date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,10:42:07.781,0.0,72.613833,0.0,3.1392580000000003,8.612845,0.0,0.0,73.275768,0.0,72.650101,0.017646849,0.0,0.0,0.0,0.0,0.0,0.0,71.80626600000001,72.28294,71.93508100000001,0.0,0.0,0.0,0.0,1.0,0.010448,72.037088,72.449905,0.0,0.0,0.0,118.038129,1.0,0.010448,0.0,73.490786,0.0,1.9887740000000003,0.0,1.988391,0.0,1.9807830000000002,0.0,1.987424,10.0,8.825987,0.0,0.0,0.0,0.11714821,0.0,0.10964834400000001,0.0,0.463281616,0.0,0.0,0.0,0.21033276199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.915032,0.0,0.33079283600000003,70.615319,0.0,1.6273520000000001,0.0,0.0,70.100962,0.0,73.391514,0.0,0.0,72.561233,73.056504,71.974386,72.203624,72.217475,0.0,0.0,72.224775,14.592032000000001,30.394603000000004,74.638874,73.068907,0.0,73.32262,71.80453399999999,0.0,73.643838,0.043398287,8.406021,39.098273,10.0,97.0,45.5,0.0,72.05908000000001,74.159239,0.0,18.464887,18.663301999999998,8.662886,10.0,0.0,18.569567000000003,17.958007000000002,6.861219,10.0,0.0,0.0,73.41608599999999,17.336241,17.981928,20.465638000000002,8.24,1.0,72.766768,58.788212,58.949518999999995,20.598451999999998,10.0,0.0,18.420642,18.661145,12.513091000000001,10.0,0.0,73.912134,0.039519143,74.21087,-0.08185717341311238,73.683904,0.0,0.0,0.0,0.051606655,0.0,0.024388682999999998,0.0,0.025580476,0.0,0.01904172,2.020609,2.013394,2.018064,2.023669,0.0,0.0,0.0,0.0,0.0,0.0,0.0092246,0.042948626,0.0,0.04559193,0.0,0.045140634000000006,0.0,0.287774886,0.0,0.018622982,0.0,0.04036515,0.0,0.044294845,0.0,71.057333,0.355150973,70.93579799999999,0.0,70.878647,0.123054993,70.858391,0.0,0.0398293,1.0,0.0,72.334367,72.53540100000001,40.132873,72.211298,72.345224,40.142758,72.396698,72.58205799999999,40.612194,72.438393,72.6282,40.569528000000005
 10/20/2017,10:42:17.781,0.0,72.612569,0.0,0.7043644640000001,18.937426000000002,0.0,0.0,73.329359,0.0,72.651037,0.018847686000000002,0.0,0.723389057,0.0,0.0,0.0,0.0,71.808044,72.283689,71.937093,0.0,0.0,0.0,11.921399000000001,1.0,0.010448,72.037275,72.451777,0.0,0.0,0.0,150.965945,1.0,0.010448,0.099978901,73.490973,0.0,1.988452,0.0,1.987424,0.0,1.98233,0.0,1.9865529999999998,10.0,8.978694,0.0,0.0,0.0,0.137362442,0.0,0.13224450699999998,0.0,0.48077858799999995,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.448507,0.0,0.0,70.67102299999999,0.0,4.202713,0.0,0.0,70.077813,0.0,73.39474399999999,0.0,0.0,72.557817,73.056177,71.977006,72.207274,72.216633,0.0,0.0,72.223699,14.591952,30.390506,74.64116700000001,73.07265100000001,0.0,73.323041,71.802522,0.0,73.643089,0.043398287,9.448002,39.103657,10.0,97.0,45.5,0.0,72.05790999999999,74.155119,0.0,18.639836,18.650101,10.283538,10.0,1.0,18.601352,17.85216,0.0,10.0,0.0,0.0,73.41758399999999,17.247863,17.884475,8.323883,8.24,1.0,72.768874,58.783404000000004,58.818268999999994,75.40098,10.0,0.0,18.539665,18.680277,10.396842999999999,10.0,0.0,73.914615,0.06379251799999999,74.21143199999999,1.7573015976738646,73.68352900000001,0.0,0.030376813,0.0,0.04403716,0.0,0.018075402,0.0,0.014950971,0.0,0.019170563,2.020963,2.013201,2.0184830000000002,2.023637,0.0,0.0,0.0,0.0,0.0,0.0,0.009175434,2.614115,0.0,0.041917092,0.0,0.043464392000000004,0.0,0.050769179000000005,0.0,0.019363826,0.0,0.04664622,0.0,0.046002008,0.0,71.118101,0.0,70.841029,0.9318743279999999,70.913371,0.39031703,70.897456,0.0043889590000000004,0.036285266000000004,1.0,1.0,72.332776,72.53273399999999,40.158121,72.209333,72.34442800000001,40.090343,72.393937,72.582432,40.434128,72.440499,72.626094,40.685216
 10/20/2017,10:42:27.781,0.0,72.613646,0.0,0.847593486,0.0,0.0,0.0,73.3605,0.0,72.653704,0.017554477,0.0,0.0,0.0,0.0,0.0,0.0,71.808699,72.281255,71.937561,0.0,0.0,0.0,8.882705,1.0,0.010448,72.04162600000001,72.450232,0.0,0.0,0.0,159.518624,1.0,0.010448,0.096735493,73.49233000000001,0.0,1.988806,0.0,1.989422,0.0,1.9813630000000002,0.0,1.986618,10.0,9.075038000000001,0.0,0.0,0.0,0.137877454,0.0,0.138263713,0.0,0.47430180899999996,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.6988900000000002,0.0,0.0,70.72021600000001,0.0,3.1296459999999997,0.0,6.5879199999999996,70.079983,0.0,73.391655,0.0,0.0,72.559782,73.05716,71.975088,72.2047,72.220236,0.009403203,0.0,72.226179,14.59259,30.403207000000002,74.642759,73.071013,0.0,73.328283,71.79672,0.0,73.64449300000001,0.037581446,17.383085,39.240581,10.0,97.0,45.5,0.0,72.060671,74.161252,0.0,18.607371,18.596698,7.395246,10.0,1.0,18.48141,17.776384,58.67274499999999,10.0,0.0,0.0,73.41772399999999,17.295358,17.91676,9.510791000000001,8.24,1.0,72.763773,58.860328,58.875465000000005,239.872758,10.0,0.0,18.466328,18.732291,14.372824,10.0,0.0,73.913117,0.0,74.21526999999999,1.8581650274014194,73.682546,0.0,0.042658507000000005,0.0,0.043392948,0.0,0.019267193999999998,0.0,0.015788448,0.0,0.022906994,2.020706,2.013394,2.018129,2.02354,1.0,0.0,0.0,0.0,0.0,0.0,0.009125104,4.4526769999999996,0.0,0.042594035999999995,0.0,0.04130462,0.0,0.043554000999999995,0.0,0.049931703,0.0,0.045969797,0.0,0.043972739000000004,0.0,71.116654,0.5520809010000001,70.926393,0.08788893099999999,70.920606,0.6435126489999999,70.79183499999999,0.001811479,0.035963081,1.0,1.0,72.337503,72.534138,40.281206,72.212328,72.347891,40.178227,72.393563,72.582666,40.518719,72.438253,72.62922900000001,40.672405
 10/20/2017,10:42:37.781,0.0,72.61402,0.0,0.990822497,7.298224,0.0,0.0,73.366294,0.0,72.650756,0.017646849,0.0,0.0,0.0,0.0,0.0,0.0,71.803692,72.282987,71.935877,0.0,0.0,0.0,6.243839,1.0,0.010448,72.03549699999999,72.486827,0.0,0.0,0.0,151.714304,1.0,0.010448,0.0,73.48718199999999,0.0,1.988838,0.0,1.986682,0.0,1.981428,0.0,1.987585,10.0,8.995787,0.0,0.0,0.0,0.138456843,0.0,0.133950485,0.0,0.47752408700000004,0.0,0.0,0.0,0.208044945,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.6288810000000002,0.0,0.0,70.692002,0.0,1.01928,0.0,0.0,70.107473,0.0,73.487369,0.0,0.0,72.560063,73.05500699999999,71.973731,72.202361,72.21611800000001,0.010976398,0.0,72.225336,14.592829,30.387228000000004,74.64304,73.075552,0.0,73.32814300000001,71.79288299999999,0.0,73.644072,0.038476345,4.141916,39.147888,10.0,97.0,45.5,0.0,72.06156,74.144494,0.0,18.563482999999998,18.639301,6.416436,10.0,1.0,18.684711,17.058313000000002,47.187589,10.0,0.0,0.0,73.41955,17.286941,17.941871,4.731078,8.24,1.0,72.76620600000001,52.561575,52.775346,459.836683,10.0,0.0,18.644262,18.650384,8.841721000000001,10.0,0.0,73.91405400000001,0.041560726,74.155868,2.309503484130639,73.68395100000001,0.0,0.03630813,0.0,0.045228952999999995,0.0,0.019750353999999998,0.0,0.016174975,0.0,0.017076872,2.020931,2.013265,2.018354,2.023476,1.0,0.0,0.0,0.0,0.0,0.0,0.009075982,4.453032,0.0,0.039467201,0.0,0.048170763,0.0,0.051123496,0.0,0.020781094,0.0,0.046517378,0.0,0.039914201,0.0,71.125336,0.263719247,70.92494599999999,0.0,70.839582,0.045689666,70.806304,0.0027780340000000004,0.036929636,1.0,1.0,72.334414,72.534699,40.083166,72.210503,72.34606600000001,40.082066999999995,72.393235,72.58116899999999,40.567002,72.439095,72.626749,40.600972999999996
 10/20/2017,10:42:47.781,0.0,72.61402,0.0,1.742775,3.450554,0.0,8.332339599999999e-05,73.406849,0.0,72.649914,0.024297637999999996,2.06504,0.0,0.0,0.0,6.734069,0.0,71.804721,72.283268,71.93690600000001,0.0,0.0,0.0,6.243839,1.0,0.010448,72.03830400000001,74.040717,0.0,6.736082000000001,0.0,126.697717,1.0,0.010448,0.0,73.990351,0.0,1.9887419999999998,0.0,1.9877779999999998,0.0,1.981718,0.0,1.98665,10.0,8.932889,0.0,0.0,0.0,0.13617147599999999,0.0,0.13552771,0.0,0.48048858299999997,0.0,0.0,0.0,0.20836717300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.523104,0.0,0.0,70.70140699999999,0.0,1.126587,0.0,0.0,70.106026,0.0,74.873182,1.464468,0.0,72.56801899999999,73.054164,71.97681899999999,72.184158,72.218738,0.023037562999999997,0.0,72.22426,14.592351,30.483918,74.641214,73.076114,0.0,73.328611,71.78684799999999,0.0,73.642715,0.031205293999999998,16.453318,39.180581,10.0,97.0,45.5,8.659839999999999,72.059782,74.183205,0.0,18.838832999999997,18.888914,7.74826,10.0,1.0,18.854429,15.901822,80.327722,10.0,0.0,0.0,73.420018,17.160085000000002,17.639948,15.044351999999998,8.24,1.0,72.76597199999999,53.437787,53.305163,704.765042,10.0,0.0,18.905752,18.847678,8.408852,10.0,0.0,73.910637,0.06923708599999999,73.56937099999999,2.1193829740701147,73.68264,0.0,0.019868067,0.0,0.044423687999999996,0.0,0.019943617,0.0,0.016754766,0.0,0.016851398,2.020577,2.013265,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.009026434,4.451098,0.0,0.04369004,0.0,0.04291639,0.0,0.043199684,0.0,0.020877725,0.0,0.045776534,0.0,0.043715054,0.0,71.100016,0.48878199200000005,70.962564,0.756044037,70.871412,0.334051337,70.844646,0.0031002190000000004,0.033707786,1.0,1.0,72.335865,72.53184499999999,40.148653,72.211158,72.345364,40.120294,72.395809,72.582526,40.607172999999996,72.437551,72.627076,40.665029
 10/20/2017,10:42:57.781,0.0,72.61416,0.0,0.883400744,12.845282000000001,0.0,0.0,73.472752,0.0,72.648042,0.025128987000000002,2.1366549999999997,0.0,0.0,0.0,16.247097,0.0,71.805189,72.327722,71.936017,0.0,0.0,0.0,4.724492,1.0,0.010448,72.036105,75.516047,0.0,8.742473,0.0,74.419464,1.0,0.010448,0.054165567000000005,73.858352,0.0,1.988484,0.0,1.98852,0.0,1.982427,0.0,1.987295,10.0,8.935174,0.0,0.0,0.0,0.13761994800000002,0.0,0.140323762,0.0,0.47559072,0.0,0.0,0.0,0.209656084,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.378499,0.0,15.277492,70.73540799999999,0.0,2.235423,0.0,6.475608,70.11615400000001,0.0,73.01007800000001,2.277187,0.0,72.568861,73.058236,71.975462,72.188369,72.21850400000001,0.002061625,0.0,72.22543,14.586609,30.396241999999997,74.642853,73.07803299999999,0.0,73.330155,71.785023,0.0,73.64762900000001,0.061855571,17.334993,39.175965000000005,10.0,97.0,45.5,10.921906,72.058565,73.512456,0.0,19.221797,19.17033,10.15517,10.0,1.0,19.226248000000002,14.327357999999998,110.051185,10.0,0.0,0.0,73.417865,17.062689000000002,17.504233,6.174615,8.24,1.0,72.763586,53.65654,53.438821,935.4558720000001,10.0,0.0,18.956848,19.143022,12.43293,10.0,0.0,73.916488,0.063111997,73.278672,1.4489909348420595,73.682687,0.0,0.0,0.0,0.043070842000000005,0.0,0.022037308,0.0,0.019621511,0.0,0.017237925,2.02077,2.0135549999999998,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.008976535,4.454483,0.0,0.04291639,0.0,0.045011693,0.0,0.045647691,0.0,0.021425306,9.5,0.045486637999999996,0.0,0.040204097,0.0,71.139081,0.0,70.97848,0.024590035,70.903243,0.5380144720000001,70.91481800000001,0.0027780340000000004,0.036285266000000004,1.0,1.0,72.334788,72.531003,40.255564,72.21069,72.350324,40.03911,72.394827,72.58393000000001,40.561208,72.438861,72.627872,40.621161
 10/20/2017,10:43:07.781,0.0,72.613178,0.0,0.059833837,9.430475,0.0,0.0,73.379329,0.0,72.649118,0.012658758,0.0,0.0,0.0,0.0,23.08858,0.0,71.806687,72.6282,71.938965,0.0,0.0,0.0,0.0,1.0,0.010448,72.036199,73.41543100000001,0.0,11.498308,0.0,179.72433,1.0,0.010448,0.0,73.391468,0.0,1.988323,0.0,1.987037,0.0,1.9825240000000002,0.0,1.9875200000000002,10.0,8.941548,0.0,0.0,0.0,0.13678305300000002,0.0,0.130731659,0.0,0.475236269,0.0,0.0,0.0,0.209591638,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.877734,0.0,7.002281,70.732514,0.0,3.594641,0.0,14.914975,70.137134,0.0,81.500103,0.5172143539999999,0.0,72.568861,73.05776800000001,71.97541600000001,72.19201899999999,72.215884,0.036147527,0.0,72.22580400000001,14.587007,30.383540999999997,74.652262,73.080888,0.0,73.330623,71.782309,0.0,73.646085,0.020354648,10.153342,39.263658,10.0,97.0,45.5,13.35958,72.06025,73.302776,0.0,19.702156,19.626355,7.571753,10.0,1.0,19.746795000000002,12.426936999999999,239.515925,10.0,0.0,0.0,73.41758399999999,16.885331,17.548475,10.505228,8.24,1.0,72.764241,53.232856999999996,53.468322,1205.253,10.0,0.0,19.535733999999998,19.655391,11.166388000000001,10.0,0.0,73.913024,0.0,72.87637099999999,1.9590627400901508,73.620482,0.0,0.0,0.0,0.043618422000000004,0.0,0.019685932,0.0,0.012470753999999999,0.0,0.013501494,2.021092,2.013297,2.018386,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.008927123,4.453967,0.0,0.042303917,0.0,0.04369004,0.0,0.051123496,0.0,0.022230571,9.5,3.403283,0.0,0.044745794000000005,0.0,71.10869699999999,0.61537981,70.991501,0.5520808970000001,70.890945,0.228553168,70.887328,0.0034224040000000004,0.034996526,1.0,1.0,72.3317,72.532172,40.196388,72.212889,72.34527,40.223942,72.39595,72.584632,40.455759,72.438908,72.626421,40.647946999999995
 10/20/2017,10:43:17.781,0.0,72.611961,0.0,3.998632,11.226054,0.0,0.0,73.49085699999999,0.0,72.647948,0.015799408,2.2440759999999997,0.0,0.0,0.0,29.747575,0.0,71.805236,72.870287,71.93746800000001,0.0,0.0,0.0,2.885282,1.0,0.010448,72.035169,72.73316700000001,0.0,14.339851000000001,0.0,157.38045400000001,1.0,0.010448,0.0,73.200653,0.0,1.9882259999999998,0.0,1.988777,0.0,1.9818470000000001,0.0,1.9878099999999999,10.0,8.949724,0.0,0.0,0.0,0.138231525,0.0,0.143606966,0.0,0.470886194,0.0,0.0,0.0,0.208431618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.8434939999999997,0.0,16.368024,70.699237,0.0,4.381557,0.0,11.401246,70.146538,0.0,200.993652,0.001191533,0.0,72.566849,73.058236,71.97593,72.191177,72.217475,0.0,0.0,72.225898,14.588443,30.483099,74.648705,73.082619,0.0,73.329313,71.77865899999999,0.0,73.649221,0.008385379,12.734248,39.202504,10.0,97.0,45.5,15.609762,72.060624,72.716741,0.0,20.400149,20.734017,9.930525,10.0,1.0,20.49823,10.038181,348.689206,10.0,0.0,0.0,73.416648,16.582921,16.832231,10.264639,8.24,1.0,72.766862,53.722646,53.553815,1162.7160000000001,10.0,0.0,20.403762,20.66279,5.939896,10.0,0.0,73.915692,5.482453,72.620806,1.2298112528404737,71.42643299999999,0.0,0.0,0.0,0.04278094599999999,0.0,0.02371226,0.0,0.018236455,0.0,0.013984653,2.020931,2.013329,2.018322,2.023411,1.0,1.0,0.0,0.0,0.0,0.0,0.008878033,4.45416,0.0,0.04472157400000001,0.0,0.042529565,0.0,0.04551884900000001,0.0,0.022810362999999997,9.5,7.185933,0.0,0.042845367,0.0,71.139804,0.530981269,70.970522,0.38328381899999997,70.947372,0.5098816270000001,70.940862,0.0037445890000000004,0.066892833,1.0,1.0,72.338392,72.53198499999999,40.099734999999995,72.212281,72.34419399999999,40.211725,72.395482,72.583696,40.576271999999996,72.43778499999999,72.626187,40.690263
 10/20/2017,10:43:27.781,0.0,72.610885,0.0,2.6021490000000003,19.226001999999998,0.0,0.0,73.458268,0.0,72.649212,0.019586663,0.0,0.0,0.0,0.0,34.597532,0.0,71.805236,73.152119,71.936064,0.0,0.0,0.0,0.0,1.0,0.010448,72.03895899999999,73.001326,0.0,17.145325,0.0,149.683043,1.0,0.010448,0.005514248,72.983074,0.0,1.988677,0.0,1.989164,0.0,1.9822009999999999,0.0,1.987166,10.0,8.93408,0.0,0.0,0.0,0.13578521699999999,0.0,0.133628603,0.0,0.47691185399999997,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.66465,0.0,9.840871,70.745536,0.0,2.092347,0.0,14.642220000000002,70.183433,0.0,234.121148,0.0,0.0,72.57007800000001,73.056926,71.97443299999999,72.1923,72.21668000000001,0.031427942,0.0,72.226506,14.586129999999999,30.3987,74.65600699999999,73.082151,0.0,73.333665,71.773044,0.0,73.64739499999999,0.000555016058,10.265556,39.178273,10.0,97.0,45.5,18.196526000000002,72.059267,70.711147,0.0,21.87369,21.814076999999997,9.112175,10.0,1.0,21.989106,7.206194,482.453033,10.0,0.0,0.0,73.41711600000001,16.269689,16.52433,9.831577000000001,8.24,0.0,72.762556,53.365069999999996,53.722995,998.0188609999999,10.0,0.0,21.767720999999998,21.920693,16.841781,10.0,0.0,73.912415,13.750435000000001,73.975513,1.4430649820537997,71.898022,0.0,0.0,0.0,0.043199684,0.0,0.02161857,0.0,0.018912878,0.0,0.015337499,2.020834,2.013619,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.0,4.452323000000001,0.0,0.043496627999999996,0.0,0.043367685999999996,0.0,0.043972739000000004,0.0,0.021876255,9.5,9.779236000000001,0.0,0.043135263,0.0,71.099292,0.08788894800000001,70.958947,0.33405133600000003,70.95099,0.5942801679999999,70.944479,0.002455849,0.037251821,1.0,1.0,72.33549000000001,72.530394,40.198361,72.211345,72.346862,40.096649,72.395762,72.582011,40.599061999999996,72.43713000000001,72.62684300000001,40.636301
 10/20/2017,10:43:37.781,0.0,72.613505,0.0,0.0,0.0,0.0,0.0,73.425679,0.0,72.649586,0.021341732000000002,1.3488950000000002,1.6202590000000001,0.0,0.0,37.899157,0.0,71.805423,73.21520799999999,71.938824,0.0,0.0,0.0,4.964388,1.0,0.010448,72.039614,73.298516,0.0,19.158591,0.0,74.63328100000001,1.0,0.010448,0.0,73.39708399999999,0.0,1.989257,0.0,1.987552,0.0,1.9821369999999998,0.0,1.987166,10.0,8.93482,0.0,0.0,0.0,0.139840938,0.0,0.134272368,0.0,0.483195297,0.0,0.0,0.0,0.208431618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.163885,0.0,0.0,70.699237,0.0,2.6288810000000002,0.0,0.0,70.17258199999999,0.0,234.783035,0.0,0.0,72.568487,73.05716,71.976117,72.193049,72.218177,0.0,0.0,72.22898599999999,14.589639000000002,30.425331,74.659378,73.083883,0.0,73.333853,71.771594,0.0,73.647583,0.010734488,13.167071,39.121734000000004,10.0,97.0,45.5,20.585735999999997,72.061326,75.637175,0.0,22.864467,22.979342000000003,8.582655,10.0,1.0,23.058387,4.095762000000001,713.456146,10.0,0.0,0.0,73.419269,15.813367999999999,16.275617999999998,15.830279,8.24,0.0,72.76386600000001,53.466634,53.559234,664.232234,10.0,0.0,22.732532,22.941843,4.368741,10.0,0.0,73.914147,16.368357,73.361326,2.1728417463140226,76.189516,0.0,0.025219146,0.0,0.042297787,0.0,0.020297934,0.0,0.017817717,0.0,0.016207186000000002,2.020931,2.01349,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.0,0.042303917,0.0,0.042368388,0.0,0.042658507000000005,0.0,0.045551059000000005,0.0,0.020265724,9.5,9.778656,0.0,0.038078196,0.0,71.173082,0.509881633,71.019715,0.341084548,71.00814,0.6575790739999999,70.971245,0.001811479,0.038862745,1.0,1.0,72.33666,72.531424,40.205067,72.212562,72.342978,40.063544,72.394405,72.579063,40.663567,72.438112,72.624549,40.610291
 10/20/2017,10:43:47.781,0.0,72.612148,0.0,3.067643,0.0,0.0,0.0,73.430024,0.0,72.650522,0.019309546,0.489520905,15.329555,0.0,0.0,41.202956,0.0,71.807061,72.85924200000001,71.935175,0.0,0.0,0.0,7.843152000000001,1.0,0.010448,72.03573100000001,73.598671,0.0,21.456231,0.0,154.600833,1.0,0.010448,0.093492061,73.84964599999999,0.0,1.988838,0.0,1.9862630000000001,0.0,1.980912,0.0,1.987585,10.0,8.926998,0.0,0.0,0.0,0.137040559,0.0,0.133435473,0.0,0.487480928,0.0,0.0,0.0,0.208850514,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.166944,0.0,0.0,70.79545300000001,0.0,2.128116,0.0,6.8767190000000005,70.1639,0.0,231.354892,0.0,0.0,72.569563,73.058891,71.97541600000001,72.192628,72.218879,0.0,0.0,72.226413,14.590914999999999,30.372889,74.663638,73.08664399999999,0.0,73.334742,71.76743,0.0,73.65114,0.019236025,0.0,39.160581,10.0,97.0,45.5,23.759007999999998,72.062168,76.841475,0.0,24.13841,24.313217,5.646225,10.0,1.0,24.691394,0.628100765,980.904329,10.0,0.0,0.0,73.417303,15.542221,15.790748,11.932727,8.24,0.0,72.763258,53.460623999999996,53.437617,352.84495,10.0,0.0,24.151194,24.266707,9.306654,10.0,0.0,73.912509,18.025999,73.158952,2.2203694192857175,76.929239,0.0,0.06064587,0.0,0.046517378,0.0,0.018687403000000002,0.0,0.017141293999999998,0.0,0.016851398,2.020963,2.013845,2.018161,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.0,0.047590525999999994,0.0,0.04439922,0.0,0.044109101,0.0,0.047258222,0.0,0.01643266,9.5,9.780524,0.0,0.040977151,0.0,71.17886899999999,0.0,71.042865,0.080855722,70.964735,0.481748781,70.964011,0.0005227398090000001,0.037251821,1.0,1.0,72.335865,72.530815,40.302904,72.210222,72.344475,40.1199,72.395482,72.580701,40.555028,72.437598,72.627778,40.607960999999996
 10/20/2017,10:43:57.781,0.0,72.614114,0.0,0.382099181,7.634894999999999,0.0,0.0,73.481443,0.0,72.648556,0.022542569,0.7043644490000001,3.141734,0.0,0.0,43.487809000000006,0.0,71.80256899999999,72.67574599999999,71.935315,0.0,0.0,0.0,0.0,1.0,0.010448,72.037743,73.33726899999999,0.0,23.685478,0.0,155.990645,1.0,0.010448,0.088626927,74.00954300000001,0.0,1.989773,0.0,1.988777,0.0,1.9807830000000002,0.0,1.987875,10.0,8.922298,0.0,0.0,0.0,0.137813077,0.0,0.141740046,0.0,0.46089713,0.0,0.0,0.0,0.209688307,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.4127379999999998,0.0,16.207651000000002,70.81209100000001,0.0,2.34273,0.0,11.754224,70.158836,0.0,214.07968799999998,0.0,0.0,72.568299,73.05603599999999,71.975837,72.191879,72.21682,0.026708355,0.0,72.22795699999999,14.588682,30.344209000000003,74.659097,73.090435,0.0,73.33815899999999,71.762938,0.0,73.64959499999999,0.041161041,9.864794,39.117504,10.0,97.0,45.5,25.380631,72.06235600000001,77.03381800000001,0.0,24.742015,24.775843,6.9299100000000005,10.0,1.0,25.144773999999998,0.0,995.661876,10.0,0.0,0.0,73.41772399999999,15.357048,15.87146,11.355312,8.24,0.0,72.763492,53.475046999999996,53.524314000000004,86.432034,10.0,0.0,24.475202,24.953651999999998,12.28864,10.0,0.0,73.91396,19.824519,73.418941,-0.246877581076697,77.050772,0.0,0.045011693,0.0,0.043908317999999995,0.0,0.015337499,0.0,0.018172033,0.0,0.020394566,2.020899,2.013233,2.018322,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.0,0.043464393,0.0,0.04404463,0.0,0.044947222,0.0,0.04558327,0.0,0.015788448,9.5,9.780234,0.0,0.039656516,0.0,71.198402,1.18507,71.08265300000001,0.0,70.994395,0.629446226,70.965458,0.0,0.036285266000000004,1.0,1.0,72.334367,72.532547,40.120643,72.211205,72.347751,40.205025,72.39375,72.58318100000001,40.53417,72.436849,72.626796,40.550117
 10/20/2017,10:44:07.781,0.0,72.61270999999999,0.0,0.63274995,0.0,0.0,0.0,73.492306,0.0,72.64748,0.018662942,0.0,7.578036999999999,0.0,0.0,46.882863,0.0,71.805283,73.978415,71.937608,0.0,0.0,0.0,5.364217,1.0,0.010448,72.037555,72.555243,0.0,23.902428,0.0,173.737454,1.0,0.010448,0.060246983,74.0659,0.0,1.988387,0.0,1.987843,0.0,1.98175,0.0,1.98968,10.0,8.932921,0.0,0.0,0.0,0.135141451,0.0,0.133757356,0.0,0.456901505,0.0,0.0,0.0,0.210171649,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.30849,0.0,13.176615,70.765069,0.0,2.056579,0.0,4.309611,70.171858,0.0,192.371608,0.0,0.0,72.569376,73.055194,71.977428,72.19150400000001,72.217522,0.0,0.0,72.22674,14.588204000000001,30.451960999999997,74.66022099999999,73.09109000000001,0.0,73.337925,71.762938,0.0,73.65048399999999,0.037693309,15.459427999999999,39.240581,10.0,97.0,45.5,25.913856,72.06146600000001,77.07109799999999,0.0,25.100932,24.89885,0.0,10.0,1.0,25.732488,0.18246493100000002,1006.12,10.0,0.0,0.0,73.41800500000001,15.540417999999999,16.429867,16.536008,8.24,0.0,72.766862,53.29415600000001,53.470128,11.170751,10.0,0.0,24.936869,24.908812,0.0,10.0,0.0,73.912369,19.903238,73.660595,-0.6178334492453335,77.069833,0.0,0.022640313,0.0,0.043972739000000004,0.0,0.016690345,0.0,0.022584887999999997,0.0,0.023422363999999998,2.020867,2.0131360000000003,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.0,0.044528161,0.0,0.045043928,0.0,0.044109101,0.0,0.045744322999999996,0.0,0.018268665,9.5,9.779944,0.0,0.04400495,0.0,71.239637,0.594280166,71.026226,0.291852068,71.029843,0.57318053,70.97558599999999,0.000200554889,0.027908457999999997,1.0,1.0,72.33521,72.532313,40.065807,72.21195300000001,72.344756,40.352022999999996,72.396792,72.582245,40.635756,72.439891,72.626796,40.554776000000004
 10/20/2017,10:44:17.781,0.0,72.611914,0.0,2.029233,6.672978,0.0,0.0,73.522722,0.0,72.649165,0.02928573,2.315691,21.767799,0.0,0.0,50.335133,0.0,71.805189,75.42278,71.937608,0.0,0.0,0.0,0.0,1.0,0.010448,72.037322,74.260677,0.0,24.077588000000002,0.0,155.135376,1.0,0.010448,0.059030701,74.073952,0.0,1.9879040000000001,0.0,1.9877779999999998,0.0,1.982588,0.0,1.987714,10.0,8.947277,0.0,0.0,0.0,0.13726587699999998,0.0,0.133821732,0.0,0.46031712,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9165620000000003,0.0,9.135232,70.81643199999999,0.0,3.1654150000000003,0.0,17.786927,70.197902,0.0,177.91619,0.0,0.0,72.56741,73.05645799999999,71.974339,72.194874,72.21911300000001,0.025397361,0.0,72.22908000000001,14.589799,30.410990999999996,74.662,73.091605,0.0,73.337222,71.76008399999999,0.0,73.65254399999999,0.03825262,10.682348,39.269427,10.0,97.0,45.5,25.813247,72.061934,77.074564,0.0,25.043817999999998,25.029057,8.839392,10.0,1.0,25.509397,0.331611604,1008.863,10.0,0.0,0.0,73.416648,15.700941,16.566181,0.207993287,8.24,0.0,72.762603,53.319396,53.473741000000004,9.182596,10.0,0.0,24.818445999999998,25.232256,5.362737,10.0,0.0,73.912509,20.022792000000003,73.289015,0.9102181392371546,77.074751,0.0,0.0,0.0,0.045873165,0.0,0.02425984,0.0,0.022713731,0.0,0.019138352,2.02077,2.013651,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.0,0.043238745,0.0,0.04601099,0.0,0.043303215,0.0,0.044294845,0.0,0.025516055,9.5,9.779332,0.0,0.044455898,0.0,71.18682700000001,0.116021779,71.061674,0.094922151,71.050823,0.481748781,70.988608,0.00116711,0.036285266000000004,1.0,1.0,72.33380600000001,72.52987900000001,40.198361,72.20966,72.34616,40.277539000000004,72.393423,72.583274,40.493998,72.439048,72.626609,40.674346
 10/20/2017,10:44:27.781,0.0,72.613973,0.0,0.596942706,5.759156,0.0,0.0,73.59079799999999,0.0,72.64981999999999,0.019217174,1.706968,0.0,0.0,0.0,52.219507,0.0,71.804955,75.92921199999999,71.93948,0.0,0.0,0.0,0.0,1.0,0.010448,72.037368,75.793375,0.0,24.198062,0.0,180.472689,1.0,0.010448,0.08903235599999999,73.96587,0.0,1.988806,0.0,1.9881970000000002,0.0,1.982105,0.0,1.9881970000000002,10.0,8.959767,0.0,0.0,0.0,0.136622112,0.0,0.138360278,0.0,0.46473164200000006,0.0,0.0,0.0,0.208786069,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.523104,0.0,16.287838,70.801963,0.0,1.6273520000000001,0.0,19.006303,70.152326,0.0,169.930164,2.327423,0.0,72.568253,73.05393000000001,71.975275,72.193002,72.21719399999999,0.016744784,0.0,72.226834,14.58924,30.221708000000003,74.673048,73.096753,0.0,73.34129399999999,71.75882,0.0,73.651701,0.046866019,9.560215,39.133272999999996,10.0,97.0,45.5,25.86378,72.061326,77.069506,0.0,25.311953,25.290672,8.871485,10.0,1.0,26.001158,0.389345801,1021.664,10.0,0.0,0.0,73.41781800000001,15.893931,16.575747,8.869219000000001,8.24,1.0,72.764241,53.372882999999995,53.63148100000001,13.495609,10.0,0.0,25.217596,25.447487,5.859735,10.0,0.0,73.91176,20.458585,73.12357,1.502329065020175,77.076203,0.0,0.0,0.0,0.043167473,0.0,0.031249545,0.0,0.015144235,0.0,0.014789918,2.020802,2.013394,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.009224189,0.043528863,0.0,0.047010288,0.0,0.049234532000000004,0.0,0.04249105,0.0,0.02371226,9.5,9.779010000000001,0.0,0.043167473,0.0,71.223722,1.621129,71.03490699999999,0.04568967,71.03129,0.699778342,70.97703299999999,0.0037445890000000004,0.032419047,1.0,1.0,72.32950100000001,72.530488,40.153782,72.210877,72.34644,40.206207,72.393844,72.58144899999999,40.496702,72.44078,72.624737,40.722097
 10/20/2017,10:44:37.781,0.0,72.613084,0.0,3.927018,11.851301,0.0,0.0,73.6118,0.0,72.650101,0.017277361,2.816993,0.0,0.0,0.0,53.665016,0.0,71.806546,76.184552,71.941445,0.0,0.0,0.0,6.723632,1.0,0.010448,72.03863199999999,76.490432,0.0,24.075139,0.0,104.56765899999999,1.0,0.010448,0.0,73.583085,0.0,1.9889990000000002,0.0,1.9876490000000002,0.0,1.982588,0.0,1.987585,10.0,8.935592,0.0,0.0,0.0,0.13726587699999998,0.0,0.13810277199999998,0.0,0.48064969700000004,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.8434939999999997,0.0,0.0,70.831624,0.0,2.163885,0.0,2.6730810000000003,70.233349,0.0,168.648666,5.012957,0.0,72.570312,73.056083,71.972093,72.195201,72.21911300000001,0.070233427,0.0,72.22730200000001,14.591154000000001,30.284802000000003,74.66317,73.094507,0.0,73.340358,71.756528,0.0,73.65418199999999,0.05044561400000001,17.831938,39.267503999999995,10.0,97.0,45.5,25.837713,72.06525699999999,77.071894,0.0,25.596922,25.582288000000002,7.539661,10.0,1.0,26.163079999999997,0.9233871440000001,990.817552,10.0,0.0,0.0,73.419737,16.053252,17.060616,11.660059,8.24,1.0,72.764475,53.337425,53.355736,61.115124,10.0,0.0,25.461053,25.394277,6.70944,10.0,0.0,73.911713,20.204504999999997,74.51701800000001,2.374886004542284,77.07625,0.0,0.0,0.0,0.042716525,0.0,0.018687403000000002,0.0,0.01437118,0.0,0.016078343000000002,2.020738,2.013458,2.0184509999999998,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.009174711,2.743186,0.0,0.042336153,0.0,0.041788151,0.0,0.0450679,0.0,0.017560032,9.5,9.781587,0.0,0.04297421,0.0,71.222275,0.031623239,70.910478,0.76307725,70.999459,0.643512648,70.998012,0.0031002190000000004,0.038218375,1.0,1.0,72.332636,72.53058100000001,40.19047,72.212,72.345458,40.208572,72.393189,72.582526,40.512153000000005,72.439937,72.626468,40.677452
 10/20/2017,10:44:47.781,0.0,72.613786,0.0,0.274677442,9.510635,0.0,0.0,73.61904200000001,0.0,72.65085,0.017092617,1.850197,13.343629,0.0,0.0,54.989582999999996,0.0,71.805049,76.37841800000001,71.940322,0.0,0.0,0.0,18.878409,1.0,0.010448,72.040363,76.765701,0.0,24.091137,0.0,142.733991,1.0,0.010448,0.0,72.937444,0.0,1.9894830000000001,0.0,1.9874880000000001,0.0,1.981718,0.0,1.9871009999999998,10.0,8.939198,0.0,0.0,0.0,0.13572084,0.0,0.139261549,0.0,0.48403309,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.30849,0.0,0.0,70.801963,0.0,3.3442589999999996,0.0,0.0,70.175475,0.0,184.012874,2.897296,0.0,72.568533,73.05716,71.975696,72.196465,72.220049,0.0,0.0,72.229033,14.594504,30.401568,74.672439,73.097502,0.0,73.34326,71.752971,0.0,73.65123299999999,0.022144445,8.422052,39.240196000000005,10.0,97.0,45.5,25.829253,72.066239,77.070349,0.0,25.860248000000002,25.739497,12.497895,10.0,1.0,26.324401,1.087569,1002.158,10.0,0.0,0.0,73.41669499999999,16.258867000000002,17.260901,18.091821,8.24,1.0,72.76499,53.47985500000001,53.51829300000001,239.96896,10.0,0.0,25.88605,25.637009,5.010029,10.0,0.0,73.911526,20.201102,75.808453,2.1550216112124936,77.073112,0.0,0.047010288,0.0,0.045422217,0.0,0.018429718,0.0,0.015047603,0.0,0.01852635,2.020867,2.013362,2.018193,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.009125279,4.457029,0.0,0.041949328,0.0,0.049589122,0.0,0.051735498,0.0,0.019396036999999998,9.5,9.77785,0.0,0.039817569,0.0,71.228062,0.0,71.019715,0.601313377,71.018992,0.474715568,71.03563100000001,0.002133664,0.039507115,1.0,1.0,72.337175,72.529552,40.153782,72.208912,72.34499,40.259411,72.393469,72.582105,40.313228,72.439937,72.625298,40.534589000000004
 10/20/2017,10:44:57.781,0.0,72.613271,0.0,1.241473,9.55873,0.0,0.0,73.582832,0.0,72.651973,0.011088431999999999,0.024026572000000003,35.557173999999996,0.0,0.0,56.304736,0.0,71.80640600000001,76.388767,71.93840300000001,0.0,0.0,0.0,0.0065193280000000004,1.0,0.010448,72.036011,76.885498,0.0,24.076119,0.0,160.266984,1.0,0.010448,0.023353056,72.22529,0.0,1.988838,0.0,1.9863279999999999,0.0,1.98088,0.0,1.987552,10.0,8.927545,0.0,0.0,0.0,0.13816714800000002,0.0,0.138971855,0.0,0.482840847,0.0,0.0,0.0,0.20891496,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.6288810000000002,0.0,0.0,70.890945,0.0,4.95386,0.0,11.128491,70.26879699999999,0.0,202.627363,0.775328535,0.0,72.568955,73.0573,71.976024,72.193797,72.21733499999999,0.0,0.0,72.22926700000001,14.593706,30.292177000000002,74.66869399999999,73.09909300000001,0.0,73.34452399999999,71.74960300000001,0.0,73.65245,0.06666565099999999,0.0,39.052888,10.0,97.0,45.5,25.778492,72.062917,77.063511,0.0,26.161448999999998,25.893705999999998,9.288682000000001,10.0,1.0,26.466532,1.391275,990.5448560000001,10.0,0.0,0.0,73.41683499999999,16.601558999999998,17.388844,9.510791000000001,8.24,1.0,72.76339899999999,53.470240000000004,53.719985,455.122825,10.0,0.0,26.037535000000002,25.882731,13.058185,10.0,0.0,73.915598,20.265075,76.51520500000001,1.3423427174918854,77.070536,0.0,0.053070547,0.0,0.043264105,0.0,0.016625924,0.0,0.01643266,0.0,0.018139823,2.020834,2.013523,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.009075507,4.451839,0.0,0.043238745,0.0,0.044270277999999996,0.0,0.046968326,0.0,0.014822129,9.5,9.778785000000001,0.0,0.043392948,0.0,71.231679,1.0373729999999999,71.1304,0.0,71.018992,0.432516299,70.99584200000001,0.001811479,0.037574005,1.0,1.0,72.333712,72.531892,40.200333,72.21069,72.34695500000001,40.206207,72.39478000000001,72.583274,40.479321,72.439984,72.62567299999999,40.636689000000004
 10/20/2017,10:45:07.781,0.0,72.610744,0.0,1.742775,18.280116,0.0,0.0,73.676979,0.0,72.648322,0.008040154,0.382099145,0.0,0.0,0.0,56.175104000000005,0.0,71.806687,76.513285,71.939105,0.0,0.0,0.0,7.603254,1.0,0.010448,72.03938000000001,76.938466,0.0,24.133254,0.0,188.490827,1.0,0.010448,0.0,71.805657,0.0,1.98945,0.0,1.9879069999999999,0.0,1.9814919999999998,0.0,1.987424,10.0,8.924648,0.0,0.0,0.0,0.13939030300000002,0.0,0.137909642,0.0,0.46579499399999996,0.0,0.0,0.0,0.20939830199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.022339,0.0,0.0,70.87285899999999,0.0,4.7034769999999995,0.0,13.134044,70.213817,0.0,214.68204500000002,0.774343523,0.0,72.569423,73.055194,71.978317,72.19421899999999,72.22000200000001,0.020677772,0.0,72.228612,14.592429999999998,30.279476000000003,74.672533,73.100638,0.0,73.344992,71.74698199999999,0.0,73.654463,0.07046897099999999,4.751074,39.139427000000005,10.0,97.0,45.5,25.730930999999998,72.066333,77.067539,0.0,26.186099,26.107318,15.209679999999999,10.0,1.0,26.734602000000002,1.429764,996.463916,10.0,0.0,0.0,73.41833299999999,16.633423,17.512603,14.899999,8.24,1.0,72.76442800000001,53.500889,53.576693999999996,704.572639,10.0,0.0,25.920916000000002,25.977193,7.462953,10.0,0.0,73.913586,20.819514,76.839555,-0.12312099475601523,77.070817,0.0,0.05255478,0.0,0.045228952999999995,0.0,0.014081285,0.0,0.017849926999999998,0.0,0.021586359,2.020995,2.01349,2.0184830000000002,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.009026155,4.451226999999999,0.0,0.041143442,0.0,0.041820386,0.0,0.046034217999999995,0.0,0.014564444,9.5,9.780266000000001,0.0,0.043554000999999995,0.0,71.220828,0.0,71.069632,0.355150974,71.05371600000001,0.0,71.010311,0.0,0.03789619,1.0,1.0,72.334882,72.527914,40.209801,72.209988,72.34662800000001,40.252711,72.39478000000001,72.583415,40.409021,72.43731700000001,72.625064,40.551282
 10/20/2017,10:45:17.781,0.0,72.61388000000001,0.0,1.563739,11.883364,0.0,0.0,73.722604,0.0,72.648229,0.01903243,1.169859,0.0,0.0,0.0,57.350486,0.0,71.806921,76.545317,71.94308199999999,0.0,0.0,0.0,0.0,1.0,0.010448,72.038117,76.967549,0.0,24.106156,0.0,174.48581399999998,1.0,0.010448,0.046057017,71.587244,0.0,1.9895470000000002,0.0,1.9888419999999998,0.0,1.9809439999999998,0.0,1.9869080000000001,10.0,8.918822,0.0,0.0,0.0,0.136042723,0.0,0.135881781,0.0,0.47700852299999996,0.0,0.0,0.0,0.209108297,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.521574,0.0,17.378369,70.863455,0.0,6.098465,0.0,9.443827,70.250712,0.0,220.418317,0.001560912,0.0,72.571154,73.055709,71.9771,72.193563,72.214527,0.0,0.0,72.22819100000001,14.590197,30.303649,74.678619,73.102603,0.0,73.34751899999999,71.743941,0.0,73.655399,0.01375477,10.025099,39.084427000000005,10.0,97.0,45.5,25.733904000000003,72.064929,77.078357,0.0,26.336399,26.139120000000002,3.977435,10.0,1.0,26.757391,1.64747,1000.795,10.0,0.0,0.0,73.417865,16.763886,17.571791,10.761857000000001,8.24,1.0,72.76616,53.574206999999994,53.453269999999996,946.1662949999999,10.0,0.0,26.086827,26.162531,11.9199,10.0,0.0,73.912322,20.329276,76.988343,-0.5177806305676542,77.068101,0.0,0.041594738,0.0,0.0450679,0.0,0.014983182,0.0,0.019814775,0.0,0.022842572999999998,2.020834,2.013265,2.018161,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.008976921,4.454096,0.0,0.044882751,0.0,0.045043928,0.0,0.042265576,0.0,0.015852869,9.5,9.778978,0.0,0.038529144,0.0,71.21576400000001,0.0,71.05516300000001,0.61537981,71.063121,0.6646122839999999,71.088441,0.000200554889,0.035640896,1.0,1.0,72.335724,72.53062800000001,40.312371999999996,72.21069,72.34653399999999,40.207784000000004,72.39632399999999,72.580513,40.51447,72.439563,72.627264,40.479074
 10/20/2017,10:45:27.781,0.0,72.613037,0.0,3.175065,0.0,0.0,0.0,73.599489,0.0,72.646029,0.020510383,1.2772809999999999,25.403325,0.0,0.0,58.662743000000006,0.0,71.80476800000001,76.557539,71.940977,0.0,0.0,0.0,1.1260379999999999,1.0,0.010448,72.037134,76.985158,0.0,24.107788,0.0,169.995657,1.0,0.010448,0.072004392,71.05495400000001,0.0,1.9887740000000003,0.0,1.9879069999999999,0.0,1.981524,0.0,1.9880360000000001,10.0,8.933371000000001,0.0,0.0,0.0,0.137362442,0.0,0.13726587699999998,0.0,0.46034934299999997,0.0,0.0,0.0,0.208463841,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.8434939999999997,0.0,11.957785000000001,70.884434,0.0,1.269663,0.0,10.823647,70.26879699999999,0.0,220.362864,0.0,0.0,72.568065,73.05645799999999,71.97565,72.193797,72.218972,0.009141005,0.0,72.229314,14.590995000000001,30.303239,74.67548199999999,73.105786,0.0,73.345741,71.739356,0.0,73.653901,0.016886916000000002,12.541883,39.213273,10.0,97.0,45.5,25.801129,72.065584,77.095639,0.0,26.481889000000002,26.199723000000002,0.0,10.0,1.0,26.868337,1.54403,997.442406,10.0,0.0,0.0,73.41856700000001,16.967095999999998,17.718269,7.5379570000000005,8.24,1.0,72.76386600000001,61.570098,53.535151,224.84935299999998,10.0,0.0,26.051361,26.123072,0.0,10.0,0.0,73.912415,20.289576,77.05878100000001,0.4551012233191025,77.06604,0.0,0.029699869,0.0,0.045422217,0.0,0.017076872,0.0,0.022778152000000003,0.0,0.022101729,2.020995,2.013523,2.018322,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.008927038,4.457738,0.0,0.044173572,0.0,0.045398518,0.0,0.044810215,0.0,0.020555619,9.5,9.780331,0.0,0.044520319,0.0,71.290277,0.200420321,71.126059,0.45361594299999997,71.090611,0.601313378,71.08627,0.0,0.029519383,1.0,1.0,72.335397,72.528522,40.195599,72.210409,72.344335,40.316161,72.396511,72.583321,40.315159,72.439095,72.628012,40.519059999999996
 10/20/2017,10:45:37.781,0.0,72.612476,0.0,2.888607,1.3022719999999999,0.0,0.0,73.488685,0.0,72.650943,0.016723129,3.1392580000000003,20.742805,0.0,0.0,58.948804,0.0,71.805844,76.589618,71.942053,0.0,0.0,0.0,0.0,1.0,0.010448,72.03849100000001,76.99045,0.0,24.0802,0.0,186.245749,1.0,0.010448,0.010379371,69.700572,0.0,1.988323,0.0,1.9876490000000002,0.0,1.982266,0.0,1.987843,10.0,8.943769,0.0,0.0,0.0,0.135946158,0.0,0.134368933,0.0,0.467889475,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.448507,0.0,15.694460000000001,70.867795,0.0,2.66465,0.0,16.599639,70.221775,0.0,215.604596,0.0,0.0,72.570359,73.052245,71.972748,72.193844,72.219206,0.003110424,0.0,72.230016,14.591632999999998,30.30201,74.6833,73.105739,0.0,73.347753,71.738467,0.0,73.65334,0.006595581999999999,13.006766,39.249427000000004,10.0,97.0,45.5,25.769117,72.065912,77.113015,0.0,26.178884,26.455337,8.935669,10.0,1.0,26.76039,1.6450650000000002,989.9353050000001,10.0,0.0,0.0,73.419363,16.92922,17.653699,10.505228,8.24,1.0,72.765785,65.008844,53.77778299999999,297.9141,10.0,0.0,26.394605,26.326345,5.346705,10.0,0.0,73.91466199999999,19.887132,77.101353,0.5377980069776925,77.06056,0.0,0.0,0.0,0.044166002999999995,0.0,0.025451632999999998,0.0,0.021876255,0.0,0.018719614,2.020706,2.013329,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.008877833,4.460704,0.0,0.04327098,0.0,0.04285192,0.0,0.04455253,0.0,0.026514584,9.5,9.779171,0.0,0.042813157000000004,0.0,71.270021,0.0,71.047205,0.523948052,71.09784499999999,0.341084551,71.068185,0.001489295,0.037251821,1.0,1.0,72.334414,72.52856899999999,40.118671,72.213965,72.345551,40.193202,72.394827,72.58276,40.721893,72.442698,72.626796,40.55827
 10/20/2017,10:45:47.781,0.0,72.610651,0.0,1.706968,12.332259,0.0,0.0,73.585004,0.0,72.649165,0.019586663,2.06504,0.0,0.0,0.0,58.894489,0.0,71.805143,76.637057,71.942474,0.0,0.0,0.0,1.9256939999999998,1.0,0.010448,72.03994200000001,77.000332,0.0,24.068773,1.0,156.739004,1.0,0.010448,0.029839902999999997,67.005777,0.0,1.98945,0.0,1.9887130000000002,0.0,1.98233,0.0,1.9872619999999999,10.0,8.937846,0.0,0.0,0.0,0.136976182,0.0,0.136847429,0.0,0.479715237,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.879263,0.0,16.432173000000002,70.87503000000001,0.0,2.7004189999999997,0.0,13.438888,70.243477,0.0,208.730052,0.001478828,0.0,72.570499,73.05645799999999,71.973637,72.193938,72.219487,0.0,0.0,72.22922,14.588443,30.293815999999996,74.685126,73.109811,0.0,73.350655,71.73608,0.0,73.655305,0.006819306,15.379276,39.179041999999995,10.0,97.0,45.5,25.813476,72.064087,77.122007,0.0,26.416358000000002,26.183522,12.401619,10.0,1.0,26.833554,1.542827,966.3873970000001,10.0,0.0,0.0,73.41945600000001,17.035033,17.794198,10.376914,8.24,1.0,72.769155,68.72884499999999,53.74768,429.853981,10.0,0.0,26.173991,26.167912,1.450884,10.0,0.0,73.912603,20.164576999999998,77.126222,2.577066609667519,77.05775,0.0,0.001719528,0.0,0.049190859,0.0,0.020652251,0.0,0.017656663,0.0,0.016110554,2.020931,2.013394,2.0182580000000003,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.008828869,4.453,0.0,0.043109802999999995,0.0,0.042529565,9.5,0.041653574,0.0,0.020169092,9.5,9.773985,0.0,0.040010832999999996,0.0,71.21576400000001,0.481748789,71.144145,0.545047713,71.122442,0.48878199200000005,71.08265300000001,0.0034224040000000004,0.037574005,1.0,1.0,72.335912,72.52885,40.213746,72.210362,72.347891,40.229459000000006,72.39571600000001,72.583087,40.624555,72.440265,72.623473,40.666582
 10/20/2017,10:45:57.781,0.0,72.613037,0.0,2.709571,5.358357,0.0,0.0,73.617594,0.0,72.650522,0.014690943,1.599546,13.904172,0.0,0.0,58.590323,0.0,71.806546,76.707303,71.942708,0.0,0.0,0.0,8.642808,1.0,0.010448,72.037977,77.01489699999999,0.0,24.10485,1.0,154.600833,1.0,0.00404,0.179037315,63.697724,0.0,1.9894180000000001,0.0,1.986779,0.0,1.980912,0.0,1.987585,10.0,8.927899,0.0,0.0,0.0,0.13739463,0.0,0.138746537,0.0,0.475204047,0.0,0.0,0.0,0.20875384600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.6273520000000001,0.0,0.0,70.859838,0.0,3.594641,0.0,11.465424,70.246371,0.0,201.838199,0.650355125,0.0,72.56858000000001,73.055475,71.978551,72.193704,72.218411,0.02461076,0.0,72.230063,14.592908999999999,30.297093,74.687748,73.110513,0.0,73.350093,71.735472,0.0,73.654135,0.042167802000000004,0.0,39.122119,10.0,97.0,45.5,25.774147,72.066099,77.122428,0.0,26.404334000000002,26.308328999999997,10.123077,10.0,1.0,27.083033,1.634841,1002.0939999999999,10.0,0.0,0.0,73.41978399999999,16.985734,17.686582,13.456461,8.24,1.0,72.765224,73.183233,53.455077,586.501617,10.0,0.0,26.243721999999998,26.442331,2.2364610000000003,10.0,0.0,73.912134,20.295701,77.13587,0.579154337234309,77.050444,0.0,0.053973139,0.0,0.051284549000000006,0.0,0.012245279,0.0,0.016883608999999997,0.0,0.024420893,2.020963,2.013458,2.018322,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.00877873,4.2922080000000005,0.0,0.042722977999999995,0.0,0.039789555,9.5,2.747313,0.0,0.011923173,9.5,9.740485000000001,0.0,0.04091273,0.0,71.271468,0.51691484,71.126059,0.474715568,71.097122,0.10195536,71.05371600000001,0.0043889590000000004,1.1317139999999999,1.0,1.0,72.332355,72.529552,40.185342,72.211813,72.34639399999999,40.319707,72.395341,72.582853,40.473913,72.437551,72.626421,40.667746
 10/20/2017,10:46:07.781,0.0,72.614207,0.0,0.0,20.139823,0.0,0.0,73.624112,0.0,72.646825,0.0,3.067643,8.426860000000001,0.0,0.0,58.257913,0.0,71.808137,76.746922,71.939854,0.0,0.0,0.0,0.0,1.0,0.010448,72.038117,77.03850200000001,0.0,24.104523,1.0,151.50048700000002,1.0,0.00404,0.0,60.814825,0.0,1.989193,0.0,1.989068,0.0,1.981267,0.0,1.987295,10.0,8.923167,0.0,0.0,0.0,0.136622112,0.0,0.143542589,0.0,0.470886194,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.8077259999999997,0.0,16.464247,70.89311500000001,0.0,3.63041,0.0,18.412658999999998,70.223945,0.0,197.089934,0.649329071,0.0,72.572652,73.056972,71.977568,72.193704,72.217943,0.019104577,0.0,72.230998,14.589559,30.254894,74.696502,73.111074,0.0,73.351451,71.73135500000001,0.0,73.658301,0.015320843,7.877016,39.157503999999996,10.0,97.0,45.5,25.866067,72.064087,77.090956,0.0,26.430186,26.209923999999997,5.004383,10.0,1.0,26.994276,1.820673,1003.0089999999999,10.0,0.0,0.0,73.421562,17.157079,17.694952,9.478713,8.24,1.0,72.768546,77.46514599999999,53.70975,759.279115,10.0,0.0,26.332088,26.394502000000003,13.97202,10.0,0.0,73.91330500000001,20.288215,77.148703,-0.7472626749076275,76.999349,0.0,0.03398718,0.0,0.043876107000000004,0.0,0.016529292,0.0,0.026804479,0.0,0.025032895,2.020706,2.013651,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.008729757,4.296463,0.0,0.044173572,0.0,0.041788151,9.5,5.677009,0.0,0.019524879,9.5,9.740453,0.0,0.042136734,0.0,71.272915,0.0,71.112314,0.341084548,71.10435600000001,0.573180531,71.089164,0.0,9.874103999999999,1.0,1.0,72.335256,72.530067,40.10723,72.210596,72.346253,40.270445,72.394171,72.580935,40.457304,72.440405,72.626,40.553222999999996
 10/20/2017,10:46:17.781,0.0,72.611914,0.0,0.6685572089999999,17.542645999999998,0.0,0.0,73.687118,0.0,72.651739,0.027253543999999998,0.0,0.0,0.0,0.0,59.551342000000005,0.0,71.80439399999999,76.76233,71.942521,0.0,0.0,0.0,0.0,1.0,0.010448,72.037368,77.024592,0.0,24.095218,1.0,159.197899,1.0,0.00404,0.014028236000000001,58.450770999999996,0.0,1.988548,0.0,1.9857799999999999,0.0,1.9814919999999998,0.0,1.9881650000000002,10.0,8.933854,0.0,0.0,0.0,0.135656464,0.0,0.145473885,0.0,0.455967044,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.126587,0.0,0.555313985,70.909031,0.0,4.596171,0.0,4.7749,70.302075,0.0,197.23765,0.651463264,0.0,72.569797,73.059874,71.980703,72.19435899999999,72.218037,0.013598393,0.0,72.228472,14.594504,30.331509000000004,74.695051,73.11444399999999,0.0,73.35463299999999,71.732477,0.0,73.656522,0.024941003,7.107553,39.159811,10.0,97.0,45.5,25.897164,72.06535,76.99209,0.0,26.017160999999998,26.310729,0.110332952,10.0,1.0,26.873134999999998,1.847736,991.8441619999999,10.0,0.0,0.0,73.418099,17.12762,17.677614000000002,0.0,8.24,1.0,72.770325,82.744672,53.567060999999995,1002.5880000000001,10.0,0.0,26.290009,26.422003999999998,0.0,10.0,0.0,73.914896,20.300465,77.163362,-0.25276944737170426,76.878332,0.0,0.0,0.0,0.044842426,0.0,0.024420893,0.0,0.025644897000000003,0.0,0.019524879,2.020931,2.013201,2.018064,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.008680544,4.29714,0.0,0.043915688,0.0,0.047751703,9.5,8.637177000000001,0.0,0.023293522,9.5,9.740775,0.0,0.042104523,0.0,71.273638,0.305918519,71.13691,0.30591849,71.100016,0.34108454899999996,71.103633,0.0,9.872815,1.0,1.0,72.334601,72.529786,40.383777,72.210737,72.344288,40.322072,72.393423,72.5829,40.596744,72.44091999999999,72.628106,40.67357
 10/20/2017,10:46:27.781,0.0,72.612335,0.0,1.706968,11.899396000000001,0.0,0.0,73.67987600000001,0.0,72.650335,0.011735037,1.886004,9.131544,0.0,0.0,60.785385999999995,0.0,71.805657,76.76069,71.942989,0.0,0.0,0.0,0.0,1.0,0.010448,72.104422,77.064167,0.775057115,24.065345,1.0,7834.922,1.0,0.00404,0.006730528,56.585923,0.0,1.989064,0.0,1.9856509999999998,0.0,1.981396,0.0,1.988262,10.0,8.951236999999999,0.0,0.0,0.0,0.136525547,0.0,0.134368933,0.0,0.466310558,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9165620000000003,0.0,11.540817,70.898903,0.0,2.66465,0.0,5.448765,70.31582,0.0,201.425294,0.0004938167930000001,0.0,72.56759699999999,73.05449200000001,71.98140500000001,72.192908,72.218692,0.052403881,0.0,72.22973499999999,14.590276999999999,30.31512,74.698,73.114304,0.0,73.35463299999999,71.72765799999999,0.0,73.657037,0.05313031,12.557913000000001,39.249427000000004,10.0,97.0,45.5,25.949755,72.06535,76.855244,0.0,26.404334000000002,26.227325,12.225112,10.0,1.0,26.808965999999998,1.547037,987.6414699999999,10.0,0.0,0.0,73.418661,17.052468,17.647123,8.115372,8.24,1.0,72.788997,88.72012600000001,53.680851000000004,1376.796,10.0,0.0,26.402420000000003,26.130246,16.970038,10.0,0.0,73.9141,20.113309,77.172167,1.3897367452198464,76.73277900000001,0.0,0.0,0.0,0.043908317999999995,0.0,0.02477521,0.0,0.019299405,0.0,0.014725496999999999,2.020706,2.01349,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.008634081,4.297688,0.0,0.044657103,0.0,0.042980860999999995,9.5,9.794955,0.0,0.024968473999999997,9.5,9.739744,0.0,0.043586211,0.0,71.340917,0.34811776299999997,71.122442,0.376250619,71.107973,0.9529739620000001,71.144145,0.001811479,9.908903,1.0,1.0,72.333104,72.53002,40.116304,72.21055,72.343165,40.4671,72.39379699999999,72.583321,40.620306,72.440546,72.626234,40.526824
