date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,10:46:37.781,0.0,72.612335,0.0,2.781185,0.0,0.0,0.000473668943,73.784161,0.0,72.646919,0.019124802,3.855403,15.233460999999998,0.0,0.0,61.010614000000004,0.0,71.80598499999999,76.748514,71.94079,0.0,0.0,0.0,1.1260379999999999,1.0,0.010448,73.28602,71.226795,6.817025999999999,24.113665,1.0,11041.232,1.0,0.00404,7.720403,54.880717000000004,0.0,1.989064,0.0,1.987166,0.0,1.98175,0.0,1.987424,10.0,8.939005,0.0,0.0,0.0,0.137684324,0.0,0.13678305300000002,0.0,0.48248639600000004,0.0,0.0,0.0,0.20936607899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,0.0,70.945202,0.0,3.7019480000000002,0.0,0.0,70.256499,0.0,207.314234,0.0,0.0,72.56858000000001,73.054819,71.982341,72.193938,72.218879,0.056336869000000005,0.0,72.229641,14.593467,30.282344000000002,74.711389,73.11875,0.0,73.357629,71.72438299999999,0.0,73.66040699999999,0.06856731099999999,13.135010000000001,39.09558,10.0,97.0,45.5,25.884588,72.065725,76.726223,0.0,25.681692,25.305673000000002,10.379814,10.0,1.0,26.166078,0.48977924799999994,988.6039189999999,10.0,0.0,0.0,73.41758399999999,16.680919,16.862722,18.204096,8.24,1.0,73.40349599999999,89.18167199999999,53.26061,1352.7779999999998,10.0,0.0,25.259074,25.311772,8.152337,10.0,0.0,73.912883,20.040941,77.181862,0.8274175079434247,76.602824,0.0,0.019545713,0.0,0.044713583,0.0,0.018300876,0.0,0.015176446000000001,0.0,0.016819187,2.020802,2.013265,2.018097,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.008684502,4.2952699999999995,0.0,0.042722977999999995,0.0,0.04130462,9.5,9.795728,0.0,0.018751825,9.5,9.737232,0.0,0.041524732,0.0,71.311256,0.44658272200000004,71.16006,0.622413013,71.13691,0.74197761,71.110867,0.004066774,0.533738786,1.0,1.0,72.336333,72.530722,40.165617,72.208678,72.34587900000001,40.246404999999996,72.394452,72.582432,40.606401,72.441762,72.62880799999999,40.562540000000006
 10/20/2017,10:46:47.781,0.0,72.613271,0.0,1.7785819999999999,4.717079,0.0,6.8639559999999995e-06,73.774023,0.0,72.64865,0.018016337,2.709571,0.0,0.0,0.0,61.045375,0.0,71.80402,76.702058,71.944252,0.0,0.0,0.0,0.0,1.0,0.010448,76.52237,66.49953599999999,3.2272540000000003,24.104687,1.0,13007.507,1.0,0.00404,5.734616,53.352315000000004,0.0,1.988677,0.0,1.9869720000000002,0.0,1.981686,0.0,1.986747,10.0,8.92806,0.0,0.0,0.0,0.136107099,0.0,0.138295901,0.0,0.478265211,0.0,0.0,0.0,0.20891496,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,0.0,70.866349,0.0,4.131175,0.0,7.374096000000001,70.296288,0.0,212.804439,0.001027364,0.0,72.570171,73.05524100000001,71.98051600000001,72.19599699999999,72.217849,0.0112386,0.0,72.227816,14.591632999999998,30.274969,74.724076,73.118797,0.0,73.35819000000001,71.727284,0.0,73.659424,0.06744868799999999,0.0,39.139427000000005,10.0,97.0,45.5,25.869039,72.063057,76.614765,0.0,24.597727,24.064803,8.454286999999999,10.0,1.0,24.847918,0.0,1004.1310000000001,10.0,0.0,0.0,73.41964300000001,15.789320000000002,15.858904999999998,13.280028,8.24,1.0,72.84454699999999,89.142609,53.885553,1309.9360000000001,10.0,0.0,24.169829,24.350407999999998,5.923863,10.0,0.0,73.912415,20.148925,76.877302,0.892473022014329,76.499517,0.0,0.054843495,0.0,0.042684314,0.0,0.014016863999999999,0.0,0.015691816,0.0,0.022391624,2.0212849999999998,2.013329,2.0182900000000004,2.0233790000000003,1.0,1.0,0.0,0.0,0.0,0.0,0.008546234,4.294464,0.0,0.04439922,0.0,0.041852622,9.5,9.795792,0.0,0.014145706000000001,9.5,9.73124,0.0,0.04249105,0.0,71.343811,0.165254273,71.163677,0.446582729,71.113037,0.78417688,71.124612,0.0005227398090000001,9.891826,1.0,1.0,72.336145,72.529131,40.16325,72.212749,72.343586,40.244040999999996,72.392674,72.58336800000001,40.298936,72.441248,72.624643,40.583115
 10/20/2017,10:46:57.781,0.0,72.61275699999999,0.0,3.031836,20.300143,0.0,0.0,73.779816,0.0,72.650148,0.018478198,0.0,31.297040999999997,0.0,0.0,61.361853,0.0,71.80626600000001,76.60746,71.94107,0.0,0.0,0.0,0.0,1.0,0.010448,84.578994,64.44633,5.705875,24.044123000000003,1.0,13661.793,1.0,0.00404,5.983549,51.993390999999995,0.0,1.9894830000000001,0.0,1.986747,0.0,1.9804279999999999,0.0,1.9875200000000002,10.0,8.917631,0.0,0.0,0.0,0.136235852,0.0,0.134658627,0.0,0.46785725200000006,0.0,0.0,0.0,0.209108297,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.737717,0.0,14.299221,70.939415,0.0,2.879263,0.0,9.395694,70.25215899999999,0.0,216.786371,0.724025818,0.0,72.56745699999999,73.055943,71.981545,72.19421899999999,72.218037,0.0,0.0,72.228752,14.589878,30.217201,74.722062,73.11875,0.0,73.358986,71.72386800000001,0.0,73.65933100000001,0.058052252,8.181595,39.160965000000004,10.0,97.0,45.5,25.948154000000002,72.064789,76.54143,0.0,23.389315,23.398166,8.069181,10.0,1.0,24.043108,0.0,1018.424,10.0,0.0,0.0,73.418848,14.930185999999999,14.62491,11.371350999999999,8.24,1.0,72.497496,89.147417,53.676636,1439.4560000000001,10.0,0.0,23.235075,23.371706,8.809656,10.0,0.0,73.912181,20.294113,71.38643,-0.0346914025340741,76.420517,0.0,0.039531672000000004,0.0,0.052927290999999994,0.0,0.014822129,0.0,0.019621511,0.0,0.024485315,2.020802,2.013651,2.018161,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.008440583,4.295399,0.0,0.04362557,0.0,0.043077567000000004,9.5,9.796275999999999,0.0,0.015820658,9.5,9.728148,0.0,0.04822454,0.0,71.306916,0.172287479,71.144868,0.692745135,71.164401,0.10195535800000001,71.11159,0.0,9.878615,1.0,1.0,72.334508,72.529271,40.247673,72.211626,72.34325799999999,40.220789,72.393095,72.581637,40.493612,72.438112,72.624877,40.480627
 10/20/2017,10:47:07.781,0.0,72.610089,0.0,0.919208025,11.145895,0.0,5.1129951e-05,73.882654,0.0,72.64668499999999,0.019401918,2.816993,0.0,0.0,0.0,61.534938000000004,0.0,71.804815,76.526866,71.94364399999999,0.0,0.0,0.0,0.0,1.0,0.010448,110.03189499999999,64.343526,13.743757,24.018494,1.0,11802.853000000001,1.0,0.00404,12.191874,50.8455,0.0,1.9883549999999999,0.0,1.984716,0.0,1.981524,0.0,1.989132,10.0,8.938586,0.0,0.0,0.0,0.13494832199999998,0.0,0.13980875,0.0,0.458061525,0.0,0.0,0.0,0.208947183,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.089288811,0.0,10.466322,70.898903,0.0,5.490393,0.0,6.764408,70.284713,0.0,218.743972,0.7227124690000001,0.0,72.565585,73.053696,71.982434,72.194499,72.21761500000001,0.0,0.0,72.228378,14.592829,30.279885999999998,74.721735,73.125068,0.0,73.35936,71.721529,0.0,73.659378,0.06901476,12.606005,39.152504,10.0,97.0,45.5,25.940837,72.06638000000001,76.485984,0.0,22.98591,22.593521,0.0,10.0,1.0,23.265286,0.0,997.3140789999999,10.0,0.0,0.0,73.41978399999999,14.158229,13.789093,7.553996000000001,8.24,1.0,70.521873,89.185879,53.844612,1557.672,10.0,0.0,22.450001999999998,22.496435,0.0,10.0,0.0,73.912837,20.236038,67.117746,0.30748778653128905,76.368163,0.0,0.021028542,0.0,0.044649162,0.0,0.018945088,0.0,0.025548265,0.0,0.022617098999999998,2.020931,2.013458,2.018225,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.008069161,4.097761,0.0,0.043077567000000004,0.0,0.044753809000000006,9.5,9.793183,0.0,0.022842572999999998,9.5,9.701058,0.0,0.042652104,0.108988567,71.319938,0.341084551,71.116654,0.685711923,71.131123,0.770110458,71.207806,0.0,5.192886,1.0,1.0,72.333338,72.528616,40.111175,72.212234,72.343586,40.361482,72.392814,72.582385,40.507903999999996,72.440593,72.626936,40.593596999999995
 10/20/2017,10:47:17.781,0.0,72.610323,0.0,2.637956,3.081819,0.0,0.000123565207,73.83558000000001,0.0,72.646638,0.019956151000000002,0.775978988,17.956101999999998,0.0,0.0,62.253349,0.0,71.807997,76.44505500000001,71.941117,0.0,0.0,0.0,6.323804,1.0,0.010448,102.13828000000001,64.071804,16.757607,24.01425,1.0,10999.965,1.0,0.00404,20.932113,49.87985,0.0,1.988677,0.0,1.987327,0.0,1.981686,0.0,1.988004,10.0,8.941837,0.0,0.0,0.0,0.13549552199999998,0.0,0.144154166,0.0,0.45773929700000004,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.989629,0.0,19.543395,70.934351,0.0,4.453094999999999,0.0,14.642220000000002,70.328118,0.0,218.639298,0.055695475,0.0,72.56727,73.054866,71.979299,72.194265,72.217943,0.0,0.0,72.227115,14.592670000000002,30.236047999999997,74.731613,73.12558299999999,0.0,73.360016,71.717318,0.0,73.659565,0.09217026199999999,15.186910000000001,39.169042,10.0,97.0,45.5,26.027498,72.066239,76.442386,0.0,21.923589,22.071492000000003,8.855438000000001,10.0,1.0,22.733344,0.0,1011.318,10.0,0.0,0.0,73.418661,13.374849,13.342487,0.0,8.24,1.0,71.951879,89.154629,53.952983999999994,1487.06,10.0,0.0,21.633670000000002,21.979283,3.8236470000000002,10.0,0.0,73.911152,20.547286,65.27486,0.7032597654424162,76.32634499999999,0.0,0.0,0.0,0.045422217,0.0,0.024871842,0.0,0.02371226,0.0,0.017302347,2.020867,2.013233,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.008244733,3.9784889999999997,0.0,0.045398518,0.0,0.045108399,9.5,9.795599000000001,0.0,0.026804479,9.5,9.700221,0.0,0.050994653,0.0,71.353215,0.0,71.16223000000001,0.17932069,71.21431700000001,0.5309812620000001,71.18755,0.0005227398090000001,2.550297,1.0,1.0,72.334367,72.526838,40.358134,72.213825,72.346253,40.385915999999995,72.395154,72.582994,40.668202,72.439563,72.624877,40.562928
 10/20/2017,10:47:27.781,0.0,72.609668,0.0,4.28509,19.466480999999998,0.0,0.000248314817,73.90293199999999,0.0,72.64631,0.024944242999999998,1.42051,15.794004999999999,0.0,0.0,62.892098,0.0,71.806032,76.380619,71.940088,0.0,0.0,0.0,0.0,1.0,0.010448,94.344417,63.574842000000004,8.843191000000001,24.013597,1.0,11711.553,1.0,0.00404,14.798375,49.057946,0.0,1.9880650000000002,0.0,1.9864240000000002,0.0,1.9821689999999998,0.0,1.988552,10.0,8.947728,0.0,0.0,0.0,0.136268041,0.0,0.144733555,0.0,0.470080624,0.0,0.0,0.0,0.208238282,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.846553,0.0,8.333371000000001,70.96690500000001,0.0,3.773486,0.0,10.887825,70.309309,0.0,216.953968,0.000863195905,0.0,72.568393,73.05556800000001,71.980469,72.195763,72.21696,0.0,0.0,72.226413,14.589799,30.290538,74.7465,73.124413,0.0,73.36039,71.71371500000001,0.0,73.65993900000001,0.043174562,8.406021,39.222888,10.0,97.0,45.5,26.032757,72.06539699999999,76.375281,0.0,21.419784,21.563263,11.037703,10.0,1.0,22.070066,0.0,1018.696,10.0,0.0,0.0,73.41997099999999,12.753796000000001,12.77033,0.0,8.24,1.0,79.185489,89.123979,53.865685,1417.0729999999999,10.0,0.0,21.110088,21.395769,7.87979,10.0,0.0,73.912322,20.389166,64.745548,0.6382460075836632,76.30475799999999,0.0,0.000881406838,0.0,0.048288962000000005,0.0,0.025741529,0.0,0.022005097,0.0,0.017173504,2.020963,2.013458,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.009368038,3.979907,0.0,0.041852622,0.0,0.04981477,9.5,9.795631,0.0,0.026417952,9.5,9.700671,0.0,0.043038630999999994,0.0,71.338747,0.0,71.232403,0.09492215,71.163677,1.0936379999999999,71.201295,0.002455849,6.380165,1.0,1.0,72.33418,72.527072,40.060284,72.209567,72.344288,40.345324,72.394452,72.584304,40.682494,72.441482,72.626468,40.637465999999996
 10/20/2017,10:47:37.781,0.0,72.610089,0.0,3.1392580000000003,26.071648,0.0,0.0,73.78560999999999,0.0,72.644813,0.020695127,0.31048463600000004,0.0,0.0,0.0,62.955828000000004,0.0,71.805657,76.326626,71.943504,0.0,0.0,0.0,0.0,1.0,0.010448,95.56192800000001,63.16790400000001,8.661729,23.963318,1.0,11929.327,1.0,0.00404,10.855176,48.332057,0.0,1.988387,0.0,1.9876169999999997,0.0,1.982072,0.0,1.988391,10.0,8.948436000000001,0.0,0.0,0.0,0.136847429,0.0,0.13855340800000002,0.0,0.47053174299999995,0.0,0.0,0.0,0.20614380100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.093877,0.0,11.300258,71.03345999999999,0.0,5.776545,0.0,9.347560000000001,70.327395,0.0,214.61637799999997,0.000370690416,0.0,72.567644,73.054819,71.982481,72.193423,72.219206,0.02198877,0.0,72.229173,14.590995000000001,30.226215000000003,74.74771700000001,73.125536,0.0,73.36142,71.711188,0.0,73.657786,0.030422257,11.243414999999999,39.154427,10.0,97.0,45.5,26.033214,72.06666,76.281203,0.0,21.016379,21.134239,13.621120000000001,10.0,1.0,21.664663,0.0,1008.623,10.0,0.0,0.0,73.416788,12.201882000000001,12.476777,14.932077,8.24,1.0,86.60392,89.041646,53.34670500000001,1512.345,10.0,0.0,20.849798999999997,20.943186999999998,3.9519050000000004,10.0,0.0,73.909186,20.543429,64.35058199999999,1.2949554990777203,76.323629,0.0,0.001590586,0.0,0.043779475,0.0,0.026095846000000002,0.0,0.02165078,0.0,0.017946558999999997,2.020931,2.013201,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010544886000000002,4.570919,0.0,0.044624867,0.0,0.039918497000000004,9.5,9.794568,0.0,0.025967003,9.5,9.701348,0.0,0.04400495,0.0,71.317044,0.64351265,71.221551,0.678678711,71.220828,0.7138447640000001,71.168741,0.0,7.883211999999999,1.0,1.0,72.333665,72.530675,40.195994,72.207882,72.34489599999999,40.324042,72.397775,72.582151,40.516788,72.441716,72.625766,40.483732
 10/20/2017,10:47:47.781,0.0,72.608638,0.0,2.100847,0.0,0.0,0.0,73.781265,0.0,72.646638,0.021341732000000002,0.274677388,27.805654999999998,0.0,0.0,62.324321,0.0,71.803786,76.274928,71.94584300000001,0.0,0.0,0.0,0.0,1.0,0.010448,101.80532099999999,63.070636,18.383981,23.978336,1.0,11792.59,1.0,0.00404,19.879212,47.742076000000004,0.0,1.988806,0.0,1.987004,0.0,1.9814599999999998,0.0,1.9877779999999998,10.0,8.945797,0.0,0.0,0.0,0.13584959300000002,0.0,0.14434729599999999,0.0,0.47236844200000006,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.056579,0.0,13.769992000000002,70.927116,0.0,5.991158,0.0,8.689739,70.33028900000001,0.0,212.797433,0.0,0.0,72.569142,73.054071,71.98089,72.191879,72.21822399999999,0.0,0.0,72.227161,14.592429999999998,30.249158,74.761387,73.129186,0.0,73.36577199999999,71.709784,0.0,73.661016,0.029079908999999998,11.435780000000001,39.102503999999996,10.0,97.0,45.5,26.053107,72.063057,76.24716,0.0,20.632212,20.693815,11.342578,10.0,1.0,21.045764000000002,0.0,999.4956300000001,10.0,0.0,0.0,73.416648,11.761795,11.94647,3.207344,8.24,1.0,90.414511,88.640798,53.614022,1666.5720000000001,10.0,0.0,20.662247,20.537836,8.665367,10.0,0.0,73.911386,20.423648999999997,63.856118,0.4669136260199591,76.38314799999999,0.0,0.0,0.0,0.045744322999999996,0.0,0.024517525,0.0,0.023100258,0.0,0.017624453,2.020867,2.013523,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01115957,5.195135,0.0,0.042626272,0.0,0.044753809000000006,9.5,9.795341,0.0,0.02683669,9.5,9.700253,0.0,0.042877578,0.0,71.31053299999999,0.073822511,71.23602,0.172287477,71.202742,0.495815203,71.17959300000001,0.0005227398090000001,9.395306,1.0,1.0,72.335256,72.529318,40.220453000000006,72.208959,72.345832,40.304732,72.39660500000001,72.581824,40.499792,72.443541,72.623005,40.591268
 10/20/2017,10:47:57.781,0.0,72.608311,0.0,1.9218110000000002,0.0,0.0,0.0,73.814578,0.0,72.645842,0.019586663,1.599546,36.486075,0.0,0.0,61.331436,0.0,71.807482,76.21901700000001,71.943363,0.0,0.0,0.0,1.9256950000000002,1.0,0.010448,101.58720100000001,63.332358,30.614532,23.952707,1.0,11938.093,1.0,0.00404,30.894340000000003,47.224087,0.0,1.988838,0.0,1.987166,0.0,1.9827169999999998,0.0,1.987681,10.0,8.945507000000001,0.0,0.0,0.0,0.13456206199999998,0.0,0.131439801,0.0,0.451198072,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.430632,71.061674,0.0,3.9523309999999996,0.0,15.87764,70.341864,0.0,212.266967,1.276084,0.0,72.568112,73.05514699999999,71.981545,72.194452,72.215323,0.016220385,0.0,72.226834,14.593627,30.263907,74.75155600000001,73.128157,0.0,73.363011,71.706182,0.0,73.661203,0.049998164000000005,5.777024,39.209427000000005,10.0,97.0,45.5,26.02544,72.06539699999999,76.282187,0.0,20.302153,20.384198,1.041005,10.0,1.0,21.013979,0.0,1019.0980000000001,10.0,0.0,0.0,73.41735,11.434134,11.599110000000001,0.0,8.24,1.0,91.483735,87.166015,53.213046999999996,1874.56,10.0,0.0,20.221621,20.337552,0.0,10.0,0.0,73.911573,20.296609,63.489668,0.3488117321726536,76.473433,0.0,0.0,0.0,0.043231895,0.0,0.021940676,0.0,0.024936262999999997,0.0,0.019460458,2.021092,2.013426,2.018161,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011341166000000001,5.515334999999999,0.0,0.04472157400000001,0.0,0.043367685999999996,9.5,9.796242999999999,0.0,0.025838161000000002,9.5,9.701799000000001,0.0,0.042426629,0.0,71.342364,0.495815206,71.272191,0.636479438,71.293171,0.43251630399999996,71.21287,0.0,9.632127,1.0,1.0,72.332355,72.528616,40.323813,72.21055,72.346721,40.279115000000004,72.395575,72.58187099999999,40.514857,72.43876800000001,72.626047,40.47985
 10/20/2017,10:48:07.781,0.0,72.60803,0.0,1.957618,6.127891,0.0,0.0,73.84934,0.0,72.647059,0.020602755,2.387306,25.787698000000002,0.0,0.0,60.854185,0.0,71.807997,76.16034300000001,71.94125799999999,0.0,0.0,0.0,0.0,1.0,0.010448,100.765552,63.760801,34.999796999999994,24.022738,1.0,12068.416000000001,1.0,0.00404,39.973974,46.766239,0.0,1.9886130000000002,0.0,1.989583,0.0,1.9821689999999998,0.0,1.9876169999999997,10.0,8.943125,0.0,0.0,0.0,0.133853921,0.0,0.138199337,0.0,0.45019916600000004,0.0,0.0,0.0,0.20923718800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.126587,0.0,16.15954,71.042865,0.0,3.236952,0.0,19.118614,70.354162,0.0,213.127063,0.679330895,0.0,72.56741,73.053649,71.981171,72.193376,72.21761500000001,0.0036348229999999997,0.0,72.22795699999999,14.593228,30.230311999999998,74.734515,73.130169,0.0,73.364602,71.705807,0.0,73.664947,0.071028282,10.74647,39.248658,10.0,97.0,45.5,26.041903,72.067316,76.345264,0.0,19.996142000000003,20.057179,9.33682,10.0,1.0,20.853258,0.0,1009.4730000000001,10.0,0.0,0.0,73.416554,11.246555,11.559650999999999,0.0,8.24,1.0,93.88833000000001,87.578281,53.64954300000001,1877.35,10.0,0.0,19.942697,20.16477,3.663326,10.0,0.0,73.911058,20.343341,63.418043999999995,-0.12312099475601523,76.56877800000001,0.0,0.0,0.0,0.043135263,0.0,0.021360885,0.0,0.025000685,0.0,0.019170563,2.020867,2.013394,2.018129,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011743235,5.509081,0.0,0.04327098,0.0,0.043593334000000004,9.5,9.795438,0.0,0.025419422999999997,9.5,9.701089999999999,0.0,0.042297787,0.0,71.314874,0.0,71.203466,0.5380144729999999,71.23602,0.27778564899999997,71.194061,0.0,9.879904,1.0,1.0,72.33535,72.52781999999999,40.308427,72.20774200000001,72.345177,40.320890000000006,72.39454599999999,72.584257,40.33988,72.441622,72.626141,40.641736
 10/20/2017,10:48:17.781,0.0,72.60854499999999,0.0,2.745378,4.043737,0.0,0.0,73.768229,0.0,72.644017,0.022727313,1.6711599999999998,4.070635,0.0,0.0,60.547123,0.0,71.807014,76.123959,71.94453299999999,0.0,0.0,0.0,5.204286,1.0,0.010448,102.619312,63.76818299999999,35.721441999999996,23.969684,1.0,12290.68,1.0,0.00404,42.063571,46.389758,0.0,1.988806,0.0,1.988745,0.0,1.9823950000000001,0.0,1.989068,10.0,8.945475,0.0,0.0,0.0,0.137459006,0.0,0.133725168,0.0,0.459318214,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.415797,0.0,15.197306,71.007417,0.0,4.166944,0.0,8.930405,70.34837399999999,0.0,214.980824,0.001396744,0.0,72.568861,73.054913,71.983791,72.195154,72.217849,0.012549596000000001,0.0,72.226272,14.59251,30.300781,74.745329,73.130965,0.0,73.369517,71.703468,0.0,73.662233,0.02192072,9.223575,39.228658,10.0,97.0,45.5,26.104326,72.062823,76.401739,0.0,20.000951999999998,19.928172,9.689834,10.0,1.0,20.493432000000002,0.0,1001.388,10.0,0.0,0.0,73.41955,10.974206,11.420347999999999,6.174615,8.24,1.0,94.227632,87.483328,53.511671,1871.915,10.0,0.0,19.995597,19.8485,9.579201,10.0,0.0,73.911479,20.437486,63.610772,0.47282000531239476,76.65368199999999,0.0,0.0,0.0,0.046710641,0.0,0.024614157,0.0,0.024163208999999998,0.0,0.018268665,2.020963,2.013748,2.0185150000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011817508999999999,5.778478,0.0,0.049911475999999996,0.0,0.044141335999999996,9.5,9.794407000000001,0.0,0.02632132,9.5,9.702765,0.0,0.052315289,0.0,71.359003,0.052722882,71.28883,0.411416665,71.186103,0.495815203,71.182486,0.00116711,9.885059,1.0,1.0,72.334976,72.52618299999999,40.328152,72.210643,72.345037,40.271233,72.393142,72.58393000000001,40.388549,72.442605,72.62520500000001,40.481790999999994
 10/20/2017,10:48:27.781,0.0,72.608358,0.0,2.45892,1.767198,0.0,0.0,73.776195,0.0,72.650475,0.024944242999999998,1.9218110000000002,0.0,0.0,0.0,61.158351,0.0,71.807622,76.13594599999999,71.944159,0.0,0.0,0.0,0.0,1.0,0.010448,103.501178,63.827476000000004,35.773001,23.962338,1.0,12249.948,1.0,0.00404,41.780985,46.099378,0.0,1.9889029999999999,0.0,1.988777,0.0,1.982298,0.0,1.9888740000000003,10.0,8.946633,0.0,0.0,0.0,0.136976182,0.0,0.137169312,0.0,0.46737391,0.0,0.0,0.0,0.208786069,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.775015,0.0,10.065392,71.029843,0.0,5.454624,0.0,18.605192000000002,70.362843,0.0,217.207198,0.0,0.0,72.568814,73.05514699999999,71.981077,72.19314200000001,72.21719399999999,0.0015372270000000002,0.0,72.227395,14.59259,30.217201,74.74214599999999,73.133445,0.0,73.369704,71.701362,0.0,73.664058,0.02717825,11.547993,39.12135,10.0,97.0,45.5,26.051049,72.064836,76.45414,0.0,20.08031,19.856768,13.219968,10.0,1.0,20.465846,0.0,1003.73,10.0,0.0,0.0,73.415759,10.775205,11.355779,17.851231,8.24,1.0,95.218457,87.78020699999999,53.40570699999999,1879.755,10.0,0.0,19.982973,19.802464999999998,8.841721000000001,10.0,0.0,73.911152,20.949277,63.932701,0.3724284709325657,76.717325,0.0,0.0,0.0,0.048127909,0.0,0.026031423999999997,0.0,0.021715201,0.0,0.017721085,2.020899,2.01349,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011998756999999999,5.780766000000001,0.0,0.04481828,0.0,0.04249733,9.5,9.796952000000001,0.0,0.026772268999999998,9.5,9.700478,0.0,0.044423687999999996,0.0,71.345258,0.179320683,71.281596,0.692745136,71.228786,0.43954951,71.173805,0.00116711,9.877647999999999,1.0,1.0,72.335022,72.529177,40.085927000000005,72.21045600000001,72.34513000000001,40.309855,72.394359,72.583415,40.433355,72.442137,72.625439,40.652606
 10/20/2017,10:48:37.781,0.0,72.60962099999999,0.0,2.494727,8.468557,0.0,0.0,73.839925,0.0,72.645093,0.023096801,1.7785819999999999,0.0,0.0,0.0,60.98381800000001,0.0,71.805002,76.164651,71.942193,0.0,0.0,0.0,0.0,1.0,0.010448,104.010374,63.935878,35.952816,23.920875,1.0,12304.685,1.0,0.00404,41.298115,45.875898,0.0,1.989225,0.0,1.987004,0.0,1.982072,0.0,1.988391,10.0,8.956194,0.0,0.0,0.0,0.13572084,0.0,0.141643481,0.0,0.46228271,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.446977862,0.0,5.6391160000000005,71.00018299999999,0.0,3.558873,0.0,18.268259,70.369354,0.0,219.34640699999997,0.000657985307,0.0,72.56961,73.054445,71.980609,72.194499,72.214901,0.033525535,0.0,72.22776999999999,14.590437,30.299552000000002,74.758578,73.13265,0.0,73.370125,71.703374,0.0,73.66541600000001,0.049215128,11.259445,39.213273,10.0,97.0,45.5,26.087177,72.06525699999999,76.47905300000001,0.0,19.899349,19.830967,0.0,10.0,1.0,20.426865,0.0,1016.7719999999999,10.0,0.0,0.0,73.418754,10.574399,10.946241,11.291153999999999,8.24,1.0,96.040707,87.700278,52.9662,1907.606,10.0,0.0,19.75214,19.852685,10.974001,10.0,0.0,73.91068299999999,20.535489000000002,63.977277,0.7032597654424162,76.765233,0.0,0.0,0.0,0.043811685999999996,0.0,0.024420893,0.0,0.019009508999999997,0.0,0.013984653,2.020802,2.013587,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012155833000000001,5.934984,0.0,0.04433474900000001,0.0,0.044076865,9.5,9.794568,0.0,0.024936262999999997,9.5,9.701348,0.0,0.043135263,0.024590027999999996,71.39734399999999,0.706811555,71.26640400000001,0.587246955,71.19550799999999,0.671645492,71.197678,0.0034224040000000004,9.813207,1.0,1.0,72.333197,72.528803,40.194416,72.210877,72.345598,40.365029,72.39258000000001,72.583789,40.345674,72.4456,72.62745100000001,40.609126
 10/20/2017,10:48:47.781,0.0,72.60934,0.0,3.461523,0.45257782399999996,0.0,0.000139661931,73.89062,0.0,72.645561,0.023558662,1.814389,0.0,0.0,0.0,60.360278,0.0,71.808652,76.209324,71.94471999999999,0.0,0.0,0.0,5.12432,1.0,0.010448,104.99398000000001,63.975081,36.109879,23.92267,1.0,12375.246000000001,1.0,0.00404,41.59854,45.649212,0.0,1.988677,0.0,1.9892290000000001,0.0,1.982427,0.0,1.988262,10.0,8.946827,0.0,0.0,0.0,0.137330253,0.0,0.131954813,0.0,0.47343179399999996,0.0,0.0,0.0,0.208463841,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.093877,0.0,13.593582999999999,70.97269200000001,0.0,5.132704,0.0,13.326576999999999,70.37297099999999,0.0,220.944427,0.001150491,0.0,72.568674,73.053977,71.979674,72.193423,72.213778,0.037720722000000005,0.0,72.22631899999999,14.589081,30.194258,74.750947,73.134475,0.0,73.370921,71.699912,0.0,73.660641,0.05368962099999999,10.74647,39.118272999999995,10.0,97.0,45.5,26.073457,72.066988,76.511833,0.0,19.847045,19.883770000000002,18.499124,10.0,1.0,20.370492000000002,0.0,1002.768,10.0,0.0,0.0,73.41711600000001,10.458967,11.012604,17.674799,8.24,1.0,96.387,87.86254100000001,53.090226,1864.924,10.0,0.0,19.513492000000003,19.678707,10.605261,10.0,0.0,73.911011,20.474238,64.071197,1.129160805332846,76.8012,0.0,0.0,0.0,0.043425158,0.0,0.023293522,0.0,0.017849926999999998,0.0,0.014564444,2.020802,2.013168,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012238238,5.935564,0.0,0.044109101,0.0,0.04095003,9.5,9.794117,0.0,0.023422363999999998,9.5,9.701058,0.0,0.044810215,0.0,71.424835,0.33405134,71.211423,0.7982433059999999,71.194785,0.57318053,71.200572,0.0031002190000000004,9.894725,1.0,1.0,72.334601,72.529645,40.170745000000004,72.211626,72.347236,40.378034,72.395388,72.582619,40.544985,72.440593,72.627966,40.670464
 10/20/2017,10:48:57.781,0.0,72.609762,0.0,4.320897,15.490554999999999,0.0,8.734758e-05,73.888447,0.0,72.644017,0.017554477,0.561135478,0.0,0.0,0.0,61.125762,0.0,71.807201,76.245568,71.941726,0.0,0.0,0.0,0.40634734,1.0,0.010448,105.27695200000001,64.126568,36.294647999999995,23.912385999999998,1.0,12486.323999999999,1.0,0.00404,41.690168,45.469482,0.0,1.988484,0.0,1.9868430000000001,0.0,1.9826849999999998,0.0,1.9881650000000002,10.0,8.946666,0.0,0.0,0.0,0.13639679400000002,0.0,0.134690816,0.0,0.47249733299999996,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.053519918,0.0,9.391828,71.00596999999999,0.0,5.1684730000000005,0.0,6.347253,70.34331,0.0,221.772473,0.0,0.0,72.567691,73.051731,71.977194,72.195856,72.216071,0.039031718,0.0,72.227068,14.583817000000002,30.303239,74.755863,73.13475600000001,0.0,73.369704,71.700427,0.0,73.66228000000001,0.072146905,10.42586,39.137888000000004,10.0,97.0,45.5,26.139767000000003,72.068064,76.528786,0.0,19.693138,19.788364,1.634709,10.0,1.0,20.194178,0.0,1001.196,10.0,0.0,0.0,73.418754,10.525701,11.046084,2.694086,8.24,1.0,97.054599,87.42202900000001,53.476149,1889.985,10.0,0.0,19.601257,19.684686,19.968057,10.0,0.0,73.911713,20.141212,64.142081,0.998959740132285,76.82288299999999,0.0,0.0,0.0,0.043360737,0.0,0.023841102000000003,0.0,0.018365297,0.0,0.014435601999999999,2.021028,2.013587,2.018354,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01237398,6.090427,0.0,0.043947924000000006,0.0,0.039596142,9.5,9.795599000000001,0.0,0.023486786000000003,9.5,9.701187,0.0,0.042007891,0.0,71.39010999999999,0.0,71.227339,0.36921739600000003,71.229509,0.48174878,71.207083,0.0034224040000000004,9.894403,1.0,1.0,72.334461,72.528803,40.235444,72.21069,72.347049,40.327983,72.394733,72.58393000000001,40.536873,72.440265,72.625064,40.699192
 10/20/2017,10:49:07.781,0.0,72.609387,0.0,1.993426,4.059769,0.0,0.0,73.956523,0.0,72.646263,0.02392815,1.6711599999999998,0.0,0.0,0.0,61.06855,0.0,71.80640600000001,76.271182,71.943597,0.0,0.0,0.0,0.0,1.0,0.010448,105.928377,64.172127,36.174832,23.972786,1.0,12507.92,1.0,0.00404,41.460288,45.321146999999996,0.0,1.9887419999999998,0.0,1.9861659999999999,0.0,1.981782,0.0,1.98852,10.0,8.948146000000001,0.0,0.0,0.0,0.13584959300000002,0.0,0.13778088900000002,0.0,0.474720705,0.0,0.0,0.0,0.207819385,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.558873,0.0,18.084007,71.07976,0.0,4.166944,0.0,10.18187,70.40046099999999,0.0,221.86605600000001,0.0,0.0,72.568721,73.05556800000001,71.979019,72.193517,72.21775600000001,0.00389702,0.0,72.229875,14.588123999999999,30.255713,74.763868,73.133773,0.0,73.37110799999999,71.699912,0.0,73.665275,0.071811319,13.054858,39.113273,10.0,97.0,45.5,26.094722,72.066052,76.542085,0.0,19.705161999999998,19.730760999999998,7.716168,10.0,1.0,20.174986999999998,0.0,998.019875,10.0,0.0,0.0,73.417771,10.323093,10.700517999999999,5.388689,8.24,1.0,97.33651400000001,87.612537,53.832570999999994,1874.2079999999999,10.0,0.0,19.363811,19.658978,10.428907,10.0,0.0,73.912275,20.202236,64.212733,1.1469201578225063,76.833139,0.0,0.0,0.0,0.040461781,0.0,0.024453104,0.0,0.018172033,0.0,0.01433897,2.020738,2.012911,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012449219,6.090523,0.0,0.044238042000000005,0.0,0.042046034,9.5,9.795631,0.0,0.024034366,9.5,9.699608,0.0,0.0450679,0.0,71.444367,0.460649153,71.209253,0.622413013,71.252659,0.587246953,71.188997,0.004066774,9.938868,1.0,1.0,72.33380600000001,72.527867,40.038191999999995,72.211251,72.345832,40.446607,72.39421800000001,72.584304,40.412110999999996,72.43970300000001,72.628855,40.585833
 10/20/2017,10:49:17.781,0.0,72.60882600000001,0.0,2.5663419999999997,6.737106,0.0,7.5275038e-05,73.963041,0.0,72.643175,0.020233267,1.3130879999999998,4.80735,0.0,0.0,60.517430000000004,0.0,71.80715500000001,76.304851,71.942474,0.0,0.0,0.0,4.164732,1.0,0.010448,106.213373,64.26740500000001,36.148227,23.875982999999998,1.0,12519.252,1.0,0.00404,41.642327,45.190932000000004,0.0,1.988709,0.0,1.9884549999999999,0.0,1.98175,0.0,1.988358,10.0,8.953522,0.0,0.0,0.0,0.13633241699999998,0.0,0.14170785800000002,0.0,0.468952826,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.877734,0.0,13.930364,71.07976,0.0,3.1296459999999997,0.0,13.198222,70.39395,0.0,221.496492,0.0,0.0,72.567972,73.054211,71.98065600000001,72.196137,72.21658599999999,0.0,0.0,72.225617,14.589799,30.312662,74.75450500000001,73.13761099999999,0.0,73.374197,71.69771300000001,0.0,73.664526,0.048543954,13.888442000000001,39.235580999999996,10.0,97.0,45.5,26.100896,72.067175,76.54245999999999,0.0,19.608970000000003,19.643756,8.582655,10.0,1.0,20.242154,0.0,1006.81,10.0,0.0,0.0,73.419597,10.211267,10.601272,17.241738,8.24,1.0,97.726414,87.507367,53.647135,1881.118,10.0,0.0,19.500267,19.556743,13.138345999999999,10.0,0.0,73.913351,20.492841000000002,64.323853,0.933879956326361,76.841335,0.0,0.0,0.0,0.044198213,0.0,0.024807421,0.0,0.018687403000000002,0.0,0.014049073999999998,2.020834,2.0135549999999998,2.0184830000000002,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012542922,6.209829,0.0,0.04481828,0.0,0.042207210999999994,9.5,9.794117,0.0,0.024839632,9.5,9.702314,0.0,0.043811685999999996,0.0,71.39806800000001,0.0,71.173805,0.6786787040000001,71.291724,0.9178079029999999,71.201295,0.0034224040000000004,9.897948,1.0,1.0,72.332636,72.52945799999999,40.214535,72.212141,72.346113,40.352812,72.39454599999999,72.585427,40.363056,72.43975,72.62824599999999,40.590103000000006
 10/20/2017,10:49:27.781,0.0,72.608358,0.0,0.990822548,2.969595,0.0,0.0,73.946384,0.0,72.647012,0.020879872,1.456317,7.033509,0.0,0.0,59.91271999999999,0.0,71.80912,76.32082,71.942942,0.0,0.0,0.0,0.0,1.0,0.010448,106.58576299999999,64.309507,36.173915,23.861291,1.0,12522.246000000001,1.0,0.00404,41.407987,45.064073,0.0,1.98858,0.0,1.985425,0.0,1.981589,0.0,1.9883259999999998,10.0,8.954134,0.0,0.0,0.0,0.13498051,0.0,0.142448188,0.0,0.466858345,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.3069610000000003,0.0,14.844486999999999,71.065291,0.0,3.451566,0.0,14.914975,70.369354,0.0,221.02295299999997,0.0,0.0,72.569891,73.052713,71.984493,72.197447,72.214574,0.004945817,0.0,72.22819100000001,14.590835,30.254484,74.74444,73.13714300000001,0.0,73.37316700000001,71.69546700000001,0.0,73.66279399999999,0.055143832000000004,8.630448,39.210965,10.0,97.0,45.5,26.094036,72.066239,76.540446,0.0,19.474902,19.574153,2.581427,10.0,1.0,20.085631,0.0,1004.4680000000001,10.0,0.0,0.0,73.419737,10.066375,10.586326,5.276414,8.24,1.0,97.946876,87.650398,53.282886,1885.3029999999999,10.0,0.0,19.153417,19.539405,10.332714,10.0,0.0,73.911713,20.560217,64.379554,0.4846331197812921,76.844988,0.0,0.00690943,0.0,0.04216894400000001,0.0,0.025451632999999998,0.0,0.020233513,0.0,0.015820658,2.020931,2.013039,2.018612,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012610356999999999,6.2060580000000005,0.0,0.044914986,0.0,0.040788853,9.5,9.793892,0.0,0.025773739,9.5,9.700349000000001,0.0,0.043070842000000005,0.0,71.371301,0.29185207399999996,71.259893,0.0,71.291724,0.47471557600000003,71.272191,0.002455849,9.886992,1.0,1.0,72.332729,72.529692,40.157727,72.210737,72.346113,40.451336,72.393516,72.58421,40.424858,72.44180899999999,72.627778,40.536141
 10/20/2017,10:49:37.781,0.0,72.607702,0.0,1.527931,6.304243,0.0,0.0,73.913795,0.0,72.645702,0.02124936,1.742775,0.0,0.0,0.0,59.415916,0.0,71.80626600000001,76.33248,71.942755,0.0,0.0,0.0,0.0,1.0,0.010448,106.766035,64.3796,36.162539,23.884470999999998,1.0,12593.127,1.0,0.00404,41.777741,44.966322999999996,0.0,1.989193,0.0,1.9869720000000002,0.0,1.9813310000000002,0.0,1.9888099999999997,10.0,8.953586,0.0,0.0,0.0,0.135334581,0.0,0.14170785800000002,0.0,0.46666500899999996,0.0,0.0,0.0,0.207819385,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.1654150000000003,0.0,12.920019,71.052993,0.0,5.526162,0.0,18.557059,70.401185,0.0,220.787905,0.0,0.0,72.56834599999999,73.055802,71.98098399999999,72.19524799999999,72.21522900000001,0.0,0.0,72.22631899999999,14.589639000000002,30.256123,74.760451,73.1407,0.0,73.374899,71.695514,0.0,73.666258,0.021585133,11.644176,39.147504,10.0,97.0,45.5,26.108213,72.068158,76.535623,0.0,19.332418,19.52135,14.102502,10.0,1.0,19.865537,0.0,1003.9069999999999,10.0,0.0,0.0,73.421141,10.026094,10.766283,7.68231,8.24,1.0,98.266913,87.48453,53.023998,1856.25,10.0,0.0,19.223748999999998,19.383961,4.256516,10.0,0.0,73.91396,20.456542000000002,64.468994,0.6973487596890356,76.83276500000001,0.0,0.0,0.0,0.044327056,0.0,0.024356472,0.0,0.018236455,0.0,0.014661076,2.021189,2.013684,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012694691000000001,6.207733999999999,0.0,0.047687232,0.0,0.043142038,9.5,9.795309,0.0,0.025065106,9.5,9.693907000000001,0.0,0.044971267999999995,0.0,71.38794,0.83340937,71.221551,0.734944398,71.194785,0.9670403870000001,71.23746700000001,0.0031002190000000004,9.916313,1.0,1.0,72.334414,72.52754,40.199939,72.21078399999999,72.343726,40.357147,72.39585600000001,72.583321,40.41945,72.441201,72.625017,40.614561
 10/20/2017,10:49:47.781,0.0,72.610323,0.0,0.668557199,0.26019432600000003,0.0,0.0,73.791404,0.0,72.646497,0.016261268,1.957618,0.0,0.0,0.0,60.194435,0.0,71.808745,76.338614,71.94453299999999,0.0,0.0,0.0,0.8861411770000001,1.0,0.010448,107.03788999999999,64.40203000000001,36.096851,23.931975,1.0,12646.473999999998,1.0,0.00404,41.500425,44.942665999999996,0.0,1.9883549999999999,0.0,1.9875200000000002,0.0,1.982459,0.0,1.988262,10.0,8.949144,0.0,0.0,0.0,0.136042723,0.0,0.140291574,0.0,0.47314178799999995,0.0,0.0,0.0,0.208044945,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.2727209999999998,0.0,3.265606,71.05371600000001,0.0,6.778074,0.0,11.882579,70.43735600000001,0.0,220.963746,0.0,0.0,72.569001,73.051965,71.979253,72.197775,72.21579,0.0,0.0,72.226366,14.5894,30.229491999999997,74.775853,73.141121,0.0,73.375086,71.69425,0.0,73.667709,0.034113713999999996,8.229686000000001,39.155965,10.0,97.0,45.5,26.099524,72.066239,76.48116,0.0,19.214582999999998,19.497348000000002,13.268107,10.0,1.0,20.062242,0.0,997.410325,10.0,0.0,0.0,73.420626,10.059761,10.786611,3.6404050000000003,8.24,1.0,98.48706700000001,87.267579,53.182943,1876.7089999999998,10.0,0.0,19.170849,19.469455,11.647353,10.0,0.0,73.909139,20.417296,64.510817,0.9812092846491276,76.758911,0.0,0.0,0.0,0.042619893,0.0,0.023873312999999997,0.0,0.01852635,0.0,0.014113495,2.020834,2.013394,2.0182900000000004,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.012763833,6.207283,0.0,0.049492416,0.0,0.041594738,9.5,9.795438,0.0,0.023583417000000002,9.5,9.688721000000001,0.0,0.046517378,0.0,71.431345,0.411416664,71.242531,1.051439,71.307639,0.8052765140000001,71.226615,0.0034224040000000004,9.885381,1.0,1.0,72.333338,72.530394,40.23426,72.21083,72.345177,40.318131,72.394171,72.585661,40.487046,72.441294,72.627778,40.699192
 10/20/2017,10:49:57.781,0.0,72.60817,0.0,0.596942713,26.344192,0.0,0.0,73.801542,0.0,72.64546800000001,0.015614663999999999,2.637956,0.0,0.0,0.0,61.140969999999996,0.0,71.811132,76.340253,71.94364399999999,0.0,0.0,0.0,0.0,1.0,0.010448,107.294973,64.426002,35.999604,23.856720000000003,1.0,12619.106000000002,1.0,0.00404,41.786660999999995,44.945088,0.0,1.9886130000000002,0.0,1.987746,0.0,1.9825240000000002,0.0,1.988584,10.0,8.955132,0.0,0.0,0.0,0.136879618,0.0,0.14000188,0.0,0.46937172299999996,0.0,0.0,0.0,0.206208246,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.915032,0.0,11.893636,71.046482,0.0,5.1684730000000005,0.0,23.996118,70.397568,0.0,221.537393,0.0,0.0,72.567364,73.052901,71.981311,72.19838299999999,72.214433,0.0,0.0,72.22674,14.589719,30.289719,74.785543,73.142946,0.0,73.37602199999999,71.694905,0.0,73.661905,0.073489254,10.441891,39.085196,10.0,97.0,45.5,26.098838,72.068813,76.316792,0.0,19.337829,19.418144,7.491523,10.0,1.0,19.951895999999998,0.0,1007.965,10.0,0.0,0.0,73.41725600000001,9.948537,10.729216000000001,0.352346771,8.24,1.0,98.572489,87.2189,53.418953,1914.0829999999999,10.0,0.0,19.123960999999998,19.334338,4.0801620000000005,10.0,0.0,73.9141,20.503048,64.578436,1.0877272502498143,76.56344,0.0,0.0,0.0,0.043715054,0.0,0.02422763,0.0,0.018622982,0.0,0.014467812,2.021092,2.01349,2.0184189999999997,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.012811797,6.328749,0.0,0.042561800999999996,0.0,0.041498032000000004,9.5,9.795084,0.0,0.024743,9.5,9.686273,0.0,0.042909789000000004,0.0,71.423388,0.341084548,71.245425,0.179320683,71.25844599999999,0.79121009,71.223722,0.0031002190000000004,9.878936999999999,1.0,1.0,72.33338499999999,72.528335,40.177846,72.213123,72.348546,40.353206,72.394405,72.58608199999999,40.418290999999996,72.44106,72.62483,40.623878000000005
 10/20/2017,10:50:07.781,0.0,72.607936,0.0,2.4231130000000003,9.847306,0.0,0.0,73.889896,0.0,72.647153,0.023189172999999997,0.704364454,5.127661,0.0,0.0,61.306813,0.0,71.810102,76.331168,71.942849,0.0,0.0,0.0,4.0048010000000005,1.0,0.010448,107.435856,64.446096,35.911715,23.896878,1.0,12635.249,1.0,0.00404,41.540563,44.931163,0.0,1.988967,0.0,1.9868759999999999,0.0,1.9814599999999998,0.0,1.9882939999999998,10.0,8.955711,0.0,0.0,0.0,0.13578521699999999,0.0,0.137426818,0.0,0.467341687,0.0,0.0,0.0,0.208238282,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.8434939999999997,0.0,5.959861,71.088441,0.0,1.376969,0.0,5.17601,70.43735600000001,0.0,222.381488,0.0,0.0,72.566568,73.054632,71.980563,72.196558,72.216352,0.0,0.0,72.22631899999999,14.589878,30.240964,74.76485100000001,73.142431,0.0,73.378035,71.692613,0.0,73.663637,0.03154088,9.768611,39.097503,10.0,97.0,45.5,26.179095999999998,72.068766,76.022019,0.0,19.152058,19.140928,15.626878,10.0,1.0,19.857741,0.0,1000.7310000000001,10.0,0.0,0.0,73.418801,9.897434,10.579749000000001,10.328796,8.24,1.0,98.66035699999999,87.474313,53.534549,1891.5720000000001,10.0,0.0,19.211726000000002,19.453313,17.434971,10.0,0.0,73.91601999999999,20.466525,64.599932,0.8747297539585296,76.232924,0.0,0.0,0.0,0.04300642,0.0,0.024485315,0.0,0.018751825,0.0,0.014628865,2.020899,2.0138130000000003,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012860436000000001,6.359341000000001,0.0,0.044528161,0.0,0.042046034,9.5,9.788545,0.0,0.024420893,9.5,9.688657000000001,0.0,0.051477813,0.066789298,71.422664,0.30591849,71.29823499999999,0.967040385,71.317767,0.552080896,71.317044,0.002133664,9.888926,1.0,1.0,72.333525,72.528663,40.293436,72.208959,72.34564499999999,40.360693,72.398149,72.584725,40.324042999999996,72.442324,72.625626,40.672017
 10/20/2017,10:50:17.781,0.0,72.60817,0.0,0.0,15.538651000000002,0.0,0.0,73.900759,0.0,72.644672,0.020695127,1.169859,3.9425120000000002,0.0,0.0,61.759441,0.0,71.808137,76.278768,71.94364399999999,0.0,0.0,0.0,0.0,1.0,0.010448,107.452619,64.476003,35.873184,23.835009,1.0,12662.938,1.0,0.00404,41.740441,44.904992,0.0,1.9888700000000001,0.0,1.987681,0.0,1.982363,0.0,1.988229,10.0,8.951139999999999,0.0,0.0,0.0,0.135817405,0.0,0.136686488,0.0,0.470628411,0.0,0.0,0.0,0.206337137,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9165620000000003,0.0,6.986244,71.03129,0.0,3.022339,0.0,12.043023,70.45833499999999,0.0,223.283935,0.0,0.0,72.56951600000001,73.054913,71.983745,72.19478000000001,72.216352,0.009403203,0.0,72.223699,14.590117999999999,30.328231,74.760544,73.142572,0.0,73.379486,71.69528000000001,0.0,73.666258,0.037805171,7.556406,39.111734000000006,10.0,97.0,45.5,26.170636,72.068064,75.643168,0.0,19.20316,19.275935999999998,0.04614864,10.0,1.0,19.886526999999997,0.0,1006.666,10.0,0.0,0.0,73.41735,9.803044,10.350169000000001,0.0,8.24,1.0,98.8258,87.491741,53.412932,1881.359,10.0,0.0,19.19249,19.334936,7.959950999999999,10.0,0.0,73.91939,19.802968,64.638018,0.738728291150818,75.834487,0.0,0.0,0.0,0.041814627,0.0,0.023905523999999997,0.0,0.017753295,0.0,0.014564444,2.02077,2.013394,2.018612,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012921967,6.343577,0.0,0.043335451,0.0,0.038886963,9.5,9.786709,0.0,0.023100258,9.5,9.690717999999999,0.0,0.043038630999999994,0.0,71.422664,0.467682356,71.26640400000001,0.812309726,71.335853,0.826376149,71.293894,0.0031002190000000004,9.895048,1.0,1.0,72.331653,72.527867,40.14313,72.211111,72.344662,40.384339000000004,72.39375,72.582385,40.437604,72.442792,72.62684300000001,40.549341
 10/20/2017,10:50:27.781,0.0,72.611446,0.0,3.8195959999999998,7.827278999999999,0.0,0.0,73.971731,0.0,72.642847,0.014136711000000001,0.45371367100000004,17.763916000000002,0.0,0.0,61.310433999999994,0.0,71.809167,76.153132,71.943597,0.0,0.0,0.0,7.843151,1.0,0.010448,107.5653,64.41918000000001,35.810432,23.874677,1.0,12745.258999999998,1.0,0.00404,41.833690999999995,44.863265999999996,0.0,1.98945,0.0,1.9874560000000001,0.0,1.982782,0.0,1.987939,10.0,8.937619999999999,0.0,0.0,0.0,0.138231525,0.0,0.134883945,0.0,0.482937515,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.093877,0.0,9.937094,71.088441,0.0,2.915032,0.0,12.9736,70.43880300000001,0.0,224.06814300000002,0.0,0.0,72.568861,73.056411,71.98089,72.195388,72.214433,0.009141003,0.0,72.226647,14.588601999999998,30.304468,74.784841,73.14650300000001,0.0,73.380516,71.69673,0.0,73.665603,0.040489867,16.100647,39.254811,10.0,97.0,45.5,26.172007999999998,72.068673,75.264576,0.0,19.349251000000002,19.212932000000002,10.251446000000001,10.0,1.0,19.697619,0.0,981.3213900000001,10.0,0.0,0.0,73.418099,9.931703,10.479905,8.195568,8.24,1.0,98.895054,87.58128599999999,53.222078,1935.2160000000001,10.0,0.0,18.9845,19.229115,14.805693,10.0,0.0,73.91690899999999,20.430681,64.646476,1.1054841115983485,75.44759499999999,0.0,0.0,0.0,0.044584741,0.0,0.020877725,0.0,0.017560032,0.0,0.015756237,2.020834,2.012814,2.018612,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012968405,6.341901,0.0,0.044076865,0.0,0.051910072,9.5,9.763742,0.0,0.020297934,9.5,9.667332,0.0,0.043618422000000004,0.0,71.408919,0.383283817,71.283766,0.664612286,71.348151,0.650545859,71.29534100000001,0.0043889590000000004,9.886992,1.0,1.0,72.335256,72.530441,40.320262,72.210971,72.346347,40.326013,72.395341,72.585708,40.473527000000004,72.441294,72.627217,40.656488
 10/20/2017,10:50:37.781,0.0,72.609528,0.0,4.320897,17.49455,0.0,4.3081591e-05,73.992009,0.0,72.646123,0.020695127,1.492124,0.0,0.0,0.0,61.372716000000004,0.0,71.80986800000001,75.947239,71.943738,0.0,0.0,0.0,1.2859690000000001,1.0,0.010448,107.68919,64.315208,35.77245,23.875493,1.0,12681.755,1.0,0.00404,41.403121999999996,44.787499,0.0,1.9900630000000001,0.0,1.987391,0.0,1.981557,0.0,1.987714,10.0,8.928736,0.0,0.0,0.0,0.137233689,0.0,0.139776562,0.0,0.488866507,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.31002,0.0,0.0,71.123889,0.0,3.9165620000000003,0.0,0.474994917,70.459059,0.0,224.58354100000003,3.668607,0.0,72.56596,73.053275,71.97944,72.195061,72.21284200000001,0.0,0.0,72.227395,14.591314,30.205728999999998,74.778147,73.146737,0.0,73.379954,71.693923,0.0,73.667335,0.058723425999999995,10.858683000000001,39.092503,10.0,97.0,45.5,26.1903,72.068345,74.92365,0.0,19.140635,19.101326,14.214823999999998,10.0,1.0,19.730603,0.0,990.576939,10.0,0.0,0.0,73.419175,9.805448,10.389628,11.644019,8.24,1.0,98.944609,87.504963,53.176922999999995,1918.861,10.0,0.0,18.941219,19.204004,10.974001,10.0,0.0,73.91625400000001,20.752138000000002,64.666664,1.1114033026372054,75.113867,0.0,0.053296195,0.0,0.045035689000000004,0.0,0.017785506,0.0,0.015176446000000001,0.0,0.018397508,2.020867,2.013684,2.018225,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.013011866,6.350411,0.0,0.042046034,0.0,0.04826747,9.5,9.755335,0.0,0.015885079,9.5,9.661534,0.0,0.043264105,0.0,71.421941,0.488781991,71.256999,0.073822511,71.3373,0.8545089990000001,71.332959,0.0005227398090000001,9.880548,1.0,1.0,72.333946,72.527118,40.302115,72.212515,72.342088,40.285421,72.393469,72.586737,40.205847999999996,72.440312,72.628387,40.537694
 10/20/2017,10:50:47.781,0.0,72.608311,0.0,0.7759789659999999,9.510635,0.0,0.000352943523,73.957971,0.0,72.646263,0.007485922,1.993426,30.240015999999997,0.0,0.0,61.366921999999995,0.0,71.807014,75.646305,71.945516,0.0,0.0,0.0,0.0,1.0,0.010448,107.71961,64.103531,35.682726,23.846925,1.0,12650.858,1.0,0.00404,41.839771999999996,44.731478,0.0,1.9889029999999999,0.0,1.987681,0.0,1.981718,0.0,1.9875200000000002,10.0,8.926739999999999,0.0,0.0,0.0,0.137137124,0.0,0.136879618,0.0,0.475945171,0.0,0.0,0.0,0.212588357,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.6288810000000002,0.0,0.0,71.069632,0.0,3.415797,0.0,13.535154,70.451825,0.0,224.81716400000002,0.7165561429999999,0.0,72.56741,73.055475,71.980188,72.195669,72.21391899999999,0.024610757999999996,0.0,72.226881,14.590596,30.366333,74.791536,73.14538,0.0,73.380422,71.691677,0.0,73.664994,0.04787278,0.0,39.142503999999995,10.0,97.0,45.5,26.254553,72.068064,74.644959,0.0,18.939232999999998,18.992720000000002,12.032559,10.0,1.0,19.515307999999997,0.0,1003.875,10.0,0.0,0.0,73.420626,9.609453,10.042268,3.8970339999999997,8.24,1.0,98.937556,87.442462,52.982456000000006,1946.1670000000001,10.0,0.0,18.706178,18.944532000000002,13.45899,10.0,0.0,73.919483,20.543203,64.62222299999999,-0.6884383261372509,74.840317,0.0,0.05365078400000001,0.0,0.04400495,0.0,0.013469283,0.0,0.018107612,0.0,0.023261311,2.0212209999999997,2.013619,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01304629,6.481323000000001,0.0,0.043142038,0.0,0.046172168,9.5,9.75775,0.0,0.013984653,9.5,9.661824000000001,0.0,0.037691668,0.0,71.424111,0.298885283,71.307639,0.0,71.326448,0.411416664,71.30619200000001,0.00116711,9.877004,1.0,1.0,72.32996899999999,72.528335,40.141946999999995,72.21260799999999,72.344662,40.340595,72.394312,72.583649,40.371167,72.445272,72.627217,40.653771
