date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,10:50:57.781,0.0,72.609528,0.0,4.6431629999999995,9.462539,0.0,0.0,73.955075,0.0,72.644953,0.015522292,0.811786215,19.733826,0.0,0.0,60.376934999999996,0.0,71.806874,75.3739,71.942849,0.0,0.0,0.0,0.0,1.0,0.010448,107.708308,63.83789599999999,35.652268,23.934097,1.0,12605.635,1.0,0.00404,41.680032000000004,44.66363,0.0,1.989902,0.0,1.987681,0.0,1.981138,0.0,1.987875,10.0,8.919723,0.0,0.0,0.0,0.137137124,0.0,0.130087893,0.0,0.471208421,0.0,0.0,0.0,0.206208246,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.7004189999999997,0.0,16.84914,71.141251,0.0,5.383087000000001,0.0,3.9887230000000002,70.476421,0.0,224.808748,0.002176544,0.0,72.569048,73.05285400000001,71.981826,72.195856,72.216305,0.023561961,0.0,72.227863,14.590197,30.292177000000002,74.780534,73.147486,0.0,73.381873,71.687887,0.0,73.666913,0.080312855,11.483872,39.132119,10.0,97.0,45.5,26.251123,72.07030999999999,74.4255,0.0,18.846047,19.038923,13.316244000000001,10.0,1.0,19.289217999999998,0.0,997.426365,10.0,0.0,0.0,73.42086,9.525885,10.142709,10.521268,8.24,1.0,98.872251,87.660013,53.052294999999994,1925.8039999999999,10.0,0.0,18.84083,18.893714000000003,17.899905,10.0,0.0,73.920232,20.333813,64.497452,-0.6766720331779074,74.622114,0.0,0.044173572,0.0,0.045325585,0.0,0.014918761000000001,0.0,0.019138352,0.0,0.023454575,2.020899,2.013909,2.018193,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013071225,6.48316,0.0,0.042368388,0.0,0.042303917,9.5,9.755657000000001,0.0,0.015530763000000001,9.5,9.661953,0.0,0.040687256,0.0,71.419771,0.42548308700000004,71.319214,0.917807905,71.277979,0.418449881,71.28883,0.0,9.890537,1.0,1.0,72.33338499999999,72.528897,40.213352,72.211813,72.347376,40.422173,72.394733,72.5851,40.386618,72.443213,72.62483,40.574963000000004
 10/20/2017,10:51:07.781,0.0,72.60854499999999,0.0,0.382099156,23.538598999999998,0.0,0.0,73.889172,0.0,72.647012,0.008409642,2.8528,15.585803,0.0,0.0,60.195884,0.0,71.808137,75.076881,71.944018,0.0,0.0,0.0,0.0,1.0,0.010448,107.61191699999999,63.530549,35.637772999999996,23.884798,1.0,12600.396999999999,1.0,0.00404,41.38731,44.617482,0.0,1.989966,0.0,1.9874880000000001,0.0,1.9812990000000001,0.0,1.987746,10.0,8.920399,0.0,0.0,0.0,0.136686488,0.0,0.143446024,0.0,0.46660056299999997,0.0,0.0,0.0,0.208818292,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.31002,0.0,7.980552,71.096398,0.0,7.135763000000001,0.0,6.186808999999999,70.422164,0.0,224.678903,0.0,0.0,72.568253,73.052901,71.979814,72.195576,72.212655,0.0,0.0,72.225851,14.589081,30.21925,74.80324,73.14725200000001,0.0,73.381686,71.688916,0.0,73.66541600000001,0.029303634,8.935027,39.122504,10.0,97.0,45.5,26.265984999999997,72.069889,74.25510600000001,0.0,18.847851000000002,18.698704,6.817588000000001,10.0,1.0,19.322201999999997,0.0,998.613385,10.0,0.0,0.0,73.418239,9.401434,10.184560000000001,13.71309,8.24,1.0,98.85932199999999,87.587296,53.073368,1893.368,10.0,0.0,18.604587,18.685657,19.182479,10.0,0.0,73.921637,20.418657999999997,64.302545,-0.792444299350916,74.465712,0.0,0.04826747,0.0,0.04400495,0.0,0.014210127,0.0,0.018622982,0.0,0.019299405,2.020834,2.01349,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.013104458999999999,6.480968,0.0,0.043754510999999996,0.0,0.042174975999999996,9.5,9.756559,0.0,0.015208656000000001,9.5,9.66205,0.0,0.038754619,0.0,71.455219,0.27778564699999997,71.315597,0.270752433,71.28883,0.319984916,71.281596,0.0,9.890537,1.0,1.0,72.33431999999999,72.525808,40.199544,72.213404,72.344662,40.411138,72.394359,72.585755,40.582452,72.44166899999999,72.626328,40.450346
 10/20/2017,10:51:17.781,0.0,72.60962099999999,0.0,0.74017172,14.528638,0.0,0.0,73.917416,0.0,72.645702,0.026052707,1.456317,18.724848,0.0,0.0,60.386348999999996,0.0,71.808839,74.78058100000001,71.944252,0.0,0.0,0.0,1.8457290000000002,1.0,0.010448,107.571469,63.233171,35.542728000000004,23.876146,1.0,12599.434,1.0,0.00404,41.661787,44.586469,0.0,1.989773,0.0,1.987585,0.0,1.981428,0.0,1.987004,10.0,8.929573,0.0,0.0,0.0,0.139132796,0.0,0.135205828,0.0,0.490413201,0.0,0.0,0.0,0.209108297,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.345788,0.0,0.0,71.154273,0.0,7.064225,0.0,10.727381,70.467017,0.0,224.589167,0.0,0.0,72.568253,73.05467900000001,71.981639,72.195716,72.214995,0.0,0.0,72.227676,14.592908999999999,30.272101,74.789897,73.150013,0.0,73.383698,71.68830799999999,0.0,73.66766199999999,0.046082983,0.0,39.12635,10.0,97.0,45.5,26.184813000000002,72.069234,74.13714399999999,0.0,18.425207,18.573297,10.588413000000001,10.0,1.0,19.057129999999997,0.0,991.860203,10.0,0.0,0.0,73.421516,9.393017,9.92688,10.713739,8.24,1.0,98.769147,87.402798,53.35453199999999,1892.566,10.0,0.0,18.444687,18.596576000000002,8.90585,10.0,0.0,73.923836,20.402551000000003,64.05358100000001,1.419362357180857,74.352614,0.0,0.052167955,0.0,0.044327056,0.0,0.017688874,0.0,0.015820658,0.0,0.018429718,2.020931,2.013651,2.018193,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.013125099,6.480356,0.0,0.044786045,0.0,0.046913582,9.5,9.755753,0.0,0.017302347,9.5,9.662275,0.0,0.051026864000000005,0.0,71.44292,0.43954951,71.315597,0.376250606,71.292447,0.622413012,71.338747,0.001489295,9.889569999999999,1.0,1.0,72.331981,72.529973,40.140369,72.209473,72.343305,40.330742,72.395014,72.585521,40.432969,72.444711,72.625813,40.621161
 10/20/2017,10:51:27.781,0.0,72.61023,0.0,5.251886,8.468557,0.0,0.00011954102800000001,73.973904,0.0,72.64546800000001,0.004252899,1.993426,0.0,0.0,0.0,60.332758,0.0,71.808511,74.537054,71.944627,0.0,0.0,0.0,5.204285,1.0,0.010448,107.45666899999999,62.994859,35.528048999999996,23.892633,1.0,12570.89,1.0,0.00404,41.638272,44.555735,0.0,1.988677,0.0,1.9887130000000002,0.0,1.982588,0.0,1.9878099999999999,10.0,8.933371000000001,0.0,0.0,0.0,0.135559899,0.0,0.13407923800000002,0.0,0.47678296299999995,0.0,0.0,0.0,0.208302727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.6288810000000002,0.0,5.350446,71.184657,0.0,6.599228999999999,0.0,7.486407000000001,70.498847,0.0,224.638027,1.3113110000000001e-06,0.0,72.56727,73.056317,71.97887800000001,72.194874,72.214995,0.0,0.0,72.227255,14.587406,30.297503000000003,74.77692900000001,73.150341,0.0,73.384587,71.688776,0.0,73.669113,0.07281807900000001,10.538074,39.20135,10.0,97.0,45.5,26.259812,72.066707,74.050781,0.0,18.689134,18.423289,10.15517,10.0,1.0,19.236442999999998,0.0,1003.265,10.0,0.0,0.0,73.418661,9.237903999999999,9.861711999999999,2.726164,8.24,1.0,98.710521,87.38717199999999,53.51889499999999,1908.4560000000001,10.0,0.0,18.483159,18.466242,11.775611,10.0,0.0,73.924398,20.144841,63.748746,1.1054841115983485,74.280337,0.0,0.0,0.0,0.041460311,0.0,0.023325732000000002,0.0,0.018172033,0.0,0.015176446000000001,2.020706,2.013426,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.013150571000000002,6.482806,0.0,0.043206509000000004,0.0,0.041465797,9.5,9.754850999999999,0.0,0.023293522,9.5,9.662082,0.0,0.041363679,0.0,71.465347,0.369217394,71.31053299999999,0.6013133820000001,71.293894,0.34108454899999996,71.35032199999999,0.0043889590000000004,9.88667,1.0,1.0,72.336988,72.530535,40.319078999999995,72.21579,72.345177,40.470252,72.393984,72.585801,40.453441,72.44433599999999,72.62745100000001,40.700745
 10/20/2017,10:51:37.781,0.0,72.60906,0.0,3.783789,1.2381440000000001,0.0,0.001085344,74.005045,0.0,72.644906,0.027807777000000002,2.888607,0.0,0.0,0.0,60.957021999999995,0.0,71.808278,74.39469799999999,71.946826,0.0,0.0,0.0,6.483736,1.0,0.010448,107.365132,62.789305000000006,35.469516999999996,23.899979000000002,1.0,12546.407,1.0,0.00404,41.590026,44.511171000000004,0.0,1.989225,0.0,1.986811,0.0,1.982298,0.0,1.988939,10.0,8.944638000000001,0.0,0.0,0.0,0.136428982,0.0,0.136557735,0.0,0.45973711,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95386,0.0,6.280605,71.172358,0.0,3.558873,0.0,3.042102,70.493783,0.0,224.85991800000002,0.0,0.0,72.569282,73.05374300000001,71.979206,72.196043,72.215884,0.0,0.0,72.22744200000001,14.591394000000001,30.305697,74.790178,73.15427199999999,0.0,73.38674,71.686296,0.0,73.668364,0.146982805,5.953359,39.084811,10.0,97.0,45.5,26.182755,72.069889,73.988947,0.0,18.087934,18.407088,6.833634,10.0,1.0,19.064926999999997,0.0,990.2721630000001,10.0,0.0,0.0,73.42146899999999,9.138102,9.660232,4.570685,8.24,1.0,98.66346,87.399793,53.806681999999995,1828.047,10.0,0.0,18.285388,18.264762,10.573197,10.0,0.0,73.927534,20.25827,63.464859,0.15404761900721275,74.228565,0.0,0.0,0.0,0.044810215,0.0,0.022488256,0.0,0.023808892,0.0,0.017849926999999998,2.020802,2.013651,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.013177733,6.4825800000000005,0.0,0.04362557,0.0,0.042561800999999996,9.5,9.751308,0.0,0.025612686000000003,9.5,9.661211999999999,0.0,0.048514435999999994,0.03865645,71.4639,0.327018126,71.30981,0.0,71.30619200000001,1.037372,71.31415,0.0,9.884737,1.0,1.0,72.330203,72.528897,40.266215,72.21405899999999,72.34414699999999,40.39498,72.396464,72.584398,40.426789,72.441294,72.625907,40.656488
 10/20/2017,10:51:47.781,0.0,72.608358,0.0,2.6021490000000003,8.308238000000001,0.0,0.001765431,74.11077900000001,0.0,72.64364300000001,0.029378102000000003,2.06504,23.545523,0.0,0.0,59.563653,0.0,71.806453,74.24373100000001,71.946405,0.0,0.0,0.0,0.0,1.0,0.010448,107.316915,62.593008,35.483278999999996,23.858352,1.0,12551.646,1.0,0.00404,41.309061,44.473686,0.0,1.98945,0.0,1.987359,0.0,1.9820400000000002,0.0,1.988229,10.0,8.931408,0.0,0.0,0.0,0.138070584,0.0,0.13617147599999999,0.0,0.463926072,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.02081,0.0,6.729647999999999,71.169465,0.0,3.451566,0.0,9.395693,70.45833499999999,0.0,225.241058,0.0,0.0,72.571107,73.056972,71.978691,72.194312,72.214012,0.01359839,0.0,72.227863,14.586529,30.251207,74.785965,73.15576999999999,0.0,73.384775,71.685641,0.0,73.668037,0.144186246,13.375467,39.236734000000006,10.0,97.0,45.5,26.185956,72.07073100000001,73.946585,0.0,18.168495,18.385487,17.728913000000002,10.0,1.0,18.920397,0.0,994.715468,10.0,0.0,0.0,73.420579,8.98299,9.490438000000001,13.504579000000001,8.24,1.0,98.613484,87.611936,53.535151,1906.6760000000002,10.0,0.0,18.260742,18.409445,13.859794,10.0,0.0,73.9295,20.309994,63.224388,-0.6766720331779074,74.191631,0.0,0.037468605,0.0,0.044778004,0.0,0.015079813999999999,0.0,0.021908465,0.0,0.024163208999999998,2.0211240000000004,2.013619,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013204268,6.4821290000000005,0.0,0.044979457,0.0,0.043980159000000005,9.5,9.749891,0.0,0.016593713,9.5,9.66118,0.0,0.049931703,0.0,71.487049,0.5169148610000001,71.348875,0.207453529,71.36695999999999,0.446582725,71.298958,0.0,9.908903,1.0,1.0,72.33193399999999,72.530722,40.308033,72.211766,72.347563,40.427690000000005,72.39478000000001,72.584398,40.349923,72.4434,72.628012,40.496155
 10/20/2017,10:51:57.781,0.0,72.608124,0.0,1.2772809999999999,17.751061,0.0,0.001974688,74.16075,0.0,72.64397,0.025128987000000002,2.745378,2.8054080000000003,0.0,0.0,59.927928,0.0,71.808184,74.157788,71.946264,0.0,0.0,0.0,21.597241,1.0,0.010448,107.26158999999998,62.478652000000004,35.462178,23.840559,1.0,12576.983,1.0,0.00404,41.788688,44.441556,0.0,1.9898049999999998,0.0,1.986134,0.0,1.9823950000000001,0.0,1.9874560000000001,10.0,8.92732,0.0,0.0,0.0,0.137974019,0.0,0.13726587699999998,0.0,0.488350943,0.0,0.0,0.0,0.209043851,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.022339,0.0,0.0,71.170911,0.0,3.3442589999999996,0.0,7.277830000000001,70.473527,0.0,225.70029,0.0,0.0,72.571201,73.054585,71.978831,72.19524799999999,72.214995,0.007305609,0.0,72.227863,14.593148000000001,30.275789000000003,74.785216,73.155348,0.0,73.388379,71.683068,0.0,73.666211,0.14340321,0.0,39.052119,10.0,97.0,45.5,26.197617,72.072416,73.903756,0.0,18.313985,18.195876000000002,16.060122,10.0,1.0,18.875419,0.0,1003.811,10.0,0.0,0.0,73.417958,8.897617,9.513157000000001,8.195568,8.24,1.0,98.579306,87.70749,52.922852,1907.3010000000002,10.0,0.0,18.154944,18.413032,3.679358,10.0,0.0,73.9295,20.345836,63.013406,1.567534119139764,74.160034,0.0,0.050459477999999995,0.0,0.044713583,0.0,0.01797877,0.0,0.01488655,0.0,0.018751825,2.020867,2.013523,2.0184509999999998,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.013233208,6.478357,0.0,0.047719468,0.0,0.04404463,9.5,9.748055,0.0,0.01797877,9.5,9.660182,0.0,0.043650633,0.0,71.482709,0.643512654,71.31415,0.7630772490000001,71.31415,0.5098816270000001,71.29968199999999,0.002133664,9.891181,1.0,1.0,72.334461,72.52856899999999,40.238994,72.212281,72.34620600000001,40.428478000000005,72.393189,72.585521,40.327134,72.442886,72.627264,40.553999
 10/20/2017,10:52:07.781,0.0,72.60798299999999,0.0,0.0,11.899396000000001,0.0,0.001198022,74.19696,0.0,72.645093,0.015799408,2.637956,0.0,0.0,0.0,60.674583,0.0,71.807576,74.088697,71.945375,0.0,0.0,0.0,0.0,1.0,0.010448,107.20532299999999,62.38695500000001,35.470618,23.800401,1.0,12532.188,1.0,0.00404,41.742468,44.390240999999996,0.0,1.989257,0.0,1.9872299999999998,0.0,1.982492,0.0,1.9884549999999999,10.0,8.939906,0.0,0.0,0.0,0.138456843,0.0,0.141385975,0.0,0.48000524200000005,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.771957,0.0,10.819142,71.138357,0.0,4.095406,0.0,11.337069,70.480762,0.0,226.171729,0.0,0.0,72.56834599999999,73.052901,71.981779,72.195435,72.216539,0.005994612,0.0,72.22645899999999,14.587885,30.213103999999998,74.77721,73.15427199999999,0.0,73.38922099999999,71.680026,0.0,73.666679,0.09921758900000001,14.83424,39.210965,10.0,97.0,45.5,26.218653999999997,72.073305,73.889714,0.0,18.399356,18.253479000000002,13.637166,10.0,1.0,18.835838,0.0,1001.757,10.0,0.0,0.0,73.421796,8.941506,9.464132000000001,8.708826,8.24,1.0,98.359665,87.220102,53.185954,1847.3029999999999,10.0,0.0,18.028707,18.350255999999998,7.110245,10.0,0.0,73.935585,20.479001999999998,62.829902000000004,0.8806443185364525,74.130544,0.0,0.0,0.0,0.041556943,0.0,0.02374447,0.0,0.018622982,0.0,0.014403391000000001,2.020931,2.013168,2.0184830000000002,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013231898999999998,6.597438,0.0,0.041917092,0.0,0.046591228,9.5,9.750052,0.0,0.023518996,9.5,9.778366,0.0,0.043199684,0.0,71.49717700000001,0.0,71.372748,0.868575425,71.29823499999999,0.6364794420000001,71.364067,0.0034224040000000004,9.889569999999999,1.0,1.0,72.331092,72.530441,40.237021999999996,72.211579,72.34578499999999,40.320102,72.395622,72.585427,40.335631,72.44110699999999,72.627685,40.602138000000004
 10/20/2017,10:52:17.781,0.0,72.606392,0.0,5.609959,0.0,0.0,0.001113514,74.20999599999999,0.0,72.644485,0.02346629,3.24668,0.0,0.0,0.0,61.521902000000004,0.0,71.808933,74.018764,71.948089,0.0,0.0,0.0,0.006519016999999999,1.0,0.010448,107.025507,62.338327,35.453738,23.807584,1.0,12470.822,1.0,0.00404,41.746522999999996,44.352571000000005,0.0,1.98974,0.0,1.9865529999999998,0.0,1.9826529999999998,0.0,1.9893900000000002,10.0,8.948533,0.0,0.0,0.0,0.137523383,0.0,0.13517364,0.0,0.47223955100000004,0.0,0.0,0.0,0.20682047899999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.7019480000000002,0.0,14.427519,71.157166,0.0,4.023868,0.0,13.695599,70.446037,0.0,226.54632200000003,0.00016547980200000003,0.0,72.57073299999999,73.054024,71.98051600000001,72.195763,72.212936,0.001537225,0.0,72.22898599999999,14.591792000000002,30.268003999999998,74.76794100000001,73.157969,0.0,73.387302,71.672025,0.0,73.66677299999999,0.086577146,11.788451,39.092119,10.0,97.0,45.5,26.189614000000002,72.071714,73.95033000000001,0.0,18.102964,18.351285,14.086456,10.0,1.0,18.843633999999998,0.0,999.89665,10.0,0.0,0.0,73.420111,8.85914,9.455761,12.253513,8.24,1.0,98.180885,87.566863,53.455679,1876.276,10.0,0.0,18.081004999999998,18.236065,8.024078999999999,10.0,0.0,73.938066,20.005097,62.697416000000004,1.158760319288981,74.10419,0.0,0.0,0.0,0.045840955,0.0,0.025709318,0.0,0.02213394,0.0,0.017173504,2.020899,2.013329,2.0184509999999998,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013236516,6.599114,0.0,0.043013097,0.0,0.042013799000000004,9.5,9.748377,0.0,0.026772268999999998,9.5,9.777915,0.0,0.044198213,0.0034903940000000004,71.492837,0.8334093770000001,71.333683,0.06678929900000001,71.338747,0.5380144729999999,71.307639,0.000844924729,9.866693,1.0,1.0,72.33291700000001,72.531564,40.181002,72.211205,72.349903,40.358329,72.392393,72.586035,40.467733,72.446208,72.62848000000001,40.553222999999996
 10/20/2017,10:52:27.781,0.0,72.605409,0.0,0.095641103,0.612897433,0.0,0.000377088607,74.250551,0.0,72.643456,0.021988336,2.709571,0.0,0.0,0.0,60.79987,0.0,71.810102,73.913258,71.946919,0.0,0.0,0.0,9.682361,1.0,0.010448,106.814247,62.267511999999996,35.449151,23.815093,1.0,12485.576000000001,1.0,0.00404,41.53732,44.29404,0.0,1.988645,0.0,1.9874560000000001,0.0,1.981557,0.0,1.988358,10.0,8.946439999999999,0.0,0.0,0.0,0.136074911,0.0,0.141804423,0.0,0.454581465,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.66465,0.0,7.114541,71.204913,0.0,4.238482,0.0,3.6678349999999997,70.472081,0.0,226.79475,0.0,0.0,72.570826,73.054211,71.981171,72.196465,72.217849,0.000750627506,0.0,72.22762900000001,14.592749,30.295455,74.788025,73.16049699999999,0.0,73.389689,71.667066,0.0,73.667288,0.080760305,6.722822,39.233273,10.0,97.0,45.5,26.180925,72.071246,73.921543,0.0,18.016993,18.158673999999998,8.390103,10.0,1.0,18.682911999999998,0.0,998.5652630000001,10.0,0.0,0.0,73.420018,8.797816000000001,9.463534,2.453496,8.24,1.0,98.045311,87.547031,53.499027000000005,1842.365,10.0,0.0,18.070185000000002,18.071652,0.0,10.0,0.0,73.940547,20.350148,62.610152,0.3133909628988756,74.073484,0.0,0.0,0.0,0.045422217,0.0,0.023068047,0.0,0.024614157,0.0,0.018590771000000002,2.020963,2.013458,2.018161,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.013247574,6.600565,0.0,0.044205807,0.0,0.04404463,9.5,9.729952,0.0,0.026128056,9.5,9.778817,0.0,0.040526203,0.0,71.501518,0.319984913,71.32861899999999,0.868575423,71.34742800000001,0.840442572,71.29823499999999,0.0,9.878293,1.0,1.0,72.332963,72.529084,40.299748,72.20928599999999,72.349482,40.407197,72.392112,72.585053,40.484342,72.442605,72.629463,40.579233
 10/20/2017,10:52:37.781,0.0,72.606158,0.0,1.527931,0.0,0.0,0.000743289065,74.096295,0.0,72.64219200000001,0.023651033999999998,1.456317,1.812445,0.0,0.0,61.00554399999999,0.0,71.809354,73.90502,71.947762,0.0,0.0,0.0,2.965248,1.0,0.010448,106.686421,62.224771,35.455389000000004,23.847904999999997,1.0,12422.072,1.0,0.00404,41.614352000000004,44.239932,0.0,1.9887740000000003,0.0,1.987037,0.0,1.9818470000000001,0.0,1.9883259999999998,10.0,8.93276,0.0,0.0,0.0,0.137523383,0.0,0.13440112099999998,0.0,0.45538703399999997,0.0,0.0,0.0,0.208721623,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.846553,0.0,10.225764,71.18682700000001,0.0,5.633469,0.0,10.823647,70.508975,0.0,226.948363,0.000740069531,0.0,72.568861,73.051965,71.983323,72.194874,72.21579,0.0,0.0,72.229688,14.581345,30.248748,74.79303399999999,73.159514,0.0,73.390625,71.66121700000001,0.0,73.668037,0.102573459,5.536567,39.237888,10.0,97.0,45.5,26.220483,72.070872,73.887654,0.0,18.072303,18.198276,0.0,10.0,1.0,18.623541,0.0,997.394283,10.0,0.0,0.0,73.420626,8.826073,9.460544,0.0,8.24,1.0,97.856527,87.539819,53.837387,1884.886,10.0,0.0,17.850773,18.162528,0.0,10.0,0.0,73.94386999999999,20.158907,62.548256,-0.792444299350916,74.04947,0.0,0.005877896,0.0,0.046227482,0.0,0.022778152000000003,0.0,0.025032895,0.0,0.020684462,2.020995,2.013651,2.018161,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.013249543999999999,6.600758,0.0,0.041755915,0.0,0.045269576,9.5,9.719322,0.0,0.022906994,9.5,9.777689,0.0,0.044520319,0.045689663,71.484879,0.657579072,71.306916,0.460649145,71.353215,0.960007175,71.306916,0.0,9.879582000000001,1.0,1.0,72.331138,72.528756,40.187709000000005,72.212281,72.34606600000001,40.352022999999996,72.397587,72.584491,40.368464,72.44330699999999,72.629276,40.525659999999995
 10/20/2017,10:52:47.781,0.0,72.607422,0.0,6.147067,0.0,0.0,0.000308677529,74.236791,0.0,72.64340899999999,0.020140895,0.203062873,9.03545,0.0,0.0,61.338678,0.0,71.809962,73.886765,71.95005400000001,0.0,0.0,0.0,0.0,1.0,0.010448,106.486049,62.20365699999999,35.377041,23.859658,1.0,12458.635,1.0,0.00404,41.418123,44.208549,0.0,1.9891599999999998,0.0,1.9875200000000002,0.0,1.9816529999999999,0.0,1.9895509999999998,10.0,8.936075,0.0,0.0,0.0,0.135238016,0.0,0.134336745,0.0,0.460381566,0.0,0.0,0.0,0.20888273699999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95386,0.0,7.3551,71.19116700000001,0.0,2.915032,0.0,11.930712,70.487273,0.0,227.03563599999998,0.0,0.0,72.57021800000001,73.05599000000001,71.978551,72.196277,72.213217,0.0,0.0,72.230577,14.594185000000001,30.296274,74.804738,73.16176,0.0,73.391561,71.65480699999999,0.0,73.66775600000001,0.081095892,7.925107000000001,39.144427,10.0,97.0,45.5,26.206078,72.073258,73.851378,0.0,18.327813,18.168274,0.0,10.0,1.0,18.9138,0.0,1003.041,10.0,0.0,0.0,73.420673,8.776173,9.359505,8.211608,8.24,1.0,97.722183,87.916628,53.786212,1861.237,10.0,0.0,18.068381,18.328135999999997,0.0,10.0,0.0,73.946398,20.590615,62.484444999999994,-0.37058185239407737,74.018343,0.0,0.034148357000000004,0.0,0.041750206,0.0,0.017109083,0.0,0.024388682999999998,0.0,0.022939205,2.0212529999999997,2.013651,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013259746000000001,6.597857,0.0,0.044270277999999996,0.0,0.048460882000000004,9.5,9.716069000000001,0.0,0.019911407,9.5,9.778398,0.0,0.043103052,0.0,71.51671,0.847475798,71.346704,0.404383454,71.301128,1.037372,71.332236,0.0,9.871849000000001,1.0,1.0,72.333291,72.529786,40.178635,72.212328,72.348687,40.567594,72.39421800000001,72.58697099999999,40.327134,72.4434,72.62908900000001,40.635525
 10/20/2017,10:52:57.781,0.0,72.609762,0.0,2.4231130000000003,11.626854,0.0,0.000570249286,74.254897,0.0,72.64546800000001,0.025775591,1.957618,25.451372,0.0,0.0,60.374038,0.0,71.808465,73.866871,71.95056899999999,0.0,0.0,0.0,0.0,1.0,0.010448,106.33360900000001,62.195249,35.446949,23.870922,1.0,12440.888,1.0,0.00404,41.563673,44.189784,0.0,1.9895150000000001,0.0,1.9880360000000001,0.0,1.9820400000000002,0.0,1.988358,10.0,8.933886,0.0,0.0,0.0,0.134851757,0.0,0.14000188,0.0,0.463056057,0.0,0.0,0.0,0.209108297,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.773486,0.0,17.121774,71.198402,0.0,5.132704,0.0,7.277830000000001,70.4974,0.0,227.11641400000002,0.0,0.0,72.56961,73.05687900000001,71.979814,72.19599699999999,72.212515,0.011500796,0.0,72.22926700000001,14.589958,30.199994,74.801976,73.160403,0.0,73.390625,71.647367,0.0,73.66466700000001,0.105258155,16.501409,39.04558,10.0,97.0,45.5,26.247235999999997,72.07105899999999,73.81851999999999,0.0,18.09575,17.752451,10.797011999999999,10.0,1.0,18.689509,0.0,1001.597,10.0,0.0,0.0,73.420439,8.783387,9.199277,12.975282,8.24,1.0,97.56443399999999,87.650999,53.530937,1873.005,10.0,0.0,18.137511,18.278513,6.549119,10.0,0.0,73.949206,20.419110999999997,62.443571,-0.792444299350916,73.987262,0.0,0.034793065,0.0,0.045712112,0.0,0.016754766,0.0,0.023905523999999997,0.0,0.024002155,2.020867,2.01349,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.013265708999999999,6.598566,0.0,0.04472157400000001,0.0,0.043883452999999996,9.5,9.718549000000001,0.0,0.01849414,9.5,9.779268,0.0,0.043038630999999994,0.0,71.522497,0.059756092000000004,71.275809,0.741977615,71.32934200000001,0.594280166,71.359003,0.0,9.88377,1.0,1.0,72.333104,72.530067,40.186525,72.211392,72.347797,40.392615,72.396464,72.587907,40.445716,72.443821,72.627966,40.411136
 10/20/2017,10:53:07.781,0.0,72.60882600000001,0.0,1.3488950000000002,0.548769594,0.0,0.000389161146,74.281692,0.0,72.645,0.019863778999999998,1.850197,0.0,0.0,0.0,59.699079000000005,0.0,71.807014,73.83466800000001,71.946077,0.0,0.0,0.0,0.0,1.0,0.010448,106.201416,62.170352,35.415206,23.899653,1.0,12426.883,1.0,0.00404,41.790715000000006,44.162125,0.0,1.989773,0.0,1.988487,0.0,1.981911,0.0,1.987424,10.0,8.920463,0.0,0.0,0.0,0.13832809,0.0,0.135559899,0.0,0.47343179399999996,0.0,0.0,0.0,0.20649825100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.879263,0.0,15.951056,71.193338,0.0,2.8077259999999997,0.0,1.501838,70.508975,0.0,227.233567,0.0006169431579999999,0.0,72.56834599999999,73.05374300000001,71.981779,72.19510799999999,72.216539,0.004945815,0.0,72.230577,14.591632999999998,30.285621999999996,74.81161999999999,73.162041,0.0,73.39259100000001,71.64311,0.0,73.665369,0.093848197,11.147232,39.114427,10.0,97.0,45.5,26.211108,72.07419399999999,73.782853,0.0,18.189536999999998,18.201276,12.241158,10.0,1.0,18.660723,0.0,1002.768,10.0,0.0,0.0,73.41955,8.705831,9.337384,5.61324,8.24,1.0,97.453786,87.409408,52.89034,1875.33,10.0,0.0,18.038325,18.06687,15.639367000000002,10.0,0.0,73.949815,20.560671,62.418813,-0.792444299350916,73.956977,0.0,0.042174975999999996,0.0,0.044874635999999996,0.0,0.014983182,0.0,0.019267193999999998,0.0,0.024130997999999997,2.020673,2.013362,2.018193,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013278813,6.597824,0.0,0.040659911,0.0,0.047397113,9.5,9.71652,0.0,0.015498551999999999,9.5,9.778913000000001,0.0,0.043103052,0.05975608599999999,71.48994300000001,0.7912101009999999,71.344534,0.39735024700000005,71.33802299999999,0.657579069,71.359003,0.0,9.873782,1.0,1.0,72.333057,72.529786,40.274105,72.212749,72.35083900000001,40.383551000000004,72.39856999999999,72.589077,40.405931,72.441154,72.629042,40.50159
 10/20/2017,10:53:17.781,0.0,72.607375,0.0,4.106054,22.560648999999998,0.0,0.001149731,74.181027,0.0,72.644859,0.021156987999999998,3.461523,7.289757000000001,0.0,0.0,59.757740000000005,0.0,71.80968100000001,73.801388,71.949353,0.0,0.0,0.0,0.0,1.0,0.010448,106.07732299999999,62.129901000000004,35.358876,23.903407,1.0,12435.97,1.0,0.00404,41.583539,44.137959,0.0,1.989998,0.0,1.986811,0.0,1.98233,0.0,1.9880360000000001,10.0,8.920174000000001,0.0,0.0,0.0,0.137555571,0.0,0.135592087,0.0,0.472078437,0.0,0.0,0.0,0.208721623,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.095406,0.0,3.4259779999999997,71.20853000000001,0.0,3.523104,0.0,17.048883,70.463399,0.0,227.41052799999997,0.00041173254500000004,0.0,72.568533,73.05645799999999,71.978363,72.196465,72.217896,0.0,0.0,72.22809699999999,14.591632999999998,30.275789000000003,74.811339,73.163445,0.0,73.394369,71.634875,0.0,73.66391800000001,0.113312243,7.796863,39.134811,10.0,97.0,45.5,26.222312,72.071012,73.75004100000001,0.0,18.016392,18.247479000000002,7.475477000000001,10.0,1.0,18.690109,0.0,1010.628,10.0,0.0,0.0,73.420626,8.666151,9.352929,8.163489,8.24,1.0,97.357947,86.715888,52.405076,1874.496,10.0,0.0,17.861593,17.956863000000002,7.382792,10.0,0.0,73.953232,20.565888,62.405733,-0.5236670392719441,73.927441,0.0,0.041626974,0.0,0.045454427,0.0,0.01485434,0.0,0.019653722,0.0,0.023969945,2.02106,2.0135549999999998,2.0184189999999997,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.013293963999999998,6.598566,0.0,0.042336153,0.0,0.048654295,9.5,9.716938,0.0,0.015949501,9.5,9.778849000000001,0.0,0.049577385999999994,0.0,71.523944,0.319984922,71.393004,0.158221056,71.340194,0.798243303,71.378535,0.0,9.889892,1.0,1.0,72.331466,72.531003,40.127744,72.212468,72.34995,40.387097999999995,72.395248,72.587159,40.453441,72.442418,72.631522,40.579622
 10/20/2017,10:53:27.781,0.0,72.607281,0.0,6.361911,15.586747,0.0,0.00115778,74.19116600000001,0.0,72.644859,0.009979968,4.499934,0.0,0.0,0.0,60.293651000000004,0.0,71.808699,73.763053,71.9523,0.0,0.0,0.0,0.0,1.0,0.010448,105.969474,62.114486,35.352638,23.859822,1.0,12401.652,1.0,0.00404,41.669084999999995,44.110161,0.0,1.9895470000000002,0.0,1.9880360000000001,0.0,1.981524,0.0,1.98852,10.0,8.931343,0.0,0.0,0.0,0.13584959300000002,0.0,0.136107099,0.0,0.462701606,0.0,0.0,0.0,0.20875384600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.985041,0.0,18.709459,71.207806,0.0,4.453094999999999,0.0,12.636667,70.451101,0.0,227.653269,0.001191533,0.0,72.571107,73.05678499999999,71.980188,72.195482,72.214246,0.0,0.0,72.230297,14.590117999999999,30.286851000000002,74.816301,73.16452199999999,0.0,73.393153,71.627763,0.0,73.665275,0.112305482,12.686157000000001,39.134042,10.0,97.0,45.5,26.311259000000003,72.07513,73.712783,0.0,18.194948,18.035067,12.305342,10.0,1.0,18.627739000000002,0.0,991.106285,10.0,0.0,0.0,73.421001,8.5916,9.282978,11.435508,8.24,1.0,97.253508,86.326458,52.51405,1894.025,10.0,0.0,18.038325,18.255195999999998,17.723551,10.0,0.0,73.953466,19.959726,62.379107,-0.776670400804616,73.896594,0.0,0.032504351,0.0,0.045454427,0.0,0.021070989,0.0,0.027255427999999998,0.0,0.025065106,2.0211240000000004,2.013523,2.0182580000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.013307406,6.598469000000001,0.0,0.043915688,0.0,0.044947222,9.5,9.717583,0.0,0.0033551490000000004,9.5,9.778075999999999,0.0,0.042072312,0.0,71.506582,0.0,71.317767,0.376250607,71.394451,0.552080899,71.35032199999999,0.0,9.890215,1.0,1.0,72.33202800000001,72.533108,40.200728000000005,72.21242099999999,72.35023100000001,40.389463,72.394593,72.587673,40.389708,72.444009,72.6282,40.50392
 10/20/2017,10:53:37.781,0.0,72.607188,0.0,5.037042,0.0,0.0,0.0005702492869999999,74.289659,0.0,72.642707,0.022265452999999998,4.607355,0.0,0.0,0.0,60.122739,0.0,71.80766899999999,73.71849399999999,71.948697,0.0,0.0,0.0,11.201708,1.0,0.010448,105.873395,62.059835,35.292638000000004,23.836641,1.0,12383.157,1.0,0.00404,41.269735,44.096146000000005,0.0,1.988484,0.0,1.9872619999999999,0.0,1.981815,0.0,1.988648,10.0,8.931761999999999,0.0,0.0,0.0,0.13591397,0.0,0.137459006,0.0,0.456289272,0.0,0.0,0.0,0.209527193,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.3442589999999996,0.0,13.016242,71.250489,0.0,4.202713,0.0,9.251294,70.53501899999999,0.0,227.93254199999998,0.00016547979800000002,0.0,72.571014,73.054632,71.980469,72.193657,72.214714,0.0,0.0,72.22556999999999,14.595222,30.313482,74.827864,73.169249,0.0,73.394463,71.621166,0.0,73.663075,0.089821153,10.297617,39.152119,10.0,97.0,45.5,26.30943,72.07358599999999,73.67356,0.0,17.887735,18.006266,0.0,10.0,1.0,18.54438,0.0,1003.426,10.0,0.0,0.0,73.421562,8.690199,9.253085,0.0,8.24,1.0,97.146062,86.307227,52.568838,1900.535,10.0,0.0,17.912088,17.967624,0.0,10.0,0.0,73.95763199999999,20.349013,62.339074,-0.411804984116664,73.86322,0.0,0.002525413,0.0,0.044133792000000005,0.0,0.023615628,0.0,0.025870371,0.0,0.020426777,2.020706,2.013201,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01332002,6.597889,0.0,0.04369004,0.0,0.04095003,9.5,9.716745,0.0,0.023680048999999998,9.5,9.777657000000001,0.0,0.040429571,0.08788893199999999,71.511646,0.7349444,71.372024,0.13008821,71.365514,0.6435126489999999,71.374195,0.0,9.89247,1.0,1.0,72.331653,72.533249,40.211379,72.208959,72.352804,40.351234999999996,72.395154,72.587018,40.468505,72.44372800000001,72.62974399999999,40.463545
 10/20/2017,10:53:47.781,0.0,72.606205,0.0,0.453713676,12.717025999999999,0.0,0.000819748505,74.165819,0.0,72.645655,0.023651033999999998,0.0,13.503784,0.0,0.0,60.802043000000005,0.0,71.808839,73.676321,71.949446,0.0,0.0,0.0,0.0,1.0,0.010448,105.765644,62.033117000000004,35.384931,23.741307,1.0,12350.229,1.0,0.00404,41.663409,44.064484,0.0,1.988806,0.0,1.9872299999999998,0.0,1.9822009999999999,0.0,1.9893900000000002,10.0,8.948628999999999,0.0,0.0,0.0,0.136107099,0.0,0.13617147599999999,0.0,0.468372816,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.34273,0.0,13.43321,71.220105,0.0,3.8092550000000003,0.0,9.347560000000001,70.51621,0.0,228.212408,0.0,0.0,72.571809,73.054726,71.978223,72.19688599999999,72.214527,0.0,0.0,72.229407,14.59251,30.223755999999998,74.843548,73.168032,0.0,73.39399499999999,71.610638,0.0,73.662888,0.094743096,8.341899,39.165965,10.0,97.0,45.5,26.330923,72.073305,73.635085,0.0,17.979718,17.949862,10.042847,10.0,1.0,18.648729,0.0,1004.26,10.0,0.0,0.0,73.420345,8.653525,9.333797,13.215871,8.24,1.0,97.094737,86.175014,52.336441,1860.4189999999999,10.0,0.0,17.792464000000002,18.042955,7.094213000000001,10.0,0.0,73.960815,20.5491,62.312962,1.206125710275189,73.823481,0.0,0.002364236,0.0,0.044069370999999996,0.0,0.026063635,0.0,0.020555619,0.0,0.017849926999999998,2.02106,2.013362,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.013341405,6.597760000000001,0.0,0.047203700999999994,0.0,0.043335451,9.5,9.717035000000001,0.0,0.02632132,9.5,9.779107000000002,0.0,0.043554000999999995,0.0,71.492113,0.24965279699999998,71.367684,0.446582731,71.389387,0.538014477,71.334406,0.001489295,9.889892,1.0,1.0,72.333151,72.531237,40.180213,72.210877,72.351213,40.37961,72.396698,72.589124,40.328292,72.444243,72.630399,40.605244
 10/20/2017,10:53:57.781,0.0,72.608124,0.0,2.673764,34.680811,0.0,0.001664827,74.152783,0.0,72.64251999999999,0.022357825,4.1418610000000005,4.727272,0.0,0.0,60.279167,0.0,71.807014,73.650531,71.949306,0.0,0.0,0.0,0.0,1.0,0.010448,105.679359,61.991779,35.432637,23.79681,1.0,12370.969,1.0,0.00404,41.511371999999994,44.035103,0.0,1.9897080000000003,0.0,1.986682,0.0,1.9825240000000002,0.0,1.987327,10.0,8.943093,0.0,0.0,0.0,0.136911806,0.0,0.13591397,0.0,0.47787853799999996,0.0,0.0,0.0,0.20662714199999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.487335,0.0,13.753955,71.225892,0.0,3.487335,0.0,12.059068,70.516933,0.0,228.503548,0.002422797,0.0,72.570592,73.053322,71.980937,72.19421899999999,72.214574,0.0,0.0,72.22851800000001,14.590676,30.265956,74.822387,73.167751,0.0,73.394603,71.603245,0.0,73.66611800000001,0.128972969,6.915188000000001,39.218272999999996,10.0,97.0,45.4,26.325664,72.074849,73.58921600000001,0.0,17.836633,17.832256,6.063423,10.0,1.0,18.446627,0.0,971.055273,10.0,0.0,0.0,73.421188,8.578975,9.25727,5.212257,8.24,1.0,97.014931,85.879937,51.990856,1877.735,10.0,0.0,17.960779000000002,17.917404,14.388856,10.0,0.0,73.963015,20.62782,62.271716000000005,1.2712647369428187,73.780512,0.0,0.0068771940000000005,0.0,0.042040102,0.0,0.020201302,0.0,0.016174975,0.0,0.016046133,2.020834,2.013394,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.013357994,6.598437,0.0,0.04439922,0.0,0.040917795,9.5,9.709594000000001,0.0,0.019460458,9.5,9.779622,0.0,0.044262634,0.0,71.515263,0.024590044,71.36695999999999,0.488781994,71.382876,0.538014482,71.411813,0.0027780340000000004,9.890858999999999,1.0,1.0,72.333151,72.532172,40.176663,72.21284200000001,72.351775,40.338229999999996,72.39609,72.586269,40.477389,72.447565,72.631943,40.625819
 10/20/2017,10:54:07.781,0.0,72.608264,0.0,3.24668,9.478571,0.0,0.002365034,74.225204,0.0,72.641958,0.027161172,2.709571,11.325672,0.0,0.0,58.937941,0.0,71.808886,73.606768,71.952113,0.0,0.0,0.0,0.0,1.0,0.010448,105.621602,61.96174499999999,35.353739000000004,23.81444,1.0,12374.39,1.0,0.00404,41.568133,44.013219,0.0,1.9898049999999998,0.0,1.98852,0.0,1.9812990000000001,0.0,1.9876169999999997,10.0,8.925195,0.0,0.0,0.0,0.138070584,0.0,0.145602638,0.0,0.4744307,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.98657,0.0,0.0,71.217934,0.0,4.703478,0.0,13.214266,70.509699,0.0,228.72607599999998,0.0,0.0,72.569469,73.05496,71.979393,72.196277,72.213732,0.008092206,0.0,72.229314,14.593785999999998,30.284392999999998,74.83278,73.16878100000001,0.0,73.39530500000001,71.594543,0.0,73.664526,0.12237309199999999,0.0,39.069041999999996,10.0,97.0,45.4,26.395862,72.07550400000001,73.53805799999999,0.0,18.084928,17.958863,8.004997,10.0,1.0,18.547378,0.0,1006.04,10.0,0.0,0.0,73.419363,8.581380000000001,9.168786,9.863656,8.24,1.0,96.935314,85.543994,51.627811,1899.445,10.0,0.0,17.85979,17.939525,17.739583,10.0,0.0,73.96769599999999,20.437260000000002,62.244156000000004,-0.14669771123515296,73.73174,0.0,0.053425136,0.0,0.04403716,0.0,0.013533703999999999,0.0,0.017173504,0.0,0.024581947000000003,2.02106,2.013168,2.018161,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.013374355,6.599049000000001,0.0,0.049008884,0.0,0.044302512999999995,9.5,9.707951,0.0,0.01433897,9.5,9.77843,0.0,0.043167473,0.0,71.51888000000001,0.910774693,71.393004,0.5169148370000001,71.394451,0.791210091,71.36695999999999,0.0005227398090000001,9.890215,1.0,1.0,72.334414,72.53362299999999,40.061468,72.209567,72.353179,40.297244,72.39585600000001,72.589311,40.490136,72.445366,72.63119499999999,40.561764000000004
 10/20/2017,10:54:17.781,0.0,72.607375,0.0,2.781185,11.626853,0.0,0.001145707,74.332387,0.0,72.644345,0.020140895,0.0,25.339263,0.0,0.0,58.449827,0.0,71.808137,73.56712399999999,71.95075600000001,0.0,0.0,0.0,0.0,1.0,0.010448,105.53315400000001,61.914803000000006,35.322913,23.824561,1.0,12358.033000000001,1.0,0.00404,41.482991999999996,44.001486,0.0,1.9903529999999998,0.0,1.9893900000000002,0.0,1.981524,0.0,1.988648,10.0,8.926322,0.0,0.0,0.0,0.13671867599999998,0.0,0.14315633,0.0,0.46547276600000004,0.0,0.0,0.0,0.20949497,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.2011830000000003,0.0,15.614273999999998,71.209253,0.0,3.9165620000000003,0.0,5.849876,70.548764,0.0,228.887829,0.0,0.0,72.57040500000001,73.05524100000001,71.97934599999999,72.196043,72.212983,0.005208015,0.0,72.231092,14.591075,30.216382,74.85216199999999,73.170325,0.0,73.395165,71.582799,0.0,73.663824,0.09686848,13.47165,39.089811,10.0,97.0,45.4,26.313316999999998,72.075691,73.47969300000001,0.0,17.926813,17.939662,15.322003,10.0,1.0,18.464019,0.0,986.6950619999999,10.0,0.0,0.0,73.423856,8.493603,9.123348,14.290505,8.24,1.0,96.869938,85.459858,51.295472,1878.136,10.0,0.0,17.802082000000002,17.897674,19.118351,10.0,0.0,73.966806,20.135993,62.20561899999999,-0.6001795605406591,73.672436,0.0,0.036146952999999996,0.0,0.045712112,0.0,0.016754766,0.0,0.02425984,0.0,0.024002155,2.020963,2.013458,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.013392771000000001,6.598018,0.0,0.044270277999999996,0.0,0.044624867,9.5,9.695679,0.0,0.018461929,9.5,9.778624,0.0,0.043586211,0.0,71.52105,0.8826418540000001,71.401685,0.5380144729999999,71.39228,0.4325163,71.393727,0.0,9.885059,1.0,1.0,72.334882,72.536805,40.076064,72.210971,72.352804,40.368181,72.396652,72.588048,40.421381,72.44677,72.63133499999999,40.416183000000004
 10/20/2017,10:54:27.781,0.0,72.609668,0.0,0.847593507,0.0,0.0,0.000827796864,74.225204,0.0,72.643315,0.023189172999999997,1.205666,29.695488,0.0,0.0,58.937941,0.0,71.808371,73.516903,71.951926,0.0,0.0,0.0,11.521571,1.0,0.010448,105.45864099999999,61.894578,35.384197,23.834029,1.0,12367.441,1.0,0.00404,41.742468,43.994595000000004,0.0,1.988484,0.0,1.987359,0.0,1.982072,0.0,1.988777,10.0,8.941419,0.0,0.0,0.0,0.136911806,0.0,0.137298065,0.0,0.455548148,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.022339,0.0,14.283183,71.252659,0.0,3.487335,0.0,6.9088080000000005,70.57119,0.0,229.020372,0.0,0.0,72.568814,73.053977,71.97681899999999,72.19641800000001,72.21270200000001,0.000488428263,0.0,72.228378,14.596418,30.215153000000004,74.83329499999999,73.167845,0.0,73.39586700000001,71.56773299999999,0.0,73.663169,0.083780588,11.09914,39.149042,10.0,97.0,45.4,26.381684999999997,72.075785,73.408785,0.0,17.783126,18.040467,0.0,10.0,1.0,18.717095999999998,0.0,1008.944,10.0,0.0,0.0,73.423013,8.578374,9.218409,0.0,8.24,1.0,96.799346,85.215864,50.859577,1886.5539999999999,10.0,0.0,17.871813,17.99393,0.0,10.0,0.0,73.969943,20.486488,62.17521,-0.44713447014914975,73.602228,0.0,0.000172227671,0.0,0.044842426,0.0,0.023261311,0.0,0.025612686000000003,0.0,0.020201302,2.021028,2.0138130000000003,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.013410126999999999,6.598211,0.0,0.044302512999999995,0.0,0.042690742000000004,9.5,9.677189,0.0,0.021972886,9.5,9.773083,0.0,0.044069370999999996,0.0,71.507305,0.770110472,71.436409,0.50988165,71.40385500000001,0.6857119209999999,71.366237,0.0,9.884093,1.0,1.0,72.334133,72.534185,40.229921000000004,72.213544,72.354021,40.391039,72.39454599999999,72.58949799999999,40.395888,72.445272,72.632271,40.397548
 10/20/2017,10:54:37.781,0.0,72.608685,0.0,3.568945,11.033671,0.0,0.0004937898520000001,74.320799,0.0,72.644672,0.028731497,0.13144836099999999,0.0,0.0,0.0,59.468782999999995,0.0,71.808745,73.474638,71.951411,0.0,0.0,0.0,0.0,1.0,0.010448,105.38521200000001,61.850859,35.487499,23.836151,1.0,12343.386999999999,1.0,0.00404,41.73963,43.972943,0.0,1.9882259999999998,0.0,1.988939,0.0,1.98233,0.0,1.9889709999999998,10.0,8.950882,0.0,0.0,0.0,0.136815241,0.0,0.137426818,0.0,0.470821748,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.487335,0.0,8.509780000000001,71.297511,0.0,4.417326,0.0,17.321638,70.519827,0.0,229.10170899999997,0.0,0.0,72.570499,73.05664499999999,71.979112,72.197775,72.217522,0.0075678080000000005,0.0,72.22898599999999,14.59259,30.207368,74.815833,73.168406,0.0,73.39399499999999,71.561697,0.0,73.661952,0.10749540199999999,8.550295,39.205581,10.0,97.0,45.4,26.395404,72.074007,73.334087,0.0,17.909979,17.924061,6.528759,10.0,1.0,18.54318,0.0,1001.34,10.0,0.0,0.0,73.421235,8.502621000000001,8.991817999999999,7.5379570000000005,8.24,1.0,96.74685,85.090261,50.781309,1865.389,10.0,0.0,17.794267,18.005888,8.809656,10.0,0.0,73.977151,20.383495,62.122474,-0.27044433294150316,73.530242,0.0,0.007457432,0.0,0.044101580999999994,0.0,0.025129527000000002,0.0,0.020555619,0.0,0.015530763000000001,2.0212529999999997,2.013458,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013430194,6.598018,0.0,0.043077567000000004,0.0,0.044205807,9.5,9.67677,0.0,0.025773739,9.5,9.740227,0.0,0.044133792000000005,0.0,71.5442,0.7912101009999999,71.4176,0.369217398,71.42700500000001,0.664612285,71.42845200000001,0.002133664,9.875071,1.0,1.0,72.33301,72.536244,40.060679,72.211298,72.356548,40.487199,72.396652,72.589218,40.452669,72.444289,72.633488,40.376585
 10/20/2017,10:54:47.781,0.0,72.607843,0.0,0.561135453,5.230101,0.0,0.001097417,74.23317,0.0,72.64383000000001,0.020233267,1.563739,0.0,0.0,0.0,60.439216,0.0,71.808699,73.418052,71.95347,0.0,0.0,0.0,0.0,1.0,0.010448,105.35866399999999,61.782571999999995,35.448966999999996,23.810848999999997,1.0,12308.106000000002,1.0,0.00404,41.723413,43.962747,0.0,1.989096,0.0,1.9875200000000002,0.0,1.983555,0.0,1.988584,10.0,8.940131,0.0,0.0,0.0,0.136622112,0.0,0.136976182,0.0,0.47733075,0.0,0.0,0.0,0.20810939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.238482,0.0,15.325604,71.25410600000001,0.0,4.345788,0.0,14.000442999999999,70.540083,0.0,229.222177,0.0,0.0,72.573073,73.052667,71.977568,72.199927,72.214199,0.0,0.0,72.22898599999999,14.590276999999999,30.252436,74.821685,73.17046500000001,0.0,73.39334000000001,71.548222,0.0,73.66242,0.09921758900000001,8.277777,39.109427000000004,10.0,97.0,45.4,26.390145,72.07475600000001,73.256815,0.0,17.95026,17.944461999999998,4.410678,10.0,1.0,18.419041,0.0,986.582777,10.0,0.0,0.0,73.42086,8.474364,9.083291000000001,5.436807,8.24,1.0,96.672359,84.95564399999999,51.098597,1850.943,10.0,0.0,17.817711,17.69739,11.18242,10.0,0.0,73.977151,20.362851000000003,62.102902,1.15284017924174,73.453342,0.0,0.0,0.0,0.051284549000000006,0.0,0.022713731,0.0,0.017946558999999997,0.0,0.015112025,2.02106,2.013716,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013446517,6.599500999999999,0.0,0.042110505,0.0,0.041626974,9.5,9.677995,0.0,0.021747412,9.5,9.739035000000001,0.0,0.045422217,0.0,71.541306,0.516914839,71.463176,0.545047684,71.43785600000001,0.263719223,71.436409,0.0037445890000000004,9.880225999999999,1.0,1.0,72.333759,72.53703900000001,40.17903,72.214761,72.353553,40.327589,72.39571600000001,72.589873,40.39048,72.446021,72.631897,40.572634
 10/20/2017,10:54:57.781,0.0,72.608311,0.0,0.0,11.370341999999999,0.0,0.00079157924,74.29038299999999,0.0,72.643549,0.021156987999999998,2.387305,18.868988,0.0,0.0,60.875187,0.0,71.808044,73.346958,71.952956,0.0,0.0,0.0,5.764044999999999,1.0,0.010448,105.263349,61.766411,35.451169,23.806441,1.0,12239.685,1.0,0.00404,41.386904,43.945659,0.0,1.9898369999999999,0.0,1.987746,0.0,1.9826849999999998,0.0,1.9874560000000001,10.0,8.931118,0.0,0.0,0.0,0.137845266,0.0,0.134594251,0.0,0.481036371,0.0,0.0,0.0,0.209011628,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,0.0,71.279426,0.0,4.989629,0.0,0.0,70.52271999999999,0.0,229.353429,0.0,0.0,72.57073299999999,73.05627,71.977147,72.197681,72.214901,0.005208015,0.0,72.230437,14.59259,30.278657,74.82959699999999,73.17201,0.0,73.394697,71.539052,0.0,73.659846,0.083221276,13.375467,39.246734000000004,10.0,97.0,45.4,26.403865000000003,72.077329,73.173648,0.0,17.961081,18.062669,10.604459,10.0,1.0,18.478412,0.0,980.808085,10.0,0.0,0.0,73.421235,8.434083,9.14248,18.524882,8.24,1.0,96.522487,84.803598,51.015512,1876.645,10.0,0.0,17.791261,17.987354,6.8537300000000005,10.0,0.0,73.981738,20.431135,62.05208199999999,1.9353188329841455,73.372091,0.0,0.006490369,0.0,0.043972739000000004,0.0,0.019750353999999998,0.0,0.01540192,0.0,0.015949501,2.020641,2.013265,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.013450348,6.716228,0.0,0.043818982,0.0,0.046139932,9.5,9.677995,0.0,0.019428248000000002,9.5,9.740743,0.0,0.038690197,0.0,71.586159,0.024590037000000002,71.395174,0.5169148410000001,71.411089,0.83340936,71.404579,0.002133664,9.879582000000001,1.0,1.0,72.332776,72.538162,40.139974,72.212983,72.352149,40.412714,72.39810200000001,72.588656,40.568546999999995,72.445366,72.632411,40.578457
 10/20/2017,10:55:07.781,0.0,72.606205,0.0,0.0,7.089809,0.0,0.000964619014,74.287486,0.0,72.642566,0.01903243,1.384702,3.5581379999999996,0.0,0.0,60.347242,0.0,71.80809,73.293041,71.951833,0.0,0.0,0.0,0.0,1.0,0.010448,105.16285800000001,61.687521999999994,35.375023,23.787505,1.0,12232.841999999999,1.0,0.00404,41.615567999999996,43.919957000000004,0.0,1.9897080000000003,0.0,1.987069,0.0,1.982234,0.0,1.987681,10.0,8.944155,0.0,0.0,0.0,0.139197173,0.0,0.145280755,0.0,0.480617475,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.381557,0.0,0.0,71.28955400000001,0.0,2.98657,0.0,0.0,70.49523,0.0,229.51929199999998,0.000452774664,0.0,72.571294,73.054726,71.978223,72.196699,72.212187,0.0,0.0,72.23025,14.595301000000001,30.275789000000003,74.82557,73.17304,0.0,73.39685,71.529273,0.0,73.659565,0.107383539,9.528153999999999,39.10058,10.0,97.0,45.4,26.420328,72.078499,73.096098,0.0,17.898556,17.840656,9.25659,10.0,1.0,18.513195,0.0,986.534656,10.0,0.0,0.0,73.424511,8.473161,8.92964,8.692787,8.24,1.0,96.329667,84.671384,50.789738,1912.945,10.0,0.0,17.666828,17.757177,11.647353,10.0,0.0,73.98660600000001,20.471061,61.993087,1.6742634768870304,73.294445,0.0,0.026573034,0.0,0.043103052,0.0,0.018784035,0.0,0.014564444,0.0,0.016400448999999998,2.020834,2.013458,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.013446713,6.714552,0.0,0.042465095,0.0,0.043109802999999995,9.5,9.67793,0.0,0.018945088,9.5,9.73662,0.0,0.041363679,0.116021779,71.551434,0.0,71.458112,0.446582724,71.406749,0.6083465889999999,71.413983,0.001489295,9.878936999999999,1.0,1.0,72.334087,72.537226,40.203095000000005,72.213076,72.354957,40.258621999999995,72.395341,72.591651,40.502496,72.442745,72.633675,40.618443
