date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,10:55:17.781,0.0,72.607001,0.0,2.2440759999999997,25.638786,0.0,0.0017090920000000002,74.37728800000001,0.0,72.644064,0.025128987000000002,3.031836,5.720235,0.0,0.0,60.300893,0.0,71.807435,73.21708000000001,71.95482700000001,0.0,0.0,0.0,0.0,1.0,0.010448,104.92352199999999,61.608962,35.39539,23.80236,1.0,12193.393,1.0,0.00404,41.585161,43.910645,0.0,1.9895150000000001,0.0,1.9874880000000001,0.0,1.9826529999999998,0.0,1.9881970000000002,10.0,8.932824,0.0,0.0,0.0,0.134594251,0.0,0.140388139,0.0,0.4820675,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8092550000000003,0.0,0.0,71.280872,0.0,3.022339,0.0,1.935038,70.501018,0.0,229.69170499999998,0.0,0.0,72.572418,73.054585,71.978785,72.195435,72.215276,0.0,0.0,72.230109,14.590755999999999,30.292177000000002,74.836291,73.17266500000001,0.0,73.39572700000001,71.51561099999999,0.0,73.656382,0.133223738,9.303728,39.108273,10.0,97.0,45.4,26.408438,72.075411,73.021497,0.0,17.81018,17.795054,2.469104,10.0,1.0,18.404048,0.0,969.274742,10.0,0.0,0.0,73.422124,8.453923,8.973882000000001,9.30228,8.24,1.0,96.239063,84.25371,50.610323,1895.6770000000001,10.0,0.0,17.671637,17.93534,5.811637999999999,10.0,0.0,73.98768299999999,20.613301,61.967209999999994,0.7801128541207916,73.223258,0.0,0.0050720109999999995,0.0,0.044133792000000005,0.0,0.02007246,0.0,0.016368239,0.0,0.015659605,2.020899,2.013265,2.0182580000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.013459061000000001,6.717389,0.0,0.04791288,0.0,0.043496627999999996,9.5,9.678123,0.0,0.019814775,9.5,9.735073,0.0,0.042297787,0.0,71.549988,0.6786787129999999,71.400238,0.446582724,71.424111,0.460649152,71.38794,0.0031002190000000004,9.877326,1.0,1.0,72.334648,72.540549,40.168378000000004,72.209567,72.356501,40.337441999999996,72.396277,72.58977900000001,40.41945,72.446442,72.63419,40.575351
 10/20/2017,10:55:27.781,0.0,72.60821700000001,0.0,3.389909,1.3664,0.0,0.002031027,74.29038299999999,0.0,72.643783,0.020879872,2.781185,0.0,0.0,0.0,61.316952,0.0,71.811132,73.144584,71.953236,0.0,0.0,0.0,7.9231169999999995,1.0,0.010448,104.804635,61.548384,35.373554999999996,23.855904000000002,1.0,12205.153,1.0,0.00404,41.590026,43.880334000000005,0.0,1.989225,0.0,1.990325,0.0,1.9825560000000002,0.0,1.9881970000000002,10.0,8.9335,0.0,0.0,0.0,0.136589923,0.0,0.136300229,0.0,0.47675074,0.0,0.0,0.0,0.20833495,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.092348,0.0,12.406827999999999,71.303299,0.0,3.773486,0.0,6.411430999999999,70.504635,0.0,229.89108,0.0,0.0,72.571575,73.05556800000001,71.979908,72.196465,72.215978,0.0,0.0,72.231841,14.589958,30.282344000000002,74.822808,73.17551999999999,0.0,73.39652199999999,71.504756,0.0,73.65905,0.10212601,15.796068,39.170581,10.0,97.0,45.4,26.404778999999998,72.076206,72.95134399999999,0.0,17.826412,17.777653,12.64231,10.0,1.0,18.547378,0.0,985.155144,10.0,0.0,0.0,73.421937,8.399813,9.001980999999999,12.237474,8.24,1.0,96.061336,84.681601,50.391774,1899.493,10.0,0.0,17.775031,17.802016000000002,9.691427000000001,10.0,0.0,73.991474,20.490571,61.898033999999996,1.1054841115983485,73.155863,0.0,0.0,0.0,0.04400495,0.0,0.022327202999999997,0.0,0.018236455,0.0,0.014983182,2.020931,2.013426,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.013456957,6.715197,0.0,0.041594738,0.0,0.043174274000000006,9.5,9.67706,0.0,0.021425306,9.5,9.733463,0.0,0.043618422000000004,0.0,71.52756099999999,0.20042031899999999,71.41543,0.312951715,71.407472,0.7701104559999999,71.429899,0.002133664,9.877647999999999,1.0,1.0,72.334835,72.540549,40.049238,72.21335699999999,72.357858,40.277539000000004,72.398523,72.59024699999999,40.392412,72.447425,72.637372,40.422394
 10/20/2017,10:55:37.781,0.0,72.607188,0.0,0.346291919,4.508662999999999,0.0,0.0023730820000000003,74.30197,0.0,72.644766,0.00739355,1.2772809999999999,0.0,0.0,0.0,61.547249,0.0,71.808465,73.048689,71.955903,0.0,0.0,0.0,0.0,1.0,0.010448,104.672619,61.45899,35.359977,23.815583,1.0,12219.372,1.0,0.00404,41.642327,43.84532,0.0,1.989032,0.0,1.9864560000000002,0.0,1.9819759999999997,0.0,1.988068,10.0,8.941097000000001,0.0,0.0,0.0,0.137684324,0.0,0.144121978,0.0,0.47604183899999997,0.0,0.0,0.0,0.205467122,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.2742510000000005,0.0,6.31268,71.283766,0.0,2.6288810000000002,0.0,5.256232,70.555998,0.0,230.108851,0.0,0.0,72.570452,73.05449200000001,71.978363,72.194733,72.211111,0.004421417,0.0,72.230998,14.58932,30.317169,74.841535,73.173367,0.0,73.397458,71.490205,0.0,73.657927,0.128972969,12.654096000000001,39.123657,10.0,97.0,45.4,26.397005,72.078639,72.88886600000001,0.0,17.814989999999998,17.736851,13.187876000000001,10.0,1.0,18.232530999999998,0.0,977.15078,10.0,0.0,0.0,73.422873,8.426867999999999,9.153839,9.334359,8.24,1.0,95.95194000000001,84.415972,50.047393,1893.753,10.0,0.0,17.576058,17.811582,17.162423999999998,10.0,0.0,73.99489100000001,20.293206,61.824889,1.2653423429791126,73.0946,0.0,0.0,0.0,0.047966855,0.0,0.022069518,0.0,0.01801098,0.0,0.014306758999999999,2.020706,2.01349,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01346538,6.715616000000001,0.0,0.041207913,0.0,0.049975947,9.5,9.677447,0.0,0.021167621,9.5,9.710786,0.0,0.044101580999999994,0.0,71.539136,0.137121424,71.421941,0.059756089000000005,71.450878,0.95297396,71.405302,0.0031002190000000004,9.890858999999999,1.0,1.0,72.334882,72.53849,40.120643,72.21270200000001,72.354863,40.319707,72.399132,72.59123000000001,40.42872,72.447284,72.63325400000001,40.608738
 10/20/2017,10:55:47.781,0.0,72.60821700000001,0.0,2.387305,5.87138,0.0,0.001576295,74.47433199999999,0.0,72.643362,0.018478198,3.067643,0.0,0.0,0.0,61.595771,0.0,71.807389,72.99519599999999,71.954359,0.0,0.0,0.0,6.40377,1.0,0.010448,104.525358,61.403365,35.400894,23.848557999999997,1.0,12174.791000000001,1.0,0.00404,41.822744,43.822413,0.0,1.9897080000000003,0.0,1.9865849999999998,0.0,1.982363,0.0,1.987875,10.0,8.934208,0.0,0.0,0.0,0.136847429,0.0,0.137748701,0.0,0.47829743399999997,0.0,0.0,0.0,0.206659365,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.023868,0.0,0.0,71.301128,0.0,4.882322,0.0,0.0,70.547317,0.0,230.298468,0.0,0.0,72.571154,73.057487,71.97972,72.199038,72.21270200000001,0.003897018,0.0,72.228612,14.59259,30.253255,74.838819,73.17098,0.0,73.39366700000001,71.47429699999999,0.0,73.656382,0.114319004,10.297617,39.09558,10.0,97.0,45.4,26.4217,72.0763,72.827045,0.0,17.682125,17.850857,8.470333,10.0,1.0,18.368665,0.0,979.7493910000001,10.0,0.0,0.0,73.42366899999999,8.319251,9.01633,13.312107000000001,8.24,1.0,95.865712,84.259118,49.963104,1849.58,10.0,0.0,17.496709,17.839084,7.687403,10.0,0.0,73.99947900000001,20.232181,61.74997,1.3541899255908745,73.03684799999999,0.0,0.018997711,0.0,0.044262634,0.0,0.019106141,0.0,0.01536971,0.0,0.015595184,2.020738,2.01349,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.013477211000000001,6.715325999999999,0.0,0.041949328,0.0,0.049943710999999995,9.5,9.67706,0.0,0.019138352,9.5,9.700221,0.0,0.04091273,0.0,71.554328,0.221519954,71.411089,0.812309728,71.434239,0.502848415,71.40819599999999,0.000844924729,9.890215,1.0,1.0,72.333899,72.542889,40.134846,72.215603,72.355987,40.367393,72.39974000000001,72.589311,40.504428000000004,72.44672299999999,72.635032,40.466263
 10/20/2017,10:55:57.781,0.0,72.60686,0.0,0.0,11.8513,0.0,0.000988764105,74.352665,0.0,72.643924,0.020325639,1.850197,31.024777,0.0,0.0,61.863727000000004,0.0,71.81019599999999,72.920877,71.954172,0.0,0.0,0.0,17.598959,1.0,0.010448,104.446246,61.309582999999996,35.469334,23.905203,1.0,12162.817,1.0,0.00404,41.266490999999995,43.81175,0.0,1.98945,0.0,1.9872619999999999,0.0,1.9813630000000002,0.0,1.9880360000000001,10.0,8.929122,0.0,0.0,0.0,0.13591397,0.0,0.135946158,0.0,0.48947874,0.0,0.0,0.0,0.206917147,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.023868,0.0,0.0,71.28666,0.0,3.1296459999999997,0.0,14.818707999999999,70.540083,0.0,230.45526,0.00037069041700000003,0.0,72.572277,73.055709,71.97934599999999,72.19712,72.21303,0.021726567000000002,0.0,72.229127,14.593706,30.240145000000002,74.827303,73.171729,0.0,73.398675,71.456705,0.0,73.656288,0.10760726400000001,0.0,39.055196,10.0,97.0,45.4,26.482521999999996,72.078686,72.768687,0.0,17.911182,17.73385,6.416436,10.0,1.0,18.237329000000003,0.0,1005.7360000000001,10.0,0.0,0.0,73.422732,8.399212,8.902736,10.136324,8.24,1.0,95.763932,84.230873,50.143723,1893.336,10.0,0.0,17.525563000000002,17.611895999999998,6.869762,10.0,0.0,74.00233399999999,20.337897,61.675284999999995,0.1953507545808677,72.98401,0.0,0.054424434,0.0,0.05186434,0.0,0.016400448999999998,0.0,0.01536971,0.0,0.019331616,2.0212529999999997,2.013651,2.018161,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.013486236,6.713649,0.0,0.042787449000000005,0.0,0.043561099000000006,9.5,9.677705,0.0,0.013598125,9.5,9.700736000000001,0.0,0.043457369,0.066789297,71.559392,0.0,71.383599,0.460649145,71.427728,0.43954951299999995,71.39734399999999,0.002133664,9.919535,1.0,1.0,72.33418,72.54256099999999,40.141158000000004,72.215276,72.355659,40.334289,72.398196,72.592213,40.266104,72.446442,72.635079,40.606797
 10/20/2017,10:56:07.781,0.0,72.607609,0.0,2.637956,8.067758,0.0,0.000795603415,74.30269399999999,0.0,72.641818,0.021341732000000002,4.249283,0.0,0.0,0.0,60.546399,0.0,71.810477,72.852035,71.954266,0.0,0.0,0.0,0.0,1.0,0.010448,104.32878000000001,61.240602,35.543828999999995,23.852965,1.0,12202.908000000001,1.0,0.00404,41.377984999999995,43.825812,0.0,1.989998,0.0,1.987359,0.0,1.981944,0.0,1.988068,10.0,8.917856,0.0,0.0,0.0,0.137072747,0.0,0.13498051,0.0,0.47710519100000004,0.0,0.0,0.0,0.208431618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.594641,0.0,6.697572999999999,71.313427,0.0,2.485805,0.0,11.577735,70.51621,0.0,230.620867,0.000206521921,0.0,72.572698,73.05556800000001,71.980937,72.19623100000001,72.213965,0.0,0.0,72.229641,14.590516000000001,30.293815999999996,74.829316,73.172712,0.0,73.39465,71.44416600000001,0.0,73.65656899999999,0.110515685,8.662509,39.116734,10.0,97.0,45.4,26.458741999999997,72.077423,72.718379,0.0,17.727215,17.717049,2.77398,10.0,1.0,18.201946,0.0,1000.538,10.0,0.0,0.0,73.423575,8.286785,8.872842,10.120285,8.24,1.0,95.67155100000001,84.312605,50.355048,1868.756,10.0,0.0,17.554417,17.607113000000002,9.707459,10.0,0.0,74.004581,20.636214000000002,61.604665000000004,-0.3352431135057389,72.935198,0.0,0.040466498999999996,0.0,0.045873165,0.0,0.015047603,0.0,0.02113541,0.0,0.024646368,2.020867,2.013877,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013496457,6.714294000000001,0.0,0.043303215,0.0,0.045108399,9.5,9.677382000000001,0.0,0.015788448,9.5,9.701445,0.0,0.043811685999999996,0.045689662,71.534796,0.84747579,71.419771,0.545047686,71.42845200000001,0.91077469,71.46100600000001,0.0,9.893114,1.0,1.0,72.334882,72.546539,40.207434,72.213685,72.36043199999999,40.302761,72.39824300000001,72.591277,40.334472999999996,72.448548,72.63699799999999,40.394055
 10/20/2017,10:56:17.781,0.0,72.605503,0.0,3.282487,0.0,0.0,0.001020958,74.29038299999999,0.0,72.642426,0.023189172999999997,1.241473,5.2557849999999995,0.0,0.0,61.501624,0.0,71.808278,72.798497,71.95379799999999,0.0,0.0,0.0,3.365076,1.0,0.010448,104.23710600000001,61.176759,35.61869,23.827663,1.0,12145.497,1.0,0.00404,41.848692,43.830049,0.0,1.989193,0.0,1.988487,0.0,1.98175,0.0,1.988487,10.0,8.935625,0.0,0.0,0.0,0.135624275,0.0,0.133757356,0.0,0.45935043700000006,0.0,0.0,0.0,0.206337137,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.093877,0.0,21.756532999999997,71.32717199999999,0.0,2.98657,0.0,12.556445,70.485826,0.0,230.772902,0.0008631959020000001,0.0,72.572652,73.05716,71.978691,72.19791500000001,72.214574,0.0,0.0,72.232636,14.591075,30.270053000000004,74.845888,73.173461,0.0,73.394837,71.42755600000001,0.0,73.65179499999999,0.08545852300000001,11.483872,39.060196000000005,10.0,97.0,45.4,26.472919,72.07859300000001,72.66662,0.0,17.889538,17.709849,0.0,10.0,1.0,18.360269,0.0,1001.132,10.0,0.0,0.0,73.42259200000001,8.233879,8.752074,5.821751,8.24,1.0,95.586361,84.405755,50.735552,1880.1879999999999,10.0,0.0,17.419764999999998,17.805604000000002,0.0,10.0,0.0,74.009168,20.447695,61.525825,-0.7531444571842928,72.888726,0.0,0.034083886,0.0,0.045100111,0.0,0.017398979,0.0,0.02425984,0.0,0.022939205,2.020706,2.013265,2.0184189999999997,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.013507546,6.715228999999999,0.0,0.045817578,0.0,0.044238042000000005,9.5,9.676964,0.0,0.019396036999999998,9.5,9.699898,0.0,0.044359265999999994,0.130088202,71.61003199999999,0.334051341,71.479815,0.664612281,71.401685,0.7068115509999999,71.422664,0.0,9.879582000000001,1.0,1.0,72.331419,72.544386,40.216508000000005,72.214012,72.356548,40.442271999999996,72.39824300000001,72.593429,40.403227,72.445553,72.638074,40.439476
 10/20/2017,10:56:27.781,0.0,72.606626,0.0,5.788995,20.236015,0.0,0.000843893593,74.30414300000001,0.0,72.642098,0.024944242999999998,3.7121739999999996,11.950277,0.0,0.0,61.870968999999995,0.0,71.809494,72.746504,71.95637099999999,0.0,0.0,0.0,0.0,1.0,0.010448,104.155316,61.120295999999996,35.619791,23.816562,1.0,12155.118999999999,1.0,0.00404,41.751388,43.821109,0.0,1.9887419999999998,0.0,1.9876490000000002,0.0,1.9827169999999998,0.0,1.987746,10.0,8.940517,0.0,0.0,0.0,0.135817405,0.0,0.138778725,0.0,0.44858802700000006,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.487335,0.0,7.900366,71.26351,0.0,4.667708999999999,0.0,15.396308,70.514039,0.0,230.887485,0.0,0.0,72.575272,73.056411,71.97958,72.197681,72.215089,0.0,0.0,72.230343,14.593627,30.300371000000002,74.841301,73.172525,0.0,73.39422900000001,71.409543,0.0,73.655399,0.09071605199999999,7.203736,39.139811,10.0,97.0,45.4,26.416669,72.079575,72.61986999999999,0.0,17.562486,17.561041,5.180889,10.0,1.0,18.231332000000002,0.0,1009.762,10.0,0.0,0.0,73.424137,8.206223,9.047419,0.0,8.24,1.0,95.499528,84.38351899999999,50.778299,1895.276,10.0,0.0,17.518951,17.728479,7.318663000000001,10.0,0.0,74.014083,20.272788000000002,61.45310500000001,-0.792444299350916,72.841412,0.0,0.00026893392,0.0,0.044778004,0.0,0.018848456,0.0,0.023969945,0.0,0.018816246000000002,2.0212529999999997,2.013426,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013518091000000001,6.716228,0.0,0.043367685999999996,0.0,0.04439922,9.5,9.675257,0.0,0.025032895,9.5,9.700285000000001,0.0,0.039141146,0.0,71.558669,0.0,71.424111,0.228553167,71.386493,0.791210093,71.426281,0.0,9.888603999999999,1.0,1.0,72.336333,72.543544,40.169956,72.21330999999999,72.35973,40.482469,72.39707299999999,72.592587,40.360738,72.44606800000001,72.63957099999999,40.494602
 10/20/2017,10:56:37.781,0.0,72.604895,0.0,3.1034509999999997,18.488532,0.0,0.000135637748,74.30704,0.0,72.642286,0.017831593,2.351498,10.124507000000001,0.0,0.0,62.282317000000006,0.0,71.809167,72.689972,71.956699,0.0,0.0,0.0,0.0,1.0,0.010448,104.068492,61.058976,35.593920000000004,23.792729,1.0,12153.623,1.0,0.00404,41.633407,43.795128999999996,0.0,1.9891279999999998,0.0,1.9869400000000002,0.0,1.982234,0.0,1.987552,10.0,8.947438,0.0,0.0,0.0,0.13633241699999998,0.0,0.141418163,0.0,0.463571621,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.238482,0.0,9.600311999999999,71.283043,0.0,5.454625,0.0,11.01618,70.529955,0.0,231.012036,0.000329648295,0.0,72.5734,73.05275999999999,71.980048,72.19641800000001,72.214995,0.0,0.0,72.22894000000001,14.592749,30.2467,74.815318,73.17093299999999,0.0,73.396288,71.397612,0.0,73.655867,0.07471973900000001,6.770913,39.224810999999995,10.0,97.0,45.4,26.455083000000002,72.080698,72.56923499999999,0.0,17.591945000000003,17.418232999999997,14.182732000000001,10.0,1.0,18.261317000000002,0.0,998.5010990000001,10.0,0.0,0.0,73.423107,8.278369,8.858494,11.772333999999999,8.24,1.0,95.40978299999999,84.62270600000001,50.621159999999996,1891.7,10.0,0.0,17.354843,17.78707,10.220489,10.0,0.0,74.01558100000001,20.402777,61.388186,0.892473022014329,72.799199,0.0,0.0,0.0,0.046227482,0.0,0.02529058,0.0,0.023551207,0.0,0.018300876,2.020963,2.013458,2.018225,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013527881,6.71668,0.0,0.045076162999999995,0.0,0.04369004,9.5,9.676447999999999,0.0,0.026643426,9.5,9.700833,0.0,0.040655045,0.0,71.552881,0.0,71.41326,0.29185207399999996,71.45594200000001,0.756044032,71.39155699999999,0.00116711,9.870238,1.0,1.0,72.336426,72.545275,40.192443,72.21359100000001,72.358841,40.294484999999995,72.39931899999999,72.592915,40.481252000000005,72.444477,72.63727800000001,40.525659999999995
 10/20/2017,10:56:47.781,0.0,72.60723399999999,0.0,2.888607,0.0,0.0,0.000163807014,74.317178,0.0,72.641116,0.021064616,2.029233,27.837685999999998,0.0,0.0,62.815332,0.0,71.80930699999999,72.645983,71.957401,0.0,0.0,0.0,0.0,1.0,0.010448,103.979222,61.011480000000006,35.631901,23.776241,1.0,12149.132,1.0,0.00404,41.166755,43.765377,0.0,1.988516,0.0,1.9883259999999998,0.0,1.9818790000000002,0.0,1.991098,10.0,8.943511,0.0,0.0,0.0,0.13584959300000002,0.0,0.135141451,0.0,0.450779176,0.0,0.0,0.0,0.207819385,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,4.163691,71.344534,0.0,5.633469,0.0,12.6848,70.55165799999999,0.0,231.119739,0.7657657090000001,0.0,72.574477,73.056177,71.98042199999999,72.19945899999999,72.214761,0.0,0.0,72.229922,14.593228,30.227444000000002,74.823557,73.173086,0.0,73.393012,71.388161,0.0,73.650953,0.096197306,8.999149000000001,39.087888,10.0,97.0,45.4,26.454169,72.078171,72.521971,0.0,17.501163000000002,17.658846,0.8965900520000001,10.0,1.0,17.972857,0.0,1008.5110000000001,10.0,0.0,0.0,73.422545,8.207425,8.833383,0.0,8.24,1.0,95.334464,84.661168,50.228012,1902.058,10.0,0.0,17.481681,17.637604,0.0,10.0,0.0,74.01815500000001,20.421607,61.329572,0.08325654674546523,72.75324300000001,0.0,0.0,0.0,0.044488109000000005,0.0,0.022005097,0.0,0.02477521,0.0,0.019073931000000002,2.020673,2.013523,2.0182580000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.013539723,6.715068,0.0,0.042819684000000004,0.0,0.044882751,9.5,9.674645,0.0,0.025483844,9.5,9.701348,0.0,0.044520319,0.059756085,71.59701,0.327018129,71.452325,0.144154632,71.445091,0.967040386,71.423388,0.0,9.88667,1.0,1.0,72.334695,72.546726,40.072908,72.21668000000001,72.356829,40.398133,72.40114399999999,72.593195,40.366146,72.448173,72.63877600000001,40.477133
 10/20/2017,10:56:57.781,0.0,72.607656,0.0,5.07285,0.0,0.0,0.001012909,74.343974,0.0,72.64294100000001,0.020972243999999998,2.387305,27.485344,0.0,0.0,62.905857999999995,0.0,71.809354,72.570171,71.95843,0.0,0.0,0.0,4.56456,1.0,0.010448,103.888588,60.968702,35.62236,23.775098,1.0,12069.163999999999,1.0,0.00404,41.583539,43.722356,0.0,1.988645,0.0,1.9876169999999997,0.0,1.9814919999999998,0.0,1.987714,10.0,8.935592,0.0,0.0,0.0,0.13549552199999998,0.0,0.136139288,0.0,0.45938265899999997,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,10.289913,71.351045,0.0,5.490393,0.0,8.336761,70.514763,0.0,231.271162,0.77278392,0.0,72.575038,73.056177,71.97944,72.19688599999999,72.214199,0.0,0.0,72.231888,14.592351,30.213924,74.82594499999999,73.174397,0.0,73.395352,71.377354,0.0,73.651514,0.097875241,4.0457339999999995,39.068657,10.0,97.0,45.4,26.465144,72.078405,72.473116,0.0,17.867895,17.333028,0.0,10.0,1.0,18.332683,0.0,992.9349369999999,10.0,0.0,0.0,73.42259200000001,8.201413,8.916487,13.921601,8.24,1.0,95.252381,84.224262,50.079904,1873.246,10.0,0.0,17.457635999999997,17.576622,0.0,10.0,0.0,74.020074,20.43,61.26512099999999,-0.2350934933861285,72.710142,0.0,0.036114717000000005,0.0,0.044230424000000004,0.0,0.017237925,0.0,0.025065106,0.0,0.023164679,2.020834,2.013619,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013550221999999999,6.715713,0.0,0.044366984000000005,0.0,0.044979457,9.5,9.665045,0.0,0.019267193999999998,9.5,9.700414,0.0,0.043103052,0.17228747100000003,71.632458,1.023306,71.457389,0.7490108209999999,71.47113399999999,0.7279111859999999,71.445091,0.000200554889,9.872492999999999,1.0,1.0,72.33521,72.545509,40.23426,72.214761,72.35696899999999,40.365029,72.401331,72.59254,40.375803000000005,72.444711,72.638261,40.448793
 10/20/2017,10:57:07.781,0.0,72.607562,0.0,0.0,8.773164,0.0,0.00038513696,74.337456,0.0,72.642145,0.021526476,2.673764,13.231520000000002,0.0,0.0,62.394569,0.0,71.80930699999999,72.539286,71.95725999999999,0.0,0.0,0.0,0.0,1.0,0.010448,103.806097,60.921020999999996,35.669515999999994,23.789137,1.0,12071.516000000001,1.0,0.00404,41.549483,43.68874,0.0,1.99032,0.0,1.987198,0.0,1.9820400000000002,0.0,1.988423,10.0,8.920882,0.0,0.0,0.0,0.137426818,0.0,0.141160657,0.0,0.46850170799999996,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.985041,0.0,12.887944000000001,71.317044,0.0,3.7019480000000002,0.0,16.85635,70.523444,0.0,231.46626099999997,0.772414541,0.0,72.57443,73.055849,71.97813000000001,72.198196,72.213732,0.012025195,0.0,72.231888,14.582222,30.224576000000003,74.837649,73.17449,0.0,73.393387,71.366967,0.0,73.650391,0.09731593,8.742661,39.177504,10.0,97.0,45.4,26.408438,72.078967,72.428145,0.0,17.567295,17.532839000000003,12.818816,10.0,1.0,18.128782,0.0,1014.75,10.0,0.0,0.0,73.423949,8.087183,8.59065,19.022101,8.24,1.0,95.17678199999999,84.27534399999999,49.925174,1897.97,10.0,0.0,17.32659,17.54075,9.434911,10.0,0.0,74.023023,20.214032,61.227244999999996,-0.723734359537516,72.66390600000001,0.0,0.049556885999999994,0.0,0.044810215,0.0,0.014950971,0.0,0.018945088,0.0,0.021554148,2.02106,2.0135549999999998,2.01858,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013561506999999999,6.715422,0.0,0.042658507000000005,0.0,0.044495926,9.5,9.667461,0.0,0.01488655,9.5,9.700124,0.0,0.039785359,0.0,71.634629,0.854509003,71.46607,0.270752441,71.457389,0.692745133,71.434239,0.000200554889,9.881193,1.0,1.0,72.33801700000001,72.54434,40.159304999999996,72.21429300000001,72.362444,40.335077000000005,72.400863,72.592166,40.32443,72.443587,72.63624899999999,40.423171
 10/20/2017,10:57:17.781,0.0,72.60583100000001,0.0,0.0,16.821208,0.0,0.0006789021779999999,74.45043299999999,0.0,72.643549,0.012474013,2.45892,4.070635,0.0,0.0,62.180204,0.0,71.807014,72.47948000000001,71.961799,0.0,0.0,0.0,7.2034270000000005,1.0,0.010448,103.720737,60.86031,35.653736,23.811828,1.0,12103.053999999998,1.0,0.00404,41.779768,43.661829,0.0,1.9898689999999999,0.0,1.9891,0.0,1.982105,0.0,1.9884549999999999,10.0,8.93276,0.0,0.0,0.0,0.13726587699999998,0.0,0.137330253,0.0,0.4922499,0.0,0.0,0.0,0.207336044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,0.0,71.332959,0.0,4.560402,0.0,5.528988,70.525614,0.0,231.654721,1.590509,0.0,72.57424300000001,73.056317,71.977194,72.196137,72.21330999999999,0.005208015,0.0,72.2317,14.594344,30.213924,74.82397900000001,73.174256,0.0,73.396569,71.354475,0.0,73.65034399999999,0.089597429,9.848764,39.054427000000004,10.0,97.0,45.4,26.493955,72.078546,72.382051,0.0,17.450663,17.606043,13.332291,10.0,1.0,18.115588,0.0,992.4697550000001,10.0,0.0,0.0,73.423388,8.188187,8.627717,13.087557,8.24,1.0,95.147745,84.48328000000001,50.228012,1873.582,10.0,0.0,17.466653,17.461235000000002,11.679416999999999,10.0,0.0,74.024381,20.363078,61.171762,1.0877272502498143,72.624175,0.0,0.049750299000000005,0.0,0.043038630999999994,0.0,0.01797877,0.0,0.016110554,0.0,0.019460458,2.020512,2.013362,2.0185470000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013580113000000001,6.714745,0.0,0.042755213,0.0,0.04249733,9.5,9.651194,0.0,0.018397508,9.5,9.700510000000001,0.0,0.046388535,0.045689662,71.599181,0.791210095,71.351768,0.749010827,71.382876,0.854508996,71.46607,0.0031002190000000004,9.884737,1.0,1.0,72.336988,72.549019,40.115909,72.21682,72.360385,40.282268,72.401237,72.592213,40.240225,72.445225,72.637887,40.422394
 10/20/2017,10:57:27.781,0.0,72.60746800000001,0.0,0.0,5.2140699999999995,0.0,0.001833842,74.215789,0.0,72.641537,0.026237452,0.775978983,26.075978,0.0,0.0,62.159202,0.0,71.810056,72.42019,71.958804,0.0,0.0,0.0,0.726209769,1.0,0.010448,103.671799,60.833318000000006,35.684378,23.815583,1.0,12028.218,1.0,0.00404,41.620028000000005,43.634732,0.0,1.989193,0.0,1.9880360000000001,0.0,1.982427,0.0,1.987681,10.0,8.940099,0.0,0.0,0.0,0.135624275,0.0,0.13958343199999998,0.0,0.482969738,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.199654,0.0,9.039009,71.372024,0.0,4.2742510000000005,0.0,1.918993,70.495954,0.0,231.801055,1.594367,0.0,72.574617,73.056738,71.978223,72.197073,72.214995,0.0,0.0,72.232777,14.589878,30.214743,74.831937,73.171261,0.0,73.396288,71.345164,0.0,73.649221,0.12595268699999998,12.477761,39.078272999999996,10.0,97.0,45.4,26.478406,72.07803100000001,72.333759,0.0,17.49936,17.696648,13.861811,10.0,1.0,18.11259,0.0,978.065106,10.0,0.0,0.0,73.422966,8.112434,8.685113000000001,12.943203,8.24,1.0,95.05297900000001,84.233276,50.28581,1869.9270000000001,10.0,0.0,17.429382999999998,17.448082,1.563109,10.0,0.0,74.027564,20.468792999999998,61.12403199999999,1.158760319288981,72.57794,0.0,0.0,0.0,0.048578857,0.0,0.020716672,0.0,0.017173504,0.0,0.015079813999999999,2.020738,2.013748,2.0182900000000004,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013587944,6.716164,0.0,0.04172368,0.0,0.045882049,9.5,9.794986999999999,0.0,0.020008039,9.5,9.69919,0.0,0.046903905,0.16525425900000001,71.637522,0.242619593,71.400961,0.819342938,71.409643,0.636479435,71.473304,0.0034224040000000004,9.884093,1.0,1.0,72.334835,72.545416,40.143919,72.216305,72.358046,40.443059999999996,72.399974,72.59286800000001,40.35958,72.447565,72.641209,40.468204
 10/20/2017,10:57:37.781,0.0,72.606486,0.0,1.42051,0.869408747,0.0,0.0015400770000000002,74.322248,0.0,72.644345,0.019956151000000002,1.886004,3.574154,0.0,0.0,62.173686,0.0,71.81029000000001,72.382707,71.960676,0.0,0.0,0.0,6.963528999999999,1.0,0.010448,103.595099,60.773869,35.673736,23.764977,1.0,12065.421999999999,1.0,0.00404,41.483397,43.628959,0.0,1.988645,0.0,1.9881650000000002,0.0,1.9820080000000002,0.0,1.988487,10.0,8.948275,0.0,0.0,0.0,0.135463334,0.0,0.136622112,0.0,0.470596189,0.0,0.0,0.0,0.20662714199999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.7346580000000003,0.0,14.267145999999999,71.32717199999999,0.0,7.314608,0.0,14.529909,70.514039,0.0,231.97305899999998,1.5955979999999998,0.0,72.573447,73.056177,71.981499,72.19843,72.211907,0.008616605,0.0,72.230905,14.589799,30.242603000000003,74.837274,73.175005,0.0,73.395071,71.334216,0.0,73.647114,0.16398588,14.289204000000002,39.272119,10.0,97.0,45.4,26.469031,72.08126,72.286777,0.0,17.513187,17.604843,13.54089,10.0,1.0,17.833125,0.0,995.180652,10.0,0.0,0.0,73.42184300000001,8.101011,8.886593,17.546484,8.24,1.0,94.98616899999999,84.246498,50.269555,1852.642,10.0,0.0,17.341618,17.445092000000002,11.984029,10.0,0.0,74.03027900000001,20.403457999999997,61.07415400000001,0.8865590017423831,72.534746,0.0,0.0,0.0,0.04300642,0.0,0.024034366,0.0,0.014918761000000001,0.0,0.022037308,2.021028,2.013168,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01360001,6.717647,0.0,0.04439922,0.0,0.042690742000000004,9.5,9.793956,0.0,0.024292051000000002,9.5,9.700510000000001,0.0,0.044327056,0.0,71.60858499999999,0.0,71.472581,0.7349444,71.452325,0.671645495,71.43858,0.0037445890000000004,9.874749000000001,1.0,1.0,72.336426,72.545743,40.177846,72.213123,72.360104,40.432025,72.401659,72.592353,40.332541,72.446114,72.638963,40.438699
 10/20/2017,10:57:47.781,0.0,72.60583100000001,0.0,20.613198999999998,12.909410000000001,0.0,0.0013871579999999999,74.36207900000001,0.0,72.640648,0.020048523000000002,3.031836,2.276896,0.0,0.0,61.329264,0.0,71.811132,72.339047,71.959694,0.0,0.0,0.0,0.0,1.0,0.010448,103.529552,60.73725699999999,35.687864000000005,23.823418,1.0,12045.43,1.0,0.00404,41.811797,43.627283,0.0,1.9881939999999998,0.0,1.990131,0.0,1.9825240000000002,0.0,1.988423,10.0,8.949981,0.0,0.0,0.0,0.134819569,0.0,0.135238016,0.0,0.470048401,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.2727209999999998,0.0,15.197306,71.29823499999999,0.0,5.383087000000001,0.0,13.936264999999999,70.553104,0.0,232.129658,1.593915,0.0,72.575647,73.05374300000001,71.978551,72.1974,72.21171899999999,0.00337262,0.0,72.233432,14.591553,30.299142,74.845888,73.175146,0.0,73.396335,71.323081,0.0,73.65034399999999,0.122596816,12.990736,39.241734,10.0,97.0,45.4,26.450968,72.081213,72.239094,0.0,17.291946,17.355829,14.327147,10.0,1.0,18.064013,0.0,994.9721210000001,10.0,0.0,0.0,73.424324,8.034877,8.641468,7.008659,8.24,1.0,94.9452,84.122097,50.424887,1858.655,10.0,0.0,17.361455,17.306388000000002,15.014111999999999,10.0,0.0,74.034024,20.130095,61.037119,-0.2940091867845217,72.491881,0.0,0.0,0.0,0.044906847,0.0,0.025548265,0.0,0.02268152,0.0,0.017431189,2.020609,2.01349,2.0184830000000002,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.013616056999999999,6.715551,0.0,0.045398518,0.0,0.04446369,9.5,9.793924,0.0,0.02683669,9.5,9.700059,0.0,0.042007891,0.186353894,71.629565,0.19338711100000003,71.43930300000001,0.165254263,71.457389,0.798243303,71.43785600000001,0.00116711,9.881193,1.0,1.0,72.33338499999999,72.549487,40.218086,72.21434,72.359496,40.396556,72.40048900000001,72.596097,40.436059,72.447799,72.640086,40.516731
 10/20/2017,10:57:57.781,0.0,72.607001,0.0,18.214113,11.610821000000001,0.0,0.001705068,74.485919,0.0,72.642707,0.021434104,1.42051,14.432685000000001,0.0,0.0,60.716587,0.0,71.809728,72.277699,71.960723,0.0,0.0,0.0,4.0048010000000005,1.0,0.010448,103.465888,60.706109,35.676121,23.810032,1.0,12054.518,1.0,0.00404,41.584755,43.608333,0.0,1.988387,0.0,1.9872619999999999,0.0,1.981911,0.0,1.988358,10.0,8.939809,0.0,0.0,0.0,0.13678305300000002,0.0,0.136686488,0.0,0.45213253299999995,0.0,0.0,0.0,0.208947183,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.557343,0.0,13.465285,71.321384,0.0,4.166944,0.0,10.647158000000001,70.527784,0.0,232.24243900000002,1.5949,0.0,72.573073,73.053883,71.977802,72.19843,72.218177,0.0,0.0,72.231841,14.594185000000001,30.257762,74.85969899999999,73.17519200000001,0.0,73.39671,71.307408,0.0,73.64912700000001,0.124945925,10.361739,39.161734,10.0,97.0,45.4,26.502186,72.080464,72.191458,0.0,17.067698999999998,17.412833,0.0,10.0,1.0,17.854115,0.0,996.159141,10.0,0.0,0.0,73.426383,8.015037,8.711419,0.0,8.24,1.0,94.890371,84.37390400000001,50.359864,1910.861,10.0,0.0,17.350635,17.575426999999998,0.0,10.0,0.0,74.034679,20.566115,60.983132999999995,0.0714595655601672,72.448688,0.0,0.005104246,0.0,0.044294845,0.0,0.022294993,0.0,0.025999214,0.0,0.021360885,2.020512,2.013458,2.0182580000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.013629718999999998,6.715745,0.0,0.043238745,0.0,0.046397815,9.5,9.794278,0.0,0.023390154,9.5,9.700897,0.0,0.044166002999999995,0.0,71.591946,0.8474757890000001,71.49139,0.875608637,71.46028299999999,0.664612282,71.46607,0.0,9.89247,1.0,1.0,72.335771,72.550049,40.061862,72.216399,72.361368,40.452124,72.399178,72.596378,40.398978,72.44574,72.639431,40.406089
 10/20/2017,10:58:07.781,0.0,72.606392,0.0,5.46673,0.0,0.0,0.000771458334,74.352665,0.0,72.642145,0.021156987999999998,1.886004,37.655209,0.0,0.0,60.070595999999995,0.0,71.808605,72.251681,71.960536,0.0,0.0,0.0,0.0,1.0,0.010448,103.41667,60.632231999999995,35.752634,23.863576000000002,1.0,12052.806999999999,1.0,0.00404,41.636651,43.607356,0.0,1.989257,0.0,1.9881,0.0,1.981686,0.0,1.988584,10.0,8.937685,0.0,0.0,0.0,0.135624275,0.0,0.139905315,0.0,0.462186042,0.0,0.0,0.0,0.209688307,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.1654150000000003,0.0,15.918981,71.30619200000001,0.0,4.739246,0.0,8.11214,70.51838000000001,0.0,232.34222000000003,1.59568,0.0,72.574196,73.05449200000001,71.97845699999999,72.195201,72.215369,0.019628973,0.0,72.23286999999999,14.587566,30.276608000000003,74.856094,73.176316,0.0,73.39530500000001,71.298518,0.0,73.646927,0.11633252599999999,8.582357,39.064427,10.0,97.0,45.4,26.537628,72.080745,72.141997,0.0,17.814989999999998,17.469236,1.763077,10.0,1.0,18.192351000000002,0.0,1002.592,10.0,0.0,0.0,73.42526,8.085981,8.755063,3.06299,8.24,1.0,94.81665600000001,84.380514,50.143723,1851.296,10.0,0.0,17.284511,17.486345,12.43293,10.0,0.0,74.03613,20.438848,60.945539000000004,-0.3588027470106415,72.400255,0.0,0.034277299,0.0,0.043747265,0.0,0.01852635,0.0,0.023905523999999997,0.0,0.024581947000000003,2.02106,2.013651,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013640133999999998,6.714907000000001,0.0,0.042400624000000005,0.0,0.049589122,9.5,9.794343,0.0,0.016915819,9.5,9.700124,0.0,0.038786829,0.130088201,71.60569100000001,0.200420331,71.465347,0.355150974,71.450878,0.46064915,71.419771,0.0,9.888281,1.0,1.0,72.33857900000001,72.549066,40.156938000000004,72.213264,72.360947,40.373699,72.398523,72.593804,40.322497999999996,72.446676,72.641256,40.401819
 10/20/2017,10:58:17.781,0.0,72.607843,0.0,0.0,0.0,0.0,0.000811700144,74.368597,0.0,72.640461,0.023281545,2.1366549999999997,0.0,0.0,0.0,60.639097,0.0,71.808231,72.178589,71.96091,0.0,0.0,0.0,0.0,1.0,0.010448,103.339691,60.596788000000004,35.695937,23.858516,1.0,12029.608,1.0,0.00404,41.517454,43.635477,0.0,1.9895470000000002,0.0,1.9872299999999998,0.0,1.981718,0.0,1.988229,10.0,8.928704,0.0,0.0,0.0,0.13549552199999998,0.0,0.137137124,0.0,0.46402274,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.059637,0.0,1.116617,71.25917,0.0,3.558873,0.0,16.727995,70.563232,0.0,232.458617,1.5953110000000001,0.0,72.577893,73.0551,71.97944,72.196465,72.21303,0.008354406,0.0,72.23039,14.588523,30.285211999999998,74.839007,73.176643,0.0,73.395493,71.282471,0.0,73.6466,0.09261771199999999,7.9411380000000005,39.030965,10.0,97.0,45.4,26.551119,72.08359899999999,72.095906,0.0,17.439841,17.249624,11.422808999999999,10.0,1.0,17.820532,0.0,996.800773,10.0,0.0,0.0,73.42366899999999,8.034276,8.707234,15.397217000000001,8.24,1.0,94.76779599999999,84.420178,49.965512,1890.306,10.0,0.0,17.286314,17.309976000000002,11.054162,10.0,0.0,74.039641,20.3413,60.896083,-0.2586611942618231,72.35622099999999,0.0,0.035985776000000004,0.0,0.046034217999999995,0.0,0.016851398,0.0,0.024517525,0.0,0.024388682999999998,2.020738,2.013201,2.018386,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.013654349,6.714391,0.0,0.041755915,0.0,0.042658507000000005,9.5,9.792313,0.0,0.018429718,9.5,9.698932000000001,0.0,0.041009362,0.0,71.61003199999999,0.038656465,71.49862399999999,0.530981261,71.383599,0.573180534,71.468964,0.0,9.886348,1.0,1.0,72.33506899999999,72.550236,40.137213,72.214621,72.36206999999999,40.305914,72.399787,72.593383,40.3337,72.447612,72.639993,40.401431
 10/20/2017,10:58:27.781,0.0,72.605316,0.0,15.958256,4.813271,0.0,0.001073272,74.383081,0.0,72.641864,0.020233267,2.45892,8.026472,0.0,0.0,61.469758999999996,0.0,71.812302,72.144898,71.960957,0.0,0.0,0.0,0.0,1.0,0.010448,103.29790799999999,60.558075,35.797221,23.821459,1.0,12089.583999999999,1.0,0.00404,41.371497999999995,43.623977000000004,0.0,1.9894830000000001,0.0,1.9882939999999998,0.0,1.9820080000000002,0.0,1.988229,10.0,8.933983,0.0,0.0,0.0,0.135109263,0.0,0.14054908,0.0,0.460027115,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.8077259999999997,0.0,16.977438,71.375642,0.0,5.240011,0.0,1.3253489999999999,70.508252,0.0,232.564277,1.594941,0.0,72.576348,73.055849,71.980329,72.199974,72.214761,0.008878804,0.0,72.232917,14.589479999999998,30.304468,74.848463,73.17655,0.0,73.39736500000001,71.270166,0.0,73.647021,0.09597358199999999,9.271666999999999,39.049427,10.0,97.0,45.4,26.483894,72.08256999999999,72.04813100000001,0.0,17.343649,17.311427,15.033173999999999,10.0,1.0,17.969859,0.0,999.046487,10.0,0.0,0.0,73.423856,7.975959,8.526678,7.987057000000001,8.24,1.0,94.710009,84.60107099999999,49.90651,1863.786,10.0,0.0,17.243032999999997,17.429548,11.150356,10.0,0.0,74.041841,20.317252,60.844292,-0.5001206919188331,72.311297,0.0,0.035018713,0.0,0.045840955,0.0,0.017012451,0.0,0.023518996,0.0,0.023035837000000003,2.020995,2.013845,2.018354,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.013666953999999999,6.715713,0.0,0.050652891,0.0,0.043496627999999996,9.5,9.793827,0.0,0.018236455,9.5,9.696613000000001,0.0,0.043811685999999996,0.0,71.59701,0.0,71.386493,0.20042031800000001,71.418324,1.065505,71.44798399999999,0.0,9.889248,1.0,1.0,72.334601,72.553699,40.189681,72.21644599999999,72.361462,40.370152000000004,72.400536,72.594038,40.364601,72.44550600000001,72.640835,40.404925
 10/20/2017,10:58:37.781,0.0,72.60732800000001,0.0,3.210872,0.0,0.0,0.0007312165210000001,74.375839,0.0,72.641162,0.019494291,2.315691,27.35722,0.0,0.0,61.256843,0.0,71.806921,72.095812,71.96091,0.0,0.0,0.0,2.4854540000000003,1.0,0.010448,103.24746800000001,60.493353000000006,35.794652,23.850189999999998,1.0,11999.566,1.0,0.00404,41.874639,43.615643,0.0,1.989064,0.0,1.9889709999999998,0.0,1.981718,0.0,1.988552,10.0,8.935818,0.0,0.0,0.0,0.135656464,0.0,0.135656464,0.0,0.460607125,0.0,0.0,0.0,0.208302727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,0.0,71.38721600000001,0.0,6.348847,0.0,14.738485999999998,70.540806,0.0,232.71304300000003,0.045886407000000004,0.0,72.577799,73.053135,71.976679,72.198711,72.216305,0.028019348,0.0,72.233011,14.590117999999999,30.231131,74.84415600000001,73.176362,0.0,73.39408900000001,71.25439899999999,0.0,73.64556999999999,0.08870253,5.3121410000000004,39.039811,10.0,97.0,45.4,26.531912,72.085939,71.99768900000001,0.0,17.528217,17.246623,0.0,10.0,1.0,17.913486,0.0,1004.821,10.0,0.0,0.0,73.42348100000001,7.948303,8.639077,15.525532,8.24,1.0,94.510862,84.292773,49.955277,1852.835,10.0,0.0,17.255056,17.320139,0.0,10.0,0.0,74.04287,20.374647,60.799974,0.3429078440526979,72.265252,0.0,0.036243659,0.0,0.044971267999999995,0.0,0.017753295,0.0,0.022456046,0.0,0.023261311,2.020899,2.013651,2.0185150000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.0136564,6.794498,0.0,0.041530267,0.0,0.044979457,9.5,9.793344,0.0,0.017946558999999997,9.5,9.678059,0.0,0.043457369,0.0,71.659949,0.903741479,71.411813,0.7490108240000001,71.535519,1.044406,71.44364399999999,0.0,9.877004,1.0,1.0,72.334742,72.551921,40.103285,72.218317,72.362538,40.432025,72.40208,72.596986,40.337563,72.444477,72.643549,40.38629
 10/20/2017,10:58:47.781,0.0,72.605643,0.0,1.2772809999999999,0.0,0.0,0.001354965,74.334559,0.0,72.642847,0.026422196000000002,3.210872,0.0,0.0,0.0,61.676157999999994,0.0,71.809073,72.05398000000001,71.96278199999999,0.0,0.0,0.0,4.884423,1.0,0.010448,103.097798,60.45791,35.783643,23.750285,1.0,12004.056,1.0,0.00404,41.573809000000004,43.625188,0.0,1.988806,0.0,1.985618,0.0,1.981138,0.0,1.9887130000000002,10.0,8.933275,0.0,0.0,0.0,0.13517364,0.0,0.136428982,0.0,0.45738484700000004,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.056579,0.0,6.7937970000000005,71.366237,0.0,5.91962,0.0,13.66351,70.57046700000001,0.0,232.875491,0.002586965,0.0,72.57826700000001,73.054071,71.979908,72.195061,72.215135,0.004945815,0.0,72.233151,14.595301000000001,30.206959,74.857031,73.17683000000001,0.0,73.395025,71.243217,0.0,73.646225,0.1170037,15.154848999999999,39.132119,10.0,97.0,45.4,26.533054999999997,72.08509699999999,71.947808,0.0,17.606975,17.549039999999998,0.0,10.0,1.0,17.96806,0.0,995.068366,10.0,0.0,0.0,73.424511,8.065539,8.600814,17.033227,8.24,1.0,94.314258,84.345057,50.045587,1858.703,10.0,0.0,17.371073000000003,17.426559,0.0,10.0,0.0,74.041045,20.513710999999997,60.767518,-0.3646923594046547,72.21944,0.0,0.022446901000000002,0.0,0.044616950999999995,0.0,0.018977299,0.0,0.025161738,0.0,0.022971416,2.020867,2.013362,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013645612,6.7943050000000005,0.0,0.044431455,0.0,0.045688636,9.5,9.793376,0.0,0.022005097,9.5,9.690428,0.0,0.043747265,0.08788893099999999,71.613649,0.0,71.542753,0.46768236,71.469687,0.83340936,71.477645,0.0,9.878936999999999,1.0,1.0,72.338064,72.55561800000001,40.109596999999994,72.217007,72.361976,40.333107,72.40208,72.595535,40.315159,72.4456,72.643034,40.448015999999996
 10/20/2017,10:58:57.781,0.0,72.607656,0.0,6.290296,0.0,0.0,0.000872062856,74.347595,0.0,72.642239,0.019309546,2.8528,35.252878,0.0,0.0,62.161375,0.0,71.811553,72.005924,71.96194,0.0,0.0,0.0,0.0,1.0,0.010448,102.865325,60.40575,35.852083,23.868637,1.0,12020.306999999999,1.0,0.00404,41.65976,43.647489,0.0,1.988387,0.0,1.9877779999999998,0.0,1.9818470000000001,0.0,1.988262,10.0,8.933049,0.0,0.0,0.0,0.13646117,0.0,0.140034068,0.0,0.45599926700000004,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,5.446669,71.386493,0.0,7.88691,0.0,7.903562,70.48944300000001,0.0,233.058654,0.0,0.0,72.578876,73.05739399999999,71.97630500000001,72.196605,72.21335699999999,0.000488428154,0.0,72.233432,14.59578,30.279065999999997,74.843501,73.17421,0.0,73.39465,71.227591,0.0,73.643744,0.075614637,6.786944,39.131734,10.0,97.0,45.4,26.549061,72.08420799999999,71.897835,0.0,17.015394,17.411033,0.0,10.0,1.0,17.970458999999998,0.0,1011.5419999999999,10.0,0.0,0.0,73.42291999999999,7.998203,8.499774,0.0,8.24,1.0,94.19052099999999,84.215848,50.185266,1857.116,10.0,0.0,17.319376000000002,17.321932999999998,0.0,10.0,0.0,74.047739,20.298876999999997,60.70844399999999,-0.08775236046749935,72.169699,0.0,0.002525413,0.0,0.041234836000000004,0.0,0.023261311,0.0,0.026031423999999997,0.0,0.02062004,2.0212849999999998,2.0135549999999998,2.0182580000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.013646026,6.792274000000001,0.0,0.047364878,0.0,0.042561800999999996,9.5,9.792378,0.0,0.022745941000000002,9.5,9.662726,0.0,0.043296315999999994,0.101955356,71.62088299999999,0.988140026,71.515986,0.5169148379999999,71.534796,1.114738,71.453772,0.0,9.888926,1.0,1.0,72.33431999999999,72.551125,40.199939,72.21494799999999,72.363988,40.399315,72.40273499999999,72.596518,40.311296999999996,72.443915,72.641537,40.463157
 10/20/2017,10:59:07.781,0.0,72.606673,0.0,0.0,5.9355080000000005,0.0,0.000280508257,74.52575,0.0,72.641209,0.011088431999999999,3.1034509999999997,11.533873,0.0,0.0,63.100668999999996,0.0,71.809354,71.935034,71.962548,0.0,0.0,0.0,0.0,1.0,0.010448,102.75264399999999,60.363490000000006,35.800707,23.89851,1.0,12028.431999999999,1.0,0.00404,41.508129,43.679334999999995,0.0,1.988,0.0,1.986779,0.0,1.9814599999999998,0.0,1.9889709999999998,10.0,8.946923,0.0,0.0,0.0,0.13910060800000001,0.0,0.141096281,0.0,0.450489171,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.236952,0.0,15.534088,71.393727,0.0,9.639586,0.0,6.587919,70.553104,0.0,233.20858900000002,0.000781111652,0.0,72.576629,73.056551,71.977802,72.19945899999999,72.213217,0.0,0.0,72.23240200000001,14.593866,30.254074,74.83863199999999,73.172899,0.0,73.39652199999999,71.21481800000001,0.0,73.640889,0.093512611,8.486174,39.101734,10.0,97.0,45.4,26.547003000000004,72.08491,71.844166,0.0,17.073109,17.394832,3.255362,10.0,1.0,17.837323,0.0,999.09461,10.0,0.0,0.0,73.426992,7.912831,8.539233,4.4423699999999995,8.24,1.0,94.027609,84.205031,50.306883,1848.859,10.0,0.0,17.09215,17.504281,1.93185,10.0,0.0,74.04539799999999,20.150285999999998,60.664359999999995,0.8274175079434247,72.121408,0.0,0.0,0.0,0.044971267999999995,0.0,0.022423835,0.0,0.02374447,0.0,0.018784035,2.020834,2.01349,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013639672,6.792306,0.0,0.045011693,0.0,0.043496627999999996,9.5,9.793087,0.0,0.026128056,9.5,9.661341,0.0,0.041524732,0.031623239,71.640416,0.734944398,71.492113,0.552080896,71.416877,0.8615422070000001,71.467517,0.0,9.878293,1.0,1.0,72.333853,72.55281,40.22637,72.217101,72.36773199999999,40.309855,72.402501,72.59501999999999,40.354172,72.447238,72.641256,40.383573
 10/20/2017,10:59:17.781,0.0,72.604941,0.0,3.282487,4.39644,0.0,0.001773479,74.229549,0.0,72.642379,0.019586663,2.530535,0.8515135090000001,0.0,0.0,62.285214,0.0,71.80986800000001,71.889974,71.96409200000001,0.0,0.0,0.0,0.0,1.0,0.010448,102.602987,60.290551,35.806395,23.858842000000003,1.0,11956.803,1.0,0.00404,41.645165000000006,43.688926,0.0,1.9880650000000002,0.0,1.989164,0.0,1.982459,0.0,1.988648,10.0,8.948919,0.0,0.0,0.0,0.13501269800000001,0.0,0.134143615,0.0,0.46602055299999995,0.0,0.0,0.0,0.208979406,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.096935,0.0,11.52478,71.349598,0.0,5.991158,0.0,13.198222,70.540083,0.0,233.34711299999998,0.0,0.0,72.577986,73.05762800000001,71.9771,72.198945,72.215135,0.009141003,0.0,72.233104,14.594663,30.307336,74.835355,73.176082,0.0,73.394697,71.20251400000001,0.0,73.64140400000001,0.10022435,6.931217999999999,39.105196,10.0,97.0,45.4,26.541287,72.086079,71.791152,0.0,17.465092000000002,17.361829999999998,11.150025999999999,10.0,1.0,17.765957999999998,0.0,1006.987,10.0,0.0,0.0,73.425119,7.874353999999999,8.4645,2.790322,8.24,1.0,93.919662,84.289167,50.575403,1862.92,10.0,0.0,17.091549,17.281876,7.110245,10.0,0.0,74.04713000000001,20.817019000000002,60.616820999999995,-0.19384545012807997,72.072463,0.0,0.0,0.0,0.043392948,0.0,0.025838161000000002,0.0,0.022262782000000002,0.0,0.017753295,2.020834,2.013168,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01364172,6.795464999999999,0.0,0.046139932,0.0,0.04362557,9.5,9.794858,0.0,0.027029954,9.5,9.66031,0.0,0.043070842000000005,0.0,71.613649,0.0,71.54203000000001,0.418449877,71.519604,1.1288040000000001,71.44364399999999,0.000200554889,9.879904,1.0,1.0,72.333244,72.554962,40.040559,72.213732,72.366703,40.38828,72.403764,72.59904499999999,40.276920000000004,72.447705,72.641958,40.380078999999995
 10/20/2017,10:59:27.781,0.0,72.605222,0.0,4.392512,22.913352,0.0,0.0017976239999999998,74.382357,0.0,72.643549,0.017739221,3.1034509999999997,0.0,0.0,0.0,62.579965,0.0,71.81057,71.843745,71.963764,0.0,0.0,0.0,0.0,1.0,0.010448,102.46335400000001,60.244977,35.779973,23.812481,1.0,11913.611,1.0,0.00404,41.703142,43.677007,0.0,1.988967,0.0,1.986392,0.0,1.983007,0.0,1.9890029999999999,10.0,8.949885,0.0,0.0,0.0,0.13572084,0.0,0.13591397,0.0,0.47075730200000004,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9880989999999996,0.0,7.3069880000000005,71.36045,0.0,7.135763000000001,0.0,10.422536000000001,70.477145,0.0,233.440363,0.0006169431579999999,0.0,72.578501,73.05847,71.977006,72.197634,72.214527,0.0,0.0,72.23375899999999,14.592670000000002,30.231131,74.826226,73.177767,0.0,73.395774,71.188665,0.0,73.64140400000001,0.12651199800000001,17.286901999999998,39.072888,10.0,97.0,45.4,26.48115,72.08748299999999,71.741461,0.0,17.308178,17.475236,9.401003999999999,10.0,1.0,17.932077,0.0,999.768324,10.0,0.0,0.0,73.424371,7.809423,8.551789,15.028313,8.24,1.0,93.820735,84.421981,50.182857,1882.128,10.0,0.0,17.106576999999998,17.369761999999998,10.316682,10.0,0.0,74.047411,20.337443,60.556534,0.3606198642965952,72.02131899999999,0.0,0.0,0.0,0.042684314,0.0,0.026224688,0.0,0.021328674,0.0,0.017721085,2.020899,2.013265,2.018322,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.013644884,6.791661,0.0,0.045430753,0.0,0.042561800999999996,9.5,9.793795,0.0,0.026095846000000002,9.5,9.66118,0.0,0.043199684,0.0,71.619437,0.86154221,71.515986,0.657579071,71.543477,0.938907534,71.50802900000001,0.00116711,9.880871,1.0,1.0,72.33549000000001,72.553933,40.061073,72.216305,72.365112,40.33153,72.40077,72.596846,40.296619,72.44821999999999,72.644859,40.429382000000004
