date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,10:59:37.781,0.0,72.606065,0.0,0.0,19.739024,0.0,0.0009324255749999999,74.262863,0.0,72.64130300000001,0.012381641,2.45892,0.0,0.0,0.0,61.954976,0.0,71.811366,71.806312,71.965262,0.0,0.0,0.0,0.08648478300000001,1.0,0.010448,102.34428299999999,60.20519300000001,35.736671,23.790443,1.0,11884.318000000001,1.0,0.00404,41.35893,43.686178999999996,0.0,1.9887740000000003,0.0,1.9872619999999999,0.0,1.981428,0.0,1.98852,10.0,8.956033,0.0,0.0,0.0,0.136911806,0.0,0.13903623199999998,0.0,0.46737391,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.7361880000000003,0.0,16.480284,71.383599,0.0,2.771957,0.0,15.155641000000001,70.463399,0.0,233.52822,0.0,0.0,72.579718,73.058189,71.978223,72.199974,72.216913,0.014122788999999998,0.0,72.233432,14.591632999999998,30.277017999999998,74.84205,73.17626899999999,0.0,73.39235699999999,71.175519,0.0,73.64023399999999,0.110403822,8.69457,39.135196,10.0,97.0,45.4,26.540829,72.081868,71.780016,0.0,17.459681,17.057013,13.268106,10.0,1.0,17.96806,0.0,1015.937,10.0,0.0,0.0,73.42404300000001,7.97175,8.4645,6.76807,8.24,1.0,93.70926800000001,84.346259,50.329159000000004,1866.832,10.0,0.0,17.36927,17.315954,5.8276699999999995,10.0,0.0,74.049283,20.413894,60.492466,1.0699714565533465,71.969286,0.0,0.0,0.0,0.041846838,0.0,0.024710789,0.0,0.019428248000000002,0.0,0.014306758999999999,2.020995,2.013426,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.013645688000000001,6.793692,0.0,0.046494522,0.0,0.043561099000000006,9.5,9.7946,0.0,0.025129527000000002,9.5,9.778624,0.0,0.042394419,0.0,71.632458,0.636479435,71.46028299999999,0.7279111859999999,71.549988,0.734944398,71.451601,0.0027780340000000004,9.886348,1.0,1.0,72.33769000000001,72.55702099999999,40.048449,72.214621,72.365252,40.402468,72.400021,72.596986,40.479321,72.44606800000001,72.643736,40.411912
 10/20/2017,10:59:47.781,0.0,72.606111,0.0,2.888607,8.179982,0.0,0.001942495,74.427258,0.0,72.639993,0.020602755,2.924414,0.0,0.0,0.0,61.170663,0.0,71.810898,71.75751,71.964607,0.0,0.0,0.0,0.0,1.0,0.010448,102.247467,60.11101,35.751533,23.810685,1.0,11887.739,1.0,0.00404,41.591648,43.679196000000005,0.0,1.9889990000000002,0.0,1.9886810000000001,0.0,1.98175,0.0,1.988262,10.0,8.936172000000001,0.0,0.0,0.0,0.138682161,0.0,0.132534202,0.0,0.475429606,0.0,0.0,0.0,0.209172742,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.7019480000000002,0.0,8.974860000000001,71.353215,0.0,5.240011,0.0,6.106587,70.525614,0.0,233.61140699999999,0.0,0.0,72.57859499999999,73.054913,71.977615,72.19880400000001,72.214012,0.00337262,0.0,72.230343,14.58924,30.310204,74.844765,73.175146,0.0,73.394463,71.161389,0.0,73.639392,0.12337985300000001,11.371658,39.138273,10.0,97.0,45.4,26.502871999999996,72.08673399999999,71.75751,0.0,17.439239999999998,17.421232999999997,9.529373,10.0,1.0,17.857114000000003,0.0,978.835066,10.0,0.0,0.0,73.425213,7.859323,8.59065,9.446634,8.24,1.0,93.619411,84.426789,50.019698,1895.789,10.0,0.0,17.300741,17.359598000000002,16.889877,10.0,0.0,74.053028,20.406861,60.452259999999995,1.692055570518629,71.920014,0.0,0.0,0.0,0.043328527,0.0,0.022391624,0.0,0.01852635,0.0,0.015820658,2.020899,2.0135549999999998,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013649641,6.791822,0.0,0.04327098,0.0,0.044302512999999995,9.5,9.794504,0.0,0.02113541,9.5,9.77843,0.0,0.043135263,0.031623239,71.624501,0.952973961,71.467517,0.200420321,71.500794,0.7208779740000001,71.556498,0.0037445890000000004,9.882159,1.0,1.0,72.335303,72.556366,40.072119,72.215089,72.366328,40.259015999999995,72.403764,72.59689200000001,40.386232,72.446302,72.645093,40.445687
 10/20/2017,10:59:57.781,0.0,72.607141,0.0,4.428319,0.0,0.0,0.0,74.40987700000001,0.0,72.643783,0.02439001,3.389909,0.0,0.0,0.0,60.458769999999994,0.0,71.811225,71.702251,71.964841,0.0,0.0,0.0,5.364217,1.0,0.010448,102.14792299999999,60.086822999999995,35.71135,23.756325,1.0,11889.236,1.0,0.00404,41.594891,43.673795,0.0,1.989579,0.0,1.987359,0.0,1.982266,0.0,1.988068,10.0,8.943543,0.0,0.0,0.0,0.133435473,0.0,0.13903623199999998,0.0,0.480263024,0.0,0.0,0.0,0.206691588,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95386,0.0,3.217495,71.294618,0.0,3.9165620000000003,0.0,1.309305,70.526338,0.0,233.710153,0.0,0.0,72.580794,73.055802,71.9771,72.19843,72.214621,0.015958183,0.0,72.233853,14.590437,30.138948,74.857826,73.175473,0.0,73.393433,71.147494,0.0,73.63883,0.11588507599999999,8.838844,39.104811,10.0,97.0,45.4,26.507216999999997,72.085284,71.70183,0.0,17.537235,17.460235,9.304727999999999,10.0,1.0,18.007041,0.0,960.644787,10.0,0.0,0.0,73.427319,7.855716,8.483034,13.536658,8.24,1.0,93.550833,84.187002,49.755392,1907.013,10.0,0.0,17.380691,17.308182000000002,8.296626,10.0,0.0,74.050875,20.262127,60.397251000000004,1.7810312695443922,71.868638,0.0,0.00097811318,0.0,0.044069370999999996,0.0,0.019943617,0.0,0.016561502,0.0,0.015691816,2.020963,2.013684,2.018612,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01365676,6.792371000000001,0.0,0.048331940999999996,0.0,0.044431455,9.5,9.794278,0.0,0.019524879,9.5,9.777367,0.0,0.048900963,0.0,71.62305400000001,0.0,71.41904699999999,0.18635389800000002,71.49717700000001,0.833409361,71.522497,0.0034224040000000004,9.877326,1.0,1.0,72.338251,72.557957,40.162065999999996,72.217147,72.366422,40.319707,72.40114399999999,72.598437,40.490136,72.446816,72.643924,40.432876
 10/20/2017,11:00:07.781,0.0,72.607188,0.0,5.681573,23.538598999999998,0.0,0.001326795,74.200581,0.0,72.643315,0.010349456,2.781185,0.0,0.0,0.0,60.541329000000005,0.0,71.81057,71.692379,71.96788199999999,0.0,0.0,0.0,4.56456,1.0,0.010448,102.048052,60.080845999999994,35.637221999999994,23.756489000000002,1.0,11876.728000000001,1.0,0.00404,41.505291,43.645254,0.0,1.9896759999999998,0.0,1.987327,0.0,1.982363,0.0,1.9872299999999998,10.0,8.938844,0.0,0.0,0.0,0.139229361,0.0,0.138907479,0.0,0.4795219,0.0,0.0,0.0,0.20614380100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.775015,0.0,7.964515,71.327895,0.0,4.2742510000000005,0.0,8.978538,70.53935899999999,0.0,233.835346,0.002710091,0.0,72.580186,73.056317,71.978972,72.1974,72.216024,0.0,0.0,72.23549100000001,14.590676,30.163940000000004,74.861384,73.175286,0.0,73.391421,71.13257,0.0,73.63653599999999,0.112305482,18.90598,39.166734000000005,10.0,97.0,45.5,26.472690000000004,72.08388000000001,71.65101700000001,0.0,17.339441,17.321628,12.449757,10.0,1.0,18.104793,0.0,971.825231,10.0,0.0,0.0,73.426664,7.861728,8.523689,9.590988000000001,8.24,1.0,93.47027800000001,84.082433,49.943838,1895.276,10.0,0.0,17.142645,17.216708999999998,10.156360000000001,10.0,0.0,74.05232600000001,20.366027,60.34014200000001,1.597176741796211,71.819507,0.0,0.0,0.0,0.044391477,0.0,0.015788448,0.0,0.017044662,0.0,0.023132469,2.020738,2.013619,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01366171,6.792919,0.0,0.043818982,0.0,0.041852622,9.5,9.794858,0.0,0.020555619,9.5,9.777593,0.0,0.045808744000000005,0.0,71.662842,0.587246955,71.451601,0.5380144729999999,71.48994300000001,0.573180531,71.536242,0.0027780340000000004,9.887637,1.0,1.0,72.336988,72.559174,40.13524,72.21686700000001,72.366281,40.2334,72.399927,72.59665799999999,40.436059,72.445319,72.64397,40.414629999999995
 10/20/2017,11:00:17.781,0.0,72.606158,0.0,10.050058,0.596865461,0.0,0.000437451318,74.473607,0.0,72.639525,0.021156987999999998,3.031836,0.0,0.0,0.0,60.348691,0.0,71.811553,71.67427099999999,71.967835,0.0,0.0,0.0,0.0,1.0,0.010448,101.97231500000001,60.078371,35.693002,23.745061,1.0,11906.876,1.0,0.00404,41.553942,43.611686,0.0,1.989032,0.0,1.9852319999999999,0.0,1.982427,0.0,1.9884549999999999,10.0,8.959026,0.0,0.0,0.0,0.136976182,0.0,0.137748701,0.0,0.472207328,0.0,0.0,0.0,0.20694937,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.703478,0.0,3.1693830000000003,71.33513,0.0,4.989629,0.0,4.133123,70.56829599999999,0.0,233.99797200000003,0.0008221537760000001,0.0,72.58041999999999,73.058751,71.980563,72.19805600000001,72.216258,0.0,0.0,72.236333,14.590676,30.226623999999997,74.866721,73.175286,0.0,73.392872,71.116008,0.0,73.637753,0.09541427,11.900664,39.084427000000005,10.0,97.0,45.5,26.475434000000003,72.083833,71.597911,0.0,17.272707999999998,17.313827,8.711024,10.0,1.0,17.840322,0.0,1001.6289999999999,10.0,0.0,0.0,73.426477,7.924856,8.376614,10.184442,8.24,1.0,93.37244,84.187002,49.993809000000006,1875.362,10.0,0.0,16.940666,17.344652,9.707459,10.0,0.0,74.055837,20.032548000000002,60.301478,1.1469201578225063,71.770377,0.0,0.0,0.0,0.043908317999999995,0.0,0.024936262999999997,0.0,0.019782564,0.0,0.014403391000000001,2.020899,2.0138130000000003,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01366359,6.793209,0.0,0.048041822000000005,0.0,0.042658507000000005,9.5,9.789864999999999,0.0,0.025129527000000002,9.5,9.780427,0.0,0.042748735,0.017556817,71.646203,0.031623253,71.536242,0.7208779740000001,71.487049,0.678678709,71.551434,0.00116711,9.885381,1.0,1.0,72.336426,72.556975,40.032275,72.217662,72.366469,40.496263,72.40442,72.59927900000001,40.420995,72.447284,72.64617,40.397937
 10/20/2017,11:00:27.781,0.0,72.60526899999999,0.0,0.0,3.49865,0.0,0.000320750071,74.37294200000001,0.0,72.641958,0.021526476,2.6021490000000003,9.019435000000001,0.0,0.0,59.949654,0.0,71.814454,71.639834,71.967321,0.0,0.0,0.0,5.044354,1.0,0.010448,101.915537,59.997918999999996,35.673736,23.786199,1.0,11873.841,1.0,0.00404,41.492722,43.595017999999996,0.0,1.988387,0.0,1.9872299999999998,0.0,1.9826529999999998,0.0,1.9893900000000002,10.0,8.946117999999998,0.0,0.0,0.0,0.136074911,0.0,0.139325926,0.0,0.465537211,0.0,0.0,0.0,0.206917147,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9165620000000003,0.0,2.3835580000000003,71.33802299999999,0.0,6.956919,0.0,17.00075,70.511146,0.0,234.156652,0.0017661229999999999,0.0,72.58065400000001,73.05809599999999,71.98009499999999,72.201425,72.216024,0.003634819,0.0,72.23375899999999,14.593706,30.195077,74.869858,73.17406899999999,0.0,73.39217,71.10220699999999,0.0,73.63770699999999,0.069685934,6.466334,39.069427000000005,10.0,97.0,45.5,26.487095,72.089168,71.546772,0.0,17.298559,17.236423000000002,2.7900259999999997,10.0,1.0,17.655611999999998,0.0,1013.7080000000001,10.0,0.0,0.0,73.422686,7.880967,8.563148,5.9661040000000005,8.24,1.0,93.286862,83.992888,49.995615,1882.9460000000001,10.0,0.0,16.967717,17.182032999999997,3.230457,10.0,0.0,74.05560200000001,20.585625,60.287983,0.12454893815196277,71.71928299999999,0.0,0.0,0.0,0.043103052,0.0,0.023551207,0.0,0.023680048999999998,0.0,0.018139823,2.020802,2.013523,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013667143999999999,6.794337,0.0,0.04439922,0.0,0.041594738,9.5,9.778752,0.0,0.026707847000000003,9.5,9.779139,0.0,0.042297787,0.0,71.631011,0.20042031800000001,71.488496,0.46064915100000003,71.48053900000001,0.601313381,71.534796,0.0005227398090000001,9.884093,1.0,1.0,72.336613,72.561093,40.162065999999996,72.217147,72.36810600000001,40.350446999999996,72.40348399999999,72.598671,40.531852,72.446395,72.647667,40.369985
 10/20/2017,11:00:37.781,0.0,72.605082,0.0,3.3182940000000003,0.0,0.0,0.00043745131999999996,74.408429,0.0,72.640601,0.019956151000000002,3.282487,1.7483830000000002,0.0,0.0,59.155926,0.0,71.81183399999999,71.59342,71.96736700000001,0.0,0.0,0.0,0.0,1.0,0.010448,101.820515,59.972705000000005,35.587865,23.781791000000002,1.0,11832.36,1.0,0.00404,41.616785,43.587941,0.0,1.989225,0.0,1.986618,0.0,1.9814919999999998,0.0,1.989325,10.0,8.93511,0.0,0.0,0.0,0.135978346,0.0,0.137491195,0.0,0.456192604,0.0,0.0,0.0,0.209140519,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,14.138848000000001,71.379982,0.0,6.563461,0.0,13.198222,70.544423,0.0,234.338942,0.0,0.0,72.58173000000001,73.05500699999999,71.979019,72.19974,72.214527,0.0,0.0,72.233245,14.596498,30.23195,74.86307,73.174537,0.0,73.391421,71.091399,0.0,73.63653599999999,0.07718071,7.764802,39.087503000000005,10.0,97.0,45.5,26.474290999999997,72.08659399999999,71.493012,0.0,17.24866,17.250224,0.0,10.0,1.0,17.787548,0.0,996.9932630000001,10.0,0.0,0.0,73.4276,7.8268580000000005,8.454336,0.0,8.24,1.0,93.21429599999999,84.555397,50.322536,1892.374,10.0,0.0,17.032639,17.168282,0.0,10.0,0.0,74.0549,20.615342000000002,60.26753000000001,-0.005209245913529448,71.669686,0.0,0.009971794,0.0,0.045003479000000006,0.0,0.021167621,0.0,0.025322791,0.0,0.022101729,2.020673,2.013394,2.0184189999999997,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.013672533999999998,6.793789,0.0,0.043238745,0.0,0.044205807,9.5,9.754046,0.0,0.023164679,9.5,9.779010000000001,0.0,0.038851251,0.0,71.634629,0.938907547,71.556498,0.995173229,71.56518,0.91077469,71.494284,0.0,9.882159,1.0,1.0,72.335818,72.562075,40.128533000000004,72.218177,72.367592,40.383157000000004,72.402361,72.596799,40.304344,72.44588,72.644625,40.349798
 10/20/2017,11:00:47.781,0.0,72.604333,0.0,0.0,0.0,0.0,0.00108132,74.387427,0.0,72.641116,0.021803592000000004,2.45892,23.049042,0.0,0.0,59.139269999999996,0.0,71.812535,71.538537,71.966759,0.0,0.0,0.0,2.965248,1.0,0.010448,101.737584,59.956736,35.526765000000005,23.76514,1.0,11850.962,1.0,0.00404,41.690573,43.597718,0.0,1.988967,0.0,1.987037,0.0,1.981396,0.0,1.987391,10.0,8.935947,0.0,0.0,0.0,0.134111427,0.0,0.139679997,0.0,0.46054268,0.0,0.0,0.0,0.20930163300000001,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.023868,0.0,15.98313,71.400238,0.0,5.490393,0.0,17.048883,70.554551,0.0,234.49300699999998,0.001642996,0.0,72.584257,73.056738,71.981124,72.20133100000001,72.21565,0.00075062737,0.0,72.23614599999999,14.593067999999999,30.230721000000003,74.853285,73.173835,0.0,73.393199,71.080873,0.0,73.638362,0.084116175,9.512124,39.140965,10.0,97.0,45.5,26.509960999999997,72.089682,71.440937,0.0,17.306375,17.143418,0.0,10.0,1.0,17.866108999999998,0.0,1008.9760000000001,10.0,0.0,0.0,73.42568100000001,7.760725,8.328785,22.486591,8.24,1.0,93.145253,84.466453,50.412846,1875.8270000000002,10.0,0.0,17.057886,17.473192,0.0,10.0,0.0,74.056866,20.407315,60.21948100000001,-0.4059163207335935,71.62154,0.0,0.034567417,0.0,0.045454427,0.0,0.017173504,0.0,0.024549736000000003,0.0,0.023357943,2.02077,2.01349,2.018354,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.013678261,6.793499000000001,0.0,0.049524650999999996,0.0,0.049266767999999996,9.5,9.755011999999999,0.0,0.01904172,9.5,9.778075999999999,0.0,0.041814627,0.101955355,71.665013,0.713844769,71.589053,0.376250607,71.56735,0.8896750529999999,71.55071099999999,0.0,9.876682,1.0,1.0,72.336333,72.56039100000001,40.132084000000006,72.218458,72.36698299999999,40.443059999999996,72.40222,72.59778100000001,40.417519,72.44686300000001,72.650148,40.352127
 10/20/2017,11:00:57.781,0.0,72.604801,0.0,4.6431629999999995,5.1980379999999995,0.0,0.001845915,74.294004,0.0,72.643128,0.017462105,3.6047519999999995,10.412786,0.0,0.0,59.930825,0.0,71.812395,71.48131500000001,71.96530899999999,0.0,0.0,0.0,4.964388,1.0,0.010448,101.665426,59.888284999999996,35.598874,23.728247,1.0,11877.261999999999,1.0,0.00404,41.37312,43.614990999999996,0.0,1.9880330000000002,0.0,1.9857799999999999,0.0,1.981234,0.0,1.9890349999999999,10.0,8.933822,0.0,0.0,0.0,0.135624275,0.0,0.136107099,0.0,0.45670816799999997,0.0,0.0,0.0,0.20694937,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.378499,0.0,3.29768,71.390833,0.0,3.415797,0.0,8.753916,70.56106199999999,0.0,234.649052,0.0,0.0,72.58098100000001,73.058376,71.981218,72.19880400000001,72.21405899999999,0.0,0.0,72.235537,14.596896,30.231131,74.869156,73.175005,0.0,73.390017,71.069785,0.0,73.63887700000001,0.119800258,7.444192999999999,39.08558,10.0,97.0,45.5,26.446395000000003,72.089308,71.38839499999999,0.0,17.270904,17.142818,0.0,10.0,1.0,17.480497,0.0,1003.0889999999999,10.0,0.0,0.0,73.426898,7.773950999999999,8.502166,0.0,8.24,1.0,93.09293100000001,84.235079,50.429704,1885.175,10.0,0.0,17.029032,17.226873,0.0,10.0,0.0,74.058832,20.43,60.178343000000005,-0.3646923594046547,71.57419,0.0,0.012679569,0.0,0.043392948,0.0,0.02062004,0.0,0.025644897000000003,0.0,0.021876255,2.021028,2.014006,2.0184509999999998,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.013686481,6.794466000000001,0.0,0.044012395,0.0,0.044689337999999995,9.5,9.755689,0.0,0.02319689,9.5,9.779589999999999,0.0,0.041911259,0.0,71.659949,1.079572,71.477645,0.41844988,71.536966,1.023306,71.547094,0.0,9.883448,1.0,1.0,72.335912,72.560578,40.216113,72.219955,72.366469,40.317737,72.403577,72.59927900000001,40.408635,72.444991,72.646263,40.37542
 10/20/2017,11:01:07.781,0.0,72.60569,0.0,2.888607,0.0,0.0,0.000920353031,74.52864699999999,0.0,72.64144300000001,0.01542992,2.960222,0.0,0.0,0.0,60.167640000000006,0.0,71.81276899999999,71.435604,71.967835,0.0,0.0,0.0,0.0,1.0,0.010448,101.594492,59.847708999999995,35.544746,23.764324,1.0,11814.079,1.0,0.00404,41.789499,43.597904,0.0,1.989096,0.0,1.9881,0.0,1.982878,0.0,1.9879069999999999,10.0,8.945636,0.0,0.0,0.0,0.13633241699999998,0.0,0.134916133,0.0,0.452583652,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.2711919999999997,0.0,9.568238000000001,71.320661,0.0,3.022339,0.0,9.78076,70.521997,0.0,234.800283,0.0,0.0,72.581356,73.058891,71.98140500000001,72.199834,72.215603,0.009141003,0.0,72.234274,14.594982,30.219659000000004,74.866066,73.17430300000001,0.0,73.393761,71.058089,0.0,73.637051,0.11554949,13.070888,39.222504,10.0,98.0,45.5,26.421471,72.089308,71.337772,0.0,17.037036999999998,17.319226999999998,6.255976,10.0,1.0,17.626226000000003,0.0,1000.073,10.0,0.0,0.0,73.425073,7.7030080000000005,8.41129,0.0,8.24,1.0,93.055686,84.271138,50.319526,1860.595,10.0,0.0,16.990560000000002,17.202958,8.296627,10.0,0.0,74.056726,20.422060000000002,60.150980000000004,1.194283650760593,71.52946,0.0,0.0,0.0,0.045808744000000005,0.0,0.024388682999999998,0.0,0.022874784,0.0,0.01433897,2.020931,2.01378,2.018129,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.013696981,6.794885000000001,0.0,0.045559695,0.0,0.049750299000000005,9.5,9.753434,0.0,0.026514584,9.5,9.779203,0.0,0.042362208,0.12305499,71.683098,0.981106815,71.56518,0.432516303,71.500794,1.156937,71.556498,0.0005227398090000001,9.890537,1.0,1.0,72.335771,72.561514,40.275289,72.217522,72.367685,40.397739,72.402407,72.599747,40.486273,72.446676,72.647621,40.38629
 10/20/2017,11:01:17.781,0.0,72.60526899999999,0.0,0.0,15.715003,0.0,0.001218142,74.430155,0.0,72.640414,0.02346629,0.9908225009999999,0.0,0.0,0.0,61.205425,0.0,71.814594,71.392092,71.96802199999999,0.0,0.0,0.0,0.0,1.0,0.010448,101.5634,59.789625,35.635020000000004,23.763181,1.0,11820.173,1.0,0.00404,41.376363,43.585753000000004,0.0,1.9887740000000003,0.0,1.987069,0.0,1.9825240000000002,0.0,1.988906,10.0,8.951784,0.0,0.0,0.0,0.136525547,0.0,0.135753028,0.0,0.471369535,0.0,0.0,0.0,0.205724904,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.023868,0.0,9.856908,71.39228,0.0,4.4888639999999995,0.0,14.112754,70.521274,0.0,234.94438799999998,0.000493816787,0.0,72.58219799999999,73.05613000000001,71.981732,72.199927,72.216399,0.003110421,0.0,72.23703499999999,14.593387,30.225804999999998,74.847995,73.17505200000001,0.0,73.392872,71.04803000000001,0.0,73.638689,0.112417344,7.556406,39.117119,10.0,98.0,45.5,26.477491999999998,72.0887,71.28757,0.0,17.150664000000003,17.222622,6.0152849999999995,10.0,1.0,17.742569,0.0,1005.591,10.0,0.0,0.0,73.42657,7.762528,8.523091,4.233859,8.24,1.0,93.006183,84.12870799999999,50.156366,1908.135,10.0,0.0,17.116195,17.312367000000002,8.168369,10.0,0.0,74.056211,20.180457,60.095788,0.9397957071686791,71.478274,0.0,0.007264019,0.0,0.043231895,0.0,0.025000685,0.0,0.019653722,0.0,0.015724026000000002,2.020802,2.013619,2.0182900000000004,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.013705368,6.794047,0.0,0.04207827,0.0,0.044624867,9.5,9.756043,0.0,0.025870371,9.5,9.778012,0.0,0.043586211,0.108988566,71.67296999999999,0.9248411190000001,71.49862399999999,0.6153798,71.551434,0.791210092,71.531902,0.001489295,9.886992,1.0,1.0,72.33506899999999,72.560204,40.097367999999996,72.216399,72.370399,40.548284,72.402969,72.600449,40.447261,72.446021,72.648276,40.364938
 10/20/2017,11:01:27.781,0.0,72.605035,0.0,1.3488950000000002,5.13391,0.0,0.000586346015,74.416395,0.0,72.64102199999999,0.026514568,2.888607,1.524166,0.0,0.0,61.635602,0.0,71.81276899999999,71.350171,71.969988,0.0,0.0,0.0,0.0,1.0,0.010448,101.49862900000001,59.739899,35.692818,23.784893,1.0,11866.678,1.0,0.00404,41.636245,43.597299,0.0,1.989225,0.0,1.9874880000000001,0.0,1.9826849999999998,0.0,1.988068,10.0,8.938007,0.0,0.0,0.0,0.136815241,0.0,0.137040559,0.0,0.47691185399999997,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,6.761722,71.36840699999999,0.0,6.456154,0.0,9.315471,70.50174100000001,0.0,234.985967,0.0,0.0,72.582526,73.06067,71.976726,72.201144,72.217896,0.0,0.0,72.23525699999999,14.591234,30.232770000000002,74.853098,73.174397,0.0,73.39259100000001,71.032638,0.0,73.636022,0.098882002,6.257937999999999,39.079042,10.0,98.0,45.5,26.483437,72.089261,71.237977,0.0,17.156075,17.18362,14.118548,10.0,1.0,17.757562,0.0,982.68486,10.0,0.0,0.0,73.42619599999999,7.749903,8.352699000000001,5.420768,8.24,1.0,93.004633,83.96945,49.860753,1865.181,10.0,0.0,17.075319,17.231656,13.955988,10.0,0.0,74.058317,20.94474,60.056892000000005,1.4015866341202292,71.42765,0.0,0.0,0.0,0.045454427,0.0,0.021360885,0.0,0.018622982,0.0,0.01488655,2.020931,2.013072,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013721386,6.793467,0.0,0.041272384,0.0,0.041207913,9.5,9.755044999999999,0.0,0.021167621,9.5,9.778300999999999,0.0,0.043908317999999995,0.17228747100000003,71.636075,0.608346594,71.474751,0.770110458,71.533349,0.9881400159999999,71.529732,0.0034224040000000004,9.899236,1.0,1.0,72.338251,72.560625,40.152598,72.217522,72.369838,40.309067,72.401799,72.599981,40.514084000000004,72.44606800000001,72.64818199999999,40.409583000000005
 10/20/2017,11:01:37.781,0.0,72.603538,0.0,1.814389,8.179982,0.0,0.000864014494,74.451881,0.0,72.640086,0.020140895,1.169859,10.412786,0.0,0.0,60.955574,0.0,71.81454699999999,71.285886,71.96554300000001,0.0,0.0,0.0,15.040059,1.0,0.010448,101.497312,59.701285999999996,35.629149,23.764160999999998,1.0,11814.827,1.0,0.00404,41.549077000000004,43.59972,0.0,1.9894180000000001,0.0,1.9893580000000002,0.0,1.982105,0.0,1.9881,10.0,8.938071,0.0,0.0,0.0,0.137491195,0.0,0.139132796,0.0,0.4846131,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.487335,0.0,0.0,71.34742800000001,0.0,3.845024,0.0,0.0,70.53357199999999,0.0,235.06662200000002,1.31131e-06,0.0,72.583789,73.05716,71.978083,72.200582,72.21719399999999,0.008878804,0.0,72.23418000000001,14.597375,30.136490000000002,74.852724,73.171121,0.0,73.395165,71.018322,0.0,73.633868,0.078858645,12.333486,39.159427,10.0,98.0,45.5,26.479778000000003,72.090712,71.18786999999999,0.0,17.246856,17.066613,9.657741999999999,10.0,1.0,17.771355,0.0,988.2670609999999,10.0,0.0,0.0,73.42554100000001,7.6843710000000005,8.393952,13.857444000000001,8.24,1.0,92.993408,83.831828,49.673511,1854.47,10.0,0.0,17.024824,17.354217000000002,7.527082000000001,10.0,0.0,74.056726,20.490571,59.990308,1.3364188999920907,71.382594,0.0,0.047461584,0.0,0.044584741,0.0,0.017721085,0.0,0.014081285,0.0,0.018365297,2.020995,2.013587,2.018161,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013735826999999999,6.793692,0.0,0.045076162999999995,0.0,0.043077567000000004,9.5,9.753756,0.0,0.018784035,9.5,9.779848,0.0,0.04348958,0.0,71.634629,0.77714367,71.50802900000001,1.114738,71.505135,1.20617,71.525391,0.00116711,9.882804,1.0,1.0,72.337877,72.563339,40.054367,72.219628,72.368387,40.367787,72.404466,72.599092,40.431424,72.446348,72.647948,40.340092999999996
 10/20/2017,11:01:47.781,0.0,72.604848,0.0,0.0,0.0,0.0,0.0,74.417843,0.0,72.64200500000001,0.020048523000000002,2.996029,0.0,0.0,0.0,60.450804000000005,0.0,71.812302,71.239428,71.96769499999999,0.0,0.0,0.0,0.0,1.0,0.010448,101.496606,59.642363,35.643461,23.735592999999998,1.0,11852.458999999999,1.0,0.00404,41.150943,43.580212,0.0,1.989225,0.0,1.9872299999999998,0.0,1.981718,0.0,1.988584,10.0,8.927835,0.0,0.0,0.0,0.135366769,0.0,0.134143615,0.0,0.4820675,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.1654150000000003,0.0,0.0,71.319938,0.0,5.454625,0.0,5.400632,70.549487,0.0,235.141737,0.0,0.0,72.582151,73.05851700000001,71.97976700000001,72.201097,72.21901899999999,0.0,0.0,72.234742,14.594823000000002,30.220478999999997,74.869671,73.17215,0.0,73.39291800000001,71.005083,0.0,73.636583,0.06901476,0.0,39.157119,10.0,98.0,45.5,26.472690000000004,72.091975,71.134909,0.0,17.350864,17.078014000000003,6.0152849999999995,10.0,1.0,17.678401,0.0,1010.612,10.0,0.0,0.0,73.425962,7.6687389999999995,8.293511,11.547783,8.24,1.0,92.968657,83.9382,49.403184,1892.47,10.0,0.0,16.929245,17.063655999999998,9.755555000000001,10.0,0.0,74.059722,20.506225,59.957576,0.6559758219346162,71.331222,0.0,0.054650082,0.0,0.045293374000000004,0.0,0.015562973,0.0,0.015305288,0.0,0.020458986999999998,2.020995,2.012975,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013748033,6.793531,0.0,0.042529565,0.0,0.043464392000000004,9.5,9.753917,0.0,0.014210127,9.5,9.773695,0.0,0.042233365999999994,0.0,71.661395,0.741977613,71.504412,0.172287479,71.54926400000001,0.974073593,71.536966,0.001489295,9.873138,1.0,1.0,72.33914,72.563011,40.091845,72.217943,72.370587,40.393798,72.40587,72.600636,40.24795,72.448548,72.649446,40.482178999999995
 10/20/2017,11:01:57.781,0.0,72.606392,0.0,4.858006,8.16395,0.0,0.000389161141,74.32731700000001,0.0,72.64106899999999,0.022357825,2.924414,12.847147,0.0,0.0,60.542778000000006,0.0,71.81033599999999,71.198397,71.96769499999999,0.0,0.0,0.0,7.363358,1.0,0.010448,101.45972900000001,59.601463,35.642542999999996,23.773956,1.0,11851.176000000001,1.0,0.00404,41.350821,43.567454999999995,0.0,1.9896759999999998,0.0,1.985973,0.0,1.981267,0.0,1.987972,10.0,8.928607000000001,0.0,0.0,0.0,0.137523383,0.0,0.136074911,0.0,0.474140695,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,0.0,71.3373,0.0,3.1296459999999997,0.0,20.434256,70.542976,0.0,235.218106,0.0,0.0,72.584351,73.05720600000001,71.980329,72.199647,72.216539,0.0,0.0,72.233713,14.594903,30.217610999999998,74.855579,73.17191600000001,0.0,73.392965,70.99871999999999,0.0,73.63649000000001,0.084116175,0.0,39.12635,10.0,98.0,45.5,26.444337,72.08715600000001,71.082089,0.0,17.388739,17.035412,14.824575,10.0,1.0,17.560858,0.0,994.8117119999999,10.0,0.0,0.0,73.42675799999999,7.62966,8.466892,20.642070999999998,8.24,1.0,92.96250500000001,83.85887199999999,49.589222,1880.3970000000002,10.0,0.0,16.923233,17.206545000000002,10.412875,10.0,0.0,74.059394,20.101058,59.914853,0.738728291150818,71.286775,0.0,0.055455968,0.0,0.043779475,0.0,0.014081285,0.0,0.01694803,0.0,0.023486786000000003,2.020995,2.013587,2.0184189999999997,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.013763181999999999,6.79121,0.0,0.045108399,0.0,0.043657805,9.5,9.754272,0.0,0.013984653,9.5,9.740903999999999,0.0,0.041363679,0.0,71.62884100000001,0.615379806,71.48053900000001,0.6997783409999999,71.55794499999999,0.889675056,71.557222,0.002455849,9.881193,1.0,1.0,72.339187,72.562169,40.164828,72.21944,72.36946400000001,40.360693,72.400676,72.597501,40.291211,72.446021,72.64925799999999,40.439088
 10/20/2017,11:02:07.781,0.0,72.607188,0.0,2.781185,5.502644999999999,0.0,0.001037054,74.476504,0.0,72.640928,0.02346629,2.6021490000000003,0.0,0.0,0.0,61.513212,0.0,71.815764,71.132944,71.97022199999999,0.0,0.0,0.0,19.837997,1.0,0.010448,101.433341,59.556734,35.619240999999995,23.765957,1.0,11861.438999999998,1.0,0.00404,41.457855,43.558842,0.0,1.98974,0.0,1.9899380000000002,0.0,1.981589,0.0,1.988358,10.0,8.930442,0.0,0.0,0.0,0.138907479,0.0,0.13407923800000002,0.0,0.487480928,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,0.0,71.43930300000001,0.0,3.8092550000000003,0.0,0.346639205,70.56829599999999,0.0,235.350946,8.3395553e-05,0.0,72.58294699999999,73.057066,71.981732,72.201004,72.21696,0.004159218,0.0,72.235304,14.595222,30.197535,74.858622,73.175099,0.0,73.39114000000001,70.987445,0.0,73.639251,0.112976656,0.0,39.10058,10.0,98.0,45.6,26.484122999999997,72.091882,71.036334,0.0,17.268499,17.135017,13.444613,10.0,1.0,17.70059,0.0,1004.9169999999999,10.0,0.0,0.0,73.425962,7.761927,8.445966,9.350398,8.24,1.0,92.94832099999999,83.986878,49.707829,1892.214,10.0,0.0,16.778361999999998,17.195186,11.855771,10.0,0.0,74.058739,20.359674,59.840986,0.579154337234309,71.238539,0.0,0.054972436,0.0,0.045003479000000006,0.0,0.017366768,0.0,0.015852869,0.0,0.018719614,2.02106,2.013716,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.013777005,6.793176,0.0,0.044431455,0.0,0.042465095,9.5,9.748796,0.0,0.013920232,9.5,9.721867,0.0,0.044327056,0.0,71.64765,0.46064915,71.54203000000001,0.692745136,71.477645,1.178037,71.568797,0.0005227398090000001,9.873782,1.0,1.0,72.337877,72.564088,40.171929,72.21944,72.368949,40.324831,72.405309,72.601478,40.26031,72.444991,72.64860300000001,40.419289
 10/20/2017,11:02:17.781,0.0,72.605456,0.0,3.3182940000000003,13.181953,0.0,0.001310699,74.4345,0.0,72.63924399999999,0.021526476,3.8195959999999998,0.0,0.0,0.0,62.00205,0.0,71.814173,71.10375,71.970456,0.0,0.0,0.0,0.0,1.0,0.010448,101.41607900000001,59.535537,35.685295,23.733634,1.0,11737.639,1.0,0.00404,41.504073999999996,43.541104,0.0,1.9889029999999999,0.0,1.98968,0.0,1.981718,0.0,1.987972,10.0,8.934916000000001,0.0,0.0,0.0,0.13424018,0.0,0.13887529,0.0,0.48593423399999996,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.7019480000000002,0.0,0.0,71.441473,0.0,3.773486,0.0,2.977925,70.537189,0.0,235.44630299999997,0.000657985279,0.0,72.583415,73.056083,71.979908,72.200676,72.214855,0.0,0.0,72.238766,14.596817000000001,30.21925,74.858903,73.175005,0.0,73.394416,70.984732,0.0,73.635975,0.111522446,10.3938,39.160965000000004,10.0,98.0,45.6,26.54403,72.091835,70.98524599999999,0.0,17.166295,17.089415,6.32016,10.0,1.0,17.712584,0.0,988.7482859999999,10.0,0.0,0.0,73.4276,7.706614999999999,8.373625,7.730428,8.24,1.0,92.90248199999999,83.909353,49.905908000000004,1858.976,10.0,0.0,16.929845999999998,16.988923,8.825689,10.0,0.0,74.059066,19.882141,59.802744999999994,1.2002046212038893,71.188665,0.0,0.049492416,0.0,0.044971267999999995,0.0,0.018204243999999998,0.0,0.01437118,0.0,0.017624453,2.020899,2.012975,2.0184189999999997,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.013785638000000001,6.792757000000001,0.0,0.04327098,0.0,0.041594738,9.5,9.754272,0.0,0.018139823,9.5,9.738713,0.0,0.044391477,0.024590027,71.652714,0.538014477,71.51309300000001,1.0373729999999999,71.50585799999999,0.868575423,71.564456,0.002133664,9.872815,1.0,1.0,72.337128,72.564135,40.172717999999996,72.2193,72.370961,40.320496,72.405777,72.602227,40.255289000000005,72.445646,72.647621,40.339316
 10/20/2017,11:02:27.781,0.0,72.604333,0.0,4.070247,0.0,0.0,0.0010451030000000001,74.490264,0.0,72.641677,0.023835778,2.530535,0.0,0.0,0.0,62.103438,0.0,71.814454,71.047703,71.969286,0.0,0.0,0.0,8.402911,1.0,0.010448,101.362222,59.492256000000005,35.688965,23.769548,1.0,11833.643,1.0,0.00404,41.513805,43.536122,0.0,1.989193,0.0,1.9858759999999998,0.0,1.9818470000000001,0.0,1.987875,10.0,8.939262,0.0,0.0,0.0,0.137169312,0.0,0.13601053400000002,0.0,0.484870882,0.0,0.0,0.0,0.208592732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,0.0,71.394451,0.0,5.204242,0.0,5.432721,70.55238100000001,0.0,235.569319,0.0,0.0,72.585614,73.05776800000001,71.980703,72.19838299999999,72.218598,0.0,0.0,72.23614599999999,14.596418,30.233999,74.855345,73.172057,0.0,73.392965,70.977012,0.0,73.636443,0.11633252599999999,7.780833,39.129811,10.0,98.0,45.6,26.555234999999996,72.091835,70.93055600000001,0.0,17.130223,17.135017,17.456129999999998,10.0,1.0,17.551862,0.0,992.565999,10.0,0.0,0.0,73.428021,7.630261,8.39455,15.461374,8.24,1.0,92.868338,84.52474699999999,50.061240000000005,1861.493,10.0,0.0,16.881756,17.2191,9.466975999999999,10.0,0.0,74.053824,20.537983999999998,59.759322999999995,1.0285454232418485,71.139728,0.0,0.050330535999999995,0.0,0.044423687999999996,0.0,0.01797877,0.0,0.015208656000000001,0.0,0.017785506,2.020995,2.013426,2.0184509999999998,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.013796023000000001,6.754396000000001,0.0,0.043238745,0.0,0.042884155,9.5,9.749955,0.0,0.018043191,9.5,9.73997,0.0,0.04551884900000001,0.0,71.67948100000001,0.305918493,71.582542,0.6857119159999999,71.506582,0.64351265,71.57096700000001,0.002455849,9.89247,1.0,1.0,72.336754,72.56268399999999,40.209801,72.21883199999999,72.369651,40.30552,72.40203299999999,72.600636,40.208938,72.447659,72.648088,40.357562
 10/20/2017,11:02:37.781,0.0,72.604239,0.0,7.973238,13.149889000000002,0.0,0.00110949,74.392496,0.0,72.64251999999999,0.020048523000000002,3.6047519999999995,0.0,0.0,0.0,61.344471999999996,0.0,71.81365799999999,70.993433,71.969145,0.0,0.0,0.0,4.324664,1.0,0.010448,101.33908000000001,59.439918000000006,35.594654,23.82603,1.0,11814.399,1.0,0.00404,41.660571000000004,43.531884999999996,0.0,1.9891279999999998,0.0,1.986747,0.0,1.981396,0.0,1.987552,10.0,8.927384,0.0,0.0,0.0,0.13424018,0.0,0.138392466,0.0,0.48090748,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,0.0,71.338747,0.0,3.880793,0.0,6.299119999999999,70.503911,0.0,235.687953,0.001150491,0.0,72.585474,73.057862,71.98126500000001,72.201378,72.219628,0.006519011,0.0,72.23614599999999,14.595222,30.143045,74.852115,73.171495,0.0,73.392216,70.969808,0.0,73.633634,0.128301795,0.0,39.062888,10.0,98.0,45.6,26.493955,72.09314499999999,70.879469,0.0,17.303369,17.065413,8.8073,10.0,1.0,17.724578,0.0,999.2229359999999,10.0,0.0,0.0,73.426056,7.595992,8.374222,11.579862,8.24,1.0,92.696401,83.968248,50.196705,1904.511,10.0,0.0,16.880553,17.189805,12.368801,10.0,0.0,74.05696,20.697692,59.736537,0.6855271040663075,71.094674,0.0,0.05523032,0.0,0.045003479000000006,0.0,0.014918761000000001,0.0,0.016046133,0.0,0.020781094,2.020899,2.013329,2.018354,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.013783905,6.906197,0.0,0.044205807,0.0,0.043851217000000005,9.5,9.736169,0.0,0.013694757,9.5,9.728857000000001,0.0,0.04297421,0.0,71.662842,0.312951705,71.52756099999999,0.5591141079999999,71.510922,1.297601,71.609309,0.00116711,9.889248,1.0,1.0,72.337643,72.565351,40.138396,72.218083,72.370961,40.251529,72.4069,72.600309,40.278851,72.446957,72.651411,40.476744000000004
 10/20/2017,11:02:47.781,0.0,72.602882,0.0,2.172462,9.382379,0.0,0.001278505,74.551822,0.0,72.641818,0.017000245,2.208269,0.0,0.0,0.0,60.804215,0.0,71.815577,70.954042,71.969801,0.0,0.0,0.0,0.0,1.0,0.010448,101.239083,59.379364,35.585663000000004,23.790933,1.0,11798.363000000001,1.0,0.00404,41.388932000000004,43.529138,0.0,1.989612,0.0,1.988358,0.0,1.9814919999999998,0.0,1.987714,10.0,8.921719,0.0,0.0,0.0,0.136847429,0.0,0.13552771,0.0,0.470080624,0.0,0.0,0.0,0.208463841,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,10.418211,71.458112,0.0,6.420385,0.0,4.068944999999999,70.469187,0.0,235.810734,0.0,0.0,72.586129,73.060763,71.981311,72.201472,72.219206,0.0,0.0,72.23801800000001,14.591792000000002,30.184425,74.85689,73.17406899999999,0.0,73.393059,70.961153,0.0,73.634477,0.099553176,10.201433999999999,39.127503999999995,10.0,98.0,45.6,26.482978999999997,72.089074,70.830301,0.0,17.165093,17.063613,16.204537,10.0,1.0,17.448712,0.0,995.1164880000001,10.0,0.0,0.0,73.426711,7.597796000000001,8.340144,11.194919,8.24,1.0,92.524938,84.07642299999999,50.117232,1878.328,10.0,0.0,16.806014,17.112083,17.098295999999998,10.0,0.0,74.055462,20.640297,59.684851,-0.1879523975693831,71.044896,0.0,0.039918497000000004,0.0,0.042941999,0.0,0.014918761000000001,0.0,0.02007246,0.0,0.02425984,2.020706,2.013265,2.018193,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.013771306,6.8937539999999995,0.0,0.043915688,0.0,0.043174274000000006,9.5,9.720804,0.0,0.016110554,9.5,9.720707,0.0,0.039076725,0.0,71.641139,0.495815225,71.55215799999999,0.432516313,71.509476,1.00924,71.573137,0.0,9.884414999999999,1.0,1.0,72.339842,72.565679,40.108808,72.222622,72.370774,40.386309999999995,72.404232,72.599092,40.307047999999995,72.44808,72.648322,40.284578
 10/20/2017,11:02:57.781,0.0,72.604473,0.0,3.783788,0.0,0.0,0.000940473932,74.478677,0.0,72.64088199999999,0.028084893,3.7121739999999996,4.134697,0.0,0.0,61.127210999999996,0.0,71.813799,70.900288,71.971672,0.0,0.0,0.0,1.8457290000000002,1.0,0.010448,101.030532,59.326887,35.585663000000004,23.78424,1.0,11738.386999999999,1.0,0.00404,41.521913,43.512052000000004,0.0,1.989257,0.0,1.987875,0.0,1.981138,0.0,1.9895509999999998,10.0,8.936428999999999,0.0,0.0,0.0,0.134690816,0.0,0.133403285,0.0,0.458641535,0.0,0.0,0.0,0.20810939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,9.423902,71.39589699999999,0.0,6.420385,0.0,13.807910000000001,70.526338,0.0,235.898725,0.000822153775,0.0,72.587907,73.058376,71.98215400000001,72.20044200000001,72.21911300000001,0.000488428104,0.0,72.23689499999999,14.595460999999998,30.120921000000003,74.865832,73.174912,0.0,73.39273100000001,70.955164,0.0,73.63279200000001,0.10894961199999999,14.850270000000002,39.102119,10.0,98.0,45.6,26.483437,72.092116,70.780057,0.0,17.189742000000003,16.974808,0.0,10.0,1.0,17.63822,0.0,984.4493480000001,10.0,0.0,0.0,73.427881,7.668138000000001,8.239105,17.722917000000002,8.24,1.0,92.44731,84.05839399999999,50.189479999999996,1852.819,10.0,0.0,17.126414,17.119854999999998,0.0,10.0,0.0,74.056632,20.522104000000002,59.641335999999995,0.3251968914608746,70.994837,0.0,0.015612992,0.0,0.045325585,0.0,0.020394566,0.0,0.025612686000000003,0.0,0.022037308,2.020706,2.0135549999999998,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013773397,6.887403,0.0,0.044560397,0.0,0.046172168,9.5,9.714297,0.0,0.022971416,9.5,9.701089999999999,0.0,0.044198213,0.073822508,71.651267,0.207453544,71.490667,0.671645498,71.502965,0.749010829,71.599181,0.0,9.886992,1.0,1.0,72.336567,72.566194,40.103285,72.22192,72.37185,40.48641,72.406104,72.60082299999999,40.309752,72.444477,72.65085,40.438311
 10/20/2017,11:03:07.781,0.0,72.604473,0.0,5.108657,24.596708,0.0,0.001423376,74.41205,0.0,72.63980500000001,0.022634941000000002,3.461523,24.442393,0.0,0.0,62.596621999999996,0.0,71.814922,70.846909,71.973076,0.0,0.0,0.0,0.0,1.0,0.010448,100.93783,59.276044999999996,35.541627000000005,23.818358,1.0,11753.568000000001,1.0,0.00404,41.320008,43.515031,0.0,1.9889990000000002,0.0,1.988068,0.0,1.9820400000000002,0.0,1.9886810000000001,10.0,8.946473,0.0,0.0,0.0,0.136493358,0.0,0.136235852,0.0,0.474785151,0.0,0.0,0.0,0.20578935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.093877,0.0,12.021934,71.311256,0.0,6.670767,0.0,16.56755,70.553104,0.0,236.012018,1.3113050000000002e-06,0.0,72.58758,73.057674,71.980188,72.203296,72.21990799999999,0.005470214,0.0,72.23656700000001,14.592908999999999,30.221708000000003,74.86747,73.175801,0.0,73.39273100000001,70.949129,0.0,73.63588100000001,0.106488641,7.973199,39.073273,10.0,98.0,45.6,26.433818,72.09314499999999,70.730936,0.0,17.00337,17.040212,9.673788,10.0,1.0,17.673603,0.0,1002.4789999999999,10.0,0.0,0.0,73.431344,7.612225,8.211005,11.050564999999999,8.24,1.0,92.313799,83.879906,50.091344,1882.497,10.0,0.0,16.871536,16.829294,15.238562,10.0,0.0,74.05279399999999,20.25169,59.57634399999999,0.46100736535552345,70.94739799999999,0.0,0.0,0.0,0.042909789000000004,0.0,0.026095846000000002,0.0,0.020716672,0.0,0.017624453,2.021092,2.013523,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.013766155,6.907648,0.0,0.045205105,0.0,0.042465095,9.5,9.715167,0.0,0.026417952,9.5,9.700961,0.0,0.043972739000000004,0.0,71.67296999999999,0.24965280899999998,71.583265,0.615379801,71.54637,1.0866049999999998,71.52322099999999,0.001489295,9.886026,1.0,1.0,72.337362,72.565585,40.053183000000004,72.222342,72.372318,40.339806,72.406713,72.602836,40.402068,72.448127,72.648229,40.295448
 10/20/2017,11:03:17.781,0.0,72.60470699999999,0.0,3.747981,7.795215,0.0,0.00096461902,74.538786,0.0,72.64013299999999,0.022357825,3.676367,0.0,0.0,0.0,61.912973,0.0,71.81478100000001,70.806442,71.971485,0.0,0.0,0.0,0.0,1.0,0.010448,100.811972,59.215212,35.504379,23.713229000000002,1.0,11679.587,1.0,0.00404,41.357308,43.519082,0.0,1.989257,0.0,1.98665,0.0,1.982266,0.0,1.9875200000000002,10.0,8.939166,0.0,0.0,0.0,0.13758776,0.0,0.13549552199999998,0.0,0.479425231,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,5.719302,71.357556,0.0,2.7004189999999997,0.0,17.193282999999997,70.536466,0.0,236.113409,0.0,0.0,72.588984,73.05847,71.981499,72.202782,72.220423,0.0,0.0,72.238345,14.592270999999998,30.234818,74.87322900000001,73.17566,0.0,73.393621,70.93963199999999,0.0,73.636022,0.106712365,7.700680999999999,39.264427000000005,10.0,98.0,45.6,26.427415999999997,72.091882,70.681348,0.0,16.984733,16.839201,1.42611,10.0,1.0,17.669404999999998,0.0,975.835434,10.0,0.0,0.0,73.429519,7.516632,8.263019,6.479362,8.24,1.0,92.221193,84.234478,50.080506,1875.5870000000002,10.0,0.0,16.802407000000002,17.014034,8.424884,10.0,0.0,74.051062,20.307271,59.53521,1.5616057938070356,70.901972,0.0,0.011486858999999999,0.0,0.044391477,0.0,0.020008039,0.0,0.015724026000000002,0.0,0.015498551999999999,2.020867,2.013909,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.013765127,6.894398,0.0,0.049331239000000006,0.0,0.042626272,9.5,9.717164,0.0,0.019428248000000002,9.5,9.700221,0.0,0.039914201,0.0,71.667183,0.10898858,71.531902,0.9881400340000001,71.534072,0.50988163,71.612202,0.002133664,9.886026,1.0,1.0,72.33708100000001,72.566896,39.944695,72.217662,72.373581,40.217242,72.40371800000001,72.600543,40.456531,72.44691,72.647012,40.463933000000004
 10/20/2017,11:03:27.781,0.0,72.603491,0.0,3.6047519999999995,7.570767,0.0,0.0014555689999999999,74.587308,0.0,72.639852,0.021895964,3.210872,28.286121,0.0,0.0,60.645615,0.0,71.815624,70.743427,71.968631,0.0,0.0,0.0,0.0,1.0,0.010448,100.697216,59.184959,35.596121999999994,23.740001,1.0,11742.663,1.0,0.00404,41.559213,43.518941999999996,0.0,1.989644,0.0,1.985522,0.0,1.9818470000000001,0.0,1.9881970000000002,10.0,8.929702,0.0,0.0,0.0,0.13671867599999998,0.0,0.13958343199999998,0.0,0.47987635100000003,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.596171,0.0,0.0,71.30981,0.0,3.558873,0.0,6.395386,70.534295,0.0,236.17292400000002,0.00020652192299999998,0.0,72.589732,73.056551,71.980563,72.201706,72.219674,0.001799424,0.0,72.23745600000001,14.594344,30.154515999999997,74.876225,73.172572,0.0,73.39109300000001,70.929808,0.0,73.63803399999999,0.090268603,0.0,39.145579999999995,10.0,98.0,45.6,26.498757,72.093098,70.632041,0.0,17.03343,17.038412,9.047991,10.0,1.0,17.488293,0.0,1005.383,10.0,0.0,0.0,73.429893,7.529859,8.053766,10.072167,8.24,1.0,92.154088,84.01151800000001,49.948052000000004,1887.484,10.0,0.0,16.936458,16.97876,11.663385,10.0,0.0,74.049049,20.398920999999998,59.486793999999996,0.5555209906787685,70.856125,0.0,0.055327025999999994,0.0,0.044681372999999996,0.0,0.013984653,0.0,0.01591729,0.0,0.021940676,2.020738,2.013716,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.013767941,6.908486,0.0,0.042368388,0.0,0.045301811,9.5,9.716165,0.0,0.014113495,9.5,9.700446000000001,0.0,0.042619893,0.0,71.675864,0.7912100990000001,71.510922,0.664612281,71.551434,0.573180531,71.55215799999999,0.002133664,9.880548,1.0,1.0,72.339,72.56376,40.084348999999996,72.221125,72.37171,40.304338,72.403998,72.60082299999999,40.2325,72.446816,72.652909,40.513625
 10/20/2017,11:03:37.781,0.0,72.604333,0.0,4.106054,7.26616,0.0,0.0010008369999999999,74.432328,0.0,72.639478,0.017277361,2.924414,28.334168,0.0,0.0,60.710793,0.0,71.81604499999999,70.700528,71.973404,0.0,0.0,0.0,0.0,1.0,0.010448,100.639133,59.114837,35.490435,23.722534,1.0,11732.4,1.0,0.00404,41.50002,43.521409999999996,0.0,1.989386,0.0,1.988777,0.0,1.9820400000000002,0.0,1.987875,10.0,8.923779,0.0,0.0,0.0,0.13678305300000002,0.0,0.13633241699999998,0.0,0.46598833,0.0,0.0,0.0,0.20614380100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.2727209999999998,0.0,3.8269089999999997,71.41470699999999,0.0,3.451566,0.0,4.726767,70.55165799999999,0.0,236.260102,0.00151987,0.0,72.588095,73.056926,71.980188,72.201752,72.221265,0.0,0.0,72.234882,14.590437,30.177870000000002,74.882171,73.17435,0.0,73.39273100000001,70.919937,0.0,73.63475799999999,0.089709291,7.812894,39.038273,10.0,98.0,45.6,26.458741999999997,72.092677,70.582032,0.0,16.886737,16.856602,18.322617,10.0,1.0,17.592043,0.0,986.0694699999999,10.0,0.0,0.0,73.432046,7.470339,8.172742,8.211607,8.24,1.0,92.07543100000001,83.68459,49.446533,1895.5,10.0,0.0,16.933453,16.956639000000003,12.609283999999999,10.0,0.0,74.045773,20.540707,59.428385999999996,0.15994771106228256,70.811027,0.0,0.035760127999999995,0.0,0.044423687999999996,0.0,0.016625924,0.0,0.024710789,0.0,0.023518996,2.021028,2.013458,2.018322,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.01376866,6.910775,0.0,0.050072652999999995,0.0,0.044173572,9.5,9.716616,0.0,0.018945088,9.5,9.700156,0.0,0.049609597000000005,0.21448674,71.72071600000001,0.78417688,71.487049,0.57318053,71.54781700000001,0.580213746,71.526838,0.0,9.885059,1.0,1.0,72.336239,72.56596,40.077642,72.21916,72.37124200000001,40.292515,72.400863,72.603865,40.419064,72.448173,72.652253,40.3168
 10/20/2017,11:03:47.781,0.0,72.60377199999999,0.0,7.54355,6.60885,0.0,0.000602442732,74.438845,0.0,72.640648,0.01903243,2.996029,11.501842,0.0,0.0,61.544352,0.0,71.81604499999999,70.64397,71.971813,0.0,0.0,0.0,11.121742,1.0,0.010448,100.554386,59.060168000000004,35.437408000000005,23.718616,1.0,11719.357,1.0,0.00404,41.590837,43.542919,0.0,1.9882259999999998,0.0,1.985618,0.0,1.9813630000000002,0.0,1.988745,10.0,8.936172000000001,0.0,0.0,0.0,0.135077075,0.0,0.138843102,0.0,0.45722373299999997,0.0,0.0,0.0,0.209043851,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.98657,0.0,13.048316999999999,71.404579,0.0,5.526162,0.0,9.49196,70.492336,0.0,236.349306,0.00229967,0.0,72.58935799999999,73.059078,71.981873,72.202875,72.22065699999999,0.0,0.0,72.237877,14.596976000000002,30.058646000000003,74.85614100000001,73.173508,0.0,73.39291800000001,70.910814,0.0,73.636162,0.081431479,9.239606,39.142888,10.0,98.0,45.6,26.428102000000003,72.09553199999999,70.536796,0.0,16.694955,16.913605,0.0,10.0,1.0,17.629225,0.0,993.496366,10.0,0.0,0.0,73.426383,7.564128,8.246279,0.0,8.24,1.0,92.020443,83.85105899999999,49.411613,1902.267,10.0,0.0,16.651524,16.882504,0.0,10.0,0.0,74.044087,20.412079000000002,59.371754,0.30158472879170595,70.769391,0.0,0.0032023570000000003,0.0,0.045808744000000005,0.0,0.027094375,0.0,0.026450162000000003,0.0,0.058145410999999994,2.021028,2.013877,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01377297,6.903457,0.0,0.051200893,0.0,0.043851217000000005,9.5,9.715746000000001,0.0,0.027062164,9.5,9.699995,0.0,0.04455253,0.08085572,71.69395,0.791210104,71.51888000000001,0.48878199200000005,71.526838,0.7701104609999999,71.551434,0.0,9.882482000000001,1.0,1.0,72.33666,72.567036,40.209801,72.217709,72.373956,40.335865000000005,72.406385,72.602695,40.314001,72.450373,72.65351700000001,40.388231
