date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,11:03:57.781,0.0,72.60438,0.0,6.791598,25.334178,0.0,0.000594394376,74.463468,0.0,72.64251999999999,0.02614508,2.924414,0.0,0.0,0.0,61.33505699999999,0.0,71.813705,70.59223,71.973029,0.0,0.0,0.0,0.0,1.0,0.010448,100.482102,59.000878,35.311537,23.676336,1.0,11695.302,1.0,0.00404,41.501642,43.538683,0.0,1.988129,0.0,1.987327,0.0,1.98233,0.0,1.9882939999999998,10.0,8.947341999999999,0.0,0.0,0.0,0.136139288,0.0,0.135077075,0.0,0.45464591,0.0,0.0,0.0,0.208818292,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,4.3401,71.40385500000001,0.0,6.2057709999999995,0.0,11.722135,70.48944300000001,0.0,236.45986000000002,0.002217586,0.0,72.59034100000001,73.05861,71.981031,72.201144,72.220236,0.000750627354,0.0,72.238579,14.593785999999998,30.171723999999998,74.84214300000001,73.172572,0.0,73.393527,70.89996,0.0,73.634337,0.08534666,10.217464,39.203272999999996,10.0,98.0,45.6,26.391746,72.093847,70.490764,0.0,16.736438,16.876403,3.2232689999999997,10.0,1.0,17.511682,0.0,1012.89,10.0,0.0,0.0,73.432187,7.473946000000001,8.242094,0.0,8.24,1.0,91.962168,84.036158,49.583201,1839.735,10.0,0.0,16.795794,16.959628,0.0,10.0,0.0,74.039547,20.377143,59.314888,0.2838762673410088,70.726679,0.0,0.0,0.0,0.043618422000000004,0.0,0.023422363999999998,0.0,0.024517525,0.0,0.018236455,2.020963,2.013651,2.0182900000000004,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013776566,6.912514999999999,0.0,0.045624165,0.0,0.045785343,9.5,9.715875,0.0,0.026546794,9.5,9.700124,0.0,0.051574445,0.0,71.680205,0.249652808,71.589776,0.650545858,71.545647,0.833409365,71.617266,0.0,9.877004,1.0,1.0,72.335818,72.567176,40.052789000000004,72.220329,72.373722,40.334683,72.405402,72.602695,40.443785,72.446816,72.650896,40.448405
 10/20/2017,11:04:07.781,0.0,72.604801,0.0,7.185478,0.0,0.0,0.000682926358,74.48302199999999,0.0,72.64219200000001,0.011365548999999999,4.858006,0.0,0.0,0.0,61.083757999999996,0.0,71.81440699999999,70.542456,71.971391,0.0,0.0,0.0,7.2034270000000005,1.0,0.010448,100.437848,58.946817,35.200713,23.715514000000002,1.0,11705.673,1.0,0.00404,41.310278000000004,43.513121999999996,0.0,1.989096,0.0,1.986779,0.0,1.982459,0.0,1.9895509999999998,10.0,8.945185,0.0,0.0,0.0,0.137491195,0.0,0.141160657,0.0,0.448298022,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.056579,0.0,12.647386000000001,71.405302,0.0,4.524633000000001,0.0,8.11214,70.540083,0.0,236.580875,0.0,0.0,72.59230600000001,73.05809599999999,71.98206,72.202969,72.222622,0.009141003,0.0,72.236333,14.594903,30.164759000000004,74.865879,73.17327399999999,0.0,73.393714,70.890697,0.0,73.637332,0.09686848,12.076999,39.118272999999995,10.0,98.0,45.7,26.472461,72.096327,70.44595,0.0,16.59215,17.00601,2.886302,10.0,1.0,17.368351,0.0,999.992895,10.0,0.0,0.0,73.43265500000001,7.4366710000000005,8.249267999999999,0.0,8.24,1.0,91.90131099999999,83.952623,49.396562,1903.0520000000001,10.0,0.0,16.898587,16.871144,1.0661120000000002,10.0,0.0,74.04066999999999,20.498283999999998,59.271749,-0.1349095902483053,70.683921,0.0,0.0,0.0,0.04245884,0.0,0.022906994,0.0,0.025419422999999997,0.0,0.019138352,2.020706,2.013329,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013779554,6.879473,0.0,0.044689337999999995,0.0,0.041143442,9.5,9.711495,0.0,0.025226158999999998,9.5,9.700317,0.0,0.043038630999999994,0.151187836,71.743866,0.130088216,71.50802900000001,0.7419776109999999,71.57675400000001,0.678678705,71.561562,0.0,9.880871,1.0,1.0,72.340029,72.568908,40.172717999999996,72.22046999999999,72.37653,40.385127000000004,72.404466,72.602602,40.304344,72.447284,72.65323599999999,40.370762
 10/20/2017,11:04:17.781,0.0,72.605175,0.0,2.315691,8.003630000000001,0.0,3.1009049e-05,74.419292,0.0,72.639103,0.014413826999999999,3.7121739999999996,3.76634,0.0,0.0,61.515384,0.0,71.817261,70.514716,71.97279499999999,0.0,0.0,0.0,9.922258,1.0,0.010448,100.368199,58.936547,35.208969,23.734123999999998,1.0,11688.781,1.0,0.00404,41.702736,43.518011,0.0,1.98858,0.0,1.986392,0.0,1.9818790000000002,0.0,1.9884549999999999,10.0,8.943833,0.0,0.0,0.0,0.13639679400000002,0.0,0.134304556,0.0,0.449490265,0.0,0.0,0.0,0.20714270699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.66465,0.0,6.60135,71.469687,0.0,3.737717,0.0,11.321024000000001,70.56829599999999,0.0,236.64126299999998,0.001191533,0.0,72.593476,73.058657,71.979861,72.202127,72.22543,0.001012827,0.0,72.23984300000001,14.595381,30.13608,74.87224599999999,73.172618,0.0,73.394042,70.887656,0.0,73.632745,0.058499700999999994,7.636558999999999,39.243272999999995,10.0,98.0,45.7,26.510647,72.095157,70.398937,0.0,16.895154,16.841001000000002,1.7791240000000001,10.0,1.0,17.2694,0.0,989.2134689999999,10.0,0.0,0.0,73.429191,7.395187,8.194265,0.0,8.24,1.0,91.861538,84.047577,49.862559000000005,1867.81,10.0,0.0,16.759126000000002,16.907016,0.0,10.0,0.0,74.035849,20.400509,59.207462,0.9575436714636855,70.63667199999999,0.0,0.0,0.0,0.044616950999999995,0.0,0.021844044,0.0,0.024002155,0.0,0.018751825,2.020867,2.013651,2.018354,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01378577,6.889982000000001,0.0,0.043238745,0.0,0.048912178,9.5,9.691749,0.0,0.024936262999999997,9.5,9.699736999999999,0.0,0.042362208,0.1300882,71.688162,0.671645495,71.56735,0.601313377,71.513816,0.650545859,71.61581899999999,0.0,9.875071,1.0,1.0,72.337315,72.569189,40.233866,72.222201,72.373488,40.293303,72.405683,72.60330400000001,40.365373,72.44691,72.652909,40.394443
 10/20/2017,11:04:27.781,0.0,72.604848,0.0,0.059833855,19.674897,0.0,0.0005541525630000001,74.392496,0.0,72.63915,0.017923965,1.7785819999999999,14.544794,0.0,0.0,61.521902000000004,0.0,71.816934,70.45306,71.97462,0.0,0.0,0.0,2.0056599999999998,1.0,0.010448,100.334574,58.869462,35.274657,23.731348999999998,1.0,11614.265,1.0,0.00404,41.502858,43.539288,0.0,1.988967,0.0,1.987391,0.0,1.981944,0.0,1.988648,10.0,8.949531,0.0,0.0,0.0,0.13671867599999998,0.0,0.136042723,0.0,0.46689056799999995,0.0,0.0,0.0,0.208657178,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,11.861562,71.45015500000001,0.0,6.956919,0.0,17.032839000000003,70.550934,0.0,236.71524300000002,0.0017661229999999999,0.0,72.592587,73.057908,71.981873,72.199413,72.22079699999999,0.0,0.0,72.235304,14.593785999999998,30.124198,74.880158,73.17519200000001,0.0,73.389783,70.878206,0.0,73.63639599999999,0.06610634,12.477761,39.148272999999996,10.0,98.0,45.7,26.498071000000003,72.09731,70.351784,0.0,16.888541,16.780998,11.936283,10.0,1.0,17.385143,0.0,1007.7410000000001,10.0,0.0,0.0,73.430081,7.330255999999999,8.068114999999999,3.6404050000000003,8.24,1.0,91.778754,83.831828,49.662673999999996,1886.201,10.0,0.0,16.599226,16.983543,8.681399,10.0,0.0,74.03627,20.462214000000003,59.167965,0.49644670876221886,70.595177,0.0,0.0,0.0,0.04551884900000001,0.0,0.025387212000000003,0.0,0.023261311,0.0,0.01797877,2.020867,2.013394,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.013784868,6.891755,0.0,0.045108399,0.0,0.05207124900000001,9.5,9.677382000000001,0.0,0.027029954,9.5,9.700607000000002,0.0,0.051638866,0.0,71.73156800000001,0.706811561,71.51309300000001,0.854508997,71.533349,0.9037414779999999,71.62016,0.000200554889,9.886992,1.0,1.0,72.33670699999999,72.568814,39.969943,72.22121899999999,72.37536,40.356358,72.403671,72.602695,40.454214,72.448127,72.651832,40.427828999999996
 10/20/2017,11:04:37.781,0.0,72.607281,0.0,3.855403,14.753085,0.0,0.000332822609,74.571375,0.0,72.639337,0.018940058,3.24668,0.0,0.0,0.0,60.970057999999995,0.0,71.816559,70.398235,71.972655,0.0,0.0,0.0,0.0,1.0,0.010448,100.225847,58.85737099999999,35.39594,23.732654999999998,1.0,11679.373,1.0,0.00404,41.572592,43.538031,0.0,1.9891599999999998,0.0,1.9892610000000002,0.0,1.982266,0.0,1.989197,10.0,8.956773,0.0,0.0,0.0,0.137426818,0.0,0.135592087,0.0,0.46473164200000006,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.3442589999999996,0.0,4.965552,71.464623,0.0,7.278839,0.0,19.263014000000002,70.531402,0.0,236.77529500000003,0.0,0.0,72.592259,73.060108,71.982388,72.20353,72.223511,0.002061623,0.0,72.239889,14.590995000000001,30.131983,74.870935,73.17304,0.0,73.393948,70.8732,0.0,73.636349,0.091275364,9.207545,39.159042,10.0,98.0,45.7,26.425587,72.096982,70.30542700000001,0.0,16.818201000000002,16.616589,9.288682000000001,10.0,1.0,17.368951000000003,0.0,1012.569,10.0,0.0,0.0,73.42825500000001,7.488975999999999,8.183503,9.574948,8.24,1.0,91.758844,83.855266,49.745157,1892.1170000000002,10.0,0.0,16.762732,16.915385999999998,10.428907,10.0,0.0,74.03098100000001,20.455182,59.141774,1.2949554990777203,70.549614,0.0,0.0,0.0,0.042716525,0.0,0.024420893,0.0,0.018461929,0.0,0.014403391000000001,2.020802,2.013458,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.013793914,6.905875,0.0,0.04404463,0.0,0.043013097,9.5,9.676062,0.0,0.024163208999999998,9.5,9.700478,0.0,0.042265576,0.0,71.746036,0.559114113,71.565903,0.270752442,71.513816,1.3187010000000001,71.564456,0.0031002190000000004,9.870882,1.0,1.0,72.335303,72.567925,40.06344,72.219487,72.373581,40.327195,72.404045,72.605503,40.309752,72.446536,72.65220699999999,40.434041
 10/20/2017,11:04:47.781,0.0,72.607656,0.0,0.740171714,13.983551,0.0,0.001222167,74.422913,0.0,72.64102199999999,0.017739221,3.747981,4.999536,0.0,0.0,60.271925,0.0,71.81684,70.348463,71.973591,0.0,0.0,0.0,1.1260379999999999,1.0,0.010448,100.217665,58.779596,35.716854999999995,23.732329,1.0,11629.233,1.0,0.00404,41.319603,43.524947999999995,0.0,1.989225,0.0,1.987939,0.0,1.9821369999999998,0.0,1.987391,10.0,8.940228,0.0,0.0,0.0,0.136911806,0.0,0.137426818,0.0,0.48264751,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.737717,0.0,0.0,71.452325,0.0,4.775015,0.0,0.0,70.525614,0.0,236.84975899999998,0.0018482070000000001,0.0,72.593757,73.060482,71.981171,72.20353,72.222435,0.0,0.0,72.237596,14.596737,30.217610999999998,74.87374399999999,73.174678,0.0,73.393012,70.869364,0.0,73.637051,0.08803135599999999,11.131200999999999,39.072503000000005,10.0,98.0,45.7,26.378027000000003,72.098479,70.25687099999999,0.0,16.807379,16.856602,9.240544,10.0,1.0,17.441516,0.0,988.8766119999999,10.0,0.0,0.0,73.429753,7.393383999999999,7.931802,12.269552000000001,8.24,1.0,91.687096,83.722451,50.135896,1880.605,10.0,0.0,16.85771,17.055884,8.601238,10.0,0.0,74.029296,20.446788,59.095462,1.864099284087488,70.505032,0.0,0.043593334000000004,0.0,0.041911259,0.0,0.015208656000000001,0.0,0.0138236,0.0,0.021038777999999998,2.020834,2.013684,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013794471,6.8999429999999995,0.0,0.043013097,0.0,0.043335451,9.5,9.676932,0.0,0.019170563,9.5,9.700865,0.0,0.041492521,0.0,71.742419,0.327018129,71.47113399999999,0.7068115509999999,71.531178,0.847475786,71.566626,0.002133664,9.887637,1.0,1.0,72.337877,72.568955,40.184553,72.22285600000001,72.373581,40.281874,72.406572,72.602461,40.318636,72.447378,72.65407900000001,40.437535
 10/20/2017,11:04:57.781,0.0,72.603023,0.0,1.384702,21.919370999999998,0.0,0.0,74.521405,0.0,72.639525,0.021064616,3.067643,0.0,0.0,0.0,60.384901,0.0,71.81787,70.313005,71.976164,0.0,0.0,0.0,0.0,1.0,0.010448,100.161985,58.75238,35.979054,23.710454000000002,1.0,11716.577,1.0,0.00404,41.622054999999996,43.504882,0.0,1.989773,0.0,1.9881330000000002,0.0,1.98175,0.0,1.9881650000000002,10.0,8.92497,0.0,0.0,0.0,0.137555571,0.0,0.140645645,0.0,0.463829404,0.0,0.0,0.0,0.208657178,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.880793,0.0,11.412519,71.384323,0.0,7.600759,0.0,11.898622999999999,70.495954,0.0,236.94234500000002,0.0,0.0,72.594974,73.057581,71.98140500000001,72.203203,72.224775,0.005994612,0.0,72.237643,14.593627,30.172953000000003,74.889661,73.175239,0.0,73.390297,70.866838,0.0,73.636209,0.0593946,8.774722,39.167504,10.0,98.0,45.7,26.426501000000002,72.09876,70.2071,0.0,16.779723999999998,17.073214,11.037703,10.0,1.0,17.37195,0.0,989.1653470000001,10.0,0.0,0.0,73.432514,7.352500999999999,8.032841000000001,12.846967,8.24,1.0,91.668314,84.11188,50.187072,1905.521,10.0,0.0,16.718249,16.789237,15.511109,10.0,0.0,74.021526,20.462895,59.052465000000005,-0.16437900262833616,70.45876700000001,0.0,0.046236638,0.0,0.045164532,0.0,0.014306758999999999,0.0,0.018236455,0.0,0.022584887999999997,2.020963,2.013587,2.0182900000000004,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.013803402,6.8912070000000005,0.0,0.04362557,0.0,0.044012395,9.5,9.67764,0.0,0.015208656000000001,9.5,9.701155,0.0,0.043586211,0.0,71.706248,0.545047694,71.568797,0.566147328,71.573137,0.643512647,71.61003199999999,0.000844924729,9.886026,1.0,1.0,72.336286,72.571014,40.217690999999995,72.222482,72.377044,40.301973,72.40339,72.604005,40.388935,72.446442,72.65562299999999,40.375032
 10/20/2017,11:05:07.781,0.0,72.605035,0.0,3.747981,0.0,0.0,0.000280508262,74.36063100000001,0.0,72.64018,0.020695127,4.249283,25.915822,0.0,0.0,60.295823999999996,0.0,71.818852,70.266648,71.97518199999999,0.0,0.0,0.0,7.043495,1.0,0.010448,100.128033,58.690666,36.186575,23.730696,1.0,11641.848,1.0,0.00404,41.571376,43.476946999999996,0.0,1.9883549999999999,0.0,1.988391,0.0,1.981524,0.0,1.988487,10.0,8.93688,0.0,0.0,0.0,0.13601053400000002,0.0,0.13813496,0.0,0.458867095,0.0,0.0,0.0,0.208818292,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,8.493742999999998,71.365514,0.0,7.815372,0.0,16.02204,70.542976,0.0,237.026933,0.0,0.0,72.596331,73.059593,71.982668,72.203998,72.224868,0.003897018,0.0,72.239375,14.597774,30.147961,74.90422099999999,73.174022,0.0,73.390532,70.866978,0.0,73.63845500000001,0.08814321800000001,10.602196000000001,39.204042,10.0,98.0,45.8,26.346242999999998,72.100164,70.159949,0.0,16.74245,16.834401,0.0,10.0,1.0,17.415728,0.0,997.1697119999999,10.0,0.0,0.0,73.430736,7.290576,7.942563000000001,10.00801,8.24,1.0,91.64704300000001,83.968248,50.069067,1865.004,10.0,0.0,16.714642,16.758148000000002,0.0,10.0,0.0,74.01736,20.404593,58.988787,0.5909717222801179,70.41414,0.0,0.005910131999999999,0.0,0.045228952999999995,0.0,0.022391624,0.0,0.025419422999999997,0.0,0.021393095,2.020899,2.013587,2.0184830000000002,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.013811867,6.893496000000001,0.0,0.044882751,0.0,0.044302512999999995,9.5,9.675611,0.0,0.023486786000000003,9.5,9.700446000000001,0.0,0.042394419,0.0,71.73156800000001,0.861542218,71.51454,0.727911188,71.52900799999999,0.6013133820000001,71.607862,0.0,9.878615,1.0,1.0,72.337175,72.57021800000001,40.164828,72.22309,72.374096,40.308673,72.403998,72.60452,40.375803000000005,72.44910899999999,72.652909,40.441805
 10/20/2017,11:05:17.781,0.0,72.604286,0.0,1.742775,6.464562,0.0,0.000546104204,74.390323,0.0,72.637559,0.012381641,0.8834007340000001,0.0,0.0,0.0,60.988163,0.0,71.816887,70.211591,71.977615,0.0,0.0,0.0,0.0,1.0,0.010448,100.096102,58.679603,36.415931,23.729717,1.0,11589.676000000001,1.0,0.00404,41.371497999999995,43.476063,0.0,1.9891599999999998,0.0,1.984748,0.0,1.982298,0.0,1.9893900000000002,10.0,8.948758,0.0,0.0,0.0,0.135624275,0.0,0.141096281,0.0,0.469597282,0.0,0.0,0.0,0.205692682,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,16.031242000000002,71.406025,0.0,5.991158,0.0,11.112447,70.56685,0.0,237.084289,0.0005348589130000001,0.0,72.595956,73.06062299999999,71.983838,72.20222,72.225009,0.003897018,0.0,72.23783,14.592270999999998,30.236047999999997,74.881749,73.17421,0.0,73.391702,70.867774,0.0,73.640281,0.095749857,10.377769,39.158273,10.0,98.0,45.8,26.364078999999997,72.099369,70.112096,0.0,16.827219,16.811598999999998,11.198164,10.0,1.0,17.508083,0.0,1005.5110000000001,10.0,0.0,0.0,73.43256099999999,7.294184,7.9132679999999995,15.204745999999998,8.24,1.0,91.62966999999999,83.837237,49.990798999999996,1908.279,10.0,0.0,16.745901,16.67385,7.014052,10.0,0.0,74.013755,20.311354,58.948778000000004,1.2475758728560313,70.367081,0.0,0.0,0.0,0.04352179,0.0,0.025934792999999998,0.0,0.021554148,0.0,0.017431189,2.020899,2.013426,2.018193,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.013820897,6.897461,0.0,0.04446369,0.0,0.04362557,9.5,9.676513,0.0,0.026997742999999998,9.5,9.700865,0.0,0.039720937000000005,0.108988566,71.749654,1.002206,71.521774,0.31998492100000003,71.539136,0.896708266,71.619437,0.000200554889,9.885703999999999,1.0,1.0,72.335537,72.57185600000001,40.154571000000004,72.218879,72.373769,40.280297999999995,72.405496,72.604614,40.442239,72.44508499999999,72.653189,40.416571000000005
 10/20/2017,11:05:27.781,0.0,72.604052,0.0,2.387305,14.175935,0.0,0.000586346007,74.5033,0.0,72.638448,0.017462105,4.070247,0.0,0.0,0.0,60.47035699999999,0.0,71.81716800000001,70.170988,71.97485400000001,0.0,0.0,0.0,0.0,1.0,0.010448,100.048512,58.632454,36.461803,23.680254,1.0,11651.896999999999,1.0,0.00404,41.563266999999996,43.496827,0.0,1.989257,0.0,1.9872619999999999,0.0,1.9827169999999998,0.0,1.9881650000000002,10.0,8.945088,0.0,0.0,0.0,0.136042723,0.0,0.13617147599999999,0.0,0.475751834,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9165620000000003,0.0,4.259914,71.429175,0.0,4.739246,0.0,14.064620000000001,70.51186899999999,0.0,237.18594199999998,0.00037069041700000003,0.0,72.596518,73.060295,71.98098399999999,72.202454,72.224868,0.0020616239999999997,0.0,72.238111,14.58924,30.139767,74.884231,73.17519200000001,0.0,73.38940799999999,70.86646400000001,0.0,73.637987,0.077292573,6.594578,39.188272999999995,10.0,98.0,45.8,26.375283000000003,72.099696,70.066162,0.0,16.621608,16.785798,4.972291,10.0,1.0,17.422325,0.0,996.207264,10.0,0.0,0.0,73.433965,7.27735,8.036427999999999,10.136324,8.24,1.0,91.649485,83.54095799999999,50.044383,1897.408,10.0,0.0,16.591410999999997,16.999685,6.100218,10.0,0.0,74.007296,20.25827,58.900553,1.6386824925800387,70.32114399999999,0.0,0.0,0.0,0.041782417,0.0,0.022359413999999998,0.0,0.018172033,0.0,0.014467812,2.020738,2.013362,2.018354,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.013835913,6.896075,0.0,0.040724382,0.0,0.043013097,9.5,9.675804,0.0,0.021232042000000003,9.5,9.696000999999999,0.0,0.044327056,0.0,71.716376,0.038656464,71.510199,0.502848415,71.524668,1.417166,71.644757,0.0031002190000000004,9.883448,1.0,1.0,72.338672,72.57007800000001,40.094606,72.21944,72.375126,40.221577,72.403952,72.603444,40.406317,72.446957,72.653798,40.380078999999995
 10/20/2017,11:05:37.781,0.0,72.603678,0.0,0.41790643,2.3122849999999997,0.0,0.001181925,74.472883,0.0,72.641537,0.020879872,2.673764,7.96241,0.0,0.0,60.437768000000005,0.0,71.818337,70.121779,71.973637,0.0,0.0,0.0,13.360779999999998,1.0,0.010448,100.076775,58.573775,36.636113,23.721718,1.0,11638.106000000002,1.0,0.00404,41.581917,43.500552,0.0,1.9892889999999999,0.0,1.989325,0.0,1.9820400000000002,0.0,1.9881,10.0,8.942127000000001,0.0,0.0,0.0,0.136300229,0.0,0.140291574,0.0,0.48126193,0.0,0.0,0.0,0.205660459,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.31002,0.0,0.0,71.482709,0.0,3.558873,0.0,0.0,70.57553100000001,0.0,237.250867,0.0,0.0,72.59853000000001,73.060248,71.980376,72.205028,72.226647,0.005470214,0.0,72.239421,14.594185000000001,30.210646,74.87079399999999,73.176362,0.0,73.393106,70.86571500000001,0.0,73.636911,0.08568224699999999,14.898361999999999,39.227503999999996,10.0,98.0,45.8,26.284964000000002,72.100585,70.013773,0.0,16.953471,16.792398000000002,2.5011959999999998,10.0,1.0,17.514081,0.0,996.672447,10.0,0.0,0.0,73.433685,7.314625,8.089039999999999,8.38804,8.24,1.0,91.641127,83.738677,49.812588,1882.3370000000002,10.0,0.0,16.628079999999997,16.962019,10.845744,10.0,0.0,73.998028,20.234223,58.876604,1.816628552183132,70.27866999999999,0.0,0.047977350999999994,0.0,0.049480754,0.0,0.014145706000000001,0.0,0.023680048999999998,0.0,0.02113541,2.021092,2.013362,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013846416,6.884792,0.0,0.042110505,0.0,0.042690742000000004,9.5,9.676835,0.0,0.017076872,9.5,9.693005,0.0,0.043264105,0.038656451,71.742419,0.594280166,71.568073,0.629446229,71.513816,0.48878199200000005,71.56011600000001,0.002133664,9.883125999999999,1.0,1.0,72.336052,72.57087299999999,40.102496,72.22103100000001,72.37540600000001,40.306308,72.403063,72.604052,40.274988,72.44691,72.65309599999999,40.428217
 10/20/2017,11:05:47.781,0.0,72.605971,0.0,1.456317,15.234044,0.0,0.000968643198,74.458399,0.0,72.63877600000001,0.021618848,1.527931,25.867776,0.0,0.0,60.51815500000001,0.0,71.817963,70.090626,71.97976700000001,0.0,0.0,0.0,5.524148,1.0,0.010448,100.06389,58.519905,36.692994,23.699517,1.0,11626.239,1.0,0.00404,41.50894,43.484024,0.0,1.989032,0.0,1.988004,0.0,1.9819759999999997,0.0,1.988552,10.0,8.924841,0.0,0.0,0.0,0.137523383,0.0,0.137748701,0.0,0.470435075,0.0,0.0,0.0,0.20636936,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,0.0,71.46607,0.0,4.023868,0.0,8.545339,70.548764,0.0,237.308901,0.0,0.0,72.60157199999999,73.061746,71.982481,72.202875,72.226506,0.0,0.0,72.24003,14.588601999999998,30.223755999999998,74.880485,73.175801,0.0,73.393153,70.86393699999999,0.0,73.637004,0.102237872,5.199927,39.070196,10.0,98.0,45.8,26.358590999999997,72.101802,69.96905600000001,0.0,16.568703,16.853602,13.540889000000002,10.0,1.0,17.070296,0.0,996.319549,10.0,0.0,0.0,73.433497,7.2599149999999995,7.804456,20.914739,8.24,1.0,91.65141,83.769327,49.532026,1850.606,10.0,0.0,16.679776999999998,16.88908,12.160383,10.0,0.0,73.986887,20.421833,58.819977,0.7564641554831221,70.23198599999999,0.0,0.052748193,0.0,0.043296315999999994,0.0,0.014274548,0.0,0.018880667,0.0,0.022327202999999997,2.020963,2.013265,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013859921,6.882503,0.0,0.04285192,0.0,0.043915688,9.5,9.677125,0.0,0.014789918,9.5,9.69133,0.0,0.040977151,0.158221047,71.71275899999999,0.538014477,71.532625,1.135837,71.52900799999999,0.8404425740000001,71.585436,0.0,9.881193,1.0,1.0,72.339187,72.56923499999999,40.079221000000004,72.221172,72.374892,40.371334000000004,72.4047,72.602742,40.300095,72.447986,72.654921,40.289625
 10/20/2017,11:05:57.781,0.0,72.60157199999999,0.0,7.257092,0.0,0.0,0.001185949,74.49823,0.0,72.640835,0.021434104,4.356705000000001,17.075248000000002,0.0,0.0,61.172835,0.0,71.819694,70.035945,71.97827,0.0,0.0,0.0,0.0,1.0,0.010448,100.06290200000001,58.504546999999995,36.639232,23.733634,1.0,11649.866000000002,1.0,0.00404,41.541779999999996,43.483558,0.0,1.9892889999999999,0.0,1.987004,0.0,1.9813630000000002,0.0,1.9896479999999999,10.0,8.937942,0.0,0.0,0.0,0.136364605,0.0,0.13810277199999998,0.0,0.461090467,0.0,0.0,0.0,0.208721623,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.880793,0.0,10.578583,71.394451,0.0,5.311548999999999,0.0,6.8767190000000005,70.535742,0.0,237.38573300000002,0.0007400695299999999,0.0,72.601946,73.061418,71.981124,72.202641,72.228144,0.009141003,0.0,72.23895300000001,14.588443,30.117233000000002,74.88001700000001,73.17903000000001,0.0,73.39245,70.860943,0.0,73.637987,0.127630621,12.670127,39.04635,10.0,98.0,45.8,26.340527,72.101989,69.920176,0.0,16.960084,16.753396,0.0,10.0,1.0,17.303583,0.0,1000.635,10.0,0.0,0.0,73.43092299999999,7.240676,7.947944000000001,16.391654,8.24,1.0,91.674981,83.501294,49.246046,1883.9879999999998,10.0,0.0,16.649720000000002,16.594334,0.0,10.0,0.0,73.977666,20.034135,58.780156999999996,-0.08185717341311238,70.184928,0.0,0.034889772,0.0,0.043908317999999995,0.0,0.017366768,0.0,0.02319689,0.0,0.022906994,2.020963,2.01349,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013875618000000001,6.8690929999999994,0.0,0.042432859,0.0,0.044560397,9.5,9.677576,0.0,0.019589301,9.5,9.681633999999999,0.0,0.050640337,0.108988566,71.72578,0.516914839,71.539136,0.22151995800000002,71.563733,1.030339,71.60569100000001,0.0,9.873138,1.0,1.0,72.339515,72.570125,40.1668,72.221172,72.375266,40.345324,72.403577,72.60686,40.315932000000004,72.450466,72.656465,40.34708
 10/20/2017,11:06:07.781,0.0,72.604239,0.0,6.684176,9.911434,0.0,0.000948522295,74.488816,0.0,72.637887,0.01903243,4.786392,23.88185,0.0,0.0,61.391544999999994,0.0,71.81768199999999,69.978972,71.97845699999999,0.0,0.0,0.0,0.0,1.0,0.010448,100.075599,58.45754,36.686388,23.724656,1.0,11633.616000000002,1.0,0.00404,41.562051000000004,43.514426,0.0,1.9895470000000002,0.0,1.9874560000000001,0.0,1.982749,0.0,1.988648,10.0,8.951139999999999,0.0,0.0,0.0,0.137137124,0.0,0.13906842,0.0,0.47117619899999996,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.773486,0.0,11.893636,71.416877,0.0,4.989629,0.0,18.043637,70.540083,0.0,237.438418,0.001971333,0.0,72.601853,73.057908,71.983651,72.205636,72.22720799999999,0.005470214,0.0,72.24016999999999,14.590197,30.209417,74.893594,73.177252,0.0,73.393855,70.86061600000001,0.0,73.642059,0.09407192199999999,5.63275,39.187888,10.0,98.0,45.8,26.352417,72.103112,69.875647,0.0,16.609585,16.692792999999998,8.839392,10.0,1.0,17.338366,0.0,1014.301,10.0,0.0,0.0,73.435089,7.22805,7.92403,20.305245000000003,8.24,1.0,91.689491,83.52533299999999,49.18885,1859.2,10.0,0.0,16.436320000000002,16.683416,8.280594,10.0,0.0,73.968164,20.247154000000002,58.741409999999995,1.437139147893555,70.142969,0.0,0.0,0.0,0.044520319,0.0,0.025548265,0.0,0.022456046,0.0,0.018172033,2.020802,2.013362,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01388992,6.870963000000001,0.0,0.044270277999999996,0.0,0.043851217000000005,9.5,9.6788,0.0,0.026740057999999997,9.5,9.664208,0.0,0.043392948,0.221519952,71.72071600000001,0.48878200899999996,71.513816,1.002206,71.528285,1.346834,71.629565,0.001811479,9.882482000000001,1.0,1.0,72.33801700000001,72.572652,39.991246000000004,72.222248,72.374611,40.402074,72.406479,72.604661,40.436059,72.449718,72.655389,40.262060999999996
 10/20/2017,11:06:17.781,0.0,72.60157199999999,0.0,6.182875,12.476547,0.0,0.00092437721,74.56847900000001,0.0,72.639946,0.020233267,1.850197,21.959985999999997,0.0,0.0,61.958597999999995,0.0,71.81955400000001,69.935097,71.977428,0.0,0.0,0.0,0.0,1.0,0.010448,100.111385,58.397416,36.683636,23.72384,1.0,11635.326000000001,1.0,0.00404,41.671923,43.530814,0.0,1.9894830000000001,0.0,1.986682,0.0,1.983007,0.0,1.987939,10.0,8.937846,0.0,0.0,0.0,0.13578521699999999,0.0,0.138231525,0.0,0.477459642,0.0,0.0,0.0,0.207336044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.737717,0.0,4.901403,71.402408,0.0,3.594641,0.0,18.81377,70.56902,0.0,237.49124700000002,0.0014377860000000001,0.0,72.60438,73.05964,71.9822,72.20512099999999,72.228425,0.000750627303,0.0,72.239515,14.587645000000002,30.145503,74.89233,73.176503,0.0,73.39324599999999,70.856172,0.0,73.639579,0.088366943,6.209847,39.160196,10.0,98.0,45.9,26.368194,72.101895,69.825972,0.0,16.711788000000002,16.786998,6.753404,10.0,1.0,17.37075,0.0,977.6640859999999,10.0,0.0,0.0,73.43434,7.19318,7.84272,9.029612,8.24,1.0,91.694186,83.630503,49.339968,1898.515,10.0,0.0,16.525287,16.83886,9.338719000000001,10.0,0.0,73.956836,20.220838,58.695381000000005,2.5116397227259704,70.09745500000001,0.0,0.0,0.0,0.044971267999999995,0.0,0.020877725,0.0,0.01797877,0.0,0.01540192,2.021092,2.013201,2.018354,2.0233790000000003,1.0,1.0,0.0,0.0,0.0,0.0,0.013902673,6.870479,0.0,0.043754510999999996,0.0,0.045430753,9.5,9.677028,0.0,0.020394566,9.5,9.661019,0.0,0.044294845,0.439549511,71.72144,0.460649149,71.57169,0.418449884,71.586159,0.650545859,71.558669,0.0037445890000000004,9.883125999999999,1.0,1.0,72.336894,72.57195,40.095001,72.223886,72.374096,40.342171,72.407368,72.604099,40.442239,72.450466,72.65384499999999,40.417347
 10/20/2017,11:06:27.781,0.0,72.60438,0.0,2.351498,9.398411,0.0,0.000876087034,74.570651,0.0,72.63980500000001,0.02346629,1.742775,0.0,0.0,0.0,60.754968999999996,0.0,71.81824399999999,69.888977,71.980235,0.0,0.0,0.0,0.0,1.0,0.010448,100.123471,58.34504200000001,36.675929,23.72335,1.0,11706.1,1.0,0.00404,41.333793,43.513914,0.0,1.989579,0.0,1.9871330000000003,0.0,1.9813630000000002,0.0,1.9871009999999998,10.0,8.931891,0.0,0.0,0.0,0.13726587699999998,0.0,0.136525547,0.0,0.48773871,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.381557,0.0,0.0,71.36695999999999,0.0,4.166944,0.0,11.882579,70.548764,0.0,237.53275,0.0012736169999999999,0.0,72.603397,73.06212,71.982855,72.203296,72.23156,0.001012827,0.0,72.240123,14.592111,30.235228000000003,74.88432399999999,73.17903000000001,0.0,73.395071,70.852897,0.0,73.637847,0.096197306,0.0,39.079811,10.0,98.0,45.9,26.340297999999997,72.10315899999999,69.77601800000001,0.0,16.683532,16.548185,9.33682,10.0,1.0,17.355757999999998,0.0,1003.8589999999999,10.0,0.0,0.0,73.431578,7.279755000000001,7.796684,11.210958,8.24,1.0,91.718462,83.65634399999999,49.2328,1849.019,10.0,0.0,16.429707999999998,16.630804,10.605261,10.0,0.0,73.94396400000001,20.098789,58.66387099999999,1.4904751427988916,70.051802,0.0,0.054069845,0.0,0.045422217,0.0,0.015112025,0.0,0.015595184,0.0,0.021038777999999998,2.021318,2.013426,2.0182580000000003,2.023411,1.0,1.0,0.0,0.0,0.0,0.0,0.013918624,6.868416000000001,0.0,0.043303215,0.0,0.043303215,9.5,9.677608,0.0,0.013888021,9.5,9.661147999999999,0.0,0.043908317999999995,0.158221047,71.74676,1.051439,71.588329,0.495815206,71.555775,0.39031703,71.566626,0.002133664,9.873138,1.0,1.0,72.336567,72.573166,40.148259,72.223465,72.37419,40.375275,72.404747,72.603865,40.278851,72.448127,72.655295,40.516731
 10/20/2017,11:06:37.781,0.0,72.604239,0.0,1.062437,11.803205,0.0,0.000980715743,74.55327,0.0,72.63891600000001,0.012566386,2.960222,15.777989999999999,0.0,0.0,60.94833199999999,0.0,71.819133,69.842998,71.976632,0.0,0.0,0.0,0.0,1.0,0.010448,100.110821,58.327490000000004,36.742351,23.727757999999998,1.0,11620.787,1.0,0.00404,41.740035999999996,43.49273,0.0,1.989934,0.0,1.987424,0.0,1.9812990000000001,0.0,1.9876169999999997,10.0,8.920077000000001,0.0,0.0,0.0,0.136493358,0.0,0.134272368,0.0,0.469178386,0.0,0.0,0.0,0.20836717300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,9.247492999999999,71.393727,0.0,5.91962,0.0,1.100727,70.48148499999999,0.0,237.597342,0.001232575,0.0,72.605222,73.060763,71.9844,72.20371800000001,72.23025,0.006256811,0.0,72.24180799999999,14.588204000000001,30.186064000000002,74.899867,73.177252,0.0,73.393761,70.84934100000001,0.0,73.641545,0.082102653,12.734248,39.162119,10.0,98.0,45.9,26.416211999999998,72.102878,69.728449,0.0,16.712991,16.578186,15.514555999999999,10.0,1.0,17.150657,0.0,987.8820820000001,10.0,0.0,0.0,73.437148,7.239472999999999,7.8469050000000005,9.863656,8.24,1.0,91.716208,83.46283199999999,49.426063,1908.007,10.0,0.0,16.646114,16.684611,18.364838,10.0,0.0,73.932356,20.036403,58.60817900000001,-0.7002041453685391,70.002781,0.0,0.037017309,0.0,0.04558327,0.0,0.01591729,0.0,0.023068047,0.0,0.024130997999999997,2.020931,2.0131360000000003,2.01858,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013930343000000001,6.872058999999999,0.0,0.042626272,0.0,0.044624867,9.5,9.676352,0.0,0.017592242,9.5,9.659634,0.0,0.037433983,0.0,71.72505699999999,0.28481886100000003,71.673694,0.235586381,71.532625,0.650545861,71.627394,0.0,9.915347,1.0,1.0,72.33848499999999,72.57078,40.078432,72.221499,72.378214,40.283845,72.405636,72.607749,40.207006,72.44677,72.655249,40.28846
 10/20/2017,11:06:47.781,0.0,72.602602,0.0,5.968031,0.0,0.0,0.00048171730799999996,74.549649,0.0,72.63901,0.02614508,1.742775,5.159692,0.0,0.0,61.775374,0.0,71.821753,69.797721,71.978176,0.0,0.0,0.0,0.806175364,1.0,0.010448,100.113219,58.301303000000004,36.764736,23.734123999999998,1.0,11577.382,1.0,0.00404,41.43434,43.48016,0.0,1.9891599999999998,0.0,1.9900669999999998,0.0,1.981718,0.0,1.989132,10.0,8.935432,0.0,0.0,0.0,0.137008371,0.0,0.13401486199999998,0.0,0.458834872,0.0,0.0,0.0,0.20875384600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.6288810000000002,0.0,18.950018,71.441473,0.0,6.527692,0.0,3.5234349999999997,70.523444,0.0,237.622986,0.0017661229999999999,0.0,72.605175,73.061325,71.982809,72.205823,72.23361899999999,0.003634819,0.0,72.240638,14.592351,30.235638,74.863163,73.178422,0.0,73.391561,70.843119,0.0,73.640796,0.051116787999999996,13.215162,39.077503,10.0,98.0,45.9,26.382828000000003,72.102223,69.679524,0.0,16.687139000000002,16.594987,0.0,10.0,1.0,17.431321,0.0,995.870406,10.0,0.0,0.0,73.435838,7.184763,7.763802,15.156628,8.24,1.0,91.692261,83.75430300000001,49.450747,1864.555,10.0,0.0,16.512663,16.697764000000003,0.0,10.0,0.0,73.91765799999999,20.661395000000002,58.569993999999994,0.5850629704432098,69.959186,0.0,0.007521903000000001,0.0,0.0450679,0.0,0.021811833,0.0,0.025870371,0.0,0.022262782000000002,2.020802,2.013716,2.018225,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013938529,6.871124000000001,0.0,0.04643005099999999,0.0,0.04681687599999999,9.5,9.676642,0.0,0.023615628,9.5,9.661019,0.0,0.041524732,0.151187835,71.746036,0.488781991,71.588329,0.249652805,71.583989,0.6153798,71.548541,0.0,9.877326,1.0,1.0,72.34026300000001,72.575787,40.21848,72.22645899999999,72.378823,40.406409000000004,72.403764,72.604754,40.366146,72.449343,72.652909,40.413854
 10/20/2017,11:06:57.781,0.0,72.603678,0.0,6.147067,0.0,0.0,0.0009364497479999999,74.577893,0.0,72.64106899999999,0.014690943,1.814389,10.044429,0.0,0.0,62.428606,0.0,71.818337,69.76236,71.981452,0.0,0.0,0.0,0.0,1.0,0.010448,100.073577,58.258265,36.770424,23.641402,1.0,11618.969,1.0,0.00404,41.314332,43.458324,0.0,1.988645,0.0,1.9884549999999999,0.0,1.9839419999999999,0.0,1.988939,10.0,8.953039,0.0,0.0,0.0,0.137974019,0.0,0.143735719,0.0,0.472819561,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,15.534087,71.40819599999999,0.0,6.778074,0.0,10.518803,70.542976,0.0,237.70281200000002,0.00287426,0.0,72.60929399999999,73.060061,71.982294,72.203764,72.23240200000001,0.001012827,0.0,72.241527,14.589559,30.184015000000002,74.882311,73.176924,0.0,73.396429,70.83946999999999,0.0,73.63878299999999,0.081990791,10.009068,39.139427000000005,10.0,98.0,45.9,26.381914000000002,72.107043,69.630741,0.0,16.663692,16.629189,2.9825779999999997,10.0,1.0,16.924567,0.0,1003.041,10.0,0.0,0.0,73.436399,7.1535,7.751246000000001,12.31767,8.24,1.0,91.688505,83.35285400000001,49.34659,1899.477,10.0,0.0,16.592613,16.666078,9.515072,10.0,0.0,73.906564,20.385082999999998,58.528681000000006,0.738728291150818,69.912645,0.0,0.008940261,0.0,0.042652104,0.0,0.025065106,0.0,0.020684462,0.0,0.016851398,2.020867,2.013168,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013949919,6.871059,0.0,0.044786045,0.0,0.040885559,9.5,9.670425,0.0,0.026192477000000002,9.5,9.661728,0.0,0.042619893,0.03865645,71.73156800000001,0.678678728,71.597734,1.051439,71.553605,0.6997783390000001,71.66211899999999,0.002133664,9.886026,1.0,1.0,72.336286,72.570312,40.064229,72.222716,72.374798,40.419414,72.40821,72.607515,40.390094,72.451122,72.656699,40.454228
 10/20/2017,11:07:07.781,0.0,72.605316,0.0,6.791598,25.638786,0.0,0.0,74.593102,0.0,72.63699799999999,0.020418011,2.2440759999999997,19.477578,0.0,0.0,61.95135500000001,0.0,71.818899,69.699263,71.979814,0.0,0.0,0.0,0.0,1.0,0.010448,100.064172,58.221623,36.844736,23.607121,1.0,11626.346000000001,1.0,0.00404,41.35447,43.465587,0.0,1.9891599999999998,0.0,1.98852,0.0,1.9825240000000002,0.0,1.9880360000000001,10.0,8.944766,0.0,0.0,0.0,0.136235852,0.0,0.137072747,0.0,0.48303418299999995,0.0,0.0,0.0,0.20836717300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,0.0,71.46824000000001,0.0,6.2057709999999995,0.0,0.0,70.537912,0.0,237.74238799999998,0.0,0.0,72.610417,73.05940600000001,71.9822,72.206666,72.232309,0.0,0.0,72.2412,14.592989000000001,30.188932,74.883154,73.17832800000001,0.0,73.396288,70.840967,0.0,73.641264,0.090156741,11.660207000000002,39.109427000000004,10.0,98.0,45.9,26.411868,72.107557,69.654641,0.0,16.546459,16.770197,8.19755,10.0,1.0,17.119472000000002,0.0,983.952084,10.0,0.0,0.0,73.436774,7.105403,7.790108,7.810625,8.24,1.0,91.6878,83.351051,49.587416,1893.817,10.0,0.0,16.469983,16.472967999999998,6.837698,10.0,0.0,73.89196,20.177055,58.498105,2.184722952788902,69.866385,0.0,0.040079673999999996,0.0,0.045003479000000006,0.0,0.01852635,0.0,0.014918761000000001,0.0,0.017560032,2.021092,2.013362,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013961791999999999,6.870963000000001,0.0,0.04249733,0.0,0.041078972000000005,9.5,9.661663,0.0,0.018075402,9.5,9.778044,0.0,0.050640337,0.0,71.682375,0.552080896,71.553605,0.509881635,71.598457,1.227269,71.58109499999999,0.002455849,9.892147999999999,1.0,1.0,72.337035,72.573587,40.10368,72.223184,72.372973,40.288574,72.406666,72.606252,40.408635,72.44775200000001,72.655389,40.376585
 10/20/2017,11:07:17.781,0.0,72.603116,0.0,1.6711599999999998,4.364376,0.0,0.000630612003,74.485919,0.0,72.63793299999999,0.012566386,2.924414,20.534603,0.0,0.0,60.748452,0.0,71.819788,69.64898199999999,71.980609,0.0,0.0,0.0,0.0,1.0,0.010448,100.081806,58.178912,36.812809,23.628832,1.0,11663.871000000001,1.0,0.00404,41.371093,43.529557000000004,0.0,1.9898049999999998,0.0,1.987166,0.0,1.982234,0.0,1.9878099999999999,10.0,8.918596,0.0,0.0,0.0,0.136943994,0.0,0.136589923,0.0,0.47140175799999995,0.0,0.0,0.0,0.21030054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.918091,0.0,10.867253,71.4176,0.0,3.773486,0.0,18.412658999999998,70.524167,0.0,237.788761,0.0,0.0,72.613552,73.06090400000001,71.981826,72.206011,72.2339,0.004421417,0.0,72.241434,14.588123999999999,30.13567,74.88460500000001,73.17659599999999,0.0,73.395025,70.837786,0.0,73.64116999999999,0.096309169,10.506013000000001,39.14135,10.0,98.0,46.0,26.463315,72.10582600000001,69.66254599999999,0.0,16.720806,16.64299,8.694978,10.0,1.0,17.126069,0.0,1006.0239999999999,10.0,0.0,0.0,73.435135,7.28757,7.923432000000001,13.985757999999999,8.24,1.0,91.693435,83.377494,49.752984000000005,1884.662,10.0,0.0,16.514467,16.810760000000002,8.585206,10.0,0.0,73.879088,20.207454000000002,58.480880000000006,-0.2822269971157336,69.82129499999999,0.0,0.037468605,0.0,0.048450015,0.0,0.015498551999999999,0.0,0.023261311,0.0,0.023680048999999998,2.020995,2.013297,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.013974693,6.873058,0.0,0.044270277999999996,0.0,0.042303917,9.5,9.646169,0.0,0.01749561,9.5,9.778591,0.0,0.0508336,0.48174878200000004,71.714206,0.938907543,71.564456,0.19338711100000003,71.577478,1.1710040000000002,71.57169,0.0,9.868949,1.0,1.0,72.338204,72.573494,40.005054,72.222388,72.378963,40.412714,72.406525,72.607047,40.402068,72.44433599999999,72.656044,40.40376
 10/20/2017,11:07:27.781,0.0,72.603538,0.0,1.02663,0.0,0.0,0.001012909,74.51199,0.0,72.636904,0.023835778,2.8528,26.524413,0.0,0.0,61.85576,0.0,71.820022,69.614791,71.98042199999999,0.0,0.0,0.0,0.0,1.0,0.010448,100.082747,58.10329399999999,36.795929,23.684009,1.0,11632.653999999999,1.0,0.00404,41.651246,43.539893,0.0,1.989579,0.0,1.9881970000000002,0.0,1.983426,0.0,1.988939,10.0,8.94776,0.0,0.0,0.0,0.135463334,0.0,0.13572084,0.0,0.469951733,0.0,0.0,0.0,0.205531568,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.594641,0.0,8.910711000000001,71.49139,0.0,4.31002,0.0,9.411738,70.57046700000001,0.0,237.830699,0.001109449,0.0,72.613786,73.059125,71.9844,72.203858,72.232917,0.0,0.0,72.242323,14.591314,30.208188,74.882452,73.18123,0.0,73.394837,70.83600799999999,0.0,73.64173199999999,0.091610951,9.816703,39.068273,10.0,98.0,46.0,26.492354,72.107511,69.616148,0.0,16.431028,16.8212,6.095515,10.0,1.0,17.151257,0.0,1008.863,10.0,0.0,0.0,73.433872,7.1889710000000004,7.897125999999999,10.232560000000001,8.24,1.0,91.60656800000001,83.56499699999999,49.806567,1907.494,10.0,0.0,16.432713,16.76891,7.238502,10.0,0.0,73.86382900000001,20.469247,58.419681999999995,0.8806443185364525,69.769142,0.0,0.0,0.0,0.051220128,0.0,0.025870371,0.0,0.022520467000000002,0.0,0.018075402,2.020899,2.013619,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.013972581000000001,6.949555,0.0,0.046043226,0.0,0.042755213,9.5,9.793151,0.0,0.026482372999999997,9.5,9.777818,0.0,0.043779475,0.0,71.684545,0.15118784400000002,71.601351,0.812309728,71.56518,0.9740735970000001,71.56518,0.001811479,9.886026,1.0,1.0,72.336567,72.57185600000001,39.9802,72.22309,72.375266,40.307096,72.40442,72.604988,40.266490999999995,72.449905,72.656465,40.415795
 10/20/2017,11:07:37.781,0.0,72.60569,0.0,6.361911,11.001607,0.0,0.0010772960000000002,74.53081999999999,0.0,72.63798,0.017462105,2.06504,28.494322999999998,0.0,0.0,61.162696999999994,0.0,71.818431,69.605998,71.980048,0.0,0.0,0.0,11.201708,1.0,0.010448,100.03732,58.078694999999996,36.84235,23.674867000000003,1.0,11589.142,1.0,0.00404,41.463937,43.512097999999995,0.0,1.98945,0.0,1.9856509999999998,0.0,1.981944,0.0,1.988229,10.0,8.938361,0.0,0.0,0.0,0.136042723,0.0,0.135881781,0.0,0.49005875,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,0.0,71.479815,0.0,4.524633000000001,0.0,7.919607000000001,70.532125,0.0,237.866612,4.2353427e-05,0.0,72.6165,73.060997,71.985008,72.205168,72.23492900000001,0.0,0.0,72.244241,14.591632999999998,30.193438,74.909418,73.17846899999999,0.0,73.39568,70.834886,0.0,73.64234,0.10481070599999999,0.0,39.178657,10.0,98.0,46.0,26.535113,72.10718299999999,69.56568,0.0,16.767098999999998,16.732395,8.839392,10.0,1.0,17.255007,0.0,993.4001210000001,10.0,0.0,0.0,73.43625899999999,7.12885,7.65499,12.205395,8.24,1.0,91.480871,83.953224,49.926378,1864.94,10.0,0.0,16.572175,16.701949,8.040111999999999,10.0,0.0,73.854046,20.277099,58.367681000000005,1.751369476276254,69.72466,0.0,0.054650082,0.0,0.043811685999999996,0.0,0.017624453,0.0,0.016013922,0.0,0.018655193,2.02106,2.0131360000000003,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013963876,6.9478789999999995,0.0,0.045430753,0.0,0.04327098,9.5,9.794278,0.0,0.015337499,9.5,9.778624,0.0,0.042684314,0.404383454,71.74676,0.6153798,71.59484,0.5169148379999999,71.56011600000001,1.016273,71.58688199999999,0.002133664,9.869914999999999,1.0,1.0,72.33998299999999,72.574009,40.104863,72.225102,72.37854200000001,40.297638,72.405777,72.607001,40.258765000000004,72.447518,72.65665200000001,40.405701
 10/20/2017,11:07:47.781,0.0,72.604333,0.0,5.932224,13.165922,0.0,0.000851941949,74.598895,0.0,72.63653000000001,0.026422196000000002,4.858006,22.728731,0.0,0.0,60.292203,0.0,71.822829,69.59051600000001,71.980001,0.0,0.0,0.0,0.0,1.0,0.010448,99.87038299999999,58.101427,36.835378000000006,23.624098,1.0,11559.421,1.0,0.00404,41.634218,43.4884,0.0,1.9892889999999999,0.0,1.9869400000000002,0.0,1.981524,0.0,1.988906,10.0,8.938103,0.0,0.0,0.0,0.134851757,0.0,0.137523383,0.0,0.46463497299999995,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,13.048316999999999,71.497901,0.0,2.8077259999999997,0.0,10.935958,70.5437,0.0,237.90749100000002,1.3113059999999998e-06,0.0,72.617062,73.06389899999999,71.984306,72.204887,72.234274,0.0,0.0,72.24124599999999,14.586129999999999,30.140587,74.89270400000001,73.17786,0.0,73.397037,70.833342,0.0,73.641451,0.08422803699999999,16.164769,39.133272999999996,10.0,98.0,46.0,26.541744,72.108727,69.512501,0.0,16.768301,16.593787,5.485765,10.0,1.0,17.321574,0.0,992.052693,10.0,0.0,0.0,73.435323,7.1673279999999995,7.662164,11.002447,8.24,1.0,91.42180400000001,83.78254799999999,50.113620000000004,1892.55,10.0,0.0,16.403859,16.565039000000002,0.0,10.0,0.0,73.84210999999999,20.333132,58.326463000000004,-0.09364742967448292,69.675315,0.0,0.034309533999999996,0.0,0.043264105,0.0,0.017849926999999998,0.0,0.022327202999999997,0.0,0.024292051000000002,2.020738,2.0135549999999998,2.0184189999999997,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.013965591000000001,6.950328999999999,0.0,0.045624165,0.0,0.043528863,9.5,9.790510000000001,0.0,0.017173504,9.5,9.779042,0.0,0.042684314,0.0,71.742419,0.502848415,71.57024399999999,0.917807906,71.57675400000001,0.5591141079999999,71.659949,0.0,9.878615,1.0,1.0,72.339515,72.574523,40.044899,72.22309,72.375079,40.328772,72.405309,72.60746800000001,40.415587,72.450466,72.65562299999999,40.414242
 10/20/2017,11:07:57.781,0.0,72.602461,0.0,6.039646,0.0,0.0,0.0006668296270000001,74.598171,0.0,72.637887,0.021526476,4.535741000000001,4.006574,0.0,0.0,61.110554,0.0,71.823297,69.557449,71.982715,0.0,0.0,0.0,0.006519016999999999,1.0,0.010448,99.820585,58.08229,36.799231,23.627363,1.0,11608.065,1.0,0.00404,41.427853000000006,43.493615000000005,0.0,1.989225,0.0,1.9875200000000002,0.0,1.982266,0.0,1.989745,10.0,8.949273,0.0,0.0,0.0,0.135592087,0.0,0.137684324,0.0,0.466922791,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,11.540817,71.44364399999999,0.0,5.812314,0.0,11.770268,70.53357199999999,0.0,237.90483999999998,0.0,0.0,72.620712,73.060576,71.98650500000001,72.2069,72.236052,0.0,0.0,72.243071,14.5894,30.134441,74.881796,73.184646,0.0,73.398395,70.83207900000001,0.0,73.643323,0.070357108,13.311345000000001,39.165581,10.0,98.0,46.0,26.553404999999998,72.10793199999999,69.465356,0.0,16.702169,16.609388,13.0916,10.0,1.0,17.350360000000002,0.0,998.821916,10.0,0.0,0.0,73.434527,7.101796,7.829567,14.386741,8.24,1.0,91.273151,84.323422,50.142519,1880.701,10.0,0.0,16.394842,16.477751,6.517054,10.0,0.0,73.82460400000001,20.318387,58.295888,1.3245716208765201,69.62751300000001,0.0,0.0068771940000000005,0.0,0.039914201,0.0,0.025226158999999998,0.0,0.020233513,0.0,0.01540192,2.020802,2.013845,2.0185150000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.013952556000000001,6.94862,0.0,0.045430753,0.0,0.043303215,9.5,9.793344,0.0,0.025999214,9.5,9.778591,0.0,0.044294845,0.09492214300000001,71.774974,0.42548308700000004,71.615096,0.903741481,71.54926400000001,1.389033,71.57096700000001,0.002455849,9.880548,1.0,1.0,72.341012,72.574617,40.053183000000004,72.226038,72.378401,40.382369,72.404747,72.60709399999999,40.245632,72.448314,72.657542,40.419289
 10/20/2017,11:08:07.781,0.0,72.604333,0.0,5.609959,0.0,0.0,0.00062658782,74.493161,0.0,72.63938399999999,0.023189172999999997,1.742775,23.545523,0.0,0.0,60.221231,0.0,71.82311,69.519189,71.984166,0.0,0.0,0.0,9.922258,1.0,0.010448,99.696586,58.032579000000005,36.785103,23.630301,1.0,11558.138,1.0,0.00404,41.374336,43.505021,0.0,1.9895470000000002,0.0,1.9865529999999998,0.0,1.981718,0.0,1.987972,10.0,8.937105,0.0,0.0,0.0,0.137426818,0.0,0.140999716,0.0,0.49237879100000004,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,0.0,71.426281,0.0,5.91962,0.0,5.17601,70.537912,0.0,237.96611000000001,4.2353428000000003e-05,0.0,72.61986999999999,73.060482,71.983885,72.207461,72.238439,0.0,0.0,72.24265,14.590755999999999,30.120921000000003,74.885448,73.18249300000001,0.0,73.397973,70.830722,0.0,73.641311,0.067336825,0.0,39.079427,10.0,98.0,46.0,26.512705,72.10970999999999,69.414469,0.0,16.599965,16.729395,10.572367,10.0,1.0,17.133266,0.0,995.517508,10.0,0.0,0.0,73.43902,7.1011940000000005,7.770975999999999,12.654494999999999,8.24,1.0,91.20338100000001,84.162963,50.019096000000005,1875.9229999999998,10.0,0.0,16.51086,16.591943,13.426925,10.0,0.0,73.812903,20.760304,58.293555000000005,1.9590627400901508,69.58036700000001,0.0,0.054843495,0.0,0.045035689000000004,0.0,0.017753295,0.0,0.015562973,0.0,0.018333086000000002,2.020738,2.013684,2.0184509999999998,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.013951856,6.945944,0.0,0.044076865,0.0,0.043818982,9.5,9.791766,0.0,0.014789918,9.5,9.77624,0.0,0.040526203,0.0,71.716376,0.45361594299999997,71.53986,1.311668,71.59701,0.47471557299999995,71.659225,0.001489295,9.879904,1.0,1.0,72.337877,72.573634,40.179424,72.22285600000001,72.37844799999999,40.310249,72.406572,72.60910600000001,40.247564000000004,72.448127,72.656465,40.394055
