date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,11:08:17.781,0.0,72.603584,0.0,0.919208006,21.005549,0.0,0.00103303,74.496782,0.0,72.637419,0.020695127,3.3182940000000003,21.463504,0.0,0.0,60.202401,0.0,71.82109799999999,69.463298,71.98411899999999,0.0,0.0,0.0,0.0,1.0,0.010448,99.614063,57.994677,36.761984000000005,23.63373,1.0,11567.973999999998,1.0,0.00404,41.444476,43.48556,0.0,1.989934,0.0,1.990164,0.0,1.9812020000000001,0.0,1.9881970000000002,10.0,8.921911999999999,0.0,0.0,0.0,0.13601053400000002,0.0,0.137523383,0.0,0.465666102,0.0,0.0,0.0,0.20875384600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.880793,0.0,18.308529,71.497901,0.0,5.132704,0.0,12.251600999999999,70.550934,0.0,237.967942,0.000288606168,0.0,72.62403499999999,73.061559,71.985523,72.209941,72.237128,0.0,0.0,72.243258,14.587566,30.158614,74.890129,73.183944,0.0,73.398675,70.82768100000001,0.0,73.644681,0.090380465,13.503711,39.153657,10.0,98.0,46.0,26.499671000000003,72.10807199999999,69.365266,0.0,16.279526,16.397577,14.15064,10.0,1.0,17.18544,0.0,998.8700380000001,10.0,0.0,0.0,73.43668000000001,7.2424789999999994,7.802663000000001,15.076431,8.24,1.0,91.096474,84.066808,50.091946,1851.408,10.0,0.0,16.511460999999997,16.652925,16.008107,10.0,0.0,73.796848,20.337216,58.28982,-0.5295533293498921,69.53177099999999,0.0,0.035760127999999995,0.0,0.045873165,0.0,0.017173504,0.0,0.024002155,0.0,0.02422763,2.0205450000000003,2.013941,2.0184509999999998,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.013944894,6.950006,0.0,0.043754510999999996,0.0,0.048847707000000004,9.5,9.794021,0.0,0.018622982,9.5,9.776949,0.0,0.043554000999999995,0.09492214300000001,71.73301500000001,0.530981261,71.583265,0.453615935,71.580372,0.9459407459999999,71.640416,0.0005227398090000001,9.879582000000001,1.0,1.0,72.33909399999999,72.571809,40.113937,72.22674,72.378074,40.301973,72.407742,72.60934,40.311296999999996,72.446161,72.661192,40.284578
 10/20/2017,11:08:27.781,0.0,72.603444,0.0,5.359308,0.0,0.0,0.000509886571,74.494609,0.0,72.63877600000001,0.019586663,2.530535,12.783085,0.0,0.0,61.816653,0.0,71.823625,69.41648,71.98702,0.0,0.0,0.0,10.322086,1.0,0.010448,99.503798,57.932878,36.770424,23.706046,1.0,11543.383999999998,1.0,0.00404,41.397851,43.467543,0.0,1.988967,0.0,1.9877779999999998,0.0,1.9832330000000002,0.0,1.9883259999999998,10.0,8.943093,0.0,0.0,0.0,0.137716513,0.0,0.137684324,0.0,0.45358255799999997,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,14.748263,71.40819599999999,0.0,6.277309,0.0,7.502452000000001,70.58565899999999,0.0,237.99300899999997,0.0,0.0,72.62483,73.059874,71.98533499999999,72.207227,72.24045100000001,0.002061623,0.0,72.24344599999999,14.591075,30.206549,74.90174,73.18431899999999,0.0,73.398769,70.82861700000001,0.0,73.646225,0.07326552900000001,7.812894,39.137888000000004,10.0,98.0,46.0,26.496240999999998,72.108774,69.309657,0.0,16.509184,16.506183,5.020429,10.0,1.0,17.275397,0.0,1008.3660000000001,10.0,0.0,0.0,73.438131,7.117427,7.800271,0.0,8.24,1.0,91.025954,83.999499,49.956481,1903.309,10.0,0.0,16.540315,16.486719,4.785578,10.0,0.0,73.78191600000001,20.184768,58.240854000000006,0.9279643241120465,69.48326899999999,0.0,0.0,0.0,0.045390006,0.0,0.022294993,0.0,0.024130997999999997,0.0,0.017882138,2.020834,2.013587,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013943498,6.951199000000001,0.0,0.047880645,0.0,0.045656401,9.5,9.793633999999999,0.0,0.025612686000000003,9.5,9.778462,0.0,0.049126438,0.045689662,71.743866,0.559114113,71.57530799999999,0.460649154,71.56518,1.339801,71.57530799999999,0.0,9.877326,1.0,1.0,72.339749,72.573213,40.212168,72.226179,72.379524,40.368575,72.406759,72.60789,40.357648,72.449156,72.657027,40.361056
 10/20/2017,11:08:37.781,0.0,72.60583100000001,0.0,1.742775,20.123791,0.0,0.00051793494,74.463468,0.0,72.639103,0.018016337,3.568945,0.0,0.0,0.0,62.091127,0.0,71.821239,69.382478,71.985897,0.0,0.0,0.0,0.0,1.0,0.010448,99.41634,57.885968999999996,36.690058,23.664583,1.0,11570.538999999999,1.0,0.00404,41.475289000000004,43.479927,0.0,1.989193,0.0,1.9868759999999999,0.0,1.9832330000000002,0.0,1.988648,10.0,8.954295,0.0,0.0,0.0,0.13517364,0.0,0.140291574,0.0,0.469822842,0.0,0.0,0.0,0.206079355,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,7.611695,71.44798399999999,0.0,9.639586,0.0,20.867456,70.521274,0.0,238.05052,0.00012443769,0.0,72.62553199999999,73.061699,71.985569,72.209005,72.240732,0.0075678080000000005,0.0,72.245083,14.587964000000001,30.182786,74.908528,73.184927,0.0,73.398441,70.831611,0.0,73.644072,0.07505532599999999,3.741154,39.175196,10.0,98.0,46.0,26.504929999999998,72.110926,69.260549,0.0,16.731628,16.517583,8.004997,10.0,1.0,17.046308,0.0,1013.676,10.0,0.0,0.0,73.437616,7.06933,7.828969,2.228946,8.24,1.0,90.945576,83.80959200000001,49.736126,1862.888,10.0,0.0,16.402657,16.572213,7.446921000000001,10.0,0.0,73.769185,20.365119,58.205752000000004,1.50825620407283,69.438182,0.0,0.0017839989999999999,0.0,0.041234836000000004,0.0,0.025065106,0.0,0.018751825,0.0,0.015305288,2.020963,2.01378,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013940271,6.949071000000001,0.0,0.046043226,0.0,0.043754510999999996,9.5,9.79386,0.0,0.02529058,9.5,9.778688,0.0,0.042877578,0.0,71.682375,0.488781991,71.61075500000001,0.573180534,71.56518,1.353867,71.674417,0.002133664,9.878615,1.0,1.0,72.34017,72.572932,40.053578,72.22299699999999,72.374751,40.401284999999994,72.40587,72.60709399999999,40.261469,72.449811,72.660349,40.427828999999996
 10/20/2017,11:08:47.781,0.0,72.60255500000001,0.0,7.078056,14.753085,0.0,0.000936449755,74.48447,0.0,72.639337,0.011735037,1.3130879999999998,0.0,0.0,0.0,62.216414,0.0,71.82311,69.319665,71.98454,0.0,0.0,0.0,4.484595,1.0,0.010448,99.332551,57.85633000000001,36.687121999999995,23.670949,1.0,11485.44,1.0,0.00404,41.364606,43.465447999999995,0.0,1.988806,0.0,1.9888099999999997,0.0,1.9823950000000001,0.0,1.987972,10.0,8.939391,0.0,0.0,0.0,0.137845266,0.0,0.13646117,0.0,0.476331844,0.0,0.0,0.0,0.20694937,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,11.973822,71.447261,0.0,5.240011,0.0,7.999828999999999,70.544423,0.0,238.06257200000002,0.0,0.0,72.628012,73.060482,71.983698,72.20863100000001,72.239375,0.015171586,0.0,72.242463,14.58605,30.237277000000002,74.87706800000001,73.18305500000001,0.0,73.398816,70.831985,0.0,73.645944,0.098882002,11.291506,39.196734,10.0,98.0,46.0,26.483208,72.110365,69.211254,0.0,16.758682,16.63459,15.402232999999999,10.0,1.0,17.118273000000002,0.0,974.279475,10.0,0.0,0.0,73.438131,7.090974,7.607161,5.709475,8.24,1.0,90.876749,83.93279100000001,49.616315,1871.049,10.0,0.0,16.583596,16.570419,16.328751,10.0,0.0,73.752475,20.339938,58.150112,2.1490815417854066,69.389119,0.0,0.0,0.0,0.048288962000000005,0.0,0.021908465,0.0,0.018204243999999998,0.0,0.014628865,2.020802,2.01378,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01393866,6.94862,0.0,0.043335451,0.0,0.042368388,9.5,9.794633000000001,0.0,0.02113541,9.5,9.779397,0.0,0.040043043,0.0,71.773527,0.903741483,71.63173499999999,0.727911188,71.551434,1.18507,71.67296999999999,0.0031002190000000004,9.844139,1.0,1.0,72.337549,72.57424300000001,40.076064,72.226085,72.375781,40.169951,72.405215,72.60971500000001,40.300868,72.44850100000001,72.65740100000001,40.367268
 10/20/2017,11:08:57.781,0.0,72.603959,0.0,0.9550152590000001,19.306162,0.0,0.0009284013920000001,74.48302199999999,0.0,72.638401,0.023004429,3.461523,5.896406,0.0,0.0,61.647189000000004,0.0,71.821519,69.281829,71.984914,0.0,0.0,0.0,6.243839,1.0,0.010448,99.263245,57.824684,36.726388,23.685151,1.0,11424.715,1.0,0.00404,41.606243,43.471174,0.0,1.989773,0.0,1.9888099999999997,0.0,1.981782,0.0,1.9874880000000001,10.0,8.934208,0.0,0.0,0.0,0.13739463,0.0,0.135334581,0.0,0.480456361,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,0.0,71.474751,0.0,4.2742510000000005,0.0,0.0,70.548764,0.0,238.11656499999998,0.00045277466200000004,0.0,72.632271,73.06137199999999,71.98594399999999,72.20853699999999,72.240264,0.0,0.0,72.24386700000001,14.591154000000001,30.114365000000003,74.882124,73.182025,0.0,73.398207,70.833061,0.0,73.645476,0.096085444,10.906775,39.190196,10.0,98.0,46.1,26.509275,72.108868,69.161305,0.0,16.484535,16.665191,11.743730000000001,10.0,1.0,17.221423,0.0,968.039601,10.0,0.0,0.0,73.438786,7.023638,7.741083000000001,5.645318,8.24,1.0,90.797172,84.270537,49.621734000000004,1862.215,10.0,0.0,16.380415,16.611074,10.5251,10.0,0.0,73.739931,20.132818,58.111230000000006,1.9531265853716393,69.34281700000001,0.0,0.018868769,0.0,0.04400495,0.0,0.019073931000000002,0.0,0.014983182,0.0,0.016046133,2.020673,2.013233,2.0184509999999998,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013935078,6.94862,0.0,0.045720872,0.0,0.043045332,9.5,9.792893,0.0,0.01955709,9.5,9.778978,0.0,0.043425158,0.0,71.688886,0.221519987,71.63896899999999,0.615379802,71.63318199999999,0.341084551,71.655608,0.0034224040000000004,9.875392999999999,1.0,1.0,72.337175,72.576863,40.072908,72.224447,72.380928,40.310249,72.405496,72.607702,40.380824,72.451636,72.657682,40.363386
 10/20/2017,11:09:07.781,0.0,72.603818,0.0,6.397718,8.773164,0.0,0.001117538,74.534441,0.0,72.637699,0.020510383,2.637956,0.0,0.0,0.0,61.561733,0.0,71.825075,69.232019,71.988096,0.0,0.0,0.0,6.323804,1.0,0.010448,99.18011700000001,57.772128,36.754644,23.720249,1.0,11537.184,1.0,0.00404,41.44407,43.491240000000005,0.0,1.9898369999999999,0.0,1.987939,0.0,1.9821689999999998,0.0,1.987972,10.0,8.934273,0.0,0.0,0.0,0.138360278,0.0,0.13939030300000002,0.0,0.485740897,0.0,0.0,0.0,0.20714270699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,0.0,71.41904699999999,0.0,7.600759,0.0,2.8174799999999998,70.57553100000001,0.0,238.16419399999998,0.0,0.0,72.63138199999999,73.062729,71.98571,72.21069,72.243586,0.000750627224,0.0,72.24344599999999,14.592191,30.147552,74.89097199999999,73.186004,0.0,73.399565,70.839283,0.0,73.644868,0.075502775,0.0,39.146734,10.0,98.0,46.1,26.472690000000004,72.113734,69.113461,0.0,16.458682999999997,16.504982000000002,3.6404669999999997,10.0,1.0,17.160253,0.0,1007.0989999999999,10.0,0.0,0.0,73.43888000000001,7.026043,7.7273320000000005,8.003096000000001,8.24,1.0,90.735623,83.826419,49.659062,1892.5020000000002,10.0,0.0,16.38823,16.575201999999997,12.096254,10.0,0.0,73.724251,20.352642000000003,58.055404,2.2025456522112785,69.297543,0.0,0.054198786,0.0,0.044778004,0.0,0.01797877,0.0,0.015176446000000001,0.0,0.018075402,2.02077,2.013684,2.0182580000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.013934166999999999,6.948072,0.0,0.046462286,0.0,0.04327098,9.5,9.794633000000001,0.0,0.016110554,9.5,9.779075,0.0,0.044069370999999996,0.0,71.74893,0.530981264,71.667906,1.1288040000000001,71.59990400000001,0.601313381,71.626671,0.001811479,9.872492999999999,1.0,1.0,72.340357,72.577472,40.027541,72.22645899999999,72.377372,40.330742,72.406245,72.609949,40.201985,72.449765,72.657261,40.377749
 10/20/2017,11:09:17.781,0.0,72.60330400000001,0.0,4.8221989999999995,0.0,0.0,0.001266433,74.51706,0.0,72.63849499999999,0.019863778999999998,3.1392580000000003,0.0,0.0,0.0,61.566079,0.0,71.822783,69.167057,71.986552,0.0,0.0,0.0,0.886141007,1.0,0.010448,99.134462,57.691148,36.82969,23.719106,1.0,11474.0,1.0,0.00404,41.596918,43.507861,0.0,1.9907720000000002,0.0,1.9861659999999999,0.0,1.981815,0.0,1.988745,10.0,8.926900999999999,0.0,0.0,0.0,0.138006207,0.0,0.1372015,0.0,0.471820654,0.0,0.0,0.0,0.20662714199999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,0.0,71.4639,0.0,7.779603,0.0,8.047962,70.484379,0.0,238.206811,0.0,0.0,72.6355,73.062401,71.987535,72.20942600000001,72.243165,0.0,0.0,72.245645,14.590117999999999,30.101255,74.89439,73.18590999999999,0.0,73.400033,70.837225,0.0,73.647114,0.082102653,7.572437,39.04558,10.0,98.0,46.1,26.557064,72.112845,69.062016,0.0,16.355276999999997,16.495982,13.460659,10.0,1.0,16.944357999999998,0.0,997.378242,10.0,0.0,0.0,73.439301,7.154702,7.689666000000001,21.155329000000002,8.24,1.0,90.676141,84.024139,49.697594,1875.4260000000002,10.0,0.0,16.689395,16.687003,6.805633,10.0,0.0,73.71049000000001,19.951559,58.036919999999995,0.851072681926918,69.251896,0.0,0.050523949000000005,0.0,0.043360737,0.0,0.013920232,0.0,0.01955709,0.0,0.023003626,2.02077,2.013716,2.018386,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.013933392,6.947394999999999,0.0,0.041884857000000005,0.0,0.045140634000000006,9.5,9.792378,0.0,0.014693287,9.5,9.779236000000001,0.0,0.045840955,0.0,71.712035,0.657579071,71.646203,0.854508997,71.593393,0.678678705,71.644033,0.0,9.888281,1.0,1.0,72.34110600000001,72.57475699999999,40.16325,72.226225,72.37680999999999,40.365817,72.403858,72.61149300000001,40.350696,72.44808,72.658244,40.3102
 10/20/2017,11:09:27.781,0.0,72.605409,0.0,6.755791,9.895402,0.0,0.000723168161,74.622794,0.0,72.641209,0.024020522000000002,2.745378,4.743288,0.0,0.0,62.164272,0.0,71.82516899999999,69.134413,71.98468000000001,0.0,0.0,0.0,0.0,1.0,0.010448,99.07489100000001,57.655863000000004,36.68125,23.622303,1.0,11472.076000000001,1.0,0.00404,41.581917,43.482859999999995,0.0,1.989612,0.0,1.986489,0.0,1.9812020000000001,0.0,1.988552,10.0,8.931761999999999,0.0,0.0,0.0,0.135463334,0.0,0.137845266,0.0,0.46614944399999997,0.0,0.0,0.0,0.208850514,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.023868,0.0,16.752917,71.474751,0.0,9.210360000000001,0.0,17.562305,70.521997,0.0,238.269675,0.0018482070000000001,0.0,72.63802700000001,73.06081,71.986365,72.206712,72.244709,0.016482582,0.0,72.24433499999999,14.587725,30.064790999999996,74.886618,73.183991,0.0,73.399424,70.839049,0.0,73.64599100000001,0.082102653,4.077794,39.040196,10.0,98.0,46.1,26.538771,72.114997,69.01122600000001,0.0,16.429225,16.386776,7.1545559999999995,10.0,1.0,17.090087,0.0,1001.485,10.0,0.0,0.0,73.44051800000001,7.076544999999999,7.748855000000001,11.804412,8.24,1.0,90.608819,84.046976,49.721074,1880.1879999999999,10.0,0.0,16.36178,16.663088000000002,8.921882,10.0,0.0,73.69626099999999,20.35355,57.967138,0.059663058886902265,69.20176,0.0,0.034728594,0.0,0.043392948,0.0,0.016593713,0.0,0.024485315,0.0,0.024646368,2.020995,2.013297,2.018386,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.01393115,6.9492970000000005,0.0,0.048074057,0.0,0.044560397,9.5,9.793312,0.0,0.018687403000000002,9.5,9.76561,0.0,0.04249105,0.158221047,71.727227,0.727911187,71.649097,0.791210091,71.635352,0.43954951700000006,71.664289,0.0,9.885381,1.0,1.0,72.339749,72.57592700000001,40.133662,72.227489,72.380975,40.383945000000004,72.407602,72.60873199999999,40.390867,72.451309,72.660911,40.413465
 10/20/2017,11:09:37.781,0.0,72.606158,0.0,0.883400755,0.0,0.0,0.000815724322,74.596723,0.0,72.63713800000001,0.01903243,2.6021490000000003,0.0,0.0,0.0,62.923963,0.0,71.825496,69.094473,71.99085699999999,0.0,0.0,0.0,0.0,1.0,0.010448,98.98480699999999,57.622818,36.603636,23.735267,1.0,11522.323,1.0,0.00404,41.597324,43.47448,0.0,1.989193,0.0,1.988423,0.0,1.981686,0.0,1.989422,10.0,8.933661,0.0,0.0,0.0,0.13578521699999999,0.0,0.136300229,0.0,0.45860931299999996,0.0,0.0,0.0,0.209204965,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.345788,0.0,7.852253999999999,71.484156,0.0,8.065755000000001,0.0,13.117999,70.527061,0.0,238.32458599999998,0.0005348589160000001,0.0,72.638823,73.062729,71.98716,72.20835,72.247844,0.000488427984,0.0,72.245551,14.593067999999999,30.129525,74.903706,73.18590999999999,0.0,73.400407,70.838441,0.0,73.64814399999999,0.090156741,10.970897,39.079042,10.0,98.0,46.1,26.560951,72.11336,68.96001600000001,0.0,16.681728,16.275170000000003,0.0,10.0,1.0,17.093685,0.0,1003.313,10.0,0.0,0.0,73.441828,7.0524960000000005,7.780542,0.0,8.24,1.0,90.606941,83.965243,49.767433000000004,1886.329,10.0,0.0,16.263797,16.428726,0.0,10.0,0.0,73.680861,20.149604999999998,57.909119999999994,-0.3293529079798906,69.16036899999999,0.0,0.013936751,0.0,0.045003479000000006,0.0,0.020748883,0.0,0.025419422999999997,0.0,0.021715201,2.020867,2.013587,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013939323,6.952263,0.0,0.049170060999999994,0.0,0.047042524,9.5,9.792958,0.0,0.023357943,9.5,9.740614,0.0,0.04036515,0.0,71.766292,0.20042033199999998,71.641863,0.502848415,71.59990400000001,0.650545859,71.69829,0.0,9.885381,1.0,1.0,72.339,72.576349,40.115909,72.224915,72.380648,40.250346,72.406338,72.609574,40.334086,72.449343,72.660958,40.406477
 10/20/2017,11:09:47.781,0.0,72.602742,0.0,0.919208005,0.0,0.0,0.0011738760000000001,74.48084899999999,0.0,72.637887,0.016630756,2.1366549999999997,3.9585269999999997,0.0,0.0,63.649616,0.0,71.824701,69.034376,71.98795600000001,0.0,0.0,0.0,0.0,1.0,0.010448,98.957397,57.603215000000006,36.518683,23.682703,1.0,11475.39,1.0,0.00404,41.411229999999996,43.472291999999996,0.0,1.9891599999999998,0.0,1.9876169999999997,0.0,1.981718,0.0,1.989841,10.0,8.94673,0.0,0.0,0.0,0.138006207,0.0,0.135044886,0.0,0.45696595100000004,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,15.662385,71.472581,0.0,6.813842999999999,0.0,13.310533,70.540083,0.0,238.329744,0.002258628,0.0,72.63924399999999,73.063618,71.989172,72.20863100000001,72.248687,0.0020616239999999997,0.0,72.243773,14.590755999999999,30.203271,74.91555,73.186706,0.0,73.401016,70.844663,0.0,73.64809699999999,0.08713645800000001,12.413639,39.158273,10.0,98.0,46.1,26.513848,72.115746,68.910023,0.0,16.185138000000002,16.233767,8.646839,10.0,1.0,16.989935,0.0,990.191959,10.0,0.0,0.0,73.44126700000001,6.974939999999999,7.8941360000000005,4.233859,8.24,1.0,90.55844599999999,83.777741,49.657857,1906.628,10.0,0.0,16.230133,16.446064,9.194429,10.0,0.0,73.664199,20.257363,57.868745,0.3724284709325657,69.111029,0.0,0.0,0.0,0.043779475,0.0,0.023293522,0.0,0.024549736000000003,0.0,0.018461929,2.021028,2.013651,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013939915,6.950522,0.0,0.046172168,0.0,0.044753809000000006,9.5,9.792216999999999,0.0,0.026740057999999997,9.5,9.739325,0.0,0.05073696900000001,0.0,71.767739,1.030339,71.68382199999999,0.327018132,71.654161,1.382,71.595564,0.0,9.892147999999999,1.0,1.0,72.33946800000001,72.576582,40.237415999999996,72.22309,72.378916,40.308673,72.40704000000001,72.610417,40.371167,72.449063,72.658197,40.368044
 10/20/2017,11:09:57.781,0.0,72.604941,0.0,2.279884,18.328212,0.0,0.000711095623,74.593102,0.0,72.636342,0.023558662,2.172462,0.0,0.0,0.0,63.130361,0.0,71.826011,68.98854399999999,71.987441,0.0,0.0,0.0,0.0,1.0,0.010448,98.93638100000001,57.4912,36.523637,23.68205,1.0,11500.941,1.0,0.00404,41.751388,43.486398,0.0,1.988677,0.0,1.9889709999999998,0.0,1.9821369999999998,0.0,1.9891,10.0,8.950689,0.0,0.0,0.0,0.13572084,0.0,0.13517364,0.0,0.46914616299999995,0.0,0.0,0.0,0.20578935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.667708999999999,0.0,4.4844349999999995,71.49573000000001,0.0,3.380028,0.0,12.989644,70.58131800000001,0.0,238.35240299999998,0.000904238021,0.0,72.645749,73.06095,71.987488,72.209754,72.251962,0.001275026,0.0,72.243025,14.5894,30.125837,74.918359,73.18605,0.0,73.40260699999999,70.839564,0.0,73.64912700000001,0.06420468,4.991531,39.16635,10.0,98.0,46.2,26.488239,72.117056,68.861666,0.0,16.260288,16.494782,4.988336,10.0,1.0,16.930564,0.0,998.0840380000001,10.0,0.0,0.0,73.438786,6.942474000000001,7.5473740000000005,11.243037,8.24,1.0,90.522109,84.048778,49.942032,1893.737,10.0,0.0,16.342544,16.388071,15.36682,10.0,0.0,73.651561,20.58812,57.828978,1.1173218301464376,69.0608,0.0,0.0,0.0,0.043231895,0.0,0.025709318,0.0,0.02161857,0.0,0.017946558999999997,2.020834,2.013265,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.013942326000000001,6.947846000000001,0.0,0.051652187999999995,0.0,0.043109802999999995,9.5,9.793215,0.0,0.026611216,9.5,9.739744,0.0,0.041975680999999994,0.228553162,71.709142,0.573180531,71.667906,1.213203,71.623777,1.480465,71.613649,0.000844924729,9.887959,1.0,1.0,72.340778,72.575506,39.859482,72.223745,72.379478,40.380004,72.406572,72.611399,40.397433,72.449016,72.660115,40.350963
 10/20/2017,11:10:07.781,0.0,72.601525,0.0,4.965428,11.27415,0.0,0.0003770886,74.61338,0.0,72.637231,0.021434104,3.210872,0.0,0.0,0.0,62.482921999999995,0.0,71.826432,68.943742,71.98795600000001,0.0,0.0,0.0,0.0,1.0,0.010448,98.87826899999999,57.477012,36.523087,23.676826000000002,1.0,11458.071000000002,1.0,0.00404,41.353254,43.474666,0.0,1.9889029999999999,0.0,1.989873,0.0,1.98262,0.0,1.9889709999999998,10.0,8.951752,0.0,0.0,0.0,0.137072747,0.0,0.13958343199999998,0.0,0.467341687,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.666179,0.0,17.7793,71.502241,0.0,4.31002,0.0,12.556445,70.602297,0.0,238.381329,0.000740069529,0.0,72.64621700000001,73.064273,71.987628,72.211673,72.25112,0.0025860220000000003,0.0,72.246768,14.588682,30.225804999999998,74.918313,73.18928000000001,0.0,73.40260699999999,70.84559899999999,0.0,73.648238,0.055255694,11.836542,39.181734000000006,10.0,98.0,46.2,26.568953999999998,72.115138,68.81321700000001,0.0,16.350468,16.426378,14.038317000000001,10.0,1.0,16.965347,0.0,1007.8689999999999,10.0,0.0,0.0,73.443701,7.059711,7.589823,14.627329999999999,8.24,1.0,90.49624200000001,83.76992800000001,49.980564,1855.192,10.0,0.0,16.167616,16.379103,10.733518,10.0,0.0,73.632324,20.202009,57.793645,1.3482658708507402,69.016745,0.0,0.00578119,0.0,0.044874635999999996,0.0,0.025161738,0.0,0.019202773,0.0,0.01540192,2.020738,2.013362,2.0186439999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013946318999999999,6.950038,0.0,0.048557588,0.0,0.043142038,9.5,9.787836,0.0,0.025355001000000002,9.5,9.738358999999999,0.0,0.044262634,0.0,71.756164,0.805276538,71.63969300000001,1.030339,71.59701,0.22151995600000002,71.736632,0.002133664,9.903425,1.0,1.0,72.342322,72.57443,40.044109999999996,72.22982900000001,72.384064,40.397739,72.406525,72.60971500000001,40.415974,72.448548,72.66039599999999,40.417736
 10/20/2017,11:10:17.781,0.0,72.601946,0.0,6.50514,5.839316,0.0,0.000988764108,74.55761600000001,0.0,72.638074,0.021988336,2.315691,0.0,0.0,0.0,61.76740699999999,0.0,71.826479,68.89169,71.988003,0.0,0.0,0.0,0.0,1.0,0.010448,98.861673,57.406397,36.413179,23.632260000000002,1.0,11512.06,1.0,0.00404,41.51421,43.458324,0.0,1.9888700000000001,0.0,1.988391,0.0,1.98262,0.0,1.9888740000000003,10.0,8.961955999999999,0.0,0.0,0.0,0.13578521699999999,0.0,0.13517364,0.0,0.469822842,0.0,0.0,0.0,0.206756033,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,11.011588,71.492837,0.0,5.096935,0.0,13.888132,70.590723,0.0,238.410545,0.0,0.0,72.647621,73.06254200000001,71.988517,72.211205,72.250512,0.004159217,0.0,72.243165,14.586609,30.129115000000002,74.928285,73.18829699999999,0.0,73.401905,70.847657,0.0,73.648004,0.08713645800000001,9.72052,39.117119,10.0,98.0,46.2,26.559122,72.11579300000001,68.764441,0.0,16.518803,16.575785999999997,2.9183939999999997,10.0,1.0,17.219624,0.0,1010.435,10.0,0.0,0.0,73.442109,7.005,7.580855000000001,3.303579,8.24,1.0,90.469718,83.68819599999999,50.009463000000004,1881.8239999999998,10.0,0.0,16.171223,16.376712,7.2224699999999995,10.0,0.0,73.622635,20.234903,57.7241,1.8403629691112509,68.970866,0.0,0.0,0.0,0.04716159,0.0,0.024324262000000003,0.0,0.015530763000000001,0.0,0.021940676,2.020931,2.013426,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.013950121999999999,6.9497160000000004,0.0,0.054907965999999996,0.0,0.042432859,9.5,9.785195,0.0,0.024871842,9.5,9.732819000000001,0.0,0.04403716,0.0,71.75471800000001,0.488782014,71.678758,0.8052765140000001,71.644033,0.812309725,71.72361,0.0037445890000000004,9.882482000000001,1.0,1.0,72.341714,72.578969,40.092634000000004,72.230343,72.380273,40.37291,72.41022199999999,72.609387,40.336018,72.45060699999999,72.660349,40.477909000000004
 10/20/2017,11:10:27.781,0.0,72.600121,0.0,5.502537,22.304138000000002,0.0,0.000570249285,74.575721,0.0,72.639197,0.023096801,3.067643,0.0,0.0,0.0,61.543628000000005,0.0,71.82938,68.83631899999999,71.98814300000001,0.0,0.0,0.0,5.12432,1.0,0.010448,98.830972,57.377368000000004,36.465839,23.679111,1.0,11510.67,1.0,0.00404,41.683681,43.452597999999995,0.0,1.989225,0.0,1.987585,0.0,1.9828459999999999,0.0,1.987939,10.0,8.937685,0.0,0.0,0.0,0.136493358,0.0,0.134883945,0.0,0.47762075600000004,0.0,0.0,0.0,0.206723811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.453094999999999,0.0,14.780338,71.502241,0.0,4.453094999999999,0.0,6.250987,70.557445,0.0,238.46762599999997,0.00012443767599999998,0.0,72.65085,73.062963,71.988049,72.209052,72.25584599999999,0.001799424,0.0,72.24550500000001,14.586688,30.059465000000003,74.942657,73.18928000000001,0.0,73.40260699999999,70.845833,0.0,73.649923,0.078411196,16.260952,39.162119,10.0,98.0,46.2,26.556378000000002,72.117711,68.718564,0.0,16.284937,16.387976000000002,10.941427000000001,10.0,1.0,16.801026999999998,0.0,978.450085,10.0,0.0,0.0,73.43962900000001,6.907003,7.772172,18.701315,8.24,1.0,90.45600999999999,83.708629,50.156366,1877.976,10.0,0.0,16.109307,16.294207,3.967937,10.0,0.0,73.60452099999999,20.500099,57.685033999999995,2.250078070303272,68.92564300000001,0.0,0.0,0.0,0.044262634,0.0,0.018655193,0.0,0.016497081,0.0,0.014564444,2.020641,2.013362,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.013955921000000001,6.950296000000001,0.0,0.051329834000000005,0.0,0.042722977999999995,9.5,9.755141,0.0,0.074927143,9.5,9.724089,0.0,0.041170415,0.144154623,71.743143,0.594280166,71.66067199999999,0.24965280199999998,71.669353,0.5169148379999999,71.612926,0.0034224040000000004,9.885381,1.0,1.0,72.343212,72.57639499999999,40.077642,72.227583,72.38069399999999,40.311431,72.406713,72.60910600000001,40.34297,72.45074699999999,72.661847,40.362221000000005
 10/20/2017,11:10:37.781,0.0,72.601338,0.0,6.4335260000000005,0.0,0.0,0.0006104910979999999,74.551098,0.0,72.638074,0.016723129,1.527931,23.785756,0.0,0.0,60.762211,0.0,71.827134,68.807792,71.992401,0.0,0.0,0.0,3.684939,1.0,0.010448,98.812589,57.320381999999995,36.466206,23.626873,1.0,11519.008999999998,1.0,0.00404,41.206487,43.433696000000005,0.0,1.9896759999999998,0.0,1.986489,0.0,1.981686,0.0,1.9880360000000001,10.0,8.929991000000001,0.0,0.0,0.0,0.13778088900000002,0.0,0.138617784,0.0,0.48719092299999994,0.0,0.0,0.0,0.208592732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.560402,0.0,0.0,71.457389,0.0,3.093877,0.0,10.663203,70.545147,0.0,238.497758,0.001109449,0.0,72.653751,73.062776,71.987535,72.213778,72.2536,0.0025860220000000003,0.0,72.245598,14.590357000000001,30.120510999999997,74.93179599999999,73.186612,0.0,73.40644499999999,70.845552,0.0,73.649314,0.068791036,0.0,39.050196,10.0,98.0,46.2,26.563924,72.117571,68.675774,0.0,16.318003,16.425778,8.887531,10.0,1.0,16.911374,0.0,1007.5160000000001,10.0,0.0,0.0,73.44215600000001,6.92564,7.596997,16.102947,8.24,1.0,90.469859,84.048778,49.954675,1908.985,10.0,0.0,16.224723,16.298392,4.705417,10.0,0.0,73.59043299999999,20.269159,57.61479,2.3689415459102774,68.881636,0.0,0.053908668,0.0,0.048514435999999994,0.0,0.017592242,0.0,0.014757708000000001,0.0,0.017946558999999997,2.02106,2.013619,2.0185470000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013966153,6.947073,0.0,0.055133614000000004,0.0,0.04369004,9.5,9.755947,0.0,0.014950971,9.5,9.702153,0.0,0.044939057000000004,0.0,71.829954,0.96000719,71.598457,0.861542218,71.64765,0.23558637899999998,71.62884100000001,0.0037445890000000004,9.886348,1.0,1.0,72.341433,72.576068,40.122616,72.22851800000001,72.380133,40.36424,72.406759,72.607936,40.324816,72.449484,72.66428,40.400265999999995
 10/20/2017,11:10:47.781,0.0,72.603163,0.0,2.709571,0.0,0.0,0.001282529,74.546752,0.0,72.636483,0.017000245,1.814389,19.045157999999997,0.0,0.0,60.197331999999996,0.0,71.82605799999999,68.748774,71.993243,0.0,0.0,0.0,0.0,1.0,0.010448,98.80328,57.307874,36.461436,23.671439000000003,1.0,11498.803,1.0,0.00404,41.764362,43.450689000000004,0.0,1.990546,0.0,1.9871330000000003,0.0,1.981138,0.0,1.987585,10.0,8.925646,0.0,0.0,0.0,0.13633241699999998,0.0,0.135688652,0.0,0.470080624,0.0,0.0,0.0,0.20962386100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.771957,0.0,3.4099410000000003,71.51815699999999,0.0,2.34273,0.0,7.871473,70.540806,0.0,238.50547200000003,0.001478828,0.0,72.655202,73.065256,71.986271,72.211673,72.257063,0.002323823,0.0,72.24382,14.585810999999998,30.122559999999996,74.922198,73.190169,0.0,73.40686600000001,70.851493,0.0,73.648612,0.10167856,6.001451,39.123273,10.0,98.0,46.2,26.558436,72.11719699999999,68.62461400000001,0.0,16.423814,16.449779,11.246302,10.0,1.0,16.706873,0.0,1004.8689999999999,10.0,0.0,0.0,73.441407,6.819226,7.529438000000001,4.68296,8.24,1.0,90.441316,83.82701999999999,50.103987,1893.1270000000002,10.0,0.0,16.166414000000003,16.277467,16.344783,10.0,0.0,73.57344300000001,20.233089,57.577918000000004,0.449195199910689,68.83917199999999,0.0,0.048299705,0.0,0.044455898,0.0,0.014081285,0.0,0.018397508,0.0,0.022423835,2.020899,2.014006,2.018193,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013969542,6.94746,0.0,0.057099974000000005,0.0,0.043947924000000006,9.5,9.754111,0.0,0.014532233,9.5,9.70138,0.0,0.042813157000000004,0.0,71.722887,0.49581520799999995,71.688162,0.7208779759999999,71.662842,1.0584719999999999,71.612926,0.0,9.880871,1.0,1.0,72.340731,72.57681600000001,40.085138,72.22894000000001,72.381817,40.396556,72.405917,72.61275699999999,40.305116999999996,72.447659,72.661847,40.272155
 10/20/2017,11:10:57.781,0.0,72.602836,0.0,5.46673,0.0,0.0,0.0008318210430000001,74.513439,0.0,72.63681,0.021803592000000004,3.24668,9.531932000000001,0.0,0.0,60.139396,0.0,71.829053,68.70392700000001,71.992869,0.0,0.0,0.0,0.0,1.0,0.010448,98.78814100000001,57.236888,36.412445,23.666215,1.0,11505.858999999999,1.0,0.00404,41.315954,43.441378,0.0,1.9895150000000001,0.0,1.9881,0.0,1.9816529999999999,0.0,1.988552,10.0,8.937266000000001,0.0,0.0,0.0,0.136300229,0.0,0.134883945,0.0,0.46173492299999996,0.0,0.0,0.0,0.210558322,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.950801,0.0,14.154886,71.49139,0.0,5.061167,0.0,7.935650999999999,70.502464,0.0,238.51675299999997,0.000740069527,0.0,72.659788,73.064133,71.988845,72.21480799999999,72.25926199999999,0.0,0.0,72.24461600000001,14.58605,30.108220000000003,74.93104699999999,73.192369,0.0,73.405509,70.851774,0.0,73.650812,0.093848197,14.176991000000001,39.034042,10.0,98.0,46.3,26.572612,72.11794499999999,68.580188,0.0,16.415397,16.298571,13.300198000000002,10.0,1.0,16.985138,0.0,1000.586,10.0,0.0,0.0,73.441969,6.925039,7.498349,15.268903,8.24,1.0,90.43267800000001,84.205031,50.138907,1885.848,10.0,0.0,16.394241,16.439488,8.697432000000001,10.0,0.0,73.558512,20.469928,57.534746,-0.6943212954547459,68.795773,0.0,0.035050949,0.0,0.045873165,0.0,0.017914348,0.0,0.022552678,0.0,0.023969945,2.021092,2.013651,2.0184189999999997,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.013976073,6.9478789999999995,0.0,0.054488905,0.0,0.044076865,9.5,9.754336,0.0,0.017914348,9.5,9.700156,0.0,0.050157177000000004,0.0,71.768463,0.9459407479999999,71.680205,0.65054586,71.64331,0.601313377,71.612926,0.000200554889,9.866693,1.0,1.0,72.34087199999999,72.57592700000001,40.064229,72.224962,72.379665,40.372516,72.40858399999999,72.610136,40.331382,72.450888,72.66128499999999,40.395219
 10/20/2017,11:11:07.781,0.0,72.604333,0.0,2.637956,0.0,0.0,0.001459593,74.603241,0.0,72.63901,0.017369733000000002,2.924414,9.756149,0.0,0.0,61.411099,0.0,71.830363,68.65000699999999,71.994881,0.0,0.0,0.0,0.486312846,1.0,0.010448,98.75739399999999,57.243281999999994,36.252629999999996,23.673724,1.0,11492.282,1.0,0.00404,41.096615,43.459861,0.0,1.9897080000000003,0.0,1.9865529999999998,0.0,1.9812990000000001,0.0,1.989132,10.0,8.930925,0.0,0.0,0.0,0.135044886,0.0,0.13761994800000002,0.0,0.457352624,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.775015,0.0,10.819142,71.467517,0.0,4.131175,0.0,5.769654,70.64063900000001,0.0,238.547271,0.001355701,0.0,72.661098,73.06226099999999,71.98814300000001,72.21391899999999,72.260947,0.004945815,0.0,72.246253,14.591713,30.140996,74.93924,73.18942,0.0,73.407989,70.849809,0.0,73.65146700000001,0.06353350599999999,8.053351,39.184810999999996,10.0,98.0,46.3,26.573984000000003,72.119068,68.534968,0.0,16.295758,16.366375,0.0,10.0,1.0,16.995333,0.0,1014.398,10.0,0.0,0.0,73.44529200000001,6.957505,7.433182,6.864306,8.24,1.0,90.426294,84.306595,50.226808,1861.99,10.0,0.0,16.314291,16.248769,0.0,10.0,0.0,73.54316,20.196564000000002,57.509029000000005,0.3488117321726536,68.752702,0.0,0.006103544,0.0,0.0450679,0.0,0.02007246,0.0,0.025032895,0.0,0.022037308,2.021028,2.0135549999999998,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.013982941,6.909356,0.0,0.05951763,0.0,0.044238042000000005,9.5,9.754433,0.0,0.023325732000000002,9.5,9.699931,0.0,0.044455898,0.1300882,71.755441,0.34811776200000005,71.650544,0.7841768920000001,71.624501,1.213203,71.60858499999999,0.0,9.877971,1.0,1.0,72.341012,72.576536,40.052789000000004,72.22973499999999,72.378869,40.313796,72.41031600000001,72.610557,40.409794,72.449671,72.66226800000001,40.355621
 10/20/2017,11:11:17.781,0.0,72.606767,0.0,6.361911,1.687039,0.0,0.001189973,74.619173,0.0,72.639712,0.023651033999999998,3.175065,8.186627,0.0,0.0,62.435848,0.0,71.830176,68.626531,71.994553,0.0,0.0,0.0,0.0,1.0,0.010448,98.746863,57.169777,36.300152000000004,23.695925,1.0,11478.704,1.0,0.00404,41.597729,43.48272,0.0,1.988645,0.0,1.9863279999999999,0.0,1.982749,0.0,1.9888419999999998,10.0,8.947664,0.0,0.0,0.0,0.13726587699999998,0.0,0.136268041,0.0,0.451810305,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,13.160576999999998,71.500794,0.0,4.739246,0.0,12.043023,70.569743,0.0,238.58815499999997,0.003284681,0.0,72.664234,73.065209,71.988845,72.213217,72.26403499999999,0.004159217,0.0,72.25098,14.589639000000002,30.050452000000003,74.928472,73.192181,0.0,73.407474,70.853365,0.0,73.65296500000001,0.11499017800000001,8.69457,39.06558,10.0,98.0,46.3,26.627717999999998,72.121408,68.491244,0.0,16.120207999999998,16.422778,5.245074,10.0,1.0,16.842407,0.0,992.806611,10.0,0.0,0.0,73.443794,6.842673,7.554549000000001,2.59785,8.24,1.0,90.405732,84.140727,50.060638,1892.662,10.0,0.0,16.135154999999997,16.596128,1.8837529999999998,10.0,0.0,73.527761,20.255321,57.458716,-0.1408037096655015,68.711689,0.0,0.00017222766899999999,0.0,0.043103052,0.0,0.022230571,0.0,0.023680048999999998,0.0,0.018300876,2.020448,2.0131040000000002,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013987486,6.9088080000000005,0.0,0.057712447,0.0,0.044560397,9.5,9.750664,0.0,0.026095846000000002,9.5,9.700253,0.0,0.04300642,0.0,71.768463,0.0,71.669353,0.538014487,71.659225,1.332767,71.612202,0.0,9.872492999999999,1.0,1.0,72.340825,72.574336,40.132478000000006,72.230577,72.37919699999999,40.293303,72.40750799999999,72.611727,40.381209999999996,72.45042,72.660771,40.474027
 10/20/2017,11:11:27.781,0.0,72.60321,0.0,4.67897,7.923471000000001,0.0,0.001616536,74.538786,0.0,72.639852,0.022542569,2.6021490000000003,28.430260999999998,0.0,0.0,62.257693999999994,0.0,71.829286,68.559706,71.991559,0.0,0.0,0.0,1.1260379999999999,1.0,0.010448,98.737648,57.126701000000004,36.405473,23.694945999999998,1.0,11428.671,1.0,0.00404,41.217434000000004,43.474666,0.0,1.9887740000000003,0.0,1.987391,0.0,1.9828459999999999,0.0,1.9888099999999997,10.0,8.949112,0.0,0.0,0.0,0.13646117,0.0,0.14128941,0.0,0.466826123,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.238482,0.0,5.751377,71.521774,0.0,8.709595,0.0,7.229696000000001,70.517656,0.0,238.646106,0.0,0.0,72.667041,73.06450699999999,71.9895,72.21270200000001,72.265626,0.0025860220000000003,0.0,72.246487,14.58924,30.134031,74.932873,73.193445,0.0,73.408738,70.854908,0.0,73.653948,0.093848197,9.864794,39.084811,10.0,98.0,46.3,26.594334999999997,72.11883399999999,68.446399,0.0,16.363694,16.390976000000002,6.8657259999999996,10.0,1.0,17.157854,0.0,998.9823240000001,10.0,0.0,0.0,73.444964,6.809606,7.485794,11.563823,8.24,1.0,90.39784499999999,84.08784200000001,50.119640999999994,1861.124,10.0,0.0,16.091874,16.319317,10.396842999999999,10.0,0.0,73.513533,20.421607,57.441588,1.419362357180857,68.670957,0.0,0.0,0.0,0.044649162,0.0,0.025934792999999998,0.0,0.022713731,0.0,0.01849414,2.020931,2.013716,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.013994023000000001,6.911065,0.0,0.064643062,0.0,0.043754510999999996,9.5,9.748119,0.0,0.026933322000000003,9.5,9.699672999999999,0.0,0.042007891,0.0,71.75254699999999,0.7630772509999999,71.63028800000001,0.706811552,71.632458,0.643512646,71.642586,0.0,9.870238,1.0,1.0,72.341995,72.578735,39.973099,72.224026,72.382005,40.325225,72.409754,72.61299100000001,40.410565999999996,72.453321,72.66283,40.351351
 10/20/2017,11:11:37.781,0.0,72.602414,0.0,1.3130879999999998,26.761022999999998,0.0,0.000847917769,74.595274,0.0,72.637419,0.024759497999999998,1.3488950000000002,0.0,0.0,0.0,61.957873,0.0,71.833264,68.505834,71.99595699999999,0.0,0.0,0.0,0.0,1.0,0.010448,98.714376,57.08969200000001,36.458683,23.731023,1.0,11486.295,1.0,0.00404,41.332171,43.471593,0.0,1.9889029999999999,0.0,1.985941,0.0,1.9814919999999998,0.0,1.9888099999999997,10.0,8.957868,0.0,0.0,0.0,0.136525547,0.0,0.138843102,0.0,0.46482831,0.0,0.0,0.0,0.20875384600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.810784,0.0,0.0,71.47692099999999,0.0,2.8434939999999997,0.0,9.941203999999999,70.553104,0.0,238.67055,0.002053417,0.0,72.670177,73.06469399999999,71.988845,72.21494799999999,72.26478399999999,0.019366773,0.0,72.248312,14.586848000000002,29.985309,74.94659,73.192369,0.0,73.410563,70.85191400000001,0.0,73.654931,0.10402767,10.041129,39.160196,10.0,98.0,46.3,26.569183000000002,72.123888,68.400712,0.0,16.387742000000003,16.332173,1.7791240000000001,10.0,1.0,16.77584,0.0,1013.4989999999999,10.0,0.0,0.0,73.443467,6.804195,7.623900999999999,7.505878,8.24,1.0,90.38578100000001,83.954426,49.945644,1896.799,10.0,0.0,16.122532,16.23741,17.098295999999998,10.0,0.0,73.4979,20.285946,57.396269999999994,1.591247823339121,68.626952,0.0,0.0,0.0,0.041556943,0.0,0.024130997999999997,0.0,0.018429718,0.0,0.014532233,2.02077,2.013329,2.0185150000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013999855,6.909033999999999,0.0,0.06564236,0.0,0.041207913,9.5,9.749825999999999,0.0,0.024517525,9.5,9.700027,0.0,0.04384389599999999,0.0,71.780761,1.142871,71.63173499999999,0.7841768790000001,71.625224,0.8896750520000001,71.74169599999999,0.0034224040000000004,9.887315,1.0,1.0,72.340591,72.577986,40.071329999999996,72.228004,72.3828,40.351628999999996,72.408023,72.61135300000001,40.383140999999995,72.45187,72.66311,40.410748
 10/20/2017,11:11:47.781,0.0,72.60232099999999,0.0,4.464126,7.089809,0.0,0.0005380558439999999,74.60686199999999,0.0,72.63849499999999,0.022080707999999998,2.996029,0.0,0.0,0.0,62.050571999999995,0.0,71.82938,68.476046,71.997782,0.0,0.0,0.0,0.0,1.0,0.010448,98.717855,57.038123,36.478867,23.677642000000002,1.0,11440.323999999999,1.0,0.00404,41.416096,43.473968,0.0,1.989032,0.0,1.9863279999999999,0.0,1.9828139999999999,0.0,1.9881650000000002,10.0,8.943157000000001,0.0,0.0,0.0,0.13848903099999998,0.0,0.13578521699999999,0.0,0.478587439,0.0,0.0,0.0,0.206756033,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,12.503051,71.481262,0.0,5.204242,0.0,7.807296000000001,70.61025500000001,0.0,238.723006,0.0,0.0,72.671534,73.06567700000001,71.99104399999999,72.213872,72.26908900000001,0.010714198000000001,0.0,72.246581,14.584535,30.063562,74.944717,73.195785,0.0,73.40827,70.851166,0.0,73.653761,0.091610951,10.810592,39.073273,10.0,98.0,46.3,26.650584000000002,72.12210999999999,68.353201,0.0,16.325817999999998,16.363375,12.497895,10.0,1.0,17.08229,0.0,974.488005,10.0,0.0,0.0,73.445573,6.851089999999999,7.522264,14.996235,8.24,1.0,90.35038399999999,84.45743900000001,50.376721999999994,1889.376,10.0,0.0,16.165212,16.102293,6.468958,10.0,0.0,73.478523,20.226283,57.345024,2.2797889017910986,68.583275,0.0,0.0,0.0,0.044262634,0.0,0.021489727,0.0,0.018558561,0.0,0.014661076,2.021028,2.0138130000000003,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.014001857,6.908647,0.0,0.056616442999999995,0.0,0.044753809000000006,9.5,9.739293,0.0,0.021489727,9.5,9.700575,0.0,0.043070842000000005,0.031623239,71.757611,1.248369,71.66067199999999,0.727911199,71.649097,0.566147324,71.732291,0.0034224040000000004,9.891181,1.0,1.0,72.345458,72.576957,40.070147,72.225758,72.38158299999999,40.272022,72.408725,72.613599,40.312841999999996,72.45116800000001,72.663298,40.409971
 10/20/2017,11:11:57.781,0.0,72.60363100000001,0.0,3.962825,14.993564000000001,0.0,0.00135094,74.56775400000001,0.0,72.638635,0.010349456,4.177668,9.371777,0.0,0.0,61.327091,0.0,71.832936,68.418949,71.996472,0.0,0.0,0.0,0.0,1.0,0.010448,98.662378,57.035463,36.47483,23.732001999999998,1.0,11460.316,1.0,0.00404,41.484208,43.465727,0.0,1.989354,0.0,1.9854889999999998,0.0,1.983265,0.0,1.988391,10.0,8.939326,0.0,0.0,0.0,0.13549552199999998,0.0,0.138070584,0.0,0.477942983,0.0,0.0,0.0,0.207336044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95386,0.0,4.211803,71.496454,0.0,6.491923,0.0,14.866842000000002,70.631235,0.0,238.736891,0.000945280148,0.0,72.677243,73.062729,71.992354,72.21696,72.27316,0.004159217,0.0,72.245598,14.584535,29.981212,74.92397700000001,73.193492,0.0,73.410751,70.849388,0.0,73.65334,0.108725887,12.333487,39.212119,10.0,98.0,46.4,26.571469,72.121736,68.30999399999999,0.0,16.270508,16.135362,7.7643059999999995,10.0,1.0,16.796229999999998,0.0,982.2196769999999,10.0,0.0,0.0,73.447913,6.843876,7.384157000000001,2.325182,8.24,1.0,90.316866,84.828839,50.330965,1884.213,10.0,0.0,16.211498000000002,16.290022,16.168429,10.0,0.0,73.46462199999999,20.265756,57.303020999999994,2.0184308118156924,68.543151,0.0,0.0,0.0,0.041717996,0.0,0.021844044,0.0,0.018687403000000002,0.0,0.014628865,2.020963,2.013362,2.018193,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.014004049,6.90855,0.0,0.067737662,0.0,0.042336153,9.5,9.74361,0.0,0.02113541,9.5,9.700092,0.0,0.0450679,0.0,71.784378,0.0,71.634629,0.777143668,71.65633100000001,1.480465,71.735908,0.0053555140000000005,9.849294,1.0,1.0,72.341995,72.577846,40.012944,72.22926700000001,72.38186400000001,40.246404999999996,72.408304,72.612803,40.332541,72.452104,72.661332,40.437146000000006
 10/20/2017,11:12:07.781,0.0,72.604333,0.0,2.637956,22.945416,0.0,0.001556174,74.64959,0.0,72.63699799999999,0.012566386,3.6405589999999997,0.0,0.0,0.0,60.928778,0.0,71.83111099999999,68.385982,71.997501,0.0,0.0,0.0,0.0,1.0,0.010448,98.65795899999999,56.971481000000004,36.472445,23.661970999999998,1.0,11433.909,1.0,0.00404,41.463531,43.444124,0.0,1.989032,0.0,1.9876169999999997,0.0,1.9830400000000001,0.0,1.988584,10.0,8.949917,0.0,0.0,0.0,0.136976182,0.0,0.136493358,0.0,0.474817373,0.0,0.0,0.0,0.206723811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.381557,0.0,10.289913,71.492113,0.0,5.096935,0.0,26.210248999999997,70.540083,0.0,238.763746,0.000247564051,0.0,72.679724,73.064975,71.987348,72.214995,72.273628,0.0,0.0,72.249061,14.585492000000002,30.040619,74.933809,73.195177,0.0,73.411078,70.845739,0.0,73.651514,0.122149367,9.592276,39.155196000000004,10.0,98.0,46.4,26.543802000000003,72.121829,68.264729,0.0,16.051671,16.540983999999998,4.9883370000000005,10.0,1.0,16.787233999999998,0.0,1017.2689999999999,10.0,0.0,0.0,73.445854,6.7909690000000005,7.483403,6.463323,8.24,1.0,90.25001800000001,84.768141,50.418264,1909.45,10.0,0.0,16.046188,16.190179,6.6292800000000005,10.0,0.0,73.450347,20.570879,57.258637,1.1765214511987594,68.497697,0.0,0.0,0.0,0.047483696,0.0,0.02422763,0.0,0.018397508,0.0,0.014757708000000001,2.020738,2.013845,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.014000716000000002,6.909839999999999,0.0,0.064385178,0.0,0.043077567000000004,9.5,9.746734,0.0,0.024034366,9.5,9.700253,0.0,0.045679902,0.116021779,71.76339899999999,0.0,71.673694,0.819342937,71.638246,1.5296969999999999,71.658502,0.0034224040000000004,9.889569999999999,1.0,1.0,72.339936,72.57892199999999,40.066202000000004,72.231934,72.38322099999999,40.404438,72.4069,72.613318,40.369622,72.450232,72.661519,40.458887
 10/20/2017,11:12:17.781,0.0,72.601853,0.0,6.361911,11.530661,0.0,0.00115778,74.561237,0.0,72.637185,0.019863778999999998,2.8528,0.0,0.0,0.0,60.45949399999999,0.0,71.833638,68.345299,71.99651899999999,0.0,0.0,0.0,0.0,1.0,0.010448,98.56609499999999,56.934940000000005,36.415381,23.676826000000002,1.0,11409.855,1.0,0.00404,41.292033,43.420474,0.0,1.989322,0.0,1.9881330000000002,0.0,1.981815,0.0,1.988777,10.0,8.946955,0.0,0.0,0.0,0.134883945,0.0,0.138424655,0.0,0.465504989,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.845024,0.0,8.124887,71.436409,0.0,3.451566,0.0,10.968047,70.52271999999999,0.0,238.813696,0.0,0.0,72.681081,73.064414,71.987769,72.21359100000001,72.276342,0.004683616,0.0,72.24550500000001,14.588044,29.953352000000002,74.91395899999999,73.194007,0.0,73.411406,70.839751,0.0,73.654463,0.088814393,6.915188000000001,39.143657,10.0,98.0,46.4,26.549746999999996,72.123654,68.21394599999999,0.0,16.255478,15.949352,4.105803,10.0,1.0,16.750052,0.0,999.5116710000001,10.0,0.0,0.0,73.446134,6.753694,7.4666619999999995,11.515705,8.24,1.0,90.198944,84.43700600000001,50.324944,1887.74,10.0,0.0,16.24456,16.331872,6.228475,10.0,0.0,73.436586,20.247153,57.223868,0.9516275647373413,68.455424,0.0,0.0,0.0,0.045744322999999996,0.0,0.024195419,0.0,0.023486786000000003,0.0,0.018429718,2.020641,2.01349,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.013999728999999999,6.909614,0.0,0.06873696,0.0,0.043883452999999996,9.5,9.733946000000001,0.0,0.027062164,9.5,9.698996000000001,0.0,0.042362208,0.256686009,71.782208,0.312951712,71.70190699999999,0.812309727,71.670077,0.453615936,71.743143,0.0,9.87926,1.0,1.0,72.340825,72.57915600000001,40.115909,72.230203,72.381022,40.241676,72.409239,72.61345899999999,40.284645000000005,72.451636,72.663859,40.374644
 10/20/2017,11:12:27.781,0.0,72.604614,0.0,5.46673,0.0,0.0,0.0029525640000000004,74.497506,0.0,72.637887,0.027345916,4.177668,25.803713000000002,0.0,0.0,59.25441800000001,0.0,71.83551,68.293253,71.996612,0.0,0.0,0.0,0.0,1.0,0.010448,98.531823,56.871426,36.317033,23.628505999999998,1.0,11391.893999999998,1.0,0.00404,41.200811,43.425362,0.0,1.9895470000000002,0.0,1.986521,0.0,1.981138,0.0,1.9888419999999998,10.0,8.933919,0.0,0.0,0.0,0.135946158,0.0,0.138810914,0.0,0.461670477,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.417326,0.0,6.873983,71.457389,0.0,4.417326,0.0,11.112447,70.509699,0.0,238.831824,0.0,0.0,72.68566700000001,73.065537,71.991512,72.214901,72.27868199999999,0.0,0.0,72.247283,14.585253,30.057826000000002,74.900148,73.194896,0.0,73.412061,70.835213,0.0,73.653574,0.10984451099999999,8.999149000000001,39.172888,10.0,98.0,46.4,26.562323,72.124824,68.167139,0.0,16.170108,16.070558,12.016513,10.0,1.0,17.012724,0.0,1013.82,10.0,0.0,0.0,73.44725799999999,6.732651,7.430789999999999,11.451547,8.24,1.0,90.16246899999999,84.991702,50.259319,1889.825,10.0,0.0,16.104498,16.281054,17.034167,10.0,0.0,73.41604,20.15936,57.186158,-0.2409855969338709,68.41020400000001,0.0,0.035921305,0.0,0.043908317999999995,0.0,0.016078343000000002,0.0,0.023873312999999997,0.0,0.025097316,2.020899,2.01349,2.0182900000000004,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.014000948000000001,6.910000999999999,0.0,0.057873624000000005,0.0,0.042303917,9.5,9.725378,0.0,0.018784035,9.5,9.698932000000001,0.0,0.043554000999999995,0.059756085,71.790889,0.48174878,71.64331,0.552080907,71.688162,0.291852068,71.64765,0.0,9.836727999999999,1.0,1.0,72.34344499999999,72.57934300000001,40.187709000000005,72.23071800000001,72.383783,40.191626,72.409941,72.613926,40.449192,72.451075,72.664982,40.274484
