date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,11:12:37.781,0.0,72.60218,0.0,2.781185,8.196014,0.0,0.001310699,74.54458000000001,0.0,72.63784,0.021156987999999998,4.499934,24.554502,0.0,0.0,59.79032900000001,0.0,71.83518199999999,68.237514,72.001011,0.0,0.0,0.0,0.0,1.0,0.010448,98.467745,56.86260600000001,36.310978000000006,23.680907,1.0,11459.568000000001,1.0,0.00404,41.287168,43.425362,0.0,1.989966,0.0,1.989293,0.0,1.9814599999999998,0.0,1.989068,10.0,8.930346,0.0,0.0,0.0,0.137974019,0.0,0.140645645,0.0,0.490574315,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.096935,0.0,0.0,71.446537,0.0,8.387675,0.0,5.833832,70.53501899999999,0.0,238.847349,0.0,0.0,72.68655600000001,73.066379,71.990997,72.21611800000001,72.27868199999999,0.009403202,0.0,72.24821899999999,14.590755999999999,29.966053000000002,74.920934,73.194568,0.0,73.410517,70.825342,0.0,73.65245,0.125393374,0.0,39.129427,10.0,98.0,46.4,26.548603999999997,72.122952,68.124119,0.0,16.078124,16.077158999999998,7.491523,10.0,1.0,16.923967,0.0,996.897018,10.0,0.0,0.0,73.44693000000001,6.867323,7.3877440000000005,8.484276,8.24,1.0,90.138857,84.700231,50.296647,1865.646,10.0,0.0,16.096082,16.20094,17.434971,10.0,0.0,73.401016,19.886678,57.131275,2.0124934708171,68.365032,0.0,0.053392901,0.0,0.044488109000000005,0.0,0.017882138,0.0,0.015015393,0.0,0.018880667,2.020931,2.013329,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01400414,6.9088080000000005,0.0,0.066867306,0.0,0.048331940999999996,9.5,9.71565,0.0,0.017044662,9.5,9.700446000000001,0.0,0.05179991900000001,0.0,71.782931,0.516914846,71.595564,0.812309737,71.667183,1.515631,71.680205,0.0027780340000000004,9.881193,1.0,1.0,72.33932800000001,72.577752,40.128533000000004,72.231607,72.385374,40.304338,72.406479,72.614535,40.207778999999995,72.452104,72.663719,40.351739
 10/20/2017,11:12:47.781,0.0,72.603257,0.0,1.957618,11.017638999999999,0.0,0.000546104203,74.559064,0.0,72.63957099999999,0.018755314,2.208269,2.7733779999999997,0.0,0.0,61.062031999999995,0.0,71.834855,68.202162,71.999607,0.0,0.0,0.0,0.0,1.0,0.010448,98.44066600000001,56.79101899999999,36.30162,23.631118,1.0,11397.026000000002,1.0,0.00404,41.716926,43.429878,0.0,1.9889029999999999,0.0,1.987359,0.0,1.9822009999999999,0.0,1.988391,10.0,8.952589,0.0,0.0,0.0,0.136879618,0.0,0.13462643900000001,0.0,0.47285178299999997,0.0,0.0,0.0,0.20994608899999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,12.759647,71.43858,0.0,6.6349979999999995,0.0,4.052901,70.527784,0.0,238.875121,0.0,0.0,72.688241,73.063478,71.990576,72.215416,72.282893,0.0,0.0,72.24943499999999,14.583976999999999,30.004565000000003,74.926552,73.192977,0.0,73.41135899999999,70.814442,0.0,73.655025,0.054696382,10.7625,39.226734,10.0,98.0,46.4,26.501728999999997,72.12763199999999,68.074881,0.0,16.250668,16.200766,14.407376999999999,10.0,1.0,16.585132,0.0,1010.836,10.0,0.0,0.0,73.447164,6.758503,7.5683,9.061691,8.24,1.0,90.103415,84.32883100000001,50.157571000000004,1877.254,10.0,0.0,16.081054,16.34383,16.633361999999998,10.0,0.0,73.389361,20.238986999999998,57.090346,1.496402044595528,68.322245,0.0,0.0,0.0,0.043908317999999995,0.0,0.024904053,0.0,0.018848456,0.0,0.014564444,2.020834,2.013265,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.014005331999999999,6.910517,0.0,0.066319303,0.0,0.041691445,9.5,9.714394,0.0,0.024453104,9.5,9.700349000000001,0.0,0.044423687999999996,0.0,71.785102,1.269468,71.65777800000001,0.56614733,71.680205,0.6786787040000001,71.62233,0.0034224040000000004,9.884737,1.0,1.0,72.339562,72.580794,40.001898,72.232028,72.386825,40.441483000000005,72.40924,72.614582,40.337176,72.453274,72.66367199999999,40.489167
 10/20/2017,11:12:57.781,0.0,72.602882,0.0,5.681573,0.436546069,0.0,0.000550128385,74.524302,0.0,72.63891600000001,0.025128987000000002,2.816993,29.038851,0.0,0.0,60.694136,0.0,71.836492,68.16438000000001,72.000964,0.0,0.0,0.0,7.123461,1.0,0.010448,98.403856,56.779399,36.21208,23.603366,1.0,11422.256000000001,1.0,0.00404,41.549077000000004,43.435092,0.0,1.988677,0.0,1.985844,0.0,1.9816209999999999,0.0,1.9878099999999999,10.0,8.934337,0.0,0.0,0.0,0.1366543,0.0,0.13517364,0.0,0.45738484700000004,0.0,0.0,0.0,0.209108297,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,10.418211,71.455219,0.0,6.885381,0.0,4.2454339999999995,70.592169,0.0,238.9216,0.001478828,0.0,72.691797,73.065724,71.991512,72.218083,72.286496,0.0,0.0,72.25027800000001,14.590117999999999,30.051271000000003,74.945981,73.19499,0.0,73.41210799999999,70.800454,0.0,73.654276,0.08433989900000001,5.7289330000000005,39.157503999999996,10.0,98.0,46.4,26.446852000000003,72.126181,68.02863599999999,0.0,16.161691,16.116160999999998,0.0,10.0,1.0,16.807624,0.0,996.945141,10.0,0.0,0.0,73.4481,6.723633,7.415844,11.371350999999999,8.24,1.0,90.08398100000001,84.859488,50.240053,1893.9289999999999,10.0,0.0,15.992688000000001,16.272085999999998,0.0,10.0,0.0,73.371576,20.181819,57.057818000000005,-0.792444299350916,68.276653,0.0,0.031827407,0.0,0.045035689000000004,0.0,0.017624453,0.0,0.024066577000000002,0.0,0.022713731,2.02106,2.0138130000000003,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01400901,6.9100649999999995,0.0,0.073862391,0.0,0.044076865,9.5,9.713782,0.0,0.01955709,9.5,9.699383000000001,0.0,0.041814627,0.11602177699999999,71.782208,0.05272289,71.675141,0.43251630399999996,71.66863000000001,0.7349443990000001,71.75254699999999,0.0,9.870560000000001,1.0,1.0,72.343305,72.578548,39.980989,72.231373,72.381771,40.380398,72.40704000000001,72.615284,40.243315,72.453836,72.664046,40.40376
 10/20/2017,11:13:07.781,0.0,72.60255500000001,0.0,6.2544889999999995,26.905309999999997,0.0,0.00079560342,74.587308,0.0,72.63699799999999,0.017923965,3.461523,14.352607,0.0,0.0,60.96861,0.0,71.83579,68.12454,72.000215,0.0,0.0,0.0,0.0,1.0,0.010448,98.385239,56.701653,36.18841,23.634056,1.0,11401.623,1.0,0.00404,41.441638,43.428109,0.0,1.9894830000000001,0.0,1.987714,0.0,1.981396,0.0,1.9883259999999998,10.0,8.930796,0.0,0.0,0.0,0.136428982,0.0,0.14202974,0.0,0.48335641100000004,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,0.0,71.506582,0.0,5.240011,0.0,3.2988129999999996,70.555998,0.0,238.93741400000002,0.002545923,0.0,72.69610300000001,73.066473,71.992073,72.21813,72.287526,0.002323823,0.0,72.247798,14.589719,29.994732,74.913865,73.19615999999999,0.0,73.411312,70.789787,0.0,73.651187,0.088255081,0.0,39.15135,10.0,98.0,46.4,26.408438,72.12552600000001,67.98089499999999,0.0,16.443051999999998,16.305771,11.6635,10.0,1.0,16.925767,0.0,1008.077,10.0,0.0,0.0,73.449738,6.644874000000001,7.398505999999999,15.734043,8.24,1.0,90.063092,84.40876,50.231021999999996,1867.009,10.0,0.0,16.32451,16.104087,9.675394,10.0,0.0,73.355242,20.005097,57.021276,2.862731369645513,68.231107,0.0,0.05368302,0.0,0.045196742000000005,0.0,0.018365297,0.0,0.014918761000000001,0.0,0.018172033,2.021028,2.013845,2.0185470000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.014012388,6.909356,0.0,0.075216279,0.0,0.041788151,9.5,9.716325999999999,0.0,0.016625924,9.5,9.694133,0.0,0.044262634,0.17228747,71.808251,0.059756102,71.70407800000001,0.65757907,71.673694,0.207453532,71.753271,0.002455849,9.875071,1.0,1.0,72.342135,72.582479,40.142340999999995,72.23492900000001,72.383876,40.287391,72.407882,72.612897,40.153702,72.452198,72.666152,40.397548
 10/20/2017,11:13:17.781,0.0,72.600636,0.0,4.929621,12.396386999999999,0.0,0.00120607,74.570651,0.0,72.637419,0.01810871,1.814389,0.0,0.0,0.0,61.57332099999999,0.0,71.836258,68.045703,72.00086999999999,0.0,0.0,0.0,0.0,1.0,0.010448,98.34899399999999,56.700813000000004,36.099053000000005,23.631281,1.0,11360.677,1.0,0.00404,41.251896,43.427735999999996,0.0,1.9897080000000003,0.0,1.987746,0.0,1.9825240000000002,0.0,1.9888740000000003,10.0,8.952169999999999,0.0,0.0,0.0,0.135398957,0.0,0.13591397,0.0,0.47140175799999995,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.381557,0.0,16.111428,71.487049,0.0,3.0581080000000003,0.0,12.941511,70.588552,0.0,238.961474,0.0014377860000000001,0.0,72.697975,73.063244,71.98978100000001,72.218879,72.292673,0.0,0.0,72.24733,14.587087,29.9554,74.904034,73.194615,0.0,73.409768,70.78627900000001,0.0,73.65146700000001,0.086353421,11.195323,39.117119,10.0,98.0,46.4,26.443421999999998,72.129222,67.93568,0.0,16.320408,16.09216,16.63778,10.0,1.0,16.749451999999998,0.0,1004.0989999999999,10.0,0.0,0.0,73.450347,6.646077,7.324967999999999,11.467587,8.24,1.0,90.059149,84.737491,50.280994,1840.3770000000002,10.0,0.0,16.086464000000003,16.275673,11.03813,10.0,0.0,73.337222,19.788449,56.97936800000001,0.5437058098062204,68.187105,0.0,0.0,0.0,0.04767696,0.0,0.025516055,0.0,0.021586359,0.0,0.017366768,2.020899,2.013684,2.018097,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.014018451999999999,6.9109039999999995,0.0,0.06654495099999999,0.0,0.043303215,9.5,9.715714,0.0,0.026385741,9.5,9.684339999999999,0.0,0.044101580999999994,0.270752432,71.816932,0.010523615,71.64548,0.685711917,71.655608,1.494531,71.69395,0.0,9.882159,1.0,1.0,72.340357,72.58055999999999,39.915107,72.23286999999999,72.383689,40.264928000000005,72.411392,72.613365,40.340266,72.452198,72.665029,40.398325
 10/20/2017,11:13:27.781,0.0,72.601525,0.0,2.208269,0.0,0.0,0.000485741492,74.645969,0.0,72.63704399999999,0.022265452999999998,2.100847,12.270588,0.0,0.0,59.818573,0.0,71.836212,68.001142,72.00503499999999,0.0,0.0,0.0,0.0,1.0,0.010448,98.33507900000001,56.639354000000004,36.127126000000004,23.609243,1.0,11349.13,1.0,0.00404,41.496371,43.412652,0.0,1.989612,0.0,1.988262,0.0,1.981944,0.0,1.98852,10.0,8.934369,0.0,0.0,0.0,0.135688652,0.0,0.13778088900000002,0.0,0.46408718600000004,0.0,0.0,0.0,0.206079355,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.095406,0.0,13.016242,71.511646,0.0,3.30849,0.0,18.155948000000002,70.58565899999999,0.0,239.002746,0.0,0.0,72.701999,73.06469399999999,71.990904,72.218458,72.294873,0.019104574,0.0,72.249155,14.585332999999999,30.019724,74.912227,73.19527,0.0,73.411172,70.775566,0.0,73.654978,0.107159815,8.7106,39.220196,10.0,98.0,46.4,26.493269,72.126789,67.88695799999999,0.0,16.130428,16.10236,8.117319,10.0,1.0,16.829813,0.0,1007.1469999999999,10.0,0.0,0.0,73.449177,6.660506,7.491175,16.054829,8.24,1.0,90.043846,84.654557,50.538075,1857.132,10.0,0.0,16.035969,16.303773,7.0300839999999996,10.0,0.0,73.32374300000001,20.260992,56.924580000000006,-0.7296166163195645,68.142636,0.0,0.03750084,0.0,0.045905376,0.0,0.01536971,0.0,0.022488256,0.0,0.024292051000000002,2.021028,2.013458,2.018225,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.014022658,6.911194,0.0,0.074216981,0.0,0.044947222,9.5,9.713588,0.0,0.016625924,9.5,9.688431,0.0,0.041685785,0.291852068,71.81259200000001,0.63647944,71.728674,0.355150979,71.681651,1.030339,71.633905,0.0005227398090000001,9.878293,1.0,1.0,72.34190100000001,72.58294699999999,40.102102,72.234087,72.385187,40.292515,72.408865,72.617062,40.310138,72.455052,72.66530999999999,40.350574
 10/20/2017,11:13:37.781,0.0,72.599841,0.0,3.5331379999999997,4.8293029999999995,0.0,0.000574273467,74.569203,0.0,72.636904,0.029839962,3.927018,23.897865,0.0,0.0,60.067699,0.0,71.838317,67.959199,72.003163,0.0,0.0,0.0,0.0,1.0,0.010448,98.323796,56.602534999999996,36.00676,23.622956,1.0,11370.833,1.0,0.00404,41.503263000000004,43.390119,0.0,1.989612,0.0,1.987875,0.0,1.982427,0.0,1.9883259999999998,10.0,8.938071,0.0,0.0,0.0,0.136042723,0.0,0.140516892,0.0,0.479715237,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.739246,0.0,0.0,71.469687,0.0,8.709595,0.0,0.0,70.499571,0.0,239.01576400000002,0.001355701,0.0,72.703731,73.066847,71.990576,72.219206,72.296651,0.0,0.0,72.249763,14.589958,30.070937,74.921449,73.194849,0.0,73.41220200000001,70.769671,0.0,73.653761,0.105146293,15.587672,39.168273,10.0,98.0,46.4,26.422614000000003,72.127585,67.83702,0.0,16.168905,16.312972,11.551177000000001,10.0,1.0,16.656498000000003,0.0,985.7646960000001,10.0,0.0,0.0,73.450721,6.757300999999999,7.308826,6.864306,8.24,1.0,89.963482,84.66898,50.720501,1866.912,10.0,0.0,16.133952999999998,16.142948,14.340760000000001,10.0,0.0,73.309656,20.300919,56.895506000000005,1.751369476276254,68.097326,0.0,0.007457432,0.0,0.044262634,0.0,0.019943617,0.0,0.016754766,0.0,0.015562973,2.020641,2.013362,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.014016241,6.986337,0.0,0.075409691,0.0,0.043593334000000004,9.5,9.715746000000001,0.0,0.019524879,9.5,9.683632000000001,0.0,0.043328527,0.0,71.814762,1.0584719999999999,71.638246,0.798243303,71.688886,1.5085979999999999,71.724334,0.001489295,9.874103999999999,1.0,1.0,72.345551,72.583696,39.960475,72.234602,72.384953,40.340989,72.409941,72.614675,40.331382,72.453976,72.666761,40.440252
 10/20/2017,11:13:47.781,0.0,72.600964,0.0,3.8195959999999998,0.0,0.0,0.000654757088,74.586584,0.0,72.63868199999999,0.02439001,3.6047519999999995,29.615409999999997,0.0,0.0,61.177181000000004,0.0,71.837802,67.9325,72.004988,0.0,0.0,0.0,0.0,1.0,0.010448,98.266537,56.550596999999996,35.977403,23.681070000000002,1.0,11361.425,1.0,0.00404,41.458259999999996,43.366794,0.0,1.988935,0.0,1.98852,0.0,1.983136,0.0,1.9888099999999997,10.0,8.944863,0.0,0.0,0.0,0.13758776,0.0,0.13710493599999998,0.0,0.451778082,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,14.459593,71.476198,0.0,5.669238,0.0,10.984091000000001,70.556722,0.0,239.077818,0.000452774664,0.0,72.709487,73.067549,71.991699,72.219534,72.297961,0.012025195,0.0,72.24985600000001,14.589559,30.109448999999998,74.925335,73.192696,0.0,73.412155,70.761859,0.0,73.654089,0.101678561,10.602196000000001,39.145965000000004,10.0,98.0,46.4,26.433360999999998,72.128801,67.793068,0.0,16.095558999999998,16.152763,2.661657,10.0,1.0,16.769842,0.0,1003.297,10.0,0.0,0.0,73.44964499999999,6.6749350000000005,7.1928399999999995,0.0,8.24,1.0,89.780274,84.743501,50.500145,1908.6,10.0,0.0,15.994492000000001,16.194962,1.659303,10.0,0.0,73.2907,19.779602,56.853552,1.1706009552674925,68.051408,0.0,0.0,0.0,0.046549587999999996,0.0,0.022939205,0.0,0.024646368,0.0,0.019718143,2.020834,2.013684,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.013992851,6.987562,0.0,0.081663362,0.0,0.047945115999999996,9.5,9.708241000000001,0.0,0.021940676,9.5,9.667525999999999,0.0,0.044649162,0.0,71.782931,0.467682365,71.589053,0.727911187,71.641863,0.256686013,71.75471800000001,0.0,9.87926,1.0,1.0,72.344849,72.58219799999999,40.041743,72.232028,72.38350200000001,40.398921,72.40947299999999,72.616126,40.373098999999996,72.453461,72.667135,40.439476
 10/20/2017,11:13:57.781,0.0,72.603023,0.0,4.67897,9.013644000000001,0.0,0.00063866036,74.618449,0.0,72.63798,0.017369733000000002,3.24668,32.145865,0.0,0.0,60.442113,0.0,71.838224,67.861428,72.001058,0.0,0.0,0.0,0.0,1.0,0.010448,98.081789,56.547938,35.963825,23.727431,1.0,11391.146,1.0,0.00404,41.402311,43.364978,0.0,1.989966,0.0,1.989164,0.0,1.981428,0.0,1.987424,10.0,8.927674,0.0,0.0,0.0,0.137909642,0.0,0.14042032699999998,0.0,0.46850170799999996,0.0,0.0,0.0,0.208850514,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.061167,0.0,9.488050999999999,71.474751,0.0,5.776545,0.0,21.396922,70.532848,0.0,239.11060600000002,0.000986322273,0.0,72.713792,73.063337,71.992775,72.220049,72.301798,0.009665401,0.0,72.251401,14.587087,30.065201000000002,74.92706700000001,73.19569200000001,0.0,73.41285699999999,70.754374,0.0,73.653012,0.09832269099999999,0.0,39.073273,10.0,98.0,46.5,26.427872999999998,72.12838,67.743786,0.0,16.169506,16.335773,10.716782,10.0,1.0,16.890384,0.0,1009.9060000000001,10.0,0.0,0.0,73.45151700000001,6.629242999999999,7.318989999999999,6.800147999999999,8.24,1.0,89.69465699999999,85.02776,50.898711999999996,1907.734,10.0,0.0,16.109307,16.064628,14.228534,10.0,0.0,73.275864,20.101966,56.819531999999995,1.2949554990777203,68.005444,0.0,0.053747490999999994,0.0,0.045196742000000005,0.0,0.014113495,0.0,0.018945088,0.0,0.023229101000000002,2.020995,2.0131040000000002,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013984723999999999,6.985885000000001,0.0,0.07408803900000001,0.0,0.043786747,9.5,9.678027,0.0,0.013694757,9.5,9.661502,0.0,0.042652104,0.0,71.811868,0.8263761609999999,71.631011,0.8404425759999999,71.691056,0.19338711,71.759782,0.000844924729,9.891826,1.0,1.0,72.345037,72.583274,40.131689,72.235959,72.386778,40.376851,72.409661,72.61865300000001,40.362283000000005,72.45500600000001,72.663953,40.463545
 10/20/2017,11:14:07.781,0.0,72.602789,0.0,2.2440759999999997,14.448478,0.0,0.000670853806,74.632209,0.0,72.636904,0.021895964,2.45892,11.453796,0.0,0.0,61.876038,0.0,71.83958,67.82285300000001,72.004848,0.0,0.0,0.0,0.0,1.0,0.010448,98.014708,56.440377000000005,35.961073,23.772813,1.0,11342.073999999999,1.0,0.00404,41.436772999999995,43.385044,0.0,1.9895470000000002,0.0,1.989164,0.0,1.981944,0.0,1.9883259999999998,10.0,8.94232,0.0,0.0,0.0,0.135270204,0.0,0.133982674,0.0,0.482003054,0.0,0.0,0.0,0.20659492,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,0.0,71.49717700000001,0.0,4.166944,0.0,8.930405,70.569743,0.0,239.149276,0.000657985284,0.0,72.71594499999999,73.067269,71.992822,72.22281,72.302594,0.0,0.0,72.251588,14.586369,30.097568,74.909464,73.195083,0.0,73.411078,70.746514,0.0,73.652169,0.086577146,10.970897,39.21135,10.0,98.0,46.5,26.480464,72.128099,67.696749,0.0,16.297562,16.259569,6.817588000000001,10.0,1.0,16.808823,0.0,983.823757,10.0,0.0,0.0,73.45062800000001,6.590764999999999,7.255018,12.173316,8.24,1.0,89.559662,84.784367,50.874027000000005,1863.529,10.0,0.0,15.904924,16.124414,16.457008,10.0,0.0,73.25644100000001,19.388954000000002,56.76143199999999,2.850823902907742,67.963782,0.0,0.0,0.0,0.043811685999999996,0.0,0.021070989,0.0,0.017688874,0.0,0.015273078,2.020995,2.013716,2.018161,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013968295,6.986852000000001,0.0,0.069994141,0.0,0.043432157,9.5,9.675836,0.0,0.020201302,9.5,9.660697,0.0,0.043070842000000005,0.0034903940000000004,71.775697,0.4325163,71.624501,0.601313381,71.688162,0.777143666,71.738802,0.002455849,9.889569999999999,1.0,1.0,72.344381,72.58444399999999,40.028724,72.234087,72.38776,40.340989,72.41097099999999,72.61598599999999,40.340266,72.452151,72.665872,40.372314
 10/20/2017,11:14:17.781,0.0,72.60049599999999,0.0,1.3130879999999998,2.793244,0.0,0.000493789847,74.570651,0.0,72.641864,0.024944242999999998,3.89121,22.152172,0.0,0.0,61.445136,0.0,71.84206,67.78371700000001,72.006064,0.0,0.0,0.0,0.0,1.0,0.010448,97.875659,56.432864,35.968963,23.75404,1.0,11325.716999999999,1.0,0.00404,41.296898,43.398871,0.0,1.9888700000000001,0.0,1.9881650000000002,0.0,1.982363,0.0,1.989454,10.0,8.94937,0.0,0.0,0.0,0.135205828,0.0,0.136847429,0.0,0.469049495,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,17.634965,71.506582,0.0,4.524633000000001,0.0,11.032224000000001,70.56829599999999,0.0,239.16268,0.001068407,0.0,72.720578,73.067924,71.99095,72.222201,72.30610300000001,0.0,0.0,72.251915,14.588123999999999,30.119691999999997,74.906796,73.197423,0.0,73.414074,70.740339,0.0,73.652029,0.105705605,13.199132,39.220196,10.0,98.0,46.5,26.560036,72.125807,67.670799,0.0,16.023415,16.191164999999998,6.8015419999999995,10.0,1.0,16.756048999999997,0.0,996.239345,10.0,0.0,0.0,73.45095500000001,6.570324,7.2406690000000005,3.5762480000000005,8.24,1.0,89.485407,84.41296700000001,50.935437,1844.0479999999998,10.0,0.0,16.000503,15.955817000000001,7.767564,10.0,0.0,73.241792,19.986495,56.740712,0.9752927034107579,67.921559,0.0,0.0,0.0,0.045325585,0.0,0.024871842,0.0,0.023551207,0.0,0.017656663,2.02106,2.013523,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.013961298,6.985853,0.0,0.078407585,0.0,0.043980159000000005,9.5,9.67677,0.0,0.027803007999999997,9.5,9.778398,0.0,0.044681372999999996,0.08788893099999999,71.82706,0.727911192,71.67948100000001,0.45361594,71.664289,1.072539,71.68382199999999,0.0,9.88667,1.0,1.0,72.34578499999999,72.583696,40.214929999999995,72.23507,72.38659100000001,40.37291,72.410737,72.61701500000001,40.400523,72.454959,72.66465500000001,40.460828
 10/20/2017,11:14:27.781,0.0,72.603491,0.0,5.609959,0.0,0.0,0.000554152566,74.551098,0.0,72.638214,0.022727313,2.387306,29.247053,0.0,0.0,60.042352,0.0,71.84192,67.73018,72.008825,0.0,0.0,0.0,0.0,1.0,0.010448,97.77309100000001,56.384427,35.941990000000004,23.732001999999998,1.0,11334.056,1.0,0.00404,41.325684,43.382948999999996,0.0,1.989579,0.0,1.9876169999999997,0.0,1.981718,0.0,1.989068,10.0,8.940646000000001,0.0,0.0,0.0,0.137008371,0.0,0.138038395,0.0,0.46009156100000004,0.0,0.0,0.0,0.208979406,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.7019480000000002,0.0,20.810337,71.486326,0.0,4.63194,0.0,5.17601,70.553828,0.0,239.180135,0.0,0.0,72.72231,73.06778299999999,71.994086,72.22309,72.307086,0.008354405,0.0,72.252149,14.583339000000002,30.016446000000002,74.910635,73.194615,0.0,73.410329,70.730094,0.0,73.651327,0.082102653,16.228891,39.230196,10.0,98.0,46.5,26.565067,72.131328,67.713254,0.0,16.154476000000003,16.063958,12.979277,10.0,1.0,16.602524,0.0,994.2182029999999,10.0,0.0,0.0,73.45133,6.655094999999999,7.300456,17.690838,8.24,1.0,89.382428,84.744102,50.880047999999995,1881.9679999999998,10.0,0.0,16.101492,16.226051000000002,14.949983,10.0,0.0,73.225785,20.474237,56.665627,0.012481777314137465,67.874286,0.0,0.035405538,0.0,0.042619893,0.0,0.01694803,0.0,0.024163208999999998,0.0,0.024485315,2.020867,2.013329,2.018193,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.013949391,6.986208,0.0,0.081663362,0.0,0.043496627999999996,9.5,9.676447999999999,0.0,0.018784035,9.5,9.777561,0.0,0.044262634,0.017556815,71.817656,0.0034904040000000003,71.70263100000001,0.594280166,71.685992,0.24965280199999998,71.694673,0.0,9.775831,1.0,1.0,72.341854,72.581777,40.052789000000004,72.235584,72.388275,40.324042,72.408865,72.615939,40.297391,72.454959,72.665123,40.328834
 10/20/2017,11:14:37.781,0.0,72.60157199999999,0.0,4.356705000000001,4.348344,0.0,0.000662805449,74.587308,0.0,72.638355,0.020695127,3.998632,3.349936,0.0,0.0,59.730943999999994,0.0,71.844961,67.682114,72.00980799999999,0.0,0.0,0.0,6.563700999999999,1.0,0.010448,97.67489599999999,56.337343999999995,35.93722,23.679764000000002,1.0,11342.608999999999,1.0,0.00404,41.588404,43.378479,0.0,1.9892889999999999,0.0,1.9872299999999998,0.0,1.981428,0.0,1.9883259999999998,10.0,8.926547,0.0,0.0,0.0,0.13726587699999998,0.0,0.138263713,0.0,0.46753502399999997,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956919,0.0,0.0,71.51454,0.0,5.526162,0.0,19.263013,70.569743,0.0,239.19455200000002,0.001560912,0.0,72.72825300000001,73.068017,71.99268199999999,72.22669300000001,72.313356,0.0,0.0,72.251869,14.588682,30.119691999999997,74.93493199999999,73.195645,0.0,73.412997,70.724293,0.0,73.650391,0.10335649599999999,0.0,39.144427,10.0,98.0,46.5,26.583588,72.131703,67.670098,0.0,16.11119,16.172564,3.784882,10.0,1.0,16.599525,0.0,1009.617,10.0,0.0,0.0,73.451985,6.682149000000001,7.128867999999999,14.354662,8.24,1.0,89.307377,84.90215699999999,50.986613,1927.023,10.0,0.0,16.012525,16.088542,9.194429,10.0,0.0,73.20879599999999,19.584505,56.628948,1.0048760140228739,67.83197,0.0,0.05416655099999999,0.0,0.0508336,0.0,0.01330823,0.0,0.01643266,0.0,0.023390154,2.020899,2.013458,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.013941688,6.988335,0.0,0.080631829,0.0,0.042400624000000005,9.5,9.676383999999999,0.0,0.014145706000000001,9.5,9.778012,0.0,0.041524732,0.24261958600000003,71.82706,0.432516301,71.65633100000001,0.41844988299999997,71.697567,1.543764,71.617266,0.00116711,9.879582000000001,1.0,1.0,72.342322,72.58318100000001,40.054367,72.235725,72.387901,40.341383,72.41055,72.617857,40.244474,72.454397,72.667556,40.411524
 10/20/2017,11:14:47.781,0.0,72.60157199999999,0.0,2.029233,0.869408759,0.0,0.000731216522,74.618449,0.0,72.638214,0.019956151000000002,3.7121739999999996,0.0,0.0,0.0,60.011210999999996,0.0,71.842762,67.674727,72.00873100000001,0.0,0.0,0.0,14.960092999999999,1.0,0.010448,97.605281,56.268517,35.962724,23.741307,1.0,11347.741000000002,1.0,0.00404,41.405149,43.419589,0.0,1.98945,0.0,1.989454,0.0,1.982234,0.0,1.988423,10.0,8.93865,0.0,0.0,0.0,0.136074911,0.0,0.139712185,0.0,0.486514244,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,0.0,71.467517,0.0,3.737717,0.0,6.138676,70.560339,0.0,239.223627,0.001027364,0.0,72.72979699999999,73.066613,71.99361800000001,72.223324,72.313029,0.008616604,0.0,72.251775,14.590038,30.12133,74.939474,73.197704,0.0,73.41145300000001,70.718352,0.0,73.649174,0.06487585400000001,11.868603,39.164041999999995,10.0,98.0,46.5,26.433133,72.129737,67.620817,0.0,16.123214,16.057958,13.396475,10.0,1.0,16.683484,0.0,991.090244,10.0,0.0,0.0,73.451142,6.582348,7.390733,20.642070999999998,8.24,1.0,89.220828,84.867301,51.226234000000005,1891.8770000000002,10.0,0.0,16.023346,16.132784,7.4148559999999994,10.0,0.0,73.193679,20.127373000000002,56.59768199999999,2.475959165624311,67.78572700000001,0.0,0.045817578,0.0,0.044713583,0.0,0.017914348,0.0,0.01485434,0.0,0.02213394,2.02077,2.0135549999999998,2.0184830000000002,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.013931873,6.988819,0.0,0.079954885,0.0,0.042303917,9.5,9.676352,0.0,0.015691816,9.5,9.778366,0.0,0.040558413,0.16525425800000001,71.842252,0.812309726,71.735908,0.8263761479999999,71.673694,0.92484111,71.711312,0.002455849,9.885703999999999,1.0,1.0,72.343492,72.584164,40.256747,72.233806,72.388603,40.267293,72.40933299999999,72.617951,40.307821000000004,72.453695,72.667275,40.439088
 10/20/2017,11:14:57.781,0.0,72.60363100000001,0.0,4.28509,7.987597999999999,0.0,0.0007030472590000001,74.598171,0.0,72.63938399999999,0.018201082,2.637956,7.513975,0.0,0.0,60.127083999999996,0.0,71.845663,67.660466,72.010697,0.0,0.0,0.0,4.0048010000000005,1.0,0.010448,97.506807,56.271783,35.871165000000005,23.726615,1.0,11316.309,1.0,0.00404,41.521102,43.426572,0.0,1.9894830000000001,0.0,1.98852,0.0,1.9827169999999998,0.0,1.988229,10.0,8.938135,0.0,0.0,0.0,0.137684324,0.0,0.133564226,0.0,0.482003054,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.7019480000000002,0.0,18.613235999999997,71.471857,0.0,4.238482,0.0,18.428703,70.586382,0.0,239.27025299999997,0.000904238024,0.0,72.73527299999999,73.068485,71.993758,72.224822,72.315837,0.000750627237,0.0,72.253974,14.58286,30.012349,74.91232,73.196347,0.0,73.413044,70.709463,0.0,73.651327,0.09004487800000001,17.431176,39.185965,10.0,98.0,46.5,26.504472999999997,72.130112,67.572659,0.0,16.075719,16.27337,13.059508000000001,10.0,1.0,16.595927,0.0,966.5478039999999,10.0,0.0,0.0,73.453529,6.572728999999999,7.2269179999999995,17.354013000000002,8.24,1.0,89.14728199999999,84.87871899999999,51.14917,1834.2520000000002,10.0,0.0,15.983070000000001,16.172841000000002,7.478985000000001,10.0,0.0,73.177532,19.886905,56.542291000000006,1.8997073153920643,67.738222,0.0,0.0,0.0,0.043876107000000004,0.0,0.022584887999999997,0.0,0.018880667,0.0,0.014789918,2.020802,2.0131040000000002,2.018386,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.01392389,6.987014,0.0,0.08179230400000001,0.0,0.047106995,9.5,9.676126,0.0,0.021521937999999997,9.5,9.77872,0.0,0.043425158,0.024590027,71.840805,0.749010831,71.634629,0.446582728,71.655608,0.29185207,71.714206,0.0027780340000000004,9.875392999999999,1.0,1.0,72.34419399999999,72.582105,40.027541,72.23563100000001,72.388088,40.184138,72.409193,72.618606,40.279237,72.451683,72.666995,40.389008000000004
 10/20/2017,11:15:07.781,0.0,72.602461,0.0,4.464126,4.685015,0.0,0.001145707,74.561237,0.0,72.638074,0.0207875,3.389909,1.684322,0.0,0.0,60.282788000000004,0.0,71.845804,67.625025,72.013504,0.0,0.0,0.0,0.0,1.0,0.010448,97.437899,56.233754000000005,35.863826,23.725309,1.0,11333.415,1.0,0.00404,41.37312,43.409067,0.0,1.989225,0.0,1.987327,0.0,1.9816529999999999,0.0,1.9887130000000002,10.0,8.957192,0.0,0.0,0.0,0.136074911,0.0,0.135205828,0.0,0.4693395,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.63194,0.0,13.43321,71.492113,0.0,6.348847,0.0,11.802357,70.503188,0.0,239.31422799999999,0.0,0.0,72.739672,73.065537,71.994226,72.22674,72.318504,0.0,0.0,72.252196,14.586129999999999,30.023002,74.899539,73.196534,0.0,73.412904,70.703428,0.0,73.65179499999999,0.075838362,8.999149000000001,39.155196000000004,10.0,98.0,46.5,26.436334000000002,72.131749,67.526792,0.0,16.359485,16.246368,12.385572999999999,10.0,1.0,16.663094,0.0,1006.441,10.0,0.0,0.0,73.45217199999999,6.530043,7.4792179999999995,16.920951000000002,8.24,1.0,89.083686,84.635927,51.152783,1878.184,10.0,0.0,15.835794,16.169852,12.769606,10.0,0.0,73.162322,20.54774,56.482141000000006,1.0403808396193894,67.69357,0.0,0.010584267,0.0,0.043747265,0.0,0.015788448,0.0,0.015015393,0.0,0.015852869,2.020899,2.0135549999999998,2.0182580000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.013917283999999999,6.990334,0.0,0.079181235,0.0,0.044882751,9.5,9.674967,0.0,0.025709318,9.5,9.778559,0.0,0.044359265999999994,0.144154626,71.81259200000001,0.840442577,71.64548,0.425483093,71.658502,1.065505,71.637522,0.001489295,9.882804,1.0,1.0,72.346487,72.585053,39.981384000000006,72.234602,72.387105,40.438725,72.41045600000001,72.616688,40.255289000000005,72.454865,72.668024,40.341257
 10/20/2017,11:15:17.781,0.0,72.604286,0.0,1.42051,16.260089,0.0,0.000521959114,74.633657,0.0,72.63868199999999,0.026791684,4.67897,27.837685999999998,0.0,0.0,60.628958,0.0,71.85085699999999,67.599917,72.011258,0.0,0.0,0.0,0.0,1.0,0.010448,97.367676,56.23464,35.820523,23.738204999999997,1.0,11307.543,1.0,0.00404,41.577052,43.419775,0.0,1.9881939999999998,0.0,1.988068,0.0,1.9825240000000002,0.0,1.98852,10.0,8.948758,0.0,0.0,0.0,0.135238016,0.0,0.143446024,0.0,0.472303996,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,13.353024,71.526114,0.0,5.1684730000000005,0.0,13.856043,70.506805,0.0,239.37681600000002,0.0001654798,0.0,72.74248,73.068298,71.993337,72.225383,72.32159200000001,0.0,0.0,72.254863,14.587645000000002,29.977524,74.88329399999999,73.196534,0.0,73.412389,70.698095,0.0,73.649876,0.094407509,7.267858,39.259811,10.0,98.0,46.5,26.463772,72.13450999999999,67.475034,0.0,15.962093,16.120361,9.433097,10.0,1.0,16.706273,0.0,1003.0889999999999,10.0,0.0,0.0,73.452079,6.50419,7.173708,4.779196,8.24,1.0,89.037175,84.816218,51.093779999999995,1837.8270000000002,10.0,0.0,15.860439999999999,16.058649,14.340760000000001,10.0,0.0,73.142197,20.082002,56.468375,1.3541899255908745,67.648309,0.0,0.0,0.0,0.043876107000000004,0.0,0.025741529,0.0,0.023100258,0.0,0.017785506,2.020673,2.013362,2.018161,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.013913248000000001,6.987528999999999,0.0,0.06544894700000001,0.0,0.04327098,9.5,9.675417999999999,0.0,0.027062164,9.5,9.77843,0.0,0.042845367,0.0,71.836465,0.791210093,71.632458,0.530981264,71.699737,0.931874322,71.768463,0.0005227398090000001,9.88377,1.0,1.0,72.346487,72.582572,40.130506,72.237503,72.387292,40.328772,72.410737,72.617202,40.349537,72.456971,72.669428,40.34708
 10/20/2017,11:15:27.781,0.0,72.60213399999999,0.0,4.213476,1.478623,0.0,0.001069248,74.63583,0.0,72.63704399999999,0.019217174,2.709571,2.485098,0.0,0.0,60.089426,0.0,71.850389,67.538387,72.012241,0.0,0.0,0.0,0.0,1.0,0.010448,97.31461,56.173,35.823091999999995,23.7178,1.0,11270.018,1.0,0.00404,41.378796,43.401665,0.0,1.9887419999999998,0.0,1.98665,0.0,1.98262,0.0,1.987972,10.0,8.950174,0.0,0.0,0.0,0.136589923,0.0,0.135463334,0.0,0.451681414,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.6288810000000002,0.0,6.649462,71.50007099999999,0.0,5.526162,0.0,16.535462,70.53501899999999,0.0,239.417562,0.000657985284,0.0,72.74594300000001,73.066473,71.995115,72.227161,72.324306,0.005208014,0.0,72.252383,14.588762,30.032834,74.903097,73.198266,0.0,73.413138,70.69341700000001,0.0,73.651701,0.082550102,10.009068,39.204042,10.0,98.0,46.5,26.493955,72.134791,67.425287,0.0,15.875520000000002,16.027356,5.662271,10.0,1.0,16.742256,0.0,1018.985,10.0,0.0,0.0,73.45498,6.658702000000001,7.185666,0.0,8.24,1.0,88.988223,84.803598,51.091372,1927.6960000000001,10.0,0.0,15.959025,16.178222,0.0,10.0,0.0,73.125723,20.066122,56.457409,0.6146079159078315,67.59945,0.0,0.0,0.0,0.040493992,0.0,0.023293522,0.0,0.025032895,0.0,0.019460458,2.0211240000000004,2.0131360000000003,2.0184189999999997,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.013908664,6.989528,0.0,0.079439118,0.0,0.044302512999999995,9.5,9.67458,0.0,0.02422763,9.5,9.779010000000001,0.0,0.042941999,0.17228747,71.81259200000001,0.446582724,71.70263100000001,1.304635,71.673694,1.670362,71.61799,0.0,9.874103999999999,1.0,1.0,72.345738,72.584678,40.179424,72.23563100000001,72.3901,40.385127000000004,72.410269,72.61884,40.389708,72.453929,72.668773,40.398325
 10/20/2017,11:15:37.781,0.0,72.602087,0.0,3.4973300000000003,0.0,0.0,0.0008720628569999999,74.625691,0.0,72.637372,0.022080707999999998,5.144464,0.0,0.0,0.0,59.591896999999996,0.0,71.85174599999999,67.502853,72.01547,0.0,0.0,0.0,11.281674,1.0,0.010448,97.25623399999999,56.166093999999994,35.809331,23.701639,1.0,11241.794,1.0,0.00404,41.587188,43.374243,0.0,1.9891279999999998,0.0,1.985296,0.0,1.982266,0.0,1.9888740000000003,10.0,8.940292,0.0,0.0,0.0,0.135688652,0.0,0.139422491,0.0,0.4540659,0.0,0.0,0.0,0.20939830199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,11.957785000000001,71.463176,0.0,8.387675,0.0,13.134044,70.528508,0.0,239.45637799999997,0.0,0.0,72.750248,73.067409,71.994694,72.226927,72.32650600000001,0.007830007,0.0,72.253413,14.589559,29.988177,74.900382,73.19882700000001,0.0,73.41295,70.686868,0.0,73.650906,0.103692083,11.531963000000001,39.212119,10.0,98.0,46.5,26.540601000000002,72.133574,67.377271,0.0,15.812394,16.10236,1.891446,10.0,1.0,16.604323,0.0,1000.554,10.0,0.0,0.0,73.453717,6.575133999999999,7.322577000000001,0.0,8.24,1.0,88.93594,84.949634,51.040799,1885.415,10.0,0.0,16.006514000000003,16.105282,2.028043,10.0,0.0,73.113274,20.298424,56.428478000000005,1.2831098807542567,67.55596700000001,0.0,0.0,0.0,0.042426629,0.0,0.022810362999999997,0.0,0.024871842,0.0,0.019363826,2.0205450000000003,2.013523,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01390338,6.98985,0.0,0.073959097,0.0,0.044270277999999996,9.5,9.677447,0.0,0.021940676,9.5,9.779589999999999,0.0,0.047612539,0.228553163,71.858891,0.151187848,71.665736,1.0373729999999999,71.641863,1.663328,71.644757,0.0,9.809663,1.0,1.0,72.344101,72.585708,40.162461,72.236193,72.388041,40.313402,72.40821,72.618045,40.380824,72.451449,72.669147,40.464321999999996
 10/20/2017,11:15:47.781,0.0,72.603163,0.0,3.998632,0.0,0.0,0.000566225107,74.63510600000001,0.0,72.63653000000001,0.024759499,3.282487,0.0,0.0,0.0,60.452976,0.0,71.85305600000001,67.465823,72.015423,0.0,0.0,0.0,0.0,1.0,0.010448,97.219243,56.077625,35.777588,23.686457,1.0,11303.694,1.0,0.00404,41.323657,43.364419,0.0,1.9886130000000002,0.0,1.988068,0.0,1.982105,0.0,1.988391,10.0,8.948758,0.0,0.0,0.0,0.136428982,0.0,0.13816714800000002,0.0,0.455000361,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.2742510000000005,0.0,3.8589839999999995,71.540583,0.0,7.636528,0.0,11.513557,70.588552,0.0,239.487769,0.0,0.0,72.754039,73.068579,71.99427299999999,72.22973499999999,72.33193399999999,0.001799424,0.0,72.256408,14.587087,30.109859000000004,74.906421,73.196908,0.0,73.41266999999999,70.684248,0.0,73.651093,0.088926255,7.444192999999999,39.192504,10.0,98.0,46.5,26.581986999999998,72.134183,67.327899,0.0,15.972313,16.110160999999998,4.1539410000000005,10.0,1.0,16.593528,0.0,1006.923,10.0,0.0,0.0,73.457274,6.520423,7.244256,0.0,8.24,1.0,88.87751,85.081847,50.948081,1863.898,10.0,0.0,15.757045999999999,16.065824,5.426866,10.0,0.0,73.09446,20.426825,56.3946,1.1824420657580297,67.510614,0.0,0.0,0.0,0.049029805999999995,0.0,0.02319689,0.0,0.023969945,0.0,0.01801098,2.020641,2.013297,2.018354,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.013896927,6.985241,0.0,0.07869770400000001,0.0,0.043399922,9.5,9.67574,0.0,0.025967003,9.5,9.778269,0.0,0.043650633,0.07382251,71.843699,1.079572,71.62884100000001,0.45361594299999997,71.682375,1.269468,71.694673,0.000200554889,9.607961,1.0,1.0,72.34414699999999,72.585474,40.090267,72.237971,72.38916400000001,40.337047999999996,72.409754,72.61701500000001,40.34297,72.454257,72.667556,40.465874
 10/20/2017,11:15:57.781,0.0,72.601759,0.0,2.279884,15.201979999999999,0.0,0.001544101,74.621346,0.0,72.634517,0.018293454,5.753188,23.769741,0.0,0.0,61.01858000000001,0.0,71.856238,67.407381,72.014487,0.0,0.0,0.0,0.0,1.0,0.010448,97.15706,56.050375,35.826395,23.631607000000002,1.0,11297.278999999999,1.0,0.00404,41.170809000000006,43.349940000000004,0.0,1.989032,0.0,1.988229,0.0,1.982266,0.0,1.9892610000000002,10.0,8.946117999999998,0.0,0.0,0.0,0.135463334,0.0,0.137652136,0.0,0.461799368,0.0,0.0,0.0,0.208463841,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.845024,0.0,21.548049,71.504412,0.0,5.526162,0.0,19.006303,70.49089000000001,0.0,239.506623,0.0,0.0,72.758531,73.068813,71.995115,72.227349,72.331747,0.0,0.0,72.254536,14.586688,29.957039,74.902208,73.198172,0.0,73.41430799999999,70.67596800000001,0.0,73.65296500000001,0.0920584,5.5686279999999995,39.343272999999996,10.0,98.0,46.6,26.635493,72.136663,67.277826,0.0,16.087142,16.061557999999998,6.512713,10.0,1.0,16.526360999999998,0.0,1011.2539999999999,10.0,0.0,0.0,73.456572,6.477136,7.287303,2.645968,8.24,1.0,88.854419,85.162378,50.799371,1863.994,10.0,0.0,15.96684,16.189581,0.0,10.0,0.0,73.074663,19.780056,56.350269999999995,1.3068015919132177,67.463486,0.0,0.0,0.0,0.045422217,0.0,0.024807421,0.0,0.023325732000000002,0.0,0.01801098,2.020802,2.013039,2.0184189999999997,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.013896026,6.990366000000001,0.0,0.081276537,0.0,0.043947924000000006,9.5,9.676191000000001,0.0,0.026772268999999998,9.5,9.779203,0.0,0.044230424000000004,0.017556816,71.84804,0.446582725,71.63969300000001,0.713844763,71.669353,0.137121417,71.613649,0.0,9.867982000000001,1.0,1.0,72.347751,72.583649,40.041348,72.237596,72.386637,40.400496999999994,72.40792900000001,72.620899,40.443397999999995,72.455474,72.667322,40.383185
 10/20/2017,11:16:07.781,0.0,72.601057,0.0,3.210872,22.97748,0.0,0.000356967702,74.612655,0.0,72.637325,0.023373917,2.530535,13.135426999999998,0.0,0.0,61.749302,0.0,71.859373,67.378861,72.018043,0.0,0.0,0.0,0.0,1.0,0.010448,97.127262,56.000775,35.873367,23.676173000000002,1.0,11279.96,1.0,0.00404,41.441638,43.327360999999996,0.0,1.988709,0.0,1.986779,0.0,1.983297,0.0,1.9892610000000002,10.0,8.948983,0.0,0.0,0.0,0.137716513,0.0,0.13678305300000002,0.0,0.46540832,0.0,0.0,0.0,0.206917147,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,11.973822,71.49356,0.0,5.1684730000000005,0.0,7.678939999999999,70.528508,0.0,239.53951,0.001109449,0.0,72.761105,73.06853199999999,71.994507,72.228238,72.334648,0.000750627219,0.0,72.252383,14.587964000000001,29.975476,74.927348,73.199483,0.0,73.416508,70.664179,0.0,73.651374,0.102685321,10.794561,39.178657,10.0,98.0,46.6,26.606682,72.135446,67.2307,0.0,15.893556,15.906149,11.198164,10.0,1.0,16.741656,0.0,1013.275,10.0,0.0,0.0,73.457601,6.477737,7.082235000000001,10.986408,8.24,1.0,88.832924,84.830642,50.925202,1852.065,10.0,0.0,15.722782,16.032941,14.308696,10.0,0.0,73.061699,20.420699,56.296048,0.3429078440526979,67.418134,0.0,0.0,0.0,0.045551059000000005,0.0,0.024710789,0.0,0.023937734,0.0,0.018204243999999998,2.021028,2.013426,2.0185150000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01389531,6.986208,0.0,0.078052995,0.0,0.043238745,9.5,9.792958,0.0,0.026643426,9.5,9.777818,0.0,0.042619893,0.158221047,71.86467900000001,0.833409375,71.685992,1.100671,71.641863,0.24965280399999998,71.623777,0.0,9.891826,1.0,1.0,72.34653399999999,72.5851,40.202306,72.239,72.392814,40.30552,72.414106,72.620665,40.407090000000004,72.454444,72.671628,40.451899
 10/20/2017,11:16:17.781,0.0,72.604052,0.0,4.714777,25.59069,0.0,0.000872062861,74.646693,0.0,72.63447,0.0270688,3.7121739999999996,10.781143,0.0,0.0,62.001326,0.0,71.859326,67.28755100000001,72.019634,0.0,0.0,0.0,0.0,1.0,0.010448,97.091306,55.978892,35.822909,23.635852,1.0,11213.035,1.0,0.00404,41.597729,43.335879999999996,0.0,1.9889029999999999,0.0,1.9872619999999999,0.0,1.983136,0.0,1.988423,10.0,8.950046,0.0,0.0,0.0,0.136235852,0.0,0.138746537,0.0,0.466181667,0.0,0.0,0.0,0.206884925,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.666179,0.0,7.499435000000001,71.459559,0.0,8.137292,0.0,9.411738,70.528508,0.0,239.571287,0.0,0.0,72.76606600000001,73.068485,71.997876,72.23076400000001,72.337643,0.004159217,0.0,72.256127,14.588523,30.065201000000002,74.93629,73.19854699999999,0.0,73.417537,70.663384,0.0,73.651701,0.101342973,6.466334,39.230196,10.0,98.0,46.6,26.582673,72.13600799999999,67.183807,0.0,15.830429999999998,15.975753,5.726456,10.0,1.0,16.670891,0.0,1017.189,10.0,0.0,0.0,73.455963,6.475332,7.180883000000001,12.381827000000001,8.24,1.0,88.808144,85.012736,50.803585,1884.87,10.0,0.0,15.870659,16.046094,7.543114,10.0,0.0,73.043587,20.429774,56.23846700000001,1.6031057788813088,67.37208100000001,0.0,0.0,0.0,0.045454427,0.0,0.02529058,0.0,0.023615628,0.0,0.017817717,2.020867,2.013394,2.0185150000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01389399,6.989625,0.0,0.08401654800000001,0.0,0.044205807,9.5,9.793988,0.0,0.027029954,9.5,9.772342,0.0,0.040107465,0.0,71.83067700000001,0.784176889,71.612926,1.079572,71.641139,0.692745132,71.76050500000001,0.0,9.884093,1.0,1.0,72.344288,72.584866,40.047266,72.239562,72.38977299999999,40.343747,72.41303,72.61790400000001,40.363442,72.45388299999999,72.669662,40.357562
 10/20/2017,11:16:27.781,0.0,72.600262,0.0,1.3130879999999998,19.899344,0.0,0.002095414,74.619173,0.0,72.638214,0.019124802,2.1366549999999997,22.84084,0.0,0.0,61.53204100000001,0.0,71.860168,67.282315,72.018371,0.0,0.0,0.0,1.525866,1.0,0.010448,97.053706,55.940911,35.84823,23.663276999999997,1.0,11289.153999999999,1.0,0.00404,41.492722,43.352687,0.0,1.988838,0.0,1.9883259999999998,0.0,1.9829430000000001,0.0,1.989293,10.0,8.95011,0.0,0.0,0.0,0.13498051,0.0,0.13864997199999998,0.0,0.468888381,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,10.161615,71.454495,0.0,5.27578,0.0,7.807296000000001,70.502464,0.0,239.59105699999998,0.000986322268,0.0,72.771495,73.068017,71.994507,72.22730200000001,72.343071,0.0,0.0,72.25346,14.586768,29.954990999999996,74.92959499999999,73.196674,0.0,73.41721,70.655712,0.0,73.652123,0.097763379,12.846461999999999,39.214042,10.0,98.0,46.6,26.546774,72.137692,67.135231,0.0,15.9158,15.820345000000001,10.187261999999999,10.0,1.0,16.810023,0.0,1008.174,10.0,0.0,0.0,73.458116,6.559502,7.224527,6.719952,8.24,1.0,88.768159,85.16418,50.698223999999996,1877.479,10.0,0.0,15.754642,16.144741,9.370783,10.0,0.0,73.027909,20.363757999999997,56.20454300000001,1.0936460854046528,67.32738499999999,0.0,0.0,0.0,0.045679902,0.0,0.025355001000000002,0.0,0.023905523999999997,0.0,0.01801098,2.020963,2.013297,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.013890119,6.987562,0.0,0.081953481,0.0,0.044657103,9.5,9.793183,0.0,0.026675637000000002,9.5,9.76255,0.0,0.04551884900000001,0.17932068199999998,71.869019,1.114738,71.646927,0.44658272200000004,71.693226,1.9305900000000003,71.75471800000001,0.00116711,9.915669,1.0,1.0,72.34531700000001,72.58608199999999,40.128928,72.23464799999999,72.386684,40.386703999999995,72.41069,72.617577,40.463484,72.45551999999999,72.67214200000001,40.434041
 10/20/2017,11:16:37.781,0.0,72.60213399999999,0.0,0.489520946,2.039742,0.0,0.0,74.581514,0.0,72.636155,0.021988336,2.351498,27.549407000000002,0.0,0.0,61.69716,0.0,71.864192,67.213775,72.022254,0.0,0.0,0.0,0.0,1.0,0.010448,97.02795,55.888139,35.874101,23.629159,1.0,11224.367,1.0,0.00404,41.530021999999995,43.343515999999994,0.0,1.989193,0.0,1.988423,0.0,1.982975,0.0,1.9890349999999999,10.0,8.947824,0.0,0.0,0.0,0.135463334,0.0,0.134658627,0.0,0.465569434,0.0,0.0,0.0,0.207336044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.415797,0.0,11.508742999999999,71.479815,0.0,4.703478,0.0,6.250987,70.51042199999999,0.0,239.631467,0.0029153020000000003,0.0,72.776174,73.068251,71.997969,72.232122,72.345224,0.0004884280010000001,0.0,72.255051,14.587725,30.079131,74.906328,73.200419,0.0,73.413653,70.648461,0.0,73.652357,0.024046105,8.245716999999999,39.165965,10.0,98.0,46.6,26.500586,72.136803,67.089415,0.0,15.775120000000001,16.003954999999998,6.352252,10.0,1.0,16.624713,0.0,1004.645,10.0,0.0,0.0,73.456057,6.446473999999999,7.018861,2.710125,8.24,1.0,88.721509,85.20444499999999,50.706051,1860.707,10.0,0.0,15.977058999999999,15.86554,10.573197,10.0,0.0,73.009517,20.353096,56.184245999999995,0.5023536811946914,67.282595,0.0,0.0,0.0,0.045390006,0.0,0.02422763,0.0,0.02477521,0.0,0.01801098,2.020963,2.013426,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.013885035,6.985885000000001,0.0,0.082437012,0.0,0.044173572,9.5,9.793248,0.0,0.026579005,9.5,9.739583,0.0,0.041782417,0.116021778,71.85021,0.319984916,71.625947,0.432516306,71.663566,0.059756088,71.70263100000001,0.0,9.844139,1.0,1.0,72.34414699999999,72.58608199999999,40.07567,72.238486,72.391738,40.251135,72.412328,72.617717,40.37812,72.451824,72.671066,40.442192999999996
 10/20/2017,11:16:47.781,0.0,72.600402,0.0,4.034439,2.520701,0.0,0.000417330409,74.56703,0.0,72.638074,0.024205266,4.28509,28.029873,0.0,0.0,62.085333,0.0,71.864614,67.174924,72.02131899999999,0.0,0.0,0.0,0.0,1.0,0.010448,96.981796,55.802753,35.872265999999996,23.678785,1.0,11188.232,1.0,0.00404,41.343118,43.345518,0.0,1.9894180000000001,0.0,1.987327,0.0,1.98233,0.0,1.9892610000000002,10.0,8.949048,0.0,0.0,0.0,0.13761994800000002,0.0,0.133725168,0.0,0.47246511,0.0,0.0,0.0,0.20649825100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.594641,0.0,7.194727,71.521774,0.0,6.599228999999999,0.0,9.058760000000001,70.563232,0.0,239.726608,0.000452774663,0.0,72.77917,73.067737,71.99619100000001,72.23240200000001,72.347751,0.006256811,0.0,72.256501,14.587167,30.038161,74.898978,73.20060600000001,0.0,73.413793,70.640555,0.0,73.653199,0.06465213,6.530456,39.26135,10.0,98.0,46.6,26.455083000000002,72.138768,67.039812,0.0,16.030028,15.939751000000001,10.363767999999999,10.0,1.0,16.457994,0.0,1001.87,10.0,0.0,0.0,73.45774200000001,6.417616000000001,7.162349000000001,9.863656,8.24,1.0,88.693679,85.173796,50.750002,1875.971,10.0,0.0,15.808743,15.983916,10.140328,10.0,0.0,72.998191,20.211537,56.133151,1.2534979109357152,67.237385,0.0,0.0,0.0,0.043457369,0.0,0.02580595,0.0,0.022906994,0.0,0.017785506,2.020641,2.013684,2.018225,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.013882858,6.986594,0.0,0.078310879,0.0,0.043077567000000004,9.5,9.791153999999999,0.0,0.026997742999999998,9.5,9.700928999999999,0.0,0.04278094599999999,0.052722875,71.876253,0.0,71.667906,1.142871,71.699737,0.038656454,71.701184,0.00116711,9.89247,1.0,1.0,72.345458,72.58758,40.100524,72.238439,72.38888399999999,40.213695,72.414434,72.619074,40.404771999999994,72.456924,72.671019,40.255072999999996
