date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,11:16:57.781,0.0,72.604052,0.0,6.361911,3.3383300000000005,0.0,0.000666829628,74.609758,0.0,72.638869,0.017923965,3.354101,0.0,0.0,0.0,61.990463,0.0,71.867749,67.131211,72.020383,0.0,0.0,0.0,0.0,1.0,0.010448,96.95105799999999,55.788289,35.897220000000004,23.623119,1.0,11217.098,1.0,0.00404,41.245409,43.367818,0.0,1.989096,0.0,1.987714,0.0,1.981396,0.0,1.989164,10.0,8.957417,0.0,0.0,0.0,0.13584959300000002,0.0,0.139519056,0.0,0.46737391,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,7.499435000000001,71.515263,0.0,3.7019480000000002,0.0,18.893992,70.56902,0.0,239.77039399999998,0.0,0.0,72.78282,73.067456,71.996332,72.232168,72.34966899999999,0.0,0.0,72.255659,14.585014000000001,30.041847999999998,74.908013,73.20046500000001,0.0,73.414635,70.642753,0.0,73.651701,0.08422803699999999,11.323567,39.170581,10.0,98.0,46.6,26.465373,72.13839399999999,66.992593,0.0,15.892353,15.843746,10.042847,10.0,1.0,16.615717,0.0,1011.671,10.0,0.0,0.0,73.459052,6.352084,7.116911,9.975931,8.24,1.0,88.64796899999999,84.95985,50.874629,1866.047,10.0,0.0,15.724585000000001,15.982721,9.338718,10.0,0.0,72.97806700000001,19.695438,56.09349,2.5413774373702065,67.190259,0.0,0.0,0.0,0.042619893,0.0,0.024485315,0.0,0.01849414,0.0,0.014145706000000001,2.0205450000000003,2.013168,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013877684,6.988432,0.0,0.080470652,0.0,0.043722276,9.5,9.793376,0.0,0.024292051000000002,9.5,9.730564,0.0,0.041299258,0.0,71.856721,0.763077253,71.640416,0.60834659,71.666459,0.981106803,71.68092800000001,0.0027780340000000004,9.878293,1.0,1.0,72.344943,72.58664399999999,40.117487,72.237222,72.38916400000001,40.422567,72.412609,72.620525,40.237907,72.45430400000001,72.669241,40.444523
 10/20/2017,11:17:07.781,0.0,72.60068299999999,0.0,5.860608999999999,5.743124,0.0,2.2960687e-05,74.60106800000001,0.0,72.63653000000001,0.020418011,2.029233,0.0,0.0,0.0,62.36198,0.0,71.870509,67.093903,72.024594,0.0,0.0,0.0,3.525007,1.0,0.010448,96.89475300000001,55.736405000000005,35.83667,23.578717,1.0,11190.37,1.0,0.00404,41.29325,43.420055,0.0,1.98974,0.0,1.987714,0.0,1.982749,0.0,1.987681,10.0,8.936075,0.0,0.0,0.0,0.136622112,0.0,0.13578521699999999,0.0,0.479006335,0.0,0.0,0.0,0.20659492,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,15.277492,71.490666,0.0,4.95386,0.0,1.29326,70.592893,0.0,239.795855,0.00032964829700000005,0.0,72.788904,73.071013,71.99708000000001,72.23240200000001,72.353928,0.006256811,0.0,72.255285,14.583657999999998,29.964824,74.89139300000001,73.200512,0.0,73.41594599999999,70.64130300000001,0.0,73.653808,0.064540267,16.212861,39.266735,10.0,98.0,46.6,26.415069,72.137552,66.945095,0.0,15.995159,15.879748000000001,6.881772,10.0,1.0,16.485581,0.0,974.151149,10.0,0.0,0.0,73.45535500000001,6.371323,7.002121000000001,7.874782000000001,8.24,1.0,88.62014,85.279567,50.748798,1885.7520000000002,10.0,0.0,15.615781,15.863745999999999,10.252553,10.0,0.0,72.963746,20.178643,56.020979000000004,2.107504377380044,67.14603100000001,0.0,0.00923038,0.0,0.044166002999999995,0.0,0.020265724,0.0,0.016754766,0.0,0.015015393,2.020834,2.013201,2.018612,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.013875268,6.9549710000000005,0.0,0.08611185,0.0,0.049008884,9.5,9.793795,0.0,0.019750353999999998,9.5,9.715779,0.0,0.041460311,0.066789296,71.858891,0.587246959,71.638246,1.114738,71.707695,0.0,71.728674,0.0037445890000000004,9.880225999999999,1.0,1.0,72.342042,72.587861,40.106047,72.236614,72.391223,40.180197,72.413404,72.621414,40.402454999999996,72.454725,72.670785,40.332716
 10/20/2017,11:17:17.781,0.0,72.601385,0.0,3.031836,8.789196,0.0,0.00023221809,74.65828,0.0,72.636904,0.022634941000000002,4.464126,27.50136,0.0,0.0,61.330712,0.0,71.872849,67.027049,72.023845,0.0,0.0,0.0,0.0,1.0,0.010448,96.857671,55.702858,35.814834999999995,23.638137,1.0,11247.886999999999,1.0,0.00404,41.334604,43.446732,0.0,1.99003,0.0,1.988906,0.0,1.98175,0.0,1.987585,10.0,8.935141999999999,0.0,0.0,0.0,0.135270204,0.0,0.138038395,0.0,0.485966457,0.0,0.0,0.0,0.20875384600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,0.0,71.502241,0.0,4.739246,0.0,8.818094,70.54153000000001,0.0,239.835446,0.001355701,0.0,72.79218,73.06895300000001,71.99694000000001,72.23539699999999,72.356595,0.0070434090000000005,0.0,72.255285,14.588282999999999,30.054139000000003,74.90703,73.202618,0.0,73.414214,70.641397,0.0,73.654135,0.063757231,0.0,39.147119,10.0,98.0,46.6,26.401121000000003,72.13783199999999,66.895213,0.0,15.826222,15.796342999999998,4.539047,10.0,1.0,16.503572,0.0,997.426365,10.0,0.0,0.0,73.46045600000001,6.37493,7.006904,6.094419,8.24,1.0,88.600899,84.944826,50.73495,1849.981,10.0,0.0,15.680102,15.711889000000001,14.084245000000001,10.0,0.0,72.943154,19.835182,56.001102,2.190663733968355,67.10143000000001,0.0,0.055423732,0.0,0.041975680999999994,0.0,0.016561502,0.0,0.014983182,0.0,0.010248221,2.020931,2.01378,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.013874157,6.9478789999999995,0.0,0.08420996,0.0,0.042561800999999996,9.5,9.7927,0.0,0.01485434,9.5,9.700510000000001,0.0,0.04558327,0.0,71.876253,1.065505,71.717099,0.74197761,71.659225,0.791210089,71.77208,0.00116711,9.746188,1.0,1.0,72.34527,72.59010699999999,40.09579,72.239609,72.390147,40.263352000000005,72.412468,72.621227,39.972546,72.457018,72.670271,40.488391
 10/20/2017,11:17:27.781,0.0,72.601338,0.0,5.323501,7.442512,0.0,0.000401233688,74.559064,0.0,72.63868199999999,0.019309546,4.177668,0.0,0.0,0.0,60.296548,0.0,71.875422,66.990443,72.024547,0.0,0.0,0.0,6.323804,1.0,0.010448,96.844841,55.641971,35.767863,23.626547,1.0,11316.202,1.0,0.00404,41.259599,43.478390999999995,0.0,1.9898369999999999,0.0,1.985812,0.0,1.98175,0.0,1.988229,10.0,8.929734,0.0,0.0,0.0,0.136976182,0.0,0.135978346,0.0,0.46991951,0.0,0.0,0.0,0.209752752,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,0.0,71.522497,0.0,4.63194,0.0,10.454625,70.537189,0.0,239.87233700000002,0.0,0.0,72.797889,73.071668,71.99768900000001,72.233525,72.360713,0.0,0.0,72.25537800000001,14.585970999999999,29.954990999999996,74.890925,73.201261,0.0,73.41501,70.642052,0.0,73.65245,0.05603873,0.0,39.234427000000004,10.0,98.0,46.6,26.372996,72.13881500000001,66.846593,0.0,15.784739000000002,15.775342000000002,12.497895,10.0,1.0,16.390826999999998,0.0,997.6028140000001,10.0,0.0,0.0,73.45952,6.4621059999999995,6.8945050000000005,5.917986,8.24,1.0,88.593765,85.118507,50.75542,1910.38,10.0,0.0,15.759451,15.821298,16.408912,10.0,0.0,72.929535,20.391435,55.954302,1.526038332998831,67.05379,0.0,0.053360665999999994,0.0,0.044391477,0.0,0.013598125,0.0,0.018139823,0.0,0.023551207,2.021157,2.01349,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01387495,6.946878999999999,0.0,0.0837909,0.0,0.044366984000000005,9.5,9.793151,0.0,0.01433897,9.5,9.699608,0.0,0.041363679,0.0,71.86250799999999,0.221519955,71.696843,0.9459407459999999,71.701184,1.7547599999999999,71.696843,0.0,9.701400999999999,1.0,1.0,72.346019,72.588095,40.082377,72.239936,72.392206,40.283056,72.411626,72.62043100000001,40.284645000000005,72.45500600000001,72.672657,40.295448
 10/20/2017,11:17:37.781,0.0,72.602648,0.0,5.538344,16.59676,0.0,0.00040928205399999996,74.672765,0.0,72.63868199999999,0.025498475,5.430922,12.126448,0.0,0.0,60.105357999999995,0.0,71.877387,66.945983,72.027261,0.0,0.0,0.0,0.0,1.0,0.010448,96.814527,55.642064000000005,35.723277,23.632097,1.0,11244.68,1.0,0.00404,41.105534999999996,43.53994,0.0,1.990159,0.0,1.9858759999999998,0.0,1.982298,0.0,1.987939,10.0,8.918757000000001,0.0,0.0,0.0,0.1366543,0.0,0.137330253,0.0,0.475300715,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.557343,0.0,16.111428,71.483432,0.0,6.348847,0.0,7.903562,70.532125,0.0,239.92142900000002,0.000740069527,0.0,72.80289599999999,73.069,71.99815600000001,72.239609,72.36324,0.0,0.0,72.256922,14.584535,30.013988,74.922292,73.202572,0.0,73.415291,70.643642,0.0,73.653761,0.10984451099999999,7.107553,39.198657,10.0,98.0,46.6,26.347158,72.141295,66.79619699999999,0.0,15.905579999999999,15.989554,9.721926,10.0,1.0,16.320061,0.0,1023.541,10.0,0.0,0.0,73.45928599999999,6.375531,6.895701,9.31832,8.24,1.0,88.579029,84.982687,50.594669,1879.884,10.0,0.0,15.720377,15.914564000000002,11.310677,10.0,0.0,72.912968,20.361943,55.910768999999995,0.4078571379126362,67.010452,0.0,0.040498734,0.0,0.045003479000000006,0.0,0.014918761000000001,0.0,0.020523409,0.0,0.023776681,2.020931,2.013651,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013874486,6.947911,0.0,0.0822436,0.0,0.043883452999999996,9.5,9.795050999999999,0.0,0.016013922,9.5,9.700994,0.0,0.042619893,0.066789296,71.882041,0.523948053,71.633905,0.47471557700000006,71.730121,0.819342936,71.693226,0.001489295,9.665314,1.0,1.0,72.348219,72.591183,40.122616,72.239,72.390755,40.266504,72.411766,72.621227,40.211255,72.45519300000001,72.675325,40.245756
 10/20/2017,11:17:47.781,0.0,72.601525,0.0,4.786392,0.0,0.0,0.000574273464,74.609758,0.0,72.63699799999999,0.020048523000000002,2.960222,0.0,0.0,0.0,60.996854000000006,0.0,71.880195,66.883712,72.022442,0.0,0.0,0.0,0.0,1.0,0.010448,96.815984,55.544270999999995,35.714286,23.66899,1.0,11205.551000000001,1.0,0.00404,41.303791,43.596414,0.0,1.989096,0.0,1.988004,0.0,1.9816209999999999,0.0,1.9888740000000003,10.0,8.939584,0.0,0.0,0.0,0.13671867599999998,0.0,0.1372015,0.0,0.461670477,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,7.980552,71.479815,0.0,5.454625,0.0,14.192976000000002,70.540806,0.0,239.969604,0.0,0.0,72.8065,73.070264,72.000449,72.236848,72.368434,0.0,0.0,72.257999,14.583419000000001,30.062742999999998,74.90703,73.202197,0.0,73.413746,70.645888,0.0,73.655399,0.096756618,8.951057,39.13135,10.0,98.0,46.6,26.439991999999997,72.141155,66.75244,0.0,16.071510999999997,15.73814,0.0,10.0,1.0,16.524562,0.0,1002.6239999999999,10.0,0.0,0.0,73.459567,6.317213,6.938747,10.537307,8.24,1.0,88.599678,85.156368,50.655478,1878.0079999999998,10.0,0.0,15.501567000000001,15.813526000000001,0.0,10.0,0.0,72.896495,20.193161,55.856317000000004,0.33700407456074943,66.96790899999999,0.0,0.034245063,0.0,0.044713583,0.0,0.017527821000000002,0.0,0.023776681,0.0,0.02268152,2.020802,2.014006,2.0185150000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013879723,6.947685000000001,0.0,0.083371839,0.0,0.045269576,9.5,9.793472999999999,0.0,0.018784035,9.5,9.699608,0.0,0.045035689000000004,0.0,71.84152900000001,1.023306,71.727951,0.327018132,71.661395,0.0,71.784378,0.0,9.615372,1.0,1.0,72.346721,72.589077,40.077642,72.24059100000001,72.393002,40.325225,72.412796,72.61986999999999,40.229796,72.456597,72.670551,40.382796
 10/20/2017,11:17:57.781,0.0,72.602976,0.0,2.8528,0.0,0.0,0.0006628054510000001,74.647417,0.0,72.63681,0.020233267,4.28509,29.423223999999998,0.0,0.0,60.621716000000006,0.0,71.88281500000001,66.858327,72.02553,0.0,0.0,0.0,11.281674,1.0,0.010448,96.81725300000001,55.559061,35.646763,23.668011,1.0,11196.036,1.0,0.00404,41.439205,43.663179,0.0,1.9895470000000002,0.0,1.9878099999999999,0.0,1.9819759999999997,0.0,1.988939,10.0,8.938135,0.0,0.0,0.0,0.135656464,0.0,0.136589923,0.0,0.45889931799999994,0.0,0.0,0.0,0.208302727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,11.332333,71.526114,0.0,4.846553,0.0,17.064928,70.524891,0.0,239.991498,0.0,0.0,72.812022,73.069562,71.998812,72.239375,72.369791,0.02041557,0.0,72.256127,14.588921,29.966462,74.936571,73.203601,0.0,73.416554,70.648882,0.0,73.654791,0.09731593,5.424354,39.237888,10.0,98.0,46.7,26.374139000000003,72.142699,66.706393,0.0,16.106379999999998,15.728539999999999,0.0,10.0,1.0,16.499973999999998,0.0,1002.6080000000001,10.0,0.0,0.0,73.461065,6.2817419999999995,7.056527,0.0,8.24,1.0,88.587664,84.960451,50.547106,1871.0810000000001,10.0,0.0,15.710759,15.91576,0.0,10.0,0.0,72.87843000000001,20.249195,55.832941000000005,-0.12312099475601523,66.921299,0.0,0.0037825940000000002,0.0,0.043972739000000004,0.0,0.023357943,0.0,0.024195419,0.0,0.020813303999999998,2.021028,2.013297,2.018129,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01387972,6.9505539999999995,0.0,0.08491914,0.0,0.044076865,9.5,9.793602,0.0,0.026482372999999997,9.5,9.700833,0.0,0.044906847,0.08788893099999999,71.863232,0.6786787129999999,71.699737,0.636479436,71.659225,1.9305900000000003,71.674417,0.0,9.582185,1.0,1.0,72.347751,72.590622,40.05989,72.240544,72.393142,40.31419,72.412936,72.622912,40.297391,72.457065,72.67214200000001,40.430547
 10/20/2017,11:18:07.781,0.0,72.602274,0.0,5.502537,0.0,0.0,0.000831821048,74.648866,0.0,72.634985,0.014136711000000001,5.359308,21.94397,0.0,0.0,60.500774,0.0,71.88595,66.808165,72.029975,0.0,0.0,0.0,0.0,1.0,0.010448,96.804328,55.481892,35.620892,23.635036,1.0,11190.476999999999,1.0,0.00404,41.353254,43.74098,0.0,1.9889990000000002,0.0,1.987198,0.0,1.98233,0.0,1.988391,10.0,8.948533,0.0,0.0,0.0,0.13671867599999998,0.0,0.133821732,0.0,0.452583652,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,7.868291,71.568797,0.0,5.991158,0.0,7.358052000000001,70.519103,0.0,240.014694,0.00020652192,0.0,72.816515,73.070264,72.00035600000001,72.23806400000001,72.376389,0.006256811,0.0,72.255659,14.588762,29.998419000000002,74.94247,73.203133,0.0,73.414963,70.652764,0.0,73.656616,0.10436325699999999,1.929711,39.230581,10.0,98.0,46.7,26.372996,72.142605,66.658149,0.0,15.730630999999999,15.827545,0.63985297,10.0,1.0,16.300871,0.0,1004.42,10.0,0.0,0.0,73.46162700000001,6.300379,6.9602699999999995,0.0,8.24,1.0,88.59827,85.10768900000001,50.716888,1900.872,10.0,0.0,15.730597,15.915161999999999,1.434852,10.0,0.0,72.861068,20.177282,55.768739000000004,0.31929425789447297,66.878757,0.0,0.0,0.0,0.044939057000000004,0.0,0.021844044,0.0,0.024195419,0.0,0.018784035,2.021092,2.013716,2.0182580000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.013883353000000001,6.949426,0.0,0.084403373,0.0,0.042884155,9.5,9.794794,0.0,0.021006568,9.5,9.700124,0.0,0.043554000999999995,0.09492214300000001,71.859615,0.93890754,71.712035,0.896708264,71.678034,1.002206,71.798847,0.0,9.530632,1.0,1.0,72.346347,72.589732,40.233471,72.238111,72.392721,40.290938,72.41106500000001,72.622865,40.216277000000005,72.45715799999999,72.676027,40.405313
 10/20/2017,11:18:17.781,0.0,72.603865,0.0,5.07285,10.857319,0.0,0.001198022,74.622794,0.0,72.63624899999999,0.02124936,2.781185,7.850300999999999,0.0,0.0,60.546399,0.0,71.888196,66.752207,72.02805699999999,0.0,0.0,0.0,0.0,1.0,0.010448,96.809686,55.453479,35.662176,23.678948000000002,1.0,11185.666000000001,1.0,0.00404,41.511371999999994,43.827674,0.0,1.988484,0.0,1.987681,0.0,1.9830720000000002,0.0,1.989809,10.0,8.950947,0.0,0.0,0.0,0.135817405,0.0,0.142094117,0.0,0.47475292799999996,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,14.748263,71.486326,0.0,5.383087000000001,0.0,17.931326000000002,70.536466,0.0,240.05988100000002,0.0,0.0,72.822084,73.07016999999999,72.000075,72.240264,72.378355,0.016482582,0.0,72.260338,14.588123999999999,29.958268,74.934464,73.203695,0.0,73.416508,70.654729,0.0,73.65465,0.10022435,11.018988,39.241734,10.0,98.0,46.7,26.347387,72.144477,66.61364499999999,0.0,15.812995,15.799342999999999,12.337434,10.0,1.0,16.173133,0.0,1010.676,10.0,0.0,0.0,73.463499,6.290159,7.015872,7.505878,8.24,1.0,88.617512,85.08365,50.624772,1892.181,10.0,0.0,15.514191,15.796188,6.132282,10.0,0.0,72.843331,20.05977,55.76384,1.7988297690413608,66.834298,0.0,0.0,0.0,0.045293374000000004,0.0,0.025773739,0.0,0.022906994,0.0,0.017334557,2.020867,2.013394,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013888424,6.948942,0.0,0.08485466900000001,0.0,0.042271682000000005,9.5,9.792603,0.0,0.026997742999999998,9.5,9.701025999999999,0.0,0.043360737,0.059756085,71.83357099999999,1.248369,71.756164,0.9178079,71.677311,0.552080896,71.705525,0.000844924729,9.487456,1.0,1.0,72.347844,72.588937,40.046082,72.241106,72.393142,40.382369,72.411907,72.62061800000001,40.293529,72.45626899999999,72.674576,40.294283
 10/20/2017,11:18:27.781,0.0,72.602742,0.0,3.1392580000000003,15.522619,0.0,0.000638660358,74.60468900000001,0.0,72.637699,0.019956151000000002,3.282487,20.310385999999998,0.0,0.0,60.488462,0.0,71.89011500000001,66.713031,72.030303,0.0,0.0,0.0,0.0,1.0,0.010448,96.80155500000001,55.429218000000006,35.694286,23.631771,1.0,11197.961000000001,1.0,0.00404,41.401905,43.939932,0.0,1.988806,0.0,1.9890349999999999,0.0,1.982459,0.0,1.989197,10.0,8.952428,0.0,0.0,0.0,0.135463334,0.0,0.138231525,0.0,0.468630599,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.560402,0.0,8.349408,71.487049,0.0,5.240011,0.0,12.412044999999999,70.524891,0.0,240.08491,0.001232575,0.0,72.827747,73.071715,72.000964,72.239609,72.381817,0.008354405,0.0,72.259075,14.587326000000001,30.047584000000004,74.948603,73.206175,0.0,73.419597,70.656226,0.0,73.658348,0.071028282,5.777024,39.093272999999996,10.0,98.0,46.7,26.349445000000003,72.145273,66.568487,0.0,15.570712,15.73214,9.641695,10.0,1.0,16.423211,0.0,1006.072,10.0,0.0,0.0,73.461954,6.388758,7.041580000000001,3.5922870000000002,8.24,1.0,88.637551,85.123915,50.691601,1854.021,10.0,0.0,15.729995,15.762707,9.370783,10.0,0.0,72.829104,20.030504999999998,55.705470999999996,1.7039167757036189,66.792224,0.0,0.0,0.0,0.044488109000000005,0.0,0.026063635,0.0,0.021940676,0.0,0.017688874,2.020899,2.013651,2.0185470000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.013893687,6.948588000000001,0.0,0.082888308,0.0,0.043013097,9.5,9.793376,0.0,0.026417952,9.5,9.699641,0.0,0.043908317999999995,0.298885279,71.857444,0.23558637899999998,71.671523,1.051439,71.704801,1.1921030000000001,71.688162,0.0034224040000000004,9.466191,1.0,1.0,72.34564499999999,72.590294,39.986512,72.240872,72.39361,40.253499,72.412796,72.621554,40.305116999999996,72.45594200000001,72.671347,40.448015999999996
 10/20/2017,11:18:37.781,0.0,72.602648,0.0,3.461523,2.3603810000000003,0.0,0.0007795066969999999,74.627864,0.0,72.637465,0.022080707999999998,2.029233,0.0,0.0,0.0,60.078562,0.0,71.895542,66.677409,72.03264200000001,0.0,0.0,0.0,0.086484683,1.0,0.010448,96.84,55.347058999999994,35.699974,23.591776,1.0,11215.708,1.0,0.00404,41.319196999999996,44.091257,0.0,1.987034,0.0,1.988068,0.0,1.9829430000000001,0.0,1.991002,10.0,8.952556,0.0,0.0,0.0,0.134529874,0.0,0.13778088900000002,0.0,0.468662821,0.0,0.0,0.0,0.206852702,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,18.773608,71.596287,0.0,6.527692,0.0,5.625254,70.534295,0.0,240.123635,0.0,0.0,72.829572,73.073774,72.002274,72.24134000000001,72.383268,0.0,0.0,72.25771800000001,14.585810999999998,30.0525,74.911992,73.203414,0.0,73.420018,70.656086,0.0,73.661109,0.076509536,10.698378,39.105196,10.0,98.0,46.7,26.387629999999998,72.143869,66.523376,0.0,15.655481,15.813744,12.529987,10.0,1.0,16.32246,0.0,1003.987,10.0,0.0,0.0,73.461205,6.2829440000000005,6.898689999999999,21.171368,8.24,1.0,88.625302,85.295793,51.199141999999995,1875.49,10.0,0.0,15.713764999999999,15.740585999999999,5.250511,10.0,0.0,72.809495,20.252145000000002,55.662780000000005,1.9649990134366693,66.749402,0.0,0.007521903000000001,0.0,0.044810215,0.0,0.025419422999999997,0.0,0.019428248000000002,0.0,0.015885079,2.021028,2.014038,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013893768999999999,6.949555,0.0,0.08298501400000001,0.0,0.04433474900000001,9.5,9.79241,0.0,0.025419422999999997,9.5,9.699995,0.0,0.043779475,0.319984914,71.858168,0.0,71.688162,0.805276525,71.641139,1.677395,71.798847,0.00116711,9.442347999999999,1.0,1.0,72.34878,72.589639,40.002292,72.240544,72.39145699999999,40.450942,72.413311,72.621648,40.340653,72.458749,72.67612,40.409583000000005
 10/20/2017,11:18:47.781,0.0,72.600449,0.0,4.607355,13.005602,0.0,0.001298626,74.68869699999999,0.0,72.63849499999999,0.015614663999999999,4.965428,3.830403,0.0,0.0,60.072768999999994,0.0,71.897367,66.60378100000001,72.030911,0.0,0.0,0.0,0.0,1.0,0.010448,96.796667,55.368147,35.710066,23.612998,1.0,11195.288,1.0,0.00404,41.356902000000005,44.192391,0.0,1.988967,0.0,1.9880360000000001,0.0,1.983265,0.0,1.988745,10.0,8.95085,0.0,0.0,0.0,0.136976182,0.0,0.134883945,0.0,0.47365735299999995,0.0,0.0,0.0,0.209043851,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,1.96659,71.54203000000001,0.0,5.096935,0.0,13.727688,70.54804,0.0,240.17788900000002,0.002710091,0.0,72.835796,73.072323,72.00073,72.244709,72.387105,0.009665402,0.0,72.261134,14.584216,29.992683000000003,74.93526,73.205239,0.0,73.418286,70.65791,0.0,73.657178,0.07013338400000001,8.197625,39.187888,10.0,98.0,46.7,26.432446999999996,72.14344799999999,66.481959,0.0,15.791352,15.681737,6.416437,10.0,1.0,16.460393,0.0,1004.597,10.0,0.0,0.0,73.462375,6.246872,7.1761,13.183793,8.24,1.0,88.652475,85.30961500000001,51.088362,1857.902,10.0,0.0,15.629607,15.764501000000001,10.428907,10.0,0.0,72.792835,20.257362,55.632173,1.9293831527776637,66.709712,0.0,0.0,0.0,0.042233365999999994,0.0,0.023454575,0.0,0.018397508,0.0,0.014918761000000001,2.020738,2.013458,2.01858,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.013900217,6.94804,0.0,0.08298501400000001,0.0,0.040627676,9.5,9.793409,0.0,0.022456046,9.5,9.699672999999999,0.0,0.043264105,0.101955354,71.884211,0.44658272600000004,71.650544,0.50284842,71.68092800000001,0.08788893699999999,71.72505699999999,0.0031002190000000004,9.402394000000001,1.0,1.0,72.351447,72.589077,40.066202000000004,72.240638,72.394359,40.289756,72.412047,72.620525,40.305889,72.455988,72.673968,40.396384000000005
 10/20/2017,11:18:57.781,0.0,72.60204,0.0,3.89121,6.576786,0.0,0.000481717306,74.671316,0.0,72.636717,0.028177265,1.7785819999999999,0.0,0.0,0.0,59.350737,0.0,71.901391,66.596536,72.032128,0.0,0.0,0.0,9.52243,1.0,0.010448,96.8306,55.27717,35.619424,23.634383,1.0,11181.176000000001,1.0,0.00404,41.494749,44.286821999999994,0.0,1.9894180000000001,0.0,1.989841,0.0,1.9827169999999998,0.0,1.987391,10.0,8.940228,0.0,0.0,0.0,0.136911806,0.0,0.142383811,0.0,0.48000524200000005,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,0.0,71.510199,0.0,4.131175,0.0,0.0,70.537189,0.0,240.21049,0.0,0.0,72.84150600000001,73.071527,72.002274,72.244194,72.391832,0.01359839,0.0,72.258747,14.591234,30.117643,74.926927,73.207111,0.0,73.417537,70.65921999999999,0.0,73.657739,0.081767066,11.932725,39.120965000000005,10.0,98.0,46.7,26.366821999999996,72.143822,66.43194,0.0,15.768506,15.621134,9.545419,10.0,1.0,16.224708,0.0,992.277265,10.0,0.0,0.0,73.46415400000001,6.192762,6.838305999999999,16.135025,8.24,1.0,88.65374200000001,85.523561,51.360495,1880.317,10.0,0.0,15.631410999999998,15.789013,10.589229,10.0,0.0,72.774817,19.807958,55.571379,2.2025456522112785,66.664694,0.0,0.034374005,0.0,0.048417804,0.0,0.018429718,0.0,0.014822129,0.0,0.017173504,2.0212209999999997,2.0135549999999998,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013902543,6.947234,0.0,0.078729939,0.0,0.042400624000000005,9.5,9.795245,0.0,0.019073931000000002,9.5,9.699705,0.0,0.038625776,0.0,71.837912,0.06678931099999999,71.678034,0.868575419,71.683098,0.974073592,71.712035,0.001811479,9.361152,1.0,1.0,72.345738,72.589077,40.124194,72.24344599999999,72.394359,40.317343,72.413591,72.62043100000001,40.3337,72.45743900000001,72.67335899999999,40.432488
 10/20/2017,11:19:07.781,0.0,72.60199300000001,0.0,6.218682,16.324217,0.0,0.00075133743,74.69086999999999,0.0,72.636623,0.0207875,3.6047519999999995,28.862679999999997,0.0,0.0,59.52526999999999,0.0,71.903076,66.54455300000001,72.03315699999999,0.0,0.0,0.0,6.883564,1.0,0.010448,96.84094,55.245399,35.651534000000005,23.682703,1.0,11189.515,1.0,0.00404,41.042693,44.382,0.0,1.989257,0.0,1.987391,0.0,1.981524,0.0,1.9887130000000002,10.0,8.930507,0.0,0.0,0.0,0.136976182,0.0,0.134594251,0.0,0.47562294299999996,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,0.0,71.51671,0.0,5.383087000000001,0.0,8.416984,70.5437,0.0,240.28292599999997,4.2353444e-05,0.0,72.848947,73.07222900000001,72.001011,72.241387,72.393095,0.004683616,0.0,72.26076,14.588921,30.019314,74.925663,73.206503,0.0,73.420626,70.658378,0.0,73.65685,0.124386614,0.0,39.169042,10.0,98.0,46.8,26.367279999999997,72.147191,66.386971,0.0,15.818406,15.750141000000001,7.651983,10.0,1.0,16.415415,0.0,997.6509359999999,10.0,0.0,0.0,73.463592,6.179536,6.778519,16.231261,8.24,1.0,88.675752,85.384136,51.265971,1884.886,10.0,0.0,15.511185000000001,15.813526000000001,6.356732,10.0,0.0,72.758531,19.846071,55.562934,1.8878374971118426,66.624444,0.0,0.054972436,0.0,0.044455898,0.0,0.014403391000000001,0.0,0.016110554,0.0,0.022294993,2.020899,2.013619,2.0185150000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.013908245,6.947621000000001,0.0,0.082437012,0.0,0.044141335999999996,9.5,9.779848,0.0,0.014016863999999999,9.5,9.700027,0.0,0.041202626,0.0,71.883488,0.242619597,71.733738,0.8474757959999999,71.675864,0.0,71.591946,0.001811479,9.300578,1.0,1.0,72.347376,72.587112,40.072514,72.24105899999999,72.39407800000001,40.310643,72.413264,72.623426,40.136707,72.456503,72.674435,40.465098
 10/20/2017,11:19:17.781,0.0,72.60204,0.0,4.249283,7.987597999999999,0.0,0.001262408,74.653211,0.0,72.637465,0.01635364,4.428319,3.91048,0.0,0.0,58.854656999999996,0.0,71.905322,66.51772,72.034701,0.0,0.0,0.0,0.0,1.0,0.010448,96.85034,55.214887,35.759240000000005,23.666052,1.0,11234.738000000001,1.0,0.00404,41.388121000000005,44.489146000000005,0.0,1.9904169999999999,0.0,1.986521,0.0,1.9813630000000002,0.0,1.987939,10.0,8.927255,0.0,0.0,0.0,0.137684324,0.0,0.13871434900000001,0.0,0.4693395,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.994217,0.0,0.0,71.57169,0.0,4.453094999999999,0.0,10.647158000000001,70.503188,0.0,240.34947999999997,0.0,0.0,72.850351,73.070451,71.999888,72.246768,72.398477,0.0,0.0,72.260338,14.587087,29.993093,74.93549399999999,73.204397,0.0,73.420486,70.656554,0.0,73.656756,0.08870253,0.0,39.12058,10.0,98.0,46.8,26.296625,72.14822099999999,66.342235,0.0,15.770910999999998,15.802344,10.829104,10.0,1.0,16.351246,0.0,1001.934,10.0,0.0,0.0,73.466401,6.31541,6.869992,7.666271000000001,8.24,1.0,88.70053100000001,85.32584200000001,51.161814,1893.9289999999999,10.0,0.0,15.733602,15.716073999999999,16.376847,10.0,0.0,72.74154399999999,20.176147,55.495516,2.410554461947717,66.580688,0.0,0.05220019099999999,0.0,0.044810215,0.0,0.013630336000000002,0.0,0.018816246000000002,0.0,0.019299405,2.020867,2.013748,2.018193,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.013914467,6.945880000000001,0.0,0.082759366,0.0,0.04446369,9.5,9.779589999999999,0.0,0.014822129,9.5,9.699641,0.0,0.04245884,0.137121413,71.869743,0.720877977,71.733738,0.756044047,71.673694,0.137121413,71.703354,0.000200554889,9.277700999999999,1.0,1.0,72.34859300000001,72.586878,40.059101,72.241387,72.39478000000001,40.202267,72.415931,72.62235,40.291598,72.45879599999999,72.672236,40.319129
 10/20/2017,11:19:27.781,0.0,72.603491,0.0,3.4257160000000004,1.622911,0.0,0.0014434970000000002,74.66335,0.0,72.63653000000001,0.021618848,2.745378,28.302137,0.0,0.0,58.664916000000005,0.0,71.908644,66.465411,72.03591800000001,0.0,0.0,0.0,2.405488,1.0,0.010448,96.851515,55.191141,35.721441999999996,23.635525,1.0,11211.323999999999,1.0,0.00404,41.183378000000005,44.600671999999996,0.0,1.989966,0.0,1.9875200000000002,0.0,1.981428,0.0,1.988068,10.0,8.924841,0.0,0.0,0.0,0.137426818,0.0,0.138617784,0.0,0.472303996,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,10.097466,71.50802900000001,0.0,4.202713,0.0,20.434256,70.508975,0.0,240.38217799999998,0.0,0.0,72.854843,73.074101,72.001806,72.246487,72.402782,0.0070434090000000005,0.0,72.259496,14.58629,29.975886,74.92084100000001,73.205988,0.0,73.423107,70.655384,0.0,73.658254,0.083221276,8.261747,39.104042,10.0,98.0,46.8,26.367508,72.146349,66.297781,0.0,15.853276000000001,15.793942999999999,13.958086999999999,10.0,1.0,16.266687,0.0,1014.43,10.0,0.0,0.0,73.466635,6.247473,6.938747,18.781511,8.24,1.0,88.725217,85.21526300000001,51.078127,1853.9089999999999,10.0,0.0,15.544247,15.625797,6.645311,10.0,0.0,72.722263,20.358995,55.450213,2.000619144703952,66.540299,0.0,0.047816174,0.0,0.044874635999999996,0.0,0.014628865,0.0,0.018075402,0.0,0.019460458,2.020834,2.013265,2.018097,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013920756000000001,6.948942,0.0,0.08553161199999999,0.0,0.045205105,9.5,9.753176,0.0,0.015530763000000001,9.5,9.700317,0.0,0.041653574,0.073822508,71.886381,1.016273,71.71854599999999,0.622413012,71.675141,0.952973957,71.596287,0.000200554889,9.224859,1.0,1.0,72.34747,72.589264,40.081588,72.242603,72.392721,40.378034,72.413217,72.622771,40.222843,72.458281,72.673172,40.244203000000006
 10/20/2017,11:19:37.781,0.0,72.602508,0.0,5.502537,0.949568567,0.0,0.000682926357,74.645969,0.0,72.636764,0.015152803000000001,3.24668,28.574401,0.0,0.0,58.87059,0.0,71.917113,66.36976800000001,72.038398,0.0,0.0,0.0,0.0,1.0,0.010448,96.885871,55.154284999999994,35.693185,23.642708,1.0,11233.133999999998,1.0,0.00404,41.431502,44.714528,0.0,1.9896759999999998,0.0,1.987295,0.0,1.981267,0.0,1.988229,10.0,8.918983,0.0,0.0,0.0,0.13633241699999998,0.0,0.138199337,0.0,0.46805058899999996,0.0,0.0,0.0,0.20907607399999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.63194,0.0,11.027626,71.481262,0.0,5.5619309999999995,0.0,5.224144,70.535742,0.0,240.377066,0.000493816787,0.0,72.86462399999999,73.07344599999999,72.00452,72.248172,72.40587,0.001537225,0.0,72.26076,14.585014000000001,29.96974,74.937648,73.205286,0.0,73.41978399999999,70.651501,0.0,73.658675,0.08154334099999999,9.39991,39.213658,10.0,98.0,46.8,26.355618,72.148361,66.25187700000001,0.0,15.647064000000002,15.895349,10.813058,10.0,1.0,16.308667,0.0,1002.0939999999999,10.0,0.0,0.0,73.467056,6.2408589999999995,7.101964,14.130111999999999,8.24,1.0,88.77820200000001,85.130526,51.094984000000004,1890.273,10.0,0.0,15.446864000000001,15.738793,14.821725,10.0,0.0,72.707756,20.259404,55.416107999999994,0.6027895818379636,66.4943,0.0,0.040111909,0.0,0.045744322999999996,0.0,0.01485434,0.0,0.020458986999999998,0.0,0.024163208999999998,2.0212529999999997,2.013651,2.018193,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013931723,6.9422369999999995,0.0,0.08179230400000001,0.0,0.041465797,9.5,9.753466,0.0,0.016110554,9.5,9.696258,0.0,0.037820511,0.024590027,71.8777,0.305918494,71.683098,0.334051339,71.650544,1.7336599999999998,71.693226,0.0,9.132709,1.0,1.0,72.34966899999999,72.58875,40.125772,72.239936,72.390709,40.285815,72.413077,72.626,40.346833000000004,72.459779,72.676261,40.325728999999995
 10/20/2017,11:19:47.781,0.0,72.600449,0.0,5.180272,8.90142,0.0,0.0006104910960000001,74.68000699999999,0.0,72.63681,0.019494291,2.888607,18.068210999999998,0.0,0.0,59.930101,0.0,71.916832,66.336813,72.03806999999999,0.0,0.0,0.0,0.0,1.0,0.010448,96.933575,55.086358,35.564195,23.638137,1.0,11194.86,1.0,0.00404,41.466775,44.825313,0.0,1.989902,0.0,1.988487,0.0,1.9810729999999999,0.0,1.988777,10.0,8.934337,0.0,0.0,0.0,0.136911806,0.0,0.136364605,0.0,0.46795392,0.0,0.0,0.0,0.20856050899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.666179,0.0,16.704806,71.497901,0.0,7.099994000000001,0.0,12.9736,70.501018,0.0,240.38569900000002,0.0,0.0,72.866169,73.076301,72.001713,72.249997,72.40704000000001,0.009141003,0.0,72.25940200000001,14.584454999999998,29.994321999999997,74.92322800000001,73.206456,0.0,73.42006500000001,70.651034,0.0,73.66139,0.10055993699999999,6.9151869999999995,39.149427,10.0,98.0,46.8,26.355161,72.149999,66.205928,0.0,15.512997,15.682936999999999,3.126993,10.0,1.0,16.26069,0.0,1005.415,10.0,0.0,0.0,73.467524,6.167512,6.7211240000000005,12.445984,8.24,1.0,88.82504,84.95744599999999,50.904732,1876.132,10.0,0.0,15.514792000000002,15.793795999999999,7.350728,10.0,0.0,72.689224,19.864901,55.397118999999996,0.3251968914608746,66.45054499999999,0.0,0.037371899,0.0,0.050447072999999995,0.0,0.016207186000000002,0.0,0.024292051000000002,0.0,0.024420893,2.021157,2.013587,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013941863,6.940367999999999,0.0,0.082952779,0.0,0.045140634000000006,9.5,9.75337,0.0,0.018816246000000002,9.5,9.696291,0.0,0.04348958,0.031623239,71.889275,1.044406,71.74893,0.650545858,71.681651,0.791210089,71.577478,0.001811479,9.331831,1.0,1.0,72.34859300000001,72.589405,40.14747,72.241855,72.39403100000001,40.257834,72.41284300000001,72.624175,40.393571,72.458515,72.67574599999999,40.345915999999995
 10/20/2017,11:19:57.781,0.0,72.602508,0.0,4.929621,0.436546149,0.0,0.001101441,74.656832,0.0,72.63667,0.008040154,3.4973300000000003,0.0,0.0,0.0,60.667341,0.0,71.919219,66.305073,72.037088,0.0,0.0,0.0,0.0,1.0,0.010448,96.974041,55.059253000000005,35.582544,23.637811,1.0,11203.733999999999,1.0,0.00404,41.256355,44.928369,0.0,1.9895150000000001,0.0,1.98852,0.0,1.981782,0.0,1.9889709999999998,10.0,8.938329,0.0,0.0,0.0,0.136042723,0.0,0.138006207,0.0,0.461412695,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,15.502013,71.503688,0.0,6.098465,0.0,11.99489,70.503188,0.0,240.420567,0.0007811116529999999,0.0,72.87478,73.07475699999999,72.004707,72.25027800000001,72.411018,0.0,0.0,72.260713,14.584854,30.054139000000003,74.935541,73.207299,0.0,73.42259200000001,70.649162,0.0,73.659424,0.102797184,15.395306,39.145196,10.0,98.0,46.8,26.351274,72.149297,66.1611,0.0,15.802173999999999,15.655935999999999,11.920237,10.0,1.0,16.298472,0.0,1001.084,10.0,0.0,0.0,73.468179,6.08755,6.826946,13.280029,8.24,1.0,88.888961,85.159974,51.049228,1897.296,10.0,0.0,15.43905,15.515192,10.252553,10.0,0.0,72.67321899999999,20.253505999999998,55.356623,0.3488117321726536,66.406931,0.0,0.03363259,0.0,0.044198213,0.0,0.023035837000000003,0.0,0.007542529,0.0,0.024034366,2.020931,2.013684,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013954931,6.938078999999999,0.0,0.081727833,0.0,0.045366282,9.5,9.753917,0.0,0.017624453,9.5,9.69278,0.0,0.044810215,0.0,71.857444,0.8193429390000001,71.785102,0.523948049,71.65777800000001,0.988140015,71.706971,0.0,9.356319000000001,1.0,1.0,72.349154,72.589405,40.090661,72.24386700000001,72.39365699999999,40.220395,72.412047,72.62520500000001,40.273057,72.458936,72.676963,40.438311
 10/20/2017,11:20:07.781,0.0,72.60255500000001,0.0,4.535741000000001,1.1579840000000001,0.0,0.000868038676,74.668419,0.0,72.639618,0.020325639,4.67897,16.963139,0.0,0.0,61.398787,0.0,71.924038,66.241687,72.04148599999999,0.0,0.0,0.0,7.123461,1.0,0.010448,97.039888,55.019412,35.6508,23.589001,1.0,11248.528999999999,1.0,0.00404,41.27987,45.024675,0.0,1.988387,0.0,1.9868759999999999,0.0,1.982459,0.0,1.9891,10.0,8.946666,0.0,0.0,0.0,0.13710493599999998,0.0,0.134723004,0.0,0.45719151,0.0,0.0,0.0,0.206917147,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.845024,0.0,15.838795000000001,71.49356,0.0,4.739246,0.0,6.780453,70.514039,0.0,240.484759,0.00151987,0.0,72.87754100000001,73.07269699999999,72.004099,72.252711,72.413779,0.0,0.0,72.261836,14.589001000000001,30.055778000000004,74.927348,73.206409,0.0,73.421609,70.64397,0.0,73.662841,0.105370017,13.231193,39.199811,10.0,98.0,46.9,26.422614000000003,72.147846,66.115946,0.0,15.600171,15.862947,11.406763,10.0,1.0,16.095171,0.0,1012.569,10.0,0.0,0.0,73.46710300000001,6.097771,6.715742999999999,8.484276,8.24,1.0,88.94377800000001,85.14735300000001,51.209979,1873.6470000000002,10.0,0.0,15.601954999999998,15.852387,8.521077,10.0,0.0,72.655061,20.147563,55.307122,0.892473022014329,66.36383199999999,0.0,0.0,0.0,0.044939057000000004,0.0,0.025516055,0.0,0.023680048999999998,0.0,0.017817717,2.020738,2.013329,2.0185470000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013966728000000001,6.936435,0.0,0.0837909,0.0,0.048783235999999994,9.5,9.753885,0.0,0.026772268999999998,9.5,9.684791,0.0,0.044133792000000005,0.137121412,71.878424,0.530981265,71.787272,0.89670827,71.681651,2.036089,71.840082,0.001489295,9.53321,1.0,1.0,72.348125,72.58771999999999,40.035825,72.243212,72.396043,40.290938,72.413825,72.624924,40.443397999999995,72.457392,72.675137,40.286907
 10/20/2017,11:20:17.781,0.0,72.60321,0.0,3.3182940000000003,0.0,0.0,0.0011738760000000001,74.654659,0.0,72.636904,0.020695127,2.45892,0.0,0.0,0.0,60.789731,0.0,71.928062,66.207611,72.042562,0.0,0.0,0.0,4.724492,1.0,0.010448,97.079415,55.018758999999996,35.613186,23.572187,1.0,11209.186000000002,1.0,0.00404,41.516237,45.117769,0.0,1.9897080000000003,0.0,1.9876490000000002,0.0,1.9827169999999998,0.0,1.9877779999999998,10.0,8.939487,0.0,0.0,0.0,0.137330253,0.0,0.136750865,0.0,0.480585252,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.594641,0.0,0.0,71.54781700000001,0.0,4.7034769999999995,0.0,0.0,70.54587,0.0,240.54784300000003,0.000904238021,0.0,72.88680699999999,73.075271,72.006953,72.250558,72.418786,0.0,0.0,72.263848,14.589081,30.063153000000003,74.92247900000001,73.20659599999999,0.0,73.424417,70.63728,0.0,73.660922,0.116108801,9.704489,39.21135,10.0,98.0,46.9,26.438848999999998,72.151262,66.065931,0.0,15.643457000000001,15.840746,14.968989,10.0,1.0,16.265488,0.0,988.491633,10.0,0.0,0.0,73.467945,6.142261,6.917224000000001,14.402779999999998,8.24,1.0,89.003242,85.284976,51.40565,1906.692,10.0,0.0,15.402982000000002,15.580957000000001,9.402847,10.0,0.0,72.63849499999999,19.849926999999997,55.269286,2.6306075893492773,66.321855,0.0,0.025702678,0.0,0.044488109000000005,0.0,0.01849414,0.0,0.014113495,0.0,0.016561502,2.020706,2.013394,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.013979458,6.920349000000001,0.0,0.085821731,0.0,0.043335451,9.5,9.749214,0.0,0.018816246000000002,9.5,9.68608,0.0,0.043586211,0.101955354,71.861785,1.0373729999999999,71.68526899999999,0.608346591,71.646203,0.9740735909999999,71.59484,0.0034224040000000004,9.481978999999999,1.0,1.0,72.34676800000001,72.59361700000001,40.057522999999996,72.24344599999999,72.394873,40.231823999999996,72.415276,72.624175,40.44842,72.459592,72.67612,40.334658000000005
 10/20/2017,11:20:27.781,0.0,72.60199300000001,0.0,6.648369000000001,5.486612999999999,0.0,0.0014676420000000001,74.709699,0.0,72.637419,0.020233267,4.464126,28.942758,0.0,0.0,60.753521,0.0,71.929373,66.197561,72.042937,0.0,0.0,0.0,4.644526,1.0,0.010448,97.123267,54.9736,35.618140000000004,23.574799,1.0,11249.705,1.0,0.00404,41.446098,45.213659,0.0,1.989966,0.0,1.9881330000000002,0.0,1.981428,0.0,1.9883259999999998,10.0,8.926097,0.0,0.0,0.0,0.135946158,0.0,0.131729495,0.0,0.46901727200000004,0.0,0.0,0.0,0.209172742,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9165620000000003,0.0,0.0,71.544924,0.0,7.994217,0.0,13.406799,70.51621,0.0,240.595156,0.0,0.0,72.888398,73.07489699999999,72.00555,72.253928,72.421547,0.010451999,0.0,72.26352,14.588044,30.134441,74.929361,73.208609,0.0,73.42175,70.63601700000001,0.0,73.660641,0.127406897,7.68465,39.185965,10.0,98.0,46.9,26.413696999999996,72.151356,66.019188,0.0,15.513598000000002,15.72974,5.325304,10.0,1.0,16.141348,0.0,996.913059,10.0,0.0,0.0,73.468273,6.1921610000000005,6.8406970000000005,18.428646,8.24,1.0,89.068198,85.361299,51.215396999999996,1874.961,10.0,0.0,15.443859,15.624003,8.889816999999999,10.0,0.0,72.618887,19.835182,55.241946999999996,0.15404761900721275,66.275717,0.0,0.046591228,0.0,0.044906847,0.0,0.014757708000000001,0.0,0.017946558999999997,0.0,0.022391624,2.020834,2.0138130000000003,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.013993273999999998,6.909485000000001,0.0,0.081985716,0.0,0.044560397,9.5,9.75163,0.0,0.01536971,9.5,9.66147,0.0,0.042329997,0.0,71.858168,0.41844988899999996,71.710589,0.6294462239999999,71.714929,0.43954951,71.692503,0.0,9.690767999999998,1.0,1.0,72.350465,72.590575,40.089478,72.244943,72.39332900000001,40.279903999999995,72.412,72.623005,40.348764,72.458843,72.677337,40.174325
 10/20/2017,11:20:37.781,0.0,72.602882,0.0,4.392512,0.0,0.0,0.000896207944,74.71549300000001,0.0,72.63578100000001,0.020233267,3.783788,25.499418,0.0,0.0,61.83331,0.0,71.93335,66.141935,72.040878,0.0,0.0,0.0,0.0,1.0,0.010448,97.189914,54.937538,35.54126,23.569248,1.0,11220.518999999998,1.0,0.00404,41.364606,45.299864,0.0,1.989032,0.0,1.9869400000000002,0.0,1.981815,0.0,1.988616,10.0,8.938972,0.0,0.0,0.0,0.136235852,0.0,0.136911806,0.0,0.460284897,0.0,0.0,0.0,0.208850514,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,13.914326999999998,71.531178,0.0,5.1684730000000005,0.0,14.786619,70.540083,0.0,240.64372400000002,0.0,0.0,72.894903,73.073353,72.002882,72.256876,72.428379,0.003634819,0.0,72.26225699999999,14.588443,30.035293,74.921777,73.208469,0.0,73.42086,70.62614599999999,0.0,73.660314,0.106488641,4.991531,39.113657,10.0,98.0,46.9,26.433818,72.151262,65.975577,0.0,15.913395000000001,15.754341,0.0,10.0,1.0,16.191724,0.0,1001.1160000000001,10.0,0.0,0.0,73.470753,6.109795,6.515458,19.214573,8.24,1.0,89.112832,85.24651300000001,50.722909,1971.8370000000002,10.0,0.0,15.368718,15.505028,0.0,10.0,0.0,72.603257,19.741035999999998,55.214701,0.8747297539585296,66.23467600000001,0.0,0.026830917000000003,0.0,0.045100111,0.0,0.018397508,0.0,0.024646368,0.0,0.022488256,2.0211240000000004,2.013426,2.018097,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.014003999,6.90855,0.0,0.081373244,0.0,0.04446369,9.5,9.750406,0.0,0.021682991000000002,9.5,9.659892,0.0,0.045422217,0.0,71.865402,0.847475787,71.740972,0.643512648,71.687439,0.0,71.71854599999999,0.0,9.803863,1.0,1.0,72.34761,72.590949,40.045688,72.244803,72.398149,40.327589,72.411345,72.622303,40.30782,72.459311,72.678413,40.342422
 10/20/2017,11:20:47.781,0.0,72.60091700000001,0.0,3.927018,14.592766000000001,0.0,0.0017976239999999998,74.671316,0.0,72.638589,0.019217174,3.354101,38.023565999999995,0.0,0.0,62.560412,0.0,71.936064,66.096174,72.043826,0.0,0.0,0.0,0.0,1.0,0.010448,97.22925500000001,54.910481000000004,35.593920000000004,23.575125,1.0,11232.492,1.0,0.00404,41.283925,45.387932,0.0,1.9895150000000001,0.0,1.9883259999999998,0.0,1.9825560000000002,0.0,1.989068,10.0,8.9504,0.0,0.0,0.0,0.13591397,0.0,0.142416,0.0,0.47536516100000004,0.0,0.0,0.0,0.208302727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9165620000000003,0.0,5.077813,71.542753,0.0,3.8092550000000003,0.0,20.273812,70.519827,0.0,240.690507,0.0,0.0,72.89972399999999,73.073493,72.001947,72.256361,72.42997,0.0,0.0,72.262491,14.587087,30.047174,74.92894,73.208469,0.0,73.423247,70.619316,0.0,73.659378,0.10346835800000001,5.64878,39.238658,10.0,98.0,46.9,26.431075,72.151777,65.927339,0.0,15.620610999999998,15.666135999999998,6.721311,10.0,1.0,16.38423,0.0,1015.7610000000001,10.0,0.0,0.0,73.471221,6.062901,6.617095,13.93764,8.24,1.0,89.175442,85.441829,51.130506,1945.221,10.0,0.0,15.395769,15.835645999999999,14.148373999999999,10.0,0.0,72.58524,20.1521,55.172526,2.7793843466374977,66.190502,0.0,0.001107055,0.0,0.04245884,0.0,0.025773739,0.0,0.021425306,0.0,0.01694803,2.020963,2.013619,2.018193,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01401779,6.909324000000001,0.0,0.082114658,0.0,0.043818982,9.5,9.742675,0.0,0.026095846000000002,9.5,9.659924,0.0,0.041814627,0.024590027,71.866125,0.833409362,71.79233599999999,1.00924,71.688886,0.0,71.69829,0.00116711,9.890537,1.0,1.0,72.348733,72.591277,40.015705,72.24382,72.394405,40.312614,72.412983,72.62571899999999,40.288894,72.45996600000001,72.676214,40.291565999999996
 10/20/2017,11:20:57.781,0.0,72.604239,0.0,4.070247,14.833245000000002,0.0,0.000956570658,74.66914399999999,0.0,72.635547,0.017923965,3.210872,30.896653000000004,0.0,0.0,61.637051,0.0,71.942193,66.04499,72.044247,0.0,0.0,0.0,0.0,1.0,0.010448,97.295527,54.860378000000004,35.598507,23.602713,1.0,11278.25,1.0,0.00404,41.451368,45.478797,0.0,1.9898369999999999,0.0,1.9874880000000001,0.0,1.982105,0.0,1.9888740000000003,10.0,8.940002,0.0,0.0,0.0,0.135656464,0.0,0.139519056,0.0,0.479231895,0.0,0.0,0.0,0.209108297,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.846553,0.0,0.0,71.55071099999999,0.0,5.1684730000000005,0.0,2.27197,70.52923100000001,0.0,240.70478300000002,0.0,0.0,72.905433,73.07255699999999,72.00760799999999,72.25622,72.432029,0.00337262,0.0,72.261368,14.587725,30.029147,74.926225,73.206409,0.0,73.425915,70.61183100000001,0.0,73.658863,0.12103074400000001,6.6587,39.147888,10.0,98.0,46.9,26.488924,72.15332099999999,65.885599,0.0,15.429429999999998,15.823345000000002,3.126993,10.0,1.0,16.135351,0.0,972.38666,10.0,0.0,0.0,73.469396,6.06771,6.803628999999999,4.105544999999999,8.24,1.0,89.21880999999999,85.494714,51.361699,1974.53,10.0,0.0,15.451072,15.650907,14.020116,10.0,0.0,72.569469,19.80206,55.140942,2.9044139935813558,66.147358,0.0,0.019255593999999997,0.0,0.044166002999999995,0.0,0.019202773,0.0,0.014983182,0.0,0.015949501,2.02077,2.013265,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.014028657,6.9074539999999995,0.0,0.083178427,0.0,0.042980860999999995,9.5,9.749825999999999,0.0,0.019299405,9.5,9.661953,0.0,0.041267047,0.059756085,71.887105,0.010523616999999999,71.716376,0.685711924,71.68092800000001,1.114738,71.730121,0.0027780340000000004,9.889248,1.0,1.0,72.34831199999999,72.592119,40.044899,72.245037,72.39365699999999,40.327983,72.415838,72.625626,40.395888,72.458422,72.676916,40.369597
 10/20/2017,11:21:07.781,0.0,72.603397,0.0,4.320897,15.602779,0.0,0.001519956,74.656832,0.0,72.63699799999999,0.02346629,2.2440759999999997,25.531449,0.0,0.0,61.071447,0.0,71.944486,65.981513,72.046961,0.0,0.0,0.0,7.9231169999999995,1.0,0.010448,97.350755,54.829962,35.580892999999996,23.640259,1.0,11275.256000000001,1.0,0.00404,41.347577,45.563794,0.0,1.9898689999999999,0.0,1.9878099999999999,0.0,1.98117,0.0,1.989068,10.0,8.92967,0.0,0.0,0.0,0.137491195,0.0,0.137233689,0.0,0.482003054,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.131175,0.0,0.0,71.536966,0.0,7.278839,0.0,13.872086999999999,70.516933,0.0,240.73188900000002,0.0,0.0,72.910113,73.074148,72.007328,72.25711,72.436849,0.001275026,0.0,72.262772,14.588282999999999,30.053320000000003,74.935962,73.208141,0.0,73.422639,70.605376,0.0,73.658348,0.120695157,0.0,39.134811,10.0,98.0,47.0,26.490525,72.152292,65.83811,0.0,15.761292000000001,15.703338,16.348951,10.0,1.0,16.400422,0.0,1010.628,10.0,0.0,0.0,73.470987,6.061097,6.743842999999999,16.664322,8.24,1.0,89.26189699999999,85.38113100000001,51.604331,1927.375,10.0,0.0,15.414404000000001,15.578566,11.214483999999999,10.0,0.0,72.55149899999999,20.192708,55.114863,1.893772346937948,66.102951,0.0,0.055004672000000004,0.0,0.047805802,0.0,0.014789918,0.0,0.016046133,0.0,0.022391624,2.020931,2.013684,2.0185470000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01403962,6.90855,0.0,0.082308071,0.0,0.043464392000000004,9.5,9.734461,0.0,0.013888021,9.5,9.661728,0.0,0.038722408,0.066789296,71.869019,1.0584719999999999,71.72505699999999,0.74197761,71.68092800000001,0.8685754170000001,71.798123,0.0027780340000000004,9.881515,1.0,1.0,72.347563,72.593991,39.878417999999996,72.246674,72.39623,40.339806,72.41289,72.627685,40.324042999999996,72.459685,72.677009,40.435204999999996
