date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,11:21:17.781,0.0,72.602929,0.0,4.249283,11.129862,0.0,0.001073272,74.654659,0.0,72.637419,0.019309546,3.6405589999999997,0.0,0.0,0.0,61.311882999999995,0.0,71.948089,65.951926,72.04579100000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.41402099999999,54.751309,35.546214,23.618385,1.0,11261.037,1.0,0.00404,41.074721999999994,45.646511,0.0,1.9903849999999998,0.0,1.9872619999999999,0.0,1.9813310000000002,0.0,1.9883259999999998,10.0,8.919723,0.0,0.0,0.0,0.137877454,0.0,0.136203664,0.0,0.473560685,0.0,0.0,0.0,0.208624955,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.882322,0.0,12.903982000000001,71.55071099999999,0.0,5.740776,0.0,3.892457,70.42795100000001,0.0,240.755763,0.000904238021,0.0,72.917274,73.075271,72.004239,72.259449,72.439657,0.008092206,0.0,72.26455,14.585173000000001,30.036931,74.91601899999999,73.208141,0.0,73.421516,70.593961,0.0,73.660641,0.082661964,12.141121,39.220581,10.0,98.0,47.0,26.423986,72.154725,65.854189,0.0,15.553878,15.73754,16.846379000000002,10.0,1.0,16.275083,0.0,1001.581,10.0,0.0,0.0,73.47037900000001,6.110396,6.877167,10.040088,8.24,1.0,89.33530400000001,85.360698,51.676579,1971.484,10.0,0.0,15.551460999999998,15.708302,13.747569,10.0,0.0,72.531564,19.951559,55.062565,0.9102181392371546,66.06251800000001,0.0,0.040111909,0.0,0.046452957,0.0,0.015144235,0.0,0.020394566,0.0,0.024066577000000002,2.021318,2.013716,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01405565,6.909807000000001,0.0,0.07956806,0.0,0.044914986,9.5,9.720224,0.0,0.016658133999999998,9.5,9.778075999999999,0.0,0.049802861,0.11602177699999999,71.86106099999999,0.0,71.699737,0.5661473220000001,71.67948100000001,2.36665,71.706248,0.0,9.892147999999999,1.0,1.0,72.347985,72.593289,40.072908,72.243586,72.395201,40.294090999999995,72.412094,72.625813,40.332927000000005,72.45790699999999,72.678039,40.287295
 10/20/2017,11:21:27.781,0.0,72.60335,0.0,3.175065,0.0,0.0,0.001334844,74.682179,0.0,72.637559,0.020879872,2.530535,18.052195,0.0,0.0,61.480622,0.0,71.953236,65.903968,72.044106,0.0,0.0,0.0,0.0,1.0,0.010448,97.455901,54.7403,35.544379,23.606958,1.0,11270.445,1.0,0.00404,41.055665999999995,45.733607,0.0,1.988935,0.0,1.9890029999999999,0.0,1.9816209999999999,0.0,1.9889709999999998,10.0,8.940002,0.0,0.0,0.0,0.134723004,0.0,0.136268041,0.0,0.457545961,0.0,0.0,0.0,0.20810939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.2742510000000005,0.0,11.492705,71.553605,0.0,5.311548999999999,0.0,6.379341999999999,70.52923100000001,0.0,240.780844,0.0,0.0,72.922983,73.076676,72.005269,72.261602,72.446021,0.0,0.0,72.262865,14.590197,30.209007,74.931983,73.209498,0.0,73.42423000000001,70.588301,0.0,73.65919,0.10570560400000001,4.6068,39.137888000000004,10.0,98.0,47.0,26.412325,72.154538,65.861714,0.0,15.77031,15.655935999999999,0.0,10.0,1.0,16.05499,0.0,1006.73,10.0,0.0,0.0,73.46995799999999,6.155487,6.846077999999999,0.0,8.24,1.0,89.412702,85.25733100000001,51.104015000000004,1985.626,10.0,0.0,15.543045000000001,15.602479999999998,0.0,10.0,0.0,72.51424899999999,19.939761999999998,55.0356,1.3838119787116678,66.01942199999999,0.0,0.009584969,0.0,0.045261164000000007,0.0,0.021457517000000002,0.0,0.02525837,0.0,0.022069518,2.021092,2.013362,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.014072567,6.908614999999999,0.0,0.08024500400000001,0.0,0.04749382,9.5,9.714361,0.0,0.023357943,9.5,9.778269,0.0,0.044874635999999996,0.20042031600000002,71.856721,0.418449877,71.74676,0.545047693,71.697567,0.9951732259999999,71.75254699999999,0.0,9.886026,1.0,1.0,72.350371,72.593476,40.072119,72.244943,72.396511,40.348476,72.414247,72.624128,40.230182,72.457813,72.677711,40.361056
 10/20/2017,11:21:37.781,0.0,72.603584,0.0,4.714777,6.76917,0.0,0.00120607,74.673489,0.0,72.63578100000001,0.018478198,2.745378,4.3429,0.0,0.0,62.614003000000004,0.0,71.955435,65.86232199999999,72.046961,0.0,0.0,0.0,0.0,1.0,0.010448,97.491436,54.731809999999996,35.607498,23.622303,1.0,11307.222,1.0,0.00404,41.356092,45.823732,0.0,1.9889029999999999,0.0,1.98665,0.0,1.98233,0.0,1.9888419999999998,10.0,8.952782000000001,0.0,0.0,0.0,0.137362442,0.0,0.141225034,0.0,0.47240066399999997,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,17.330257,71.528285,0.0,3.63041,0.0,9.700536999999999,70.557445,0.0,240.80090800000002,0.0,0.0,72.930518,73.077846,72.006579,72.262491,72.446676,0.001275026,0.0,72.264643,14.587007,30.054958000000003,74.933715,73.208515,0.0,73.420579,70.583623,0.0,73.658348,0.099441314,4.911379,39.202504,10.0,98.0,47.0,26.377569,72.154444,65.818572,0.0,15.528027,15.714139000000001,10.540275,10.0,1.0,16.358442999999998,0.0,1011.847,10.0,0.0,0.0,73.472719,6.091759,6.678078,8.821100999999999,8.24,1.0,89.498643,85.346275,50.845128,1947.7060000000001,10.0,0.0,15.363307999999998,15.439860999999999,9.771587,10.0,0.0,72.49698199999999,20.573147,54.978685,1.3245716208765201,65.972072,0.0,0.000526817252,0.0,0.044520319,0.0,0.026353531,0.0,0.018945088,0.0,0.015112025,2.020899,2.013297,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.014091123999999998,6.914353,0.0,0.07956806,0.0,0.04369004,9.5,9.71623,0.0,0.026224688,9.5,9.779558,0.0,0.043167473,0.038656451,71.856721,0.14415463,71.768463,0.566147319,71.671523,1.030339,71.714929,0.0,9.885703999999999,1.0,1.0,72.35130699999999,72.595816,39.903271999999994,72.244569,72.39379699999999,40.493503999999994,72.41775600000001,72.625392,40.305116999999996,72.458843,72.67705600000001,40.242262
 10/20/2017,11:21:47.781,0.0,72.600776,0.0,2.8528,12.604803,0.0,0.00079560342,74.670592,0.0,72.637091,0.023558662,2.029233,0.0,0.0,0.0,62.705253000000006,0.0,71.959694,65.861808,72.048645,0.0,0.0,0.0,0.0,1.0,0.010448,97.561426,54.696822999999995,35.67025,23.62116,1.0,11255.371000000001,1.0,0.00404,41.466775,45.902074,0.0,1.9895470000000002,0.0,1.988745,0.0,1.982266,0.0,1.988004,10.0,8.941902,0.0,0.0,0.0,0.13578521699999999,0.0,0.14135378699999998,0.0,0.480617475,0.0,0.0,0.0,0.20888273699999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.63194,0.0,0.0,71.56952,0.0,5.27578,0.0,0.0,70.550934,0.0,240.80621299999999,0.0012736169999999999,0.0,72.935666,73.07428900000001,72.007094,72.265345,72.449952,0.002323823,0.0,72.264503,14.590596,30.228263000000002,74.933341,73.209358,0.0,73.423013,70.570852,0.0,73.659003,0.097763379,14.128898999999999,39.263273,10.0,98.0,47.0,26.370252,72.158468,65.771785,0.0,15.494960999999998,15.507727,2.709795,10.0,1.0,16.154542000000003,0.0,995.3250199999999,10.0,0.0,0.0,73.470566,6.062298999999999,6.722917999999999,6.864306,8.24,1.0,89.40594300000001,85.488104,50.966745,1976.2939999999999,10.0,0.0,15.720979000000002,15.649113,8.873785,10.0,0.0,72.480743,19.976967000000002,54.957785,2.7317682524524467,65.9279,0.0,0.035792363,0.0,0.043908317999999995,0.0,0.018590771000000002,0.0,0.014306758999999999,0.0,0.016786976999999998,2.020963,2.013587,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01408093,7.016478,0.0,0.07947135400000001,0.0,0.042207210999999994,9.5,9.715424,0.0,0.018751825,9.5,9.777399,0.0,0.042297787,0.38328381799999994,71.901573,0.11602178099999999,71.79450600000001,0.43954951200000003,71.691779,1.051439,71.810422,0.0027780340000000004,9.881836999999999,1.0,1.0,72.34840600000001,72.59488,40.108808,72.245458,72.39632399999999,40.261381,72.413685,72.62567299999999,40.32752,72.460153,72.67715,40.356009
 10/20/2017,11:21:57.781,0.0,72.60307,0.0,4.786392,16.500569,0.0,0.0009163288430000001,74.696663,0.0,72.638448,0.027807777000000002,2.029233,0.0,0.0,0.0,62.546652,0.0,71.968397,65.843859,72.047195,0.0,0.0,0.0,0.0,1.0,0.010448,97.539663,54.721174,35.65869,23.645973,1.0,11257.723,1.0,0.00404,41.205676000000004,45.971894,0.0,1.9894830000000001,0.0,1.987037,0.0,1.9809439999999998,0.0,1.9883259999999998,10.0,8.926418,0.0,0.0,0.0,0.136750865,0.0,0.137813077,0.0,0.469178386,0.0,0.0,0.0,0.208302727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,8.622041000000001,71.578925,0.0,4.345788,0.0,8.641605,70.503911,0.0,240.826856,0.0005759010330000001,0.0,72.941422,73.077378,72.00686,72.266515,72.45430400000001,0.002061623,0.0,72.264503,14.586768,30.023821,74.8957,73.20996600000001,0.0,73.425353,70.567484,0.0,73.656663,0.084787349,8.069381,39.21135,10.0,98.0,47.0,26.412325,72.15669,65.721024,0.0,15.613998,15.73874,11.920237,10.0,1.0,16.288876000000002,0.0,1001.613,10.0,0.0,0.0,73.47337399999999,6.014202,6.924996000000001,12.381827000000001,8.24,1.0,89.357176,85.431613,51.365913,1933.099,10.0,0.0,15.488342000000001,15.739988,20.80173,10.0,0.0,72.46356899999999,20.044342999999998,54.935159,1.4549170062583192,65.884804,0.0,0.046655699,0.0,0.042941999,0.0,0.014628865,0.0,0.018268665,0.0,0.021876255,2.021092,2.0135549999999998,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.014077575,7.024924,0.0,0.082630425,0.0,0.044173572,9.5,9.715811,0.0,0.014628865,9.5,9.777657000000001,0.0,0.043425158,0.059756085,71.869743,1.2554020000000001,71.782931,0.685711925,71.688886,1.114738,71.74676,0.0,9.882159,1.0,1.0,72.353974,72.594365,40.17114,72.24733,72.394873,40.304732,72.414387,72.626047,40.243315,72.460574,72.677243,40.178595
 10/20/2017,11:22:07.781,0.0,72.60307,0.0,4.428319,2.5367330000000003,0.0,0.0011376589999999998,74.65610799999999,0.0,72.635172,0.019309546,3.7121739999999996,12.302619,0.0,0.0,62.892821999999995,0.0,71.971158,65.803381,72.050002,0.0,0.0,0.0,1.7657630000000002,1.0,0.010448,97.45834599999999,54.670839,35.550618,23.635852,1.0,11238.266000000001,1.0,0.00404,41.423799,46.06328,0.0,1.988935,0.0,1.988262,0.0,1.981234,0.0,1.988906,10.0,8.939552,0.0,0.0,0.0,0.136235852,0.0,0.139647809,0.0,0.45857709,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.950801,0.0,12.615311,71.551434,0.0,6.527692,0.0,12.267645,70.584935,0.0,240.850056,0.00229967,0.0,72.947319,73.077378,72.00784200000001,72.26717,72.4602,0.009665401,0.0,72.26791899999999,14.591553,30.078721,74.92060699999999,73.20757900000001,0.0,73.423575,70.556958,0.0,73.657131,0.08277382700000001,14.481570000000001,39.190965000000006,10.0,98.0,47.1,26.374596999999998,72.158188,65.674285,0.0,15.681332000000001,15.653535,0.0,10.0,1.0,16.252294,0.0,1001.2439999999999,10.0,0.0,0.0,73.474264,6.0232209999999995,6.803628999999999,17.145502,8.24,1.0,89.353844,85.330649,51.573626000000004,1944.4189999999999,10.0,0.0,15.576107,15.567206,0.0,10.0,0.0,72.44344699999999,20.43295,54.912347,0.8392448576791603,65.840166,0.0,0.019577949,0.0,0.045261164000000007,0.0,0.020136881000000002,0.0,0.025097316,0.0,0.02213394,2.020802,2.013651,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.014081443999999999,7.017735000000001,0.0,0.082823837,0.0,0.045978755,9.5,9.714167999999999,0.0,0.022810362999999997,9.5,9.77872,0.0,0.043811685999999996,0.0,71.907361,0.9811068079999999,71.735908,0.952973958,71.675864,0.981106803,71.70841800000001,0.0,9.872171,1.0,1.0,72.352337,72.596424,39.978621999999994,72.245832,72.39843,40.307885,72.41242199999999,72.622771,40.213186,72.462119,72.677337,40.338928
 10/20/2017,11:22:17.781,0.0,72.60363100000001,0.0,4.499934,0.0,0.0,0.0013147229999999998,74.656832,0.0,72.636483,0.016261268,2.494727,13.615893,0.0,0.0,63.851668999999994,0.0,71.969894,65.762764,72.050236,0.0,0.0,0.0,0.0,1.0,0.010448,97.442646,54.657357999999995,35.521994,23.639770000000002,1.0,11248.956,1.0,0.00404,41.382445000000004,46.150149,0.0,1.988935,0.0,1.987166,0.0,1.982427,0.0,1.988648,10.0,8.950432000000001,0.0,0.0,0.0,0.137169312,0.0,0.136976182,0.0,0.462991611,0.0,0.0,0.0,0.206852702,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,17.009513000000002,71.583265,0.0,4.417326,0.0,15.781374,70.55816800000001,0.0,240.87798199999997,0.0,0.0,72.95476,73.077237,72.00620500000001,72.26834000000001,72.463663,0.001012827,0.0,72.26501800000001,14.587406,30.063971999999996,74.904034,73.209685,0.0,73.424885,70.54867800000001,0.0,73.657552,0.081319617,12.814401,39.225965,10.0,98.0,47.1,26.362021000000002,72.15786,65.630162,0.0,15.647064000000002,15.755541000000001,5.630179,10.0,1.0,16.268486,0.0,1012.7769999999999,10.0,0.0,0.0,73.476089,6.032239,6.632639999999999,12.766771,8.24,1.0,89.30709499999999,85.368511,51.410466,1892.983,10.0,0.0,15.600152,15.570195000000002,3.631261,10.0,0.0,72.42749,20.393023,54.92163000000001,1.8225619784731488,65.793425,0.0,0.001751763,0.0,0.045164532,0.0,0.025967003,0.0,0.021167621,0.0,0.01801098,2.020867,2.013458,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.014078248,7.015607000000001,0.0,0.084145489,0.0,0.043206509000000004,9.5,9.715328,0.0,0.02632132,9.5,9.779428999999999,0.0,0.04249105,0.137121412,71.869743,0.45361594299999997,71.716376,0.995173227,71.68960899999999,1.00924,71.713482,0.00116711,9.874426,1.0,1.0,72.35247700000001,72.595208,40.003081,72.24513,72.395903,40.350053,72.413591,72.626936,40.256060999999995,72.460902,72.681736,40.287683
 10/20/2017,11:22:27.781,0.0,72.60321,0.0,2.6021490000000003,2.905468,0.0,0.001660802,74.6858,0.0,72.63433,0.022450197,2.673764,0.0,0.0,0.0,62.775501,0.0,71.978363,65.721352,72.051266,0.0,0.0,0.0,3.365076,1.0,0.010448,97.394233,54.621811,35.485847,23.630791000000002,1.0,11207.796,1.0,0.00404,41.335009,46.23511,0.0,1.9897080000000003,0.0,1.9867139999999999,0.0,1.982427,0.0,1.987939,10.0,8.940678,0.0,0.0,0.0,0.13961562,0.0,0.133757356,0.0,0.477491864,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.63194,0.0,7.114541,71.531178,0.0,6.742305,0.0,11.369157000000001,70.584212,0.0,240.904944,0.0016019539999999998,0.0,72.96033,73.077752,72.00831,72.26595400000001,72.464646,0.005470214,0.0,72.26567299999999,14.584695000000002,30.034883,74.891908,73.211464,0.0,73.426056,70.539369,0.0,73.657084,0.13568470900000001,10.762501,39.230196,10.0,98.0,47.1,26.428102000000003,72.1602,65.578983,0.0,15.746262,15.552729999999999,12.433711,10.0,1.0,16.386629,0.0,981.193064,10.0,0.0,0.0,73.473749,6.162101,6.936953,10.713739,8.24,1.0,89.288321,85.26694599999999,51.463448,1848.73,10.0,0.0,15.549657,15.512203,2.909813,10.0,0.0,72.411579,20.334267,54.899611,2.707962659158804,65.74977,0.0,0.0039437709999999996,0.0,0.044359265999999994,0.0,0.020684462,0.0,0.016593713,0.0,0.015595184,2.0212529999999997,2.013265,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.014079445,7.008225,0.0,0.08933539199999999,0.0,0.042787449000000005,9.5,9.716486999999999,0.0,0.019879196000000002,9.5,9.778527,0.0,0.041717996,0.12305499199999999,71.879147,1.0936379999999999,71.735908,0.9670403879999999,71.71927,1.1217709999999999,71.70841800000001,0.002133664,9.87636,1.0,1.0,72.35247700000001,72.594693,40.134846,72.249997,72.398383,40.279903999999995,72.411392,72.624362,40.412884000000005,72.462727,72.67963,40.412689
 10/20/2017,11:22:37.781,0.0,72.60232099999999,0.0,2.8528,15.923418,0.0,0.0014113029999999998,74.67204,0.0,72.63774599999999,0.022080707999999998,2.45892,8.042487,0.0,0.0,62.797951,0.0,71.981031,65.660823,72.05281,0.0,0.0,0.0,0.0,1.0,0.010448,97.384644,54.560748,35.49649,23.648258,1.0,11271.514,1.0,0.00404,41.009042,46.319328000000006,0.0,1.9895470000000002,0.0,1.9877779999999998,0.0,1.9825560000000002,0.0,1.988358,10.0,8.932052,0.0,0.0,0.0,0.137877454,0.0,0.140355951,0.0,0.483195297,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,0.0,71.465347,0.0,6.813842999999999,0.0,11.625867999999999,70.546594,0.0,240.92954300000002,0.001807165,0.0,72.966975,73.076114,72.008264,72.26848100000001,72.473162,0.009665401,0.0,72.264409,14.58932,30.0525,74.89925799999999,73.210762,0.0,73.425026,70.53155600000001,0.0,73.65699000000001,0.110515684,0.0,39.142119,10.0,98.0,47.1,26.442965,72.161089,65.531216,0.0,15.697564999999999,15.520928,7.4112919999999995,10.0,1.0,16.365039000000003,0.0,1013.066,10.0,0.0,0.0,73.473842,6.1073900000000005,6.803628999999999,6.607677000000001,8.24,1.0,89.262648,85.534379,51.682598999999996,1864.3470000000002,10.0,0.0,15.559876000000001,15.528943,15.543173999999999,10.0,0.0,72.390334,20.24239,54.855479,2.464066333667409,65.704385,0.0,0.055262555,0.0,0.045422217,0.0,0.015788448,0.0,0.016013922,0.0,0.019911407,2.020899,2.013748,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01407946,7.016703,0.0,0.082340306,0.0,0.043657805,9.5,9.699061,0.0,0.014145706000000001,9.5,9.778236999999999,0.0,0.042877578,0.0,71.87480699999999,0.559114111,71.764122,0.931874323,71.680205,1.4663979999999999,71.905914,0.001811479,9.871849000000001,1.0,1.0,72.352243,72.596331,39.891830999999996,72.247189,72.393984,40.205419,72.417569,72.625626,40.185376,72.458562,72.67705600000001,40.412301
 10/20/2017,11:22:47.781,0.0,72.601244,0.0,4.893813,1.751167,0.0,0.001202046,74.67204,0.0,72.635968,0.025590847000000003,3.354101,0.0,0.0,0.0,62.17730699999999,0.0,71.98454,65.627685,72.054869,0.0,0.0,0.0,0.0,1.0,0.010448,97.366783,54.504817,35.4486,23.623772,1.0,11267.878999999999,1.0,0.00404,41.464746999999996,46.409042,0.0,1.989934,0.0,1.987069,0.0,1.9820400000000002,0.0,1.9880360000000001,10.0,8.924069,0.0,0.0,0.0,0.137845266,0.0,0.13498051,0.0,0.468469485,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.4888639999999995,0.0,17.843449,71.47113399999999,0.0,8.351906,0.0,8.769961,70.514763,0.0,240.956842,0.00012443767400000002,0.0,72.971655,73.079109,72.011913,72.27194300000001,72.473396,0.0,0.0,72.26642199999999,14.58629,30.050860999999998,74.906187,73.209919,0.0,73.425119,70.52046999999999,0.0,73.655493,0.08859066800000001,11.323567,39.376735,10.0,98.0,47.1,26.424215000000004,72.16104200000001,65.485786,0.0,15.673517000000002,15.639735,9.850294,10.0,1.0,15.990222,0.0,1010.323,10.0,0.0,0.0,73.475013,6.052079,6.630846000000001,12.734691999999999,8.24,1.0,89.25635799999999,85.402165,51.859606,1905.6979999999999,10.0,0.0,15.601954999999998,15.600685999999998,15.36682,10.0,0.0,72.37545300000001,20.360582,54.82758199999999,0.650065765189627,65.657505,0.0,0.042174975999999996,0.0,0.044423687999999996,0.0,0.01488655,0.0,0.018880667,0.0,0.023808892,2.020931,2.013651,2.0184189999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.014082542,7.004776,0.0,0.082630425,0.0,0.049170060999999994,9.5,9.68012,0.0,0.016239396,9.5,9.778139999999999,0.0,0.042684314,0.11602177699999999,71.876977,0.0,71.706971,0.48878199899999997,71.743866,0.9951732259999999,71.72144,0.0,9.860571,1.0,1.0,72.348733,72.598437,40.082377,72.247564,72.39810200000001,40.359511,72.417288,72.625158,40.20662,72.460528,72.677758,40.234497999999995
 10/20/2017,11:22:57.781,0.0,72.602368,0.0,2.8528,0.0,0.0,0.00137911,74.711872,0.0,72.637887,0.022450197,3.6047519999999995,11.357703,0.0,0.0,61.960046,0.0,71.989921,65.590714,72.05646,0.0,0.0,0.0,0.0,1.0,0.010448,97.327724,54.51036800000001,35.496123,23.56729,1.0,11256.975,1.0,0.00404,41.425826,46.48525,0.0,1.9892889999999999,0.0,1.987875,0.0,1.981686,0.0,1.9890029999999999,10.0,8.935205999999999,0.0,0.0,0.0,0.13646117,0.0,0.13069947,0.0,0.459866001,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,16.977438,71.519604,0.0,5.955389,0.0,7.486407000000001,70.538636,0.0,240.979753,0.001355701,0.0,72.97914300000001,73.076161,72.009854,72.273675,72.478404,0.000488428013,0.0,72.266234,14.587326000000001,30.02464,74.907732,73.209124,0.0,73.425728,70.513499,0.0,73.655727,0.085905972,8.454113000000001,39.157119,10.0,98.0,47.1,26.477491999999998,72.163662,65.437225,0.0,15.550872,15.513128,0.0,10.0,1.0,16.261889,0.0,1006.5219999999999,10.0,0.0,0.0,73.474264,6.037048,6.67748,19.054179,8.24,1.0,89.256968,85.45505,51.681395,1901.6570000000002,10.0,0.0,15.345274,15.728629000000002,0.0,10.0,0.0,72.357437,20.22356,54.774961,0.28977896919656965,65.616982,0.0,0.034019415,0.0,0.0450679,0.0,0.0174634,0.0,0.023808892,0.0,0.023647839,2.021157,2.013684,2.0182580000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.014086723999999998,7.013028,0.0,0.08346854599999999,0.0,0.045334047,9.5,9.675869,0.0,0.01955709,9.5,9.778591,0.0,0.045357795,0.052722872999999996,71.87553,1.241336,71.742419,0.55911411,71.70190699999999,0.0,71.714206,0.0,9.855738,1.0,1.0,72.349997,72.596799,40.132478000000006,72.247938,72.394359,40.329166,72.412468,72.624362,40.312456,72.459685,72.68051899999999,40.256626000000004
 10/20/2017,11:23:07.781,0.0,72.60330400000001,0.0,4.714777,3.9956410000000004,0.0,0.001519956,74.702457,0.0,72.637699,0.020879872,3.7121739999999996,19.54164,0.0,0.0,61.973082,0.0,71.993664,65.548556,72.05889300000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.320486,54.458123,35.606947,23.577737,1.0,11254.836000000001,1.0,0.00404,41.495155,46.557825,0.0,1.988484,0.0,1.987069,0.0,1.982459,0.0,1.9904540000000002,10.0,8.949724,0.0,0.0,0.0,0.137845266,0.0,0.134433309,0.0,0.45799708,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.314608,0.0,8.734302,71.528285,0.0,6.026927,0.0,16.792172,70.532125,0.0,240.98067000000003,0.0,0.0,72.98518,73.079577,72.01051,72.277512,72.480275,0.009403202,0.0,72.268153,14.58924,30.033244,74.91559699999999,73.210481,0.0,73.425494,70.5026,0.0,73.656195,0.11029196,5.328171,39.174427,10.0,98.0,47.1,26.487323999999997,72.16193100000001,65.388384,0.0,15.390953,15.436323000000002,8.566609,10.0,1.0,16.120957999999998,0.0,1007.1469999999999,10.0,0.0,0.0,73.47585500000001,6.045465,6.542362000000001,0.0,8.24,1.0,89.220218,85.530773,51.59831,1856.5870000000002,10.0,0.0,15.499764,15.636557999999999,3.486972,10.0,0.0,72.33815799999999,20.322244,54.72681800000001,1.241653953404351,65.570102,0.0,0.0,0.0,0.051026864000000005,0.0,0.024388682999999998,0.0,0.023873312999999997,0.0,0.017721085,2.0211240000000004,2.013523,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.014084837,7.018508,0.0,0.08159889099999999,0.0,0.041917092,9.5,9.675578999999999,0.0,0.026611216,9.5,9.778495,0.0,0.041782417,0.052722874,71.88565799999999,0.7771436690000001,71.79378299999999,0.594280166,71.767739,0.798243301,71.644757,0.0,9.875071,1.0,1.0,72.349576,72.59488,40.012155,72.24733,72.397447,40.326013,72.415463,72.62791899999999,40.376575,72.460574,72.679209,40.251191
 10/20/2017,11:23:17.781,0.0,72.60180600000001,0.0,5.681573,7.650927,0.0,0.001185949,74.707527,0.0,72.636062,0.01903243,3.282487,5.656174,0.0,0.0,62.067952000000005,0.0,71.998297,65.51864300000001,72.059314,0.0,0.0,0.0,0.0,1.0,0.010448,97.290686,54.421552,35.670615999999995,23.582470999999998,1.0,11223.405,1.0,0.00404,41.383256,46.644003000000005,0.0,1.9891279999999998,0.0,1.9872299999999998,0.0,1.983168,0.0,1.988423,10.0,8.939713000000001,0.0,0.0,0.0,0.13739463,0.0,0.13980875,0.0,0.47762075600000004,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,3.506164,71.50802900000001,0.0,4.918091,0.0,8.224451,70.492336,0.0,240.993065,0.001930291,0.0,72.992715,73.080373,72.00583,72.278401,72.48561,0.0025860220000000003,0.0,72.267825,14.584854,30.03939,74.901459,73.210902,0.0,73.425026,70.491466,0.0,73.65568,0.10548188,8.117473,39.373658,10.0,98.0,47.1,26.567125,72.164458,65.341741,0.0,15.724018,15.519728,2.051907,10.0,1.0,16.129954,0.0,988.61996,10.0,0.0,0.0,73.4774,5.958891,6.693622,7.505878,8.24,1.0,89.20064599999999,85.534379,51.922823,1900.743,10.0,0.0,15.387954,15.593511999999999,15.847785,10.0,0.0,72.31953299999999,19.81794,54.711424,2.8448699540978457,65.526449,0.0,0.0,0.0,0.043618422000000004,0.0,0.021715201,0.0,0.017785506,0.0,0.015530763000000001,2.020738,2.013233,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.014085623,7.007322,0.0,0.083081721,0.0,0.044012395,9.5,9.675642999999999,0.0,0.019911407,9.5,9.770152000000001,0.0,0.042587682,0.059756085,71.889275,0.713844765,71.742419,0.291852073,71.74676,0.0,71.691779,0.0037445890000000004,9.884737,1.0,1.0,72.35097900000001,72.598062,39.943117,72.247985,72.396979,40.24877,72.419113,72.624596,40.345674,72.461978,72.679209,40.297001
 10/20/2017,11:23:27.781,0.0,72.600121,0.0,3.855403,12.220036,0.0,0.001193997,74.681455,0.0,72.63901,0.021434104,2.924414,5.351878,0.0,0.0,61.761614,0.0,72.003912,65.471531,72.061981,0.0,0.0,0.0,0.0,1.0,0.010448,97.27042800000001,54.368701,35.64291,23.594388000000002,1.0,11231.316,1.0,0.00404,41.569349,46.724826,0.0,1.9883549999999999,0.0,1.987391,0.0,1.981524,0.0,1.988229,10.0,8.927931,0.0,0.0,0.0,0.137555571,0.0,0.136268041,0.0,0.46892060399999996,0.0,0.0,0.0,0.207336044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.915032,0.0,0.0,71.50802900000001,0.0,3.523104,0.0,8.449072,70.56106199999999,0.0,240.971843,0.0,0.0,72.99674,73.080607,72.010697,72.27905600000001,72.490103,0.009927601,0.0,72.268668,14.588363000000001,30.012349,74.902302,73.208843,0.0,73.425026,70.482391,0.0,73.657037,0.113871555,0.0,39.255196000000005,10.0,98.0,47.1,26.564609,72.16282,65.293789,0.0,15.558086999999999,15.337318,7.555707000000001,10.0,1.0,15.995019000000001,0.0,1010.2589999999999,10.0,0.0,0.0,73.478289,6.050876000000001,6.730092,7.666271000000001,8.24,1.0,89.19966099999999,85.530773,51.796991,1866.8,10.0,0.0,15.276144,15.536117,19.166447,10.0,0.0,72.30133000000001,20.312942,54.662909,1.3008784861814673,65.479289,0.0,0.052748193,0.0,0.044069370999999996,0.0,0.014081285,0.0,0.018751825,0.0,0.021844044,2.020963,2.0140700000000002,2.018193,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.014089363999999998,7.005033999999999,0.0,0.082501483,0.0,0.043722276,9.5,9.676674,0.0,0.014661076,9.5,9.739841,0.0,0.043199684,0.073822508,71.869743,1.149904,71.727951,0.523948059,71.636075,2.5706130000000003,71.706971,0.0005227398090000001,9.88667,1.0,1.0,72.354068,72.596939,39.950218,72.245926,72.398804,40.397739,72.415276,72.626889,40.254903000000006,72.458703,72.680051,40.272543
 10/20/2017,11:23:37.781,0.0,72.605035,0.0,5.037042,0.0,0.0,0.0005501283860000001,74.66335,0.0,72.635968,0.017462105,1.563739,20.934991,0.0,0.0,61.386476,0.0,72.009012,65.404696,72.063151,0.0,0.0,0.0,0.0,1.0,0.010448,97.2599,54.310626,35.583645000000004,23.585735999999997,1.0,11215.28,1.0,0.00404,41.387715,46.797404,0.0,1.9889990000000002,0.0,1.9886810000000001,0.0,1.981524,0.0,1.988906,10.0,8.939745,0.0,0.0,0.0,0.137362442,0.0,0.14009844400000002,0.0,0.457674852,0.0,0.0,0.0,0.208721623,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,5.446669,71.499348,0.0,4.775015,0.0,10.631114,70.503911,0.0,240.99895,0.0007811116529999999,0.0,73.005585,73.078594,72.008872,72.281349,72.490149,0.0,0.0,72.26689,14.588682,30.152878,74.90904300000001,73.21006,0.0,73.424464,70.471398,0.0,73.655727,0.11174617,10.361739,39.135965,10.0,98.0,47.1,26.533054999999997,72.165674,65.24995,0.0,15.696361999999999,15.583932,0.0,10.0,1.0,16.272085,0.0,1005.11,10.0,0.0,0.0,73.476978,6.084544,6.443714,6.543519,8.24,1.0,89.205574,85.376924,51.797593,1871.2579999999998,10.0,0.0,15.342267999999999,15.58574,0.0,10.0,0.0,72.28284599999999,20.335628,54.634966000000006,0.41966764259672473,65.43587,0.0,0.023349492000000003,0.0,0.045422217,0.0,0.018558561,0.0,0.025548265,0.0,0.022198361,2.020995,2.0138130000000003,2.018193,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.014094223999999999,7.006162,0.0,0.083694194,0.0,0.045495224,9.5,9.676803,0.0,0.0,9.5,9.739293,0.0,0.045035689000000004,0.101955355,71.8777,0.8052765159999999,71.735908,1.00924,71.666459,1.072539,71.710589,0.0,9.87926,1.0,1.0,72.353038,72.598483,39.970338,72.249014,72.39824300000001,40.423749,72.414387,72.62922900000001,40.261469,72.464037,72.679162,40.271378000000006
 10/20/2017,11:23:47.781,0.0,72.602274,0.0,3.8195959999999998,18.921395,0.0,0.00112961,74.708975,0.0,72.63624899999999,0.024759497999999998,3.962825,0.0,0.0,0.0,62.126613,0.0,72.011492,65.359454,72.059922,0.0,0.0,0.0,0.0,1.0,0.010448,97.246081,54.292667,35.543828999999995,23.61561,1.0,11280.708,1.0,0.00404,41.600162,46.870775,0.0,1.988967,0.0,1.986682,0.0,1.982298,0.0,1.9893900000000002,10.0,8.953393,0.0,0.0,0.0,0.13710493599999998,0.0,0.139164985,0.0,0.47014507,0.0,0.0,0.0,0.20630491399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,8.221110000000001,71.479815,0.0,8.888439,0.0,6.122631,70.462676,0.0,241.015446,0.0,0.0,73.011061,73.08041999999999,72.009293,72.284203,72.494782,0.0028482209999999997,0.0,72.267685,14.587007,30.12133,74.91115,73.20743900000001,0.0,73.42366899999999,70.457785,0.0,73.656195,0.103244633,15.283093,39.286735,10.0,98.0,47.1,26.491896999999998,72.164645,65.201672,0.0,15.537045,15.280315,15.771293,10.0,1.0,16.153342000000002,0.0,1005.0139999999999,10.0,0.0,0.0,73.48095699999999,6.019613,6.726505,7.842703,8.24,1.0,89.231905,85.559619,51.786756,1889.808,10.0,0.0,15.413801999999999,15.519376999999999,13.394860999999999,10.0,0.0,72.267966,20.385082999999998,54.579874,1.289032630601985,65.390488,0.0,0.008037669,0.0,0.044166002999999995,0.0,0.025644897000000003,0.0,0.020040249,0.0,0.015595184,2.020706,2.013587,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.014102421,7.004163,0.0,0.083049485,0.0,0.043528863,9.5,9.675031,0.0,0.025870371,9.5,9.726956,0.0,0.044391477,0.284818857,71.886381,0.516914843,71.699737,0.9178079,71.66067199999999,1.20617,71.798123,0.0027780340000000004,9.884093,1.0,1.0,72.35247700000001,72.599653,39.905244,72.24733,72.399225,40.381975,72.416306,72.628153,40.286190000000005,72.459872,72.680051,40.331164
 10/20/2017,11:23:57.781,0.0,72.603491,0.0,2.279884,11.35431,0.0,0.001721165,74.66986800000001,0.0,72.63564000000001,0.019309546,3.354101,0.0,0.0,0.0,62.276523,0.0,72.014393,65.329449,72.064134,0.0,0.0,0.0,0.0,1.0,0.010448,97.281051,54.242663,35.60236,23.614467,1.0,11194.219,1.0,0.00404,41.396634999999996,46.937903999999996,0.0,1.988935,0.0,1.987714,0.0,1.9821689999999998,0.0,1.987359,10.0,8.946278999999999,0.0,0.0,0.0,0.137555571,0.0,0.135592087,0.0,0.47926411799999996,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,0.0,71.479815,0.0,5.27578,0.0,0.0,70.484379,0.0,241.031073,0.000124437677,0.0,73.018736,73.081075,72.012054,72.283268,72.498479,0.013860589,0.0,72.271007,14.589001000000001,30.143045,74.913537,73.20790699999999,0.0,73.4254,70.44599699999999,0.0,73.652591,0.09653289300000001,18.040334,39.257888,10.0,98.0,47.1,26.505159000000003,72.16408299999999,65.155964,0.0,15.543657999999999,15.678137,9.401003999999999,10.0,1.0,16.066983999999998,0.0,991.443142,10.0,0.0,0.0,73.479506,5.981136,6.731886,16.95303,8.24,1.0,89.247722,85.563826,51.698253,1852.45,10.0,0.0,15.213626999999999,15.451220999999999,9.723491000000001,10.0,0.0,72.249669,20.216528,54.544655000000006,3.363303347520571,65.350107,0.0,0.020545011000000002,0.0,0.044488109000000005,0.0,0.018945088,0.0,0.013920232,0.0,0.016174975,2.02077,2.013168,2.0184830000000002,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.014108995,7.004163,0.0,0.082308071,0.0,0.04017638,9.5,9.67706,0.0,0.019234984,9.5,9.723671000000001,0.0,0.042201155,0.09492214199999999,71.87335999999999,0.777143677,71.751824,0.952973958,71.72361,0.8052765129999999,71.709142,0.0034224040000000004,9.883125999999999,1.0,1.0,72.352851,72.599653,40.132873,72.24981,72.40020799999999,40.322466,72.416165,72.625579,40.352627000000005,72.463288,72.680987,40.364162
 10/20/2017,11:24:07.781,0.0,72.60082299999999,0.0,4.965428,6.705042,0.0,0.001829818,74.709699,0.0,72.635172,0.020972243999999998,3.067643,0.0,0.0,0.0,60.965713,0.0,72.020617,65.264251,72.064976,0.0,0.0,0.0,5.364217,1.0,0.010448,97.2795,54.218874,35.619240999999995,23.63928,1.0,11248.85,1.0,0.00404,41.568133,46.996649,0.0,1.990127,0.0,1.9875200000000002,0.0,1.9821689999999998,0.0,1.9880360000000001,10.0,8.93012,0.0,0.0,0.0,0.13864997199999998,0.0,0.135881781,0.0,0.468727267,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,0.0,71.509476,0.0,8.101523,0.0,12.508311,70.494507,0.0,241.049884,0.0,0.0,73.025475,73.07770500000001,72.012007,72.28542,72.50227,0.0,0.0,72.268106,14.588282999999999,30.109039000000003,74.91086899999999,73.207299,0.0,73.42469799999999,70.433132,0.0,73.656944,0.10469884300000001,0.0,39.308658,10.0,98.0,47.2,26.436790999999996,72.166189,65.10974300000001,0.0,15.462496,15.172908999999999,12.513941,10.0,1.0,15.924254000000001,0.0,1010.243,10.0,0.0,0.0,73.47945899999999,5.963701,6.4999139999999995,20.241088,8.24,1.0,89.29526800000001,85.597481,51.577238,1858.046,10.0,0.0,15.383145,15.496657999999998,2.573137,10.0,0.0,72.232168,20.407542000000003,54.498706000000006,1.8106952445211228,65.305987,0.0,0.054359964000000004,0.0,0.043940528,0.0,0.013630336000000002,0.0,0.017270136000000002,0.0,0.024292051000000002,2.020963,2.01349,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.014120776000000002,7.000134,0.0,0.07850429099999999,0.0,0.043496627999999996,9.5,9.676255000000001,0.0,0.013984653,9.5,9.700156,0.0,0.04297421,0.137121412,71.88131700000001,0.952973973,71.772803,0.87560863,71.667183,1.051439,71.730121,0.001489295,9.876037,1.0,1.0,72.35229,72.60035500000001,39.979805999999996,72.249014,72.396745,40.307096,72.413685,72.625251,40.199667,72.460995,72.682204,40.298165000000004
 10/20/2017,11:24:17.781,0.0,72.603584,0.0,4.714777,0.0,0.0,0.001181925,74.695939,0.0,72.63713800000001,0.017369733000000002,4.177668,28.718541,0.0,0.0,61.457448,0.0,72.025296,65.192745,72.066941,0.0,0.0,0.0,0.0,1.0,0.010448,97.327442,54.170503000000004,35.597406,23.629975,1.0,11209.828000000001,1.0,0.00404,41.143645,47.045891,0.0,1.989354,0.0,1.988616,0.0,1.981589,0.0,1.988745,10.0,8.942578,0.0,0.0,0.0,0.137072747,0.0,0.139358114,0.0,0.462411601,0.0,0.0,0.0,0.20988164399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,19.318873999999997,71.51671,0.0,6.420385,0.0,19.680169,70.473527,0.0,241.05422599999997,0.002422797,0.0,73.03039,73.081262,72.012147,72.289351,72.510553,0.004159217,0.0,72.268715,14.585253,30.071346999999996,74.912601,73.206456,0.0,73.423715,70.420829,0.0,73.651842,0.11174617,6.786944,39.205581,10.0,98.0,47.2,26.420556,72.165908,65.063288,0.0,15.716803,15.430323000000001,5.806686,10.0,1.0,16.145546,0.0,1009.826,10.0,0.0,0.0,73.478663,5.922217,6.622476,13.215871,8.24,1.0,89.318876,85.649765,51.679589,1902.475,10.0,0.0,15.44987,15.571391,0.0,10.0,0.0,72.215978,20.148471,54.462788,1.164680577964233,65.264064,0.0,0.035695657,0.0,0.045454427,0.0,0.018365297,0.0,0.022198361,0.0,0.023035837000000003,2.020899,2.013362,2.0185150000000003,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.014128822,6.987755,0.0,0.082082423,0.0,0.044238042000000005,9.5,9.675417999999999,0.0,0.017560032,9.5,9.700317,0.0,0.041009362,0.101955356,71.866125,0.685711923,71.768463,0.805276518,71.72505699999999,0.460649149,71.70407800000001,0.0,9.873138,1.0,1.0,72.351915,72.5997,39.945089,72.24985600000001,72.399085,40.315765999999996,72.416072,72.625579,40.225933000000005,72.461885,72.678554,40.284578
 10/20/2017,11:24:27.781,0.0,72.60321,0.0,5.502537,0.0,0.0,0.000694998898,74.72852900000001,0.0,72.633675,0.019401918,2.673764,4.166729,0.0,0.0,62.569102,0.0,72.030349,65.17779,72.067456,0.0,0.0,0.0,0.0,1.0,0.010448,97.352259,54.12021899999999,35.665479,23.632587,1.0,11239.976,1.0,0.00404,41.310278000000004,47.088099,0.0,1.988387,0.0,1.9857799999999999,0.0,1.983523,0.0,1.988616,10.0,8.950142,0.0,0.0,0.0,0.137555571,0.0,0.138038395,0.0,0.46634278100000004,0.0,0.0,0.0,0.208850514,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.487335,0.0,14.122810999999999,71.524668,0.0,4.703478,0.0,13.775820999999999,70.524891,0.0,241.092523,0.000904238022,0.0,73.036333,73.07981099999999,72.01299,72.290801,72.51074,0.007830007,0.0,72.26955699999999,14.587087,30.100026,74.911899,73.20757900000001,0.0,73.422779,70.407825,0.0,73.654089,0.084116175,6.594578,39.432119,10.0,98.0,47.2,26.421242,72.169839,65.019358,0.0,15.534039000000002,15.517928,4.699507,10.0,1.0,16.101767000000002,0.0,1016.948,10.0,0.0,0.0,73.48044200000001,6.019012,6.577636,6.76807,8.24,1.0,89.347413,85.610101,51.692232000000004,1907.83,10.0,0.0,15.385549,15.406979000000002,6.084185,10.0,0.0,72.195716,20.058182000000002,54.432001,1.502329065020175,65.216767,0.0,0.0,0.0,0.042877578,0.0,0.026063635,0.0,0.022971416,0.0,0.017076872,2.02077,2.013362,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.014137746000000001,6.986337,0.0,0.080889712,0.0,0.041562503,9.5,9.675482,0.0,0.026514584,9.5,9.701058,0.0,0.043457369,0.09492214300000001,71.866125,0.8193429529999999,71.802464,0.5802137470000001,71.714206,2.134554,71.712035,0.000200554889,9.877326,1.0,1.0,72.350605,72.600309,39.97665,72.247844,72.401004,40.330348,72.415276,72.628621,40.325202000000004,72.461323,72.679302,40.334658000000005
 10/20/2017,11:24:37.781,0.0,72.60143199999999,0.0,3.389909,13.470528,0.0,0.000670853814,74.731425,0.0,72.634704,0.024205266,3.24668,0.0,0.0,0.0,62.52999499999999,0.0,72.034935,65.124511,72.066754,0.0,0.0,0.0,2.0056599999999998,1.0,0.010448,97.364809,54.114109,35.661442,23.625404,1.0,11262.748,1.0,0.00404,41.382445000000004,47.121641,0.0,1.9894830000000001,0.0,1.986618,0.0,1.9827169999999998,0.0,1.987972,10.0,8.939036999999999,0.0,0.0,0.0,0.13855340800000002,0.0,0.140774398,0.0,0.478007429,0.0,0.0,0.0,0.208431618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.880793,0.0,0.2345695,71.526114,0.0,5.848082,0.0,3.154413,70.508975,0.0,241.08514300000002,0.0,0.0,73.047753,73.080279,72.01415899999999,72.291129,72.512518,0.0,0.0,72.26791899999999,14.585092999999999,30.045534999999997,74.911384,73.206643,0.0,73.420673,70.39617700000001,0.0,73.651514,0.10503443,5.9854199999999995,39.404042,10.0,98.0,47.2,26.369795,72.168576,64.971502,0.0,15.271916000000001,15.450123999999999,4.571139,10.0,1.0,16.171933,0.0,986.2298800000001,10.0,0.0,0.0,73.480301,5.976927,6.585408,8.484276,8.24,1.0,89.367173,85.258533,51.525459999999995,1909.257,10.0,0.0,15.431235000000001,15.383662,11.871803,10.0,0.0,72.17999300000001,20.202236,54.377283999999996,3.673601077607068,65.177462,0.0,0.015258403,0.0,0.044262634,0.0,0.019750353999999998,0.0,0.015434131,0.0,0.01540192,2.020834,2.013329,2.01858,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.014145336000000001,6.987175,0.0,0.08591843699999999,0.0,0.043206509000000004,9.5,9.677447,0.0,0.019267193999999998,9.5,9.698513,0.0,0.040590624,0.0,71.890722,0.8967082679999999,71.75399399999999,0.664612281,71.712035,2.556546,71.757611,0.00116711,9.877004,1.0,1.0,72.352149,72.601338,39.971916,72.249576,72.39964599999999,40.278327000000004,72.415931,72.626375,40.328292,72.463101,72.681081,40.278366
 10/20/2017,11:24:47.781,0.0,72.604614,0.0,4.858006,0.901472675,0.0,0.001041078,74.722735,0.0,72.63535999999999,0.022357825,3.3182940000000003,33.491170000000004,0.0,0.0,62.167168999999994,0.0,72.040363,65.075159,72.069328,0.0,0.0,0.0,0.0,1.0,0.010448,97.378628,54.038126,35.66291,23.621813,1.0,11266.81,1.0,0.00404,41.472451,47.139065,0.0,1.9898049999999998,0.0,1.988584,0.0,1.980622,0.0,1.988262,10.0,8.930667,0.0,0.0,0.0,0.137491195,0.0,0.137877454,0.0,0.467889475,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.703478,0.0,0.0,71.52900799999999,0.0,3.201184,0.0,12.412044999999999,70.564679,0.0,241.099131,0.00049381679,0.0,73.053415,73.080607,72.013411,72.292018,72.517432,0.007305608000000001,0.0,72.270212,14.58605,30.100845,74.92365,73.20519200000001,0.0,73.424511,70.383266,0.0,73.654791,0.102573459,0.0,39.307503999999994,10.0,98.0,47.2,26.390831,72.169465,64.927993,0.0,15.529829999999999,15.433323000000001,14.776435999999999,10.0,1.0,16.037599,0.0,1009.056,10.0,0.0,0.0,73.48119100000001,5.921616,6.559102,11.724216,8.24,1.0,89.386605,85.730896,51.506194,1887.933,10.0,0.0,15.293576999999999,15.448829000000002,13.426925,10.0,0.0,72.160761,20.258043,54.335535,2.464066333667409,65.13516700000001,0.0,0.05258701599999999,0.0,0.043682843,0.0,0.012889491999999999,0.0,0.0,0.0,0.026417952,2.020931,2.013426,2.018161,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.014152936999999999,6.98595,0.0,0.086659852,0.0,0.04472157400000001,9.5,9.676191000000001,0.0,0.014306758999999999,9.5,9.700543,0.0,0.041975680999999994,0.024590027,71.90374399999999,0.8967082679999999,71.774974,1.065505,71.677311,1.037372,71.738802,0.0,9.875071,1.0,1.0,72.35247700000001,72.60335,39.95653,72.249763,72.402407,40.30749,72.417663,72.63011800000001,40.278851,72.46254,72.68393499999999,40.285354
 10/20/2017,11:24:57.781,0.0,72.601619,0.0,5.968031,8.933484,0.0,0.002163825,74.703181,0.0,72.634424,0.01903243,2.816993,26.812692,0.0,0.0,61.25539499999999,0.0,72.045229,65.051558,72.071433,0.0,0.0,0.0,0.0,1.0,0.010448,97.401331,54.000577,35.671901,23.628505999999998,1.0,11269.911,1.0,0.00404,41.384471999999995,47.150525,0.0,1.989998,0.0,1.9876490000000002,0.0,1.981524,0.0,1.988358,10.0,8.927255,0.0,0.0,0.0,0.1366543,0.0,0.132888273,0.0,0.469629505,0.0,0.0,0.0,0.20627269199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,18.693422,71.51454,0.0,4.739246,0.0,8.705783,70.534295,0.0,241.097925,0.001478828,0.0,73.06081,73.079437,72.014721,72.296323,72.522439,0.011762995,0.0,72.268527,14.585014000000001,30.048813,74.926365,73.20683000000001,0.0,73.424464,70.370683,0.0,73.65385400000001,0.13669147,17.607511,39.211734,10.0,98.0,47.2,26.351274,72.165674,64.884764,0.0,15.290553,15.243113000000001,14.936897,10.0,1.0,15.989022,0.0,989.534285,10.0,0.0,0.0,73.480489,5.850071,6.651772,15.701964000000002,8.24,1.0,89.40636500000001,85.48870500000001,51.568809,1905.217,10.0,0.0,15.469106,15.473939999999999,20.352829,10.0,0.0,72.146396,19.909364,54.310999,1.158760319288981,65.093012,0.0,0.03708178,0.0,0.045744322999999996,0.0,0.016368239,0.0,0.023937734,0.0,0.024356472,2.021382,2.013619,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.014160655,6.9880770000000005,0.0,0.0853382,0.0,0.049363474000000004,9.5,9.675675,0.0,0.01904172,9.5,9.700543,0.0,0.042426629,0.17932068199999998,71.87553,1.030339,71.74893,0.664612283,71.70263100000001,0.945940745,71.726504,0.0,9.875071,1.0,1.0,72.351775,72.601291,39.975072,72.252009,72.39974000000001,40.277539000000004,72.41752199999999,72.62745100000001,40.217048999999996,72.463476,72.68314000000001,40.267496
 10/20/2017,11:25:07.781,0.0,72.600121,0.0,5.251886,0.0,0.0,0.00174531,74.66986800000001,0.0,72.634049,0.019401919,2.4231130000000003,23.945912,0.0,0.0,61.120693,0.0,72.048926,65.01061800000001,72.073913,0.0,0.0,0.0,0.0,1.0,0.010448,97.40701800000001,53.988730000000004,35.708231,23.615282999999998,1.0,11249.598,1.0,0.00404,41.432313,47.150246,0.0,1.9894830000000001,0.0,1.986682,0.0,1.981815,0.0,1.9895189999999998,10.0,8.938264,0.0,0.0,0.0,0.13552771,0.0,0.13601053400000002,0.0,0.45809374799999997,0.0,0.0,0.0,0.20852828699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8092550000000003,0.0,12.535125,71.496454,0.0,4.989629,0.0,8.753916,70.527784,0.0,241.09980699999997,0.0,0.0,73.066613,73.081917,72.011539,72.299412,72.527072,0.003634819,0.0,72.272224,14.591792000000002,30.125837,74.93769499999999,73.206409,0.0,73.423903,70.358988,0.0,73.653012,0.108614025,7.444192999999999,39.309812,10.0,98.0,47.3,26.355161,72.16778000000001,64.839807,0.0,15.324821,15.457325,0.0,10.0,1.0,16.206117000000003,0.0,1000.4580000000001,10.0,0.0,0.0,73.48208000000001,5.899972,6.544156,2.9827939999999997,8.24,1.0,89.41664399999999,85.523561,51.436355,1903.293,10.0,0.0,15.298987,15.598892999999999,0.0,10.0,0.0,72.124824,20.301145,54.258989,0.6796164541969564,65.051277,0.0,0.015387343999999999,0.0,0.044359265999999994,0.0,0.020555619,0.0,0.02525837,0.0,0.021554148,2.020995,2.013748,2.018354,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.014166896000000002,6.987883999999999,0.0,0.089238686,0.0,0.045527459000000006,9.5,9.676191000000001,0.0,0.023100258,9.5,9.699319000000001,0.0,0.043715054,0.08788893099999999,71.866849,0.017556827,71.81548599999999,0.404383461,71.65199100000001,1.656295,71.727227,0.0,9.871527,1.0,1.0,72.351869,72.60180600000001,40.03622,72.249997,72.399178,40.305914,72.416961,72.629136,40.256834000000005,72.46230600000001,72.68328000000001,40.293507
 10/20/2017,11:25:17.781,0.0,72.60091700000001,0.0,3.031836,8.019662,0.0,0.000872062853,74.664798,0.0,72.636062,0.020233267,3.855403,37.671224,0.0,0.0,61.189492,0.0,72.054167,64.962856,72.074849,0.0,0.0,0.0,1.605832,1.0,0.010448,97.417829,53.939101,35.721075,23.535784,1.0,11242.649,1.0,0.00404,41.367038,47.140322999999995,0.0,1.989644,0.0,1.9877779999999998,0.0,1.98233,0.0,1.989293,10.0,8.949273,0.0,0.0,0.0,0.136557735,0.0,0.134883945,0.0,0.45290588,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,16.239726,71.54781700000001,0.0,7.2430699999999995,0.0,4.149166999999999,70.513316,0.0,241.082008,0.001027364,0.0,73.07494399999999,73.08336800000001,72.01280200000001,72.29838199999999,72.528616,0.0,0.0,72.272411,14.589719,30.162710999999998,74.91733,73.206362,0.0,73.4254,70.341961,0.0,73.651561,0.09910572699999999,8.309838000000001,39.319041999999996,10.0,98.0,47.3,26.370480999999998,72.169839,64.798589,0.0,15.221414999999999,15.225712,5.806686,10.0,1.0,16.016609,0.0,1009.842,10.0,0.0,0.0,73.483391,5.835642,6.518447,6.495401,8.24,1.0,89.399137,85.370914,51.450202000000004,1839.6229999999998,10.0,0.0,15.318223000000001,15.357954000000001,4.256517,10.0,0.0,72.1084,20.237399,54.223071999999995,1.2712647369428187,65.01276800000001,0.0,0.0,0.0,0.045776534,0.0,0.02319689,0.0,0.024195419,0.0,0.019202773,2.020802,2.013458,2.0184830000000002,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.014168655,7.105192,0.0,0.081953481,0.0,0.043367685999999996,9.5,9.666431,0.0,0.026740057999999997,9.5,9.700510000000001,0.0,0.042652104,0.066789296,71.94353199999999,0.713844765,71.728674,0.749010822,71.678034,1.7758599999999998,71.716376,0.0,9.881836999999999,1.0,1.0,72.35481700000001,72.60049599999999,40.00032,72.252103,72.400114,40.313008,72.41752199999999,72.63082,40.317863,72.463663,72.680192,40.311365
 10/20/2017,11:25:27.781,0.0,72.603444,0.0,2.781185,12.123844,0.0,0.000976691556,74.67783399999999,0.0,72.637606,0.020695127,3.4973300000000003,0.0,0.0,0.0,60.95485,0.0,72.063151,64.89322299999999,72.076674,0.0,0.0,0.0,0.0,1.0,0.010448,97.407253,53.89908199999999,35.761074,23.567453,1.0,11234.951000000001,1.0,0.00404,41.177296000000005,47.12262,0.0,1.98974,0.0,1.9861990000000003,0.0,1.9819759999999997,0.0,1.988906,10.0,8.952395,0.0,0.0,0.0,0.13578521699999999,0.0,0.137040559,0.0,0.46753502399999997,0.0,0.0,0.0,0.20852828699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,18.084007,71.536242,0.0,7.064225,0.0,11.99489,70.443143,0.0,241.081188,0.0,0.0,73.082432,73.081824,72.01490799999999,72.303436,72.53460600000001,0.011762996000000001,0.0,72.26965,14.588363000000001,30.211056,74.929829,73.206643,0.0,73.42530699999999,70.328863,0.0,73.65198199999999,0.093065161,11.259445,39.357889,10.0,98.0,47.3,26.382371000000003,72.168856,64.756623,0.0,15.392757000000001,15.507126999999999,9.978663000000001,10.0,1.0,15.901465,0.0,1002.3989999999999,10.0,0.0,0.0,73.483765,5.883138,6.562092,19.711791,8.24,1.0,89.229511,85.53678199999999,51.49897,1858.783,10.0,0.0,15.27915,15.357356,9.595233,10.0,0.0,72.089589,20.265983,54.201381999999995,2.1787822902374603,64.970427,0.0,0.0,0.0,0.044069370999999996,0.0,0.025838161000000002,0.0,0.02165078,0.0,0.017431189,2.020738,2.01349,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.014145638,7.1037740000000005,0.0,0.083855371,0.0,0.042174975999999996,9.5,9.651902999999999,0.0,0.026160267,9.5,9.700865,0.0,0.043747265,0.362184183,71.863955,0.5872469570000001,71.780038,0.826376149,71.675864,0.931874322,71.722163,0.0005227398090000001,9.886992,1.0,1.0,72.353179,72.601151,39.784526,72.24821899999999,72.399366,40.322072,72.414527,72.62974399999999,40.412884000000005,72.462867,72.680753,40.24498
