date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,11:25:37.781,0.0,72.603538,0.0,3.747981,16.516601,0.0,0.0013227710000000001,74.71259599999999,0.0,72.63699799999999,0.022450197,2.8528,0.0,0.0,0.0,60.958470999999996,0.0,72.063806,64.855042,72.074802,0.0,0.0,0.0,0.0,1.0,0.010448,97.272966,53.877673,35.774652,23.643687,1.0,11202.13,1.0,0.00404,41.461909000000006,47.091826,0.0,1.988709,0.0,1.986489,0.0,1.9825240000000002,0.0,1.988777,10.0,8.958286,0.0,0.0,0.0,0.136139288,0.0,0.137941831,0.0,0.46402274,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,10.466323,71.510199,0.0,5.240011,0.0,14.128798000000002,70.495954,0.0,241.094115,0.000452774663,0.0,73.088048,73.08294699999999,72.01706,72.30605600000001,72.536197,0.0,0.0,72.27161600000001,14.586688,30.207368,74.920888,73.203601,0.0,73.422686,70.315063,0.0,73.650204,0.08903811699999999,11.09914,39.408273,10.0,98.0,47.3,26.343957,72.172787,64.717555,0.0,15.439048999999999,15.532329,6.512713,10.0,1.0,15.953639,0.0,1013.98,10.0,0.0,0.0,73.48432700000001,5.88434,6.566875,12.445984,8.24,1.0,89.18717600000001,85.260336,51.327983,1898.274,10.0,0.0,15.110233,15.534922,7.078181,10.0,0.0,72.073633,20.088581,54.162898999999996,1.9115776081843154,64.936545,0.0,0.0,0.0,0.041911259,0.0,0.024517525,0.0,0.018397508,0.0,0.01437118,2.021092,2.013394,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.014142753999999999,7.104934,0.0,0.083113956,0.0,0.043464392000000004,9.5,9.793248,0.0,0.024292051000000002,9.5,9.700092,0.0,0.047805802,0.052722872999999996,71.90302,0.756044035,71.734462,0.629446232,71.729398,1.248369,71.704801,0.0027780340000000004,9.885381,1.0,1.0,72.355565,72.60363100000001,39.979017,72.251915,72.40062900000001,40.3469,72.417429,72.629042,40.217434999999995,72.461791,72.68402900000001,40.418512
 10/20/2017,11:25:47.781,0.0,72.601385,0.0,6.039646,9.350315,0.0,0.001037054,74.761842,0.0,72.63699799999999,0.021526476,2.924414,0.0,0.0,0.0,61.19021600000001,0.0,72.069936,64.815413,72.07995,0.0,0.0,0.0,3.84487,1.0,0.010448,97.197999,53.814612,35.781808000000005,23.549985999999997,1.0,11215.28,1.0,0.00404,41.355686,47.051854,0.0,1.9895470000000002,0.0,1.98968,0.0,1.982782,0.0,1.987295,10.0,8.935335,0.0,0.0,0.0,0.134883945,0.0,0.135270204,0.0,0.479940796,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,0.0,71.539136,0.0,5.490393,0.0,2.207792,70.532125,0.0,241.09479,0.000616943156,0.0,73.097876,73.084117,72.015282,72.307086,72.541157,0.000488427984,0.0,72.272692,14.58629,30.216382,74.911852,73.204678,0.0,73.422966,70.30117,0.0,73.651421,0.103244633,18.040334,39.458658,10.0,98.0,47.3,26.367279999999997,72.169699,64.674375,0.0,15.452876999999999,15.408722000000001,12.337434,10.0,1.0,15.996219,0.0,983.021717,10.0,0.0,0.0,73.482876,5.8302309999999995,6.459258999999999,10.040089,8.24,1.0,89.111518,85.432213,51.228643,1875.0410000000002,10.0,0.0,15.365110999999999,15.485897,7.671371000000001,10.0,0.0,72.056226,20.079279,54.105387,2.8984589771350717,64.894906,0.0,0.007135078,0.0,0.044874635999999996,0.0,0.02007246,0.0,0.01643266,0.0,0.015788448,2.020738,2.013523,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.014134318,7.104514999999999,0.0,0.082082423,0.0,0.043818982,9.5,9.793183,0.0,0.019524879,9.5,9.700994,0.0,0.044971267999999995,0.228553163,71.871189,0.031623255,71.788719,0.8615422159999999,71.785825,1.072539,71.714929,0.0031002190000000004,9.884737,1.0,1.0,72.355799,72.604239,39.917474,72.25112,72.402829,40.162463,72.418084,72.631943,40.476617,72.463008,72.683748,40.349798
 10/20/2017,11:25:57.781,0.0,72.601759,0.0,4.499934,12.588771000000001,0.0,0.0013066739999999999,74.719114,0.0,72.63877600000001,0.021064616,3.031836,0.0,0.0,0.0,60.838253,0.0,72.07372600000001,64.795505,72.079341,0.0,0.0,0.0,0.0,1.0,0.010448,97.147237,53.760228000000005,35.711166999999996,23.547373999999998,1.0,11182.673,1.0,0.00404,41.27987,47.013048,0.0,1.9891279999999998,0.0,1.992291,0.0,1.9823950000000001,0.0,1.987166,10.0,8.944445,0.0,0.0,0.0,0.135817405,0.0,0.142544753,0.0,0.48116526200000004,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,0.0,71.55071099999999,0.0,5.633469,0.0,0.0,70.499571,0.0,241.083648,0.0,0.0,73.10433499999999,73.082853,72.016171,72.312561,72.54504200000001,0.012811791999999999,0.0,72.271475,14.59259,30.101665,74.929689,73.203367,0.0,73.421328,70.286856,0.0,73.652029,0.116668113,7.957167999999999,39.442119,10.0,98.0,47.3,26.378484000000004,72.172413,64.633672,0.0,15.285142,15.340318,5.838778,10.0,1.0,16.041797,0.0,993.4642859999999,10.0,0.0,0.0,73.483063,5.832636,6.531601,2.084592,8.24,1.0,89.045811,85.29639399999999,51.337616,1857.244,10.0,0.0,15.360301999999999,15.408175,3.278553,10.0,0.0,72.03662,19.722433,54.080199,3.8049773272843703,64.856538,0.0,0.031472817,0.0,0.048868753,0.0,0.018719614,0.0,0.014789918,0.0,0.017431189,2.021092,2.013394,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.014127253000000001,7.104773,0.0,0.08188901,0.0,0.044012395,9.5,9.791895,0.0,0.019138352,9.5,9.700704,0.0,0.04348958,0.270752433,71.923276,0.20042032399999998,71.836465,0.538014481,71.684545,1.002206,71.70841800000001,0.0031002190000000004,9.886992,1.0,1.0,72.354349,72.602929,39.997558000000005,72.252945,72.401612,40.24207,72.417288,72.630305,40.311683,72.46151,72.683655,40.272543
 10/20/2017,11:26:07.781,0.0,72.603163,0.0,5.824802,18.985522,0.0,0.0017292129999999998,74.66986800000001,0.0,72.63868199999999,0.020879872,2.673764,32.642346,0.0,0.0,61.178629,0.0,72.078967,64.747651,72.07929399999999,0.0,0.0,0.0,16.399475,1.0,0.010448,97.068652,53.720723,35.684378,23.592592,1.0,11224.688,1.0,0.00404,41.504884999999994,46.970095,0.0,1.9895150000000001,0.0,1.989132,0.0,1.9818790000000002,0.0,1.9875200000000002,10.0,8.931569,0.0,0.0,0.0,0.137362442,0.0,0.141643481,0.0,0.48793204700000004,0.0,0.0,0.0,0.206723811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,0.0,71.503688,0.0,7.564989999999999,0.0,1.357438,70.483655,0.0,241.111093,0.000699027412,0.0,73.110934,73.083274,72.015516,72.31223299999999,72.54939399999999,0.0,0.0,72.2733,14.590516000000001,30.086915,74.91761,73.203929,0.0,73.42334100000001,70.27324399999999,0.0,73.650391,0.078299334,0.0,39.354812,10.0,98.0,47.3,26.424901000000002,72.173583,64.58778199999999,0.0,15.558688,15.369720000000001,13.364382999999998,10.0,1.0,16.140148999999997,0.0,1006.842,10.0,0.0,0.0,73.48498199999999,5.753876999999999,6.595572,14.723566,8.24,1.0,89.002538,85.32464,51.217203999999995,1897.649,10.0,0.0,15.129469,15.278439,8.280594,10.0,0.0,72.020055,20.264622,54.040038,3.184432003724132,64.814571,0.0,0.054359964000000004,0.0,0.0450679,0.0,0.018236455,0.0,0.015788448,0.0,0.018139823,2.020802,2.013587,2.0185470000000003,2.023282,1.0,1.0,0.0,0.0,0.0,0.0,0.01412362,7.102065,0.0,0.083565252,0.0,0.043013097,9.5,9.795050999999999,0.0,0.01591729,9.5,9.699447,0.0,0.044101580999999994,0.08788893099999999,71.89144499999999,1.220236,71.784378,0.57318053,71.684545,1.1288040000000001,71.960894,0.0034224040000000004,9.879582000000001,1.0,1.0,72.354396,72.601478,39.990457,72.251635,72.40226700000001,40.249164,72.419675,72.62834000000001,40.130527,72.462399,72.68328000000001,40.247696999999995
 10/20/2017,11:26:17.781,0.0,72.60218,0.0,5.896417,7.811247,0.0,0.0017936,74.693042,0.0,72.635032,0.017369733000000002,3.1392580000000003,32.946642,0.0,0.0,60.725277,0.0,72.087249,64.69540400000001,72.08313100000001,0.0,0.0,0.0,14.800162,1.0,0.010448,96.996601,53.714659,35.690616,23.53056,1.0,11187.697,1.0,0.00404,41.375552,46.914658,0.0,1.990546,0.0,1.9875200000000002,0.0,1.981105,0.0,1.9888099999999997,10.0,8.930346,0.0,0.0,0.0,0.13639679400000002,0.0,0.132888273,0.0,0.476074062,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,0.0,71.51454,0.0,5.776545,0.0,13.695599,70.504635,0.0,241.129133,0.00020652192299999998,0.0,73.117486,73.08205799999999,72.020289,72.31461999999999,72.550283,0.0,0.0,72.2733,14.590117999999999,30.13608,74.933153,73.20304,0.0,73.4232,70.262953,0.0,73.64997,0.104027669,0.0,39.274042,10.0,98.0,47.3,26.453712,72.173115,64.541799,0.0,15.69035,15.270114000000001,5.325304,10.0,1.0,16.01481,0.0,1009.168,10.0,0.0,0.0,73.486199,5.806183,6.516654,12.381827000000001,8.24,1.0,88.945515,85.206849,51.085954,1881.519,10.0,0.0,15.104823000000001,15.445242000000002,5.122254,10.0,0.0,72.002742,20.165939,53.976929000000005,2.571118117714616,64.772746,0.0,0.054295493,0.0,0.04352179,0.0,0.015047603,0.0,0.015788448,0.0,0.021006568,2.020963,2.013426,2.018386,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.014117612,7.10458,0.0,0.082017952,0.0,0.041820386,9.5,9.792925,0.0,0.013984653,9.5,9.699931,0.0,0.043747265,0.0,71.923276,0.692745128,71.729398,1.065505,71.691056,0.756044031,71.563733,0.001489295,9.809018,1.0,1.0,72.357297,72.60629899999999,40.00032,72.251588,72.401425,40.206207,72.416961,72.628761,40.32752,72.46356899999999,72.683327,40.422782
 10/20/2017,11:26:27.781,0.0,72.60082299999999,0.0,4.929621,0.0,0.0,0.001012909,74.665522,0.0,72.63624899999999,0.018478198,3.389909,1.139793,0.0,0.0,61.168490000000006,0.0,72.090852,64.656477,72.082196,0.0,0.0,0.0,2.165591,1.0,0.010448,96.943914,53.656684,35.653369,23.587367999999998,1.0,11189.408000000001,1.0,0.00404,41.455828000000004,46.853259,0.0,1.9892889999999999,0.0,1.9882939999999998,0.0,1.981718,0.0,1.9878099999999999,10.0,8.927899,0.0,0.0,0.0,0.136139288,0.0,0.138617784,0.0,0.468888381,0.0,0.0,0.0,0.205853796,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,0.0,71.49356,0.0,5.240011,0.0,5.496899,70.472081,0.0,241.150308,0.000411732538,0.0,73.124974,73.083462,72.01771600000001,72.317287,72.5566,0.009403202,0.0,72.27358100000001,14.588842000000001,30.059054999999997,74.924773,73.201027,0.0,73.423247,70.246861,0.0,73.64894,0.11543762699999999,0.486969331,39.399812,10.0,98.0,47.3,26.378940999999998,72.175127,64.49806,0.0,15.391554000000001,15.391321,11.856052,10.0,1.0,16.072382,0.0,1012.6010000000001,10.0,0.0,0.0,73.48755600000001,5.905983999999999,6.525622,9.590988000000001,8.24,1.0,88.89229300000001,85.63594300000001,51.244898,1908.504,10.0,0.0,15.312813,15.402196,12.144351,10.0,0.0,71.984774,20.037311,53.94885,1.1824420657580297,64.731435,0.0,0.054811259,0.0,0.045422217,0.0,0.013469283,0.0,0.018912878,0.0,0.022842572999999998,2.021028,2.013523,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.014112037,7.103128999999999,0.0,0.082179129,0.0,0.044173572,9.5,9.793183,0.0,0.014306758999999999,9.5,9.696903,0.0,0.049512965,0.108988566,71.868296,0.664612286,71.807528,0.805276526,71.724334,2.472148,71.706971,0.00116711,9.768098,1.0,1.0,72.35425500000001,72.60821700000001,40.10723,72.252477,72.401752,40.335077000000005,72.41686700000001,72.632411,40.263014,72.464833,72.681876,40.186359
 10/20/2017,11:26:37.781,0.0,72.602648,0.0,3.1392580000000003,14.368317999999999,0.0,0.000694998891,74.724908,0.0,72.636342,0.024851871,3.354101,0.0,0.0,0.0,60.363175,0.0,72.093379,64.62942,72.084254,0.0,0.0,0.0,0.0,1.0,0.010448,96.902038,53.620957999999995,35.688231,23.610059,1.0,11165.673999999999,1.0,0.00404,41.092560999999996,46.803413,0.0,1.989966,0.0,1.9871330000000003,0.0,1.981686,0.0,1.9881970000000002,10.0,8.925388,0.0,0.0,0.0,0.136750865,0.0,0.13903623199999998,0.0,0.473592907,0.0,0.0,0.0,0.208302727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,15.437864000000001,71.481985,0.0,6.277309,0.0,18.621237,70.46557,0.0,241.15460099999999,0.000945280152,0.0,73.132463,73.085427,72.01771600000001,72.31958,72.56015699999999,0.0028482209999999997,0.0,72.274049,14.587805,30.123378999999996,74.919389,73.205614,0.0,73.421235,70.233108,0.0,73.650391,0.100448075,9.480063000000001,39.327888,10.0,98.0,47.3,26.352646000000004,72.175688,64.45492800000001,0.0,15.137247,15.427323000000001,7.475477000000001,10.0,1.0,15.921854999999999,0.0,1017.044,10.0,0.0,0.0,73.48905400000001,5.815201,6.408440000000001,5.356611,8.24,1.0,88.824899,85.418391,50.969153000000006,1872.9089999999999,10.0,0.0,15.163734,15.384260000000001,12.945960000000001,10.0,0.0,71.966104,20.080868,53.913215,0.2838762673410088,64.691806,0.0,0.043754510999999996,0.0,0.045712112,0.0,0.013662546999999999,0.0,0.018912878,0.0,0.020426777,2.020802,2.013201,2.018354,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.014103985,7.1046759999999995,0.0,0.082437012,0.0,0.044302512999999995,9.5,9.794117,0.0,0.014757708000000001,9.5,9.694326,0.0,0.042619893,0.0,71.90374399999999,0.383283834,71.739526,0.397350242,71.66863000000001,0.96704038,71.697567,0.0,9.725245,1.0,1.0,72.356033,72.60583100000001,40.020045,72.253647,72.402922,40.363846,72.416259,72.630352,40.290825,72.466892,72.683233,40.159960999999996
 10/20/2017,11:26:47.781,0.0,72.602789,0.0,4.034439,9.013644000000001,0.0,0.001998834,74.69086999999999,0.0,72.635453,0.020325639,3.3182940000000003,0.0,0.0,0.0,59.964862,0.0,72.099696,64.529462,72.085892,0.0,0.0,0.0,0.0,1.0,0.010448,96.82289200000001,53.585651,35.676488,23.614304,1.0,11113.288999999999,1.0,0.00404,41.440016,46.749143,0.0,1.989966,0.0,1.98852,0.0,1.982588,0.0,1.987972,10.0,8.915828,0.0,0.0,0.0,0.135753028,0.0,0.132856084,0.0,0.470789525,0.0,0.0,0.0,0.20891496,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,18.468901000000002,71.51815699999999,0.0,5.096935,0.0,14.192976000000002,70.46557,0.0,241.157784,0.0038182290000000002,0.0,73.142618,73.084912,72.01785600000001,72.32191999999999,72.56259,0.0,0.0,72.274751,14.585572,30.131573,74.915316,73.20495799999999,0.0,73.42366899999999,70.221929,0.0,73.650906,0.09362447300000001,10.666317999999999,39.278658,10.0,98.0,47.3,26.358362,72.17723199999999,64.409414,0.0,15.265301999999998,15.396721,17.857281,10.0,1.0,15.899066,0.0,994.0577949999999,10.0,0.0,0.0,73.489101,5.7653,6.535786,11.098683,8.24,1.0,88.770646,85.271754,50.946877,1862.744,10.0,0.0,15.050722,15.165443,23.495137,10.0,0.0,71.951037,19.810454,53.86778399999999,-0.3352431135057389,64.648252,0.0,0.038048842,0.0,0.0450679,0.0,0.015176446000000001,0.0,0.021715201,0.0,0.024002155,2.0212209999999997,2.01378,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01409785,7.103,0.0,0.082533719,0.0,0.04433474900000001,9.5,9.792442,0.0,0.016336028,9.5,9.690493,0.0,0.05134897,0.045689663,71.96234100000001,0.671645493,71.775697,0.657579071,71.677311,1.0584719999999999,71.727951,0.0,9.65887,1.0,1.0,72.358935,72.603584,39.973494,72.25346,72.402782,40.291727,72.416072,72.62965,40.384687,72.46413100000001,72.683842,40.136668
 10/20/2017,11:26:57.781,0.0,72.60199300000001,0.0,2.888607,14.224029999999999,0.0,0.001346916,74.661177,0.0,72.636296,0.019124802,3.067643,21.895923,0.0,0.0,59.691113,0.0,72.106762,64.53207900000001,72.085939,0.0,0.0,0.0,0.0,1.0,0.010448,96.771007,53.538918,35.721625,23.630791000000002,1.0,11165.353000000001,1.0,0.00404,41.377174,46.68481,0.0,1.9898689999999999,0.0,1.987714,0.0,1.9818790000000002,0.0,1.988358,10.0,8.931858,0.0,0.0,0.0,0.136300229,0.0,0.13864997199999998,0.0,0.464924978,0.0,0.0,0.0,0.208721623,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,12.470976,71.51815699999999,0.0,6.456154,0.0,12.941511,70.47859100000001,0.0,241.167238,0.001971333,0.0,73.146924,73.08407,72.019915,72.32191999999999,72.56670799999999,0.0,0.0,72.275172,14.584854,30.12133,74.91438000000001,73.203882,0.0,73.422732,70.211217,0.0,73.64795699999999,0.100783662,7.331980000000001,39.390965,10.0,98.0,47.3,26.370938,72.17873,64.36614200000001,0.0,15.127628,15.067302999999999,2.998625,10.0,1.0,15.917057000000002,0.0,1006.698,10.0,0.0,0.0,73.487509,5.777325,6.283486,13.568736,8.24,1.0,88.710809,85.336058,51.114251,1913.859,10.0,0.0,15.195592999999999,15.457199,12.881831,10.0,0.0,71.931899,20.268251,53.837467000000004,1.816628552183132,64.60740899999999,0.0,0.037371899,0.0,0.046485167,0.0,0.016625924,0.0,0.029671224,0.0,0.026095846000000002,2.021189,2.013523,2.018193,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.014090631000000001,7.104322,0.0,0.084822433,0.0,0.047429349,9.5,9.79299,0.0,0.0,9.5,9.685951,0.0,0.044166002999999995,0.17932068199999998,71.889275,0.080855732,71.816932,0.334051341,71.76195200000001,1.051439,71.849487,0.0,9.502278,1.0,1.0,72.35481700000001,72.605363,39.995979999999996,72.25477,72.40456,40.256652,72.41738199999999,72.631101,40.309752,72.463429,72.683655,40.154526000000004
 10/20/2017,11:27:07.781,0.0,72.601244,0.0,5.430922,0.0,0.0,0.001375085,74.67783399999999,0.0,72.63798,0.017277361,3.461523,0.0,0.0,0.0,60.576815,0.0,72.10924200000001,64.49348,72.090244,0.0,0.0,0.0,0.0,1.0,0.010448,96.707936,53.48379,35.791166,23.613814,1.0,11190.583999999999,1.0,0.00404,41.302169,46.620199,0.0,1.9895470000000002,0.0,1.988391,0.0,1.9818790000000002,0.0,1.988487,10.0,8.933629,0.0,0.0,0.0,0.136074911,0.0,0.136107099,0.0,0.463571621,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,14.65204,71.51309300000001,0.0,3.9880989999999996,0.0,12.476223,70.461229,0.0,241.19675800000002,0.000904238021,0.0,73.155208,73.085895,72.017809,72.327395,72.568253,0.005208014,0.0,72.276202,14.584615,30.138948,74.896309,73.204865,0.0,73.422966,70.20144,0.0,73.65146700000001,0.11219362,13.295314999999999,39.357504,10.0,98.0,47.4,26.367966,72.17896400000001,64.31824499999999,0.0,15.249671,15.246113000000001,15.642923999999999,10.0,1.0,15.966232999999999,0.0,1004.597,10.0,0.0,0.0,73.488913,5.763497,6.31876,16.135025,8.24,1.0,88.64862600000001,85.26274000000001,51.188303999999995,1895.9489999999998,10.0,0.0,14.987603,15.214467,15.767625,10.0,0.0,71.915195,20.352415,53.801646,1.1469201578225063,64.564557,0.0,0.037242957,0.0,0.045486637999999996,0.0,0.017076872,0.0,0.024034366,0.0,0.023873312999999997,2.020899,2.013651,2.0185150000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.014082836000000001,7.104966,0.0,0.08830385800000001,0.0,0.04291639,9.5,9.79299,0.0,0.018236455,9.5,9.686724,0.0,0.04249105,0.0,71.97102199999999,1.3187010000000001,71.759058,0.263719225,71.732291,0.0,71.72505699999999,0.0,9.403683000000001,1.0,1.0,72.355285,72.603818,40.010577000000005,72.254349,72.40437299999999,40.375275,72.415697,72.629182,40.317091,72.466892,72.685573,40.140162
 10/20/2017,11:27:17.781,0.0,72.60255500000001,0.0,5.216079,13.262113000000001,0.0,0.001680923,74.73215,0.0,72.636576,0.018385826,3.175065,18.436567999999998,0.0,0.0,59.951103,0.0,72.11555899999999,64.430348,72.087951,0.0,0.0,0.0,0.0,1.0,0.010448,96.648108,53.46103000000001,35.716671000000005,23.625078,1.0,11168.24,1.0,0.00404,41.151754,46.560899,0.0,1.98974,0.0,1.986231,0.0,1.9818790000000002,0.0,1.9882939999999998,10.0,8.919594,0.0,0.0,0.0,0.138263713,0.0,0.137330253,0.0,0.476621849,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,15.117120000000002,71.549988,0.0,5.490393,0.0,7.711028999999999,70.475698,0.0,241.20408999999998,0.0,0.0,73.164475,73.082572,72.020055,72.329735,72.575366,0.0,0.0,72.276436,14.585332999999999,30.197535,74.91999799999999,73.201589,0.0,73.42203,70.191757,0.0,73.646787,0.095749857,9.800672,39.312888,10.0,98.0,47.4,26.377569,72.175969,64.278339,0.0,15.461895000000002,15.265314000000002,9.721926,10.0,1.0,15.986623000000002,0.0,1003.105,10.0,0.0,0.0,73.487509,5.682333,6.522035,15.942554000000001,8.24,1.0,88.57372600000001,85.479089,51.068494,1884.9820000000002,10.0,0.0,15.214829,15.206695000000002,16.1043,10.0,0.0,71.893624,20.362397,53.756916000000004,2.374886004542284,64.523154,0.0,0.043464392000000004,0.0,0.040622835,0.0,0.014628865,0.0,0.018139823,0.0,0.022874784,2.0211240000000004,2.013233,2.0185470000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.014072773,7.109414999999999,0.0,0.083597487,0.0,0.044753809000000006,9.5,9.792732,0.0,0.014983182,9.5,9.664079,0.0,0.036532086,0.0,71.896509,0.699778343,71.755441,0.938907536,71.73735500000001,1.178037,71.667183,0.000200554889,9.274801,1.0,1.0,72.357718,72.606065,39.932071,72.252664,72.403811,40.260987,72.41799,72.631663,40.288894,72.464458,72.685854,40.173159999999996
 10/20/2017,11:27:27.781,0.0,72.60452,0.0,6.326104,5.422485,0.0,0.00108132,74.743737,0.0,72.6355,0.018940058,4.249283,27.709562,0.0,0.0,59.975725,0.0,72.11963,64.40689,72.089823,0.0,0.0,0.0,7.4433229999999995,1.0,0.010448,96.585227,53.387853,35.706579,23.617895,1.0,11198.923,1.0,0.00404,41.503263000000004,46.505839,0.0,1.9898689999999999,0.0,1.987359,0.0,1.9809439999999998,0.0,1.988004,10.0,8.932599,0.0,0.0,0.0,0.13646117,0.0,0.138392466,0.0,0.473496239,0.0,0.0,0.0,0.207819385,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.882322,0.0,0.0,71.538413,0.0,6.992686999999999,0.0,13.053822,70.464123,0.0,241.221117,0.0,0.0,73.172759,73.08720600000001,72.01795,72.330904,72.580888,0.008354405,0.0,72.276389,14.588842000000001,30.232770000000002,74.946075,73.203367,0.0,73.42291999999999,70.17688199999999,0.0,73.651608,0.11633252599999999,0.0,39.281735,10.0,98.0,47.4,26.373225,72.178449,64.235209,0.0,15.470913000000001,15.373920000000002,11.278394,10.0,1.0,15.812707999999999,0.0,999.190854,10.0,0.0,0.0,73.488445,5.804379,6.395885,14.787723000000002,8.24,1.0,88.522526,85.522359,50.75542,1841.547,10.0,0.0,14.991810999999998,15.384858,20.032185000000002,10.0,0.0,71.878136,20.344475,53.70738299999999,2.3629972059062823,64.479975,0.0,0.054069845,0.0,0.045551059000000005,0.0,0.015820658,0.0,0.015885079,0.0,0.019621511,2.021092,2.013587,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.014066318000000001,7.104386,0.0,0.0806963,0.0,0.044270277999999996,9.5,9.792893,0.0,0.0138236,9.5,9.660471000000001,0.0,0.043586211,0.0,71.934851,0.530981276,71.736632,0.812309727,71.63318199999999,0.0,71.76339899999999,0.0034224040000000004,9.011560000000001,1.0,1.0,72.357858,72.606439,39.92852,72.255285,72.403811,40.320496,72.415791,72.62908900000001,40.239452,72.46534799999999,72.683655,40.399878
 10/20/2017,11:27:37.781,0.0,72.60073,0.0,5.896417,10.312233,0.0,0.001101441,74.761842,0.0,72.63704399999999,0.020418011,2.816993,0.0,0.0,0.0,61.168490000000006,0.0,72.126508,64.373526,72.093285,0.0,0.0,0.0,3.604973,1.0,0.010448,96.523427,53.343966,35.752266999999996,23.636668,1.0,11094.366000000002,1.0,0.00404,41.697871,46.449475,0.0,1.9887419999999998,0.0,1.985522,0.0,1.982427,0.0,1.988229,10.0,8.942480999999999,0.0,0.0,0.0,0.137426818,0.0,0.139551244,0.0,0.47987635,0.0,0.0,0.0,0.207432712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.345788,0.0,0.0,71.526114,0.0,5.132704,0.0,0.0,70.432292,0.0,241.23987999999997,0.001232575,0.0,73.180949,73.08556800000001,72.019728,72.33301,72.584304,0.0007506273269999999,0.0,72.274423,14.58932,30.205728999999998,74.931374,73.202759,0.0,73.423107,70.168509,0.0,73.65011,0.10011248800000001,18.793766,39.373273,10.0,98.0,47.4,26.354018,72.180227,64.188248,0.0,15.285743,15.483126,2.645611,10.0,1.0,15.966232999999999,0.0,990.38445,10.0,0.0,0.0,73.491722,5.771313,6.358219999999999,9.398516,8.24,1.0,88.475034,85.518753,51.107026,1905.185,10.0,0.0,14.971974,15.361541,11.567192,10.0,0.0,71.86059,20.025514,53.668624,3.5900274016431206,64.439087,0.0,0.015129461,0.0,0.044230424000000004,0.0,0.019331616,0.0,0.01540192,0.0,0.016271607,2.020834,2.013587,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.014060298,7.103,0.0,0.082823837,0.0,0.043561099000000006,9.5,9.793731,0.0,0.019138352,9.5,9.661631,0.0,0.042265576,0.080855719,71.992725,0.6997783390000001,71.768463,0.889675054,71.707695,0.22151995100000002,72.01298100000001,0.0034224040000000004,8.646827,1.0,1.0,72.357765,72.607047,39.947851,72.254115,72.40390500000001,40.280691999999995,72.416586,72.629323,40.319408,72.464973,72.688849,40.215475
 10/20/2017,11:27:47.781,0.0,72.60204,0.0,3.4973300000000003,4.027705,0.0,0.0015320289999999999,74.755324,0.0,72.63578100000001,0.025867962999999997,2.781185,0.0,0.0,0.0,61.540006999999996,0.0,72.129363,64.33380600000001,72.093005,0.0,0.0,0.0,0.0,1.0,0.010448,96.468489,53.332354,35.756304,23.628996,1.0,11162.573999999999,1.0,0.00404,41.39177,46.393390999999994,0.0,1.9889029999999999,0.0,1.98997,0.0,1.985006,0.0,1.989132,10.0,8.947567,0.0,0.0,0.0,0.137137124,0.0,0.138746537,0.0,0.471498426,0.0,0.0,0.0,0.20475822100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,10.738956,71.502241,0.0,4.918091,0.0,17.835060000000002,70.47280400000001,0.0,241.251119,0.0006579852800000001,0.0,73.187127,73.087065,72.02043,72.336052,72.587065,0.012287393999999998,0.0,72.278307,14.584695000000002,30.224985999999998,74.93423,73.199997,0.0,73.421562,70.156768,0.0,73.645383,0.105929329,9.816703,39.425965999999995,10.0,98.0,47.4,26.428331,72.181678,64.147595,0.0,15.148069,15.249113000000001,8.101274,10.0,1.0,15.817506,0.0,1004.2280000000001,10.0,0.0,0.0,73.485497,5.685339,6.305009,12.269552000000001,8.24,1.0,88.407645,85.421396,51.071504,1874.849,10.0,0.0,14.982794,15.406979000000002,17.467036,10.0,0.0,71.842809,20.007366,53.608644999999996,2.7793843466374977,64.396049,0.0,0.0,0.0,0.043199684,0.0,0.023905523999999997,0.0,0.018075402,0.0,0.013888021,2.020706,2.013523,2.0185150000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.014050891999999999,7.105514,0.0,0.083533016,0.0,0.041981563,9.5,9.794182000000001,0.0,0.023583417000000002,9.5,9.778108,0.0,0.045196742000000005,0.0,71.929787,0.523948053,71.733738,0.291852073,71.706248,0.988140015,71.76484599999999,0.0027780340000000004,8.669703,1.0,1.0,72.35636099999999,72.608311,40.004659000000004,72.253974,72.403671,40.301579,72.420002,72.63068,40.315159,72.46623699999999,72.687586,40.398713
 10/20/2017,11:27:57.781,0.0,72.601853,0.0,2.888607,16.708984,0.0,0.0008841353969999999,74.719114,0.0,72.636576,0.023373917,3.568945,0.0,0.0,0.0,62.367773,0.0,72.134183,64.276423,72.095157,0.0,0.0,0.0,0.0,1.0,0.010448,96.450537,53.274708999999994,35.721809,23.618548,1.0,11103.774,1.0,0.00404,40.92309,46.329109,0.0,1.9887740000000003,0.0,1.9865849999999998,0.0,1.982459,0.0,1.989616,10.0,8.951333,0.0,0.0,0.0,0.13646117,0.0,0.140066256,0.0,0.470435075,0.0,0.0,0.0,0.205596013,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,14.411481,71.534796,0.0,5.096935,0.0,21.509233,70.473527,0.0,241.265204,0.0,0.0,73.196066,73.08758,72.019728,72.338204,72.59137,0.004421417,0.0,72.277138,14.586848000000002,30.177870000000002,74.921028,73.19967,0.0,73.42170300000001,70.147693,0.0,73.647255,0.092953299,11.724329,39.452889,10.0,98.0,47.4,26.364307,72.181584,64.21619100000001,0.0,15.064502,15.249113000000001,7.780352000000001,10.0,1.0,15.908062,0.0,1002.64,10.0,0.0,0.0,73.49101999999999,5.657082,6.439529,1.7638060000000002,8.24,1.0,88.349313,85.530773,50.880047999999995,1850.51,10.0,0.0,15.042306,15.292189000000002,7.238502,10.0,0.0,71.823672,20.597875,53.578607999999996,2.0243682714422846,64.35436700000001,0.0,0.0,0.0,0.044584741,0.0,0.026095846000000002,0.0,0.021393095,0.0,0.017849926999999998,2.02077,2.013587,2.018193,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.014042738,7.105900999999999,0.0,0.08420996,0.0,0.04369004,9.5,9.791347,0.0,0.026579005,9.5,9.77843,0.0,0.041879049,0.12305499,71.950766,0.6013133979999999,71.768463,0.868575419,71.674417,0.952973957,71.72144,0.001489295,8.47896,1.0,1.0,72.357203,72.60817,39.937988,72.25491,72.404279,40.205813,72.418552,72.632177,40.314772999999995,72.464412,72.686322,40.263614000000004
 10/20/2017,11:28:07.781,0.0,72.60555,0.0,2.924414,5.759156,0.0,0.0009042563060000001,74.695215,0.0,72.63461099999999,0.023004429,3.3182940000000003,8.058503,0.0,0.0,61.622567000000004,0.0,72.140734,64.227686,72.097918,0.0,0.0,0.0,0.0,1.0,0.010448,96.421635,53.2353,35.584928999999995,23.523867000000003,1.0,11138.305,1.0,0.00404,40.948227,46.272887,0.0,1.988709,0.0,1.987069,0.0,1.982072,0.0,1.988584,10.0,8.948372,0.0,0.0,0.0,0.137040559,0.0,0.141900987,0.0,0.456482609,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.63194,0.0,10.386136,71.526114,0.0,6.098465,0.0,15.636973999999999,70.46774,0.0,241.252952,0.0016019539999999998,0.0,73.203882,73.087253,72.02056999999999,72.344381,72.595348,0.00022622885,0.0,72.275266,14.5894,30.143045,74.90333100000001,73.199857,0.0,73.419269,70.13497,0.0,73.65011,0.09463123400000001,10.522043,39.409812,10.0,98.0,47.4,26.353332,72.182146,64.17904300000001,0.0,15.196164999999999,15.396721,2.48515,10.0,1.0,15.597413000000001,0.0,1021.456,10.0,0.0,0.0,73.491488,5.645658999999999,6.351643,0.0,8.24,1.0,88.28699399999999,85.44904100000001,51.020329,1826.892,10.0,0.0,15.16734,15.261101000000002,0.0,10.0,0.0,71.808886,19.951106,53.536258999999994,1.9768719160137365,64.31235799999999,0.0,0.0,0.0,0.045164532,0.0,0.019073931000000002,0.0,0.024356472,0.0,0.01849414,2.020706,2.013845,2.018322,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.014033746000000001,7.1050949999999995,0.0,0.083371839,0.0,0.044238042000000005,9.5,9.792958,0.0,0.026095846000000002,9.5,9.778591,0.0,0.044520319,0.08788893099999999,71.923276,0.467682376,71.7974,0.847475784,71.719993,0.291852066,71.762675,0.0,8.160948,1.0,1.0,72.356876,72.606673,40.132084000000006,72.254583,72.40315600000001,40.380004,72.419956,72.633207,40.233658,72.464505,72.68431,40.125409000000005
 10/20/2017,11:28:17.781,0.0,72.603818,0.0,5.502537,2.793244,0.0,0.001330819,74.74518499999999,0.0,72.63624899999999,0.022542569,3.354101,33.427107,0.0,0.0,61.440791000000004,0.0,72.146723,64.227779,72.098901,0.0,0.0,0.0,0.0,1.0,0.010448,96.455848,53.17075500000001,35.393371,23.581492,1.0,11098.321000000002,1.0,0.00404,40.515631,46.215872999999995,0.0,1.989354,0.0,1.988487,0.0,1.9814919999999998,0.0,1.989616,10.0,8.934337,0.0,0.0,0.0,0.13639679400000002,0.0,0.132823896,0.0,0.45889931799999994,0.0,0.0,0.0,0.209172742,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,6.392866000000001,71.505135,0.0,6.277309,0.0,8.94645,70.448207,0.0,241.25854700000002,0.0012736169999999999,0.0,73.211323,73.08842299999999,72.02075699999999,72.34499,72.59993399999999,0.009927601,0.0,72.27807299999999,14.591234,30.159843,74.879643,73.197002,0.0,73.423715,70.12669100000001,0.0,73.647161,0.10481070599999999,7.4281630000000005,39.354427,10.0,98.0,47.4,26.342584999999996,72.182754,64.1311,0.0,15.338048,15.19091,0.0,10.0,1.0,15.774926,0.0,1003.201,10.0,0.0,0.0,73.48985,5.619807,6.269735,0.0,8.24,1.0,88.21369399999999,85.593274,50.838505,1831.51,10.0,0.0,15.124058999999999,15.217457000000001,0.0,10.0,0.0,71.790918,19.954507999999997,53.500813,1.9293831527776637,64.26862,0.0,0.01738594,0.0,0.045422217,0.0,0.015434131,0.0,0.025934792999999998,0.0,0.022327202999999997,2.020963,2.013458,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.014022767,7.105417999999999,0.0,0.083210662,0.0,0.045269576,9.5,9.792667999999999,0.0,0.022359413999999998,9.5,9.778366,0.0,0.042007891,0.066789297,71.968852,0.31295172,71.78944200000001,0.488781991,71.748207,1.030339,71.73301500000001,0.0,8.040767,1.0,1.0,72.35888800000001,72.607515,40.001898,72.254395,72.402875,40.383945000000004,72.41738199999999,72.631897,40.310138,72.465862,72.686603,40.243427000000004
 10/20/2017,11:28:27.781,0.0,72.604146,0.0,3.4257160000000004,0.0,0.0,0.0007553616130000001,74.735771,0.0,72.63774599999999,0.019863778999999998,2.996029,4.855396,0.0,0.0,61.092449,0.0,72.151169,64.178996,72.097965,0.0,0.0,0.0,0.0,1.0,0.010448,96.527751,53.185818000000005,35.045852000000004,23.579696,1.0,11102.918,1.0,0.00404,39.469211,46.174836,0.0,1.989322,0.0,1.987004,0.0,1.9820080000000002,0.0,1.9888740000000003,10.0,8.939713000000001,0.0,0.0,0.0,0.136911806,0.0,0.140323762,0.0,0.46208937299999997,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454625,0.0,9.183344,71.537689,0.0,5.025398,0.0,12.941511,70.44242,0.0,241.26226200000002,0.0,0.0,73.220731,73.08931199999999,72.02239499999999,72.34770400000001,72.60157199999999,0.0,0.0,72.278541,14.585412,30.213924,74.884699,73.201916,0.0,73.419503,70.115605,0.0,73.647161,0.084004312,13.968595,39.404042,10.0,98.0,47.4,26.368194,72.185936,64.086616,0.0,15.298368,15.265314000000002,6.432483,10.0,1.0,15.973429999999999,0.0,1005.5269999999999,10.0,0.0,0.0,73.49340699999999,5.577121,6.4203980000000005,13.504579000000001,8.24,1.0,88.10200999999999,85.918399,50.963735,1804.461,10.0,0.0,15.017057999999999,15.384858,6.661344000000001,10.0,0.0,71.774027,20.321109,53.445266000000004,0.46100736535552345,64.224181,0.0,0.034631888,0.0,0.047258222,0.0,0.017849926999999998,0.0,0.02422763,0.0,0.024195419,2.0211240000000004,2.01378,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.014005313,7.101742999999999,0.0,0.08269489599999999,0.0,0.044882751,9.5,9.792281,0.0,0.018365297,9.5,9.77872,0.0,0.042619893,0.066789297,71.94932,0.819342937,71.764122,0.938907535,71.773527,0.509881626,71.62016,0.0,7.821672,1.0,1.0,72.358513,72.60896600000001,40.023201,72.255893,72.40348399999999,40.189261,72.418973,72.632458,40.316318,72.462774,72.68445,40.255462
 10/20/2017,11:28:37.781,0.0,72.602976,0.0,3.175065,22.929384,0.0,0.001020958,74.74735799999999,0.0,72.63535999999999,0.019956151000000002,3.282487,0.0,0.0,0.0,60.475426,0.0,72.156456,64.15904300000001,72.099696,0.0,0.0,0.0,4.724492,1.0,0.010448,96.705116,53.153732,33.841460999999995,23.590797,1.0,11144.185,1.0,0.00404,38.245618,46.145631,0.0,1.9903529999999998,0.0,1.9869720000000002,0.0,1.981589,0.0,1.988487,10.0,8.925453,0.0,0.0,0.0,0.138006207,0.0,0.140195009,0.0,0.464441637,0.0,0.0,0.0,0.208399395,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95386,0.0,13.224726,71.543477,0.0,5.061167,0.0,1.309304,70.433739,0.0,241.26795299999998,0.001684038,0.0,73.228032,73.087487,72.02553,72.35243,72.607001,0.013073992,0.0,72.280553,14.586848000000002,30.219659000000004,74.87388399999999,73.202478,0.0,73.42128199999999,70.1106,0.0,73.648519,0.12248495400000001,8.566326,39.355965000000005,10.0,98.0,47.4,26.347387,72.185562,64.03704,0.0,15.033239000000002,15.354119,7.74826,10.0,1.0,15.848091,0.0,1010.1310000000001,10.0,0.0,0.0,73.49134699999999,5.733436,6.332511,18.492804,8.24,1.0,87.97554699999999,85.511542,51.305707,1840.056,10.0,0.0,15.122857000000002,15.118808999999999,5.795605999999999,10.0,0.0,71.757136,20.048881,53.403243999999994,2.05999473574007,64.180912,0.0,0.051813366,0.0,0.045454427,0.0,0.013759179,0.0,0.019621511,0.0,0.019653722,2.02106,2.013684,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.013985093999999998,7.064639,0.0,0.08375866400000001,0.0,0.043851217000000005,9.5,9.789511,0.0,0.014532233,9.5,9.778688,0.0,0.039108936000000004,0.0,71.92110600000001,1.1288040000000001,71.761228,1.002206,71.715652,0.861542206,71.431345,0.000844924729,7.772053,1.0,1.0,72.357858,72.607749,40.08356,72.257577,72.405215,40.325225,72.418739,72.63161600000001,40.272284,72.465067,72.68618199999999,40.288848
 10/20/2017,11:28:47.781,0.0,72.60166600000001,0.0,4.786392,6.111859,0.0,0.001294602,74.719114,0.0,72.636108,0.018385826,3.4973300000000003,14.785027,0.0,0.0,61.072894999999995,0.0,72.16385,64.157081,72.101381,0.0,0.0,0.0,14.480298999999999,1.0,0.010448,96.660845,53.165765,32.300929,23.580839,1.0,11159.687,1.0,0.00404,37.851944,46.102266,0.0,1.9894180000000001,0.0,1.988358,0.0,1.981944,0.0,1.9874560000000001,10.0,8.937105,0.0,0.0,0.0,0.134755192,0.0,0.141031904,0.0,0.488705393,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,0.0,71.49573000000001,0.0,7.207300999999999,0.0,2.7693470000000002,70.403355,0.0,241.259898,0.0017661229999999999,0.0,73.23538,73.087814,72.022676,72.35313199999999,72.610463,0.00022622882699999998,0.0,72.279477,14.590596,30.13567,74.855205,73.19943599999999,0.0,73.420299,70.098485,0.0,73.646506,0.110068235,9.464032000000001,39.456734999999995,10.0,98.0,47.4,26.375969,72.185,63.99255600000001,0.0,15.150473000000002,15.403922,9.031945,10.0,1.0,15.813907,0.0,994.9721210000001,10.0,0.0,0.0,73.492424,5.637242,6.437138,8.468236,8.24,1.0,87.97765799999999,85.738709,51.498368,1817.2879999999998,10.0,0.0,15.122857000000002,15.31431,14.613307,10.0,0.0,71.737063,20.235131,53.394383,2.707962659158804,64.13600699999999,0.0,0.047848409,0.0,0.044681372999999996,0.0,0.017849926999999998,0.0,0.014564444,0.0,0.01797877,2.02077,2.013233,2.018386,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.013985358,7.026213,0.0,0.08466125599999999,0.0,0.043013097,9.5,9.78236,0.0,0.018365297,9.5,9.778881,0.0,0.045840955,0.059756085,71.936298,0.8615422079999999,71.755441,0.5872469539999999,71.733738,0.8685754170000001,71.77135600000001,0.002133664,7.623197,1.0,1.0,72.359824,72.607936,39.873290000000004,72.254395,72.40456,40.27478,72.417663,72.634704,40.179582,72.466096,72.688381,40.21004
 10/20/2017,11:28:57.781,0.0,72.601712,0.0,3.031836,5.695028,0.0,0.001825794,74.724908,0.0,72.635734,0.011180805,3.067643,11.694028999999999,0.0,0.0,60.828114,0.0,72.16899699999999,64.121895,72.102083,0.0,0.0,0.0,0.0,1.0,0.010448,96.89301400000001,53.107376,31.550481,23.581492,1.0,11122.911,1.0,0.00404,36.598349,46.054942,0.0,1.9894830000000001,0.0,1.9879069999999999,0.0,1.9828139999999999,0.0,1.9882939999999998,10.0,8.938747,0.0,0.0,0.0,0.137652136,0.0,0.13639679400000002,0.0,0.47655740399999996,0.0,0.0,0.0,0.206884925,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,15.213343,71.533349,0.0,3.451566,0.0,9.475916,70.41420600000001,0.0,241.264866,0.0,0.0,73.244881,73.08842299999999,72.02071,72.358747,72.61388000000001,0.0,0.0,72.27882199999999,14.584057000000001,30.127065999999996,74.87791,73.199623,0.0,73.42006500000001,70.09085999999999,0.0,73.648425,0.114654591,14.738057000000001,39.445196,10.0,98.0,47.4,26.357905,72.192113,63.943635,0.0,15.284541,15.20111,10.187261999999999,10.0,1.0,15.986623000000002,0.0,980.391023,10.0,0.0,0.0,73.494109,5.6342360000000005,6.186033999999999,12.221434,8.24,1.0,87.823982,85.873927,51.810237,1768.273,10.0,0.0,14.992412,15.240773,6.9980199999999995,10.0,0.0,71.72031199999999,20.258496,53.376567,2.9699270039389853,64.092224,0.0,0.0,0.0,0.043586211,0.0,0.021940676,0.0,0.018268665,0.0,0.014757708000000001,2.020802,2.013329,2.018129,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.013960313,7.0285020000000005,0.0,0.081760069,0.0,0.043013097,9.5,9.756172,0.0,0.02216615,9.5,9.778075999999999,0.0,0.043103052,0.16525425900000001,71.958001,0.56614732,71.767739,1.156937,71.676587,0.819342936,71.753271,0.0027780340000000004,7.62352,1.0,1.0,72.359075,72.60971500000001,39.888281,72.255051,72.404513,40.189655,72.41747600000001,72.630914,40.182672,72.466611,72.686088,40.207322999999995
 10/20/2017,11:29:07.781,0.0,72.601198,0.0,5.323501,5.6309,0.0,0.001242287,74.717665,0.0,72.635874,0.024297637999999996,2.06504,0.0,0.0,0.0,60.850564,0.0,72.17231899999999,64.057272,72.102223,0.0,0.0,0.0,0.0,1.0,0.010448,96.869515,53.114883999999996,31.506628000000003,23.569412,1.0,11144.613000000001,1.0,0.00404,36.424419,46.007339,0.0,1.9895470000000002,0.0,1.988777,0.0,1.982234,0.0,1.9886810000000001,10.0,8.956128999999999,0.0,0.0,0.0,0.136815241,0.0,0.139197173,0.0,0.46602055299999995,0.0,0.0,0.0,0.206562697,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,4.067468,71.49139,0.0,3.9523309999999996,0.0,16.134351000000002,70.43735600000001,0.0,241.26259900000002,1.3113040000000002e-06,0.0,73.251059,73.087861,72.022442,72.357765,72.616781,0.009665401,0.0,72.28144300000001,14.585731,30.231540999999996,74.867236,73.199483,0.0,73.41908199999999,70.081785,0.0,73.651935,0.116779975,12.285395,39.425965999999995,10.0,98.0,47.5,26.366135999999997,72.18972600000001,63.89569399999999,0.0,15.247266,15.083504000000001,12.546033999999999,10.0,1.0,15.795916,0.0,1007.0189999999999,10.0,0.0,0.0,73.494483,5.615599,6.211145,11.018486,8.24,1.0,87.818398,86.181624,51.478499,1794.2160000000001,10.0,0.0,15.318824,15.412957999999998,12.529123,10.0,0.0,71.706416,20.382133,53.365840000000006,3.136750589858081,64.049329,0.0,0.0,0.0,0.048063487,0.0,0.024678578,0.0,0.018622982,0.0,0.014661076,2.020995,2.013458,2.0185470000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.013958834,7.026244999999999,0.0,0.083661958,0.0,0.042368388,9.5,9.755399,0.0,0.024098787000000003,9.5,9.778849000000001,0.0,0.045164532,0.010523605,71.967405,0.341084571,71.785102,1.346834,71.691779,0.938907533,71.742419,0.0037445890000000004,7.244292999999999,1.0,1.0,72.358326,72.607609,39.840151,72.25537800000001,72.40601099999999,40.224336,72.418645,72.629604,40.32443,72.466096,72.685901,40.32767
 10/20/2017,11:29:17.781,0.0,72.606065,0.0,4.750584,7.330288,0.0,0.00103303,74.779223,0.0,72.636296,0.016815501,3.354101,0.0,0.0,0.0,61.261913,0.0,72.180274,64.020545,72.102597,0.0,0.0,0.0,0.0,1.0,0.010448,96.850904,53.060646,31.114890999999997,23.541497,1.0,11219.556,1.0,0.00404,36.045341,45.980185,0.0,1.989064,0.0,1.9876169999999997,0.0,1.982072,0.0,1.9890029999999999,10.0,8.954166,0.0,0.0,0.0,0.137008371,0.0,0.135141451,0.0,0.47417291799999994,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.238482,0.0,7.916403,71.52105,0.0,7.922679,0.0,22.455854000000002,70.430122,0.0,241.27948199999997,0.001930291,0.0,73.261308,73.08991999999999,72.023424,72.36141500000001,72.619823,0.007830007,0.0,72.27924300000001,14.586609,30.308975,74.863117,73.200185,0.0,73.421048,70.072992,0.0,73.648051,0.105258155,10.906775,39.375196,10.0,98.0,47.5,26.389459000000002,72.188323,63.85055799999999,0.0,15.075323000000001,15.276114999999999,4.105803,10.0,1.0,15.768329999999999,0.0,1002.1260000000001,10.0,0.0,0.0,73.497619,5.587943,6.316967,7.537955999999999,8.24,1.0,87.813565,86.301819,51.194927,1766.526,10.0,0.0,14.986401,15.225826999999999,5.218447,10.0,0.0,71.68592199999999,20.552503,53.320274,3.0235384471993583,64.003303,0.0,0.0,0.0,0.045937587,0.0,0.024130997999999997,0.0,0.01849414,0.0,0.013759179,2.02106,2.013748,2.018161,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013957458,7.025728999999999,0.0,0.080180533,0.0,0.044431455,9.5,9.754014,0.0,0.023551207,9.5,9.778205,0.0,0.043135263,0.0,71.968852,1.114738,71.76484599999999,0.622413012,71.765569,1.290568,71.756888,0.0027780340000000004,7.595166000000001,1.0,1.0,72.35725,72.607188,39.891436999999996,72.25537800000001,72.40769499999999,40.190838,72.419207,72.631709,40.310524,72.463148,72.688194,40.314859000000006
 10/20/2017,11:29:27.781,0.0,72.60199300000001,0.0,4.858006,1.5748149999999999,0.0,0.000968643198,74.766912,0.0,72.637231,0.022450197,3.927018,25.611527,0.0,0.0,60.882429,0.0,72.187855,63.957839,72.105498,0.0,0.0,0.0,7.363358,1.0,0.010448,97.075185,53.005336,30.934527000000003,23.479954,1.0,11192.936000000002,1.0,0.00404,35.599365999999996,45.959178,0.0,1.9894830000000001,0.0,1.987166,0.0,1.982492,0.0,1.98852,10.0,8.941644,0.0,0.0,0.0,0.136943994,0.0,0.134433309,0.0,0.479006335,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,11.588928999999998,71.523944,0.0,5.526162,0.0,4.149166999999999,70.44169699999999,0.0,241.331142,0.0,0.0,73.269686,73.08842299999999,72.022582,72.36352099999999,72.626609,0.003634819,0.0,72.280647,14.584454999999998,30.222527000000003,74.88123399999999,73.19644,0.0,73.421048,70.063496,0.0,73.64585100000001,0.10939706099999999,17.671633,39.357119,10.0,98.0,47.5,26.366135999999997,72.192534,63.80224499999999,0.0,15.314601000000001,15.070303,12.417665,10.0,1.0,15.959635999999998,0.0,976.5251880000001,10.0,0.0,0.0,73.497011,5.560887999999999,6.409038,14.450898,8.24,1.0,87.682322,86.028377,51.368322,1768.2089999999998,10.0,0.0,15.292976000000001,15.273655999999999,10.621293,10.0,0.0,71.66875,20.21857,53.318689,3.017581058208602,63.962185,0.0,0.0,0.0,0.043972739000000004,0.0,0.022005097,0.0,0.018429718,0.0,0.015595184,2.020802,2.013329,2.018225,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.013935525,7.026244999999999,0.0,0.082952779,0.0,0.045817578,9.5,9.755560000000001,0.0,0.020845515,9.5,9.778849000000001,0.0,0.044488109000000005,0.270752432,71.952937,0.931874339,71.790889,0.32701813,71.735185,1.051439,71.765569,0.0037445890000000004,7.3860600000000005,1.0,1.0,72.359309,72.610838,39.923786,72.256314,72.407368,40.168768,72.420845,72.633862,40.315932000000004,72.468717,72.689036,40.100564
 10/20/2017,11:29:37.781,0.0,72.601198,0.0,5.037042,5.983604,0.0,0.0013227710000000001,74.733598,0.0,72.638635,0.023743406,3.3182940000000003,18.949065,0.0,0.0,60.10391,0.0,72.190522,63.963727,72.104984,0.0,0.0,0.0,0.0,1.0,0.010448,96.968307,52.955343000000006,30.885537,23.493667000000002,1.0,11110.723,1.0,0.00404,35.315564,45.934259000000004,0.0,1.990578,0.0,1.9850700000000001,0.0,1.9821689999999998,0.0,1.9881330000000002,10.0,8.937781,0.0,0.0,0.0,0.137813077,0.0,0.13855340800000002,0.0,0.47787853799999996,0.0,0.0,0.0,0.20694937,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.061167,0.0,0.0,71.537689,0.0,5.025398,0.0,0.0,70.43880300000001,0.0,241.356804,0.0006990274060000001,0.0,73.278391,73.090295,72.02655899999999,72.368528,72.629042,0.003897018,0.0,72.27868199999999,14.590835,30.236457,74.883716,73.199155,0.0,73.416788,70.055591,0.0,73.649548,0.12181378,7.123583999999999,39.310196000000005,10.0,98.0,47.5,26.353789000000003,72.196511,63.757203000000004,0.0,15.153479,15.087104,5.437626,10.0,1.0,15.630996,0.0,971.119437,10.0,0.0,0.0,73.49504499999999,5.711793,6.336098000000001,2.309142,8.24,1.0,87.77917099999999,85.873927,51.834319,1794.296,10.0,0.0,15.047716000000001,15.164247,4.609224,10.0,0.0,71.65256099999999,20.013037,53.270838,3.5422822431956296,63.918496,0.0,0.023961965,0.0,0.044230424000000004,0.0,0.06706775200000001,0.0,0.013726968,0.0,0.017753295,2.020641,2.013651,2.0186759999999997,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.013950231,7.021313,0.0,0.07885888099999999,0.0,0.042722977999999995,9.5,9.753112,0.0,0.012599596000000001,9.5,9.778913000000001,0.0,0.052347499000000006,0.08085572,71.958724,0.6857119159999999,71.785102,1.135837,71.791612,1.072539,71.777867,0.0027780340000000004,7.334186,1.0,1.0,72.357016,72.60887199999999,39.855932,72.25734399999999,72.404186,40.11793,72.42014300000001,72.633301,40.305889,72.46539399999999,72.68679,40.237992
 10/20/2017,11:29:47.781,0.0,72.601619,0.0,3.5331379999999997,11.963524000000001,0.0,0.001914326,74.678558,0.0,72.637091,0.023189172999999997,2.960222,9.612009,0.0,0.0,59.956171999999995,0.0,72.197307,63.886956999999995,72.109008,0.0,0.0,0.0,0.0,1.0,0.010448,96.99834,52.908149,30.714714,23.491381,1.0,11184.811000000002,1.0,0.00404,35.235289,45.913858000000005,0.0,1.9896759999999998,0.0,1.985554,0.0,1.9820400000000002,0.0,1.9883259999999998,10.0,8.942288000000001,0.0,0.0,0.0,0.136428982,0.0,0.135656464,0.0,0.48161638100000004,0.0,0.0,0.0,0.208657178,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,0.0,71.52105,0.0,4.989629,0.0,0.0,70.431569,0.0,241.38507099999998,0.0,0.0,73.287892,73.09197900000001,72.02641899999999,72.374658,72.635079,0.009665401,0.0,72.279337,14.590995000000001,30.134851,74.88395,73.197938,0.0,73.42170300000001,70.043803,0.0,73.648238,0.10022435,14.529660999999999,39.254427,10.0,98.0,47.5,26.367051,72.1974,63.711273,0.0,15.123419,15.252113,6.127607,10.0,1.0,15.604609,0.0,994.0257130000001,10.0,0.0,0.0,73.49602800000001,5.631831,6.2482120000000005,14.771684,8.24,1.0,87.786819,86.126936,51.570013,1761.7320000000002,10.0,0.0,15.00203,15.245556,17.386875,10.0,0.0,71.634079,20.32315,53.216692,3.3096310494091066,63.873126,0.0,0.043335451,0.0,0.042652104,0.0,0.018429718,0.0,0.014950971,0.0,0.01849414,2.020834,2.01349,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013950756000000002,7.024698,0.0,0.082920544,0.0,0.04291639,9.5,9.752532,0.0,0.018461929,9.5,9.77785,0.0,0.042426629,0.137121412,71.95366,0.678678709,71.767016,1.0866049999999998,71.727227,1.494531,71.76991,0.004066774,7.286179,1.0,1.0,72.358935,72.609247,39.956924,72.25626700000001,72.40629100000001,40.309461,72.417569,72.63086700000001,40.2325,72.46792099999999,72.68618199999999,40.120363
