date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,11:29:57.781,0.0,72.601619,0.0,4.571548,14.576734,0.0,0.00115778,74.716941,0.0,72.636436,0.020233267,2.924414,5.3358620000000005,0.0,0.0,60.73107099999999,0.0,72.201097,63.852988,72.111254,0.0,0.0,0.0,0.0,1.0,0.010448,97.21844399999999,52.888656000000005,30.242978000000004,23.591286,1.0,11187.056,1.0,0.00404,34.697282,45.910410999999996,0.0,1.990707,0.0,1.985328,0.0,1.9820400000000002,0.0,1.9883259999999998,10.0,8.938457000000001,0.0,0.0,0.0,0.136847429,0.0,0.137523383,0.0,0.480843034,0.0,0.0,0.0,0.20714270699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.845024,0.0,0.0,71.495007,0.0,5.240011,0.0,0.0,70.45399499999999,0.0,241.40533,0.000534858909,0.0,73.29645699999999,73.090622,72.025109,72.376108,72.63681,0.0,0.0,72.280039,14.591234,30.214333,74.909183,73.198359,0.0,73.419269,70.032577,0.0,73.648565,0.102237872,7.860985,39.354812,10.0,98.0,47.5,26.355390000000003,72.198524,63.662681000000006,0.0,15.085544,15.327117000000001,9.577511,10.0,1.0,15.645389000000002,0.0,995.5014699999999,10.0,0.0,0.0,73.494764,5.589746,6.226091,1.571334,8.24,1.0,87.660081,86.090878,51.275002,1738.05,10.0,0.0,14.963557999999999,14.873686,9.162364,10.0,0.0,71.616721,20.451779000000002,53.164226,2.99970960300437,63.82883100000001,0.0,0.028507159,0.0,0.042201155,0.0,0.018880667,0.0,0.015208656000000001,0.0,0.016883608999999997,2.021028,2.013845,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.013929468,7.021281,0.0,0.077827348,0.0,0.043142038,9.5,9.754529,0.0,0.019202773,9.5,9.778495,0.0,0.039076725,0.066789296,71.969576,0.28481887300000003,71.79233599999999,0.678678708,71.703354,0.784176878,71.758335,0.002455849,7.409903,1.0,1.0,72.359356,72.610651,39.959686,72.257203,72.40456,40.162069,72.419347,72.633535,40.352627000000005,72.467547,72.685901,40.146373
 10/20/2017,11:30:07.781,0.0,72.602461,0.0,4.249283,11.819237,0.0,0.0011698519999999999,74.731425,0.0,72.635594,0.020510383,3.282487,0.0,0.0,0.0,61.091,0.0,72.20821,63.821309,72.112377,0.0,0.0,0.0,0.0,1.0,0.010448,97.20768100000001,52.860815,29.978578999999996,23.588185,1.0,11168.561000000002,1.0,0.00404,34.743096,45.907151,0.0,1.989225,0.0,1.985296,0.0,1.9825560000000002,0.0,1.9881,10.0,8.938908,0.0,0.0,0.0,0.136557735,0.0,0.13639679400000002,0.0,0.477685201,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.453094999999999,0.0,5.061776,71.50585799999999,0.0,5.526162,0.0,16.278751,70.415653,0.0,241.39592400000004,0.002463839,0.0,73.304694,73.090997,72.028244,72.378027,72.64018,0.014384988000000001,0.0,72.28177,14.584615,30.229902000000003,74.896637,73.196253,0.0,73.419597,70.023549,0.0,73.648331,0.099776901,8.742661,39.449427,10.0,98.0,47.5,26.371167,72.200489,63.615678,0.0,14.94847,15.168109,2.93444,10.0,1.0,15.860085,0.0,1012.7769999999999,10.0,0.0,0.0,73.497151,5.548864,6.270333,4.634842,8.24,1.0,87.680868,86.128739,51.355678000000005,1783.714,10.0,0.0,15.101817,15.278439,7.2224710000000005,10.0,0.0,71.59926800000001,20.527776,53.131673,3.458745104438507,63.784864,0.0,0.0,0.0,0.045776534,0.0,0.023615628,0.0,0.018429718,0.0,0.015305288,2.020931,2.013329,2.0185470000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.013931741000000001,7.018960000000001,0.0,0.080986418,0.0,0.041755915,9.5,9.75192,0.0,0.023164679,9.5,9.766448,0.0,0.043070842000000005,0.0,71.976086,0.657579071,71.81403900000001,0.362184186,71.761228,0.840442571,71.948596,0.0027780340000000004,7.353517999999999,1.0,1.0,72.359964,72.610697,39.862638000000004,72.25608000000001,72.40605699999999,40.237341,72.42014300000001,72.63068,40.302413,72.46759399999999,72.686088,40.203053000000004
 10/20/2017,11:30:17.781,0.0,72.604333,0.0,6.290297,19.658865,0.0,0.00037708860099999996,74.73215,0.0,72.636202,0.021156987999999998,1.993426,0.0,0.0,0.0,61.119243999999995,0.0,72.214855,63.777855,72.110271,0.0,0.0,0.0,0.0,1.0,0.010448,97.152971,52.829011,29.945735,23.581818,1.0,11226.506000000001,1.0,0.00404,34.651468,45.901189,0.0,1.988935,0.0,1.9868759999999999,0.0,1.981686,0.0,1.9891,10.0,8.959413,0.0,0.0,0.0,0.13646117,0.0,0.140581268,0.0,0.467696138,0.0,0.0,0.0,0.207239375,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,7.531509,71.54926400000001,0.0,6.313078,0.0,12.010933999999999,70.422887,0.0,241.410057,0.000329648291,0.0,73.31316600000001,73.091137,72.027261,72.383923,72.64621700000001,0.0,0.0,72.281583,14.586129999999999,30.222118,74.901646,73.197002,0.0,73.419737,70.008815,0.0,73.644915,0.088926255,10.554103999999999,39.464812,10.0,98.0,47.5,26.430846000000003,72.199787,63.566899,0.0,15.070514000000001,15.123706,8.935669,10.0,1.0,15.785720999999999,0.0,1006.409,10.0,0.0,0.0,73.499491,5.537441,6.339686,11.435508,8.24,1.0,87.74388499999999,86.051214,51.862615999999996,1792.58,10.0,0.0,15.118048000000002,15.199520999999999,4.2725480000000005,10.0,0.0,71.582658,19.883275,53.101032999999994,2.547325336183073,63.739588,0.0,0.0,0.0,0.044745794000000005,0.0,0.024678578,0.0,0.019009508999999997,0.0,0.014500023,2.021028,2.013651,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.013940943999999999,7.019539999999999,0.0,0.083726429,0.0,0.044657103,9.5,9.742998,0.0,0.024710789,9.5,9.738005000000001,0.0,0.04455253,0.059756085,71.992725,0.052722909000000005,71.801017,0.8545090009999999,71.693226,3.252834,71.765569,0.0034224040000000004,7.350617999999999,1.0,1.0,72.360338,72.609387,39.8654,72.257671,72.406947,40.268081,72.419394,72.632879,40.275760999999996,72.46726600000001,72.689926,40.172384
 10/20/2017,11:30:27.781,0.0,72.603397,0.0,3.783789,25.879265,0.0,0.00137911,74.703906,0.0,72.637465,0.0105342,3.3182940000000003,7.433897999999999,0.0,0.0,61.693539,0.0,72.220189,63.671558,72.112049,0.0,0.0,0.0,5.684079,1.0,0.010448,97.238185,52.759899,29.854727,23.589326999999997,1.0,11198.495,1.0,0.00404,34.486052,45.895553,0.0,1.988838,0.0,1.988939,0.0,1.982072,0.0,1.988906,10.0,8.953973,0.0,0.0,0.0,0.135881781,0.0,0.136364605,0.0,0.46624611299999996,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,3.089197,71.481262,0.0,6.134233999999999,0.0,13.583288,70.461229,0.0,241.429593,0.0,0.0,73.322058,73.09197900000001,72.025483,72.388837,72.648135,0.002323823,0.0,72.280226,14.585652,30.125428000000003,74.89453,73.195177,0.0,73.421516,69.99805699999999,0.0,73.646132,0.11174617,11.836542,39.377503999999995,10.0,98.0,47.5,26.441593,72.201144,63.522093000000005,0.0,14.981535999999998,15.275514999999999,17.969604,10.0,1.0,15.8295,0.0,997.1215900000001,10.0,0.0,0.0,73.49893,5.509785,6.1531519999999995,13.312107000000001,8.24,1.0,87.712071,86.721296,51.70909,1763.6879999999999,10.0,0.0,14.872187,15.047664000000001,17.547197,10.0,0.0,71.566142,19.755782,53.071512,2.7496229065485407,63.698097,0.0,0.0,0.0,0.043779475,0.0,0.023937734,0.0,0.018397508,0.0,0.014145706000000001,2.020738,2.013716,2.0185470000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013934941999999999,7.000069,0.0,0.082952779,0.0,0.04523734,9.5,9.739164,0.0,0.023454575,9.5,9.739003,0.0,0.041041573,0.059756085,71.98115,0.5098816270000001,71.769186,0.6646122870000001,71.767016,0.0,71.803911,0.0027780340000000004,7.533949000000001,1.0,1.0,72.35842,72.612476,40.001898,72.258935,72.405589,40.329166,72.41761600000001,72.63414300000001,40.310524,72.466564,72.68679,40.149479
 10/20/2017,11:30:37.781,0.0,72.602976,0.0,5.323501,22.143818,0.0,0.0006386603639999999,74.687973,0.0,72.635734,0.012381641,1.706968,1.8604919999999998,0.0,0.0,61.965115000000004,0.0,72.223699,63.66553100000001,72.115185,0.0,0.0,0.0,2.725351,1.0,0.010448,97.235929,52.735277,29.806103999999998,23.511297,1.0,11103.346000000001,1.0,0.00404,34.49335,45.897603000000004,0.0,1.989773,0.0,1.987681,0.0,1.982459,0.0,1.989068,10.0,8.943961999999999,0.0,0.0,0.0,0.137040559,0.0,0.131021353,0.0,0.479973019,0.0,0.0,0.0,0.205177117,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,12.67946,71.485603,0.0,5.096935,0.0,12.107201,70.432292,0.0,241.42616800000002,0.0,0.0,73.330623,73.090763,72.027261,72.386544,72.651505,0.004421417,0.0,72.282098,14.583976999999999,30.122559999999996,74.905766,73.194615,0.0,73.420158,69.990432,0.0,73.645195,0.118905359,12.301426,39.418273,10.0,98.0,47.5,26.401578000000004,72.204373,63.47485699999999,0.0,15.033239000000002,15.242513,11.551177000000001,10.0,1.0,15.695165,0.0,973.78221,10.0,0.0,0.0,73.498649,5.637242,6.120867,9.639106,8.24,1.0,87.712587,86.029579,51.337616,1783.0079999999998,10.0,0.0,14.805462,15.118210999999999,2.092172,10.0,0.0,71.548175,20.247834,53.030939000000004,2.862731369645513,63.652075,0.0,0.0,0.0,0.04455253,0.0,0.020845515,0.0,0.018397508,0.0,0.015337499,2.020706,2.013458,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01393409,7.007903,0.0,0.08894856699999999,0.0,0.044592632,9.5,9.736748,0.0,0.020201302,9.5,9.739197,0.0,0.04297421,0.080855719,71.948596,0.502848415,71.76991,0.516914839,71.837912,0.9107746870000001,71.884935,0.002133664,7.536525999999999,1.0,1.0,72.36206999999999,72.61275699999999,39.879996000000006,72.255285,72.406713,40.15064,72.42089200000001,72.63325400000001,40.210869,72.46880999999999,72.688849,40.167725
 10/20/2017,11:30:47.781,0.0,72.603397,0.0,4.1418610000000005,3.097851,0.0,0.0015521489999999998,74.751703,0.0,72.63624899999999,0.017000245,3.067643,0.0,0.0,0.0,62.23379499999999,0.0,72.23076400000001,63.612687,72.11490400000001,0.0,0.0,0.0,7.283392,1.0,0.010448,97.20472,52.70095500000001,29.753078000000002,23.575452,1.0,11134.243,1.0,0.00404,34.255362,45.888148,0.0,1.9897080000000003,0.0,1.9862630000000001,0.0,1.982266,0.0,1.988616,10.0,8.942063000000001,0.0,0.0,0.0,0.136107099,0.0,0.144154166,0.0,0.479457454,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.059637,0.0,0.0,71.49356,0.0,4.31002,0.0,1.8869040000000001,70.411313,0.0,241.40615,0.00041173254800000003,0.0,73.339609,73.093898,72.02730799999999,72.394499,72.655249,0.019628973,0.0,72.279009,14.589479999999998,30.138538,74.928846,73.193024,0.0,73.420158,69.97705500000001,0.0,73.64762900000001,0.083668725,11.147232,39.537504,10.0,98.0,47.5,26.426273,72.206478,63.429584,0.0,15.230432999999998,15.18851,10.68469,10.0,1.0,15.684370000000001,0.0,988.4595519999999,10.0,0.0,0.0,73.500661,5.554275,6.142988,3.223383,8.24,1.0,87.716763,86.150975,51.612759999999994,1763.223,10.0,0.0,14.997822,15.043479000000001,8.841721000000001,10.0,0.0,71.53151899999999,19.954963,52.97964,3.6497205119143614,63.611566,0.0,0.020609482,0.0,0.042265576,0.0,0.019009508999999997,0.0,0.015015393,0.0,0.016271607,2.020995,2.013845,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.013933835,7.0060649999999995,0.0,0.081147596,0.0,0.041659208999999996,9.5,9.724186,0.0,0.019138352,9.5,9.739647999999999,0.0,0.045712112,0.186353894,71.950766,0.6716454940000001,71.796676,1.353867,71.70986500000001,2.022022,71.71275899999999,0.0027780340000000004,7.567778999999999,1.0,1.0,72.3609,72.611072,39.966393,72.25701600000001,72.406713,40.177833,72.420377,72.634658,40.3843,72.467828,72.688288,40.15569
 10/20/2017,11:30:57.781,0.0,72.602976,0.0,4.893813,8.516653,0.0,0.001181925,74.762566,0.0,72.638261,0.019863778999999998,4.177668,0.0,0.0,0.0,62.070125,0.0,72.235304,63.581664,72.118647,0.0,0.0,0.0,0.0,1.0,0.010448,97.206694,52.642664,29.687573999999998,23.549823,1.0,11057.696000000002,1.0,0.00404,34.541191,45.86784,0.0,1.989096,0.0,1.986682,0.0,1.9826529999999998,0.0,1.988487,10.0,8.937299000000001,0.0,0.0,0.0,0.138585596,0.0,0.133628603,0.0,0.482228614,0.0,0.0,0.0,0.20543489899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,0.0,71.501518,0.0,6.491923,0.0,0.0,70.44025,0.0,241.37262599999997,0.0,0.0,73.349719,73.09123100000001,72.028712,72.39365699999999,72.65992800000001,0.001799424,0.0,72.282425,14.587007,30.127886,74.873042,73.198453,0.0,73.416133,69.969851,0.0,73.64524200000001,0.126064549,6.2419080000000005,39.373273,10.0,98.0,47.5,26.438163,72.20952,63.382162,0.0,15.002578,15.306716,4.36254,10.0,1.0,15.553034,0.0,974.6804960000001,10.0,0.0,0.0,73.500147,5.54706,6.102931,5.757593,8.24,1.0,87.727462,86.385954,51.913792,1779.4170000000001,10.0,0.0,15.077171,15.151094,14.116309,10.0,0.0,71.514815,20.117619,52.950913,3.8049773272843703,63.566339,0.0,0.011744741999999999,0.0,0.04249105,0.0,0.020201302,0.0,0.016239396,0.0,0.016046133,2.020834,2.013716,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.013934653,6.9889149999999995,0.0,0.083339604,0.0,0.042303917,9.5,9.715875,0.0,0.016046133,9.5,9.738134,0.0,0.043231895,0.123054989,71.978257,0.938907541,71.76339899999999,1.149904,71.72361,0.8685754170000001,71.77135600000001,0.002455849,7.597422,1.0,1.0,72.359262,72.611587,39.919447,72.25940200000001,72.40952,40.306702,72.41841099999999,72.632786,40.415201,72.466705,72.68641600000001,40.099787
 10/20/2017,11:31:07.781,0.0,72.603678,0.0,5.430922,0.933536622,0.0,0.0016044639999999999,74.735771,0.0,72.635828,0.020879872,2.745378,0.0,0.0,0.0,61.623291,0.0,72.241012,63.572131999999996,72.116495,0.0,0.0,0.0,0.0,1.0,0.010448,97.208057,52.619395,29.638768,23.544272,1.0,11209.614,1.0,0.00404,34.466592,45.846508,0.0,1.989612,0.0,1.986231,0.0,1.982459,0.0,1.988391,10.0,8.940453,0.0,0.0,0.0,0.13887529,0.0,0.14080658599999998,0.0,0.477201859,0.0,0.0,0.0,0.208141613,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.131175,0.0,7.17869,71.530455,0.0,4.524633000000001,0.0,15.283997,70.372248,0.0,241.337027,0.0014377860000000001,0.0,73.359314,73.09174499999999,72.029648,72.40048900000001,72.663344,0.01359839,0.0,72.281162,14.583578,30.234409000000003,74.862321,73.191339,0.0,73.41636700000001,69.95689399999999,0.0,73.648051,0.13848126800000002,13.535772,39.52135,10.0,98.0,47.5,26.426501000000002,72.209473,63.334132999999994,0.0,15.020614000000002,15.042701999999998,2.581427,10.0,1.0,15.727549,0.0,1000.49,10.0,0.0,0.0,73.50140999999999,5.462891,6.2237,6.784109,8.24,1.0,87.724177,86.125734,51.334606,1783.7620000000002,10.0,0.0,14.932901000000001,15.176204,5.603219999999999,10.0,0.0,71.49689599999999,20.558856,52.913279,2.7793843466374977,63.522093000000005,0.0,0.0,0.0,0.041492521,0.0,0.018172033,0.0,0.038722408,0.0,0.014113495,2.020834,2.013426,2.0185470000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.013933233,6.987723,0.0,0.083081721,0.0,0.042594035999999995,9.5,9.716777,0.0,0.020845515,9.5,9.732271,0.0,0.042523261,0.010523605,71.986938,0.45361593899999997,71.779314,0.390317036,71.755441,0.92484111,71.782931,0.0031002190000000004,7.505917,1.0,1.0,72.361602,72.611914,40.065413,72.258139,72.407882,40.114383000000004,72.422529,72.633909,40.230568,72.466985,72.690347,40.28419
 10/20/2017,11:31:17.781,0.0,72.604239,0.0,4.786392,6.44853,0.0,0.001286553,74.72708,0.0,72.634377,0.014229083,3.354101,0.0,0.0,0.0,62.125889,0.0,72.246394,63.480464000000005,72.118928,0.0,0.0,0.0,8.96267,1.0,0.010448,97.220136,52.542359,29.691610999999998,23.599612,1.0,11207.583,1.0,0.00404,34.484836,45.82131,0.0,1.988935,0.0,1.986747,0.0,1.9828139999999999,0.0,1.988358,10.0,8.947374,0.0,0.0,0.0,0.13671867599999998,0.0,0.141933176,0.0,0.47755631,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,18.260417,71.522497,0.0,4.31002,0.0,6.5879199999999996,70.446761,0.0,241.302731,0.000945280147,0.0,73.366334,73.09272800000001,72.028712,72.401471,72.668118,0.009403202,0.0,72.283923,14.585173000000001,30.160662,74.867517,73.19274300000001,0.0,73.415899,69.948054,0.0,73.64688000000001,0.099553176,14.978514,39.552889,10.0,98.0,47.6,26.418041,72.210409,63.293158999999996,0.0,15.080132999999998,15.066703,14.856667000000002,10.0,1.0,15.607007999999999,0.0,995.822284,10.0,0.0,0.0,73.498368,5.476718,6.083799,8.692787,8.24,1.0,87.723989,86.159989,51.221418,1801.014,10.0,0.0,14.939513,15.278439,13.394860999999999,10.0,0.0,71.48052,20.301373,52.866691,2.940146583447228,63.478221,0.0,0.0,0.0,0.051381181,0.0,0.023261311,0.0,0.01801098,0.0,0.014145706000000001,2.020899,2.013845,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.013932306,6.988110000000001,0.0,0.083178427,0.0,0.04249733,9.5,9.715521,0.0,0.022874784,9.5,9.708821,0.0,0.044359265999999994,0.207453528,71.956554,0.7560440340000001,71.77208,1.262435,71.717099,0.798243301,71.99417199999999,0.0034224040000000004,7.610310000000001,1.0,1.0,72.36281899999999,72.61125899999999,39.872106,72.258701,72.40554300000001,40.182956,72.420798,72.633394,40.24795,72.470167,72.688475,40.15802
 10/20/2017,11:31:27.781,0.0,72.602602,0.0,5.07285,11.210022,0.0,0.001125586,74.717665,0.0,72.636108,0.019494291,2.2440759999999997,0.0,0.0,0.0,61.390097,0.0,72.253553,63.438508,72.121829,0.0,0.0,0.0,0.0,1.0,0.010448,97.187,52.518995999999994,29.819682,23.60255,1.0,11171.661,1.0,0.00404,34.685119,45.805614,0.0,1.9895470000000002,0.0,1.9868759999999999,0.0,1.982234,0.0,1.988262,10.0,8.943800999999999,0.0,0.0,0.0,0.136943994,0.0,0.142480376,0.0,0.47700852299999996,0.0,0.0,0.0,0.206723811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,6.02401,71.481985,0.0,5.311548999999999,0.0,9.074805,70.393227,0.0,241.302297,0.0,0.0,73.37602199999999,73.09558299999999,72.031098,72.406151,72.671066,0.005470214,0.0,72.284578,14.585970999999999,30.142635,74.876038,73.194007,0.0,73.41922199999999,69.935846,0.0,73.645944,0.097092205,12.237304,39.407119,10.0,98.0,47.6,26.443193,72.21682,63.244944,0.0,15.001976999999998,15.235911999999999,3.415822,10.0,1.0,15.599212,0.0,992.774531,10.0,0.0,0.0,73.50126999999999,5.600568,6.172283,4.233859,8.24,1.0,87.756929,85.918399,51.728356,1771.705,10.0,0.0,14.750157999999999,14.935266,12.28864,10.0,0.0,71.463208,20.255774,52.837311,3.6019650746733096,63.433462,0.0,0.0,0.0,0.044166002999999995,0.0,0.02161857,0.0,0.018107612,0.0,0.014918761000000001,2.020802,2.013426,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.013936762,6.9858210000000005,0.0,0.083081721,0.0,0.044786045,9.5,9.715553,0.0,0.020877725,9.5,9.700059,0.0,0.042716525,0.291852067,71.961618,0.411416668,71.79956999999999,0.5309812660000001,71.722163,1.016273,71.75254699999999,0.006966438,7.6393070000000005,1.0,1.0,72.36305300000001,72.612569,39.934438,72.259496,72.408304,40.208966,72.418599,72.635079,40.299709,72.467781,72.68969200000001,40.234497999999995
 10/20/2017,11:31:37.781,0.0,72.598062,0.0,4.607355,0.324322209,0.0,0.0008237726829999999,74.756773,0.0,72.63667,0.0207875,4.106054,22.392405,0.0,0.0,60.883154000000005,0.0,72.258139,63.411503,72.122578,0.0,0.0,0.0,2.085626,1.0,0.010448,97.180373,52.486401,29.822251,23.591613,1.0,11148.889,1.0,0.00404,34.781206,45.792479,0.0,1.99032,0.0,1.9872619999999999,0.0,1.982459,0.0,1.9882939999999998,10.0,8.939713000000001,0.0,0.0,0.0,0.137233689,0.0,0.141740046,0.0,0.480810811,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,0.0,71.51888000000001,0.0,4.31002,0.0,0.0,70.403355,0.0,241.296075,0.000616943156,0.0,73.385336,73.09244699999999,72.03133199999999,72.411673,72.674389,0.0,0.0,72.282098,14.587087,30.172543,74.898088,73.194802,0.0,73.416788,69.922889,0.0,73.646225,0.11018009699999999,16.902171,39.458273,10.0,98.0,47.6,26.421242,72.213825,63.199346,0.0,14.974322,15.046902,8.341964,10.0,1.0,15.509854999999998,0.0,983.3746150000001,10.0,0.0,0.0,73.50215899999999,5.498362,6.093963,17.803113,8.24,1.0,87.783206,86.384753,51.673567999999996,1759.455,10.0,0.0,14.971974,15.090710000000001,3.8557120000000005,10.0,0.0,71.446973,20.171384,52.770998,3.285779428762103,63.392067000000004,0.0,0.009198144,0.0,0.04455253,0.0,0.019943617,0.0,0.016303816999999998,0.0,0.015724026000000002,2.0212529999999997,2.013587,2.018386,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.013940242,6.986078999999999,0.0,0.08398431199999999,0.0,0.044366984000000005,9.5,9.71594,0.0,0.019846986,9.5,9.700156,0.0,0.050060546,0.144154624,71.96523499999999,0.812309726,71.782208,0.72087798,71.793059,1.00924,71.813315,0.002133664,7.680227,1.0,1.0,72.36024499999999,72.614301,39.967971,72.260058,72.40750799999999,40.205813,72.42089200000001,72.636296,40.385073,72.46801500000001,72.690347,40.170442
 10/20/2017,11:31:47.781,0.0,72.601151,0.0,4.213476,11.097798,0.0,0.0013670370000000002,74.72635600000001,0.0,72.632552,0.02614508,3.354101,14.624870999999999,0.0,0.0,61.285087,0.0,72.259917,63.337871,72.122671,0.0,0.0,0.0,7.603254,1.0,0.010448,97.205848,52.456324,29.921882,23.594225,1.0,11151.135,1.0,0.00404,34.635251000000004,45.772079,0.0,1.990546,0.0,1.987166,0.0,1.9820400000000002,0.0,1.9878099999999999,10.0,8.941741,0.0,0.0,0.0,0.13617147599999999,0.0,0.14280225900000001,0.0,0.481229707,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,0.0,71.51815699999999,0.0,3.7019480000000002,0.0,0.0,70.42795100000001,0.0,241.28589700000003,0.0,0.0,73.394791,73.094928,72.029414,72.41654,72.679022,0.0,0.0,72.28659,14.593307999999999,30.240554,74.905298,73.190497,0.0,73.416461,69.91315999999999,0.0,73.64664599999999,0.112305482,8.117473,39.384812,10.0,98.0,47.6,26.436790999999996,72.21522900000001,63.15543,0.0,15.011595999999999,14.899294,4.859968,10.0,1.0,15.475672,0.0,985.828859,10.0,0.0,0.0,73.501597,5.420806,6.099344,9.206044,8.24,1.0,87.792966,85.840874,51.090168,1794.44,10.0,0.0,14.795844,15.2892,8.424884,10.0,0.0,71.428071,20.218795999999998,52.73607,3.4169860424422813,63.354082999999996,0.0,0.036114717000000005,0.0,0.044616950999999995,0.0,0.018751825,0.0,0.0138236,0.0,0.017527821000000002,2.020609,2.013233,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.013941123,6.986497999999999,0.0,0.082340306,0.0,0.043142038,9.5,9.715328,0.0,0.018429718,9.5,9.699995,0.0,0.043747265,0.0,71.956554,0.587246955,71.802464,0.671645493,71.73735500000001,1.9868560000000002,71.809698,0.002133664,7.704714,1.0,1.0,72.361602,72.611587,39.958502,72.259777,72.405636,40.175468,72.421079,72.633628,40.254129999999996,72.468998,72.689645,40.16656
 10/20/2017,11:31:57.781,0.0,72.600075,0.0,5.251886,8.885388,0.0,0.000968643202,74.7546,0.0,72.635126,0.022080707999999998,4.034439,17.219388000000002,0.0,0.0,62.009292,0.0,72.268902,63.278769999999994,72.12543199999999,0.0,0.0,0.0,21.597241,1.0,0.010448,97.120118,52.397383000000005,30.044815999999997,23.575125,1.0,11159.794,1.0,0.00404,35.037033,45.749909,0.0,1.989579,0.0,1.9881330000000002,0.0,1.9814919999999998,0.0,1.9871330000000003,10.0,8.935045,0.0,0.0,0.0,0.135270204,0.0,0.142609129,0.0,0.485450892,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,0.0,71.500794,0.0,3.30849,0.0,1.405571,70.422164,0.0,241.285608,0.0,0.0,73.405321,73.093383,72.02969399999999,72.418318,72.683327,0.006256811,0.0,72.28528,14.590995000000001,30.197535,74.883762,73.191245,0.0,73.41561800000001,69.902121,0.0,73.645617,0.11409527900000001,0.0,39.333658,10.0,98.0,47.6,26.428102000000003,72.21883199999999,63.115439,0.0,14.847469,15.070303,13.043461,10.0,1.0,15.773727,0.0,994.859835,10.0,0.0,0.0,73.50365699999999,5.3961559999999995,6.204568,9.783458999999999,8.24,1.0,87.902767,85.802412,50.914365000000004,1736.4470000000001,10.0,0.0,14.925687,15.122395999999998,10.044135,10.0,0.0,71.41076,19.69022,52.699369,3.39312588064145,63.314324,0.0,0.052490309000000006,0.0,0.044359265999999994,0.0,0.018236455,0.0,0.015112025,0.0,0.018075402,2.020834,2.013587,2.0184509999999998,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.013958293,6.986046000000001,0.0,0.08159889099999999,0.0,0.048976649000000004,9.5,9.714071,0.0,0.017044662,9.5,9.700221,0.0,0.043457369,0.249652798,71.986938,0.6294462239999999,71.859615,0.882641845,71.775697,1.522664,71.74676,0.001489295,7.556825,1.0,1.0,72.36080600000001,72.613505,39.890648,72.258935,72.407882,40.283845,72.419768,72.635032,40.165676,72.471805,72.688802,40.144044
 10/20/2017,11:32:07.781,0.0,72.602976,0.0,4.034439,1.430527,0.0,0.00157227,74.71839,0.0,72.634236,0.021988336,3.783789,0.0,0.0,0.0,61.80361800000001,0.0,72.274423,63.277929,72.12543199999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.15691899999999,52.370384,30.075274,23.580512,1.0,11182.351999999999,1.0,0.00404,35.163528,45.731651,0.0,1.9896759999999998,0.0,1.987552,0.0,1.9816209999999999,0.0,1.988068,10.0,8.934111999999999,0.0,0.0,0.0,0.135592087,0.0,0.136525547,0.0,0.48493532799999994,0.0,0.0,0.0,0.206530474,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95386,0.0,0.0,71.536966,0.0,3.451566,0.0,2.624947,70.457612,0.0,241.26915899999997,0.002669049,0.0,73.413606,73.095302,72.030069,72.41901999999999,72.686603,0.0,0.0,72.28359499999999,14.592351,30.225804999999998,74.850851,73.19035600000001,0.0,73.41833299999999,69.89005300000001,0.0,73.644868,0.14832515300000002,0.0,39.374812,10.0,98.0,47.6,26.438391999999997,72.22121899999999,63.074045999999996,0.0,14.886547,15.040301999999999,5.838778,10.0,1.0,15.449285,0.0,1001.757,10.0,0.0,0.0,73.502955,5.360684,6.074831,11.708176,8.24,1.0,87.904128,86.056021,51.454417,1782.976,10.0,0.0,14.806063,15.006410999999998,10.076199,10.0,0.0,71.396349,20.188171,52.66905799999999,4.516598155324343,63.272416,0.0,0.050008182000000005,0.0,0.043747265,0.0,0.017849926999999998,0.0,0.014661076,0.0,0.018558561,2.020706,2.01349,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013958198,6.988980000000001,0.0,0.081856775,0.0,0.043561099000000006,9.5,9.694647999999999,0.0,0.017946558999999997,9.5,9.699802,0.0,0.038722408,0.130088201,71.976086,0.664612282,71.784378,0.580213746,71.790889,0.0,71.735185,0.001811479,7.653161999999999,1.0,1.0,72.361274,72.614675,40.091056,72.258888,72.410269,40.178227,72.419207,72.636717,40.112759000000004,72.468998,72.6903,40.036508000000005
 10/20/2017,11:32:17.781,0.0,72.601712,0.0,4.893813,7.682991,0.0,0.00160044,74.737943,0.0,72.63704399999999,0.014044339,2.888607,23.59357,0.0,0.0,61.891971,0.0,72.280741,63.228125,72.12706999999999,0.0,0.0,0.0,10.402052000000001,1.0,0.010448,97.204203,52.334199,30.125182000000002,23.581981,1.0,11183.421,1.0,0.00404,35.263669,45.7133,0.0,1.98945,0.0,1.985844,0.0,1.9816209999999999,0.0,1.987746,10.0,8.930861,0.0,0.0,0.0,0.138746537,0.0,0.13369297900000002,0.0,0.49141210700000004,0.0,0.0,0.0,0.20833495,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,0.0,71.497901,0.0,5.383087000000001,0.0,7.261785000000001,70.41420600000001,0.0,241.25854700000002,0.002176544,0.0,73.421094,73.092541,72.030069,72.42734899999999,72.691002,0.006256811,0.0,72.28490500000001,14.591473,30.138128000000002,74.84640300000001,73.188344,0.0,73.41749,69.873074,0.0,73.64837800000001,0.138369405,0.0,39.473658,10.0,98.0,47.7,26.442507,72.22341800000001,63.030131000000004,0.0,14.94847,15.051701999999999,4.073711,10.0,1.0,15.672376000000002,0.0,1012.665,10.0,0.0,0.0,73.505716,5.332428,5.997707,10.344835,8.24,1.0,87.90656800000001,85.936428,51.303298999999996,1796.204,10.0,0.0,14.863771,14.996845,0.0,10.0,0.0,71.37988,19.620801,52.622659,2.9044139935813558,63.234152,0.0,0.055907264000000005,0.0,0.043199684,0.0,0.017366768,0.0,0.016078343000000002,0.0,0.018848456,2.02106,2.01349,2.0182580000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.013958283,6.987883999999999,0.0,0.083533016,0.0,0.043399922,9.5,9.679314999999999,0.0,0.01433897,9.5,9.69977,0.0,0.044101580999999994,0.17228747,71.96234100000001,0.552080899,71.72361,1.079572,71.73301500000001,2.8589740000000003,71.80174,0.002133664,7.537171000000001,1.0,1.0,72.360713,72.617296,39.893015000000005,72.260198,72.406338,40.241282,72.420704,72.635874,40.149840000000005,72.470823,72.689504,40.208099
 10/20/2017,11:32:27.781,0.0,72.602695,0.0,4.965428,7.3463199999999995,0.0,0.000940473926,74.706078,0.0,72.63489200000001,0.021988336,5.07285,29.583378999999997,0.0,0.0,61.262637,0.0,72.285186,63.188506999999994,72.12870799999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.178117,52.29848,30.194538,23.598959,1.0,11236.983,1.0,0.00404,35.236911,45.711856,0.0,1.9900630000000001,0.0,1.986779,0.0,1.9809759999999998,0.0,1.987939,10.0,8.927191,0.0,0.0,0.0,0.137974019,0.0,0.143091953,0.0,0.471466204,0.0,0.0,0.0,0.209333856,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.022339,0.0,1.244917,71.468964,0.0,6.456154,0.0,8.561383,70.38744,0.0,241.253193,0.002956344,0.0,73.430876,73.093337,72.030209,72.430531,72.694091,0.002323823,0.0,72.288368,14.588123999999999,30.159843,74.850757,73.188671,0.0,73.416461,69.858621,0.0,73.642949,0.09653289300000001,4.975501,39.364427,10.0,98.0,47.7,26.423529,72.223137,62.986357,0.0,14.939452,15.345118,7.700121,10.0,1.0,15.570426000000001,0.0,1003.105,10.0,0.0,0.0,73.50543499999999,5.463492,5.889493,5.37265,8.24,1.0,87.938195,85.48029100000001,51.152783,1761.299,10.0,0.0,15.015254999999998,15.018966,13.17041,10.0,0.0,71.360277,20.29797,52.58554,1.2653423429791126,63.196263,0.0,0.050137124000000005,0.0,0.046517378,0.0,0.014113495,0.0,0.01849414,0.0,0.022584887999999997,2.0212209999999997,2.01349,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013963119,6.9884,0.0,0.084693492,0.0,0.044882751,9.5,9.676835,0.0,0.015015393,9.5,9.700671,0.0,0.040590624,0.101955354,71.979704,0.6153798,71.90446700000001,0.165254265,71.82344300000001,1.178037,71.772803,0.000200554889,7.51655,1.0,1.0,72.36113399999999,72.615237,39.973494,72.259028,72.409193,40.203449,72.421594,72.634424,40.280782,72.46941899999999,72.688615,39.977111
 10/20/2017,11:32:37.781,0.0,72.60330400000001,0.0,4.929621,1.638943,0.0,0.000735240705,74.714044,0.0,72.635874,0.019494291,4.714777,0.0,0.0,0.0,61.421238,0.0,72.29024,63.113569999999996,72.128333,0.0,0.0,0.0,0.0,1.0,0.010448,97.199315,52.2574,30.228115999999996,23.579696,1.0,11191.546,1.0,0.00404,35.203665,45.698023,0.0,1.989064,0.0,1.988616,0.0,1.981396,0.0,1.988906,10.0,8.936301,0.0,0.0,0.0,0.13617147599999999,0.0,0.136976182,0.0,0.458190416,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.846553,0.0,19.655656,71.462453,0.0,4.989629,0.0,6.780453,70.411313,0.0,241.22893100000002,0.0,0.0,73.44019,73.09806400000001,72.029414,72.43656800000001,72.697273,0.009665401,0.0,72.287245,14.586369,30.195897,74.827864,73.185489,0.0,73.41515,69.845337,0.0,73.64393199999999,0.097539654,15.042635999999998,39.503273,10.0,98.0,47.7,26.418041,72.223792,62.946693999999994,0.0,14.96831,14.998299,7.892675,10.0,1.0,15.506857,0.0,1002.8639999999999,10.0,0.0,0.0,73.506559,5.418401,6.257778,15.397217000000001,8.24,1.0,87.903987,86.224293,51.176263,1760.625,10.0,0.0,14.633539,15.080546,7.110246000000001,10.0,0.0,71.343153,20.181365,52.543943999999996,1.3778873308314927,63.158046,0.0,0.036469307,0.0,0.043264105,0.0,0.017817717,0.0,0.022294993,0.0,0.02319689,2.021157,2.013619,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.013957358999999999,6.987175,0.0,0.082017952,0.0,0.044012395,9.5,9.675578999999999,0.0,0.01749561,9.5,9.701155,0.0,0.041621364,0.369217395,71.95004300000001,0.5098816310000001,71.81837900000001,1.079572,71.79523,1.114738,71.75254699999999,0.00116711,7.611598,1.0,1.0,72.36141500000001,72.613833,39.954163,72.25973,72.408491,40.231823999999996,72.42065799999999,72.634704,40.229023,72.469091,72.6903,40.043108000000004
 10/20/2017,11:32:47.781,0.0,72.602368,0.0,4.535741000000001,0.0,0.0,0.000674877995,74.731425,0.0,72.636904,0.01903243,2.208269,0.0,0.0,0.0,62.335184,0.0,72.298242,63.07727,72.129503,0.0,0.0,0.0,1.685798,1.0,0.010448,97.200443,52.237862,30.277656,23.593408,1.0,11213.783000000001,1.0,0.00404,35.094604,45.681722,0.0,1.98945,0.0,1.9876169999999997,0.0,1.9825560000000002,0.0,1.9886810000000001,10.0,8.947664,0.0,0.0,0.0,0.134433309,0.0,0.13440112099999998,0.0,0.461992705,0.0,0.0,0.0,0.20630491399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,17.346295,71.502241,0.0,4.775015,0.0,8.529295,70.408419,0.0,241.196131,0.000493816786,0.0,73.45133,73.094741,72.031706,72.438346,72.703544,0.006256811,0.0,72.285888,14.588762,30.208596999999997,74.845186,73.186986,0.0,73.41472900000001,69.834345,0.0,73.641685,0.102014147,10.7625,39.504427,10.0,98.0,47.7,26.367966,72.224962,62.904928000000005,0.0,14.784944,15.022901000000001,13.011369,10.0,1.0,15.554234,0.0,1002.784,10.0,0.0,0.0,73.503376,5.402168,6.098148,2.036474,8.24,1.0,87.893852,86.171408,51.720529,1773.244,10.0,0.0,14.869181,15.094895000000001,9.402847,10.0,0.0,71.327947,20.068845,52.511302,2.7912897530691314,63.1167,0.0,0.0,0.0,0.050350440999999996,0.0,0.025612686000000003,0.0,0.023969945,0.0,0.017656663,2.020963,2.013587,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.0139554,6.989141,0.0,0.084467844,0.0,0.043303215,9.5,9.673903999999999,0.0,0.02738427,9.5,9.699898,0.0,0.044069370999999996,0.123054991,71.956554,0.6224130179999999,71.814762,0.601313377,71.803187,2.1767529999999997,71.793059,0.000200554889,7.682803999999999,1.0,1.0,72.36104,72.613505,39.984145,72.26015100000001,72.408163,40.237735,72.423138,72.63521899999999,40.2831,72.470448,72.689926,40.102505
 10/20/2017,11:32:57.781,0.0,72.602274,0.0,4.28509,1.558783,0.0,0.0008801112149999999,74.75967,0.0,72.635406,0.022450197,2.924414,0.0,0.0,0.0,61.914421,0.0,72.301751,63.039849,72.130392,0.0,0.0,0.0,6.483736,1.0,0.010448,97.164675,52.204336,30.344261,23.627852999999998,1.0,11201.382,1.0,0.00404,35.137175,45.660903000000005,0.0,1.989322,0.0,1.985973,0.0,1.982975,0.0,1.988358,10.0,8.94467,0.0,0.0,0.0,0.13761994800000002,0.0,0.14225505800000002,0.0,0.47778186899999997,0.0,0.0,0.0,0.205596013,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,9.343717,71.535519,0.0,5.669238,0.0,14.690353,70.406972,0.0,241.18870299999998,0.000411732541,0.0,73.459333,73.094788,72.029601,72.444149,72.70789599999999,0.011238597,0.0,72.28654300000001,14.584376,30.198355,74.86054200000001,73.188952,0.0,73.413044,69.828124,0.0,73.643744,0.109173337,12.734248,39.524043,10.0,98.0,47.7,26.423529,72.228004,62.858819,0.0,14.79817,14.933496,2.966532,10.0,1.0,15.448685000000001,0.0,1012.505,10.0,0.0,0.0,73.505763,5.367298,6.1932089999999995,11.16284,8.24,1.0,87.874144,86.25314,51.639251,1816.984,10.0,0.0,14.589657,14.972930999999999,4.977965,10.0,0.0,71.309279,19.543671,52.471571999999995,3.6079340891304175,63.076476,0.0,0.0,0.0,0.044230424000000004,0.0,0.022552678,0.0,0.018204243999999998,0.0,0.013888021,2.02106,2.0135549999999998,2.0184830000000002,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.013951853,6.987497,0.0,0.08188901,0.0,0.042239447,9.5,9.675804,0.0,0.021972886,9.5,9.700059,0.0,0.043586211,0.207453529,71.979704,1.107705,71.857444,1.290568,71.74676,1.051439,71.785102,0.0037445890000000004,7.558758,1.0,1.0,72.36281899999999,72.614628,39.858693,72.262304,72.409193,40.092313,72.419113,72.6355,40.182672,72.47012099999999,72.690253,40.093964
 10/20/2017,11:33:07.781,0.0,72.603444,0.0,4.464126,10.969543,0.0,0.00087608704,74.75604799999999,0.0,72.635921,0.02974759,4.8221989999999995,31.361103999999997,0.0,0.0,60.697756999999996,0.0,72.306946,63.015976,72.136382,0.0,0.0,0.0,0.0,1.0,0.010448,97.150715,52.135186,30.400774,23.578879999999998,1.0,11177.862,1.0,0.00404,35.354079999999996,45.640177,0.0,1.989612,0.0,1.9868430000000001,0.0,1.981589,0.0,1.9881330000000002,10.0,8.935689,0.0,0.0,0.0,0.13617147599999999,0.0,0.134851757,0.0,0.48777093299999996,0.0,0.0,0.0,0.20682047899999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.2742510000000005,0.0,0.0,71.51815699999999,0.0,5.669238,0.0,10.695292,70.38237600000001,0.0,241.19825299999997,0.0,0.0,73.46743000000001,73.09563,72.032829,72.443026,72.709113,0.004159217,0.0,72.286918,14.591872,30.297503000000003,74.842237,73.185582,0.0,73.416461,69.815588,0.0,73.645944,0.102685321,2.1060470000000002,39.426735,10.0,98.0,47.7,26.367051,72.227723,62.817381999999995,0.0,14.979733,14.859692,4.410678,10.0,1.0,15.511654,0.0,1005.5110000000001,10.0,0.0,0.0,73.506793,5.337838,6.098746,8.275765,8.24,1.0,87.857439,86.130542,51.152783,1771.817,10.0,0.0,14.887215,14.882654,11.77561,10.0,0.0,71.293559,20.275738,52.446252,3.942385860218536,63.03527,0.0,0.054488905,0.0,0.044198213,0.0,0.01797877,0.0,0.014306758999999999,0.0,0.017946558999999997,2.020963,2.013394,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013948728999999998,6.985982000000001,0.0,0.08424219599999999,0.0,0.043335451,9.5,9.674773,0.0,0.015498551999999999,9.5,9.700221,0.0,0.040558413,0.0,71.993449,0.7279111859999999,71.82923100000001,0.938907536,71.717823,2.3877490000000003,71.780761,0.000844924729,7.550381,1.0,1.0,72.361462,72.617249,39.968365000000006,72.25954300000001,72.40858399999999,40.211725,72.419675,72.635079,40.198895,72.470074,72.690721,40.198006
 10/20/2017,11:33:17.781,0.0,72.603959,0.0,4.1418610000000005,19.979504000000002,0.0,0.00112961,74.76039399999999,0.0,72.635828,0.020325639,3.210872,27.453313,0.0,0.0,59.48109399999999,0.0,72.314573,62.979349,72.136522,0.0,0.0,0.0,0.0,1.0,0.010448,97.129659,52.097137,30.349397999999997,23.585245999999998,1.0,11209.4,1.0,0.00404,35.266913,45.594394,0.0,1.990675,0.0,1.988939,0.0,1.9809439999999998,0.0,1.988262,10.0,8.921944,0.0,0.0,0.0,0.136493358,0.0,0.132180131,0.0,0.472432887,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,7.756031,71.487773,0.0,7.028455999999999,0.0,13.984398,70.370077,0.0,241.22758,0.00172508,0.0,73.476791,73.098766,72.035169,72.45004499999999,72.713933,0.014647186999999999,0.0,72.288696,14.586928,30.238915000000002,74.859044,73.185723,0.0,73.415899,69.805392,0.0,73.641264,0.11252920699999999,9.207545,39.492889,10.0,98.0,47.7,26.364307,72.229407,62.77613100000001,0.0,14.954482,14.937695999999999,8.470333,10.0,1.0,15.400109,0.0,1000.683,10.0,0.0,0.0,73.506559,5.345053,5.981564,14.098033,8.24,1.0,87.840452,86.295208,51.173253,1750.1229999999998,10.0,0.0,14.687641000000001,15.070382,17.290682,10.0,0.0,71.27578000000001,19.827923000000002,52.405263,1.206125710275189,62.99560699999999,0.0,0.037887665,0.0,0.045551059000000005,0.0,0.015112025,0.0,0.021747412,0.0,0.024614157,2.0211240000000004,2.013845,2.018161,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013945506000000002,6.986111,0.0,0.080954183,0.0,0.044270277999999996,9.5,9.675257,0.0,0.017560032,9.5,9.698417,0.0,0.043682843,0.137121412,71.992002,0.573180531,71.82706,0.8896750609999999,71.828507,0.96704038,71.626671,0.0,7.501084,1.0,1.0,72.362351,72.615752,39.989274,72.259964,72.408912,40.280691999999995,72.420377,72.636202,40.2325,72.469606,72.69446500000001,40.131621
 10/20/2017,11:33:27.781,0.0,72.60321,0.0,4.034439,0.067811013,0.0,0.0021517520000000003,74.742289,0.0,72.63699799999999,0.022080707999999998,4.750584,8.074518,0.0,0.0,60.614474,0.0,72.321639,62.92319499999999,72.13628800000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.111094,52.072238,30.339122999999997,23.615773,1.0,11145.681999999999,1.0,0.00404,35.134337,45.557041,0.0,1.988935,0.0,1.987552,0.0,1.9818470000000001,0.0,1.989197,10.0,8.942964,0.0,0.0,0.0,0.13517364,0.0,0.13407923800000002,0.0,0.455612594,0.0,0.0,0.0,0.208721623,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,10.354061999999999,71.46824000000001,0.0,6.992686999999999,0.0,12.909422,70.403355,0.0,241.24653700000002,0.001027364,0.0,73.485169,73.09885899999999,72.033438,72.452338,72.71833199999999,0.004421417,0.0,72.287573,14.591234,30.256123,74.88474599999999,73.186284,0.0,73.415103,69.799545,0.0,73.640936,0.114654591,8.181595,39.538273,10.0,98.0,47.7,26.415526,72.233198,62.732918999999995,0.0,14.551078,14.959897,0.0,10.0,1.0,15.37672,0.0,1007.5,10.0,0.0,0.0,73.50693299999999,5.282527,6.000098,0.0,8.24,1.0,87.828815,85.952053,51.464652,1776.114,10.0,0.0,14.774203,15.010596,0.0,10.0,0.0,71.259733,19.739675,52.351684999999996,2.0362435465794957,62.957438,0.0,0.000462346418,0.0,0.044391477,0.0,0.023390154,0.0,0.024710789,0.0,0.020523409,2.021028,2.013362,2.0184509999999998,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013943096,6.987528999999999,0.0,0.08343631,0.0,0.045334047,9.5,9.677415,0.0,0.022037308,9.5,9.699931,0.0,0.043554000999999995,0.25668601,71.958724,0.0,71.804634,0.678678707,71.829954,0.0,71.939192,0.0,7.462099,1.0,1.0,72.361274,72.616079,40.037403000000005,72.261742,72.409941,40.259411,72.42304399999999,72.635172,40.219367,72.46876400000001,72.69161,40.159960999999996
 10/20/2017,11:33:37.781,0.0,72.601853,0.0,4.6431629999999995,5.5828050000000005,0.0,0.000864014493,74.74591,0.0,72.632411,0.023281545,3.962825,0.0,0.0,0.0,61.631981,0.0,72.326646,62.908666000000004,72.136522,0.0,0.0,0.0,0.00651906,1.0,0.010448,97.08623,52.050276000000004,30.287931,23.635199,1.0,11129.431999999999,1.0,0.00404,34.933648,45.522809,0.0,1.988709,0.0,1.985586,0.0,1.982427,0.0,1.9893580000000002,10.0,8.950915,0.0,0.0,0.0,0.134690816,0.0,0.13903623199999998,0.0,0.470306183,0.0,0.0,0.0,0.205080449,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9165620000000003,0.0,13.176615,71.49139,0.0,4.238482,0.0,10.599025,70.415653,0.0,241.226181,8.3395555e-05,0.0,73.495841,73.097596,72.030771,72.458843,72.72114,0.005470214,0.0,72.2901,14.588921,30.181557,74.842424,73.186425,0.0,73.416601,69.786635,0.0,73.642528,0.063869093,11.964786,39.445581,10.0,98.0,47.7,26.444108,72.232636,62.693070999999996,0.0,14.758491000000001,14.945495999999999,4.28231,10.0,1.0,15.535043,0.0,1004.308,10.0,0.0,0.0,73.509507,5.437037999999999,6.131031,13.889522,8.24,1.0,87.82501500000001,85.998929,51.6537,1756.922,10.0,0.0,14.859563,15.049457,13.635344,10.0,0.0,71.24087800000001,20.060904,52.320723,2.850823902907742,62.914505000000005,0.0,0.0,0.0,0.045035689000000004,0.0,0.025934792999999998,0.0,0.021908465,0.0,0.017431189,2.020899,2.013974,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013941921999999999,6.986497999999999,0.0,0.08420996,0.0,0.043238745,9.5,9.675257,0.0,0.026933322000000003,9.5,9.700317,0.0,0.04922307,0.207453529,71.984768,0.5520809,71.81403900000001,0.22855316899999997,71.72144,1.1288040000000001,71.764122,0.000844924729,7.416347,1.0,1.0,72.364316,72.61776400000001,39.835417,72.257858,72.409286,40.166404,72.423278,72.634096,40.267649,72.472227,72.692921,40.156078
 10/20/2017,11:33:47.781,0.0,72.600262,0.0,4.1418610000000005,7.811247,0.0,8.332339200000001e-05,74.75604799999999,0.0,72.636904,0.016261268,3.031836,1.6202590000000001,0.0,0.0,61.30174399999999,0.0,72.332074,62.86634,72.141014,0.0,0.0,0.0,0.0,1.0,0.010448,97.071096,52.014326000000004,30.347929999999998,23.634383,1.0,11239.014,1.0,0.00404,35.143662,45.487227000000004,0.0,1.989193,0.0,1.986682,0.0,1.982588,0.0,1.9891,10.0,8.953714999999999,0.0,0.0,0.0,0.135077075,0.0,0.140935339,0.0,0.46579499399999996,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956919,0.0,9.295605,71.505135,0.0,6.992686999999999,0.0,16.599639,70.435186,0.0,241.208672,8.339555000000001e-05,0.0,73.507542,73.094975,72.03385899999999,72.462212,72.724182,0.0,0.0,72.290287,14.586448999999998,30.237686,74.830814,73.186238,0.0,73.41561800000001,69.778824,0.0,73.641638,0.08433989900000001,10.7625,39.55712,10.0,98.0,47.7,26.383971999999996,72.23539699999999,62.645842,0.0,14.802379,15.0073,7.074325,10.0,1.0,15.496062,0.0,1010.291,10.0,0.0,0.0,73.51044399999999,5.351666000000001,6.197992,2.613889,8.24,1.0,87.816521,86.041598,51.323167,1747.4779999999998,10.0,0.0,14.774804000000001,14.871294,10.332714,10.0,0.0,71.223988,19.9443,52.284118,2.2263109122332145,62.876525,0.0,0.004491773,0.0,0.043618422000000004,0.0,0.025677107999999997,0.0,0.020040249,0.0,0.016497081,2.020577,2.014038,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.013939973,6.988786999999999,0.0,0.079825943,0.0,0.043722276,9.5,9.674709,0.0,0.026224688,9.5,9.695969,0.0,0.045164532,0.334051337,71.968129,0.608346594,71.819826,1.002206,71.727951,0.988140015,71.95004300000001,0.00116711,7.368661,1.0,1.0,72.366001,72.615284,39.789654999999996,72.26104000000001,72.410363,40.221183,72.422483,72.633113,40.142114,72.470823,72.690768,40.16656
 10/20/2017,11:33:57.781,0.0,72.604427,0.0,4.392512,22.416362,0.0,0.00120607,74.724183,0.0,72.634096,0.023743406,2.745378,9.371777,0.0,0.0,61.786961,0.0,72.33797,62.789398999999996,72.13731800000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.06804100000001,51.966953000000004,30.293803000000004,23.638627,1.0,11196.25,1.0,0.00404,35.295293,45.456488,0.0,1.989579,0.0,1.989583,0.0,1.982492,0.0,1.988777,10.0,8.947921000000001,0.0,0.0,0.0,0.136268041,0.0,0.134272368,0.0,0.459285991,0.0,0.0,0.0,0.206047132,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,6.42494,71.476198,0.0,7.064225,0.0,4.149166999999999,70.416377,0.0,241.21581099999997,0.0,0.0,73.515264,73.099468,72.034093,72.464271,72.730172,0.000488428024,0.0,72.287853,14.589160999999999,30.23195,74.830673,73.183242,0.0,73.41355899999999,69.77424,0.0,73.642808,0.10033621300000001,9.512124,39.547503999999996,10.0,98.0,47.7,26.421242,72.237128,62.599828,0.0,14.751276999999998,15.094304999999999,4.394632,10.0,1.0,15.353931,0.0,1009.04,10.0,0.0,0.0,73.508852,5.325814,5.888895,8.083293,8.24,1.0,87.80404,85.93101899999999,51.085351,1793.991,10.0,0.0,14.833715,15.072773999999999,7.270567,10.0,0.0,71.20883,19.995342,52.261922999999996,2.577066609667519,62.83144300000001,0.0,0.0,0.0,0.045454427,0.0,0.023680048999999998,0.0,0.025129527000000002,0.0,0.018751825,2.020899,2.013426,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013937349,6.988980000000001,0.0,0.083823135,0.0,0.045043928,9.5,9.675224,0.0,0.026160267,9.5,9.685049000000001,0.0,0.042201155,0.0,71.961618,0.713844763,71.828507,0.523948049,71.81548599999999,0.34811776,71.814762,0.0,7.303578,1.0,1.0,72.363988,72.616173,39.937988,72.263006,72.410129,40.284633,72.421266,72.63433,40.162586,72.471057,72.690487,40.15802
 10/20/2017,11:34:07.781,0.0,72.602882,0.0,5.430922,0.0,0.0,0.000461596403,74.750979,0.0,72.634377,0.010626571999999999,1.886004,27.084956,0.0,0.0,61.240911,0.0,72.344756,62.737823999999996,72.13928299999999,0.0,0.0,0.0,6.643667,1.0,0.010448,97.045528,51.943034000000004,30.344444,23.646789000000002,1.0,11140.23,1.0,0.00404,35.240965,45.417646000000005,0.0,1.989386,0.0,1.9860369999999998,0.0,1.9816529999999999,0.0,1.988939,10.0,8.932694999999999,0.0,0.0,0.0,0.135109263,0.0,0.138263713,0.0,0.459704887,0.0,0.0,0.0,0.20936607899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,16.833103,71.500794,0.0,4.560402,0.0,10.599025,70.446761,0.0,241.23288599999998,0.003695102,0.0,73.52340799999999,73.097549,72.034935,72.472788,72.731763,0.002323823,0.0,72.291223,14.592351,30.270871999999997,74.83329499999999,73.1824,0.0,73.411827,69.770639,0.0,73.64524200000001,0.10749540199999999,4.799165,39.428658,10.0,98.0,47.7,26.444794,72.24035699999999,62.560308,0.0,14.943660999999999,14.859092,0.0,10.0,1.0,15.509854999999998,0.0,1021.648,10.0,0.0,0.0,73.50913299999999,5.320403,5.837479,1.940239,8.24,1.0,87.82234,86.288597,51.503786,1806.033,10.0,0.0,14.838524,14.785201999999998,0.0,10.0,0.0,71.19039599999999,20.177281,52.220003000000005,1.8225619784731488,62.79248199999999,0.0,0.021995605,0.0,0.04558327,0.0,0.019331616,0.0,0.02529058,0.0,0.022101729,2.020899,2.0138130000000003,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.013939686000000001,6.988464,0.0,0.084048783,0.0,0.042690742000000004,9.5,9.675224,0.0,0.021457517000000002,9.5,9.68972,0.0,0.042684314,0.263719221,71.952937,0.720877997,71.821273,1.199136,71.765569,0.0,71.837912,0.0,7.266525,1.0,1.0,72.36076,72.61603199999999,39.779398,72.259449,72.41045600000001,40.290544,72.42182700000001,72.63489200000001,40.259152,72.470214,72.69015999999999,40.144044
