date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,11:34:17.781,0.0,72.60330400000001,0.0,4.177668,0.0,0.0,0.001234239,74.77994699999999,0.0,72.635594,0.022080707999999998,4.6431629999999995,25.243170000000003,0.0,0.0,60.513808999999995,0.0,72.35023100000001,62.703956000000005,72.143167,0.0,0.0,0.0,0.0,1.0,0.010448,97.180373,51.907271,30.173438,23.631607000000002,1.0,11203.948,1.0,0.00404,34.186033,45.381085999999996,0.0,1.9887419999999998,0.0,1.987327,0.0,1.9816529999999999,0.0,1.989068,10.0,8.941708,0.0,0.0,0.0,0.13578521699999999,0.0,0.138971855,0.0,0.45935043700000006,0.0,0.0,0.0,0.20833495,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,11.845524000000001,71.530455,0.0,5.91962,0.0,15.765329000000001,70.430122,0.0,241.21904300000003,0.002053417,0.0,73.53862,73.09909300000001,72.034935,72.477561,72.737847,0.0,0.0,72.287807,14.587087,30.284392999999998,74.83807,73.182681,0.0,73.413465,69.769797,0.0,73.644587,0.097092205,13.712107000000001,39.37135,10.0,98.0,47.8,26.426044,72.239094,62.514621999999996,0.0,15.012197,14.859692,0.0,10.0,1.0,15.605209,0.0,1009.6489999999999,10.0,0.0,0.0,73.509461,5.24946,5.911016,18.476764000000003,8.24,1.0,87.732107,85.964073,51.591085,1756.36,10.0,0.0,14.742944,14.917329999999998,0.0,10.0,0.0,71.17612700000001,20.390527,52.181861,1.3660383909551688,62.750811,0.0,0.035631186,0.0,0.045486637999999996,0.0,0.01797877,0.0,0.019782564,0.0,0.022971416,2.020963,2.013587,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.013924445,6.976666000000001,0.0,0.08221136400000001,0.0,0.04446369,9.5,9.675933,0.0,0.018365297,9.5,9.679347,0.0,0.043618422000000004,0.16525425800000001,71.986214,0.7208779790000001,71.829954,0.235586378,71.81259200000001,1.002206,71.793059,0.002455849,7.204341,1.0,1.0,72.364035,72.615845,39.990457,72.261649,72.41078399999999,40.329166,72.42182700000001,72.63250500000001,40.322497999999996,72.471244,72.689598,40.119586
 10/20/2017,11:34:27.781,0.0,72.602929,0.0,4.499934,0.0,0.0,0.000952546472,74.749531,0.0,72.63578100000001,0.012935873999999998,2.816993,0.0,0.0,0.0,60.811457,0.0,72.355565,62.654810999999995,72.143728,0.0,0.0,0.0,0.006519068,1.0,0.010448,97.265587,51.854397,29.911607,23.578553,1.0,11186.094,1.0,0.00404,34.208737,45.345458,0.0,1.989386,0.0,1.988648,0.0,1.9818790000000002,0.0,1.9877779999999998,10.0,8.93923,0.0,0.0,0.0,0.13639679400000002,0.0,0.135881781,0.0,0.46054268,0.0,0.0,0.0,0.21013942600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,24.226267,71.503688,0.0,7.7080660000000005,0.0,9.63636,70.406972,0.0,241.17809100000002,0.001396744,0.0,73.544985,73.100216,72.034701,72.482054,72.739719,0.0,0.0,72.291129,14.584295999999998,30.196716,74.82088900000001,73.182587,0.0,73.413699,69.76951600000001,0.0,73.642996,0.100000625,11.596085,39.399812,10.0,98.0,47.8,26.443651000000003,72.239983,62.473234,0.0,14.853481,14.945495999999999,15.289910999999998,10.0,1.0,15.367125,0.0,997.201794,10.0,0.0,0.0,73.508946,5.252466,5.848838,15.878395999999999,8.24,1.0,87.67833399999999,86.27237099999999,51.257542,1761.908,10.0,0.0,14.72972,14.824660999999999,9.338719000000001,10.0,0.0,71.16068800000001,20.298197000000002,52.157008000000005,1.4786216950896374,62.7083,0.0,0.03476083,0.0,0.048450015,0.0,0.018333086000000002,0.0,0.022069518,0.0,0.023325732000000002,2.020899,2.014102,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.013914837,6.984048,0.0,0.080116062,0.0,0.044624867,9.5,9.791573,0.0,0.01698024,9.5,9.659763,0.0,0.043296315999999994,0.0,71.98983199999999,1.00924,71.84297600000001,0.376250614,71.757611,2.5143470000000003,71.804634,0.000200554889,7.33322,1.0,1.0,72.366141,72.616079,39.903271999999994,72.26192900000001,72.409801,40.341777,72.422061,72.634798,40.306275,72.471618,72.692921,40.135115
 10/20/2017,11:34:37.781,0.0,72.603725,0.0,4.356705000000001,0.0,0.0,0.000743289064,74.75025500000001,0.0,72.635126,0.016076524,3.4973300000000003,8.538969,0.0,0.0,61.541456000000004,0.0,72.36066600000001,62.625707999999996,72.141436,0.0,0.0,0.0,0.0,1.0,0.010448,97.155744,51.842834,29.856928999999997,23.641076,1.0,11149.958999999999,1.0,0.00404,34.141436,45.291667,0.0,1.989257,0.0,1.9875200000000002,0.0,1.9819759999999997,0.0,1.989132,10.0,8.937138000000001,0.0,0.0,0.0,0.13478738,0.0,0.140195009,0.0,0.45838375299999995,0.0,0.0,0.0,0.20833495,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9880989999999996,0.0,5.815526,71.47692099999999,0.0,8.137292,0.0,11.722135,70.46557,0.0,241.15556600000002,0.000452774663,0.0,73.555189,73.097128,72.03353100000001,72.485704,72.743509,0.0,0.0,72.289023,14.585572,30.3016,74.86218000000001,73.18427199999999,0.0,73.413325,69.768487,0.0,73.646366,0.09921758900000001,4.831226,39.511734999999994,10.0,98.0,47.8,26.455540999999997,72.243352,62.426754,0.0,14.833641,14.768487,13.412521,10.0,1.0,15.219596,0.0,1007.243,10.0,0.0,0.0,73.509227,5.28914,5.865578,7.024699000000001,8.24,1.0,87.742008,86.23270699999999,51.324371,1791.057,10.0,0.0,14.78863,14.788789000000001,11.150355000000001,10.0,0.0,71.142863,20.295247,52.112058000000005,1.6801940561362203,62.671162,0.0,0.034889772,0.0,0.05347487099999999,0.0,0.01849414,0.0,0.023486786000000003,0.0,0.023583417000000002,2.020802,2.0135549999999998,2.0182580000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.013924138,6.983532,0.0,0.07937464799999999,0.0,0.042884155,9.5,9.793312,0.0,0.017398979,9.5,9.662403999999999,0.0,0.042104523,0.207453528,71.952937,0.41844988200000005,71.85165699999999,0.200420323,71.782208,2.598745,71.808251,0.0,7.225606,1.0,1.0,72.36469,72.614535,39.865005,72.259449,72.409006,40.353994,72.419301,72.633862,40.225547,72.472507,72.689458,40.134727000000005
 10/20/2017,11:34:47.781,0.0,72.603678,0.0,4.428319,0.0,0.0,0.000751337425,74.770533,0.0,72.635687,0.032056892000000003,3.389909,15.377601,0.0,0.0,61.435722,0.0,72.369697,62.58058199999999,72.144805,0.0,0.0,0.0,0.0,1.0,0.010448,97.202088,51.764689000000004,29.847021,23.678785,1.0,11225.223,1.0,0.00404,34.071296000000004,45.233684999999994,0.0,1.9895150000000001,0.0,1.988262,0.0,1.981105,0.0,1.988616,10.0,8.936397,0.0,0.0,0.0,0.136428982,0.0,0.132984837,0.0,0.460800462,0.0,0.0,0.0,0.206562697,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.560402,0.0,16.319912,71.504412,0.0,4.202713,0.0,16.952617,70.380205,0.0,241.17114500000002,0.0,0.0,73.56689,73.09914,72.038211,72.48795,72.74645799999999,0.00678121,0.0,72.291363,14.584695000000002,30.30242,74.85880999999999,73.183196,0.0,73.413465,69.77026500000001,0.0,73.64360400000001,0.083780588,13.647985,39.516735,10.0,98.0,47.8,26.429016999999998,72.246207,62.490004000000006,0.0,14.764503,14.863892000000002,11.759775999999999,10.0,1.0,15.399509,0.0,1008.799,10.0,0.0,0.0,73.512831,5.354672,5.9869449999999995,12.734691999999999,8.24,1.0,87.694241,86.29881400000001,51.770501,1795.707,10.0,0.0,14.673214000000002,14.790582999999998,7.943919,10.0,0.0,71.125084,19.992620000000002,52.07,1.4904751427988916,62.626596,0.0,0.034889772,0.0,0.049094227000000004,0.0,0.017785506,0.0,0.023808892,0.0,0.022874784,2.020963,2.013523,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.013915538,6.977923,0.0,0.082340306,0.0,0.044076865,9.5,9.793827,0.0,0.017914348,9.5,9.778656,0.0,0.039656516,0.073822508,71.963065,0.509881652,71.887105,1.023306,71.77714399999999,1.023306,71.81837900000001,0.0,7.5748679999999995,1.0,1.0,72.36394200000001,72.618045,39.918263,72.263848,72.40938,40.289362,72.422483,72.634845,40.16838,72.47363,72.692031,40.073
 10/20/2017,11:34:57.781,0.0,72.60255500000001,0.0,4.929621,27.626748,0.0,0.0006949988950000001,74.762566,0.0,72.633862,0.015337548000000001,2.315691,12.879178,0.0,0.0,60.94833199999999,0.0,72.373488,62.558907,72.148314,0.0,0.0,0.0,0.0,1.0,0.010448,97.20519,51.755224,29.813444,23.641239000000002,1.0,11129.431999999999,1.0,0.00404,34.110217999999996,45.177892,0.0,1.989579,0.0,1.987843,0.0,1.9812990000000001,0.0,1.988939,10.0,8.941032,0.0,0.0,0.0,0.13517364,0.0,0.133982674,0.0,0.462798275,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,16.191614,71.517433,0.0,3.880793,0.0,9.604271,70.40769499999999,0.0,241.20543999999998,0.000616943163,0.0,73.576251,73.09974799999999,72.036245,72.49319100000001,72.752214,0.0007506273420000001,0.0,72.291363,14.585492000000002,30.316759,74.857171,73.183617,0.0,73.414121,69.76984399999999,0.0,73.64791,0.10760726400000001,12.413639,39.442889,10.0,98.0,47.8,26.437706,72.245458,62.457865000000005,0.0,14.815004,14.873492,21.98112,10.0,1.0,15.572225,0.0,994.907957,10.0,0.0,0.0,73.51049,5.268098,5.9199839999999995,12.510142,8.24,1.0,87.65126,86.421412,51.494755,1773.565,10.0,0.0,14.737534,14.820476000000001,17.883873,10.0,0.0,71.106791,20.088354000000002,52.048225,1.4786216950896374,62.582264,0.0,0.035373302999999995,0.0,0.044681372999999996,0.0,0.018075402,0.0,0.023647839,0.0,0.02374447,2.02106,2.014135,2.0184509999999998,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.013907559,6.949813000000001,0.0,0.088336094,0.0,0.049395709,9.5,9.792088,0.0,0.017785506,9.5,9.777335,0.0,0.043328527,0.21448674,71.952937,0.21448674899999998,71.887828,0.580213745,71.824167,1.051439,71.755441,0.0,7.247192999999999,1.0,1.0,72.36155500000001,72.616968,40.001503,72.264129,72.41008199999999,40.210543,72.421734,72.636436,40.043231,72.470729,72.69118900000001,40.043884000000006
 10/20/2017,11:35:07.781,0.0,72.601946,0.0,3.962825,0.0,0.0,0.00039318533100000003,74.7546,0.0,72.636155,0.023004429,4.6431629999999995,18.244382,0.0,0.0,61.922387,0.0,72.381162,62.506961,72.145834,0.0,0.0,0.0,0.0,1.0,0.010448,97.137367,51.705476000000004,29.694546999999996,23.646299,1.0,11169.095,1.0,0.00404,34.103325,45.127223,0.0,1.989354,0.0,1.9888740000000003,0.0,1.9814919999999998,0.0,1.9900669999999998,10.0,8.938586,0.0,0.0,0.0,0.134883945,0.0,0.141772234,0.0,0.45835153,0.0,0.0,0.0,0.208657178,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.703478,0.0,8.894674,71.526114,0.0,5.5977,0.0,14.610130999999999,70.446037,0.0,241.200183,0.0,0.0,73.583646,73.09909300000001,72.035076,72.500304,72.754975,0.007830007,0.0,72.29131600000001,14.587087,30.24711,74.86129100000001,73.1846,0.0,73.41192099999999,69.77288399999999,0.0,73.645383,0.09910572699999999,4.141916,39.415581,10.0,98.0,47.8,26.410724,72.247002,62.413160999999995,0.0,14.97853,15.0037,0.0,10.0,1.0,15.491264000000001,0.0,999.591875,10.0,0.0,0.0,73.51250300000001,5.262687000000001,6.1399989999999995,12.943203,8.24,1.0,87.676551,85.77656999999999,51.039595,1788.861,10.0,0.0,14.739338,14.826455,0.0,10.0,0.0,71.09144599999999,20.241709,51.987235999999996,1.5853190235100378,62.541763,0.0,0.034341769,0.0,0.041621364,0.0,0.017849926999999998,0.0,0.023422363999999998,0.0,0.023132469,2.020963,2.013297,2.018354,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.013910536000000001,6.948491000000001,0.0,0.086788794,0.0,0.044238042000000005,9.5,9.791476,0.0,0.018461929,9.5,9.777915,0.0,0.045132320999999996,0.460649146,71.98115,0.5731805329999999,71.81403900000001,0.657579073,71.808251,2.500281,71.913872,0.0,7.285857000000001,1.0,1.0,72.366047,72.618185,39.881969,72.261836,72.410129,40.260199,72.42229499999999,72.63447,40.303958,72.472133,72.691423,40.099399
 10/20/2017,11:35:17.781,0.0,72.604146,0.0,4.464126,14.961501,0.0,0.000513910751,74.77198100000001,0.0,72.63624899999999,0.0207875,4.965428,0.0,0.0,0.0,61.613876,0.0,72.383549,62.48729399999999,72.151309,0.0,0.0,0.0,2.0056599999999998,1.0,0.010448,97.128155,51.703144,29.647758000000003,23.60859,1.0,11200.206,1.0,0.00404,33.856823,45.081584,0.0,1.988935,0.0,1.9877779999999998,0.0,1.981718,0.0,1.989197,10.0,8.936944,0.0,0.0,0.0,0.136622112,0.0,0.135881781,0.0,0.457964857,0.0,0.0,0.0,0.209430525,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,11.027626,71.52322099999999,0.0,8.173061,0.0,7.325963000000001,70.411313,0.0,241.193285,0.001027364,0.0,73.593616,73.100497,72.036339,72.503065,72.760684,0.0057324130000000004,0.0,72.292814,14.591314,30.235228000000003,74.855907,73.182868,0.0,73.411874,69.772697,0.0,73.64556999999999,0.08903811699999999,11.291506,39.452119,10.0,98.0,47.9,26.432675,72.247517,62.366588,0.0,15.025424,14.986298999999999,0.0,10.0,1.0,15.437291,0.0,1003.41,10.0,0.0,0.0,73.513813,5.207977,5.925962999999999,15.637807,8.24,1.0,87.660128,85.944241,51.638647999999996,1749.402,10.0,0.0,14.705073,15.062610000000001,0.0,10.0,0.0,71.07254499999999,20.33041,51.963643,2.3035603304067176,62.497898,0.0,0.026830917000000003,0.0,0.044359265999999994,0.0,0.018429718,0.0,0.024936262999999997,0.0,0.022327202999999997,2.020706,2.013716,2.018193,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.013906816,6.949845,0.0,0.081405479,0.0,0.045462987999999996,9.5,9.791895,0.0,0.021232042000000003,9.5,9.7793,0.0,0.043038630999999994,0.144154625,72.000683,0.36921741399999997,71.857444,0.46768235700000005,71.736632,1.0936379999999999,71.811868,0.0,7.238816,1.0,1.0,72.36352099999999,72.617389,40.046871,72.263708,72.409052,40.223942,72.422061,72.634985,40.173788,72.475877,72.691797,40.114151
 10/20/2017,11:35:27.781,0.0,72.60213399999999,0.0,3.7121739999999996,0.0,0.0,0.00057427347,74.75025500000001,0.0,72.636436,0.020233267,3.676367,5.640157,0.0,0.0,61.341575,0.0,72.391925,62.476082999999996,72.150186,0.0,0.0,0.0,0.0,1.0,0.010448,97.15687199999999,51.687712,29.591062,23.554557,1.0,11174.226999999999,1.0,0.00404,34.304014,45.035992,0.0,1.989773,0.0,1.986747,0.0,1.9813310000000002,0.0,1.989616,10.0,8.936783,0.0,0.0,0.0,0.136589923,0.0,0.133371097,0.0,0.45912487700000004,0.0,0.0,0.0,0.209043851,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,15.502013,71.504412,0.0,7.743834,0.0,14.626175,70.38961,0.0,241.16555,0.001232575,0.0,73.607096,73.103399,72.03643199999999,72.51036500000001,72.76162,0.0,0.0,72.290755,14.591154000000001,30.229083000000003,74.863351,73.186238,0.0,73.414635,69.775644,0.0,73.648285,0.106264916,3.436576,39.523272999999996,10.0,98.0,47.9,26.413010999999997,72.247283,62.317353000000004,0.0,14.929832999999999,14.834489999999999,0.0,10.0,1.0,15.468475,0.0,1009.826,10.0,0.0,0.0,73.51428100000001,5.239240000000001,5.58219,1.4911379999999999,8.24,1.0,87.639107,85.940034,51.255736,1763.816,10.0,0.0,14.563207,14.863522,0.0,10.0,0.0,71.057715,20.01281,51.920093,1.2771872495345322,62.452913,0.0,0.024929028,0.0,0.044778004,0.0,0.018590771000000002,0.0,0.024968473999999997,0.0,0.022713731,2.020802,2.013394,2.0184189999999997,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.013902295,6.948685,0.0,0.082920544,0.0,0.044012395,9.5,9.793054,0.0,0.02062004,9.5,9.777722,0.0,0.043457369,0.277785645,71.960171,0.20042034600000003,71.867572,0.5591141079999999,71.791612,0.74901082,71.68526899999999,0.0,7.18952,1.0,1.0,72.365767,72.6187,39.893803999999996,72.262912,72.409801,40.327983,72.422015,72.634236,40.231727,72.472882,72.692031,40.185195
 10/20/2017,11:35:37.781,0.0,72.60452,0.0,4.929621,6.84933,0.0,0.001544101,74.776326,0.0,72.631475,0.017462105,3.676367,3.9264959999999998,0.0,0.0,61.978875,0.0,72.395809,62.425118999999995,72.152058,0.0,0.0,0.0,6.883564,1.0,0.010448,97.20472,51.694612,29.454918,23.590307,1.0,11186.948999999999,1.0,0.00404,33.88642,45.007258,0.0,1.9887419999999998,0.0,1.9883259999999998,0.0,1.9816529999999999,0.0,1.988391,10.0,8.932341000000001,0.0,0.0,0.0,0.13446549800000002,0.0,0.1366543,0.0,0.456901505,0.0,0.0,0.0,0.20888273699999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.989629,0.0,9.568238000000001,71.515986,0.0,5.705007,0.0,14.914975,70.409142,0.0,241.14234900000002,0.000904238021,0.0,73.617627,73.100965,72.036105,72.514905,72.76756400000001,0.001275026,0.0,72.293796,14.592429999999998,30.288899,74.85689,73.183617,0.0,73.414589,69.77391300000001,0.0,73.645663,0.10749540199999999,10.554103999999999,39.459043,10.0,98.0,47.9,26.429245,72.251447,62.273864,0.0,14.96831,15.0091,0.0,10.0,1.0,15.517052,0.0,1004.26,10.0,0.0,0.0,73.51554499999999,5.210983000000001,5.888297000000001,16.118986,8.24,1.0,87.619447,85.70024699999999,50.54229,1734.523,10.0,0.0,14.622117999999999,14.905970000000002,0.0,10.0,0.0,71.042089,20.531178,51.913193,1.8522308893433546,62.415029000000004,0.0,0.01893324,0.0,0.045164532,0.0,0.019685932,0.0,0.025419422999999997,0.0,0.02216615,2.020867,2.013426,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.013897928,6.94804,0.0,0.083565252,0.0,0.04481828,9.5,9.793087,0.0,0.022520467000000002,9.5,9.778012,0.0,0.042201155,0.369217395,71.986214,0.495815209,71.860338,0.699778355,71.824167,1.5296969999999999,71.94932,0.0,7.136357,1.0,1.0,72.368808,72.617623,39.885125,72.26342700000001,72.409707,40.223548,72.419956,72.635313,40.285804,72.473958,72.689177,40.140938
 10/20/2017,11:35:47.781,0.0,72.604333,0.0,3.855403,2.119902,0.0,0.001202046,74.741564,0.0,72.634658,0.022912057000000003,3.7121739999999996,32.802502000000004,0.0,0.0,61.454551,0.0,72.40301600000001,62.402276,72.153415,0.0,0.0,0.0,0.0,1.0,0.010448,97.254354,51.636332,29.343727,23.561576000000002,1.0,11184.597,1.0,0.00404,33.596131,44.957242,0.0,1.988548,0.0,1.988584,0.0,1.9818790000000002,0.0,1.9888740000000003,10.0,8.940517,0.0,0.0,0.0,0.13871434900000001,0.0,0.133467661,0.0,0.454130346,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.989629,0.0,1.4052870000000002,71.566626,0.0,4.31002,0.0,12.363912,70.40986600000001,0.0,241.148523,0.00151987,0.0,73.627082,73.099561,72.038211,72.520427,72.770839,0.001537225,0.0,72.29206500000001,14.592191,30.319217,74.861384,73.18193199999999,0.0,73.414589,69.774521,0.0,73.644915,0.102685322,6.722822,39.393658,10.0,98.0,47.9,26.423758000000003,72.249482,62.223276,0.0,14.595566,14.828489999999999,0.0,10.0,1.0,15.468475,0.0,995.9185289999999,10.0,0.0,0.0,73.515311,5.325213,6.012653,0.0,8.24,1.0,87.616444,85.546398,50.934835,1742.139,10.0,0.0,14.605887,14.913742000000001,0.0,10.0,0.0,71.02454499999999,20.333814,51.896827,1.0462987257501655,62.36883,0.0,0.0015583510000000001,0.0,0.044391477,0.0,0.023261311,0.0,0.024420893,0.0,0.020781094,2.020867,2.013394,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.013896203000000001,6.948103999999999,0.0,0.082791602,0.0,0.052167955,9.5,9.793312,0.0,0.023068047,9.5,9.779461,0.0,0.042136734,0.066789297,71.988385,0.77011046,71.842252,1.156937,71.807528,0.0,71.934851,0.000200554889,7.257181,1.0,1.0,72.365954,72.618372,39.974677,72.263754,72.411158,40.199902,72.422061,72.637465,40.265718,72.472086,72.69147,40.107163
 10/20/2017,11:35:57.781,0.0,72.60180600000001,0.0,3.389909,18.841235,0.0,0.001085344,74.778499,0.0,72.63325400000001,0.027807777000000002,3.4973300000000003,10.925283,0.0,0.0,61.58708000000001,0.0,72.411813,62.336552000000005,72.153415,0.0,0.0,0.0,7.4433229999999995,1.0,0.010448,97.232874,51.606119,29.163363,23.580185999999998,1.0,11143.758,1.0,0.00404,33.108397,44.911418,0.0,1.989386,0.0,1.986231,0.0,1.9820080000000002,0.0,1.989293,10.0,8.947728,0.0,0.0,0.0,0.135881781,0.0,0.13237326,0.0,0.46202492799999995,0.0,0.0,0.0,0.207336044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.846553,0.0,14.732226,71.505135,0.0,4.453094999999999,0.0,7.406185000000001,70.40986600000001,0.0,241.171483,0.0,0.0,73.635694,73.102463,72.039334,72.52257900000001,72.778795,0.0,0.0,72.289585,14.589958,30.236866999999997,74.86161899999999,73.185582,0.0,73.41519699999999,69.77208900000001,0.0,73.64720799999999,0.09004487800000001,11.051049,39.519042999999996,10.0,98.0,47.9,26.424444,72.253038,62.180302000000005,0.0,14.529434,14.932896,13.70135,10.0,1.0,15.394711,0.0,1012.7610000000001,10.0,0.0,0.0,73.51479599999999,5.256074,5.971998,1.555295,8.24,1.0,87.64051500000001,85.56022,51.017920000000004,1721.664,10.0,0.0,14.729118,14.896404,8.232498,10.0,0.0,71.007702,20.313396,51.895241999999996,2.7020115574054095,62.32721,0.0,0.0,0.0,0.045840955,0.0,0.025451632999999998,0.0,0.023293522,0.0,0.017721085,2.020802,2.013426,2.0184189999999997,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.013898868,6.948878,0.0,0.086176321,0.0,0.04291639,9.5,9.790638000000001,0.0,0.026643426,9.5,9.778817,0.0,0.04403716,0.270752432,72.0043,0.861542212,71.859615,0.706811559,71.79378299999999,1.803993,71.806804,0.000200554889,7.250736999999999,1.0,1.0,72.36572,72.61776400000001,39.979805999999996,72.260993,72.408959,40.281086,72.42033,72.63578100000001,40.282714,72.478029,72.691283,40.062129999999996
 10/20/2017,11:36:07.781,0.0,72.599747,0.0,4.070247,17.911381,0.0,0.00074731325,74.777775,0.0,72.63250500000001,0.023558662,3.4257160000000004,2.709316,0.0,0.0,62.5481,0.0,72.414715,62.290960999999996,72.15538000000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.395455,51.590034,28.939514000000003,23.590633,1.0,11247.673999999999,1.0,0.00404,33.166374,44.880728999999995,0.0,1.989032,0.0,1.9874880000000001,0.0,1.981524,0.0,1.988939,10.0,8.955936,0.0,0.0,0.0,0.136107099,0.0,0.13910060800000001,0.0,0.46901727200000004,0.0,0.0,0.0,0.20649825100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,8.461669,71.552881,0.0,5.204242,0.0,12.588533,70.399738,0.0,241.16130499999997,0.0006579852800000001,0.0,73.6466,73.101199,72.037977,72.52871,72.778187,0.0,0.0,72.29417099999999,14.587964000000001,30.206959,74.870982,73.183149,0.0,73.411687,69.777,0.0,73.647114,0.114207142,9.768611,39.464043,10.0,98.0,47.9,26.497156,72.25626700000001,62.13316999999999,0.0,14.636448000000001,14.949097,9.096129,10.0,1.0,15.426495999999998,0.0,1012.0880000000001,10.0,0.0,0.0,73.514937,5.240442,5.830304,9.735342,8.24,1.0,87.530015,85.183412,50.085925,1749.193,10.0,0.0,14.720101999999999,14.661445,12.400865,10.0,0.0,70.989737,20.108998,51.856355,2.4521739762225367,62.283159999999995,0.0,0.004749657,0.0,0.044133792000000005,0.0,0.025322791,0.0,0.019428248000000002,0.0,0.015015393,2.020867,2.0135549999999998,2.0184509999999998,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013879743,6.9479429999999995,0.0,0.082501483,0.0,0.04404463,9.5,9.79299,0.0,0.025548265,9.5,9.777722,0.0,0.04300642,0.017556816,72.024556,0.756044033,71.867572,1.149904,71.79956999999999,1.079572,71.82923100000001,0.004066774,7.269102,1.0,1.0,72.363848,72.620244,39.920235999999996,72.263099,72.411018,40.306702,72.422436,72.632458,40.245246,72.471665,72.69161,40.085035
 10/20/2017,11:36:17.781,0.0,72.60363100000001,0.0,4.750584,6.480594,0.0,0.001181925,74.789362,0.0,72.633441,0.022173081,4.034439,23.817787,0.0,0.0,61.933975,0.0,72.421594,62.263027,72.155427,0.0,0.0,0.0,0.0,1.0,0.010448,97.38567900000001,51.531988,28.827406,23.551781,1.0,11184.276000000002,1.0,0.00404,32.694858,44.866991,0.0,1.9891279999999998,0.0,1.986005,0.0,1.9830400000000001,0.0,1.988068,10.0,8.944058,0.0,0.0,0.0,0.137555571,0.0,0.139712185,0.0,0.474559591,0.0,0.0,0.0,0.209172742,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,10.338025,71.510922,0.0,7.386145,0.0,7.0371630000000005,70.395397,0.0,241.125708,0.002053417,0.0,73.654978,73.100497,72.038912,72.53348299999999,72.78277299999999,0.0,0.0,72.293141,14.58629,30.297503000000003,74.843126,73.18356999999999,0.0,73.414495,69.77484799999999,0.0,73.64959499999999,0.105929329,11.163262,39.42635,10.0,98.0,48.0,26.505845,72.25734399999999,62.08884200000001,0.0,14.970715,14.853091000000001,17.231485,10.0,1.0,15.515851999999999,0.0,971.953557,10.0,0.0,0.0,73.515405,5.19475,5.949877,6.367087000000001,8.24,1.0,87.571306,84.634124,50.096762,1716.918,10.0,0.0,14.684034,14.808519,10.348746,10.0,0.0,70.972755,20.170023,51.829546,4.002148960543881,62.24154,0.0,0.0,0.0,0.051671075999999996,0.0,0.021715201,0.0,0.018300876,0.0,0.01488655,2.020867,2.013748,2.0184509999999998,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.013884926,6.949555,0.0,0.082501483,0.0,0.048718766,9.5,9.793988,0.0,0.020813303999999998,9.5,9.77785,0.0,0.041717996,0.0,71.959448,0.643512651,71.871189,0.327018128,71.842252,0.952973957,71.802464,0.0037445890000000004,7.301,1.0,1.0,72.366141,72.619823,39.939172,72.26338,72.410503,40.121871,72.421453,72.635547,40.314386999999996,72.47770200000001,72.691985,40.086588
 10/20/2017,11:36:27.781,0.0,72.604988,0.0,3.747981,22.576681,0.0,0.001230215,74.76039399999999,0.0,72.634564,0.021434104,1.527931,6.16867,0.0,0.0,61.537835,0.0,72.429034,62.268913,72.157158,0.0,0.0,0.0,5.764044999999999,1.0,0.010448,97.33919300000001,51.506391,28.661903999999996,23.541497,1.0,11120.131000000001,1.0,0.00404,32.875679999999996,44.829085,0.0,1.990707,0.0,1.987166,0.0,1.982298,0.0,1.9881330000000002,10.0,8.940228,0.0,0.0,0.0,0.13832809,0.0,0.14074221,0.0,0.480810811,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,0.0,71.553605,0.0,7.529221000000001,0.0,0.0,70.406972,0.0,241.118087,0.0,0.0,73.66827099999999,73.102135,72.040363,72.538256,72.784083,0.0,0.0,72.294685,14.593067999999999,30.312662,74.856562,73.18502099999999,0.0,73.413933,69.78144300000001,0.0,73.654276,0.112305482,7.364041,39.444812,10.0,98.0,48.0,26.448224,72.25701600000001,62.044233999999996,0.0,14.858892,14.851891,9.673788,10.0,1.0,15.217797000000001,0.0,979.8456369999999,10.0,0.0,0.0,73.516903,5.240442,5.809379,16.135025,8.24,1.0,87.615036,84.558402,50.263534,1734.8110000000001,10.0,0.0,14.79945,14.968148000000001,7.655339,10.0,0.0,70.95441600000001,20.397788000000002,51.792711,4.570486114576136,62.197725,0.0,0.021125249,0.0,0.043554000999999995,0.0,0.019073931000000002,0.0,0.014822129,0.0,0.017044662,2.020963,2.013619,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.013890639,6.950972999999999,0.0,0.077472758,0.0,0.043174274000000006,9.5,9.794762,0.0,0.019106141,9.5,9.778527,0.0,0.052025392999999996,0.193387105,72.009364,0.664612305,71.899403,0.390317033,71.832124,0.685711915,71.85021,0.0034224040000000004,7.332253,1.0,1.0,72.365252,72.618887,39.947456,72.26324,72.40942700000001,40.241676,72.421968,72.635734,40.130140000000004,72.473162,72.690955,40.094352
 10/20/2017,11:36:37.781,0.0,72.602227,0.0,5.609959,0.0,0.0,0.0017090920000000002,74.782844,0.0,72.634377,0.021988336,4.428319,0.0,0.0,0.0,61.91804200000001,0.0,72.433386,62.240092000000004,72.157064,0.0,0.0,0.0,1.605832,1.0,0.010448,97.39028499999999,51.457018,28.563557,23.53056,1.0,11143.651000000002,1.0,0.00404,33.093396999999996,44.766171,0.0,1.989386,0.0,1.9864240000000002,0.0,1.9821689999999998,0.0,1.9878099999999999,10.0,8.939938,0.0,0.0,0.0,0.135592087,0.0,0.141643481,0.0,0.482003054,0.0,0.0,0.0,0.20595046399999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,0.0,71.547094,0.0,4.739246,0.0,0.0,70.385993,0.0,241.087459,0.00172508,0.0,73.67950400000001,73.101152,72.041065,72.546024,72.790635,0.003110421,0.0,72.296417,14.587885,30.257762,74.85244300000001,73.184506,0.0,73.41285699999999,69.77976,0.0,73.650625,0.121701918,17.495298000000002,39.557889,10.0,98.0,48.0,26.423529,72.26076,61.998459,0.0,14.756086999999999,15.0079,8.101272999999999,10.0,1.0,15.268773000000001,0.0,969.62764,10.0,0.0,0.0,73.516434,5.168297,5.965422,16.744519,8.24,1.0,87.578532,84.193612,49.036527,1729.408,10.0,0.0,14.662994,14.553829,2.9258450000000003,10.0,0.0,70.937527,20.113081,51.750702000000004,3.900559537850696,62.154610999999996,0.0,0.004846363,0.0,0.040493992,0.0,0.020491198000000002,0.0,0.016658133999999998,0.0,0.015208656000000001,2.020802,2.013619,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.013883455,6.947782000000001,0.0,0.082404777,0.0,0.042013799000000004,9.5,9.792442,0.0,0.019718143,9.5,9.778172999999999,0.0,0.043392948,0.0,71.963065,0.17932070600000002,71.88131700000001,1.494531,71.749654,0.8896750520000001,71.811145,0.0034224040000000004,7.357384,1.0,1.0,72.366422,72.61954200000001,40.029908,72.260338,72.409614,40.205419,72.427162,72.633815,40.369622,72.475502,72.690955,40.149091
 10/20/2017,11:36:47.781,0.0,72.60199300000001,0.0,4.392512,9.71905,0.0,0.001016933,74.776326,0.0,72.63461099999999,0.020972243999999998,1.6711599999999998,0.0,0.0,0.0,61.95063100000001,0.0,72.440078,62.168997999999995,72.158749,0.0,0.0,0.0,0.0,1.0,0.010448,97.393575,51.390627,28.491265000000002,23.545251999999998,1.0,11187.697,1.0,0.00404,32.995282,44.699812,0.0,1.988709,0.0,1.988777,0.0,1.9809759999999998,0.0,1.988939,10.0,8.961119,0.0,0.0,0.0,0.135881781,0.0,0.138199337,0.0,0.462637161,0.0,0.0,0.0,0.20649825100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.667708999999999,0.0,7.980552,71.459559,0.0,6.599228999999999,0.0,4.903255000000001,70.378035,0.0,241.07858399999998,0.000740069534,0.0,73.689989,73.101106,72.04012900000001,72.549628,72.792226,0.009927601,0.0,72.295107,14.587725,30.261859,74.848136,73.18380400000001,0.0,73.414495,69.778497,0.0,73.651187,0.083668726,13.070888,39.506735,10.0,98.0,48.0,26.423758000000003,72.262631,61.95231,0.0,14.667109,14.633479000000001,9.320774,10.0,1.0,15.341937,0.0,996.6564060000001,10.0,0.0,0.0,73.51535799999999,5.280122,6.025805999999999,17.530445,8.24,1.0,87.561312,83.479659,48.908288,1707.955,10.0,0.0,14.789231,14.771451,6.260539,10.0,0.0,70.922463,19.964489999999998,51.718484000000004,3.5005107674308857,62.112151000000004,0.0,0.0,0.0,0.04278094599999999,0.0,0.025226158999999998,0.0,0.019782564,0.0,0.01437118,2.020931,2.013426,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013879286999999999,6.949361,0.0,0.082920544,0.0,0.044366984000000005,9.5,9.792152,0.0,0.025322791,9.5,9.778012,0.0,0.043715054,0.003490392,71.998513,0.411416669,71.910978,1.304635,71.76339899999999,0.0,71.784378,0.0031002190000000004,7.3773610000000005,1.0,1.0,72.364644,72.616828,39.898932,72.266328,72.40952,40.27478,72.422436,72.634377,40.172243,72.471525,72.69058100000001,40.063295000000004
 10/20/2017,11:36:57.781,0.0,72.60377199999999,0.0,4.1418610000000005,12.957506,0.0,0.0011376589999999998,74.730701,0.0,72.633347,0.025406103,4.356705000000001,0.0,0.0,0.0,62.239589,0.0,72.44386800000001,62.115280000000006,72.16165,0.0,0.0,0.0,0.0,1.0,0.010448,97.36076700000001,51.392306,28.445210999999997,23.538722,1.0,11176.579,1.0,0.00404,33.105154,44.654456,0.0,1.990127,0.0,1.988004,0.0,1.983168,0.0,1.988906,10.0,8.947824,0.0,0.0,0.0,0.136107099,0.0,0.136976182,0.0,0.458867095,0.0,0.0,0.0,0.20701381600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,7.17869,71.508752,0.0,6.885381,0.0,10.550892,70.381652,0.0,241.076992,0.001109449,0.0,73.69715,73.10550500000001,72.040223,72.553325,72.797983,0.0,0.0,72.29417099999999,14.591872,30.269234,74.859325,73.184506,0.0,73.414916,69.778777,0.0,73.651421,0.11912908400000001,9.512124,39.364042,10.0,98.0,48.0,26.434503999999997,72.262117,61.906535,0.0,14.553482,14.763685999999998,10.973519,10.0,1.0,15.338339000000001,0.0,1007.2589999999999,10.0,0.0,0.0,73.517464,5.1670940000000005,5.916397,0.0,8.24,1.0,87.573417,82.934579,48.339337,1745.955,10.0,0.0,14.563807999999998,14.910155,3.903808,10.0,0.0,70.9052,20.178189,51.668456,2.9699270039389853,62.069317000000005,0.0,0.0,0.0,0.042813157000000004,0.0,0.018977299,0.0,0.023937734,0.0,0.018397508,2.02106,2.0135549999999998,2.018322,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.013879829,6.94862,0.0,0.08298501400000001,0.0,0.046075461,9.5,9.790961,0.0,0.025999214,9.5,9.766866,0.0,0.043682843,0.12305499,71.952213,0.622413016,71.840805,0.5591141070000001,71.785102,1.065505,71.84152900000001,0.0005227398090000001,7.480142,1.0,1.0,72.368434,72.618279,40.031090999999996,72.261227,72.41195400000001,40.203449,72.423325,72.633862,40.240611,72.473864,72.6903,40.111045000000004
 10/20/2017,11:37:07.781,0.0,72.60204,0.0,5.5741510000000005,0.0,0.0,0.0018821320000000001,74.767636,0.0,72.633628,0.020233267,2.816993,0.0,0.0,0.0,61.117072,0.0,72.451075,62.086040000000004,72.162867,0.0,0.0,0.0,0.0,1.0,0.010448,97.274611,51.36699,28.563374,23.479301,1.0,11200.313,1.0,0.00404,33.294896,44.62754,0.0,1.989064,0.0,1.9881330000000002,0.0,1.981234,0.0,1.989068,10.0,8.938747,0.0,0.0,0.0,0.13646117,0.0,0.14009844400000002,0.0,0.45851264399999997,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,12.759646,71.51309300000001,0.0,5.526162,0.0,14.770575,70.374418,0.0,241.079114,0.0,0.0,73.71166,73.10358599999999,72.040316,72.560859,72.800744,0.0,0.0,72.294311,14.591075,30.205728999999998,74.82323000000001,73.183289,0.0,73.41341800000001,69.776064,0.0,73.652357,0.126176411,15.86019,39.474812,10.0,98.0,48.0,26.439306,72.263988,61.863983999999995,0.0,15.038048999999999,14.737285,0.0,10.0,1.0,15.341337,0.0,1003.378,10.0,0.0,0.0,73.518822,5.134027,5.884112,9.157927,8.24,1.0,87.608092,82.656329,47.416975,1711.8829999999998,10.0,0.0,14.670207999999999,14.668021,0.0,10.0,0.0,70.890744,20.231955,51.62393,1.7395055893650508,62.028259999999996,0.0,0.033084588,0.0,0.045486637999999996,0.0,0.017624453,0.0,0.02425984,0.0,0.02319689,2.020963,2.013394,2.018161,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013884077,6.949039,0.0,0.089432098,0.0,0.045849812999999996,9.5,9.793344,0.0,0.020104671,9.5,9.738552,0.0,0.042619893,0.0,71.987661,0.657579088,71.882041,0.7982433170000001,71.825614,1.065505,71.817656,0.0,7.51655,1.0,1.0,72.365673,72.61776400000001,39.940355,72.26572,72.40933299999999,40.273992,72.424729,72.636015,40.213186,72.474192,72.692546,40.100175
 10/20/2017,11:37:17.781,0.0,72.603023,0.0,4.893813,0.0,0.0,0.0011376589999999998,74.789362,0.0,72.63208399999999,0.014413826999999999,4.428319,34.836475,0.0,0.0,60.825941,0.0,72.458235,62.011024,72.162726,0.0,0.0,0.0,0.0,1.0,0.010448,97.24537600000001,51.300740999999995,28.592914,23.539048,1.0,11172.73,1.0,0.00404,33.511396000000005,44.60584,0.0,1.9894180000000001,0.0,1.986618,0.0,1.9820400000000002,0.0,1.988906,10.0,8.943318,0.0,0.0,0.0,0.137748701,0.0,0.13578521699999999,0.0,0.456901505,0.0,0.0,0.0,0.209430525,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,6.088158999999999,71.48994300000001,0.0,5.490393,0.0,15.107508,70.361396,0.0,241.083455,0.0,0.0,73.71905500000001,73.10499,72.043451,72.563386,72.803832,0.009403202,0.0,72.296276,14.586688,30.217201,74.840177,73.186565,0.0,73.413465,69.775316,0.0,73.653152,0.080648442,5.809085,39.421735,10.0,98.0,48.1,26.447309000000004,72.266,61.820078,0.0,14.763301,14.689882,18.483078,10.0,1.0,15.353330999999999,0.0,992.4537130000001,10.0,0.0,0.0,73.520085,5.126812999999999,5.7466029999999995,12.670535000000001,8.24,1.0,87.61738299999999,81.737445,47.075604999999996,1761.9879999999998,10.0,0.0,14.611298000000001,14.937059,15.110304999999999,10.0,0.0,70.87451,19.883729000000002,51.602296,1.4312134323613175,61.985614,0.0,0.035856834,0.0,0.045164532,0.0,0.018236455,0.0,0.022778152000000003,0.0,0.023518996,2.020899,2.013684,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013884313,6.946621,0.0,0.081663362,0.0,0.044850515,9.5,9.792732,0.0,0.017012451,9.5,9.739841,0.0,0.041363679,0.0,71.971746,0.664612285,71.89868,0.23558638199999998,71.828507,1.072539,71.82706,0.0,7.442444999999999,1.0,1.0,72.365813,72.618747,39.775847,72.26520500000001,72.410409,40.266504,72.422951,72.63489200000001,40.230182,72.47859100000001,72.69184399999999,40.121915
 10/20/2017,11:37:27.781,0.0,72.60101,0.0,5.896417,0.0,0.0,0.001242288,74.76039399999999,0.0,72.633581,0.017184988999999998,3.3182940000000003,0.0,0.0,0.0,61.252497999999996,0.0,72.46071500000001,61.963846999999994,72.16544,0.0,0.0,0.0,0.0,1.0,0.010448,97.091165,51.273654,28.843736,23.525826000000002,1.0,11129.431999999999,1.0,0.00404,33.794792,44.593779999999995,0.0,1.988967,0.0,1.9883259999999998,0.0,1.981782,0.0,1.989454,10.0,8.939198,0.0,0.0,0.0,0.137845266,0.0,0.13939030300000002,0.0,0.46009156100000004,0.0,0.0,0.0,0.20875384600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,10.01728,71.530455,0.0,5.526162,0.0,14.353420000000002,70.413483,0.0,241.093681,0.0007811116499999999,0.0,73.731272,73.105458,72.03984799999999,72.571294,72.808419,0.0,0.0,72.296417,14.587725,30.237686,74.811479,73.182774,0.0,73.413606,69.768861,0.0,73.651935,0.089821153,8.309839,39.512504,10.0,98.0,48.1,26.501271999999997,72.266047,61.773651,0.0,14.726628,14.670081,0.0,10.0,1.0,15.19201,0.0,1010.58,10.0,0.0,0.0,73.518541,5.1376349999999995,5.671272,12.798849,8.24,1.0,87.701654,81.12625799999999,46.941345,1790.1589999999999,10.0,0.0,14.364234,14.958582,0.0,10.0,0.0,70.856499,20.498965,51.578518,1.3364188999920907,61.944136,0.0,0.035308832000000005,0.0,0.045776534,0.0,0.018655193,0.0,0.020233513,0.0,0.024163208999999998,2.020577,2.013265,2.018129,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.013896763999999999,6.948749,0.0,0.0884328,0.0,0.04446369,9.5,9.786966,0.0,0.016722556,9.5,9.738907000000001,0.0,0.042329997,0.0,71.965958,0.96000717,71.89795600000001,1.149904,71.821996,0.7841768809999999,71.87046600000001,0.0,7.421824000000001,1.0,1.0,72.36806,72.618325,39.986907,72.26352,72.41055,40.395768,72.423653,72.636764,40.308593,72.475128,72.692406,40.036508000000005
 10/20/2017,11:37:37.781,0.0,72.600589,0.0,3.568945,0.0,0.0,0.001403255,74.81833,0.0,72.633581,0.012935873999999998,3.747981,0.0,0.0,0.0,61.024373,0.0,72.468389,61.926573,72.163428,0.0,0.0,0.0,0.0,1.0,0.010448,97.130646,51.220271999999994,28.985384000000003,23.573656,1.0,11181.39,1.0,0.00404,33.819523,44.579903,0.0,1.988452,0.0,1.9861659999999999,0.0,1.981944,0.0,1.988552,10.0,8.938972,0.0,0.0,0.0,0.135141451,0.0,0.141836611,0.0,0.457449292,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,7.130578999999999,71.487049,0.0,7.88691,0.0,14.866842000000002,70.41493,0.0,241.094453,0.002422797,0.0,73.743535,73.104054,72.042796,72.576536,72.81043100000001,0.001275026,0.0,72.29819499999999,14.594025,30.238915000000002,74.807921,73.183008,0.0,73.414214,69.76652299999999,0.0,73.651655,0.11029196,7.299919,39.495965999999996,10.0,98.0,48.1,26.487095,72.26717,61.727924,0.0,14.274526000000002,14.629879,0.0,10.0,1.0,15.312551000000001,0.0,1001.533,10.0,0.0,0.0,73.519524,5.254871,5.655727,0.0,8.24,1.0,87.67054499999999,80.572163,45.569241999999996,1739.076,10.0,0.0,14.718298,14.833629,0.0,10.0,0.0,70.839049,20.205412,51.519213,2.0421805774872026,61.902005,0.0,0.004749657,0.0,0.044681372999999996,0.0,0.023615628,0.0,0.026128056,0.0,0.021393095,2.020963,2.0135549999999998,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.013890739,6.946944,0.0,0.08398431199999999,0.0,0.043335451,9.5,9.790510000000001,0.0,0.021715201,9.5,9.73939,0.0,0.045422217,0.284818857,71.994896,0.073822527,71.90085,0.36218418700000005,71.790889,0.8474757820000001,71.81837900000001,0.0,7.379938,1.0,1.0,72.367311,72.62005699999999,39.894593,72.26333299999999,72.412141,40.226306,72.421172,72.63624899999999,40.249495,72.479433,72.692312,40.166948
 10/20/2017,11:37:47.781,0.0,72.60087,0.0,6.0754529999999995,0.0,0.0,0.0017131170000000001,74.831366,0.0,72.632926,0.017462105,2.45892,0.0,0.0,0.0,61.158351,0.0,72.476298,61.921062,72.167874,0.0,0.0,0.0,0.0,1.0,0.010448,97.14869399999999,51.173838,29.096208,23.587695,1.0,11194.86,1.0,0.00404,34.005210999999996,44.549215999999994,0.0,1.9888700000000001,0.0,1.986102,0.0,1.982492,0.0,1.9888099999999997,10.0,8.949949,0.0,0.0,0.0,0.13601053400000002,0.0,0.138006207,0.0,0.46215381899999997,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,14.956747,71.49356,0.0,5.5977,0.0,6.571875,70.453271,0.0,241.08852000000002,0.0006169431579999999,0.0,73.75439399999999,73.10597299999999,72.039474,72.581777,72.81366,0.0,0.0,72.296932,14.588363000000001,30.235228000000003,74.82692800000001,73.183617,0.0,73.415805,69.763061,0.0,73.651046,0.11733928699999999,13.984625,39.364812,10.0,98.0,48.1,26.448909999999998,72.26965,61.685841,0.0,14.695364999999999,14.769086999999999,15.001081,10.0,1.0,15.377320000000001,0.0,999.094609,10.0,0.0,0.0,73.51849399999999,5.174309,5.885308,18.059742,8.24,1.0,87.687578,79.643663,44.834724,1773.516,10.0,0.0,14.571022,14.726612,12.144351,10.0,0.0,70.822114,20.235584,51.490072999999995,2.1728417463140226,61.860620999999995,0.0,0.001235996,0.0,0.049706229000000005,0.0,0.026128056,0.0,0.021521937999999997,0.0,0.018172033,2.020834,2.013329,2.018354,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.013892436000000001,6.948910000000001,0.0,0.084145489,0.0,0.043335451,9.5,9.793312,0.0,0.026482372999999997,9.5,9.737908000000001,0.0,0.043618422000000004,0.20042031600000002,72.005024,0.573180535,71.890722,0.545047684,71.804634,0.861542206,71.832848,0.00116711,7.331286,1.0,1.0,72.366328,72.62005699999999,39.769535,72.265392,72.410737,40.228277,72.422857,72.634096,40.190783,72.477889,72.691563,40.113763
 10/20/2017,11:37:57.781,0.0,72.603257,0.0,5.3951150000000005,0.0,0.0,0.0015320289999999999,74.735046,0.0,72.630305,0.021988336,2.45892,0.0,0.0,0.0,61.239461999999996,0.0,72.479901,61.845487,72.168014,0.0,0.0,0.0,8.402911,1.0,0.010448,97.12679200000001,51.145540000000004,29.156758,23.588185,1.0,11199.243999999999,1.0,0.00404,34.007238,44.525001,0.0,1.989096,0.0,1.988906,0.0,1.9823950000000001,0.0,1.9887130000000002,10.0,8.943028,0.0,0.0,0.0,0.137684324,0.0,0.141579105,0.0,0.479586345,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.8077259999999997,0.0,17.02555,71.470411,0.0,5.848082,0.0,10.133737,70.408419,0.0,241.09392200000002,0.0,0.0,73.766283,73.10475600000001,72.042469,72.588796,72.820072,0.009665401,0.0,72.299037,14.587406,30.277836999999998,74.81059,73.18230600000001,0.0,73.41543100000001,69.757449,0.0,73.654931,0.10995637300000001,6.851066,39.547503999999996,10.0,98.0,48.1,26.394032,72.269604,61.640722,0.0,14.807188,14.661081,6.994095,10.0,1.0,15.174617999999999,0.0,1000.0089999999999,10.0,0.0,0.0,73.52396999999999,5.126812999999999,5.829706,7.233210000000001,8.24,1.0,87.70935,79.265653,44.739598,1771.1589999999999,10.0,0.0,14.650972,14.761885000000001,3.470939,10.0,0.0,70.806348,20.251011,51.432028,3.387161136761258,61.819564,0.0,0.0,0.0,0.04558327,0.0,0.022294993,0.0,0.018300876,0.0,0.015852869,2.020899,2.013362,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013894958999999998,6.919253,0.0,0.084467844,0.0,0.040692147000000005,9.5,9.761841,0.0,0.021360885,9.5,9.725378,0.0,0.044842426,0.073822508,71.97464000000001,0.889675069,71.910978,1.304635,71.779314,0.917807899,71.910255,0.0027780340000000004,7.29069,1.0,1.0,72.368949,72.619449,40.009788,72.262912,72.411579,40.187684999999995,72.420845,72.634751,40.187307000000004,72.47433199999999,72.693435,40.077659000000004
 10/20/2017,11:38:07.781,0.0,72.60199300000001,0.0,5.323501,12.733058,0.0,0.001016933,74.750979,0.0,72.63161600000001,0.02660694,3.962825,24.906843,0.0,0.0,60.69848100000001,0.0,72.48804399999999,61.748709,72.167827,0.0,0.0,0.0,11.121742999999999,1.0,0.010448,97.159364,51.100925,29.202811999999998,23.583123999999998,1.0,11210.576000000001,1.0,0.00404,33.881149,44.509914,0.0,1.99003,0.0,1.9861659999999999,0.0,1.981718,0.0,1.988584,10.0,8.937878,0.0,0.0,0.0,0.135366769,0.0,0.132888273,0.0,0.486739804,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,0.0,71.51888000000001,0.0,6.384616,0.0,0.0,70.355609,0.0,241.086832,0.0,0.0,73.776674,73.10686199999999,72.04186,72.594225,72.822084,0.0,0.0,72.297306,14.593067999999999,30.318808,74.836151,73.18193199999999,0.0,73.413746,69.751929,0.0,73.653667,0.113312243,8.886935000000001,39.451735,10.0,98.0,48.1,26.375283000000003,72.271475,61.592848,0.0,14.682139000000001,14.787688000000001,1.442156,10.0,1.0,15.238787,0.0,997.041386,10.0,0.0,0.0,73.524344,5.120801,5.5265889999999995,4.9235489999999995,8.24,1.0,87.703907,78.872618,44.350063,1766.638,10.0,0.0,14.638348,14.745145,6.533086,10.0,0.0,70.788103,20.115123,51.398179999999996,4.301140032550609,61.776033,0.0,0.015193932,0.0,0.04300642,0.0,0.013050545,0.0,0.013984653,0.0,0.024163208999999998,2.020931,2.013619,2.01858,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.013893128999999999,6.923700999999999,0.0,0.082437012,0.0,0.044173572,9.5,9.7544,0.0,0.016658133999999998,9.5,9.699963,0.0,0.052798448,0.010523603999999999,72.01298100000001,0.6857119159999999,71.939915,0.5098816310000001,71.76484599999999,2.233018,71.957277,0.0027780340000000004,7.237205,1.0,1.0,72.365439,72.621133,40.003081,72.264971,72.408304,40.243646999999996,72.422904,72.634424,40.169925,72.477374,72.691002,40.137832
 10/20/2017,11:38:17.781,0.0,72.603818,0.0,2.315691,5.037718,0.0,0.0014555689999999999,74.788638,0.0,72.629323,0.021434104,4.320897,0.0,0.0,0.0,60.917191,0.0,72.493706,61.709848,72.171711,0.0,0.0,0.0,1.1260379999999999,1.0,0.010448,97.160915,51.059806,29.227215,23.569248,1.0,11147.713,1.0,0.00404,33.988183,44.474291,0.0,1.988709,0.0,1.987585,0.0,1.9812990000000001,0.0,1.9886810000000001,10.0,8.927255,0.0,0.0,0.0,0.135688652,0.0,0.14025938599999999,0.0,0.47227177299999995,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.918091,0.0,0.0,71.468964,0.0,8.459213,0.0,15.685107,70.36863000000001,0.0,241.09319900000003,0.000863195903,0.0,73.783461,73.10597299999999,72.041907,72.598671,72.824611,0.0,0.0,72.298008,14.589958,30.318398,74.816582,73.18216600000001,0.0,73.41295,69.745568,0.0,73.65343299999999,0.082661964,0.0,39.575581,10.0,98.0,48.2,26.382141999999998,72.274938,61.555203000000006,0.0,14.945464000000001,14.800288,7.7643059999999995,10.0,1.0,15.364726000000001,0.0,1005.9760000000001,10.0,0.0,0.0,73.521209,5.090139,5.737037,16.808676000000002,8.24,1.0,87.700012,78.26984499999999,43.1646,1765.371,10.0,0.0,14.415329999999999,14.778027999999999,15.527142000000001,10.0,0.0,70.772806,20.068618,51.360789000000004,3.2380818816124495,61.737826,0.0,0.054359964000000004,0.0,0.044778004,0.0,0.013984653,0.0,0.016110554,0.0,0.023873312999999997,2.020899,2.013684,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.013891533999999999,6.907422,0.0,0.082598189,0.0,0.043464392000000004,9.5,9.755818,0.0,0.013694757,9.5,9.699898,0.0,0.04245884,0.045689662,71.980427,0.7701104590000001,71.92255300000001,0.502848415,71.858168,0.8896750520000001,71.871913,0.00116711,7.186298,1.0,1.0,72.364784,72.620806,40.074092,72.266094,72.41195400000001,40.242859,72.421547,72.634096,40.24795,72.47522099999999,72.692312,40.178207
 10/20/2017,11:38:27.781,0.0,72.599981,0.0,4.535741000000001,22.207946,0.0,0.000662805444,74.79732800000001,0.0,72.62951,0.015707036,2.530535,24.218176,0.0,0.0,60.915743000000006,0.0,72.496186,61.75039,72.17180400000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.151655,51.033373,29.171803000000004,23.584757,1.0,11151.562,1.0,0.00404,33.677623,44.426376,0.0,1.9896759999999998,0.0,1.986747,0.0,1.9818470000000001,0.0,1.987843,10.0,8.917019,0.0,0.0,0.0,0.13671867599999998,0.0,0.133596414,0.0,0.46563388,0.0,0.0,0.0,0.206401583,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,17.506667,71.52756099999999,0.0,6.706536,0.0,13.166132999999999,70.367184,0.0,241.09160699999998,0.0,0.0,73.795397,73.10836,72.04326400000001,72.606767,72.82798100000001,0.008878804,0.0,72.29927099999999,14.587645000000002,30.445815999999997,74.845093,73.18141700000001,0.0,73.416554,69.741125,0.0,73.654089,0.10548188,12.076999,39.412504,10.0,98.0,48.2,26.421014000000003,72.276342,61.510693,0.0,14.667109,14.622679000000002,15.851523,10.0,1.0,15.241185999999999,0.0,1015.937,10.0,0.0,0.0,73.52485899999999,5.005969,5.8201410000000005,9.815538,8.24,1.0,87.672187,77.800487,42.801556,1769.62,10.0,0.0,14.625725,14.763081,9.980006,10.0,0.0,70.75474799999999,20.262354000000002,51.317757,2.9758826568575,61.696817,0.0,0.037758724,0.0,0.045969797,0.0,0.016046133,0.0,0.023293522,0.0,0.024839632,2.020963,2.013587,2.018386,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.013886038,6.908389,0.0,0.082791602,0.0,0.044270277999999996,9.5,9.752692999999999,0.0,0.01797877,9.5,9.699898,0.0,0.041814627,0.0,72.020939,1.241336,71.858891,0.7279111970000001,71.81548599999999,0.938907533,71.879871,0.0,7.140224000000001,1.0,1.0,72.369838,72.620572,39.978228,72.264175,72.41195400000001,40.255864,72.424214,72.635968,40.078381,72.47873100000001,72.69278,40.005839
