date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,11:38:37.781,0.0,72.60157199999999,0.0,4.249283,0.0,0.0,0.000916328844,74.753876,0.0,72.633675,0.023004429,2.781185,29.43924,0.0,0.0,60.90415600000001,0.0,72.503393,61.678601,72.172834,0.0,0.0,0.0,10.162155,1.0,0.010448,97.238984,50.967314,29.100428000000004,23.581818,1.0,11158.725,1.0,0.00404,33.335033,44.390567,0.0,1.989322,0.0,1.9871330000000003,0.0,1.981718,0.0,1.988939,10.0,8.934369,0.0,0.0,0.0,0.135366769,0.0,0.13848903099999998,0.0,0.45409812299999996,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.096935,0.0,11.155923,71.475475,0.0,5.91962,0.0,10.230003,70.37875799999999,0.0,241.11287799999997,0.001684038,0.0,73.807473,73.108126,72.042562,72.615377,72.831771,0.012549593000000001,0.0,72.298055,14.592749,30.470808,74.85450300000001,73.180996,0.0,73.414682,69.732752,0.0,73.655727,0.083668725,6.883127,39.427504,10.0,98.0,48.2,26.448224,72.273628,61.467023,0.0,14.420617000000002,14.773287,4.3304480000000005,10.0,1.0,15.166222,0.0,1014.654,10.0,0.0,0.0,73.52176999999999,5.066692,5.792041,0.0,8.24,1.0,87.597535,77.231368,42.728103999999995,1731.011,10.0,0.0,14.650972,14.757103,0.0,10.0,0.0,70.738,20.057501000000002,51.278409,1.7395055893650508,61.655809,0.0,0.002235294,0.0,0.0450679,0.0,0.023390154,0.0,0.025129527000000002,0.0,0.020942147,2.020802,2.013877,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.013872841,6.910227000000001,0.0,0.084081019,0.0,0.044109101,9.5,9.754272,0.0,0.022971416,9.5,9.699351,0.0,0.039720937000000005,0.242619587,71.961618,1.051439,71.871913,0.46768235700000005,71.82344300000001,1.072539,71.946426,0.0,7.106071000000001,1.0,1.0,72.368574,72.62005699999999,39.956134999999996,72.263988,72.406479,40.382763,72.424542,72.633113,40.133617,72.476251,72.689645,40.159184
 10/20/2017,11:38:47.781,0.0,72.601619,0.0,2.530535,13.133857,0.0,0.0009766915640000001,74.798777,0.0,72.631522,0.017092617,4.8221989999999995,11.325672,0.0,0.0,61.570423999999996,0.0,72.513033,61.620966,72.173489,0.0,0.0,0.0,0.0,1.0,0.010448,97.19560200000001,50.989504,29.096208,23.562719,1.0,11165.353000000001,1.0,0.00404,33.410038,44.350615000000005,0.0,1.989612,0.0,1.987843,0.0,1.9822009999999999,0.0,1.989164,10.0,8.956644,0.0,0.0,0.0,0.137072747,0.0,0.14148254,0.0,0.46624611299999996,0.0,0.0,0.0,0.207432712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.061167,0.0,6.954169,71.467517,0.0,8.20883,0.0,10.390448,70.312203,0.0,241.111431,0.000165479801,0.0,73.817115,73.107798,72.043826,72.618045,72.835188,0.0,0.0,72.299178,14.587326000000001,30.43967,74.817518,73.18160400000001,0.0,73.414214,69.72728000000001,0.0,73.654557,0.061967432999999995,10.842653,39.55212,10.0,98.0,48.2,26.457140999999996,72.276997,61.426577,0.0,14.766307000000001,14.707282999999999,9.25659,10.0,1.0,15.132639000000001,0.0,1008.206,10.0,0.0,0.0,73.526732,5.178517,5.817151,11.275115,8.24,1.0,87.582098,76.889416,41.773231,1742.106,10.0,0.0,14.544572,14.745145,14.693468,10.0,0.0,70.72185999999999,20.162309,51.241298,2.8031956340127944,61.617463,0.0,0.0,0.0,0.045164532,0.0,0.024968473999999997,0.0,0.01955709,0.0,0.014532233,2.020931,2.013748,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.013869025,6.909614,0.0,0.083371839,0.0,0.043464392000000004,9.5,9.750632000000001,0.0,0.024743,9.5,9.699931,0.0,0.042265576,0.045689661,71.99996,0.910774691,71.84442299999999,0.664612282,71.806804,1.065505,71.84804,0.002455849,7.095116,1.0,1.0,72.368996,72.62169499999999,39.870134,72.263052,72.40914599999999,40.264140000000005,72.422483,72.634704,40.156791999999996,72.476251,72.690908,40.203053000000004
 10/20/2017,11:38:57.781,0.0,72.602508,0.0,4.070247,30.159798,0.0,0.000429402953,74.75967,0.0,72.634002,0.015522292,2.387305,15.457679,0.0,0.0,60.591299,0.0,72.51724399999999,61.647868,72.174799,0.0,0.0,0.0,0.8861411920000001,1.0,0.010448,97.157483,50.904426,29.058961,23.533825,1.0,11218.06,1.0,0.00404,33.423012,44.303213,0.0,1.989225,0.0,1.984941,0.0,1.981686,0.0,1.9881650000000002,10.0,8.943221000000001,0.0,0.0,0.0,0.13494832199999998,0.0,0.13961562,0.0,0.485450892,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.417326,0.0,0.0,71.48921999999999,0.0,4.560402,0.0,9.475916,70.352715,0.0,241.10270099999997,0.001109449,0.0,73.827834,73.106441,72.043592,72.62249,72.84057,0.013073992,0.0,72.302032,14.592429999999998,30.452371000000003,74.83184399999999,73.182447,0.0,73.414261,69.722369,0.0,73.653948,0.147542116,0.0,39.451735,10.0,98.0,48.2,26.496470000000002,72.27812,61.385197,0.0,14.563101999999999,14.594477,3.9934809999999996,10.0,1.0,15.340138,0.0,1006.441,10.0,0.0,0.0,73.52617,5.0811209999999996,5.689208,13.584775,8.24,1.0,87.561687,75.95490699999999,40.886392,1714.9779999999998,10.0,0.0,14.528943,14.712263,16.1043,10.0,0.0,70.704317,20.27052,51.204981,4.666311271539583,61.580425,0.0,0.054359964000000004,0.0,0.042909788,0.0,0.018429718,0.0,0.015208656000000001,0.0,0.01852635,2.0211240000000004,2.013394,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01386435,6.909646,0.0,0.08456455,0.0,0.042980860999999995,9.5,9.753434,0.0,0.015659605,9.5,9.699415,0.0,0.049545175999999996,0.024590027,72.037578,0.39735024700000005,71.819103,0.46064915100000003,71.79523,0.784176878,71.952937,0.002133664,7.039053999999999,1.0,1.0,72.368808,72.619074,40.066990999999994,72.266094,72.409661,40.301185,72.420938,72.634049,40.045935,72.47845,72.692219,40.107163
 10/20/2017,11:39:07.781,0.0,72.603491,0.0,4.750584,13.117825,0.0,0.00041733041,74.77415400000001,0.0,72.632411,0.023096801,2.208269,16.674858999999998,0.0,0.0,59.743256,0.0,72.523375,61.586403000000004,72.178075,0.0,0.0,0.0,0.0,1.0,0.010448,97.21553,50.865639,28.952357,23.50591,1.0,11167.705,1.0,0.00404,32.914601,44.277509,0.0,1.991094,0.0,1.9856509999999998,0.0,1.979107,0.0,1.988262,10.0,8.929444,0.0,0.0,0.0,0.135753028,0.0,0.137748701,0.0,0.460607125,0.0,0.0,0.0,0.209333856,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.775015,0.0,18.645311,71.515986,0.0,4.381557,0.0,8.705783,70.365013,0.0,241.09990299999998,0.0,0.0,73.838647,73.103539,72.041392,72.631429,72.84421999999999,0.0028482209999999997,0.0,72.300348,14.586848000000002,30.460565000000003,74.841254,73.181651,0.0,73.413887,69.721059,0.0,73.655586,0.131210216,7.331980000000001,39.519427,10.0,98.0,48.2,26.437247999999997,72.280834,61.347832999999994,0.0,14.619013,14.484070999999998,10.700736000000001,10.0,1.0,15.240585999999999,0.0,1009.794,10.0,0.0,0.0,73.52514000000001,5.050459,5.598332,12.093119999999999,8.24,1.0,87.494168,75.11835699999999,40.422201,1726.009,10.0,0.0,14.581842000000002,14.677586999999999,20.080282,10.0,0.0,70.688037,20.173198,51.185633,2.3451648976623374,61.543806999999994,0.0,0.034599653,0.0,0.045744322999999996,0.0,0.018429718,0.0,0.023615628,0.0,0.024034366,2.020738,2.0131040000000002,2.018193,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013851954,6.907906,0.0,0.082275835,0.0,0.043206509000000004,9.5,9.739164,0.0,0.017914348,9.5,9.699995,0.0,0.041653574,0.334051337,72.091111,0.7490108240000001,71.872636,0.9037414779999999,71.835018,1.7688270000000001,71.975363,0.0,7.004579,1.0,1.0,72.3682,72.61930799999999,39.864216,72.266141,72.412515,40.2401,72.42304399999999,72.63521899999999,40.255289000000005,72.475923,72.692125,40.085811
 10/20/2017,11:39:17.781,0.0,72.60218,0.0,3.568945,8.709037,0.0,0.001085344,74.827021,0.0,72.631054,0.024482382,2.8528,26.668553000000003,0.0,0.0,61.101139,0.0,72.528195,61.538389,72.176343,0.0,0.0,0.0,0.0,1.0,0.010448,97.262532,50.831702,28.869056,23.543129999999998,1.0,11206.407,1.0,0.00404,32.926764,44.244915,0.0,1.989579,0.0,1.986134,0.0,1.9820080000000002,0.0,1.9891,10.0,8.94908,0.0,0.0,0.0,0.136557735,0.0,0.137652136,0.0,0.46237937799999995,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,9.119195,71.513816,0.0,6.098465,0.0,16.808217000000003,70.33896999999999,0.0,241.09561000000002,8.339555000000001e-05,0.0,73.850536,73.109296,72.04373199999999,72.633113,72.848291,0.001275026,0.0,72.29894399999999,14.589160999999999,30.451141999999997,74.84050500000001,73.180341,0.0,73.412061,69.714464,0.0,73.654416,0.08389245,10.826622,39.649043,10.0,98.0,48.3,26.434276,72.27891600000001,61.307341,0.0,14.599775,14.584276000000001,7.90872,10.0,1.0,15.183614000000002,0.0,1022.4019999999999,10.0,0.0,0.0,73.524579,5.0432440000000005,5.613279,6.0302620000000005,8.24,1.0,87.44874899999999,74.245147,39.261424,1750.332,10.0,0.0,14.395493,14.768462,11.871803,10.0,0.0,70.671337,20.293885999999997,51.130855,3.261929706163217,61.506723,0.0,0.0036536529999999998,0.0,0.044327056,0.0,0.026031423999999997,0.0,0.020974357000000002,0.0,0.017398979,2.020963,2.013716,2.018161,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.013842928999999999,6.909582,0.0,0.079954885,0.0,0.043851217000000005,9.5,9.751695,0.0,0.026160267,9.5,9.700510000000001,0.0,0.044101580999999994,0.418449877,72.02962,0.432516316,71.871189,0.601313378,71.811868,1.57893,71.839359,0.000844924729,6.996524000000001,1.0,1.0,72.36885500000001,72.62150799999999,39.843307,72.26469,72.41022199999999,40.338229999999996,72.422342,72.633441,40.259538,72.478638,72.692499,40.059801
 10/20/2017,11:39:27.781,0.0,72.605222,0.0,5.001234999999999,12.187972,0.0,0.00063866036,74.802398,0.0,72.63433,0.020879872,3.568945,3.381967,0.0,0.0,61.006268000000006,0.0,72.534699,61.504528,72.180461,0.0,0.0,0.0,9.442464,1.0,0.010448,97.308359,50.801866,28.67805,23.542803,1.0,11125.583,1.0,0.00404,32.196583000000004,44.221307,0.0,1.9901919999999997,0.0,1.9857150000000001,0.0,1.982266,0.0,1.9882939999999998,10.0,8.941483,0.0,0.0,0.0,0.137523383,0.0,0.141772234,0.0,0.47961856799999997,0.0,0.0,0.0,0.20636936,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,0.0,71.510922,0.0,4.095406,0.0,0.0,70.404802,0.0,241.09811800000003,0.0,0.0,73.86434399999999,73.107564,72.043966,72.643222,72.851146,0.007305608000000001,0.0,72.30025400000001,14.59259,30.303239,74.836525,73.182681,0.0,73.415103,69.713201,0.0,73.653527,0.094407509,10.842653,39.54135,10.0,98.0,48.3,26.437706,72.282659,61.262879000000005,0.0,14.707991,14.871092,8.646839,10.0,1.0,15.280167,0.0,1008.671,10.0,0.0,0.0,73.529025,4.947652,5.70535,5.549082,8.24,1.0,87.428432,73.667014,38.847204,1729.1670000000001,10.0,0.0,14.451398000000001,14.846184,11.903868,10.0,0.0,70.655525,20.361943,51.087032,4.780143237056704,61.469499,0.0,0.044850515,0.0,0.044939057000000004,0.0,0.018172033,0.0,0.015337499,0.0,0.018590771000000002,2.020963,2.013587,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013837836000000001,6.90855,0.0,0.080535123,0.0,0.041884857000000005,9.5,9.725539,0.0,0.018622982,9.5,9.699512,0.0,0.042329997,0.0,72.010811,0.79121009,71.91170100000001,0.305918492,71.727227,1.839159,71.845146,0.002133664,7.108971,1.0,1.0,72.372037,72.618981,39.977833000000004,72.26455,72.413124,40.266898,72.42135999999999,72.636623,40.231341,72.47596999999999,72.691376,40.229451
 10/20/2017,11:39:37.781,0.0,72.600636,0.0,4.249283,24.45242,0.0,0.001262408,74.805295,0.0,72.628106,0.021803592000000004,2.745378,0.0,0.0,0.0,61.164145,0.0,72.53989399999999,61.405513,72.17999300000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.36683000000001,50.770866,28.443559000000004,23.530070000000002,1.0,11183.848999999998,1.0,0.00404,32.064818,44.209061,0.0,1.989902,0.0,1.990099,0.0,1.98117,0.0,1.9883259999999998,10.0,8.924164999999999,0.0,0.0,0.0,0.136879618,0.0,0.136268041,0.0,0.47085397100000004,0.0,0.0,0.0,0.208044945,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,4.308026,71.51815699999999,0.0,7.386145,0.0,8.914361,70.39178000000001,0.0,241.130773,0.0,0.0,73.87201999999999,73.111964,72.045417,72.649867,72.85386,0.0101898,0.0,72.301611,14.588123999999999,30.376576,74.819625,73.17828100000001,0.0,73.414495,69.710441,0.0,73.655867,0.094295647,14.000654999999998,39.426735,10.0,98.0,48.3,26.431303000000003,72.28528,61.22406899999999,0.0,14.688752,14.719884,14.792482999999999,10.0,1.0,15.407305,0.0,1001.8380000000001,10.0,0.0,0.0,73.53085,4.968694,5.722091000000001,17.193620000000003,8.24,1.0,87.345619,73.268571,38.735221,1710.2160000000001,10.0,0.0,14.589657,14.614810999999998,12.448962,10.0,0.0,70.63760699999999,20.380092,51.051648,2.3689415459102774,61.432228,0.0,0.040208615,0.0,0.043811685999999996,0.0,0.014596655,0.0,0.020813303999999998,0.0,0.02425984,2.021028,2.013329,2.0184509999999998,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.013822521,6.908389,0.0,0.081276537,0.0,0.044657103,9.5,9.727375,0.0,0.015885079,9.5,9.699802,0.0,0.043876107000000004,0.270752432,71.998513,0.538014476,71.835018,1.100671,71.84297600000001,1.051439,71.821273,0.0,7.166966,1.0,1.0,72.36806,72.62061800000001,40.00387,72.266141,72.41008199999999,40.372516,72.423278,72.63638900000001,40.248723,72.476672,72.69264,40.004674
 10/20/2017,11:39:47.781,0.0,72.602274,0.0,3.927018,1.478623,0.0,0.000827796861,74.75967,0.0,72.632599,0.01810871,2.351498,0.0,0.0,0.0,61.737715,0.0,72.546913,61.357220999999996,72.178168,0.0,0.0,0.0,0.0,1.0,0.010448,97.309111,50.746206,28.323195000000002,23.485341000000002,1.0,11192.615,1.0,0.00404,32.267128,44.182101,0.0,1.988967,0.0,1.988906,0.0,1.9820080000000002,0.0,1.988906,10.0,8.943028,0.0,0.0,0.0,0.134111427,0.0,0.137040559,0.0,0.450424725,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,6.31268,71.502965,0.0,6.2415400000000005,0.0,7.550585000000001,70.402631,0.0,241.13400499999997,0.001807165,0.0,73.887233,73.109577,72.044855,72.653751,72.856902,0.0,0.0,72.300348,14.591632999999998,30.391734999999997,74.83886600000001,73.181885,0.0,73.414121,69.708524,0.0,73.65656899999999,0.111858032,7.540375999999999,39.619043,10.0,98.0,48.3,26.37231,72.28542,61.183904000000005,0.0,14.237853,14.563275,0.0,10.0,1.0,15.094257,0.0,999.3993849999999,10.0,0.0,0.0,73.52649699999999,5.085329,5.697578,0.0,8.24,1.0,87.399295,72.538993,37.177082,1707.346,10.0,0.0,14.582443,14.476704999999999,0.0,10.0,0.0,70.621328,20.221973000000002,51.023676,2.0243682714422846,61.39089499999999,0.0,0.0,0.0,0.045712112,0.0,0.021908465,0.0,0.024678578,0.0,0.019524879,2.020867,2.013201,2.0184830000000002,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.013829117,6.910388,0.0,0.08343631,0.0,0.043980159000000005,9.5,9.719451,0.0,0.024517525,9.5,9.700092,0.0,0.044778004,0.21448673899999998,71.976086,0.16525426199999999,71.90085,0.327018133,71.722163,0.031623244,71.84804,0.0,7.06773,1.0,1.0,72.371101,72.622163,39.953374,72.264971,72.412609,40.251135,72.422342,72.635547,40.078768,72.47831,72.69282700000001,40.073
 10/20/2017,11:39:57.781,0.0,72.60218,0.0,4.392512,13.294177,0.0,0.001226191,74.80457,0.0,72.63185,0.016261268,2.387306,0.0,0.0,0.0,61.736267000000005,0.0,72.555009,61.349934999999995,72.182146,0.0,0.0,0.0,1.445901,1.0,0.010448,97.289511,50.70192,28.179344,23.492034,1.0,11154.876,1.0,0.00404,32.330781,44.139728999999996,0.0,1.988806,0.0,1.9865529999999998,0.0,1.982782,0.0,1.9887130000000002,10.0,8.958222,0.0,0.0,0.0,0.13584959300000002,0.0,0.141546916,0.0,0.46402274,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.093877,0.0,17.121774,71.52322099999999,0.0,6.527692,0.0,10.230003,70.415653,0.0,241.12595,0.000657985285,0.0,73.89622,73.110419,72.04289,72.661473,72.862565,0.00678121,0.0,72.30090899999999,14.588443,30.396241999999997,74.827911,73.178937,0.0,73.414355,69.7096,0.0,73.65460300000001,0.10156669800000001,13.295314999999999,39.752505,10.0,98.0,48.3,26.374825,72.287479,61.142526000000004,0.0,14.707389000000001,14.518873000000001,13.669258,10.0,1.0,15.200406,0.0,1003.4580000000001,10.0,0.0,0.0,73.52822900000001,5.024607,5.640183,9.222083999999999,8.24,1.0,87.424538,71.69523199999999,37.28184,1744.014,10.0,0.0,14.521729999999998,14.718839000000001,16.152397,10.0,0.0,70.6043,20.083363000000002,50.992535,3.2380818816124495,61.352317000000006,0.0,0.0,0.0,0.043682843,0.0,0.023905523999999997,0.0,0.018204243999999998,0.0,0.013920232,2.020867,2.013845,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.013831267,6.906584,0.0,0.08466125599999999,0.0,0.042013799000000004,9.5,9.715392,0.0,0.023261311,9.5,9.700285000000001,0.0,0.043231895,0.38328381899999997,72.01876899999999,0.291852079,71.90374399999999,1.20617,71.76050500000001,0.741977608,71.866849,0.002455849,7.295845,1.0,1.0,72.369276,72.622069,39.938777,72.264409,72.411439,40.154975,72.422951,72.634985,40.237134999999995,72.47873100000001,72.691797,40.178207
 10/20/2017,11:40:07.781,0.0,72.601525,0.0,4.858006,5.9675720000000005,0.0,0.001270457,74.757497,0.0,72.630539,0.01099606,2.2440759999999997,19.237345,0.0,0.0,61.41761700000001,0.0,72.56025,61.347039,72.18149100000001,0.0,0.0,0.0,13.520712,1.0,0.010448,97.3187,50.689566,28.123198,23.550639,1.0,11204.375,1.0,0.00404,31.719796999999996,44.098335,0.0,1.9892889999999999,0.0,1.986005,0.0,1.9813630000000002,0.0,1.9889709999999998,10.0,8.931022,0.0,0.0,0.0,0.136622112,0.0,0.136943994,0.0,0.482518619,0.0,0.0,0.0,0.20833495,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9880989999999996,0.0,0.0,71.48921999999999,0.0,4.918091,0.0,5.721521,70.370077,0.0,241.10622200000003,0.001930291,0.0,73.905722,73.111589,72.044715,72.669943,72.866169,0.0,0.0,72.302313,14.591553,30.431476,74.795328,73.18123,0.0,73.417163,69.703519,0.0,73.655961,0.103915807,0.0,39.573273,10.0,98.0,48.3,26.360877000000002,72.285888,61.10026,0.0,14.644865,14.655679999999998,18.386801000000002,10.0,1.0,15.247182999999998,0.0,1009.2810000000001,10.0,0.0,0.0,73.529353,5.008374,5.73345,8.724865,8.24,1.0,87.418063,71.752925,36.871234,1739.557,10.0,0.0,14.567414999999999,14.361317999999999,12.529123,10.0,0.0,70.586383,20.267571,50.956032,2.99970960300437,61.311871,0.0,0.055584909,0.0,0.045228952999999995,0.0,0.014596655,0.0,0.015756237,0.0,0.021779622999999998,2.020706,2.013329,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013828344,6.909485000000001,0.0,0.082823837,0.0,0.043818982,9.5,9.71565,0.0,0.014210127,9.5,9.697644,0.0,0.050704757999999996,0.0,71.997066,0.77011046,71.865402,1.353867,71.795953,0.0,71.882041,0.000844924729,7.112514999999999,1.0,1.0,72.370306,72.621976,39.994797,72.26567299999999,72.410503,40.25744,72.423512,72.63667,40.093445,72.480369,72.693061,40.246144
 10/20/2017,11:40:17.781,0.0,72.60068299999999,0.0,4.893814,0.0,0.0,0.001282529,74.80674300000001,0.0,72.62974399999999,0.020140895,5.07285,29.054866999999998,0.0,0.0,61.16559300000001,0.0,72.566568,61.286605,72.184579,0.0,0.0,0.0,3.365076,1.0,0.010448,97.31602,50.643648999999996,28.12173,23.530723000000002,1.0,11209.079,1.0,0.00404,32.224558,44.071608000000005,0.0,1.9891599999999998,0.0,1.987714,0.0,1.9816209999999999,0.0,1.988648,10.0,8.939648,0.0,0.0,0.0,0.136750865,0.0,0.134433309,0.0,0.459447105,0.0,0.0,0.0,0.210397208,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.2742510000000005,0.0,12.743609,71.461729,0.0,5.848082,0.0,15.187729999999998,70.36429,0.0,241.12334500000003,0.0,0.0,73.917705,73.109904,72.046633,72.674903,72.86907,0.008092206,0.0,72.302453,14.587645000000002,30.470808,74.779223,73.181136,0.0,73.414542,69.707916,0.0,73.656382,0.10413953199999999,13.80829,39.617504,10.0,98.0,48.4,26.380542,72.287385,61.057481,0.0,14.625025,14.560875,0.0,10.0,1.0,15.064272,0.0,1013.788,10.0,0.0,0.0,73.527808,4.961479,5.641977,12.478063,8.24,1.0,87.426133,71.271548,35.986803,1704.684,10.0,0.0,14.574028,14.769060000000001,0.0,10.0,0.0,70.57015,20.090395,50.920882,1.834429186937212,61.27291999999999,0.0,0.034631888,0.0,0.045647691,0.0,0.017398979,0.0,0.023583417000000002,0.0,0.022488256,2.020995,2.013458,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013827764,6.909807000000001,0.0,0.083629723,0.0,0.04472157400000001,9.5,9.714039,0.0,0.019267193999999998,9.5,9.699963,0.0,0.045357795,0.158221048,72.026726,0.235586392,71.821273,1.065505,71.722163,1.0584719999999999,71.805358,0.0,7.169221,1.0,1.0,72.370306,72.62225600000001,40.067384999999994,72.26258399999999,72.40844399999999,40.333895,72.422436,72.63681,40.062931,72.478872,72.69118900000001,40.066789
 10/20/2017,11:40:27.781,0.0,72.602087,0.0,4.1418610000000005,1.638943,0.0,0.000240266447,74.751703,0.0,72.632926,0.022912057000000003,1.814389,28.270106,0.0,0.0,61.660225,0.0,72.572558,61.235324,72.184907,0.0,0.0,0.0,0.0,1.0,0.010448,97.320862,50.597733000000005,28.122464,23.494973,1.0,11199.885,1.0,0.00404,32.224153,44.042972,0.0,1.989096,0.0,1.989164,0.0,1.982459,0.0,1.988229,10.0,8.948597,0.0,0.0,0.0,0.13440112099999998,0.0,0.13910060800000001,0.0,0.467696138,0.0,0.0,0.0,0.206852702,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,10.257839,71.44292,0.0,7.135763000000001,0.0,19.615991,70.355609,0.0,241.16391000000002,0.0,0.0,73.929594,73.112666,72.047616,72.679302,72.871083,0.0,0.0,72.303202,14.590914999999999,30.543734999999998,74.828567,73.18006,0.0,73.41683499999999,69.705904,0.0,73.657318,0.04787278,11.179293,39.54635,10.0,98.0,48.4,26.358362,72.288134,61.016104000000006,0.0,14.568512,14.478071,10.620505,10.0,1.0,15.111649,0.0,1010.243,10.0,0.0,0.0,73.53150600000001,4.919996,5.609692,12.221434,8.24,1.0,87.409195,70.787767,36.218596999999995,1747.943,10.0,0.0,14.343195000000001,14.58731,8.328691000000001,10.0,0.0,70.554572,20.047293,50.888389000000004,3.512444881652204,61.232616,0.0,0.0,0.0,0.048804332,0.0,0.026063635,0.0,0.022488256,0.0,0.0174634,2.020899,2.013587,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013823147,6.908034,0.0,0.085048081,0.0,0.043593334000000004,9.5,9.714877,0.0,0.026482372999999997,9.5,9.698417,0.0,0.045100111,0.059756085,71.95149,0.8545090120000001,71.878424,0.20042032399999998,71.722163,2.0923540000000003,71.800294,0.001489295,7.207241000000001,1.0,1.0,72.37124200000001,72.622022,39.74981,72.264971,72.41097099999999,40.188472999999995,72.422249,72.634236,40.058682,72.479527,72.692312,40.043496000000005
 10/20/2017,11:40:37.781,0.0,72.601244,0.0,3.855403,0.0,0.0,0.0,74.724908,0.0,72.630399,0.02171122,3.389909,23.417399,0.0,0.0,61.015682999999996,0.0,72.579718,61.187874,72.188182,0.0,0.0,0.0,0.0,1.0,0.010448,97.304787,50.558855,28.116041999999997,23.489096,1.0,11097.358999999999,1.0,0.00404,32.221315000000004,44.007865,0.0,1.989257,0.0,1.985973,0.0,1.9825560000000002,0.0,1.988939,10.0,8.938908,0.0,0.0,0.0,0.136042723,0.0,0.133918297,0.0,0.479231895,0.0,0.0,0.0,0.207239375,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.135763000000001,0.0,0.0,71.488496,0.0,5.27578,0.0,0.0,70.362843,0.0,241.17138599999998,0.000288606167,0.0,73.941811,73.108313,72.04462099999999,72.68435699999999,72.87417099999999,0.001012827,0.0,72.304512,14.589719,30.381083,74.802912,73.181651,0.0,73.415712,69.70618499999999,0.0,73.65788,0.045523670999999995,12.189212,39.568273,10.0,98.0,48.4,26.381228000000004,72.289304,60.97215799999999,0.0,14.729633999999999,14.575276,10.620505,10.0,1.0,15.160225,0.0,972.8518429999999,10.0,0.0,0.0,73.529821,4.889334,5.666489,13.600814999999999,8.24,1.0,87.400937,70.968058,35.72611,1708.099,10.0,0.0,14.60709,14.666825,3.374746,10.0,0.0,70.536889,20.364438,50.855663,3.5482500713883347,61.192684,0.0,0.017482646,0.0,0.044327056,0.0,0.019267193999999998,0.0,0.014500023,0.0,0.015498551999999999,2.0205450000000003,2.013523,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.013819885,6.9078729999999995,0.0,0.080599593,0.0,0.040692147000000005,9.5,9.713749,0.0,0.019299405,9.5,9.695163,0.0,0.042877578,0.101955355,72.04336500000001,0.446582739,71.90374399999999,0.242619592,71.863955,0.96704038,71.857444,0.002455849,7.100594,1.0,1.0,72.373862,72.62061800000001,39.906822,72.262538,72.40835,40.153793,72.423185,72.637091,40.20044,72.47816999999999,72.689972,40.112598
 10/20/2017,11:40:47.781,0.0,72.60082299999999,0.0,5.645766,10.953511,0.0,0.0,74.678558,0.0,72.629697,0.027253543999999998,2.387305,0.0,0.0,0.0,60.841874,0.0,72.586784,61.106939000000004,72.18804200000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.306949,50.518999,28.077878000000002,23.519786,1.0,11141.833,1.0,0.00404,31.919269,43.971314,0.0,1.9900630000000001,0.0,1.985844,0.0,1.981524,0.0,1.987939,10.0,8.929316,0.0,0.0,0.0,0.135688652,0.0,0.141772234,0.0,0.468437262,0.0,0.0,0.0,0.20682047899999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,0.0,71.490666,0.0,5.383087000000001,0.0,10.294181,70.354885,0.0,241.19232000000002,0.00045277466200000004,0.0,73.952389,73.111589,72.04831800000001,72.691704,72.878056,0.0,0.0,72.300815,14.591075,30.388866999999998,74.813773,73.1846,0.0,73.416976,69.714885,0.0,73.659986,0.054360795,1.785437,39.704043,10.0,98.0,48.4,26.383057,72.29117600000001,60.927558999999995,0.0,14.628632000000001,14.437868,4.250217,10.0,1.0,15.064272,0.0,1006.971,10.0,0.0,0.0,73.53094399999999,4.895346,5.673066,13.00736,8.24,1.0,87.34904399999999,70.298578,35.304666,1719.194,10.0,0.0,14.245211,14.633345000000002,14.228535,10.0,0.0,70.520937,20.030051,50.812588,2.9580144798582593,61.153501,0.0,0.054843495,0.0,0.044842426,0.0,0.013694757,0.0,0.017946558999999997,0.0,0.022939205,2.020995,2.013458,2.0185470000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013809505,6.907519000000001,0.0,0.083823135,0.0,0.04362557,9.5,9.717196000000001,0.0,0.014177917,9.5,9.68244,0.0,0.042748735,0.263719221,72.0043,0.9248411240000001,71.919659,1.114738,71.733738,0.960007168,71.938468,0.0005227398090000001,7.039699000000001,1.0,1.0,72.369276,72.621227,39.95653,72.265299,72.409848,40.196749,72.424261,72.634751,40.19117,72.47891800000001,72.691751,40.126962
 10/20/2017,11:40:57.781,0.0,72.602602,0.0,4.213476,0.0,0.0,0.0,74.752427,0.0,72.62955699999999,0.024112894,2.6021490000000003,0.0,0.0,0.0,60.468909,0.0,72.5924,61.117026,72.188744,0.0,0.0,0.0,0.0,1.0,0.010448,97.26389499999999,50.506972999999995,28.014576,23.540028,1.0,11130.393999999998,1.0,0.00404,32.050222999999995,43.936626000000004,0.0,1.989354,0.0,1.987424,0.0,1.9820400000000002,0.0,1.9895509999999998,10.0,8.93556,0.0,0.0,0.0,0.136622112,0.0,0.134497686,0.0,0.459543773,0.0,0.0,0.0,0.20939830199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,16.961401000000002,71.437133,0.0,6.2415400000000005,0.0,10.278137,70.413483,0.0,241.19854300000003,0.00045277466699999996,0.0,73.961704,73.11173000000001,72.047335,72.700034,72.88203399999999,0.008878804,0.0,72.305167,14.587087,30.526118,74.807547,73.18160400000001,0.0,73.416227,69.73321999999999,0.0,73.65933100000001,0.059618325,2.041925,39.708658,10.0,98.0,48.4,26.32132,72.29220500000001,60.88833,0.0,14.631638,14.535673999999998,0.0,10.0,1.0,15.053476999999999,0.0,1005.816,10.0,0.0,0.0,73.528604,5.00116,5.659315,10.906211,8.24,1.0,87.318359,70.055185,35.484081,1759.23,10.0,0.0,14.444785000000001,14.666825,0.0,10.0,0.0,70.503348,20.228098000000003,50.778791,2.1490815417854066,61.115157999999994,0.0,0.034664124,0.0,0.053184975,0.0,0.017946558999999997,0.0,0.022971416,0.0,0.023776681,2.020834,2.013619,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013802403000000001,6.906486999999999,0.0,0.080309475,0.0,0.045334047,9.5,9.696871,0.0,0.017366768,9.5,9.682246000000001,0.0,0.042716525,0.003490393,72.044812,0.43954951200000003,71.90446700000001,0.376250607,71.790889,2.275218,71.817656,0.0,7.033577,1.0,1.0,72.37213100000001,72.62338000000001,39.877629,72.26225699999999,72.41031600000001,40.321284000000006,72.42346500000001,72.63624899999999,40.309366,72.479527,72.69015999999999,40.151032
 10/20/2017,11:41:07.781,0.0,72.599092,0.0,3.24668,4.059769,0.0,0.0,74.71259599999999,0.0,72.631288,0.024667126,2.5663419999999997,21.175224,0.0,0.0,61.026545999999996,0.0,72.598437,61.088491000000005,72.191645,0.0,0.0,0.0,0.0,1.0,0.010448,97.21825600000001,50.452201,27.997878999999998,23.538722,1.0,11207.796,1.0,0.00404,32.110227,43.915953,0.0,1.9887419999999998,0.0,1.9865529999999998,0.0,1.982363,0.0,1.98852,10.0,8.9457,0.0,0.0,0.0,0.137974019,0.0,0.142931012,0.0,0.452293647,0.0,0.0,0.0,0.206917147,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,8.750339,71.405302,0.0,3.487335,0.0,8.272584,70.393227,0.0,241.21065,0.000575901034,0.0,73.975981,73.111636,72.047054,72.706866,72.884982,0.004159217,0.0,72.303951,14.591234,30.432705,74.802584,73.18469300000001,0.0,73.415759,69.749871,0.0,73.663403,0.046530432000000004,8.293808,39.740196999999995,10.0,98.0,48.4,26.364764,72.293983,60.843311,0.0,14.421218,14.630479000000001,0.0,10.0,1.0,15.165023000000001,0.0,1010.7560000000001,10.0,0.0,0.0,73.532489,4.945848000000001,5.718503,0.0,8.24,1.0,87.284061,69.374286,34.428063,1719.146,10.0,0.0,14.524134,14.442626999999998,4.384774,10.0,0.0,70.487256,20.072701000000002,50.728445,1.9175129325224538,61.074107,0.0,0.0,0.0,0.044166002999999995,0.0,0.024356472,0.0,0.024292051000000002,0.0,0.061269841,2.021028,2.01349,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013794613999999998,6.907067,0.0,0.084371137,0.0,0.044495926,9.5,9.688238,0.0,0.026707847000000003,9.5,9.679347,0.0,0.043908317999999995,0.186353894,72.01298100000001,1.367933,71.82271999999999,1.2554020000000001,71.76195200000001,2.0431220000000003,71.836465,0.0,6.986536,1.0,1.0,72.370727,72.62169499999999,40.038587,72.266281,72.409848,40.208572,72.42631999999999,72.635172,40.246404999999996,72.478544,72.691517,40.088529
 10/20/2017,11:41:17.781,0.0,72.6019,0.0,3.5331379999999997,10.312232,0.0,0.0,74.682179,0.0,72.631569,0.028269637,3.962825,0.0,0.0,0.0,61.247429000000004,0.0,72.605175,61.004429,72.190569,0.0,0.0,0.0,0.0,1.0,0.010448,97.19137099999999,50.416401,27.963568,23.537416,1.0,11173.798999999999,1.0,0.00404,32.134147,43.903847,0.0,1.988806,0.0,1.9862950000000001,0.0,1.982459,0.0,1.989454,10.0,8.951784,0.0,0.0,0.0,0.137072747,0.0,0.133660791,0.0,0.46927505399999997,0.0,0.0,0.0,0.20868940100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.30849,0.0,16.945364,71.464623,0.0,6.849612,0.0,17.883193,70.423611,0.0,241.22676,0.0,0.0,73.98529599999999,73.112666,72.046586,72.714401,72.88942800000001,0.007830007,0.0,72.30240699999999,14.588601999999998,30.424511,74.811432,73.18427199999999,0.0,73.41505699999999,69.773445,0.0,73.664901,0.074607877,10.345708,39.555581,10.0,98.0,48.6,26.439306,72.29669799999999,60.800815,0.0,14.385748000000001,14.544673999999999,13.123692000000002,10.0,1.0,15.153029,0.0,1009.1519999999999,10.0,0.0,0.0,73.531974,4.935026000000001,5.482346,16.439772,8.24,1.0,87.25558199999999,68.72584,33.825398,1727.3229999999999,10.0,0.0,14.492273999999998,14.59269,11.743546,10.0,0.0,70.470415,19.975379,50.718469,3.261929706163217,61.033337,0.0,0.0060068380000000005,0.0,0.043972739000000004,0.0,0.025677107999999997,0.0,0.020169092,0.0,0.017141293999999998,2.020867,2.0138130000000003,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01378766,6.884017999999999,0.0,0.078117466,0.0,0.045656401,9.5,9.675611,0.0,0.026095846000000002,9.5,9.661373,0.0,0.041041573,0.073822508,72.05711,0.256686023,71.934851,0.734944398,71.805358,1.8602580000000002,71.850933,0.002133664,6.932085000000001,1.0,1.0,72.372365,72.62267800000001,39.812931,72.265579,72.410175,40.41035,72.422857,72.633301,40.147135999999996,72.478872,72.69193800000001,40.092023
 10/20/2017,11:41:27.781,0.0,72.602414,0.0,5.860608999999999,12.909410000000001,0.0,0.0,74.63510600000001,0.0,72.627825,0.027161172,4.392512,0.0,0.0,0.0,61.159076,0.0,72.60906,60.987196,72.19075600000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.200396,50.384843,27.912376000000002,23.496279,1.0,11172.837,1.0,0.00404,32.034006,43.917769,0.0,1.989193,0.0,1.9877779999999998,0.0,1.982298,0.0,1.9880360000000001,10.0,8.934434,0.0,0.0,0.0,0.137652136,0.0,0.13353203800000002,0.0,0.47517182399999996,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,3.4099410000000003,71.486326,0.0,7.564989999999999,0.0,17.498127,70.41927,0.0,241.24523399999998,0.000288606168,0.0,73.997513,73.112619,72.048879,72.719549,72.894389,0.0,0.0,72.307414,14.586448999999998,30.48105,74.799401,73.181838,0.0,73.415571,69.793464,0.0,73.665181,0.016663191,7.636558999999999,39.424812,10.0,98.0,48.6,26.411868,72.297914,60.758552,0.0,14.719413000000001,14.557275,3.319546,10.0,1.0,14.997704,0.0,995.4693869999999,10.0,0.0,0.0,73.533893,4.820796,5.532567,8.821100999999999,8.24,1.0,87.211901,68.009484,33.482824,1713.342,10.0,0.0,14.245811999999999,14.569972,13.042152999999999,10.0,0.0,70.45245200000001,19.803875,50.671898999999996,4.337039175010229,60.992006,0.0,0.0,0.0,0.044455898,0.0,0.021682991000000002,0.0,0.018107612,0.0,0.014596655,2.020834,2.013458,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.013778142,6.871156,0.0,0.082920544,0.0,0.045559695,9.5,9.675482,0.0,0.020877725,9.5,9.664208,0.0,0.04194347,0.242619587,72.099069,1.2554020000000001,71.845146,0.594280166,71.74893,0.080855724,71.859615,0.001811479,6.908564999999999,1.0,1.0,72.372505,72.621742,39.817665000000005,72.267638,72.41335699999999,40.173891999999995,72.424542,72.63297299999999,40.227092,72.479386,72.692312,40.100175
 10/20/2017,11:41:37.781,0.0,72.598156,0.0,6.290297,28.380251,0.0,0.0,74.65900500000001,0.0,72.631241,0.01857057,2.816993,0.0,0.0,0.0,61.155455,0.0,72.615377,60.942316000000005,72.193423,0.0,0.0,0.0,3.525007,1.0,0.010448,97.240864,50.329326,27.848708000000002,23.538885,1.0,11101.848999999998,1.0,0.00404,31.778178999999998,43.899144,0.0,1.989096,0.0,1.9881650000000002,0.0,1.982072,0.0,1.987875,10.0,8.940002,0.0,0.0,0.0,0.138392466,0.0,0.138038395,0.0,0.482099723,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.667708999999999,0.0,0.0,71.442197,0.0,6.384616,0.0,5.17601,70.4171,0.0,241.26095899999999,0.0,0.0,74.00790400000001,73.112104,72.050657,72.72914200000001,72.89509100000001,0.009665401,0.0,72.302874,14.594104999999999,30.48146,74.811385,73.181791,0.0,73.417958,69.815588,0.0,73.667615,0.033889989,11.740359,39.629042999999996,10.0,98.0,48.6,26.459657,72.296323,60.712740000000004,0.0,14.285347,14.726484,14.968989,10.0,1.0,15.079265,0.0,999.238977,10.0,0.0,0.0,73.532301,4.810575,5.708938,7.521917,8.24,1.0,87.16761,67.701788,32.222707,1747.991,10.0,0.0,14.311335,14.584918,7.478985000000001,10.0,0.0,70.43860600000001,20.024834,50.642204,4.894018026688832,60.951003,0.0,0.043399922,0.0,0.043231895,0.0,0.018172033,0.0,0.014306758999999999,0.0,0.017882138,2.020834,2.0135549999999998,2.018612,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013768384,6.869222,0.0,0.082308071,0.0,0.042722977999999995,9.5,9.676480999999999,0.0,0.018622982,9.5,9.660375,0.0,0.044327056,0.0,72.047706,0.896708273,71.86106099999999,0.622413012,71.762675,0.896708264,71.81403900000001,0.002133664,6.902442999999999,1.0,1.0,72.37054,72.62239699999999,39.966787,72.265299,72.410924,40.249558,72.423231,72.63395600000001,40.102329,72.477795,72.69165699999999,40.041554999999995
 10/20/2017,11:41:47.781,0.0,72.601057,0.0,5.896417,5.983604,0.0,0.0,74.606137,0.0,72.631241,0.020879872,3.031836,3.029626,0.0,0.0,60.179951,0.0,72.62239699999999,60.880204000000006,72.19061500000001,0.0,0.0,0.0,13.040918,1.0,0.010448,97.284999,50.319537,27.652932,23.543456,1.0,11188.232,1.0,0.00404,31.096244,43.847695,0.0,1.9894180000000001,0.0,1.988552,0.0,1.9818790000000002,0.0,1.9876490000000002,10.0,8.927674,0.0,0.0,0.0,0.13578521699999999,0.0,0.134368933,0.0,0.48129415299999995,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,0.0,71.4176,0.0,6.527692,0.0,9.620315,70.365737,0.0,241.276202,0.000822153775,0.0,74.023023,73.112338,72.050377,72.736677,72.90183,0.000226228775,0.0,72.305167,14.592670000000002,30.546603,74.803427,73.18338299999999,0.0,73.419175,69.840051,0.0,73.665696,0.032883229,0.0,39.559043,10.0,98.0,48.6,26.359734000000003,72.297166,60.674727000000004,0.0,14.566107999999998,14.415667000000001,9.689834,10.0,1.0,15.248382000000001,0.0,1014.061,10.0,0.0,0.0,73.533518,4.862279,5.487129,5.885908000000001,8.24,1.0,87.093762,66.931946,32.188992,1692.162,10.0,0.0,14.351009,14.4223,1.434852,10.0,0.0,70.41788199999999,19.551837,50.588783,3.136750589858081,60.911214,0.0,0.055069143,0.0,0.044681372999999996,0.0,0.015498551999999999,0.0,0.015852869,0.0,0.020426777,2.0211240000000004,2.013329,2.0184830000000002,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.013753678,6.869447999999999,0.0,0.086369733,0.0,0.04439922,9.5,9.676287,0.0,0.013920232,9.5,9.662339999999999,0.0,0.04245884,0.263719221,72.05204599999999,1.023306,71.785825,1.114738,71.842252,1.9798229999999999,71.869743,0.001489295,7.19693,1.0,1.0,72.368808,72.623613,39.966787,72.265486,72.413124,40.276751000000004,72.423606,72.634424,40.118165999999995,72.481913,72.690908,40.173936
 10/20/2017,11:41:57.781,0.0,72.60363100000001,0.0,4.320897,21.213964999999998,0.0,0.0,74.5721,0.0,72.62951,0.008224898000000001,1.993426,10.909267999999999,0.0,0.0,60.342897,0.0,72.628153,60.884361,72.191738,0.0,0.0,0.0,0.0,1.0,0.010448,97.455431,50.255584000000006,27.379176,23.514072,1.0,11133.388,1.0,0.00404,30.723247999999998,43.809609,0.0,1.99003,0.0,1.9883259999999998,0.0,1.981911,0.0,1.988262,10.0,8.928189,0.0,0.0,0.0,0.1372015,0.0,0.132856084,0.0,0.47639629,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,0.0,71.456665,0.0,8.816902,0.0,9.925158999999999,70.410589,0.0,241.296798,0.001191533,0.0,74.031917,73.112057,72.047756,72.742058,72.903983,0.0,0.0,72.306337,14.593785999999998,30.480231,74.793362,73.183008,0.0,73.41852,69.86428000000001,0.0,73.667288,0.02527659,0.0,39.61635,10.0,98.0,48.6,26.364535999999998,72.299178,60.63083100000001,0.0,14.594364,14.450469,12.353480000000001,10.0,1.0,14.857972,0.0,1000.4739999999999,10.0,0.0,0.0,73.533612,4.974705999999999,5.676055,14.547134,8.24,1.0,87.006168,66.590595,31.674228000000003,1685.86,10.0,0.0,14.418335999999998,14.561601999999999,14.036148,10.0,0.0,70.40427,19.942938,50.556292,1.7217106487083038,60.872312,0.0,0.054940200999999994,0.0,0.045100111,0.0,0.013791389,0.0,0.01849414,0.0,0.023164679,2.020899,2.013362,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013736499,6.868771000000001,0.0,0.083307369,0.0,0.041820386,9.5,9.676287,0.0,0.01385581,9.5,9.661309,0.0,0.043360737,0.052722872999999996,72.02745,0.5309812629999999,71.86106099999999,0.327018129,71.801017,1.227269,71.920383,0.0,7.040342999999999,1.0,1.0,72.369791,72.62118000000001,40.031090999999996,72.26731099999999,72.411252,40.199902,72.42655400000001,72.631897,40.024691,72.478216,72.688334,40.122692
 10/20/2017,11:42:07.781,0.0,72.602602,0.0,4.67897,17.975509,0.0,0.000139661929,74.504024,0.0,72.629182,0.019956151000000002,2.781185,13.792063,0.0,0.0,59.81205500000001,0.0,72.63325400000001,60.809874,72.195669,0.0,0.0,0.0,0.0,1.0,0.010448,97.392729,50.251202,27.150923,23.542313,1.0,11206.833999999999,1.0,0.00404,30.549318,43.785584,0.0,1.9895150000000001,0.0,1.9874560000000001,0.0,1.981589,0.0,1.988068,10.0,8.918016999999999,0.0,0.0,0.0,0.13584959300000002,0.0,0.141064092,0.0,0.46602055299999995,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,13.834141,71.41470699999999,0.0,8.638057,0.0,14.289242999999999,70.388886,0.0,241.331769,0.001068407,0.0,74.04479,73.11500600000001,72.04939399999999,72.748704,72.905527,0.008354405,0.0,72.306946,14.591075,30.401158000000002,74.796966,73.18356999999999,0.0,73.420907,69.891176,0.0,73.67014300000001,0.069126622,13.455619,39.618274,10.0,98.0,48.7,26.370252,72.30189200000001,60.638302,0.0,14.67252,14.604678,17.921466,10.0,1.0,14.877163000000001,0.0,1008.543,10.0,0.0,0.0,73.535999,4.905567,5.535557,10.954329,8.24,1.0,87.063125,66.54131600000001,31.339482,1722.289,10.0,0.0,14.268654999999999,14.497032,8.90585,10.0,0.0,70.385278,19.960632999999998,50.534849,1.5616057938070356,60.83229,0.0,0.03785543,0.0,0.046324114000000007,0.0,0.015530763000000001,0.0,0.022649309,0.0,0.023325732000000002,2.021092,2.013265,2.018354,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.013742523999999999,6.869609,0.0,0.083855371,0.0,0.050685126,9.5,9.676383999999999,0.0,0.0174634,9.5,9.778656,0.0,0.041138205,0.052722872999999996,72.077366,0.5520808979999999,71.866849,1.072539,71.78148399999999,1.382,71.838635,0.0,6.904698,1.0,1.0,72.37035300000001,72.621601,39.988879,72.26689,72.41008199999999,40.257046,72.424588,72.633301,40.090354999999995,72.480556,72.68894300000001,40.095517
 10/20/2017,11:42:17.781,0.0,72.60180600000001,0.0,3.210872,0.0,0.0,0.0,74.60468900000001,0.0,72.627872,0.021618848,2.888607,30.9447,0.0,0.0,59.935894,0.0,72.640507,60.801375,72.196137,0.0,0.0,0.0,0.0,1.0,0.010448,97.351225,50.19578,26.99111,23.53709,1.0,11165.781,1.0,0.00404,30.62108,43.772314,0.0,1.989193,0.0,1.9869400000000002,0.0,1.981718,0.0,1.988648,10.0,8.933436,0.0,0.0,0.0,0.137909642,0.0,0.141836611,0.0,0.457127065,0.0,0.0,0.0,0.211202778,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.989629,0.0,5.125925,71.448708,0.0,5.955389,0.0,10.663203,70.410589,0.0,241.344793,0.001396744,0.0,74.055977,73.110747,72.048645,72.75745500000001,72.908429,0.003634819,0.0,72.303857,14.590437,30.383131,74.83329499999999,73.18343,0.0,73.42170300000001,69.920503,0.0,73.669534,0.065882615,4.125886,39.51635,10.0,98.0,48.7,26.380084000000004,72.303015,60.664687,0.0,14.854682999999998,14.522473000000002,0.0,10.0,1.0,15.182414999999999,0.0,1003.073,10.0,0.0,0.0,73.53276899999999,4.792539,5.547514,11.291153999999999,8.24,1.0,87.07142900000001,66.537109,31.474344,1684.193,10.0,0.0,14.374452999999999,14.566384,0.0,10.0,0.0,70.369466,19.584732000000002,50.480682,1.941254631818635,60.78801899999999,0.0,0.037210722,0.0,0.042329997,0.0,0.017721085,0.0,0.02165078,0.0,0.022584887999999997,2.020963,2.013587,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.013740829,6.870189,0.0,0.089238686,0.0,0.045366282,9.5,9.675578999999999,0.0,0.019073931000000002,9.5,9.777432000000001,0.0,0.042555472000000004,0.0,72.00213000000001,1.0373729999999999,71.85238000000001,0.43954951299999995,71.845869,0.11602178199999999,71.932681,0.0,7.134746000000001,1.0,1.0,72.368808,72.621133,39.955740999999996,72.26642199999999,72.412047,40.264140000000005,72.4215,72.632177,40.181513,72.481773,72.688475,40.255072999999996
 10/20/2017,11:42:27.781,0.0,72.601946,0.0,5.037042,0.0,0.0,0.0,74.496782,0.0,72.630025,0.024667126,2.8528,2.9015009999999997,0.0,0.0,60.215437,0.0,72.64621700000001,60.699104000000005,72.197588,0.0,0.0,0.0,0.0,1.0,0.010448,97.421448,50.143481,26.776252000000003,23.521908,1.0,11167.492,1.0,0.00404,30.344576,43.801368,0.0,1.988677,0.0,1.988745,0.0,1.981524,0.0,1.9892610000000002,10.0,8.937588,0.0,0.0,0.0,0.13671867599999998,0.0,0.133596414,0.0,0.45625704899999997,0.0,0.0,0.0,0.209204965,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,10.963477000000001,71.448708,0.0,7.171532000000001,0.0,2.239881,70.44965400000001,0.0,241.385167,0.0,0.0,74.068381,73.11187,72.050517,72.76367900000001,72.91563599999999,0.010714198000000001,0.0,72.305729,14.593387,30.442538,74.792613,73.186378,0.0,73.42404300000001,69.94543399999999,0.0,73.672624,0.058387839000000004,14.112869,39.546735,10.0,98.0,48.7,26.360649,72.30240699999999,60.621164,0.0,14.819814000000001,14.516473000000001,0.0,10.0,1.0,15.301157,0.0,1003.6339999999999,10.0,0.0,0.0,73.536654,4.823802,5.600724,12.55826,8.24,1.0,87.001476,66.06655,30.833146999999997,1715.555,10.0,0.0,14.342594,14.630355999999999,0.0,10.0,0.0,70.355386,20.189304999999997,50.459519,2.143141590986334,60.75070600000001,0.0,0.029216337999999998,0.0,0.045100111,0.0,0.018333086000000002,0.0,0.024904053,0.0,0.022584887999999997,2.020899,2.013523,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.013726443999999999,6.870317999999999,0.0,0.082630425,0.0,0.045688636,9.5,9.677189,0.0,0.020845515,9.5,9.776981,0.0,0.044488109000000005,0.18635389300000002,72.073026,1.396066,71.887828,1.100671,71.78365500000001,1.543764,71.900127,0.0,7.038732,1.0,1.0,72.369885,72.622771,39.943906,72.264924,72.41265600000001,40.337441999999996,72.424027,72.636717,40.234817,72.482241,72.688896,40.170831
 10/20/2017,11:42:37.781,0.0,72.602882,0.0,4.750584,0.0,0.0,0.0,74.535165,0.0,72.62988399999999,0.020972243999999998,3.4973300000000003,0.0,0.0,0.0,59.885923999999996,0.0,72.654687,60.719511,72.200676,0.0,0.0,0.0,0.0,1.0,0.010448,97.400908,50.140964000000004,26.631667999999998,23.51897,1.0,11159.794,1.0,0.00404,30.378632,43.808026,0.0,1.9892889999999999,0.0,1.987424,0.0,1.981524,0.0,1.9888419999999998,10.0,8.940228,0.0,0.0,0.0,0.13601053400000002,0.0,0.136364605,0.0,0.45728817899999996,0.0,0.0,0.0,0.206337137,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.202713,0.0,11.492705,71.435686,0.0,7.064225,0.0,11.978845,70.45399499999999,0.0,241.440061,0.001684038,0.0,74.076573,73.115895,72.048599,72.772899,72.916993,0.008616605,0.0,72.308724,14.592111,30.574463,74.78961600000001,73.186144,0.0,73.422639,69.969711,0.0,73.673326,0.056150593,9.207545,39.525581,10.0,98.0,48.7,26.363621000000002,72.303389,60.580817,0.0,14.867308,14.599877,0.0,10.0,1.0,15.090659,0.0,1016.579,10.0,0.0,0.0,73.537637,4.806367,5.58219,18.316371,8.24,1.0,86.989559,65.709574,31.07337,1681.628,10.0,0.0,14.378661,14.492249,0.0,10.0,0.0,70.334008,19.787769,50.41146,2.2619623611063395,60.709658,0.0,0.033245765,0.0,0.045357796,0.0,0.007478108000000001,0.0,0.021972886,0.0,0.02319689,2.020995,2.013201,2.018322,2.0233790000000003,1.0,1.0,0.0,0.0,0.0,0.0,0.013721262,6.871124000000001,0.0,0.084081019,0.0,0.043367685999999996,9.5,9.676867,0.0,0.019234984,9.5,9.779364,0.0,0.042072312,0.277785644,72.03179,0.43251631,71.872636,0.995173227,71.81837900000001,1.5578299999999998,71.843699,0.0,6.927252,1.0,1.0,72.370306,72.61930799999999,39.947062,72.268293,72.41031600000001,40.330742,72.424588,72.631897,40.227478000000005,72.482709,72.690394,40.12308
 10/20/2017,11:42:47.781,0.0,72.60035500000001,0.0,4.893813,0.0,0.0,0.0,74.542407,0.0,72.628761,0.022173081,3.354101,6.104608,0.0,0.0,60.797697,0.0,72.660771,60.690557999999996,72.199834,0.0,0.0,0.0,0.0,1.0,0.010448,97.341167,50.131316,26.603962,23.535457,1.0,11132.319,1.0,0.00404,30.370523,43.765190999999994,0.0,1.988806,0.0,1.991163,0.0,1.9814919999999998,0.0,1.989325,10.0,8.937653,0.0,0.0,0.0,0.1372015,0.0,0.140452515,0.0,0.457159287,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,9.985206,71.416877,0.0,6.670767,0.0,18.332437,70.404078,0.0,241.489986,0.0,0.0,74.09169200000001,73.114491,72.047803,72.777485,72.92246800000001,0.003897018,0.0,72.304231,14.591314,30.521611,74.79106800000001,73.18853100000001,0.0,73.424137,69.997682,0.0,73.67309200000001,0.028408735,4.815196,39.687889,10.0,98.0,48.7,26.294109999999996,72.306712,60.531785,0.0,14.836046,14.297460999999998,0.0,10.0,1.0,15.127241,0.0,1009.938,10.0,0.0,0.0,73.540539,4.799753,5.630019,7.987057000000001,8.24,1.0,87.030048,64.64105,29.363513,1695.881,10.0,0.0,14.289694,14.591495000000002,0.0,10.0,0.0,70.3167,20.536397,50.362468,2.256020156390802,60.667021999999996,0.0,0.03672719,0.0,0.044423687999999996,0.0,0.017431189,0.0,0.020813303999999998,0.0,0.023132469,2.020995,2.013587,2.018193,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.013724558000000001,6.871221,0.0,0.08430666699999999,0.0,0.043077567000000004,9.5,9.793344,0.0,0.018236455,9.5,9.778075999999999,0.0,0.043715054,0.44658272299999996,72.041195,0.16525427199999998,71.87046600000001,1.107705,71.778591,0.7208779740000001,71.840805,0.0,6.878278,1.0,1.0,72.372412,72.61884,39.804252000000005,72.265907,72.411579,40.235371,72.42501,72.63250500000001,40.298936,72.481165,72.690534,40.118421999999995
