date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,11:42:57.781,0.0,72.598998,0.0,4.714777,0.0,0.0,0.0,74.522129,0.0,72.629791,0.020602755,3.998632,0.0,0.0,0.0,60.430526,0.0,72.66882,60.630596999999995,72.201378,0.0,0.0,0.0,0.0,1.0,0.010448,97.353764,50.134112,26.548917,23.535131,1.0,11126.332,1.0,0.00404,30.708246999999997,43.735253,0.0,1.989257,0.0,1.9879069999999999,0.0,1.981428,0.0,1.9891,10.0,8.941097000000001,0.0,0.0,0.0,0.13591397,0.0,0.136300229,0.0,0.459189323,0.0,0.0,0.0,0.20930163300000001,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,12.198343,71.453048,0.0,11.034574000000001,0.0,4.7588550000000005,70.37875799999999,0.0,241.503927,0.002135502,0.0,74.101897,73.11500600000001,72.05070400000001,72.786938,72.926914,0.013073992,0.0,72.30731999999999,14.589081,30.585525,74.791723,73.18946700000001,0.0,73.426524,70.02252,0.0,73.67627399999999,0.02717825,9.832733000000001,39.60712,10.0,98.0,48.7,26.364993,72.305355,60.489056999999995,0.0,14.484945999999999,14.454669,7.700122,10.0,1.0,15.124243,0.0,994.587141,10.0,0.0,0.0,73.536233,4.995147,5.5929519999999995,16.006711,8.24,1.0,87.02545,63.082737,28.526646999999997,1716.741,10.0,0.0,14.459211999999999,14.535893,0.0,10.0,0.0,70.300422,20.192935000000002,50.350955,1.9649990134366693,60.62546,0.0,0.034825301,0.0,0.04561548,0.0,0.01797877,0.0,0.019396036999999998,0.0,0.023905523999999997,2.020899,2.013458,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.013720658,6.871092,0.0,0.084500079,0.0,0.044624867,9.5,9.792056,0.0,0.017109083,9.5,9.778752,0.0,0.039624305,0.017556815,72.051323,0.39735025,71.863955,0.65757907,71.863232,0.07382251299999999,71.77642,0.0,7.156011,1.0,1.0,72.368949,72.618372,39.823582,72.26717,72.413358,40.365817,72.424308,72.62997800000001,40.221298,72.482147,72.68969200000001,40.312917
 10/20/2017,11:43:07.781,0.0,72.60068299999999,0.0,2.996029,23.009544,0.0,0.0005139107519999999,74.510542,0.0,72.631663,0.021064616,3.067643,0.0,0.0,0.0,60.09015,0.0,72.671534,60.629569999999994,72.203063,0.0,0.0,0.0,0.0,1.0,0.010448,97.370121,50.128285999999996,26.550201,23.568596,1.0,11180.962,1.0,0.00404,30.572021999999997,43.738978,0.0,1.9895470000000002,0.0,1.9888419999999998,0.0,1.9814599999999998,0.0,1.988004,10.0,8.921847999999999,0.0,0.0,0.0,0.135946158,0.0,0.133210155,0.0,0.463958295,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,10.30595,71.492837,0.0,7.207300999999999,0.0,4.7749,70.412036,0.0,241.53359300000002,0.0,0.0,74.116221,73.115661,72.052295,72.791899,72.930144,0.010976398,0.0,72.307414,14.590117999999999,30.572004999999997,74.785122,73.189654,0.0,73.42863,70.048153,0.0,73.679176,0.031764605,12.381578,39.639043,10.0,98.0,48.7,26.42673,72.304512,60.443714,0.0,14.596769,14.491871,13.075553999999999,10.0,1.0,14.989907999999998,0.0,1001.196,10.0,0.0,0.0,73.53759000000001,4.910978,5.6479550000000005,12.189356,8.24,1.0,87.005839,62.517225,27.234621,1689.484,10.0,0.0,14.434566,14.419310000000001,16.344783,10.0,0.0,70.28409599999999,20.243976999999997,50.353891,2.464066333667409,60.58586,0.0,0.039467201,0.0,0.049931703,0.0,0.015466341000000002,0.0,0.021554148,0.0,0.024292051000000002,2.020802,2.013845,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.013714303999999998,6.870705,0.0,0.082920544,0.0,0.044592632,9.5,9.793602,0.0,0.016142764,9.5,9.777303,0.0,0.041911259,0.30591849,72.10775,0.41141668,71.838635,0.46768235700000005,71.856721,1.044406,71.791612,0.0,6.815772,1.0,1.0,72.369089,72.62019699999999,40.145891999999996,72.267404,72.410129,40.277145000000004,72.42135999999999,72.63082,40.033961,72.48439300000001,72.688381,40.268661
 10/20/2017,11:43:17.781,0.0,72.602461,0.0,5.108657,11.242086,0.0,0.0,74.52864699999999,0.0,72.62880799999999,0.021988336,3.6405589999999997,24.938875,0.0,0.0,60.462391000000004,0.0,72.677477,60.608368999999996,72.204466,0.0,0.0,0.0,0.0,1.0,0.010448,97.372236,50.074496,26.566531,23.540518,1.0,11174.226999999999,1.0,0.00404,30.547696999999996,43.749174,0.0,1.99003,0.0,1.987939,0.0,1.981524,0.0,1.987875,10.0,8.924809,0.0,0.0,0.0,0.137426818,0.0,0.138070584,0.0,0.471369535,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.918091,0.0,16.319912,71.482709,0.0,5.91962,0.0,19.327191,70.493783,0.0,241.575175,0.001642996,0.0,74.126987,73.112291,72.050189,72.80036899999999,72.93323199999999,0.0075678080000000005,0.0,72.30895799999999,14.590276999999999,30.562580999999998,74.775525,73.18942,0.0,73.429613,70.072992,0.0,73.681798,0.036462823,9.880824,39.556734999999996,10.0,98.0,48.7,26.418956,72.306665,60.399866,0.0,14.579935,14.549475,10.861196000000001,10.0,1.0,15.043282000000001,0.0,1009.569,10.0,0.0,0.0,73.540726,4.871298,5.598332,12.574299,8.24,1.0,86.994908,61.60255,26.678316,1697.3570000000002,10.0,0.0,14.495880999999999,14.543068,19.134383,10.0,0.0,70.26674200000001,20.169569,50.349183000000004,2.4343363297652814,60.541685,0.0,0.043142038,0.0,0.0487077,0.0,0.014725496999999999,0.0,0.019267193999999998,0.0,0.023551207,2.020963,2.013329,2.018097,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.013709296999999999,6.869254,0.0,0.082630425,0.0,0.045366282,9.5,9.793731,0.0,0.01540192,9.5,9.779042,0.0,0.041717996,0.08085572,72.02528000000001,0.42548309,71.86106099999999,1.002206,71.796676,0.509881626,71.767016,0.0,6.769375999999999,1.0,1.0,72.368247,72.616454,40.157332000000004,72.262538,72.410597,40.277539000000004,72.422108,72.627544,40.267263,72.483411,72.687352,40.269049
 10/20/2017,11:43:27.781,0.0,72.60199300000001,0.0,1.706968,7.602831,0.0,0.0,74.48954,0.0,72.628387,0.017923965,2.888607,13.055349,0.0,0.0,60.820871999999994,0.0,72.68468399999999,60.601878,72.20423199999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.3924,50.032266,26.474056,23.539375,1.0,11149.958999999999,1.0,0.00404,30.141455,43.765842,0.0,1.9900630000000001,0.0,1.9871330000000003,0.0,1.98088,0.0,1.9877779999999998,10.0,8.920914,0.0,0.0,0.0,0.13639679400000002,0.0,0.142126305,0.0,0.470306183,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.775015,0.0,14.603928,71.481262,0.0,8.423444,0.0,14.273198,70.412759,0.0,241.601609,0.0012736169999999999,0.0,74.135413,73.115661,72.05341800000001,72.80837199999999,72.936789,0.0,0.0,72.307133,14.590676,30.617482,74.80426999999999,73.192509,0.0,73.42806800000001,70.100356,0.0,73.68203199999999,0.047089744,7.107553,39.59212,10.0,98.0,48.7,26.444565,72.30610300000001,60.353123,0.0,14.555887,14.699482999999999,15.354095000000001,10.0,1.0,15.096656,0.0,1018.199,10.0,0.0,0.0,73.537309,4.84785,5.5265889999999995,7.056777,8.24,1.0,86.966946,61.273219,26.161144,1723.0910000000001,10.0,0.0,14.351610999999998,14.549045999999999,12.032125,10.0,0.0,70.24775,20.25827,50.324711,2.190663733968355,60.499469999999995,0.0,0.046687934,0.0,0.045228952999999995,0.0,0.01437118,0.0,0.018139823,0.0,0.022810362999999997,2.020834,2.013716,2.018225,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.013701486,6.870866,0.0,0.08375866400000001,0.0,0.042884155,9.5,9.793022,0.0,0.015305288,9.5,9.778849000000001,0.0,0.039785359,0.158221047,72.045536,0.0,71.798847,0.756044033,71.81259200000001,1.374967,71.785825,0.0,6.735546,1.0,1.0,72.367779,72.618045,40.214535,72.263052,72.40933299999999,40.29882,72.423793,72.63138199999999,40.016579,72.482288,72.684403,40.206546
 10/20/2017,11:43:37.781,0.0,72.60068299999999,0.0,4.607355,14.079742999999999,0.0,0.0,74.48954,0.0,72.62824599999999,0.022727313,4.249283,2.629237,0.0,0.0,60.335655,0.0,72.692921,60.532672,72.206525,0.0,0.0,0.0,0.0,1.0,0.010448,97.40758199999999,50.011198,26.380846999999996,23.520112,1.0,11216.456,1.0,0.00404,29.99023,43.752666,0.0,1.9898689999999999,0.0,1.9884549999999999,0.0,1.9820080000000002,0.0,1.9881650000000002,10.0,8.921268,0.0,0.0,0.0,0.137362442,0.0,0.135978346,0.0,0.46759947,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454625,0.0,14.331295,71.42049399999999,0.0,8.244599000000001,0.0,10.021426,70.406249,0.0,241.62076000000002,0.000904238021,0.0,74.150813,73.11626899999999,72.050283,72.817872,72.937772,0.0,0.0,72.309753,14.591553,30.476544,74.799775,73.192181,0.0,73.431017,70.126176,0.0,73.68484000000001,0.036910272,12.317456,39.634427,10.0,98.0,48.7,26.435647999999997,72.30699200000001,60.311704000000006,0.0,14.438051999999999,14.499672,18.418893,10.0,1.0,15.037285,0.0,997.4905279999999,10.0,0.0,0.0,73.540164,4.811176000000001,5.54871,12.205395,8.24,1.0,86.97252900000001,61.072494999999996,25.491049,1678.774,10.0,0.0,14.3462,14.538882999999998,13.875826000000002,10.0,0.0,70.234278,19.86921,50.303269,3.530346942694238,60.459123999999996,0.0,0.047590525999999994,0.0,0.044681372999999996,0.0,0.014789918,0.0,0.018236455,0.0,0.023035837000000003,2.021157,2.013426,2.01858,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.013699036000000001,6.861872,0.0,0.083565252,0.0,0.047816174,9.5,9.793666,0.0,0.015305288,9.5,9.778205,0.0,0.047580328,0.0,72.09400500000001,0.15118785,71.798123,0.05975609,71.845869,1.0936379999999999,71.94570300000001,0.0,6.833171000000001,1.0,1.0,72.36829399999999,72.61626600000001,40.187709000000005,72.266,72.40933299999999,40.286603,72.42435400000001,72.631522,40.164131,72.48322399999999,72.683187,40.161513
 10/20/2017,11:43:47.781,0.0,72.60218,0.0,2.924414,15.811194,0.0,0.0,74.51995699999999,0.0,72.627217,0.020972243999999998,2.1366549999999997,32.370082000000004,0.0,0.0,59.923582999999994,0.0,72.699519,60.485881000000006,72.20586999999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.684626,49.966359000000004,26.079569,23.546067999999998,1.0,11144.613000000001,1.0,0.00404,29.229642,43.717234000000005,0.0,1.989644,0.0,1.987198,0.0,1.981396,0.0,1.9889709999999998,10.0,8.929766,0.0,0.0,0.0,0.138231525,0.0,0.13440112099999998,0.0,0.462959389,0.0,0.0,0.0,0.20988164399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,14.235072,71.473304,0.0,8.995746,0.0,17.466038,70.428675,0.0,241.63412200000002,0.0,0.0,74.16120500000001,73.117112,72.049862,72.82419,72.939925,0.006256811,0.0,72.308537,14.589001000000001,30.590441,74.80188199999999,73.19644,0.0,73.43195300000001,70.152699,0.0,73.685448,0.055703143,9.928916000000001,39.700196999999996,10.0,98.0,48.7,26.448681,72.306478,60.26627,0.0,14.254085,14.266259,12.546033999999999,10.0,1.0,15.132039,0.0,1011.687,10.0,0.0,0.0,73.54161500000001,4.7847230000000005,5.424354,8.949415,8.24,1.0,86.77435799999999,60.368759999999995,25.815561,1722.8339999999998,10.0,0.0,14.442381,14.418712,14.100276999999998,10.0,0.0,70.214023,20.199967,50.254139,1.692055570518629,60.418544999999995,0.0,0.036372601,0.0,0.045261164000000007,0.0,0.016819187,0.0,0.024163208999999998,0.0,0.024388682999999998,2.020834,2.013587,2.0184830000000002,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.013663493999999998,6.831376,0.0,0.08395207699999999,0.0,0.042561800999999996,9.5,9.793892,0.0,0.019073931000000002,9.5,9.779203,0.0,0.051735498,0.29888527800000003,72.03613100000001,0.629446232,71.90229699999999,0.552080896,71.874083,0.453615934,71.819103,0.0,6.987825,1.0,1.0,72.36703,72.615003,40.107625,72.266047,72.40947299999999,40.349265,72.423512,72.630072,40.080313000000004,72.484066,72.684076,40.247309
 10/20/2017,11:43:57.781,0.0,72.599841,0.0,1.384702,8.420461999999999,0.0,0.0,74.55834,0.0,72.629136,0.027992521,2.45892,20.630696,0.0,0.0,60.418939,0.0,72.70625799999999,60.43796999999999,72.206338,0.0,0.0,0.0,0.966106637,1.0,0.010448,97.609229,49.917278,25.967645,23.539212,1.0,11184.811000000002,1.0,0.00404,29.581556,43.689159000000004,0.0,1.9896759999999998,0.0,1.9867139999999999,0.0,1.981589,0.0,1.989068,10.0,8.942063000000001,0.0,0.0,0.0,0.13530239300000002,0.0,0.13710493599999998,0.0,0.457127065,0.0,0.0,0.0,0.208463841,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,9.888982,71.434239,0.0,7.851141,0.0,10.855736,70.423611,0.0,241.65172900000002,0.0001654798,0.0,74.175248,73.116644,72.052482,72.831678,72.945447,0.0,0.0,72.30909799999999,14.595222,30.628544,74.82149799999999,73.19957600000001,0.0,73.434106,70.17735,0.0,73.68769499999999,0.063197919,7.380071000000001,39.625197,10.0,98.0,48.7,26.443879,72.30774100000001,60.22331,0.0,14.487951999999998,14.233857,0.0,10.0,1.0,15.067271,0.0,1010.8689999999999,10.0,0.0,0.0,73.541756,4.923603,5.558873,10.809975,8.24,1.0,86.878838,60.08029499999999,24.766167000000003,1690.0929999999998,10.0,0.0,14.278273,14.640519,0.0,10.0,0.0,70.199382,20.396198000000002,50.230273,2.6603571667158725,60.379974,0.0,0.017160292,0.0,0.045196742000000005,0.0,0.020297934,0.0,0.02529058,0.0,0.021682991000000002,2.020963,2.013329,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013676488999999998,6.832666000000001,0.0,0.08346854599999999,0.0,0.045205105,9.5,9.793666,0.0,0.023164679,9.5,9.778849000000001,0.0,0.045712112,0.362184183,72.08749399999999,0.931874332,71.868296,1.023306,71.772803,1.0936379999999999,71.73084399999999,0.0,6.968493,1.0,1.0,72.369978,72.613365,40.050027,72.266468,72.40933299999999,40.352416999999996,72.41958100000001,72.630259,40.253744,72.485236,72.685714,40.370373
 10/20/2017,11:44:07.781,0.0,72.60068299999999,0.0,3.4257160000000004,1.061792,0.0,0.0,74.514163,0.0,72.6282,0.011827408999999999,1.6711599999999998,24.762704,0.0,0.0,61.797824,0.0,72.708598,60.454688,72.205589,0.0,0.0,0.0,3.28511,1.0,0.010448,97.457688,49.895185,25.865629000000002,23.542313,1.0,11194.219,1.0,0.00404,29.584394,43.676356,0.0,1.9894830000000001,0.0,1.987327,0.0,1.982782,0.0,1.988552,10.0,8.94834,0.0,0.0,0.0,0.137652136,0.0,0.13349985,0.0,0.470435075,0.0,0.0,0.0,0.209011628,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.845024,0.0,12.198343,71.441473,0.0,7.278839,0.0,7.1173850000000005,70.44169699999999,0.0,241.665622,0.001478828,0.0,74.185406,73.118984,72.052389,72.840663,72.948115,0.0,0.0,72.310689,14.591632999999998,30.603142,74.838398,73.200793,0.0,73.434106,70.20260999999999,0.0,73.685542,0.050110027,13.647985,39.644042999999996,10.0,98.0,48.8,26.357219,72.306946,60.176334999999995,0.0,14.385748000000001,14.454669,17.407991,10.0,1.0,14.949728,0.0,1000.795,10.0,0.0,0.0,73.539603,4.879715,5.542133,19.759909,8.24,1.0,87.008983,60.177051,25.416995999999997,1716.741,10.0,0.0,14.174278,14.400777,5.763541,10.0,0.0,70.181887,20.274603,50.176389,2.9699270039389853,60.335239,0.0,0.0,0.0,0.04352179,0.0,0.025741529,0.0,0.022294993,0.0,0.017849926999999998,2.020738,2.01378,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013693993,6.83157,0.0,0.079310177,0.0,0.044141335999999996,9.5,9.792281,0.0,0.0268689,9.5,9.776691,0.0,0.049384122999999995,0.312951701,72.037578,0.446582724,71.87046600000001,1.3187010000000001,71.74459,0.840442571,71.918212,0.0005227398090000001,7.054842,1.0,1.0,72.36698299999999,72.61154,39.929309,72.266141,72.406198,40.16128,72.42065799999999,72.63044599999999,40.293915000000005,72.48668599999999,72.680051,40.311365
 10/20/2017,11:44:17.781,0.0,72.60213399999999,0.0,7.8300089999999996,8.067758,0.0,0.0,74.588032,0.0,72.626047,0.019586663,2.4231130000000003,0.0,0.0,0.0,62.447435999999996,0.0,72.71964200000001,60.373203000000004,72.206666,0.0,0.0,0.0,0.0,1.0,0.010448,97.575997,49.868617,25.834986999999998,23.517337,1.0,11151.135,1.0,0.00404,29.501279999999998,43.671186999999996,0.0,1.989322,0.0,1.9874560000000001,0.0,1.982588,0.0,1.988777,10.0,8.937878,0.0,0.0,0.0,0.13552771,0.0,0.135141451,0.0,0.47430180899999996,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,12.871907,71.46607,0.0,6.956919,0.0,12.299733999999999,70.459059,0.0,241.70267,0.001930291,0.0,74.198419,73.119265,72.052529,72.848057,72.951204,0.004421417,0.0,72.30830300000001,14.588282999999999,30.644932,74.827069,73.200746,0.0,73.438599,70.227682,0.0,73.686806,0.0,8.614417,39.592889,10.0,98.0,48.8,26.3842,72.308537,60.138093000000005,0.0,14.408593,14.457069,9.818202000000001,10.0,1.0,15.018694,0.0,998.003834,10.0,0.0,0.0,73.541803,4.831016,5.34962,10.104246,8.24,1.0,86.92795799999999,60.122964,24.667429000000002,1662.371,10.0,0.0,14.159851000000002,14.459964999999999,0.0,10.0,0.0,70.165235,20.276872,50.138261,3.7273385011151854,60.293445999999996,0.0,0.0,0.0,0.042072312,0.0,0.022649309,0.0,0.018687403000000002,0.0,0.015144235,2.02077,2.013619,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013677606,6.833375,0.0,0.08475796199999999,0.0,0.043077567000000004,9.5,9.792507,0.0,0.021006568,9.5,9.74187,0.0,0.042909789000000004,0.5731805329999999,72.096175,0.76307725,71.883488,1.374967,71.853104,0.741977612,71.947873,0.0027780340000000004,7.094794,1.0,1.0,72.36698299999999,72.610417,40.138791,72.265158,72.407742,40.269657,72.42435400000001,72.627778,40.083403000000004,72.486827,72.68150200000001,40.328446
 10/20/2017,11:44:27.781,0.0,72.598437,0.0,2.4231130000000003,10.488584,0.0,0.0,74.347595,0.0,72.624315,0.019771407,4.28509,27.485344,0.0,0.0,61.649361999999996,0.0,72.724088,60.290878,72.211345,0.0,0.0,0.0,0.0,1.0,0.010448,97.63104,49.80658,25.847647,23.534967,1.0,11166.208999999999,1.0,0.00404,29.509794,43.653262,0.0,1.9891279999999998,0.0,1.9869080000000001,0.0,1.980493,0.0,1.9880360000000001,10.0,8.931182000000002,0.0,0.0,0.0,0.13813496,0.0,0.138810914,0.0,0.488350943,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,0.0,71.400961,0.0,4.4888639999999995,0.0,10.695292,70.406249,0.0,241.73378399999999,0.0016019539999999998,0.0,74.211853,73.117439,72.05426,72.856575,72.954246,0.005994612,0.0,72.312327,14.592749,30.559303999999997,74.847948,73.20304,0.0,73.438599,70.249013,0.0,73.68821,0.037022135,0.0,39.557503999999994,10.0,98.0,48.8,26.354246000000003,72.307694,60.088924,0.0,14.573322000000001,14.560875,9.112175,10.0,1.0,15.141035,0.0,1014.927,10.0,0.0,0.0,73.545828,4.777508999999999,5.329891,3.143186,8.24,1.0,86.88489,60.056256999999995,25.187008,1711.2420000000002,10.0,0.0,14.227778,14.470726,9.386814999999999,10.0,0.0,70.15181,20.174332999999997,50.115001,3.978242296877652,60.252541,0.0,0.055262555,0.0,0.045551059000000005,0.0,0.015627394,0.0,0.015949501,0.0,0.021296462999999998,2.020931,2.0138130000000003,2.0184189999999997,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.013667123,6.829346000000001,0.0,0.082275835,0.0,0.043013097,9.5,9.796242999999999,0.0,0.013533703999999999,9.5,9.738842,0.0,0.04249105,0.101955355,72.12583599999999,0.341084557,71.858168,0.19338711100000003,71.745313,1.346834,71.835018,0.002133664,7.113803999999999,1.0,1.0,72.369089,72.61285,40.043321,72.264222,72.407368,40.236947,72.425197,72.629182,40.183058,72.48678000000001,72.679443,40.461216
 10/20/2017,11:44:37.781,0.0,72.599981,0.0,4.320897,3.129915,0.0,0.0,74.49605799999999,0.0,72.625907,0.01635364,4.034439,6.392887,0.0,0.0,61.33505699999999,0.0,72.72900200000001,60.297275,72.216071,0.0,0.0,0.0,0.0,1.0,0.010448,97.536795,49.752280999999996,25.896637,23.538232,1.0,11149.317,1.0,0.00404,29.770081,43.629378,0.0,1.9898689999999999,0.0,1.988068,0.0,1.98088,0.0,1.9881330000000002,10.0,8.926966,0.0,0.0,0.0,0.13591397,0.0,0.135559899,0.0,0.46202492799999995,0.0,0.0,0.0,0.20868940100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,15.181269,71.45594200000001,0.0,7.350376,0.0,1.1167719999999999,70.452548,0.0,241.75177799999997,0.0005759010349999999,0.0,74.222432,73.117486,72.05543,72.863969,72.962202,0.0,0.0,72.310736,14.590596,30.561761999999998,74.821685,73.203414,0.0,73.438412,70.279699,0.0,73.689989,0.026395212999999997,8.822813,39.522889,10.0,98.0,48.8,26.304628000000005,72.30629,60.046853000000006,0.0,14.402581,14.299860999999998,9.673788,10.0,1.0,15.111649,0.0,1005.2539999999999,10.0,0.0,0.0,73.545407,4.746245,5.310161,10.617503,8.24,1.0,86.93222800000001,60.870569999999994,25.472385,1695.096,10.0,0.0,14.400301999999998,14.426485000000001,20.384894,10.0,0.0,70.131322,19.95587,50.081860999999996,2.8329624123620794,60.210002,0.0,0.035018713,0.0,0.043360737,0.0,0.016786976999999998,0.0,0.023873312999999997,0.0,0.024002155,2.020802,2.013523,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.013671191999999999,6.832215,0.0,0.083404075,0.0,0.043851217000000005,9.5,9.793988,0.0,0.018558561,9.5,9.73517,0.0,0.044359265999999994,0.42548308799999995,72.049876,0.33405135,71.892169,0.5380144729999999,71.842252,0.467682361,71.768463,0.0,7.159555999999999,1.0,1.0,72.371897,72.608311,40.167195,72.267451,72.40778900000001,40.349659,72.422389,72.628855,40.142114,72.48785600000001,72.678881,40.420065
 10/20/2017,11:44:47.781,0.0,72.60002800000001,0.0,5.144464,5.2140699999999995,0.0,0.0,74.477953,0.0,72.628059,0.01321299,2.494727,0.0,0.0,0.0,62.347496,0.0,72.737379,60.241941000000004,72.212889,0.0,0.0,0.0,0.0,1.0,0.010448,97.404762,49.755497,25.95315,23.501666,1.0,11140.551000000001,1.0,0.00404,30.008067999999998,43.609451,0.0,1.989193,0.0,1.9888419999999998,0.0,1.981718,0.0,1.988616,10.0,8.942191000000001,0.0,0.0,0.0,0.1372015,0.0,0.139486867,0.0,0.45235809200000004,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,13.625657,71.442197,0.0,6.813842999999999,0.0,11.609824,70.44169699999999,0.0,241.782362,0.0,0.0,74.234369,73.119405,72.05543,72.873235,72.961219,0.002323823,0.0,72.311953,14.594584,30.559303999999997,74.84050500000001,73.20715799999999,0.0,73.442858,70.301591,0.0,73.689614,0.012859872,3.115966,39.439042,10.0,98.0,48.8,26.329552000000003,72.30820899999999,60.002821999999995,0.0,14.231841000000001,14.499072,0.0,10.0,1.0,15.039684,0.0,1001.003,10.0,0.0,0.0,73.542552,4.8117779999999994,5.446475,0.0,8.24,1.0,86.954419,60.99316700000001,26.073845000000002,1703.594,10.0,0.0,14.160452,14.340392000000001,0.0,10.0,0.0,70.11920699999999,20.192481,50.031427,2.707962659158804,60.169098,0.0,0.00043011100400000004,0.0,0.044391477,0.0,0.023261311,0.0,0.025387212000000003,0.0,0.020491198000000002,2.020802,2.013297,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.013671326999999999,6.832344,0.0,0.081308773,0.0,0.044141335999999996,9.5,9.792893,0.0,0.01904172,9.5,9.733914,0.0,0.04455253,0.418449876,72.046982,0.8685754240000001,71.941362,0.615379802,71.811145,0.678678709,71.879871,0.0,7.029388000000001,1.0,1.0,72.368996,72.610276,40.041348,72.264129,72.40718000000001,40.227095,72.42135999999999,72.631101,40.157951000000004,72.487622,72.677524,40.461216
 10/20/2017,11:44:57.781,0.0,72.599887,0.0,3.282487,10.392392,0.0,0.000191976277,74.46129599999999,0.0,72.627076,0.020879872,3.7121739999999996,0.0,0.0,0.0,62.04043299999999,0.0,72.74355600000001,60.242829,72.215884,0.0,0.0,0.0,3.684938,1.0,0.010448,97.41561999999999,49.703388000000004,25.903059,23.534314000000002,1.0,11146.323999999999,1.0,0.00404,29.9059,43.60256,0.0,1.988935,0.0,1.9880360000000001,0.0,1.9823950000000001,0.0,1.988777,10.0,8.947953,0.0,0.0,0.0,0.137137124,0.0,0.140452515,0.0,0.467438356,0.0,0.0,0.0,0.20643380600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95386,0.0,7.290951,71.4176,0.0,5.776545,0.0,16.519417,70.51838000000001,0.0,241.818349,0.0,0.0,74.246634,73.119733,72.05491500000001,72.881893,72.96781800000001,0.021202167999999997,0.0,72.312842,14.593228,30.642064,74.827022,73.209919,0.0,73.441641,70.32951800000001,0.0,73.69106500000001,0.0,13.519741,39.573658,10.0,98.0,48.8,26.364307,72.305495,59.958837,0.0,14.463904000000001,14.508072,16.862425,10.0,1.0,15.021692999999999,0.0,1005.671,10.0,0.0,0.0,73.546015,4.800355000000001,5.363371,15.814239,8.24,1.0,86.88367,61.704114000000004,26.408592,1687.881,10.0,0.0,14.267453,14.284193,11.984029,10.0,0.0,70.098812,20.009407999999997,49.984815999999995,2.7972426342269574,60.127773,0.0,0.0,0.0,0.047290433,0.0,0.026095846000000002,0.0,0.02165078,0.0,0.017366768,2.02077,2.013523,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013656433,6.8317309999999996,0.0,0.083919842,0.0,0.041659208999999996,9.5,9.792893,0.0,0.027029954,9.5,9.726247,0.0,0.043908317999999995,0.0,72.034684,0.974073607,71.908808,0.924841111,71.848763,0.446582728,71.82706,0.000844924729,6.9807369999999995,1.0,1.0,72.367639,72.608311,40.029513,72.26553299999999,72.40933299999999,40.289362,72.424027,72.62791899999999,40.243701,72.487482,72.677524,40.451122
 10/20/2017,11:45:07.781,0.0,72.598905,0.0,3.067643,21.630796,0.0,0.0,74.472883,0.0,72.625064,0.025036615,3.389909,0.0,0.0,0.0,61.400236,0.0,72.749359,60.224056999999995,72.219581,0.0,0.0,0.0,0.0,1.0,0.010448,97.464315,49.644476,25.936269,23.52501,1.0,11132.746000000001,1.0,0.00404,29.940766999999997,43.593807,0.0,1.988162,0.0,1.987295,0.0,1.984232,0.0,1.98968,10.0,8.953683,0.0,0.0,0.0,0.138295901,0.0,0.137684324,0.0,0.468630599,0.0,0.0,0.0,0.206691588,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,5.462707,71.406025,0.0,4.882322,0.0,8.176317,70.474251,0.0,241.841022,0.0,0.0,74.258664,73.12141700000001,72.057817,72.889615,72.96945600000001,0.0075678080000000005,0.0,72.310502,14.5894,30.614614000000003,74.799541,73.211651,0.0,73.440237,70.35239200000001,0.0,73.693078,0.028744322000000003,7.812894,39.62635,10.0,98.0,48.9,26.354475,72.308583,59.914572,0.0,14.38695,14.404867000000001,4.474863,10.0,1.0,14.669664000000001,0.0,1004.581,10.0,0.0,0.0,73.5433,4.757669,5.623443,4.185741,8.24,1.0,86.81930200000001,61.907241000000006,26.536229,1680.0720000000001,10.0,0.0,14.208542000000001,14.364904999999998,11.454967,10.0,0.0,70.08314200000001,19.70678,49.964914,3.333483780099876,60.08687,0.0,0.0,0.0,0.04297421,0.0,0.023905523999999997,0.0,0.018429718,0.0,0.013952441999999999,2.021092,2.013233,2.0184830000000002,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.013642345,6.830023,0.0,0.083081721,0.0,0.041433561,9.5,9.792861,0.0,0.023164679,9.5,9.700736000000001,0.0,0.043103052,0.46768235799999996,72.069409,0.221519965,71.865402,0.594280169,71.82055,1.044406,71.850933,0.0027780340000000004,6.939496000000001,1.0,1.0,72.368574,72.610136,40.082771,72.268621,72.407414,40.280297999999995,72.424261,72.62656199999999,40.229023,72.487997,72.675652,40.60175
 10/20/2017,11:45:17.781,0.0,72.601291,0.0,4.67897,8.516653,0.0,0.0,74.538786,0.0,72.626328,0.021895964,3.568945,0.0,0.0,0.0,61.390820999999995,0.0,72.75689399999999,60.05156899999999,72.218083,0.0,0.0,0.0,6.323804,1.0,0.010448,97.388264,49.636365999999995,25.944342000000002,23.540354,1.0,11152.952,1.0,0.00404,29.868195,43.593154999999996,0.0,1.9894180000000001,0.0,1.988391,0.0,1.982363,0.0,1.9879069999999999,10.0,8.942578,0.0,0.0,0.0,0.137523383,0.0,0.133982674,0.0,0.476299621,0.0,0.0,0.0,0.208786069,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,12.839833,71.42049399999999,0.0,6.313078,0.0,9.572182000000002,70.455442,0.0,241.857617,0.0,0.0,74.272426,73.119499,72.055009,72.897992,72.973714,0.005994612,0.0,72.311251,14.589639000000002,30.544145,74.805814,73.213476,0.0,73.447211,70.374472,0.0,73.694108,0.037805171,15.780038000000001,39.450581,10.0,98.0,48.9,26.375740000000004,72.306384,59.872363,0.0,14.516207999999999,14.537474,11.823960000000001,10.0,1.0,14.871766000000001,0.0,983.9360429999999,10.0,0.0,0.0,73.543628,4.71378,5.363969,10.665621,8.24,1.0,86.805509,62.386214,27.211140999999998,1717.719,10.0,0.0,14.288492000000002,14.331423999999998,8.39282,10.0,0.0,70.065928,20.172291,49.912337,3.9364102026400403,60.047554000000005,0.0,0.0,0.0,0.044327056,0.0,0.020845515,0.0,0.017624453,0.0,0.015176446000000001,2.020995,2.013587,2.018193,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.013636266000000001,6.816096000000001,0.0,0.083919842,0.0,0.045785343,9.5,9.786354,0.0,0.016110554,9.5,9.700188,0.0,0.044713583,0.566147321,72.05204599999999,0.193387119,71.89144499999999,1.156937,71.829954,0.952973957,71.845869,0.0031002190000000004,6.902765,1.0,1.0,72.370306,72.609902,40.040954,72.264269,72.404279,40.149063,72.42304399999999,72.628527,40.181127000000004,72.486453,72.674482,40.526047999999996
 10/20/2017,11:45:27.781,0.0,72.599747,0.0,5.5741510000000005,17.238039,0.0,0.00014368611000000001,74.55471899999999,0.0,72.627872,0.023835778,4.356705000000001,21.143193,0.0,0.0,61.715265,0.0,72.763492,60.080052,72.217896,0.0,0.0,0.0,0.0,1.0,0.010448,97.34958,49.58589,25.994432999999997,23.533008,1.0,11049.357,1.0,0.00404,29.965904,43.604888,0.0,1.989612,0.0,1.987424,0.0,1.982298,0.0,1.988423,10.0,8.939326,0.0,0.0,0.0,0.136589923,0.0,0.136493358,0.0,0.47526849200000004,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.096935,0.0,0.0,71.455219,0.0,6.2057709999999995,0.0,12.861289,70.447484,0.0,241.904073,0.001191533,0.0,74.282678,73.123851,72.05646,72.902579,72.975072,0.008616604,0.0,72.31097,14.5894,30.651487,74.8266,73.214038,0.0,73.44725799999999,70.398048,0.0,73.696167,0.081431479,8.037321,39.636734999999994,10.0,98.0,48.9,26.371167,72.307648,59.828192,0.0,14.323223,14.588477,7.058279,10.0,1.0,15.084662,0.0,986.759227,10.0,0.0,0.0,73.548075,4.688529,5.142759,3.544169,8.24,1.0,86.824135,61.62899300000001,26.253861999999998,1694.503,10.0,0.0,14.298710999999999,14.321859,14.597275,10.0,0.0,70.04805999999999,20.070432,49.866706,4.319089069954384,60.007678000000006,0.0,0.0050720109999999995,0.0,0.043231895,0.0,0.020555619,0.0,0.017076872,0.0,0.014950971,2.02077,2.013362,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.013635411000000002,6.791564999999999,0.0,0.082791602,0.0,0.049847005,9.5,9.754626,0.0,0.020233513,9.5,9.699319000000001,0.0,0.042909789000000004,0.235586374,72.061451,0.840442585,71.869019,0.5591141070000001,71.856721,0.734944398,71.942809,0.0037445890000000004,6.8534690000000005,1.0,1.0,72.37025899999999,72.609762,40.154176,72.26567299999999,72.40601099999999,40.207784000000004,72.423793,72.626,40.29855,72.490945,72.672189,40.483344
 10/20/2017,11:45:37.781,0.0,72.599466,0.0,5.251886,2.969595,0.0,0.0,74.603965,0.0,72.626796,0.020048523000000002,2.530535,0.0,0.0,0.0,61.403856999999995,0.0,72.76859300000001,60.014448,72.216258,0.0,0.0,0.0,0.0,1.0,0.010448,97.345726,49.548790999999994,26.053147,23.538885,1.0,11136.702,1.0,0.00404,29.862924,43.636455,0.0,1.990288,0.0,1.9895189999999998,0.0,1.982427,0.0,1.9876490000000002,10.0,8.939100999999999,0.0,0.0,0.0,0.13678305300000002,0.0,0.141772234,0.0,0.482840847,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,0.0,71.429175,0.0,7.314608,0.0,0.0,70.493783,0.0,241.940061,0.001068407,0.0,74.292415,73.124319,72.057349,72.91381,72.981202,0.0,0.0,72.312842,14.595620000000002,30.628953000000003,74.805299,73.215255,0.0,73.44838100000001,70.412596,0.0,73.695839,0.08053658,11.884633000000001,39.619811999999996,10.0,98.0,48.9,26.411639,72.30699200000001,59.789812,0.0,14.279335000000001,14.379064999999999,8.759162,10.0,1.0,14.926339000000002,0.0,980.150411,10.0,0.0,0.0,73.544611,4.683118,5.404026,13.280029,8.24,1.0,86.815831,62.1915,27.114811,1726.394,10.0,0.0,14.179688,14.459964999999999,13.074216999999999,10.0,0.0,70.03145400000001,20.017348000000002,49.841677000000004,4.935982983416901,59.965047,0.0,0.021931133999999998,0.0,0.044649162,0.0,0.019009508999999997,0.0,0.015015393,0.0,0.016400448999999998,2.020834,2.013201,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01363024,6.791758,0.0,0.078987823,0.0,0.049750299000000005,9.5,9.753853,0.0,0.018622982,9.5,9.699802,0.0,0.043264105,0.052722872999999996,72.090388,0.7349443990000001,71.91459499999999,0.193387112,71.786548,1.874325,71.76339899999999,0.002455849,6.803528999999999,1.0,1.0,72.37171,72.608311,40.210985,72.268247,72.406338,40.316949,72.42393299999999,72.62571899999999,40.275760999999996,72.490477,72.671628,40.455003999999995
 10/20/2017,11:45:47.781,0.0,72.599513,0.0,5.430922,14.191967000000002,0.0,6.7226674e-05,74.587308,0.0,72.625298,0.02171122,3.855403,7.4178820000000005,0.0,0.0,61.023649,0.0,72.776268,59.988580000000006,72.21391899999999,0.0,0.0,0.0,5.524148,1.0,0.010448,97.363963,49.509547999999995,26.011497,23.489259,1.0,11174.655,1.0,0.00404,29.853194000000002,43.635709999999996,0.0,1.9894180000000001,0.0,1.988648,0.0,1.9804279999999999,0.0,1.988068,10.0,8.928736,0.0,0.0,0.0,0.138392466,0.0,0.139197173,0.0,0.46737391,0.0,0.0,0.0,0.20810939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,0.0,71.44798399999999,0.0,9.353435000000001,0.0,16.920528,70.464123,0.0,241.96919900000003,0.001191533,0.0,74.308658,73.120435,72.057489,72.922562,72.983542,0.00678121,0.0,72.311625,14.592032000000001,30.63428,74.795702,73.218063,0.0,73.451142,70.432992,0.0,73.698086,0.069909659,3.260241,39.615966,10.0,98.0,48.9,26.44548,72.30718,59.745034999999994,0.0,14.524023999999999,14.377265,1.297742,10.0,1.0,14.970718,0.0,1007.676,10.0,0.0,0.0,73.546717,4.8334209999999995,5.449464,6.543519,8.24,1.0,86.725379,61.7576,26.368253999999997,1716.725,10.0,0.0,14.218160000000001,14.312891,12.048158,10.0,0.0,70.014522,20.060223999999998,49.798097,2.250078070303272,59.926292000000004,0.0,0.05365078400000001,0.0,0.05183213,0.0,0.013598125,0.0,0.017012451,0.0,0.023422363999999998,2.02077,2.0135549999999998,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013611693000000001,6.788953,0.0,0.083178427,0.0,0.043883452999999996,9.5,9.754658000000001,0.0,0.014081285,9.5,9.700253,0.0,0.042619893,0.010523603999999999,72.091111,1.107705,71.871189,0.995173227,71.76050500000001,0.18635389800000002,71.853827,0.00116711,6.751978,1.0,1.0,72.368528,72.606439,40.062257,72.267779,72.405777,40.197143,72.425384,72.62281800000001,40.115462,72.488979,72.670645,40.482956
 10/20/2017,11:45:57.781,0.0,72.597688,0.0,3.783789,0.0,0.0,0.0,74.650314,0.0,72.626234,0.022450197,2.315691,30.111891999999997,0.0,0.0,60.717310999999995,0.0,72.783288,59.96509399999999,72.215276,0.0,0.0,0.0,0.0,1.0,0.010448,97.32899300000001,49.44099,25.976819,23.528111,1.0,11161.077,1.0,0.00404,29.666290999999998,43.609358,0.0,1.989225,0.0,1.985264,0.0,1.9820400000000002,0.0,1.9888740000000003,10.0,8.932792,0.0,0.0,0.0,0.1366543,0.0,0.13816714800000002,0.0,0.461090467,0.0,0.0,0.0,0.208238282,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,6.056083999999999,71.427728,0.0,9.460742,0.0,12.107201,70.44025,0.0,241.98984700000003,0.0,0.0,74.320735,73.121324,72.060765,72.931314,72.98373000000001,0.0,0.0,72.311578,14.58932,30.743260999999997,74.814522,73.218625,0.0,73.44749200000001,70.451984,0.0,73.697478,0.028856185,2.378565,39.569812,10.0,98.0,48.9,26.450739000000002,72.30699200000001,59.704133999999996,0.0,14.471719,14.330463,0.0,10.0,1.0,15.016295000000001,0.0,1013.9639999999999,10.0,0.0,0.0,73.547887,4.713179,5.515229,6.30293,8.24,1.0,86.76286400000001,62.741988,27.689178000000002,1692.595,10.0,0.0,14.156845,14.357133,0.0,10.0,0.0,69.998665,19.695437,49.761509000000004,2.1312620452722117,59.889639,0.0,0.036437072,0.0,0.044455898,0.0,0.017656663,0.0,0.022745941000000002,0.0,0.022971416,2.020995,2.013941,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013613641999999999,6.792274000000001,0.0,0.086853265,0.0,0.045398518,9.5,9.753788,0.0,0.018848456,9.5,9.700510000000001,0.0,0.042813157000000004,0.24261958600000003,72.062174,0.46064915100000003,71.913872,1.445299,71.73735500000001,1.044406,71.871913,0.0,6.701714999999999,1.0,1.0,72.36871500000001,72.606533,40.201910999999996,72.265579,72.403063,40.423355,72.423793,72.62571899999999,40.149840000000005,72.487997,72.671066,40.530318
 10/20/2017,11:46:07.781,0.0,72.598624,0.0,3.3182940000000003,9.686986,0.0,0.0,74.617725,0.0,72.625298,0.011457921000000001,3.067643,0.0,0.0,0.0,61.923836,0.0,72.794005,59.881514,72.21836400000001,0.0,0.0,0.0,0.086484773,1.0,0.010448,97.289417,49.436935,25.926545,23.517011,1.0,11183.742,1.0,0.00404,29.787109,43.574206,0.0,1.988419,0.0,1.9868759999999999,0.0,1.9826849999999998,0.0,1.989325,10.0,8.94673,0.0,0.0,0.0,0.137233689,0.0,0.137523383,0.0,0.471369535,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,5.286297,71.406749,0.0,9.424973,0.0,15.139597,70.474251,0.0,242.015029,0.0,0.0,74.332204,73.12357,72.060203,72.940393,72.989346,0.00311042,0.0,72.312889,14.592032000000001,30.644522,74.802725,73.221994,0.0,73.45240600000001,70.474064,0.0,73.700754,0.047537193,7.732742,39.639427000000005,10.0,98.0,49.0,26.43702,72.308583,59.662346,0.0,14.13144,14.304661,10.941427000000001,10.0,1.0,15.024691,0.0,1009.9060000000001,10.0,0.0,0.0,73.54615600000001,4.6891300000000005,5.264126,3.7526800000000002,8.24,1.0,86.777407,62.997399,27.560939,1693.476,10.0,0.0,14.233789999999999,14.275225,15.398883999999999,10.0,0.0,69.980329,20.104007,49.725621000000004,3.29770500182959,59.850838,0.0,0.0,0.0,0.050447072999999995,0.0,0.026256899,0.0,0.022037308,0.0,0.017366768,2.020706,2.013716,2.018386,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.013611983999999999,6.792177000000001,0.0,0.083919842,0.0,0.043206509000000004,9.5,9.755818,0.0,0.027255427999999998,9.5,9.6989,0.0,0.043457369,0.09492214300000001,72.102686,1.1921030000000001,71.895786,1.107705,71.82271999999999,0.341084554,71.849487,0.0,6.677550999999999,1.0,1.0,72.37049300000001,72.60363100000001,40.043321,72.264269,72.4069,40.229065000000006,72.423325,72.62567299999999,40.102716,72.489494,72.669522,40.471697999999996
 10/20/2017,11:46:17.781,0.0,72.600075,0.0,3.6405589999999997,18.119797,0.0,0.0,74.60468900000001,0.0,72.625439,0.013305362,3.783789,23.145135,0.0,0.0,61.298123,0.0,72.796017,59.856021,72.217381,0.0,0.0,0.0,0.56627855,1.0,0.010448,97.31179,49.391075,25.916453,23.474731,1.0,11212.073,1.0,0.00404,29.5998,43.551532,0.0,1.989096,0.0,1.9891,0.0,1.983007,0.0,1.9881,10.0,8.936172000000001,0.0,0.0,0.0,0.13726587699999998,0.0,0.133886109,0.0,0.477846315,0.0,0.0,0.0,0.209011628,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,17.907598,71.43930300000001,0.0,8.602288,0.0,14.112754,70.46195300000001,0.0,242.04465,0.001684038,0.0,74.34320500000001,73.123851,72.060109,72.94891,72.99426,0.008354405,0.0,72.31340300000001,14.587725,30.644932,74.769299,73.222275,0.0,73.45259300000001,70.494928,0.0,73.700614,0.012859872,11.41975,39.607889,10.0,98.0,49.0,26.433590000000002,72.309472,59.621072,0.0,14.503582999999999,14.200254999999999,7.571753,10.0,1.0,14.953926000000001,0.0,970.718415,10.0,0.0,0.0,73.549853,4.647647,5.477564,7.7945850000000005,8.24,1.0,86.718905,63.039467,28.401418,1674.9260000000002,10.0,0.0,14.209745000000002,14.208863000000001,12.032126,10.0,0.0,69.962975,20.028464000000003,49.668898,4.307122926390525,59.813343999999994,0.0,0.0,0.0,0.047870224,0.0,0.021554148,0.0,0.018268665,0.0,0.015530763000000001,2.020995,2.013587,2.0185150000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.013598503999999999,6.792274000000001,0.0,0.078923352,0.0,0.045753107,9.5,9.753917,0.0,0.020297934,9.5,9.699608,0.0,0.04348958,0.22151995100000002,72.092558,0.9107746959999999,71.889275,0.158221054,71.786548,1.374967,71.84297600000001,0.0037445890000000004,6.6717509999999995,1.0,1.0,72.371522,72.605597,40.156938000000004,72.26586,72.405823,40.156157,72.42033,72.625251,40.296619,72.491179,72.670879,40.586998
 10/20/2017,11:46:27.781,0.0,72.59979399999999,0.0,3.6047519999999995,3.9956410000000004,0.0,0.0,74.548201,0.0,72.625017,0.024297637999999996,4.1418610000000005,0.0,0.0,0.0,60.426905000000005,0.0,72.804254,59.785796999999995,72.22295,0.0,0.0,0.0,7.6832199999999995,1.0,0.010448,97.444198,49.354396,25.693522,23.487464000000003,1.0,11159.687,1.0,0.00404,29.032196999999996,43.546923,0.0,1.9897080000000003,0.0,1.9890029999999999,0.0,1.9813630000000002,0.0,1.987714,10.0,8.931182000000002,0.0,0.0,0.0,0.137652136,0.0,0.137362442,0.0,0.49305546899999997,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,0.0,71.441473,0.0,7.743834,0.0,11.674000999999999,70.47859100000001,0.0,242.078613,0.001109449,0.0,74.355703,73.122962,72.05865899999999,72.956586,72.996927,0.0101898,0.0,72.312608,14.593785999999998,30.656404,74.783156,73.22031,0.0,73.456244,70.509757,0.0,73.699771,0.052459135999999996,0.0,39.619043,10.0,98.0,49.0,26.371167,72.312748,59.582832999999994,0.0,14.143464000000002,14.289660000000001,8.662886,10.0,1.0,14.761419,0.0,1002.8480000000001,10.0,0.0,0.0,73.548075,4.632015,5.130802,13.520617999999999,8.24,1.0,86.588063,63.841159999999995,28.234646,1697.1,10.0,0.0,14.171873999999999,14.356535000000001,5.795605999999999,10.0,0.0,69.946089,20.025514,49.647319,3.7810863223897186,59.781828000000004,0.0,0.053586314,0.0,0.045390006,0.0,0.0174634,0.0,0.015466341000000002,0.0,0.018204243999999998,2.020834,2.013587,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.013573078999999998,6.79179,0.0,0.081953481,0.0,0.044657103,9.5,9.752758,0.0,0.014564444,9.5,9.701767,0.0,0.042684314,0.0,72.091835,0.5661473220000001,71.842252,1.072539,71.831401,1.0866049999999998,71.929787,0.0027780340000000004,6.974614999999999,1.0,1.0,72.36918299999999,72.60634499999999,40.153387,72.263708,72.401237,40.203055,72.422623,72.624924,40.213186,72.489494,72.671534,40.53653
 10/20/2017,11:46:37.781,0.0,72.600449,0.0,3.7121739999999996,23.891302,0.0,0.00018795209500000002,74.60686199999999,0.0,72.625345,0.022450197,2.924414,32.482191,0.0,0.0,60.410971999999994,0.0,72.809168,59.785937,72.222716,0.0,0.0,0.0,0.0,1.0,0.010448,97.501777,49.31865,25.487471,23.526152,1.0,11129.538999999999,1.0,0.00404,28.660012,43.546365,0.0,1.9894180000000001,0.0,1.9867139999999999,0.0,1.981815,0.0,1.988423,10.0,8.924455,0.0,0.0,0.0,0.136879618,0.0,0.14087096300000002,0.0,0.472400665,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,3.842947,71.455219,0.0,6.992686999999999,0.0,12.460177999999999,70.46629300000001,0.0,242.10799300000002,0.0,0.0,74.368998,73.123336,72.058706,72.966507,72.99791,0.007830007,0.0,72.313965,14.591872,30.684264000000002,74.78357700000001,73.223024,0.0,73.45142299999999,70.52917099999999,0.0,73.702252,0.063197919,6.802974000000001,39.555581,10.0,98.0,49.0,26.305771000000004,72.31026800000001,59.54604200000001,0.0,14.469314,14.414467000000002,6.23993,10.0,1.0,14.844779,0.0,1012.248,10.0,0.0,0.0,73.549432,4.625401999999999,5.134987000000001,12.638456,8.24,1.0,86.531768,64.26244,29.31294,1686.3410000000001,10.0,0.0,14.447791,14.444420000000001,5.6833800000000005,10.0,0.0,69.93046600000001,19.823611,49.609986,2.571118117714616,59.74101999999999,0.0,0.048235234,0.0,0.041879049,0.0,0.014725496999999999,0.0,0.018848456,0.0,0.022069518,2.020995,2.01349,2.0186439999999997,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.013559342,6.791950999999999,0.0,0.082952779,0.0,0.044012395,9.5,9.749085000000001,0.0,0.01540192,9.5,9.700671,0.0,0.040622835,0.066789296,72.062174,0.9037414779999999,71.936298,1.473432,71.758335,1.867291,71.840805,0.0,6.675294999999999,1.0,1.0,72.370587,72.602274,40.250040999999996,72.264269,72.406853,40.319707,72.420096,72.62244399999999,40.207778999999995,72.490571,72.668352,40.371538
 10/20/2017,11:46:47.781,0.0,72.599653,0.0,3.998632,2.745148,0.0,0.000147710291,74.633657,0.0,72.624269,0.021341732000000002,2.816993,0.0,0.0,0.0,60.136499,0.0,72.815158,59.750918000000006,72.22730200000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.41815799999999,49.290034000000006,25.250229,23.476526,1.0,11136.809,1.0,0.00404,28.461757000000002,43.551812,0.0,1.988935,0.0,1.9877779999999998,0.0,1.981782,0.0,1.9879069999999999,10.0,8.940228,0.0,0.0,0.0,0.135205828,0.0,0.13739463,0.0,0.45722373299999997,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,5.55893,71.485603,0.0,8.53075,0.0,15.813463,70.51042199999999,0.0,242.12275499999998,0.00020652192,0.0,74.380841,73.12352299999999,72.05922,72.976616,72.999969,0.015171586,0.0,72.31504100000001,14.588601999999998,30.594948,74.794626,73.227096,0.0,73.456665,70.54531,0.0,73.703328,0.050110027,6.32206,39.495196,10.0,98.0,49.0,26.307371999999997,72.310549,59.505843000000006,0.0,14.527631,14.344863,3.656513,10.0,1.0,14.977314000000002,0.0,1005.2539999999999,10.0,0.0,0.0,73.547232,4.715584,5.338261,5.164139,8.24,1.0,86.520978,64.41087900000001,28.904742,1661.04,10.0,0.0,14.017384,14.335011999999999,14.084245000000001,10.0,0.0,69.91236500000001,19.788903,49.558205,1.970935405411203,59.707122,0.0,0.036146952999999996,0.0,0.045132320999999996,0.0,0.018300876,0.0,0.022262782000000002,0.0,0.023100258,2.020867,2.013394,2.018161,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.013552817,6.793402,0.0,0.08398431199999999,0.0,0.042594035999999995,9.5,9.739647999999999,0.0,0.017334557,9.5,9.699447,0.0,0.045035689000000004,0.277785644,72.023833,0.453615946,71.924,1.0936379999999999,71.827784,0.6435126520000001,71.749654,0.0,6.646942,1.0,1.0,72.372599,72.603023,40.187314,72.26455,72.404186,40.342565,72.422061,72.622724,40.173402,72.490571,72.667837,40.56681
 10/20/2017,11:46:57.781,0.0,72.597033,0.0,5.788995,7.26616,0.0,0.0,74.581514,0.0,72.624971,0.022727313,2.960222,10.572941,0.0,0.0,61.689193,0.0,72.82381600000001,59.720102000000004,72.229501,0.0,0.0,0.0,10.561983,1.0,0.010448,97.553952,49.245527,25.091884,23.484036,1.0,11128.684,1.0,0.00404,27.924561999999998,43.560565000000004,0.0,1.9891279999999998,0.0,1.9878099999999999,0.0,1.98333,0.0,1.9884549999999999,10.0,8.944734,0.0,0.0,0.0,0.137748701,0.0,0.136911806,0.0,0.44688021899999997,0.0,0.0,0.0,0.207336044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,13.577545,71.49717700000001,0.0,5.1684730000000005,0.0,7.053208000000001,70.477145,0.0,242.16212099999998,0.0008631959020000001,0.0,74.39497800000001,73.123289,72.063666,72.982466,73.004462,0.004159218,0.0,72.314199,14.592749,30.677298999999998,74.833342,73.226815,0.0,73.459942,70.559765,0.0,73.705294,0.049662578,7.1877059999999995,39.61712,10.0,98.0,49.0,26.347615,72.311999,59.466857999999995,0.0,14.156691,14.232657000000001,4.876014,10.0,1.0,14.901151,0.0,1005.318,10.0,0.0,0.0,73.548215,4.678308,5.165478,3.111108,8.24,1.0,86.398491,65.145865,30.0312,1653.2160000000001,10.0,0.0,14.257234,14.366698000000001,6.949922999999999,10.0,0.0,69.89777099999999,20.205185,49.539982,2.678208336671918,59.668882999999994,0.0,0.0,0.0,0.045357796,0.0,0.024388682999999998,0.0,0.024646368,0.0,0.018784035,2.020834,2.013587,2.0184189999999997,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.013528106000000002,6.792145,0.0,0.08604737900000001,0.0,0.044012395,9.5,9.742353,0.0,0.026579005,9.5,9.700768,0.0,0.041041573,0.369217395,72.08315400000001,0.256686024,71.824167,1.18507,71.87480699999999,1.030339,71.91459499999999,0.0,6.761321000000001,1.0,1.0,72.373628,72.603444,40.139974,72.264409,72.4047,40.324436999999996,72.422155,72.62192900000001,40.188852000000004,72.493425,72.667322,40.56681
 10/20/2017,11:47:07.781,0.0,72.597314,0.0,5.71738,0.0,0.0,0.00045757222,74.56847900000001,0.0,72.625439,0.010718944,3.568945,0.0,0.0,0.0,62.348943999999996,0.0,72.83013299999999,59.63148399999999,72.228425,0.0,0.0,0.0,0.0,1.0,0.010448,97.56330600000001,49.203862,24.891888,23.534478,1.0,11154.448999999999,1.0,0.00404,28.330803000000003,43.586777000000005,0.0,1.9889029999999999,0.0,1.9888419999999998,0.0,1.982266,0.0,1.988939,10.0,8.952717,0.0,0.0,0.0,0.13739463,0.0,0.13549552199999998,0.0,0.467792806,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,18.645310000000002,71.44292,0.0,2.8077259999999997,0.0,16.599639,70.514763,0.0,242.192756,0.0,0.0,74.40920899999999,73.123289,72.060624,72.992902,73.009844,0.0028482209999999997,0.0,72.314152,14.589479999999998,30.739164000000002,74.829409,73.226347,0.0,73.46045600000001,70.577448,0.0,73.705528,0.065882615,9.39991,39.594812,10.0,98.0,49.2,26.359963,72.314947,59.426426,0.0,14.255287,14.298060999999999,17.761004999999997,10.0,1.0,14.754223000000001,0.0,1013.5310000000001,10.0,0.0,0.0,73.55018100000001,4.605562,5.262332,13.729129,8.24,1.0,86.347686,65.22819799999999,29.71572,1683.055,8.24,0.0,14.236795,14.27941,5.106222,10.0,0.0,69.878827,19.528244,49.511319,3.5482500713883347,59.631251,0.0,0.0,0.0,0.043167473,0.0,0.024517525,0.0,0.019202773,0.0,0.015015393,2.020931,2.013362,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013514645,6.792886,0.0,0.08424219599999999,0.0,0.041465797,9.5,9.741709,0.0,0.025065106,9.5,9.700671,0.0,0.044681372999999996,0.256686009,72.078813,0.9529739690000001,71.888552,0.214486746,71.7511,0.96704038,71.857444,0.0031002190000000004,6.627288,1.0,1.0,72.37049300000001,72.60180600000001,40.100918,72.264877,72.40348399999999,40.359511,72.423746,72.623099,40.204689,72.492302,72.666199,40.574187
