date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,11:47:17.781,0.0,72.59829599999999,0.0,5.180272,28.027547,0.0,0.0,74.590929,0.0,72.623988,0.019124802,4.6431629999999995,0.0,0.0,0.0,61.852139,0.0,72.84071,59.615376,72.22580400000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.509204,49.155021000000005,24.210435999999998,23.506563,1.0,11184.169,1.0,0.00404,27.459128000000003,43.582726,0.0,1.989386,0.0,1.9861659999999999,0.0,1.982588,0.0,1.987843,10.0,8.939841,0.0,0.0,0.0,0.137233689,0.0,0.132502013,0.0,0.47478515,0.0,0.0,0.0,0.208947183,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,2.271298,71.481262,0.0,4.345788,0.0,7.0050740000000005,70.495954,0.0,242.21350099999998,0.000165479797,0.0,74.418244,73.12502099999999,72.062823,73.002496,73.012886,0.0,0.0,72.315883,14.587725,30.676889000000003,74.796124,73.228687,0.0,73.46158,70.59349300000001,0.0,73.705903,0.045859258,10.522043,39.468272999999996,10.0,98.0,49.2,26.297997,72.31475999999999,59.384686,0.0,14.308794,14.398266,1.490294,10.0,1.0,14.933535999999998,0.0,990.095715,10.0,0.0,0.0,73.549853,4.575501,5.297606,5.533043,8.24,1.0,86.35322099999999,58.585085,30.064314000000003,1229.48,8.24,0.0,14.168868,14.268051000000002,17.27465,10.0,0.0,69.86255,20.16004,49.465738,3.978242296877652,59.589043000000004,0.0,0.0,0.0,0.050511494000000004,0.0,0.021006568,0.0,0.01801098,0.0,0.015562973,2.020867,2.013201,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013510175,6.791661,0.0,0.082888308,0.0,0.051329834000000005,9.5,9.722994,0.0,0.020297934,9.5,9.70167,0.0,0.043360737,0.066789296,72.07809,0.917807905,71.936298,1.079572,71.76484599999999,1.072539,71.76484599999999,0.0031002190000000004,7.067407000000001,1.0,1.0,72.369697,72.603912,40.139974,72.266047,72.40437299999999,40.239706,72.420845,72.62015,40.364215,72.495016,72.667884,40.543518
 10/20/2017,11:47:27.781,0.0,72.59853000000001,0.0,5.5741510000000005,0.0,0.0,0.000602442731,74.593102,0.0,72.622303,0.027900149,4.1418610000000005,16.947123,0.0,0.0,62.04332900000001,0.0,72.843003,59.5692,72.224868,0.0,0.0,0.0,6.323804,1.0,0.010448,98.228553,49.097046999999996,21.980214,23.487953,1.0,11238.372,1.0,0.00404,25.504955,43.561217,0.0,1.989225,0.0,1.9874560000000001,0.0,1.981911,0.0,1.988004,10.0,8.932985,0.0,0.0,0.0,0.137040559,0.0,0.13980875,0.0,0.484161981,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,0.0,71.43858,0.0,3.487335,0.0,7.630807000000001,70.503911,0.0,242.234294,0.0006169431579999999,0.0,74.430322,73.126051,72.063198,73.009985,73.01438399999999,0.0025860220000000003,0.0,72.316538,14.593547000000001,30.708436,74.81339799999999,73.23187,0.0,73.46055,70.608323,0.0,73.704779,0.05413707,0.0,39.540581,10.0,98.0,49.2,26.297310999999997,72.316913,59.345702,0.0,14.31661,14.299860999999998,10.941427000000001,10.0,1.0,14.814793,0.0,998.0840380000001,10.0,0.0,0.0,73.551725,4.524999,5.244994,13.664972,8.24,1.0,85.761938,54.827828000000004,30.45445,1019.183,8.24,0.0,14.049244,14.310498999999998,14.196470000000001,10.0,0.0,69.844401,20.041394,49.410369,3.2678919588709294,59.555427,0.0,0.051071951,0.0,0.044842426,0.0,0.017817717,0.0,0.015305288,0.0,0.017882138,2.0211240000000004,2.013877,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.013408739,6.792564,0.0,0.083629723,0.0,0.051168657,9.5,9.715102,0.0,0.018075402,9.5,9.698191,0.0,0.044939057000000004,0.312951702,72.05277,1.1921030000000001,71.924,0.7630772440000001,71.733738,1.7758599999999998,71.798123,0.0,7.4037809999999995,1.0,1.0,72.372224,72.602695,40.102102,72.264409,72.404747,40.30749,72.420096,72.62267800000001,40.19426,72.492396,72.66765,40.553999
 10/20/2017,11:47:37.781,0.0,72.597735,0.0,5.180272,1.334336,0.0,0.00025636317200000003,74.656832,0.0,72.62263100000001,0.022080707999999998,3.1392580000000003,0.0,0.0,0.0,60.565228000000005,0.0,72.851708,59.595066,72.219815,0.0,0.0,0.0,5.364217,1.0,0.010448,98.290324,49.094809999999995,22.389745,23.535784,1.0,11116.175,1.0,0.00404,26.543665999999998,43.557165999999995,0.0,1.98974,0.0,1.985264,0.0,1.982266,0.0,1.988391,10.0,8.929863000000001,0.0,0.0,0.0,0.138199337,0.0,0.135688652,0.0,0.467438356,0.0,0.0,0.0,0.208657178,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,0.0,71.463176,0.0,5.883851,0.0,13.904176000000001,70.450378,0.0,242.26845099999997,0.0,0.0,74.444272,73.124179,72.060671,73.020655,73.02014,0.014384988000000001,0.0,72.31667900000001,14.591952,30.708436,74.81765899999999,73.231636,0.0,73.464014,70.627596,0.0,73.70487299999999,0.048208367,0.0,39.474043,10.0,98.0,49.2,26.379398,72.319721,59.304991,0.0,14.285347,14.161253,12.754632,10.0,1.0,14.964720000000002,0.0,1007.805,10.0,0.0,0.0,73.551117,4.538226,5.150531,18.909826000000002,8.24,1.0,85.692611,55.10968199999999,30.933691999999997,1063.372,8.24,0.0,14.103345000000001,14.080322,12.080222000000001,10.0,0.0,69.826487,19.837678,49.372246000000004,5.001939659590882,59.515367000000005,0.0,0.054327728,0.0,0.045035689000000004,0.0,0.014016863999999999,0.0,0.016754766,0.0,0.022649309,2.021189,2.013362,2.018193,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.0133902,6.789758999999999,0.0,0.082565954,0.0,0.044753809000000006,9.5,9.715521,0.0,0.013920232,9.5,9.690203,0.0,0.04352179,0.0,72.08243,0.101955364,71.926893,0.28481886,71.85165699999999,1.276502,71.856721,0.00116711,7.043564999999999,1.0,1.0,72.36993100000001,72.601291,40.169562,72.26689,72.40601099999999,40.344536,72.422342,72.621133,40.25104,72.492583,72.666527,40.681722
 10/20/2017,11:47:47.781,0.0,72.598671,0.0,5.932224,23.073672,0.0,0.00034489515099999995,74.569203,0.0,72.623801,0.022173081,3.1392580000000003,0.0,0.0,0.0,60.386348999999996,0.0,72.856575,59.51359300000001,72.22000200000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.51597199999999,49.067826000000004,22.759278,23.551945,1.0,11177.755,1.0,0.00404,26.492177,43.534073,0.0,1.990256,0.0,1.9871009999999998,0.0,1.981557,0.0,1.98852,10.0,8.925099000000001,0.0,0.0,0.0,0.13710493599999998,0.0,0.134883945,0.0,0.46321717100000004,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,13.032278999999999,71.4639,0.0,6.563461,0.0,9.122938000000001,70.506805,0.0,242.322823,0.001232575,0.0,74.45546,73.12708,72.062122,73.028611,73.02481999999999,0.0,0.0,72.317521,14.590596,30.732609000000004,74.812696,73.234537,0.0,73.462937,70.641865,0.0,73.704452,0.056933629000000006,5.889238,39.515966,10.0,98.0,49.2,26.354246000000003,72.319253,59.263158999999995,0.0,14.221620000000001,14.328062,11.599314999999999,10.0,1.0,14.788406,0.0,1017.67,10.0,0.0,0.0,73.549479,4.646444,5.270702,8.275765,8.24,1.0,86.213944,55.525552000000005,31.066145000000002,1025.1480000000001,8.24,0.0,14.174879,14.312891,13.571214999999999,10.0,0.0,69.81100500000001,20.075196,49.328996000000004,2.8031956340127944,59.476195,0.0,0.049879241,0.0,0.04352179,0.0,0.014145706000000001,0.0,0.019170563,0.0,0.020974357000000002,2.020706,2.013394,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013467416999999999,6.791532000000001,0.0,0.079890414,0.0,0.04172368,9.5,9.715038,0.0,0.01433897,9.5,9.689913,0.0,0.038980093,0.179320681,72.109197,0.952973958,71.89795600000001,0.7982433059999999,71.816209,1.051439,71.88565799999999,0.0005227398090000001,7.0738509999999994,1.0,1.0,72.370446,72.59993399999999,40.273711,72.266609,72.406525,40.316555,72.422623,72.621227,40.302413,72.49244200000001,72.66311,40.449569
 10/20/2017,11:47:57.781,0.0,72.59722,0.0,2.8528,13.967519,0.0,0.000280508261,74.56630600000001,0.0,72.625111,0.019586663,5.144464,0.0,0.0,0.0,60.285685,0.0,72.86340799999999,59.417601,72.221078,0.0,0.0,0.0,0.0,1.0,0.010448,97.56842900000001,48.985433,22.649189,23.54215,1.0,11160.756000000001,1.0,0.00404,26.312977000000004,43.503671000000004,0.0,1.9904490000000001,0.0,1.987746,0.0,1.980751,0.0,1.9881970000000002,10.0,8.923489,0.0,0.0,0.0,0.136042723,0.0,0.139422491,0.0,0.470435075,0.0,0.0,0.0,0.20810939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,13.994513000000001,71.452325,0.0,8.101523,0.0,19.888745999999998,70.462676,0.0,242.36132200000003,0.0,0.0,74.47128199999999,73.1268,72.062589,73.03998399999999,73.028003,0.0070434090000000005,0.0,72.316538,14.589160999999999,30.739164000000002,74.807172,73.234771,0.0,73.46668100000001,70.654776,0.0,73.706932,0.058499700999999994,5.0396220000000005,39.375196,10.0,98.0,49.2,26.358133000000002,72.322856,59.219087,0.0,14.190959,14.280660000000001,10.492137,10.0,1.0,14.868767000000002,0.0,1015.8889999999999,10.0,0.0,0.0,73.549947,4.586323,5.137976,9.238123,8.24,1.0,86.17271,55.77856,31.74768,1031.802,8.24,0.0,14.169469,14.390613,13.907891000000001,10.0,0.0,69.79454,20.137355,49.30299,3.5661542677344977,59.436277000000004,0.0,0.048364175999999995,0.0,0.048933174,0.0,0.014177917,0.0,0.018204243999999998,0.0,0.02165078,2.020867,2.013748,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013454912,6.792853999999999,0.0,0.08585396699999999,0.0,0.040563205,9.5,9.71623,0.0,0.015015393,9.5,9.693778,0.0,0.04403716,0.48878199299999997,72.053493,0.720877978,71.942809,0.46768235700000005,71.84152900000001,0.530981261,71.938468,0.0,7.505917,1.0,1.0,72.371522,72.600776,40.215324,72.265065,72.40184599999999,40.210937,72.420283,72.61855899999999,40.157565000000005,72.492536,72.66245500000001,40.446464
 10/20/2017,11:48:07.781,0.0,72.596331,0.0,3.3182940000000003,24.6929,0.0,0.000373064416,74.620622,0.0,72.623052,0.023281545,4.67897,0.0,0.0,0.0,60.864323999999996,0.0,72.868134,59.451777,72.224915,0.0,0.0,0.0,6.483736,1.0,0.010448,97.979029,48.956399,22.99652,23.541497,1.0,11138.518999999998,1.0,0.00404,26.762598999999998,43.486072,0.0,1.9898689999999999,0.0,1.987681,0.0,1.981944,0.0,1.9874880000000001,10.0,8.926322,0.0,0.0,0.0,0.1372015,0.0,0.139519056,0.0,0.467921697,0.0,0.0,0.0,0.21020387100000001,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,0.0,71.464623,0.0,8.20883,0.0,14.321330999999999,70.528508,0.0,242.378932,0.000904238022,0.0,74.48083199999999,73.127595,72.064929,73.047191,73.030343,0.003897018,0.0,72.315556,14.589160999999999,30.736705999999998,74.823511,73.235661,0.0,73.470192,70.670728,0.0,73.705996,0.060065774,1.577041,39.376735,10.0,98.0,49.3,26.344414,72.323698,59.180477,0.0,14.27152,14.194254999999998,6.272022,10.0,1.0,14.607894,0.0,1016.2739999999999,10.0,0.0,0.0,73.55561,4.552054,5.270702,12.237474,8.24,1.0,85.892995,56.024356000000004,31.781997999999998,1051.379,8.24,0.0,14.141817000000001,14.403766000000001,8.264562,10.0,0.0,69.777374,20.435672,49.270693,2.4402820932896896,59.399393,0.0,0.054617847000000004,0.0,0.045035689000000004,0.0,0.013984653,0.0,0.020523409,0.0,0.0,2.020995,2.013329,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01340352,6.789178999999999,0.0,0.08611185,0.0,0.040498734,9.5,9.716552,0.0,0.013147177,9.5,9.685210000000001,0.0,0.050898022,0.0,72.099793,1.374967,71.897233,1.4031,71.759058,0.080855724,71.853104,0.000200554889,7.095761,1.0,1.0,72.37185,72.600262,40.195994,72.266375,72.402641,40.213695,72.420002,72.62225600000001,40.219367,72.494876,72.661613,40.674734
 10/20/2017,11:48:17.781,0.0,72.59913900000001,0.0,4.356705000000001,0.0,0.0,3.9057405e-05,74.63438199999999,0.0,72.62263100000001,0.012843502,2.06504,30.015798999999998,0.0,0.0,61.396615000000004,0.0,72.878711,59.365497999999995,72.227583,0.0,0.0,0.0,0.0,1.0,0.010448,97.464174,48.950155,23.451554,23.5175,1.0,11100.673,1.0,0.00404,27.960239,43.472896999999996,0.0,1.9887419999999998,0.0,1.987327,0.0,1.9813630000000002,0.0,1.9876169999999997,10.0,8.931891,0.0,0.0,0.0,0.136525547,0.0,0.141064092,0.0,0.48635313,0.0,0.0,0.0,0.208463841,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,0.0,71.474751,0.0,6.992686999999999,0.0,0.0,70.4974,0.0,242.39712000000003,0.001807165,0.0,74.494174,73.124553,72.063011,73.059593,73.037363,0.003110421,0.0,72.318551,14.587964000000001,30.671563,74.80188199999999,73.23982600000001,0.0,73.466447,70.683453,0.0,73.707541,0.043622012,0.0,39.337503999999996,10.0,98.0,49.3,26.388772999999997,72.324119,59.135752000000004,0.0,14.341258999999999,14.161853,14.824575,10.0,1.0,14.880760999999998,0.0,1007.115,10.0,0.0,0.0,73.555657,4.531011,5.237222,9.141886999999999,8.24,1.0,86.251707,56.453448,32.057742,1040.572,8.24,0.0,13.865298999999998,14.272834,5.4428980000000005,10.0,0.0,69.760302,19.491947,49.204375,4.648342384456414,59.360362,0.0,0.05410208,0.0,0.045261164000000007,0.0,0.017817717,0.0,0.016110554,0.0,0.017624453,2.020899,2.013716,2.0184189999999997,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.013454963,6.787342,0.0,0.083210662,0.0,0.039854026,9.5,9.716325999999999,0.0,0.015981711000000003,9.5,9.660826,0.0,0.04400495,0.0,72.101239,1.18507,71.926893,1.1217709999999999,71.750377,0.263719224,71.83357099999999,0.002133664,7.05162,1.0,1.0,72.375781,72.59993399999999,40.180608,72.264924,72.402875,40.348082,72.422249,72.622069,40.204689,72.495812,72.66283,40.641348
 10/20/2017,11:48:27.781,0.0,72.59736,0.0,3.175065,8.420461,0.0,0.000288556625,74.575721,0.0,72.621133,0.022819685,4.249283,0.0,0.0,0.0,61.538559,0.0,72.883625,59.3408,72.22959499999999,0.0,0.0,0.0,2.165591,1.0,0.010448,97.297455,48.913478999999995,23.349722,23.548026999999998,1.0,11168.133,1.0,0.00404,27.442505,43.47164,0.0,1.98974,0.0,1.9874880000000001,0.0,1.9822009999999999,0.0,1.987843,10.0,8.943157000000001,0.0,0.0,0.0,0.137298065,0.0,0.13639679400000002,0.0,0.480359692,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,0.0,71.433516,0.0,9.210360000000001,0.0,0.0,70.536466,0.0,242.401318,0.000329648298,0.0,74.50891999999999,73.125068,72.06460200000001,73.069328,73.0434,0.001012827,0.0,72.317662,14.589479999999998,30.708846,74.80660999999999,73.240388,0.0,73.470005,70.698329,0.0,73.709273,0.045635533,13.215162,39.432503999999994,10.0,98.0,49.3,26.366365000000002,72.326833,59.092801,0.0,14.243865,14.053247,5.277166,10.0,1.0,14.608494,0.0,994.2021619999999,10.0,0.0,0.0,73.553738,4.4757,5.133193,7.826664,8.24,1.0,86.339898,56.794798,32.481594,1059.46,8.24,0.0,13.713214,14.262072,15.286659,10.0,0.0,69.742855,19.891215,49.176459,4.372942588078112,59.319137,0.0,0.037436369,0.0,0.044681372999999996,0.0,0.018172033,0.0,0.014532233,0.0,0.01797877,2.020802,2.013619,2.018354,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.013463612,6.779605,0.0,0.08430666699999999,0.0,0.042787449000000005,9.5,9.700317,0.0,0.018719614,9.5,9.661663,0.0,0.04403716,0.193387105,72.070132,0.7279111890000001,71.908808,0.7490108209999999,71.766292,1.283535,71.84297600000001,0.002133664,7.086739,1.0,1.0,72.373441,72.60068299999999,40.25438,72.264737,72.40353,40.316161,72.422483,72.618045,40.319795,72.49525,72.66170699999999,40.560598999999996
 10/20/2017,11:48:37.781,0.0,72.597548,0.0,5.430922,21.983499,0.0,0.0,74.54168299999999,0.0,72.622303,0.011642665,3.8195959999999998,34.500147999999996,0.0,0.0,61.636326000000004,0.0,72.890504,59.321284999999996,72.233572,0.0,0.0,0.0,1.2859690000000001,1.0,0.010448,97.665635,48.852384,23.408987,23.538722,1.0,11121.2,1.0,0.00404,27.604271999999998,43.498457,0.0,1.989225,0.0,1.984716,0.0,1.9823950000000001,0.0,1.9888099999999997,10.0,8.935818,0.0,0.0,0.0,0.136847429,0.0,0.138456843,0.0,0.481906386,0.0,0.0,0.0,0.206659365,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,0.0,71.452325,0.0,8.459213,0.0,0.0,70.532848,0.0,242.40894100000003,0.00016547979899999998,0.0,74.522823,73.126051,72.064368,73.077658,73.047051,0.005994612,0.0,72.315275,14.586688,30.704339,74.78034699999999,73.238703,0.0,73.471502,70.705721,0.0,73.707822,0.033889989,5.520537,39.478658,10.0,98.0,49.3,26.361563,72.328471,59.055686,0.0,14.188554000000002,14.394666,4.234171,10.0,1.0,14.868767000000002,0.0,994.90796,10.0,0.0,0.0,73.555423,4.633819,5.26293,9.558909,8.24,1.0,86.106849,57.145163000000004,32.977092,1033.325,8.24,0.0,14.018585999999999,14.300932999999999,11.230516,10.0,0.0,69.72699899999999,20.291617000000002,49.171240000000004,4.576474346645037,59.281787,0.0,0.023897494,0.0,0.045100111,0.0,0.018945088,0.0,0.015112025,0.0,0.01643266,2.02077,2.013394,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.013420346000000001,6.767613000000001,0.0,0.081534421,0.0,0.043367685999999996,9.5,9.694938,0.0,0.019234984,9.5,9.661083,0.0,0.042201155,0.21448673899999998,72.102686,0.235586391,71.969576,1.374967,71.861785,1.100671,71.81837900000001,0.001811479,7.229794,1.0,1.0,72.376483,72.60068299999999,40.248857,72.264597,72.404279,40.283845,72.42304399999999,72.617857,40.365373,72.495765,72.660537,40.789646000000005
 10/20/2017,11:48:47.781,0.0,72.596424,0.0,3.461523,3.594842,0.0,0.0,74.588756,0.0,72.622865,0.024112894,4.1418610000000005,20.967023,0.0,0.0,61.878935,0.0,72.897337,59.271889,72.23492900000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.69534300000001,48.823212,23.452655,23.527458,1.0,11024.126,1.0,0.00404,27.252358,43.547156,0.0,1.989902,0.0,1.9887130000000002,0.0,1.9828139999999999,0.0,1.98852,10.0,8.942383999999999,0.0,0.0,0.0,0.136364605,0.0,0.139132796,0.0,0.47977968200000004,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,11.34837,71.462453,0.0,5.883851,0.0,9.732626,70.491613,0.0,242.41984399999998,0.0,0.0,74.534386,73.128204,72.067035,73.086878,73.04808,0.0,0.0,72.317428,14.577278,30.687131,74.772388,73.240762,0.0,73.47084699999999,70.722468,0.0,73.708805,0.04977444,10.041129,39.452504,10.0,98.0,49.3,26.327494,72.333478,59.07366,0.0,14.218013000000001,14.194254999999998,7.443385,10.0,1.0,14.798001999999999,0.0,981.096819,10.0,0.0,0.0,73.557014,4.562876,5.182816000000001,10.92225,8.24,1.0,86.070636,57.457066000000005,33.25103,1039.113,8.24,0.0,14.164059,14.199895000000001,8.809657000000001,10.0,0.0,69.70974,19.983093,49.116572999999995,4.52258531975685,59.243224,0.0,0.0,0.0,0.044713583,0.0,0.021715201,0.0,0.01801098,0.0,0.015273078,2.02077,2.013458,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013408308999999998,6.7528809999999995,0.0,0.084500079,0.0,0.044528161,9.5,9.676480999999999,0.0,0.020974357000000002,9.5,9.777528,0.0,0.042716525,0.29888527800000003,72.066515,1.016273,71.845869,1.459365,71.772803,1.818059,71.811145,0.002455849,7.289078999999999,1.0,1.0,72.374939,72.60068299999999,40.216902000000005,72.263099,72.40353,40.208572,72.422155,72.619823,40.312069,72.497075,72.66081700000001,40.660759000000006
 10/20/2017,11:48:57.781,0.0,72.59778100000001,0.0,2.960222,11.081767,0.0,0.0,74.52068100000001,0.0,72.620852,0.019771407,2.637956,0.0,0.0,0.0,62.697286,0.0,72.904825,59.271236,72.236052,0.0,0.0,0.0,0.0,1.0,0.010448,97.509862,48.814451,23.552286,23.532356,1.0,11140.551000000001,1.0,0.00404,27.191544,43.580724,0.0,1.989096,0.0,1.9869720000000002,0.0,1.9820400000000002,0.0,1.988777,10.0,8.952363,0.0,0.0,0.0,0.13578521699999999,0.0,0.137169312,0.0,0.464022741,0.0,0.0,0.0,0.20630491399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,17.522704,71.436409,0.0,6.778074,0.0,15.107508,70.531402,0.0,242.442713,0.0,0.0,74.545247,73.127455,72.06549100000001,73.09633199999999,73.05210500000001,0.0075678080000000005,0.0,72.316866,14.572573,30.727282000000002,74.801741,73.242915,0.0,73.470941,70.730796,0.0,73.708477,0.030422257,8.133503,39.357889,10.0,98.0,49.3,26.379170000000002,72.331326,59.075573999999996,0.0,14.257692,14.387466,12.096743,10.0,1.0,14.631882000000001,0.0,1011.302,10.0,0.0,0.0,73.557857,4.53041,5.2665169999999994,10.392953,8.24,1.0,86.191802,57.649376000000004,33.555071999999996,1035.297,8.24,0.0,14.213351000000001,14.270442999999998,8.344723,10.0,0.0,69.69014200000001,20.129188,49.079384000000005,3.5422822431956296,59.204333999999996,0.0,0.008005434,0.0,0.042748735,0.0,0.02529058,0.0,0.020136881000000002,0.0,0.016786976999999998,2.02077,2.013362,2.0185470000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013421728,6.753429,0.0,0.082823837,0.0,0.043883452999999996,9.5,9.676191000000001,0.0,0.025773739,9.5,9.778172999999999,0.0,0.048643279000000005,0.284818855,72.059281,0.460649153,71.968852,1.107705,71.805358,1.0936379999999999,71.939915,0.00116711,7.196286,1.0,1.0,72.372599,72.597033,40.136029,72.263661,72.401752,40.310643,72.421032,72.61930799999999,40.246404999999996,72.49735600000001,72.663438,40.653382
 10/20/2017,11:49:07.781,0.0,72.596378,0.0,4.858006,0.0,0.0,0.0,74.51778399999999,0.0,72.621554,0.024667126,4.1418610000000005,12.831132,0.0,0.0,62.715392,0.0,72.911377,59.14747,72.23886,0.0,0.0,0.0,11.601536,1.0,0.010448,97.49703000000001,48.760346999999996,23.539442,23.53611,1.0,11163.536,1.0,0.00404,27.25398,43.591153000000006,0.0,1.988838,0.0,1.987585,0.0,1.9827169999999998,0.0,1.9890349999999999,10.0,8.94702,0.0,0.0,0.0,0.136557735,0.0,0.136589923,0.0,0.45268032,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,18.116082000000002,71.45594200000001,0.0,6.134233999999999,0.0,16.118307,70.502464,0.0,242.470406,0.000781111657,0.0,74.558635,73.129514,72.067316,73.105786,73.059359,0.011762995,0.0,72.317755,14.560051999999999,30.735066999999997,74.79036500000001,73.244881,0.0,73.474357,70.748526,0.0,73.708524,0.029527357999999997,11.339597,39.438658000000004,10.0,98.0,49.3,26.337096999999996,72.338298,59.032577,0.0,14.120619,14.215256,11.053749,10.0,1.0,14.741029000000001,0.0,1010.452,10.0,0.0,0.0,73.559167,4.463676,5.375926,0.0,8.24,1.0,86.205641,58.107915000000006,33.774825,1039.017,8.24,0.0,13.927816,14.223809,0.0,10.0,0.0,69.673631,20.326554,49.0483,3.2440436598081286,59.162176,0.0,0.00010775683699999999,0.0,0.044939057000000004,0.0,0.021940676,0.0,0.024195419,0.0,0.019363826,2.0211240000000004,2.01349,2.018322,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.0134181,6.752978,0.0,0.083049485,0.0,0.04369004,9.5,9.675933,0.0,0.025451632999999998,9.5,9.779171,0.0,0.041041573,0.277785644,72.040472,0.242619595,71.95004300000001,1.382,71.775697,0.861542206,71.935575,0.0,7.153111999999999,1.0,1.0,72.372646,72.598156,40.232682000000004,72.266047,72.401004,40.340595,72.422529,72.616828,40.213959,72.497496,72.66203399999999,40.659206
 10/20/2017,11:49:17.781,0.0,72.597267,0.0,3.175065,0.0,0.0,0.0,74.48809200000001,0.0,72.623473,0.021895964,2.888607,1.50815,0.0,0.0,61.70947099999999,0.0,72.91806899999999,59.167405,72.24134000000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.600815,48.710112,23.583478,23.534478,1.0,11164.391000000001,1.0,0.00404,27.382096,43.584915,0.0,1.989096,0.0,1.9889709999999998,0.0,1.98175,0.0,1.990002,10.0,8.936848,0.0,0.0,0.0,0.136268041,0.0,0.135044886,0.0,0.458287085,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,15.662385,71.467517,0.0,5.848082,0.0,12.203467,70.537189,0.0,242.51701200000002,0.0,0.0,74.57075999999999,73.129046,72.069047,73.117112,73.06478800000001,0.0,0.0,72.317989,14.552235999999999,30.715401,74.790319,73.244225,0.0,73.47618299999999,70.75849000000001,0.0,73.711145,0.044516911,9.415941,39.407119,10.0,98.0,49.3,26.368879999999997,72.337362,58.989487,0.0,14.269115,14.026845999999999,0.0,10.0,1.0,14.743428,0.0,1006.409,10.0,0.0,0.0,73.55860600000001,4.469688,5.17325,15.349098999999999,8.24,1.0,86.155588,58.362726,34.157135,1042.656,8.24,0.0,13.99935,14.220820000000002,0.0,10.0,0.0,69.655951,20.093799,49.02402,2.2084867892747533,59.120858999999996,0.0,0.035405538,0.0,0.050124967,0.0,0.018429718,0.0,0.021811833,0.0,0.022810362999999997,2.020899,2.013651,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.013404135,6.753429,0.0,0.084048783,0.0,0.043786747,9.5,9.676416,0.0,0.017237925,9.5,9.777915,0.0,0.043264105,0.11602177699999999,72.10413299999999,0.277785656,71.963788,0.5169148379999999,71.743143,1.142871,71.759782,0.0,7.24816,1.0,1.0,72.374003,72.597828,40.279234,72.266094,72.398898,40.383551000000004,72.42089200000001,72.617389,40.330996,72.49721600000001,72.660443,40.583504
 10/20/2017,11:49:27.781,0.0,72.598109,0.0,3.783789,15.538651000000002,0.0,0.0,74.50909399999999,0.0,72.622912,0.022357825,3.3182940000000003,19.013126999999997,0.0,0.0,61.760165,0.0,72.923498,59.119645,72.236988,0.0,0.0,0.0,0.0,1.0,0.010448,97.598606,48.732294,23.582561,23.490728,1.0,11107.409,1.0,0.00404,26.816521,43.552464,0.0,1.9898689999999999,0.0,1.9874560000000001,0.0,1.9821369999999998,0.0,1.9880360000000001,10.0,8.91953,0.0,0.0,0.0,0.13739463,0.0,0.138392466,0.0,0.471208421,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,13.657731,71.481262,0.0,8.029986,0.0,7.085297,70.490166,0.0,242.533753,0.002176544,0.0,74.584851,73.129514,72.068064,73.127174,73.068907,0.003897018,0.0,72.320422,14.554707999999998,30.693687,74.798464,73.246332,0.0,73.47782099999999,70.773461,0.0,73.71020899999999,0.031429017999999996,7.68465,39.403658,10.0,98.0,49.3,26.354018,72.339,58.946864,0.0,14.283544000000001,14.237457000000001,15.209679999999999,10.0,1.0,14.782409,0.0,1020.637,10.0,0.0,0.0,73.558465,4.402352,5.170859,12.285591,8.24,1.0,86.17679100000001,58.875953,34.70742,1057.295,8.24,0.0,14.091923999999999,14.277617000000001,14.933951,10.0,0.0,69.640656,20.308632,48.97765,1.893772346937948,59.07846899999999,0.0,0.047397113,0.0,0.044906847,0.0,0.014500023,0.0,0.018558561,0.0,0.022617098999999998,2.020931,2.013684,2.0185150000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013401586000000002,6.751527,0.0,0.083500781,0.0,0.049750299000000005,9.5,9.677511,0.0,0.01540192,9.5,9.778205,0.0,0.047419275,0.08788893099999999,72.078813,1.1921030000000001,71.905914,0.270752437,71.76339899999999,0.566147319,71.89868,0.001811479,7.274902,1.0,1.0,72.37213100000001,72.59665799999999,40.231103999999995,72.26244399999999,72.399927,40.309461,72.418739,72.617998,40.154475,72.497918,72.659975,40.537694
 10/20/2017,11:49:37.781,0.0,72.59708,0.0,3.855403,0.51670566,0.0,0.000264411539,74.574996,0.0,72.6187,0.009425735,3.6047519999999995,0.0,0.0,0.0,61.655156000000005,0.0,72.933139,59.098682999999994,72.23755,0.0,0.0,0.0,11.841433,1.0,0.010448,97.542765,48.729871,23.579074,23.545415,1.0,11165.781,1.0,0.00404,27.255196,43.517499,0.0,1.9898369999999999,0.0,1.990002,0.0,1.981911,0.0,1.987359,10.0,8.929122,0.0,0.0,0.0,0.13848903099999998,0.0,0.13832809,0.0,0.482583064,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,0.0,71.47692099999999,0.0,4.381557,0.0,9.828892999999999,70.505358,0.0,242.532933,0.0,0.0,74.598848,73.127455,72.07040400000001,73.135785,73.07265100000001,0.011500796,0.0,72.321405,14.559173999999999,30.892803000000004,74.807312,73.250591,0.0,73.480067,70.78539,0.0,73.710864,0.042391526,0.0,39.427504,10.0,98.0,49.3,26.339612,72.34017,58.901346999999994,0.0,14.139256,14.263859,17.520314000000003,10.0,1.0,14.848977,0.0,1007.179,10.0,0.0,0.0,73.558138,4.586323,5.126019,14.466937,8.24,1.0,86.213287,59.165620999999994,35.003634999999996,1037.365,8.24,0.0,14.093126000000002,14.123368,8.216466,10.0,0.0,69.622275,20.14416,48.941067,4.426804924197591,59.038458999999996,0.0,0.054231022000000004,0.0,0.049319700999999994,0.0,0.017721085,0.0,0.015047603,0.0,0.018139823,2.02106,2.01349,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.013401591000000001,6.750947,0.0,0.083661958,0.0,0.048912178,9.5,9.677995,0.0,0.015466341000000002,9.5,9.778269,0.0,0.044391477,0.256686009,72.062174,0.868575423,71.874083,1.4663979999999999,71.759058,1.452332,71.782931,0.00116711,7.172766,1.0,1.0,72.374377,72.595863,40.211379,72.265626,72.40114399999999,40.337835999999996,72.418224,72.617062,40.149453,72.49759,72.657354,40.75393
 10/20/2017,11:49:47.781,0.0,72.595301,0.0,4.893813,18.215988,0.0,0.000743289068,74.598171,0.0,72.61940200000001,0.019679035,3.067643,9.195606,0.0,0.0,62.089679000000004,0.0,72.939036,59.095135,72.235163,0.0,0.0,0.0,2.165591,1.0,0.010448,97.580603,48.696923999999996,23.581276000000003,23.515051999999997,1.0,11182.993,1.0,0.00404,27.365472999999998,43.501436,0.0,1.989354,0.0,1.987552,0.0,1.982298,0.0,1.988358,10.0,8.943479,0.0,0.0,0.0,0.137298065,0.0,0.13726587699999998,0.0,0.481551935,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,0.0,71.48994300000001,0.0,6.2057709999999995,0.0,0.0,70.526338,0.0,242.51517900000002,0.0,0.0,74.61078499999999,73.127595,72.06886,73.146175,73.082619,0.0,0.0,72.32234100000001,14.561805999999999,30.726872999999998,74.796966,73.250076,0.0,73.482361,70.796898,0.0,73.711005,0.08277382700000001,12.397608,39.378273,10.0,98.0,49.3,26.376655,72.342556,58.858957999999994,0.0,14.200578,14.143251999999999,4.699507,10.0,1.0,14.749425,0.0,991.940408,10.0,0.0,0.0,73.56150799999999,4.5514529999999995,5.088353,9.703263,8.24,1.0,86.21188000000001,59.432451,35.280584000000005,1048.605,8.24,0.0,14.05285,14.027113,13.026121,10.0,0.0,69.603753,20.129868,48.945588,5.025926671872217,58.997330000000005,0.0,0.042174975999999996,0.0,0.044971267999999995,0.0,0.017882138,0.0,0.014822129,0.0,0.017849926999999998,2.020738,2.0135549999999998,2.018612,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.013395555,6.751817,0.0,0.078407585,0.0,0.041401326,9.5,9.676867,0.0,0.018816246000000002,9.5,9.776819999999999,0.0,0.05134897,0.277785646,72.100516,0.439549514,71.919659,1.367933,71.764122,1.8250919999999997,71.92834,0.0,7.294233999999999,1.0,1.0,72.370914,72.595208,40.265821,72.26314599999999,72.397915,40.334683,72.423746,72.61551800000001,40.19735,72.498853,72.659554,40.830409
 10/20/2017,11:49:57.781,0.0,72.596471,0.0,4.106054,3.57881,0.0,0.0,74.575721,0.0,72.621414,0.016907873,2.888607,0.0,0.0,0.0,61.944113,0.0,72.94385600000001,59.032577,72.235912,0.0,0.0,0.0,0.0,1.0,0.010448,97.612755,48.678005,23.511553,23.494320000000002,1.0,11110.723,1.0,0.00404,27.374392999999998,43.504695,0.0,1.9898369999999999,0.0,1.987585,0.0,1.982234,0.0,1.988584,10.0,8.938618,0.0,0.0,0.0,0.13646117,0.0,0.137877454,0.0,0.47987635,0.0,0.0,0.0,0.206466028,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,0.0,71.496454,0.0,8.494981,0.0,0.0,70.502464,0.0,242.496652,0.0,0.0,74.62464200000001,73.129935,72.070357,73.15815699999999,73.083789,0.0,0.0,72.31738100000001,14.564438,30.872318,74.812649,73.25148,0.0,73.479646,70.809951,0.0,73.71297,0.059170875,9.848764,39.357504,10.0,98.0,49.3,26.344184999999996,72.34620600000001,58.812368000000006,0.0,14.178334,14.163653,6.8657259999999996,10.0,1.0,14.589903,0.0,983.8398,10.0,0.0,0.0,73.560478,4.493135,5.092537999999999,11.708176,8.24,1.0,86.20695400000001,59.87897099999999,35.600881,1027.473,8.24,0.0,13.973501999999998,14.166414000000001,9.226493,10.0,0.0,69.588318,19.78482,48.931793,5.049916374579307,58.952980000000004,0.0,0.02821704,0.0,0.04613085,0.0,0.018977299,0.0,0.01437118,0.0,0.016625924,2.020995,2.013523,2.0184509999999998,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.013388944,6.7538800000000005,0.0,0.08301725,0.0,0.042722977999999995,9.5,9.675772,0.0,0.018622982,9.5,9.778236999999999,0.0,0.040687256,0.277785643,72.060004,0.327018138,71.98332099999999,1.0584719999999999,71.734462,0.52394805,71.800294,0.002455849,7.315177,1.0,1.0,72.371803,72.59408499999999,40.453604,72.265392,72.397494,40.320890000000006,72.421219,72.616828,40.343742999999996,72.499134,72.656512,40.776059000000004
 10/20/2017,11:50:07.781,0.0,72.59778100000001,0.0,4.28509,0.0,0.0,0.0,74.60251600000001,0.0,72.618045,0.028269637,3.6405589999999997,9.243652,0.0,0.0,61.784064,0.0,72.95415200000001,58.99775,72.23492900000001,0.0,0.0,0.0,8.802739,1.0,0.010448,97.591509,48.635552000000004,23.586597,23.534314000000002,1.0,11135.633,1.0,0.00404,27.078428999999996,43.502646999999996,0.0,1.9902240000000002,0.0,1.985973,0.0,1.982363,0.0,1.9881970000000002,10.0,8.935689,0.0,0.0,0.0,0.136557735,0.0,0.136235852,0.0,0.48048858299999997,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,0.0,71.453772,0.0,7.922679,0.0,0.0,70.51621,0.0,242.48338399999997,0.001478828,0.0,74.63470699999999,73.129701,72.07030999999999,73.16452199999999,73.08767399999999,0.013336191,0.0,72.320937,14.561009,30.807584000000002,74.824213,73.252697,0.0,73.482361,70.819588,0.0,73.710396,0.036574685,7.299919,39.344042,10.0,98.0,49.4,26.314689,72.35126,58.76923299999999,0.0,14.435046,14.336463,14.214823999999998,10.0,1.0,14.798001999999999,0.0,987.080042,10.0,0.0,0.0,73.562584,4.47089,5.048894000000001,12.012922999999999,8.24,1.0,86.249924,60.068276000000004,35.914556,1060.406,8.24,0.0,14.237395999999999,14.121575,6.869762,10.0,0.0,69.573398,19.66141,48.914458,5.067909897203693,58.914372,0.0,0.02280149,0.0,0.044584741,0.0,0.018848456,0.0,0.014757708000000001,0.0,0.015949501,2.020995,2.013684,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013390098999999999,6.752236,0.0,0.081179831,0.0,0.042658507000000005,9.5,9.675642999999999,0.0,0.01852635,9.5,9.778205,0.0,0.041814627,0.03865645,72.109921,0.43954952700000005,71.94932,0.7841768790000001,71.77063299999999,0.545047685,71.810422,0.001489295,7.355128999999999,1.0,1.0,72.370633,72.595722,40.296592,72.26455,72.395528,40.283845,72.42346500000001,72.616828,40.296233,72.498339,72.655108,40.7648
 10/20/2017,11:50:17.781,0.0,72.59796899999999,0.0,3.282487,0.0,0.0,0.000220145549,74.50692099999999,0.0,72.619963,0.025867962999999997,3.4257160000000004,0.0,0.0,0.0,61.341575,0.0,72.95944,58.98145699999999,72.23549100000001,0.0,0.0,0.0,0.48631284399999997,1.0,0.010448,97.598794,48.586203999999995,23.568248999999998,23.48273,1.0,11101.315,1.0,0.00404,27.208977,43.497991,0.0,1.9895470000000002,0.0,1.989422,0.0,1.982266,0.0,1.9886810000000001,10.0,8.941676,0.0,0.0,0.0,0.136364605,0.0,0.137298065,0.0,0.47571961100000004,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,0.0,71.476198,0.0,7.207300999999999,0.0,0.523127946,70.577701,0.0,242.45086600000002,0.001930291,0.0,74.652075,73.129935,72.07129300000001,73.17809399999999,73.094273,0.003634819,0.0,72.321499,14.551758,30.824792,74.814756,73.255832,0.0,73.48521600000001,70.83015999999999,0.0,73.711613,0.040266142000000005,14.209052,39.294810999999996,10.0,98.0,49.4,26.356762,72.35481700000001,58.727078000000006,0.0,14.305187,14.296261,12.465803,10.0,1.0,14.901751,0.0,985.2995119999999,10.0,0.0,0.0,73.562584,4.517183999999999,4.976552,11.226997,8.24,1.0,86.273567,60.678259999999995,36.516016,1043.715,8.24,0.0,14.325160999999998,14.082116000000001,11.246547999999999,10.0,0.0,69.55211700000001,20.10015,48.887895,4.169547171157094,58.877210999999996,0.0,0.011132268999999998,0.0,0.048546647000000005,0.0,0.019879196000000002,0.0,0.016078343000000002,0.0,0.01540192,2.020577,2.013201,2.0185150000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.013388253000000001,6.753622,0.0,0.083339604,0.0,0.041143442,9.5,9.675385,0.0,0.019718143,9.5,9.778881,0.0,0.038432512,0.0,72.078813,0.291852084,71.866125,0.8896750590000001,71.72144,1.199136,71.907361,0.0027780340000000004,7.383805000000001,1.0,1.0,72.373067,72.597594,40.315923,72.264363,72.39478000000001,40.286997,72.420377,72.614675,40.224388,72.500679,72.654359,40.795081
 10/20/2017,11:50:27.781,0.0,72.59708,0.0,5.180272,1.270208,0.0,0.0,74.60686199999999,0.0,72.619168,0.021341732000000002,1.814389,0.0,0.0,0.0,61.24235899999999,0.0,72.969362,58.95522,72.238579,0.0,0.0,0.0,0.0,1.0,0.010448,97.60561,48.549110999999996,23.561826999999997,23.543293,1.0,11149.423999999999,1.0,0.00404,27.155865999999996,43.489983,0.0,1.9896759999999998,0.0,1.9871330000000003,0.0,1.9825240000000002,0.0,1.987875,10.0,8.935335,0.0,0.0,0.0,0.135205828,0.0,0.132952649,0.0,0.476428513,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,13.14454,71.470411,0.0,7.7080660000000005,0.0,13.342621,70.53067800000001,0.0,242.45043199999998,0.0,0.0,74.66214000000001,73.130544,72.072884,73.185676,73.09581700000001,0.0,0.0,72.321218,14.543464000000002,30.773578999999998,74.832686,73.25733000000001,0.0,73.48357800000001,70.844008,0.0,73.714141,0.066553789,7.075492,39.340965000000004,10.0,98.0,49.4,26.359047999999998,72.356454,58.683944,0.0,14.338854000000001,14.28486,5.758548,10.0,1.0,14.659469,0.0,979.428575,10.0,0.0,0.0,73.561601,4.4570620000000005,5.134389,8.789023,8.24,1.0,86.27262900000001,61.347739000000004,36.854978,1071.9660000000001,8.24,0.0,13.939838,14.109618,15.911914000000001,10.0,0.0,69.535232,20.120113,48.850194,3.9184847312130926,58.837717000000005,0.0,0.0,0.0,0.044262634,0.0,0.021296462999999998,0.0,0.017882138,0.0,0.014918761000000001,2.020899,2.013587,2.018354,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.01338249,6.754042,0.0,0.08885186099999999,0.0,0.050943009000000004,9.5,9.675063,0.0,0.019750353999999998,9.5,9.779075,0.0,0.040687256,0.151187835,72.077366,0.826376153,71.90446700000001,1.1217709999999999,71.780038,1.867291,71.921829,0.0034224040000000004,7.412802,1.0,1.0,72.37339399999999,72.596799,40.379438,72.264877,72.396839,40.261381,72.422529,72.616126,40.143659,72.500164,72.654781,40.813716
 10/20/2017,11:50:37.781,0.0,72.595348,0.0,3.855403,7.763151,0.0,0.0,74.516336,0.0,72.621835,0.012843502,2.781185,18.164304,0.0,0.0,60.565228000000005,0.0,72.973855,58.877912,72.239328,0.0,0.0,0.0,0.0,1.0,0.010448,97.58290699999999,48.51104,23.582376999999997,23.53611,1.0,11124.942,1.0,0.00404,27.319253999999997,43.478763,0.0,1.989579,0.0,1.9874560000000001,0.0,1.9819759999999997,0.0,1.9881330000000002,10.0,8.938972,0.0,0.0,0.0,0.13726587699999998,0.0,0.134723004,0.0,0.48248639600000004,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,0.0,71.503688,0.0,5.883851,0.0,0.0,70.50752800000001,0.0,242.449419,0.000165479797,0.0,74.676606,73.128672,72.069796,73.19644,73.104101,0.00337262,0.0,72.32075,14.519936999999999,30.838721999999997,74.827911,73.258921,0.0,73.48559,70.849856,0.0,73.71423399999999,0.027401974,9.768611,39.319427000000005,10.0,98.0,49.4,26.368422999999996,72.357671,58.640390000000004,0.0,14.144667000000002,14.314862,9.561465,10.0,1.0,14.704447,0.0,987.5131449999999,10.0,0.0,0.0,73.565252,4.578507,4.951442,15.509492000000002,8.24,1.0,86.307295,61.73296,37.37516,1035.297,8.24,0.0,14.114165,14.221418,1.611206,10.0,0.0,69.521762,20.281636,48.814496999999996,4.642352728851427,58.792807999999994,0.0,0.01309863,0.0,0.044166002999999995,0.0,0.019846986,0.0,0.015724026000000002,0.0,0.01536971,2.020867,2.013684,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.013382508999999999,6.752236,0.0,0.082533719,0.0,0.043754510999999996,9.5,9.675965,0.0,0.019331616,9.5,9.767382000000001,0.0,0.03881904,0.0,72.067962,0.924841123,71.90446700000001,1.016273,71.77135600000001,0.5872469539999999,71.808975,0.0034224040000000004,7.464676,1.0,1.0,72.374985,72.594459,40.403502,72.266141,72.39543499999999,40.132905,72.42178100000001,72.614769,40.39048,72.50287800000001,72.65085,40.84322
 10/20/2017,11:50:47.781,0.0,72.595301,0.0,5.287693,12.059716,0.0,0.0,74.534441,0.0,72.619074,0.024759497999999998,3.998632,0.0,0.0,0.0,60.412420999999995,0.0,72.980173,58.889162,72.237503,0.0,0.0,0.0,0.0,1.0,0.010448,97.554986,48.473062,23.630082,23.539701,1.0,11118.848,1.0,0.00404,27.641166,43.457766,0.0,1.9898369999999999,0.0,1.987714,0.0,1.982234,0.0,1.988358,10.0,8.937653,0.0,0.0,0.0,0.136750865,0.0,0.139358114,0.0,0.477072968,0.0,0.0,0.0,0.206723811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,0.0,71.488496,0.0,6.706536,0.0,10.037469999999999,70.54153000000001,0.0,242.451059,0.001642996,0.0,74.68816899999999,73.130544,72.071433,73.20734499999999,73.10770500000001,0.001012826,0.0,72.320563,14.516907000000002,30.806355,74.833763,73.26023199999999,0.0,73.486948,70.860943,0.0,73.71489,0.04720160599999999,14.673935,39.44635,10.0,98.0,49.4,26.306,72.360619,58.597489,0.0,14.056289999999999,14.205055999999999,7.74826,10.0,1.0,14.711044000000001,0.0,995.3089789999999,10.0,0.0,0.0,73.563895,4.493736,5.226459999999999,9.254161999999999,8.24,1.0,86.32094599999999,61.976353,37.701478,1041.9669999999999,8.24,0.0,13.827428,14.053417999999999,8.633302,10.0,0.0,69.504222,20.134407,48.765706,4.067901282504247,58.752987,0.0,0.0068771940000000005,0.0,0.04455253,0.0,0.020233513,0.0,0.016368239,0.0,0.015627394,2.020867,2.013587,2.0184509999999998,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.013379226000000001,6.752300999999999,0.0,0.090366925,0.0,0.043496627999999996,9.5,9.675642999999999,0.0,0.019202773,9.5,9.763516000000001,0.0,0.041041573,0.0,72.099069,0.5731805329999999,71.899403,1.353867,71.871189,1.00924,71.924723,0.004066774,7.492707000000001,1.0,1.0,72.374377,72.595676,40.356556,72.264082,72.396371,40.283056,72.418786,72.615471,40.125505,72.501053,72.65398499999999,40.832738
 10/20/2017,11:50:57.781,0.0,72.593851,0.0,4.750584,11.899396000000001,0.0,0.00035696769399999996,74.58586,0.0,72.621461,0.027438287999999998,3.354101,15.153383999999999,0.0,0.0,60.351588,0.0,72.98751999999999,58.842898999999996,72.24016999999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.59841800000001,48.453303999999996,23.555956,23.5366,1.0,11212.18,1.0,0.00404,27.592109000000004,43.442728,0.0,1.989032,0.0,1.9868430000000001,0.0,1.9827169999999998,0.0,1.9881650000000002,10.0,8.939552,0.0,0.0,0.0,0.13816714800000002,0.0,0.13848903099999998,0.0,0.47011284700000006,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,14.138848999999999,71.510199,0.0,10.319196,0.0,10.550892,70.536466,0.0,242.454099,0.00172508,0.0,74.70197900000001,73.131948,72.072556,73.221058,73.114257,0.0,0.0,72.32266899999999,14.519698000000002,30.849784000000003,74.836947,73.262712,0.0,73.48718199999999,70.86885,0.0,73.71671500000001,0.040937316,11.596085,39.173657,10.0,98.0,49.4,26.306915000000004,72.362117,58.553329000000005,0.0,14.249275,14.182854,9.272636,10.0,1.0,14.574910000000001,0.0,1007.709,10.0,0.0,0.0,73.562912,4.47089,5.111669999999999,3.656444,8.24,1.0,86.285951,62.46674399999999,37.994081,1055.114,8.24,0.0,14.007766,14.046244,16.633361999999998,10.0,0.0,69.487852,19.915716,48.732061,4.420819657813202,58.712559999999996,0.0,0.0,0.0,0.04384389599999999,0.0,0.023422363999999998,0.0,0.018687403000000002,0.0,0.015305288,2.021028,2.013458,2.0184830000000002,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.013368082,6.752816999999999,0.0,0.079213471,0.0,0.043432157,9.5,9.675997,0.0,0.023390154,9.5,9.738488,0.0,0.038786829,0.341084548,72.09400500000001,0.495815205,71.94353199999999,1.178037,71.75471800000001,0.249652801,71.871189,0.0034224040000000004,7.505595,1.0,1.0,72.373722,72.592681,40.328941,72.261976,72.396792,40.279509999999995,72.418645,72.614254,40.219367,72.50227,72.65244100000001,40.816821000000004
 10/20/2017,11:51:07.781,0.0,72.595863,0.0,2.637956,5.807252,0.0,0.00019600045699999998,74.521405,0.0,72.617998,0.020879872,3.389909,0.0,0.0,0.0,60.190814,0.0,72.995102,58.759289,72.24134000000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.481989,48.405914,23.733199,23.462487,1.0,11138.84,1.0,0.00404,27.976862,43.431647,0.0,1.9891599999999998,0.0,1.986779,0.0,1.981911,0.0,1.9889709999999998,10.0,8.957707000000001,0.0,0.0,0.0,0.136493358,0.0,0.133886109,0.0,0.462959389,0.0,0.0,0.0,0.20643380600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,8.974860000000001,71.495007,0.0,9.818431,0.0,12.363912,70.549487,0.0,242.458875,0.0,0.0,74.712466,73.13279,72.07129300000001,73.22864,73.116456,0.0,0.0,72.32061,14.509729,30.862894,74.81794000000001,73.264491,0.0,73.489241,70.88148100000001,0.0,73.718447,0.030198533,7.075492,39.180581,10.0,98.0,49.5,26.297082,72.36440999999999,58.50846800000001,0.0,14.126029999999998,14.357464000000002,8.004997,10.0,1.0,14.771614000000001,0.0,1018.1669999999999,10.0,0.0,0.0,73.562912,4.410769,5.053079,10.986408,8.24,1.0,86.369969,62.91626899999999,38.430577,1061.2069999999999,8.24,0.0,13.912187,14.004992000000001,10.156360000000001,10.0,0.0,69.470407,20.197018,48.697157000000004,3.4050557242858526,58.670173,0.0,0.007167313000000001,0.0,0.043425158,0.0,0.025322791,0.0,0.020362355,0.0,0.01643266,2.02077,2.013523,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.013376165,6.753107000000001,0.0,0.083081721,0.0,0.044947222,9.5,9.662307,0.0,0.02529058,9.5,9.700833,0.0,0.044198213,0.327018125,72.09400500000001,0.9248411129999999,71.997066,0.0,71.77714399999999,1.227269,71.94353199999999,0.002133664,7.410869,1.0,1.0,72.375079,72.593008,40.392851,72.267264,72.3923,40.374881,72.419768,72.613833,40.240225,72.501661,72.652534,40.730249
 10/20/2017,11:51:17.781,0.0,72.594459,0.0,2.637956,1.654975,0.0,0.0,74.56558199999999,0.0,72.62094599999999,0.023373917,3.8195959999999998,0.0,0.0,0.0,61.203252,0.0,72.999314,58.676520999999994,72.244007,0.0,0.0,0.0,0.0,1.0,0.010448,97.296468,48.371525,23.801821,23.496442000000002,1.0,11163.643,1.0,0.00404,28.178361,43.431042,0.0,1.9886130000000002,0.0,1.9871330000000003,0.0,1.982363,0.0,1.9889709999999998,10.0,8.950142,0.0,0.0,0.0,0.137748701,0.0,0.137684324,0.0,0.466375004,0.0,0.0,0.0,0.206047132,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,11.781375,71.47113399999999,0.0,6.956919,0.0,14.128798000000002,70.524167,0.0,242.44966000000002,0.001068407,0.0,74.725059,73.131433,72.072276,73.240107,73.12361700000001,0.00678121,0.0,72.32454,14.587485999999998,30.861665000000002,74.79860500000001,73.26093399999999,0.0,73.490177,70.89219399999999,0.0,73.717745,0.034337438,6.32206,39.23135,10.0,98.0,49.5,26.307371999999997,72.369089,58.465895999999994,0.0,14.032844,14.133052,13.075553,10.0,1.0,14.699648999999999,0.0,1023.7489999999999,10.0,0.0,0.0,73.566422,4.3993459999999995,4.89584,10.056128,8.24,1.0,86.489734,63.290071,38.833959,1069.8010000000002,8.24,0.0,13.996946,13.990045,6.933891,10.0,0.0,69.453476,20.545244,48.663233,3.3811965115090734,58.629186,0.0,0.0,0.0,0.044810215,0.0,0.02632132,0.0,0.022584887999999997,0.0,0.01797877,2.020931,2.013619,2.018225,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.013390329,6.751463,0.0,0.081373243,0.0,0.042110505,9.5,9.791959,0.0,0.027545322999999997,9.5,9.73124,0.0,0.040075254,0.024590027,72.117878,0.931874335,71.905191,0.6153798,71.837912,1.107705,71.929064,0.001489295,7.355128999999999,1.0,1.0,72.371055,72.591557,40.261086999999996,72.263614,72.39244000000001,40.345324,72.42065799999999,72.613833,40.257220000000004,72.500491,72.652721,40.774894
 10/20/2017,11:51:27.781,0.0,72.597126,0.0,3.676367,10.488584,0.0,0.0,74.560512,0.0,72.616079,0.017462105,3.1392580000000003,16.867047,0.0,0.0,60.70934499999999,0.0,73.008768,58.708172,72.24733,0.0,0.0,0.0,0.0,1.0,0.010448,97.390567,48.343381,23.955946,23.492034,1.0,11207.048,1.0,0.00404,28.217688,43.43756,0.0,1.988323,0.0,1.988487,0.0,1.98233,0.0,1.9887130000000002,10.0,8.94937,0.0,0.0,0.0,0.135978346,0.0,0.133596414,0.0,0.467438356,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,6.617387,71.485603,0.0,5.812314,0.0,10.919913000000001,70.550934,0.0,242.45983999999999,0.001232575,0.0,74.744019,73.131714,72.076347,73.248625,73.130965,0.0,0.0,72.323137,14.590676,30.968188,74.75703299999999,73.263695,0.0,73.49233000000001,70.901785,0.0,73.714702,0.046306707,10.538074,39.279810999999995,10.0,98.0,49.5,26.353789000000003,72.371756,58.421503,0.0,13.877734,14.09765,11.005611,10.0,1.0,14.712843,0.0,1013.066,10.0,0.0,0.0,73.563614,4.397542,5.0076410000000005,7.971017999999999,8.24,1.0,86.437803,63.892844,39.387857000000004,1054.056,8.24,0.0,13.940439999999999,14.111410999999999,7.190405999999999,10.0,0.0,69.436778,19.818621,48.632709999999996,3.6915119585258314,58.589273,0.0,0.0,0.0,0.043264105,0.0,0.026224688,0.0,0.02268152,0.0,0.018075402,2.020673,2.013265,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.013376981999999999,6.741598,0.0,0.078987823,0.0,0.041949328,9.5,9.7927,0.0,0.026804479,9.5,9.707467999999999,0.0,0.042845367,0.34811776,72.060728,0.9951732390000001,71.811145,0.5942801670000001,71.837912,1.0866049999999998,71.773527,0.001489295,7.302289,1.0,1.0,72.371944,72.59113599999999,40.092239,72.265065,72.393235,40.354782,72.419815,72.612055,40.314772999999995,72.501802,72.64743299999999,40.885923999999996
