date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,11:51:37.781,0.0,72.594131,0.0,5.968031,0.997664443,0.0,0.0,74.52864699999999,0.0,72.617998,0.012566385,2.960222,7.914364,0.0,0.0,61.602289,0.0,73.014618,58.671946999999996,72.242135,0.0,0.0,0.0,6.243839,1.0,0.010448,97.468404,48.280009,24.05888,23.461345,1.0,11146.537,1.0,0.00404,28.029973,43.453063,0.0,1.9887740000000003,0.0,1.986521,0.0,1.981782,0.0,1.9886810000000001,10.0,8.956064999999999,0.0,0.0,0.0,0.135753028,0.0,0.133982674,0.0,0.464473859,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,9.808796000000001,71.464623,0.0,7.2430699999999995,0.0,20.225679,70.55816800000001,0.0,242.46616,0.0,0.0,74.752913,73.13311800000001,72.077095,73.263087,73.135598,0.0057324130000000004,0.0,72.323792,14.589799,30.911239000000002,74.78442,73.26570799999999,0.0,73.494577,70.911937,0.0,73.71830600000001,0.054696382,11.403719,39.214042,10.0,98.0,49.5,26.304399,72.373301,58.378884,0.0,14.012402999999999,14.161853,11.101888,10.0,1.0,14.628283999999999,0.0,1019.803,10.0,0.0,0.0,73.564503,4.523797,5.078189,16.471851,8.24,1.0,86.383197,63.951138,39.746085,1048.0919999999999,8.24,0.0,13.952461999999999,14.025319,4.769546,10.0,0.0,69.41966,20.1918,48.586017,3.6795715156002604,58.547027,0.0,0.0,0.0,0.043811685999999996,0.0,0.02371226,0.0,0.018043191,0.0,0.014242338,2.020802,2.013394,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013363031000000001,6.719225999999999,0.0,0.083146191,0.0,0.043722276,9.5,9.794858,0.0,0.02371226,9.5,9.700639,0.0,0.04561548,0.36921739600000003,72.056387,1.051439,71.886381,0.995173228,71.859615,0.221519955,71.846593,0.002133664,7.250736999999999,1.0,1.0,72.371055,72.59010699999999,40.354978,72.26520500000001,72.389585,40.27281,72.42304399999999,72.613412,40.240225,72.50245699999999,72.648042,40.83895
 10/20/2017,11:51:47.781,0.0,72.593523,0.0,6.361911,10.071753,0.0,0.0,74.506197,0.0,72.61841899999999,0.024574754,3.461523,22.392405,0.0,0.0,61.099691,0.0,73.023229,58.572607999999995,72.244803,0.0,0.0,0.0,4.2446980000000005,1.0,0.010448,97.408804,48.245854,24.165666,23.486647,1.0,11132.746000000001,1.0,0.00404,28.042136,43.475225,0.0,1.989902,0.0,1.9857470000000002,0.0,1.9818470000000001,0.0,1.9876490000000002,10.0,8.93511,0.0,0.0,0.0,0.135881781,0.0,0.140323762,0.0,0.482228614,0.0,0.0,0.0,0.20662714199999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,0.0,71.490667,0.0,5.418856,0.0,0.0,70.60446800000001,0.0,242.43923900000001,0.0,0.0,74.767286,73.13601899999999,72.07550400000001,73.272026,73.139764,0.00311042,0.0,72.3244,14.594584,30.795703000000003,74.764523,73.271886,0.0,73.496496,70.91858,0.0,73.7184,0.048543954,3.131997,39.17135,10.0,98.0,49.5,26.27879,72.374049,58.339487,0.0,14.148273999999999,14.245857999999998,5.806686,10.0,1.0,14.713443,0.0,1001.693,10.0,0.0,0.0,73.566328,4.483516000000001,5.298204,5.196218,8.24,1.0,86.43705200000001,64.297296,40.323463000000004,1042.672,8.24,0.0,13.748679999999998,14.089888,7.174374,10.0,0.0,69.40071800000001,20.163217000000003,48.560528000000005,4.534559213350893,58.509029000000005,0.0,0.050878538,0.0,0.044198213,0.0,0.017560032,0.0,0.014661076,0.0,0.018300876,2.020899,2.013458,2.0184189999999997,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.013366528,6.714391,0.0,0.08430666699999999,0.0,0.043464392000000004,9.5,9.793151,0.0,0.017914348,9.5,9.698868,0.0,0.044939057000000004,0.137121412,72.108474,0.516914848,71.947149,1.445299,71.749654,1.712561,71.929064,0.001811479,7.209174000000001,1.0,1.0,72.371944,72.587393,40.410209,72.262491,72.38813499999999,40.463159000000005,72.41958100000001,72.612101,40.060227000000005,72.50114599999999,72.64981999999999,40.79314
 10/20/2017,11:51:57.781,0.0,72.598109,0.0,3.282487,6.111859,0.0,0.000272459899,74.561961,0.0,72.6165,0.018016337,4.249283,10.300677,0.0,0.0,59.864922,0.0,73.028611,58.531622,72.245411,0.0,0.0,0.0,0.0,1.0,0.010448,97.36875699999999,48.222183,24.273554,23.486158,1.0,11190.583999999999,1.0,0.00404,28.108221,43.49692,0.0,1.989579,0.0,1.9874560000000001,0.0,1.981396,0.0,1.988262,10.0,8.92188,0.0,0.0,0.0,0.13816714800000002,0.0,0.137555571,0.0,0.470628411,0.0,0.0,0.0,0.208721623,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,7.868291,71.506582,0.0,4.846553,0.0,15.829507000000001,70.54804,0.0,242.433691,0.0008631958990000001,0.0,74.780909,73.135645,72.075738,73.28021700000001,73.144163,0.0,0.0,72.326272,14.591792000000002,30.803896999999996,74.813211,73.270482,0.0,73.49682299999999,70.929808,0.0,73.716949,0.041944077,7.860985,39.215581,10.0,98.0,49.5,26.368422999999996,72.371382,58.298176,0.0,14.130238,14.148051999999998,2.93444,10.0,1.0,14.687655,0.0,1013.467,10.0,0.0,0.0,73.565205,4.4053580000000006,5.233037,5.934026,8.24,1.0,86.492549,64.815332,40.467958,1059.748,8.24,0.0,14.039024,14.10065,13.491054,10.0,0.0,69.384162,20.244885,48.499576,2.7615271267001007,58.468837,0.0,0.039982967,0.0,0.053313818,0.0,0.014950971,0.0,0.021296462999999998,0.0,0.024324262000000003,2.020899,2.013297,2.0185150000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013370466999999999,6.7150360000000004,0.0,0.084371137,0.0,0.043077567000000004,9.5,9.791573,0.0,0.016078343000000002,9.5,9.700188,0.0,0.043715054,0.327018126,72.094729,0.559114114,71.917489,0.179320686,71.882041,0.193387107,71.76339899999999,0.0,7.158911,1.0,1.0,72.37381500000001,72.59109000000001,40.496210999999995,72.26333299999999,72.389445,40.332713,72.420985,72.612897,40.295846000000004,72.50517099999999,72.64836899999999,40.821868
 10/20/2017,11:52:07.781,0.0,72.596705,0.0,4.8221989999999995,0.0,0.0,0.0,74.582963,0.0,72.617623,0.021341732000000002,3.1392580000000003,29.263069,0.0,0.0,60.461667000000006,0.0,73.033759,58.559583999999994,72.244569,0.0,0.0,0.0,0.0,1.0,0.010448,97.497171,48.164217,24.278508,23.486484,1.0,11213.142,1.0,0.00404,27.809014,43.495989,0.0,1.989225,0.0,1.987681,0.0,1.9818790000000002,0.0,1.988616,10.0,8.933404,0.0,0.0,0.0,0.13633241699999998,0.0,0.139197173,0.0,0.453356999,0.0,0.0,0.0,0.20907607399999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,15.40579,71.481985,0.0,7.672297,0.0,15.123551999999998,70.59144599999999,0.0,242.40652799999998,0.001068407,0.0,74.793362,73.134428,72.07658,73.293883,73.14921700000001,0.0,0.0,72.324119,14.593307999999999,30.796521999999996,74.803474,73.272447,0.0,73.497385,70.94019399999999,0.0,73.71736999999999,0.04395759900000001,11.964786,39.440965999999996,10.0,98.0,49.7,26.364078999999997,72.369791,58.25187,0.0,13.869919,14.188854999999998,0.0,10.0,1.0,14.542526,0.0,1011.1089999999999,10.0,0.0,0.0,73.56721800000001,4.362672,5.079385,0.0,8.24,1.0,86.406278,65.160288,40.968875,1058.8339999999998,8.24,0.0,13.559926,14.086898999999999,0.0,10.0,0.0,69.36695,19.963583,48.457685,2.4046092915633412,58.431306000000006,0.0,0.002396471,0.0,0.04455253,0.0,0.023325732000000002,0.0,0.025097316,0.0,0.020555619,2.021189,2.013684,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.013351548000000001,6.713197999999999,0.0,0.083146191,0.0,0.044495926,9.5,9.793312,0.0,0.019943617,9.5,9.700059,0.0,0.046195272,0.362184183,72.086771,0.791210093,72.020939,1.156937,71.861785,0.938907533,71.845146,0.0,7.288755999999999,1.0,1.0,72.37054,72.592259,40.388906,72.264363,72.387059,40.303549,72.418739,72.610978,40.2831,72.502738,72.647948,40.772176
 10/20/2017,11:52:17.781,0.0,72.597173,0.0,3.962825,0.0,0.0,0.0,74.518508,0.0,72.617062,0.022819685,4.034439,0.0,0.0,0.0,60.602886,0.0,73.042183,58.511456,72.242042,0.0,0.0,0.0,3.2051439999999998,1.0,0.010448,97.592355,48.139334999999996,24.159610999999998,23.455958,1.0,11213.57,1.0,0.00404,27.526428999999997,43.473874,0.0,1.989386,0.0,1.986779,0.0,1.9833939999999999,0.0,1.9890029999999999,10.0,8.948179,0.0,0.0,0.0,0.136557735,0.0,0.136139288,0.0,0.47249733299999996,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,12.294567,71.46824000000001,0.0,8.53075,0.0,8.080051,70.601574,0.0,242.398906,0.0,0.0,74.806751,73.136955,72.075645,73.303337,73.154459,0.0,0.0,72.325851,14.592191,30.823153,74.79256600000001,73.274085,0.0,73.49602800000001,70.948615,0.0,73.720038,0.054696382,12.397608,39.330196,10.0,98.0,49.7,26.375283000000003,72.371663,58.212474,0.0,13.927634,14.062848,11.101887,10.0,1.0,14.619289000000002,0.0,1020.285,10.0,0.0,0.0,73.567826,4.312771,5.094930000000001,12.846967,8.24,1.0,86.376302,65.362815,41.339144,1059.235,8.24,0.0,13.950659,13.984066,12.112286,10.0,0.0,69.351329,20.399375,48.436576,4.109751645345265,58.391488,0.0,0.0,0.0,0.04278094599999999,0.0,0.025902582,0.0,0.022520467000000002,0.0,0.016722556,2.02077,2.013619,2.0185150000000003,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.013341498,6.7141649999999995,0.0,0.0853382,0.0,0.043980159000000005,9.5,9.790284,0.0,0.026611216,9.5,9.699029,0.0,0.042587682,0.0,72.11715500000001,0.47471557,71.940639,0.552080899,71.832848,1.297601,71.85165699999999,0.000200554889,7.249447999999999,1.0,1.0,72.371663,72.588188,40.335648,72.26567299999999,72.384157,40.365029,72.42229499999999,72.610463,40.274215999999996,72.505873,72.64397,40.787704999999995
 10/20/2017,11:52:27.781,0.0,72.59619,0.0,3.998632,11.258118,0.0,0.0,74.569927,0.0,72.61823199999999,0.013028246,3.962825,0.0,0.0,0.0,60.911398,0.0,73.04859499999999,58.436114,72.244288,0.0,0.0,0.0,0.0,1.0,0.010448,97.520297,48.107557,24.095026,23.505257,1.0,11196.464,1.0,0.00404,27.658194,43.453063,0.0,1.989612,0.0,1.986102,0.0,1.9826849999999998,0.0,1.988939,10.0,8.955292,0.0,0.0,0.0,0.136879618,0.0,0.135077075,0.0,0.46798614299999997,0.0,0.0,0.0,0.206691588,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,9.792759,71.50802900000001,0.0,6.277309,0.0,12.412044999999999,70.569743,0.0,242.415888,0.0,0.0,74.819204,73.136534,72.07760999999999,73.31316600000001,73.159561,0.0,0.0,72.325851,14.592111,30.894441999999998,74.81789300000001,73.273337,0.0,73.498368,70.958533,0.0,73.71849399999999,0.029527357999999997,7.780833,39.312888,10.0,98.0,49.7,26.370480999999998,72.372973,58.171397,0.0,14.179535999999999,14.070048000000002,5.678317,10.0,1.0,14.577309,0.0,1016.515,10.0,0.0,0.0,73.568809,4.336219,5.1547160000000005,6.270851,8.24,1.0,86.439163,65.833975,41.563111,1046.7930000000001,8.24,0.0,13.858085,14.071952,10.637325,10.0,0.0,69.330843,20.211537,48.386016999999995,3.799004398118698,58.352464000000005,0.0,0.0,0.0,0.044294845,0.0,0.024807421,0.0,0.019621511,0.0,0.014532233,2.020609,2.013458,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013346435,6.713100999999999,0.0,0.08907750800000001,0.0,0.050846302999999995,9.5,9.793312,0.0,0.02529058,9.5,9.699736999999999,0.0,0.044810215,0.066789296,72.08098299999999,0.397350253,71.959448,0.622413013,71.887105,1.100671,71.78148399999999,0.002455849,7.106071000000001,1.0,1.0,72.37035300000001,72.586457,40.269766,72.262959,72.38396999999999,40.505327,72.422342,72.613178,40.309366,72.50484300000001,72.642473,40.777223
 10/20/2017,11:52:37.781,0.0,72.594272,0.0,3.1034509999999997,9.222059,0.0,0.0,74.46709,0.0,72.616547,0.025498475,2.530535,0.0,0.0,0.0,60.498601,0.0,73.05514699999999,58.406518999999996,72.246862,0.0,0.0,0.0,8.402911,1.0,0.010448,97.516442,48.046518,24.102732,23.484852,1.0,11171.447,1.0,0.00404,27.730766,43.445801,0.0,1.988645,0.0,1.9872619999999999,0.0,1.981944,0.0,1.9887130000000002,10.0,8.948114,0.0,0.0,0.0,0.13816714800000002,0.0,0.1372015,0.0,0.47665407200000004,0.0,0.0,0.0,0.20624046899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,16.079354000000002,71.474751,0.0,7.207300999999999,0.0,10.262091999999999,70.546594,0.0,242.409857,0.002258628,0.0,74.83282700000001,73.135177,72.078827,73.325662,73.166487,0.0,0.0,72.323277,14.590516000000001,30.814140000000002,74.82117,73.27357099999999,0.0,73.499351,70.96887199999999,0.0,73.720085,0.024605416,11.644176,39.179427000000004,10.0,98.0,49.7,26.390373999999998,72.379665,58.1285,0.0,14.158494000000001,13.92544,14.006225,10.0,1.0,14.774013,0.0,1019.707,10.0,0.0,0.0,73.566843,4.430609,4.963997,16.552047,8.24,1.0,86.50803,66.294317,42.039343,1026.318,8.24,0.0,13.675342,14.019938,8.088208,10.0,0.0,69.318496,20.186583,48.367798,4.187488379159408,58.316894,0.0,0.0,0.0,0.040816097999999995,0.0,0.022488256,0.0,0.012567386000000002,0.0,0.012728439,2.020834,2.013329,2.018225,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.013352553999999999,6.71265,0.0,0.084145489,0.0,0.042561800999999996,9.5,9.793215,0.0,0.018300876,9.5,9.699351,0.0,0.04348958,0.07382250900000001,72.071579,0.235586391,71.958001,0.327018129,71.821996,1.445299,71.87046600000001,0.0037445890000000004,7.288434,1.0,1.0,72.372926,72.58875,40.343143,72.26520500000001,72.38799399999999,40.507298,72.42065799999999,72.609247,40.240611,72.505967,72.645093,40.921639
 10/20/2017,11:52:47.781,0.0,72.595722,0.0,4.607355,24.516548,0.0,0.000131613563,74.506197,0.0,72.613318,0.018478198,3.389909,10.348724,0.0,0.0,61.138798,0.0,73.06535,58.35265,72.245785,0.0,0.0,0.0,0.0,1.0,0.010448,97.656187,48.041439000000004,23.930993,23.536926,1.0,11167.063999999998,1.0,0.00404,27.449396999999998,43.452458,0.0,1.9889990000000002,0.0,1.989293,0.0,1.9827169999999998,0.0,1.9889709999999998,10.0,8.953265,0.0,0.0,0.0,0.137845266,0.0,0.13584959300000002,0.0,0.46344273,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,8.349408,71.521774,0.0,8.673826,0.0,8.914361,70.584212,0.0,242.398906,0.0,0.0,74.84270500000001,73.136066,72.079716,73.338767,73.170512,0.0,0.0,72.325055,14.592270999999998,30.861665000000002,74.797996,73.278251,0.0,73.501129,70.977059,0.0,73.720974,0.053242172000000004,9.640367,39.322119,10.0,98.0,49.7,26.370024,72.384438,58.089197999999996,0.0,14.118815,14.308260999999998,13.236014,10.0,1.0,14.63788,0.0,1014.9110000000001,10.0,0.0,0.0,73.571337,4.395137,4.904808,18.508843,8.24,1.0,86.44362,66.522686,42.360845,1060.598,8.24,0.0,13.852675,14.122173000000002,8.521077,10.0,0.0,69.298572,20.268704999999997,48.331871,3.595996178844209,58.276423,0.0,0.007521903000000001,0.0,0.047129379000000006,0.0,0.025677107999999997,0.0,0.020201302,0.0,0.016400448999999998,2.021092,2.013458,2.0184189999999997,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.013337238000000001,6.714359,0.0,0.084532314,0.0,0.044431455,9.5,9.793699,0.0,0.025870371,9.5,9.700768,0.0,0.04352179,0.0,72.092558,1.142871,71.961618,0.931874323,71.853827,1.8110259999999998,71.858168,0.001811479,7.315177,1.0,1.0,72.372786,72.587767,40.390089,72.264222,72.383315,40.338623999999996,72.422576,72.610417,40.200826,72.506247,72.64383000000001,40.841667
 10/20/2017,11:52:57.781,0.0,72.59244699999999,0.0,5.502537,0.0,0.0,0.00017185537400000002,74.55544300000001,0.0,72.6165,0.021618848,2.996029,38.472001,0.0,0.0,60.329137,0.0,73.07265100000001,58.308492,72.24601899999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.762984,48.009009000000006,23.850077,23.535131,1.0,11174.12,1.0,0.00404,27.216275,43.454041,0.0,1.9889990000000002,0.0,1.989068,0.0,1.9820400000000002,0.0,1.9883259999999998,10.0,8.94496,0.0,0.0,0.0,0.137748701,0.0,0.135270204,0.0,0.44800801700000004,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.739246,0.0,8.253185,71.468964,0.0,4.739246,0.0,14.192976000000002,70.56829599999999,0.0,242.37541000000002,0.002258628,0.0,74.859512,73.135926,72.082196,73.347192,73.17435,0.011238597,0.0,72.326412,14.594823000000002,30.928447,74.802725,73.276098,0.0,73.503002,70.987305,0.0,73.722613,0.040601728999999996,11.628146000000001,39.391735,10.0,98.0,49.7,26.372996,72.387948,58.052463,0.0,13.786953,14.061048000000001,0.0,10.0,1.0,14.71824,0.0,1012.569,10.0,0.0,0.0,73.570634,4.3380220000000005,4.981933000000001,0.0,8.24,1.0,86.381837,66.93675400000001,42.785902,1040.78,8.24,0.0,13.945248999999999,14.095269,0.0,10.0,0.0,69.278929,19.66935,48.273625,2.2797889017910986,58.242535,0.0,0.000430111003,0.0,0.04384389599999999,0.0,0.023293522,0.0,0.02529058,0.0,0.019782564,2.0205450000000003,2.014038,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01332214,6.713972,0.0,0.07869770400000001,0.0,0.047332643,9.5,9.793151,0.0,0.023068047,9.5,9.699415,0.0,0.044423687999999996,0.17228747100000003,72.091111,0.27075244800000003,71.960171,1.346834,71.84804,0.664612281,71.892169,0.0,7.209496000000001,1.0,1.0,72.373675,72.587533,40.487137,72.264082,72.385233,40.473011,72.41958100000001,72.60896600000001,40.405158,72.507511,72.645093,40.841279
 10/20/2017,11:53:07.781,0.0,72.594178,0.0,3.354101,0.0,0.0,0.0,74.624967,0.0,72.612944,0.015614663999999999,4.034439,32.241958000000004,0.0,0.0,59.688216000000004,0.0,73.078501,58.22586999999999,72.24616,0.0,0.0,0.0,0.0,1.0,0.010448,97.62605699999999,47.978164,23.845857000000002,23.540191,1.0,11158.725,1.0,0.00404,27.310740000000003,43.482581,0.0,1.9892889999999999,0.0,1.985941,0.0,1.981428,0.0,1.988745,10.0,8.936204,0.0,0.0,0.0,0.137459006,0.0,0.138038395,0.0,0.45983377799999997,0.0,0.0,0.0,0.206208246,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.882322,0.0,12.775684,71.478368,0.0,7.457683,0.0,4.277523,70.61025500000001,0.0,242.343568,0.0,0.0,74.871403,73.136534,72.08154,73.360577,73.17977900000001,0.00337262,0.0,72.327348,14.590197,30.886248,74.79434499999999,73.27993599999999,0.0,73.50365699999999,71.001059,0.0,73.724766,0.047649055,11.259445,39.233658,10.0,98.0,49.7,26.297082,72.387948,58.010454,0.0,13.969717999999999,13.859437,18.547262,10.0,1.0,14.657670000000001,0.0,1003.297,10.0,0.0,0.0,73.569979,4.392733,4.922146,9.574949,8.24,1.0,86.47491,67.51128100000001,43.178447,1052.0839999999998,8.24,0.0,13.787151999999999,14.108422000000001,10.941937,10.0,0.0,69.26429,19.954962,48.259367,2.1193829740701147,58.205799,0.0,0.033278001,0.0,0.052444131,0.0,0.018784035,0.0,0.021747412,0.0,0.02374447,2.020834,2.01378,2.018193,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.013332005,6.7119729999999995,0.0,0.083049485,0.0,0.044495926,9.5,9.793054,0.0,0.01698024,9.5,9.700317,0.0,0.047709170999999995,0.031623239,72.12873,0.6575790779999999,71.975363,0.13008820599999998,71.803187,1.227269,71.876253,0.0,7.2797350000000005,1.0,1.0,72.374003,72.585848,40.428356,72.266141,72.381771,40.404044,72.421687,72.613739,40.245246,72.50526500000001,72.642426,40.814104
 10/20/2017,11:53:17.781,0.0,72.595442,0.0,5.932224,20.236015,0.0,0.0,74.574272,0.0,72.616641,0.018755314,4.034439,12.895194,0.0,0.0,59.452126,0.0,73.082806,58.210887,72.249155,0.0,0.0,0.0,0.0,1.0,0.010448,97.594188,47.909438,23.840353,23.482403,1.0,11188.339,1.0,0.00404,27.513861,43.489005999999996,0.0,1.98945,0.0,1.9874880000000001,0.0,1.982749,0.0,1.9881650000000002,10.0,8.924777,0.0,0.0,0.0,0.137555571,0.0,0.1372015,0.0,0.474462923,0.0,0.0,0.0,0.207819385,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,8.028663,71.479815,0.0,6.956919,0.0,11.064313,70.610979,0.0,242.30207799999997,0.000945280147,0.0,74.88844399999999,73.134615,72.079622,73.372185,73.185629,0.0075678080000000005,0.0,72.327535,14.591632999999998,30.895671000000004,74.782735,73.281199,0.0,73.507448,71.00578399999999,0.0,73.724017,0.054360795,9.784642,39.205581,10.0,98.0,49.7,26.287936,72.388088,57.974886,0.0,13.970920000000001,14.271659,15.001081,10.0,1.0,14.642076999999999,0.0,1015.633,10.0,0.0,0.0,73.570213,4.309164,5.009435,11.660059,8.24,1.0,86.511314,67.71260500000001,43.543298,1031.481,8.24,0.0,13.970495999999999,14.074344,17.547197,10.0,0.0,69.2446,19.611729,48.222649,3.0592852723320654,58.171209999999995,0.0,0.048041822000000005,0.0,0.045100111,0.0,0.01433897,0.0,0.018107612,0.0,0.019879196000000002,2.020867,2.0138130000000003,2.0186439999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013332965,6.676932000000001,0.0,0.08269489599999999,0.0,0.043786747,9.5,9.793119,0.0,0.015530763000000001,9.5,9.700704,0.0,0.049996124,0.17228747100000003,72.08098299999999,0.488781994,71.95583,0.38328382,71.82706,0.5802137479999999,71.837912,0.0,7.432134,1.0,1.0,72.37433,72.585755,40.549074,72.263848,72.384017,40.391827,72.423091,72.60962099999999,40.267649,72.509289,72.64593599999999,40.777223
 10/20/2017,11:53:27.781,0.0,72.594319,0.0,4.320897,17.398357999999998,0.0,0.0,74.56558199999999,0.0,72.615003,0.015522292,1.850197,0.0,0.0,0.0,59.872164,0.0,73.09034100000001,58.186381000000004,72.247844,0.0,0.0,0.0,0.0,1.0,0.010448,97.6709,47.885675,23.762189000000003,23.493177,1.0,11188.553,1.0,0.00404,27.484264000000003,43.459768,0.0,1.9895150000000001,0.0,1.985941,0.0,1.9814599999999998,0.0,1.9881650000000002,10.0,8.931408,0.0,0.0,0.0,0.134207992,0.0,0.135205828,0.0,0.480391915,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,0.0,71.481262,0.0,5.669238,0.0,21.092078,70.583488,0.0,242.24138599999998,4.2353426e-05,0.0,74.896262,73.139342,72.083365,73.381405,73.19171300000001,0.004159217,0.0,72.324072,14.59578,30.921892,74.802256,73.282463,0.0,73.50581,71.015843,0.0,73.725093,0.063197919,0.0,39.242888,10.0,98.0,49.7,26.273531,72.38574799999999,57.935772,0.0,13.949276999999999,14.003445000000001,10.572367,10.0,1.0,14.729635,0.0,1016.4989999999999,10.0,0.0,0.0,73.572085,4.279705,5.096723,6.703912,8.24,1.0,86.471954,67.970421,43.804593,1053.062,8.24,0.0,13.751085,14.009773999999998,13.106282,10.0,0.0,69.230289,19.720619,48.194410999999995,4.648342384456414,58.134055000000004,0.0,0.05410208,0.0,0.044874635999999996,0.0,0.017946558999999997,0.0,0.015498551999999999,0.0,0.018461929,2.021157,2.013877,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01332173,6.675353,0.0,0.079084529,0.0,0.041626974,9.5,9.792732,0.0,0.01488655,9.5,9.698417,0.0,0.041299258,0.228553162,72.091835,0.9811068059999999,71.97464000000001,1.065505,71.819826,0.38328382200000005,71.827784,0.002133664,7.4946410000000006,1.0,1.0,72.374985,72.588422,40.463072,72.267498,72.380414,40.432025,72.422202,72.611399,40.148680999999996,72.505031,72.64457900000001,40.934839000000004
 10/20/2017,11:53:37.781,0.0,72.595535,0.0,5.359308,14.063710999999998,0.0,0.0,74.57934200000001,0.0,72.613973,0.025406103,3.6405589999999997,6.681166999999999,0.0,0.0,60.329861,0.0,73.099327,58.137322,72.244241,0.0,0.0,0.0,5.204285,1.0,0.010448,97.694779,47.859583,23.728796,23.448122,1.0,11156.052,1.0,0.00404,27.3152,43.423407,0.0,1.9892889999999999,0.0,1.9892290000000001,0.0,1.98233,0.0,1.9881650000000002,10.0,8.942063000000001,0.0,0.0,0.0,0.13601053400000002,0.0,0.140838775,0.0,0.481036371,0.0,0.0,0.0,0.20694937,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.775015,0.0,0.0,71.50802900000001,0.0,6.885381,0.0,0.0,70.629788,0.0,242.208484,0.000904238022,0.0,74.911103,73.13616,72.082289,73.394931,73.199015,0.0,0.0,72.326459,14.596976000000002,30.807175,74.815365,73.284803,0.0,73.507448,71.023515,0.0,73.724906,0.038028895,5.793055000000001,39.272504,10.0,98.0,49.7,26.315603999999997,72.383128,57.896564,0.0,13.943265,14.037045999999998,7.250832000000001,10.0,1.0,14.553920000000002,0.0,988.3151849999999,10.0,0.0,0.0,73.570634,4.403554,5.095527,4.554645,8.24,1.0,86.43982,68.392903,44.260958,1035.874,8.24,0.0,13.928417000000001,13.890201999999999,12.192447,10.0,0.0,69.213312,19.394853,48.144368,4.888024299462375,58.097273,0.0,0.031021522000000003,0.0,0.044584741,0.0,0.018268665,0.0,0.014789918,0.0,0.015885079,2.02106,2.013845,2.0184830000000002,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.013311541999999999,6.676094,0.0,0.08343631,0.0,0.040982265,9.5,9.793054,0.0,0.019170563,9.5,9.701187,0.0,0.040429571,0.0,72.091835,0.713844765,71.952937,1.311668,71.82706,1.853225,71.837912,0.0027780340000000004,7.529438000000001,1.0,1.0,72.37428299999999,72.58444399999999,40.525797999999995,72.26501800000001,72.379805,40.387886,72.420845,72.609153,40.305889,72.507838,72.644766,40.953860999999996
 10/20/2017,11:53:47.781,0.0,72.594038,0.0,3.568945,6.224083,0.0,0.000630612004,74.61338,0.0,72.615284,0.021803592000000004,3.8195959999999998,2.372989,0.0,0.0,61.490037,0.0,73.10616,58.095966000000004,72.247844,0.0,0.0,0.0,0.0,1.0,0.010448,97.665494,47.809449,23.771914000000002,23.491545000000002,1.0,11089.876,1.0,0.00404,27.3525,43.41065,0.0,1.989032,0.0,1.987714,0.0,1.982588,0.0,1.9884549999999999,10.0,8.941805,0.0,0.0,0.0,0.136107099,0.0,0.139776562,0.0,0.474076249,0.0,0.0,0.0,0.208431618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,8.189036,71.505135,0.0,7.064225,0.0,9.732626,70.57480699999999,0.0,242.190392,0.000247564047,0.0,74.924867,73.137985,72.083833,73.406024,73.201542,0.00678121,0.0,72.325476,14.590357000000001,30.989493,74.794111,73.285271,0.0,73.50693299999999,71.03095400000001,0.0,73.72120799999999,0.087472045,14.385387,39.262504,10.0,98.0,49.7,26.282677000000003,72.383362,57.85787,0.0,14.138054,14.275259,8.19755,10.0,1.0,14.565315,0.0,1010.0830000000001,10.0,0.0,0.0,73.57320899999999,4.368684,4.987314,13.71309,8.24,1.0,86.466137,68.39590799999999,44.310928999999994,1067.316,8.24,0.0,13.848467000000001,13.777206,3.102199,10.0,0.0,69.196381,19.959498999999997,48.108909000000004,3.7213671141136095,58.057877000000005,0.0,0.0,0.0,0.044133792000000005,0.0,0.022359413999999998,0.0,0.018397508,0.0,0.015112025,2.020963,2.0135549999999998,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013310748,6.675288,0.0,0.083146191,0.0,0.043851217000000005,9.5,9.793892,0.0,0.02161857,9.5,9.701283,0.0,0.040655045,0.0,72.111367,0.263719238,72.00213000000001,1.072539,71.78148399999999,1.0584719999999999,71.871913,0.001811479,7.563269,1.0,1.0,72.375968,72.583976,40.489504,72.265626,72.380882,40.309855,72.421734,72.607796,40.249881,72.50872700000001,72.64369,40.878547999999995
 10/20/2017,11:53:57.781,0.0,72.595629,0.0,3.855403,7.3944160000000005,0.0,0.000280508265,74.678558,0.0,72.615143,0.02171122,3.354101,0.0,0.0,0.0,61.673984999999995,0.0,73.112993,58.04956899999999,72.24929499999999,0.0,0.0,0.0,6.083907,1.0,0.010448,97.538534,47.791278000000005,23.887324,23.477669,1.0,11166.743,1.0,0.00404,27.901452000000003,43.398452,0.0,1.9887419999999998,0.0,1.9869400000000002,0.0,1.982266,0.0,1.988906,10.0,8.954616,0.0,0.0,0.0,0.137748701,0.0,0.136622112,0.0,0.467245019,0.0,0.0,0.0,0.206401583,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,14.331295,71.50585799999999,0.0,8.173061,0.0,15.765329000000001,70.613872,0.0,242.18088799999998,0.002135502,0.0,74.93952,73.138079,72.084301,73.417631,73.20715799999999,0.0,0.0,72.32861199999999,14.59259,30.889525,74.803474,73.28807900000001,0.0,73.50913299999999,71.037785,0.0,73.725655,0.065547028,11.531963000000001,39.254811,10.0,98.0,49.7,26.234888,72.384438,57.816749,0.0,13.898776000000002,14.016645,11.005611,10.0,1.0,14.676260999999998,0.0,1007.0830000000001,10.0,0.0,0.0,73.57601700000001,4.2267980000000005,4.998075,4.4423699999999995,8.24,1.0,86.58036899999999,66.72341,42.773259,1056.622,8.24,0.0,13.907979000000001,14.055212,16.184461,10.0,0.0,69.177346,20.052737,48.06674,4.020080203887625,58.021983,0.0,0.0,0.0,0.041331467999999996,0.0,0.02477521,0.0,0.019267193999999998,0.0,0.014500023,2.021157,2.013619,2.018386,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.013324326000000001,6.6763520000000005,0.0,0.083533016,0.0,0.043174274000000006,9.5,9.792539,0.0,0.024839632,9.5,9.691395,0.0,0.040010832999999996,0.17228747,72.133794,0.9740736059999999,71.99561899999999,0.523948051,71.782208,1.7195939999999998,71.863955,0.002133664,7.462421000000001,1.0,1.0,72.373301,72.586691,40.482009000000005,72.262631,72.38158299999999,40.550253999999995,72.419394,72.60840400000001,40.231727,72.506622,72.64429799999999,40.977931
 10/20/2017,11:54:07.781,0.0,72.593851,0.0,5.860608999999999,7.442512,0.0,0.000312701708,74.574272,0.0,72.613318,0.015614663999999999,2.745378,0.0,0.0,0.0,61.522626,0.0,73.118563,58.019976,72.248172,0.0,0.0,0.0,0.0,1.0,0.010448,97.466148,47.764021,23.994294,23.434898999999998,1.0,11183.742,1.0,0.00404,27.834151000000002,43.373405,0.0,1.989257,0.0,1.9884549999999999,0.0,1.982298,0.0,1.9892290000000001,10.0,8.9532,0.0,0.0,0.0,0.136203664,0.0,0.139325926,0.0,0.46408718600000004,0.0,0.0,0.0,0.204597107,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,13.577545,71.524668,0.0,7.88691,0.0,14.818707999999999,70.617489,0.0,242.18310699999998,0.0,0.0,74.952114,73.136955,72.08256999999999,73.429472,73.211698,0.010976398,0.0,72.326787,14.594265,30.948932,74.806798,73.287097,0.0,73.509367,71.040638,0.0,73.726638,0.04787278,13.439589000000002,39.207119,10.0,98.0,49.9,26.250665,72.387152,57.776982,0.0,13.955289000000002,14.09465,13.589027999999999,10.0,1.0,14.721239,0.0,1009.313,10.0,0.0,0.0,73.575689,4.231007,5.20673,16.936991,8.24,1.0,86.729508,62.062892000000005,38.062715999999995,1070.603,8.24,0.0,13.721028,14.098258,13.234539000000002,10.0,0.0,69.159387,19.655510999999997,48.037572,3.828869440921779,57.984595,0.0,0.004556244,0.0,0.043908317999999995,0.0,0.025838161000000002,0.0,0.020845515,0.0,0.017205715,2.020963,2.013619,2.0182580000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.013343947,6.669196,0.0,0.08420996,0.0,0.04446369,9.5,9.778236999999999,0.0,0.02683669,9.5,9.689816,0.0,0.043876107000000004,0.066789298,72.09328199999999,0.798243303,72.045536,0.643512647,71.791612,1.7336599999999998,71.777867,0.0034224040000000004,7.427623,1.0,1.0,72.373909,72.587393,40.39719,72.26520500000001,72.382426,40.43636,72.42014300000001,72.60657900000001,40.352627000000005,72.507745,72.64265999999999,40.824197
 10/20/2017,11:54:17.781,0.0,72.59371,0.0,6.50514,25.462434,0.0,0.00011551684199999999,74.584411,0.0,72.611165,0.022634941000000002,3.89121,0.0,0.0,0.0,61.300295,0.0,73.121183,57.986415,72.249342,0.0,0.0,0.0,0.0,1.0,0.010448,97.5885,47.730801,24.110255,23.487953,1.0,11143.223,1.0,0.00404,27.987809000000002,43.371263,0.0,1.9895150000000001,0.0,1.986779,0.0,1.982105,0.0,1.989454,10.0,8.950947,0.0,0.0,0.0,0.136911806,0.0,0.135044886,0.0,0.464796087,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,7.5475460000000005,71.453048,0.0,6.956919,0.0,20.530523000000002,70.580595,0.0,242.15908199999998,0.002217586,0.0,74.96494200000001,73.138874,72.082523,73.44178199999999,73.213757,0.005994612,0.0,72.32791,14.593547000000001,30.884199,74.741584,73.287939,0.0,73.511894,71.04957399999999,0.0,73.725702,0.0593946,7.572437,39.284427,10.0,98.0,49.9,26.304628000000005,72.38584200000001,57.737076,0.0,13.857294,14.251257999999998,6.945956,10.0,1.0,14.551522,0.0,1016.82,10.0,0.0,0.0,73.57657900000001,4.215375,4.989107,5.019785,8.24,1.0,86.70881899999999,58.624147,34.795321,1075.253,8.24,0.0,13.768517000000001,13.934444000000001,7.975983,10.0,0.0,69.141101,19.954055,48.013016,2.9758826568575,57.947067000000004,0.0,0.001945176,0.0,0.04384389599999999,0.0,0.026417952,0.0,0.020974357000000002,0.0,0.017688874,2.020899,2.0135549999999998,2.0184830000000002,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.013336456000000002,6.640117999999999,0.0,0.08343631,0.0,0.043238745,9.5,9.756816,0.0,0.026385741,9.5,9.687626,0.0,0.042523261,0.474715569,72.15043299999999,0.34811776200000005,71.984044,0.20042031899999999,71.924,0.27778564899999997,71.774974,0.0005227398090000001,7.5429699999999995,1.0,1.0,72.375968,72.585989,40.405475,72.265158,72.377465,40.562077,72.42019,72.60798299999999,40.409021,72.508634,72.64364300000001,40.826527
 10/20/2017,11:54:27.781,0.0,72.595629,0.0,3.962825,10.360327999999999,0.0,3.5033231999999996e-05,74.564133,0.0,72.613037,0.021526476,3.6047519999999995,0.0,0.0,0.0,61.842001,0.0,73.127595,57.968678000000004,72.254442,0.0,0.0,0.0,0.0,1.0,0.010448,97.645376,47.663475,24.159795000000003,23.489912,1.0,11150.065,1.0,0.00404,27.911588000000002,43.370611,0.0,1.989225,0.0,1.9869080000000001,0.0,1.9821689999999998,0.0,1.9886810000000001,10.0,8.949788,0.0,0.0,0.0,0.13530239300000002,0.0,0.140967528,0.0,0.467921697,0.0,0.0,0.0,0.204919335,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.099994000000001,0.0,10.354061999999999,71.508752,0.0,7.4934520000000004,0.0,16.647773,70.595787,0.0,242.149192,0.0,0.0,74.978706,73.1407,72.082336,73.453061,73.22185400000001,0.0,0.0,72.327395,14.594265,30.890345,74.76087199999999,73.288969,0.0,73.51226899999999,71.05575,0.0,73.726778,0.016327604,12.269364999999999,39.197888,10.0,98.0,49.9,26.313088,72.390241,57.698009,0.0,13.845270000000001,14.156452999999999,11.840005999999999,10.0,1.0,14.637279999999999,0.0,1017.317,10.0,0.0,0.0,73.577702,4.380107,4.906004,16.167104000000002,8.24,1.0,86.739172,56.654773,32.239565,1052.95,8.24,0.0,13.680152,14.000807,9.194429,10.0,0.0,69.122534,20.288895999999998,47.979329,3.524379470385555,57.90701899999999,0.0,0.006683781999999999,0.0,0.043392948,0.0,0.02580595,0.0,0.020684462,0.0,0.016690345,2.020738,2.013684,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013337192,6.634671000000001,0.0,0.083533016,0.0,0.041884857000000005,9.5,9.754014,0.0,0.026224688,9.5,9.68856,0.0,0.044584741,0.35515097100000004,72.097622,0.37625061200000004,71.968129,0.798243302,71.808975,0.312951708,71.846593,0.0037445890000000004,7.579378999999999,1.0,1.0,72.376717,72.583883,40.497,72.265579,72.37830799999999,40.507298,72.41836500000001,72.604988,40.277306,72.508166,72.641864,40.828468
 10/20/2017,11:54:37.781,0.0,72.59450600000001,0.0,3.354101,9.093803999999999,0.0,0.0,74.595274,0.0,72.612335,0.021156987999999998,3.6405589999999997,5.1917230000000005,0.0,0.0,61.139522,0.0,73.135037,57.900625,72.253647,0.0,0.0,0.0,0.0,1.0,0.010448,97.608524,47.660866,24.317773000000003,23.469017,1.0,11193.257,1.0,0.00404,27.811040999999996,43.373125,0.0,1.989096,0.0,1.988068,0.0,1.982459,0.0,1.988777,10.0,8.954391000000001,0.0,0.0,0.0,0.135141451,0.0,0.135044886,0.0,0.464183854,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,5.751377,71.503688,0.0,6.2415400000000005,0.0,16.005996,70.579871,0.0,242.13254799999999,0.0,0.0,74.989521,73.140185,72.083178,73.46406,73.22620699999999,0.004945815,0.0,72.32805,14.593148000000001,30.951390000000004,74.78133000000001,73.293649,0.0,73.51386,71.06276700000001,0.0,73.724017,0.051116787999999996,13.503711,39.315581,10.0,98.0,49.9,26.25661,72.395388,57.655722999999995,0.0,13.872925,13.842635999999999,12.722539999999999,10.0,1.0,14.691254,0.0,1011.2860000000001,10.0,0.0,0.0,73.57484699999999,4.314575,5.170261,7.826664,8.24,1.0,86.801052,54.584435,30.827728999999998,1055.259,8.24,0.0,13.692775,13.783782999999998,9.082203,10.0,0.0,69.104902,20.150285999999998,47.948577,3.4050557242858526,57.872526,0.0,0.008682378000000001,0.0,0.043972739000000004,0.0,0.024968473999999997,0.0,0.020716672,0.0,0.015305288,2.020867,2.0135549999999998,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01334315,6.636444,0.0,0.08398431199999999,0.0,0.041755915,9.5,9.754111,0.0,0.025677107999999997,9.5,9.66366,0.0,0.044778004,0.33405133600000003,72.159114,0.833409368,71.947149,0.974073595,71.79378299999999,1.7266270000000001,71.788719,0.002133664,7.6132089999999994,1.0,1.0,72.375687,72.585989,40.480431,72.265299,72.380273,40.527396,72.419815,72.607375,40.268808,72.508868,72.639478,40.850984000000004
 10/20/2017,11:54:47.781,0.0,72.593804,0.0,7.113863,14.079742999999999,0.0,0.000212097182,74.607586,0.0,72.612055,0.029193358,3.4973300000000003,8.474907,0.0,0.0,61.60880699999999,0.0,73.13938900000001,57.884147999999996,72.254863,0.0,0.0,0.0,2.565419,1.0,0.010448,97.60805400000001,47.639759999999995,24.476301,23.394904999999998,1.0,11149.21,1.0,0.00404,28.498651000000002,43.381319,0.0,1.9888700000000001,0.0,1.9879069999999999,0.0,1.982911,0.0,1.988777,10.0,8.952009,0.0,0.0,0.0,0.137137124,0.0,0.136300229,0.0,0.469081718,0.0,0.0,0.0,0.20614380100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,18.019859,71.52032700000001,0.0,4.775015,0.0,24.22074,70.577701,0.0,242.13221099999998,0.0005348589100000001,0.0,75.005298,73.138079,72.085799,73.475902,73.23098,0.0,0.0,72.329126,14.592908999999999,30.949752,74.77650799999999,73.29285300000001,0.0,73.514094,71.069879,0.0,73.72411,0.026618937999999998,14.353326000000001,39.260965,10.0,98.0,49.9,26.299598,72.394686,57.616564000000004,0.0,14.127232000000001,14.023845999999999,7.042233,10.0,1.0,14.468162,0.0,1018.7769999999999,10.0,0.0,0.0,73.574004,4.245436,4.776865,10.553346000000001,8.24,1.0,86.847123,53.316993000000004,29.335216,1059.155,8.24,0.0,13.761304,13.929661,7.174374,10.0,0.0,69.092088,19.709049,47.893177,4.564498001135245,57.83280500000001,0.0,0.0,0.0,0.043392948,0.0,0.024098787000000003,0.0,0.018558561,0.0,0.014596655,2.020834,2.01349,2.0185150000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01334674,6.635153999999999,0.0,0.08553161199999999,0.0,0.043528863,9.5,9.753563,0.0,0.02374447,9.5,9.661695,0.0,0.042909789000000004,0.24965279699999998,72.07809,0.566147321,71.967405,0.636479435,71.788719,1.818059,71.848763,0.0034224040000000004,7.648007000000001,1.0,1.0,72.373628,72.58294699999999,40.495027,72.26314599999999,72.381724,40.415867,72.421687,72.606673,40.217048999999996,72.510459,72.637606,40.942991
 10/20/2017,11:54:57.781,0.0,72.596331,0.0,5.216079,5.2140699999999995,0.0,0.0,74.571375,0.0,72.61050999999999,0.021156987999999998,3.389909,29.375177,0.0,0.0,61.920215,0.0,73.144865,57.863378000000004,72.256314,0.0,0.0,0.0,0.0,1.0,0.010448,97.445185,47.602068,24.715010999999997,23.422656,1.0,11137.45,1.0,0.00404,28.782452000000003,43.405901,0.0,1.989096,0.0,1.986779,0.0,1.982105,0.0,1.9878099999999999,10.0,8.936944,0.0,0.0,0.0,0.136879618,0.0,0.13517364,0.0,0.478780776,0.0,0.0,0.0,0.20630491399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,0.0,71.510199,0.0,8.280368,0.0,0.0,70.607361,0.0,242.114602,0.0,0.0,75.02042,73.140185,72.080885,73.489475,73.23889,0.008354405,0.0,72.330015,14.598013,30.933773,74.79111400000001,73.295615,0.0,73.51475,71.078393,0.0,73.72434399999999,0.059170875,6.514426,39.330965,10.0,98.0,49.9,26.235345000000002,72.39595,57.575585,0.0,13.774929,13.978242999999999,12.834862,10.0,1.0,14.558717999999999,0.0,995.6137550000001,10.0,0.0,0.0,73.5792,4.223191,4.969976,9.590988000000001,8.24,1.0,86.931618,52.993671,28.44898,1069.833,8.24,0.0,13.895956,13.998415,7.687403,10.0,0.0,69.068984,19.733323000000002,47.876729,5.241901532963609,57.794252,0.0,0.031343876,0.0,0.04249105,0.0,0.018622982,0.0,0.014210127,0.0,0.016883608999999997,2.020867,2.013523,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.013356723999999999,6.636798,0.0,0.079439118,0.0,0.042303917,9.5,9.753788,0.0,0.01904172,9.5,9.661534,0.0,0.04352179,0.0,72.08315400000001,0.453615935,71.90085,0.319984915,71.816209,0.5450476879999999,71.926893,0.001811479,7.528792999999999,1.0,1.0,72.380133,72.583836,40.371942,72.26689,72.380788,40.419414,72.418177,72.604473,40.354172,72.51036500000001,72.64106899999999,40.94765
 10/20/2017,11:55:07.781,0.0,72.594599,0.0,4.786392,28.732954,0.0,7.5275039e-05,74.551098,0.0,72.61050999999999,0.009887596,4.8221989999999995,0.0,0.0,0.0,60.717310999999995,0.0,73.154085,57.856937,72.256033,0.0,0.0,0.0,16.879268,1.0,0.010448,97.487535,47.522816999999996,24.908952,23.407638000000002,1.0,11134.028999999999,1.0,0.00404,28.767857,43.432346,0.0,1.989612,0.0,1.987972,0.0,1.981782,0.0,1.988229,10.0,8.929573,0.0,0.0,0.0,0.135141451,0.0,0.136203664,0.0,0.485031996,0.0,0.0,0.0,0.207432712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.524633000000001,0.0,0.0,71.533349,0.0,7.314608,0.0,10.133737,70.653661,0.0,242.11725499999997,0.0,0.0,75.032967,73.141448,72.085939,73.499491,73.242915,0.019628973,0.0,72.330483,14.5957,30.916156,74.795562,73.297159,0.0,73.516949,71.08363299999999,0.0,73.727387,0.06633006400000001,0.0,39.210196,10.0,98.0,50.0,26.220026,72.396792,57.535353,0.0,14.009397,13.954242,11.438855,10.0,1.0,14.737430999999999,0.0,1010.628,10.0,0.0,0.0,73.578451,4.191928,4.9077980000000005,9.703263,8.24,1.0,86.863215,53.701011,29.126301,1077.497,8.24,0.0,13.774528,14.064778,11.454967,10.0,0.0,69.053037,19.829057000000002,47.858371000000005,3.7452533738879663,57.754392,0.0,0.055423732,0.0,0.045422217,0.0,0.016046133,0.0,0.015530763000000001,0.0,0.020877725,2.021157,2.013233,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013342136000000001,6.6340259999999995,0.0,0.083049485,0.0,0.043303215,9.5,9.755141,0.0,0.013952441999999999,9.5,9.662339999999999,0.0,0.044069370999999996,0.270752433,72.149709,0.995173229,71.910978,0.242619589,71.791612,0.917807899,71.82923100000001,0.002455849,7.675394,1.0,1.0,72.38046,72.58009200000001,40.515541,72.261883,72.379899,40.448183,72.41869200000001,72.605456,40.086106,72.508868,72.63681,40.981425
 10/20/2017,11:55:17.781,0.0,72.59488,0.0,5.323501,9.398411,0.0,0.0,74.678558,0.0,72.609481,0.02346629,3.6047519999999995,11.421764999999999,0.0,0.0,60.72020799999999,0.0,73.160403,57.777356000000005,72.256314,0.0,0.0,0.0,5.524148,1.0,0.010448,97.505302,47.522909999999996,25.02528,23.521581,1.0,11190.476999999999,1.0,0.00404,28.944623999999997,43.441936,0.0,1.990707,0.0,1.985941,0.0,1.9814599999999998,0.0,1.9881970000000002,10.0,8.922202,0.0,0.0,0.0,0.136750865,0.0,0.13440112099999998,0.0,0.473721799,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,12.198343,71.51309300000001,0.0,8.494981,0.0,9.812847999999999,70.605191,0.0,242.097669,0.000247564046,0.0,75.043922,73.139483,72.082944,73.510818,73.250357,0.0057324130000000004,0.0,72.33067,14.59259,31.028824,74.792144,73.297066,0.0,73.517324,71.08915400000001,0.0,73.724298,0.063197919,8.598386999999999,39.22135,10.0,98.0,50.0,26.239003999999998,72.396371,57.596306999999996,0.0,14.003986,13.92964,11.454901,10.0,1.0,14.504744,0.0,1025.578,10.0,0.0,0.0,73.57779599999999,4.215976,5.12004,14.499016000000001,8.24,1.0,86.839007,54.079622,29.960157000000002,1062.362,8.24,0.0,13.657309,13.867482999999998,12.208478999999999,10.0,0.0,69.03694899999999,19.984227,47.81066,2.8031956340127944,57.718171999999996,0.0,0.047880645,0.0,0.044681372999999996,0.0,0.014500023,0.0,0.019202773,0.0,0.022294993,2.020963,2.013329,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013334506999999999,6.635992,0.0,0.078052996,0.0,0.044624867,9.5,9.753853,0.0,0.015562973,9.5,9.778172999999999,0.0,0.04297421,0.0,72.182263,0.41844988,71.958001,0.650545859,71.79233599999999,0.20042032,71.77714399999999,0.0005227398090000001,7.5835669999999995,1.0,1.0,72.37592099999999,72.582994,40.559726,72.262865,72.380273,40.597152,72.421687,72.603584,40.377734000000004,72.512518,72.638729,40.835456
 10/20/2017,11:55:27.781,0.0,72.59188499999999,0.0,5.5741510000000005,0.0,0.0,0.0,74.60106800000001,0.0,72.610042,0.019679035,2.6021490000000003,5.2557849999999995,0.0,0.0,60.815078,0.0,73.168266,57.749258,72.256314,0.0,0.0,0.0,0.0,1.0,0.010448,97.372189,47.48452,25.160139,23.491708,1.0,11148.462,1.0,0.00404,28.851375,43.42755,0.0,1.988709,0.0,1.98636,0.0,1.981396,0.0,1.989068,10.0,8.933661,0.0,0.0,0.0,0.135688652,0.0,0.137877454,0.0,0.456547054,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,15.40579,71.515263,0.0,8.959977,0.0,9.844937,70.597957,0.0,242.075236,0.0014377860000000001,0.0,75.056656,73.14191600000001,72.084769,73.524204,73.25616,0.009141003,0.0,72.327676,14.594185000000001,31.013665000000003,74.755769,73.298938,0.0,73.51886800000001,71.094861,0.0,73.72340799999999,0.041049178,3.452606,39.207119,10.0,98.0,50.0,26.228486,72.395154,57.56737,0.0,14.172923,13.978242999999999,0.0,10.0,1.0,14.499947,0.0,1019.065,10.0,0.0,0.0,73.5814,4.315777,4.990901,8.901297999999999,8.24,1.0,86.88686,54.595253,30.391233000000003,1053.8,8.24,0.0,13.926013000000001,13.979284,0.0,10.0,0.0,69.020767,20.010315,47.763276,2.636557267566587,57.679153,0.0,0.027926921,0.0,0.043167473,0.0,0.018590771000000002,0.0,0.025161738,0.0,0.023293522,2.020963,2.013877,2.018193,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.01333851,6.635638,0.0,0.083242898,0.0,0.04446369,9.5,9.748248,0.0,0.020845515,9.5,9.778559,0.0,0.043747265,0.024590027999999996,72.09834599999999,0.45361594899999996,71.908808,1.072539,71.746036,0.713844767,71.931234,0.0,7.581633999999999,1.0,1.0,72.379103,72.580045,40.483587,72.265345,72.380554,40.592028000000006,72.418645,72.602695,40.404,72.510319,72.637419,40.932509
 10/20/2017,11:55:37.781,0.0,72.59230600000001,0.0,5.251886,12.428450999999999,0.0,0.0,74.550373,0.0,72.60896600000001,0.024482382,3.389909,25.09903,0.0,0.0,61.363301,0.0,73.174912,57.64526800000001,72.255612,0.0,0.0,0.0,0.0,1.0,0.010448,97.366219,47.447295000000004,25.252798000000002,23.477342999999998,1.0,11178.288999999999,1.0,0.00404,29.003816999999998,43.406507,0.0,1.988838,0.0,1.987327,0.0,1.9825240000000002,0.0,1.9888740000000003,10.0,8.947696,0.0,0.0,0.0,0.13778088900000002,0.0,0.13813496,0.0,0.462218265,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9523309999999996,0.0,17.266108,71.500794,0.0,6.706536,0.0,7.261785000000001,70.637745,0.0,242.05849500000002,0.0,0.0,75.074541,73.140419,72.085565,73.53641999999999,73.260138,0.005994612,0.0,72.329922,14.593627,30.914107,74.772763,73.29907800000001,0.0,73.51826,71.10342299999999,0.0,73.728276,0.034113713999999996,6.273969,39.222119,10.0,98.0,50.0,26.238775,72.39618399999999,57.522470999999996,0.0,13.954087,14.021445000000002,8.646839,10.0,1.0,14.658869000000001,0.0,1006.12,10.0,0.0,0.0,73.57779599999999,4.256257,5.05009,12.365788,8.24,1.0,86.872926,54.901747,30.918640000000003,1075.253,8.24,0.0,13.773326,13.934444000000001,9.835716,10.0,0.0,69.00350999999999,20.018936,47.736996999999995,3.637780940836054,57.636447,0.0,0.000559052671,0.0,0.044649162,0.0,0.026224688,0.0,0.021393095,0.0,0.018139823,2.02077,2.013651,2.0184830000000002,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.013332628999999999,6.634155000000001,0.0,0.083146191,0.0,0.043980159000000005,9.5,9.746798,0.0,0.026804479,9.5,9.779171,0.0,0.042941999,0.16525425800000001,72.135964,0.7701104609999999,71.931234,0.144154628,71.847316,1.142871,71.90229699999999,0.002455849,7.561335000000001,1.0,1.0,72.376249,72.584023,40.322629,72.263942,72.383034,40.5672,72.41785,72.60363100000001,40.280396,72.509757,72.63713800000001,40.963567
 10/20/2017,11:55:47.781,0.0,72.595442,0.0,2.709571,8.356334,0.0,0.0,74.572824,0.0,72.609574,0.022634941000000002,3.389909,0.0,0.0,0.0,61.607358,0.0,73.182634,57.642934,72.256174,0.0,0.0,0.0,6.563700999999999,1.0,0.010448,97.401707,47.426096,25.240504,23.434898999999998,1.0,11119.169,1.0,0.00404,28.865971000000002,43.414654,0.0,1.988645,0.0,1.988906,0.0,1.9826849999999998,0.0,1.9889709999999998,10.0,8.937619999999999,0.0,0.0,0.0,0.137877454,0.0,0.139551244,0.0,0.47484959600000004,0.0,0.0,0.0,0.207336044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,0.0,71.51671,0.0,7.672297,0.0,0.0,70.600127,0.0,242.037896,0.0,0.0,75.085121,73.142946,72.088887,73.550274,73.267486,0.0,0.0,72.331232,14.594584,31.069384999999997,74.752398,73.300248,0.0,73.520881,71.107961,0.0,73.729587,0.045859258,15.042635999999998,39.276734999999995,10.0,98.0,50.0,26.211565,72.392955,57.479112,0.0,13.849478,13.875637,8.021042999999999,10.0,1.0,14.434578,0.0,988.6520419999999,10.0,0.0,0.0,73.57943399999999,4.239423,4.953235,11.307194,8.24,1.0,86.79148199999999,55.471465,31.339482,1087.085,8.24,0.0,13.744472,13.767042000000002,9.675394,10.0,0.0,68.984943,20.100831,47.706526000000004,4.594439754619784,57.597941000000006,0.0,0.022446901000000002,0.0,0.044713583,0.0,0.019106141,0.0,0.015273078,0.0,0.016110554,2.021028,2.01349,2.0185470000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.013315731,6.634638000000001,0.0,0.079954885,0.0,0.04904112,9.5,9.737038,0.0,0.018977299,9.5,9.778624,0.0,0.042587682,0.228553163,72.108474,0.960007176,71.93774499999999,0.5309812620000001,71.819826,1.7195939999999998,71.869743,0.002133664,7.5352369999999995,1.0,1.0,72.376389,72.58219799999999,40.362869,72.265252,72.380414,40.512027,72.42065799999999,72.601057,40.290825,72.510085,72.63521899999999,41.042374
