date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,11:55:57.781,0.0,72.592727,0.0,4.929621,7.618863,0.0,0.0,74.56703,0.0,72.60803,0.020972243999999998,3.1034509999999997,29.407209,0.0,0.0,60.565228000000005,0.0,73.191994,57.711125,72.254536,0.0,0.0,0.0,13.200849,1.0,0.010448,97.3579,47.402755,25.217753,23.441429,1.0,11157.228000000001,1.0,0.00404,28.789345,43.420753000000005,0.0,1.98974,0.0,1.989132,0.0,1.981105,0.0,1.987585,10.0,8.925742,0.0,0.0,0.0,0.13816714800000002,0.0,0.136364605,0.0,0.46402274,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,0.0,71.536242,0.0,8.602288,0.0,8.834139,70.624,0.0,242.038234,0.001642996,0.0,75.100103,73.144116,72.087109,73.559635,73.271839,0.015433785,0.0,72.330015,14.594344,31.087821999999996,74.764711,73.301371,0.0,73.52364200000001,71.1154,0.0,73.725187,0.056709904000000005,0.0,39.282119,10.0,98.0,50.0,26.233974,72.394452,57.439254000000005,0.0,14.052682999999998,13.992644,6.897817999999999,10.0,1.0,14.579107999999998,0.0,1000.602,10.0,0.0,0.0,73.57934,4.205154,4.919755,20.978896,8.24,1.0,86.81428199999999,55.920389,31.710953999999997,1069.24,8.24,0.0,13.882129999999998,14.008579000000001,6.276571,10.0,0.0,68.966985,20.11036,47.669905,3.0771602863765146,57.559062,0.0,0.054617847000000004,0.0,0.042394419,0.0,0.013888021,0.0,0.017366768,0.0,0.023357943,2.02106,2.013748,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.013315508,6.634767,0.0,0.080857477,0.0,0.043206509000000004,9.5,9.735814,0.0,0.01385581,9.5,9.778139999999999,0.0,0.041556943,0.376250606,72.15043299999999,0.34811776899999997,71.94932,1.3187010000000001,71.806081,1.5367309999999998,71.935575,0.001489295,7.490452,1.0,1.0,72.377044,72.584678,40.534872,72.259964,72.381303,40.5806,72.420985,72.602882,40.200053999999994,72.513126,72.637699,41.063726
 10/20/2017,11:56:07.781,0.0,72.594365,0.0,5.932224,31.217907,0.0,0.000183927917,74.55544300000001,0.0,72.61093100000001,0.022542569,3.6047519999999995,10.781143,0.0,0.0,61.80579,0.0,73.19779799999999,57.611523,72.254817,0.0,0.0,0.0,0.0,1.0,0.010448,97.31230699999999,47.403733,25.253715,23.438979999999997,1.0,11173.158000000001,1.0,0.00404,29.0772,43.41619,0.0,1.989354,0.0,1.9872619999999999,0.0,1.981138,0.0,1.9881330000000002,10.0,8.922878,0.0,0.0,0.0,0.136943994,0.0,0.13813496,0.0,0.46653611799999994,0.0,0.0,0.0,0.206917147,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.918091,0.0,15.646348000000001,71.507305,0.0,9.460742,0.0,9.026672,70.623277,0.0,242.045952,0.0,0.0,75.11438199999999,73.14201,72.089074,73.573349,73.279795,0.0,0.0,72.33053000000001,14.591952,31.019810999999997,74.740039,73.302588,0.0,73.52471899999999,71.123634,0.0,73.724719,0.043733874000000006,11.964786,39.142119,10.0,98.0,50.0,26.168121,72.39126999999999,57.391976,0.0,13.899979,13.742429999999999,12.417665,10.0,1.0,14.696051,0.0,1020.557,10.0,0.0,0.0,73.57971500000001,4.21778,5.030958,13.215871,8.24,1.0,86.833987,56.257532,31.845214000000002,1092.04,8.24,0.0,13.819011999999999,13.867482999999998,6.533086,10.0,0.0,68.950102,20.086085,47.643440999999996,3.36926761688873,57.51953100000001,0.0,0.037468605,0.0,0.046002008,0.0,0.015498551999999999,0.0,0.022584887999999997,0.0,0.023873312999999997,2.020834,2.013619,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013314857,6.637217,0.0,0.083178427,0.0,0.044270277999999996,9.5,9.728116,0.0,0.017946558999999997,9.5,9.778108,0.0,0.046291902999999995,0.11602177699999999,72.10413299999999,0.7771436690000001,71.95438399999999,1.367933,71.798123,0.277785648,71.846593,0.0,7.443733,1.0,1.0,72.37784,72.580513,40.578662,72.261415,72.37765300000001,40.627497,72.42014300000001,72.603584,40.382754999999996,72.509102,72.63699799999999,40.874665
 10/20/2017,11:56:17.781,0.0,72.591698,0.0,2.387306,0.0,0.0,0.0,74.564133,0.0,72.609808,0.019494291,5.108657,22.648653,0.0,0.0,62.454678,0.0,73.204303,57.586133,72.255425,0.0,0.0,0.0,4.084766,1.0,0.010448,97.31644399999999,47.400658,25.296098999999998,23.394251999999998,1.0,11165.995,1.0,0.00404,28.993276,43.417353999999996,0.0,1.989193,0.0,1.985941,0.0,1.981428,0.0,1.9883259999999998,10.0,8.937395,0.0,0.0,0.0,0.13572084,0.0,0.13501269800000001,0.0,0.457159287,0.0,0.0,0.0,0.20856050899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,14.042625,71.515986,0.0,8.816902,0.0,5.753609,70.63919200000001,0.0,242.040983,0.001068407,0.0,75.126227,73.142712,72.09000999999999,73.587625,73.285646,0.0,0.0,72.330483,14.597853,31.128791999999997,74.774401,73.303337,0.0,73.523549,71.12859300000001,0.0,73.728557,0.036462823,0.727426127,39.299427,10.0,98.0,50.1,26.155773,72.396745,57.349458,0.0,13.899979,13.939241,0.0,10.0,1.0,14.462164999999999,0.0,1016.05,10.0,0.0,0.0,73.58154,4.268883,5.065633999999999,0.0,8.24,1.0,86.825214,56.461861999999996,32.323252000000004,1061.191,8.24,0.0,13.730045,13.946999,0.0,10.0,0.0,68.93050699999999,19.942712,47.635940000000005,2.464066333667409,57.478412,0.0,0.008585671,0.0,0.045196742000000005,0.0,0.022069518,0.0,0.024839632,0.0,0.021393095,2.021028,2.013587,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.013309641,6.637861999999999,0.0,0.084177725,0.0,0.043818982,9.5,9.713846,0.0,0.023325732000000002,9.5,9.778978,0.0,0.050672547000000005,0.319984914,72.135964,0.826376165,71.912425,0.5872469539999999,71.807528,0.179320685,71.780761,0.0,7.391537,1.0,1.0,72.37765300000001,72.581122,40.503706,72.26342700000001,72.376062,40.598334,72.419768,72.60363100000001,40.208938,72.510553,72.635172,40.883594
 10/20/2017,11:56:27.781,0.0,72.590434,0.0,2.924414,24.244004999999998,0.0,0.000352943517,74.603965,0.0,72.606533,0.023281545,3.210872,15.890099,0.0,0.0,63.455529000000006,0.0,73.210621,57.561489,72.25734399999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.321473,47.343447,25.257385,23.437510999999997,1.0,11193.15,1.0,0.00404,29.08612,43.40632,0.0,1.9889990000000002,0.0,1.987972,0.0,1.9825240000000002,0.0,1.988906,10.0,8.952878,0.0,0.0,0.0,0.135334581,0.0,0.136976182,0.0,0.46759947,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,19.976401,71.537689,0.0,7.672297,0.0,8.978538,70.631958,0.0,242.03977700000002,0.0,0.0,75.142614,73.14355400000001,72.088934,73.598624,73.287003,0.009927601,0.0,72.333431,14.593706,31.075121000000003,74.759842,73.306988,0.0,73.525561,71.134675,0.0,73.728978,0.08724832,9.560215,39.178657,10.0,98.0,50.1,26.168578,72.397026,57.30848100000001,0.0,13.848276,14.028046,7.539661,10.0,1.0,14.579707999999998,0.0,1015.921,10.0,0.0,0.0,73.583787,4.2316080000000005,4.902417,6.784109,8.24,1.0,86.83558199999999,56.89516,32.668836,1055.6760000000002,8.24,0.0,13.63146,13.923084,13.667407999999998,10.0,0.0,68.915494,20.039353,47.62788,3.3215575715006525,57.441448,0.0,0.0062002509999999995,0.0,0.040751677,0.0,0.02529058,0.0,0.020136881000000002,0.0,0.015691816,2.020899,2.013651,2.0185150000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.013307508000000001,6.632801,0.0,0.0837909,0.0,0.051168657,9.5,9.714877,0.0,0.025097316,9.5,9.779171,0.0,0.043811685999999996,0.46768235700000005,72.13524100000001,1.149904,71.96523499999999,0.6294462239999999,71.843699,1.649262,71.857444,0.0031002190000000004,7.3499740000000005,1.0,1.0,72.382239,72.58294699999999,40.384566,72.260432,72.377044,40.75479,72.421032,72.602882,40.341812,72.509663,72.632458,40.999671
 10/20/2017,11:56:37.781,0.0,72.59254,0.0,3.7121739999999996,13.887359,0.0,0.0,74.651038,0.0,72.606392,0.021526476,3.282487,0.0,0.0,0.0,62.417018999999996,0.0,73.219561,57.546321,72.261836,0.0,0.0,0.0,0.0,1.0,0.010448,97.372659,47.301703,25.252614,23.489423000000002,1.0,11173.479,1.0,0.00404,28.760964,43.386813000000004,0.0,1.988967,0.0,1.9872299999999998,0.0,1.982072,0.0,1.9882939999999998,10.0,8.939681,0.0,0.0,0.0,0.136074911,0.0,0.136847429,0.0,0.479393009,0.0,0.0,0.0,0.207336044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,0.0,71.525391,0.0,7.672297,0.0,7.711028999999999,70.605191,0.0,242.029936,0.001642996,0.0,75.157783,73.143929,72.09281800000001,73.60967,73.293275,0.001012826,0.0,72.329267,14.597056,31.010797999999998,74.76546,73.308064,0.0,73.52471899999999,71.144828,0.0,73.727855,0.033778127000000005,10.858683000000001,39.270581,10.0,98.0,50.1,26.164005,72.400255,57.263211,0.0,13.880139000000002,13.985444000000001,9.224497999999999,10.0,1.0,14.447772,0.0,1001.8539999999999,10.0,0.0,0.0,73.58345899999999,4.195535,4.961606,15.862357000000001,8.24,1.0,86.797487,57.241918999999996,32.970469,1072.126,8.24,0.0,13.574954,13.831612,14.244567000000002,10.0,0.0,68.898565,20.233542,47.611899,4.540546733651751,57.397996,0.0,0.049234532000000004,0.0,0.045679902,0.0,0.01797877,0.0,0.015144235,0.0,0.019073931000000002,2.020834,2.013458,2.018193,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013297533,6.627353,0.0,0.082017952,0.0,0.043013097,9.5,9.714877,0.0,0.018333086000000002,9.5,9.778139999999999,0.0,0.046517378,0.052722872999999996,72.126559,0.418449881,71.97464000000001,0.734944404,71.816932,0.291852069,71.855274,0.001489295,7.294878,1.0,1.0,72.37709100000001,72.583228,40.561698,72.261227,72.37634200000001,40.497051,72.417663,72.60213399999999,40.161427,72.513033,72.63461099999999,41.083525
 10/20/2017,11:56:47.781,0.0,72.590715,0.0,5.037042,9.55873,0.0,0.0,74.55327,0.0,72.609153,0.02439001,3.676367,6.537026999999999,0.0,0.0,61.40313199999999,0.0,73.22499,57.437201,72.259917,0.0,0.0,0.0,0.0,1.0,0.010448,97.358793,47.281996,25.292246,23.509991,1.0,11171.233,1.0,0.00404,28.727719,43.3782,0.0,1.99003,0.0,1.9872619999999999,0.0,1.9808150000000002,0.0,1.9881330000000002,10.0,8.919433,0.0,0.0,0.0,0.137072747,0.0,0.13578521699999999,0.0,0.46614944399999997,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.773486,0.0,18.035895999999997,71.50007099999999,0.0,8.566519,0.0,10.647158000000001,70.657278,0.0,242.04841299999998,0.001150491,0.0,75.164056,73.14608199999999,72.089168,73.622869,73.30071600000001,0.0,0.0,72.331466,14.592429999999998,31.10421,74.778334,73.306988,0.0,73.52560799999999,71.151565,0.0,73.730289,0.036910272,13.776229,39.217504,10.0,98.0,50.1,26.174294,72.401752,57.218967000000006,0.0,14.144667000000002,14.050247,18.5954,10.0,1.0,14.619289000000002,0.0,1010.7560000000001,10.0,0.0,0.0,73.58313100000001,4.185916000000001,4.805562999999999,17.899349,8.24,1.0,86.818833,57.661995999999995,33.620095,1054.024,8.24,0.0,13.714416,13.897974,14.116309,10.0,0.0,68.877052,19.73423,47.565681,3.470677557867718,57.359306000000004,0.0,0.044624867,0.0,0.045035689000000004,0.0,0.014500023,0.0,0.019106141,0.0,0.024163208999999998,2.020931,2.013426,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013297093999999999,6.623678,0.0,0.083146191,0.0,0.043980159000000005,9.5,9.716197,0.0,0.01540192,9.5,9.778688,0.0,0.042233365999999994,0.277785644,72.138858,1.18507,71.947873,0.967040383,71.90229699999999,0.5872469539999999,71.78148399999999,0.0,7.247514999999999,1.0,1.0,72.374798,72.57967099999999,40.488321,72.260198,72.37769899999999,40.499022,72.42019,72.60218,40.217822,72.513594,72.633441,40.972884
 10/20/2017,11:56:57.781,0.0,72.591183,0.0,3.962825,0.0,0.0,0.0,74.526475,0.0,72.604473,0.020048523000000002,3.5331379999999997,11.678013,0.0,0.0,61.093173,0.0,73.235146,57.438274,72.26352,0.0,0.0,0.0,0.0,1.0,0.010448,97.339522,47.247801,25.204175,23.472282,1.0,11186.841999999999,1.0,0.00404,28.449594,43.402968,0.0,1.9895470000000002,0.0,1.984071,0.0,1.9816529999999999,0.0,1.9891,10.0,8.933436,0.0,0.0,0.0,0.135624275,0.0,0.142609129,0.0,0.458544867,0.0,0.0,0.0,0.208624955,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.381557,0.0,11.332333,71.532625,0.0,8.244599000000001,0.0,15.588841,70.623277,0.0,242.057,0.0,0.0,75.18259599999999,73.145661,72.091741,73.633775,73.30708100000001,0.022513164,0.0,72.334508,14.592191,31.143542,74.77987900000001,73.310592,0.0,73.52874399999999,71.15825500000001,0.0,73.730289,0.024829141000000002,6.049542,39.23135,10.0,98.0,50.1,26.195788,72.40348399999999,57.178691,0.0,14.1615,13.671626000000002,0.0,10.0,1.0,14.475359,0.0,1012.505,10.0,0.0,0.0,73.584161,4.192529,4.844424,13.183793,8.24,1.0,86.817989,58.082074,34.070438,1073.377,8.24,0.0,13.633264000000002,13.963739000000002,0.0,10.0,0.0,68.86054399999999,19.982638,47.528874,2.3451648976623374,57.31809499999999,0.0,0.037049544,0.0,0.047483696,0.0,0.017173504,0.0,0.023100258,0.0,0.023132469,2.021028,2.013619,2.0182580000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.013293118,6.622742999999999,0.0,0.084113254,0.0,0.043915688,9.5,9.715328,0.0,0.018204243999999998,9.5,9.778398,0.0,0.043779475,0.09492214300000001,72.122219,0.305918494,71.958001,0.9670403809999999,71.88131700000001,1.156937,71.929787,0.000200554889,7.349007,1.0,1.0,72.37844799999999,72.57911,40.513963000000004,72.264129,72.375266,40.579023,72.422717,72.600309,40.239452,72.51083299999999,72.63302,41.048198
 10/20/2017,11:57:07.781,0.0,72.58949799999999,0.0,5.3951150000000005,7.763151,0.0,0.0,74.502576,0.0,72.605597,0.021434104,3.175065,26.588475,0.0,0.0,61.093173,0.0,73.24109,57.482193,72.265392,0.0,0.0,0.0,12.241261999999999,1.0,0.010448,97.605375,47.200047999999995,24.994455,23.49938,1.0,11166.528999999999,1.0,0.00404,27.906723,43.431042,0.0,1.989579,0.0,1.987069,0.0,1.982234,0.0,1.988584,10.0,8.941419,0.0,0.0,0.0,0.137523383,0.0,0.13404705,0.0,0.447105779,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,0.667574604,71.513816,0.0,9.246128,0.0,7.935650999999999,70.658725,0.0,242.05864,0.001191533,0.0,75.194956,73.145801,72.09263,73.65048399999999,73.3112,0.0,0.0,72.33287,14.597135999999999,31.15952,74.776321,73.312979,0.0,73.528276,71.16443000000001,0.0,73.731459,0.044181323,6.786944,39.250196,10.0,98.0,50.1,26.234888,72.403764,57.137668000000005,0.0,13.956491,14.082648999999998,0.0,10.0,1.0,14.55512,0.0,1025.225,10.0,0.0,0.0,73.582991,4.271889,4.838445,0.0,8.24,1.0,86.623811,58.472102,34.270924,1067.637,8.24,0.0,13.616432000000001,13.997817000000001,0.0,10.0,0.0,68.842539,20.262353,47.495422,3.190392714283419,57.27833199999999,0.0,0.0,0.0,0.040268517999999996,0.0,0.022971416,0.0,0.024807421,0.0,0.019653722,2.020899,2.013362,2.0182900000000004,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.013257723,6.6160380000000005,0.0,0.079503589,0.0,0.04517287,9.5,9.715682000000001,0.0,0.024678578,9.5,9.778559,0.0,0.043618422000000004,0.151187835,72.174306,0.59428017,72.020216,1.135837,71.884211,0.291852072,71.918936,0.0,7.337086,1.0,1.0,72.38046,72.579484,40.629158000000004,72.26221,72.37316,40.568777000000004,72.422997,72.601151,40.399751,72.513267,72.633347,41.144475
 10/20/2017,11:57:17.781,0.0,72.59174499999999,0.0,4.786392,7.26616,0.0,0.0,74.588756,0.0,72.607141,0.026884056,3.389909,0.0,0.0,0.0,62.287386,0.0,73.246566,57.354358999999995,72.266,0.0,0.0,0.0,2.165591,1.0,0.010448,97.609041,47.17722,24.823449,23.420207,1.0,11195.928999999998,1.0,0.00404,28.206336,43.459861,0.0,1.989032,0.0,1.9884549999999999,0.0,1.982298,0.0,1.989197,10.0,8.94805,0.0,0.0,0.0,0.137169312,0.0,0.13639679400000002,0.0,0.47162731799999996,0.0,0.0,0.0,0.205596013,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,5.959861,71.505135,0.0,5.454624,0.0,10.550892,70.669576,0.0,242.06389900000002,0.0,0.0,75.208955,73.145099,72.092162,73.663309,73.31808000000001,0.0,0.0,72.332963,14.594185000000001,31.155423,74.784139,73.312464,0.0,73.527434,71.17266500000001,0.0,73.72930600000001,0.035567924,11.547993,39.35635,10.0,98.0,50.2,26.206078,72.405309,57.09510600000001,0.0,13.758697,13.986044,10.15517,10.0,1.0,14.556319,0.0,1003.554,10.0,0.0,0.0,73.587016,4.191326999999999,4.876111,21.010975,8.24,1.0,86.613865,59.158409,34.703205,1032.427,8.24,0.0,13.658510999999999,13.875853,10.38081,10.0,0.0,68.82673199999999,20.146203,47.467515,3.876660940826272,57.240062,0.0,0.0,0.0,0.044971267999999995,0.0,0.026256899,0.0,0.02268152,0.0,0.0174634,2.020834,2.013845,2.018129,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013251633999999998,6.5988240000000005,0.0,0.084951375,0.0,0.040724382,9.5,9.704311,0.0,0.026901111000000002,9.5,9.770925,0.0,0.043811685999999996,0.11602177699999999,72.139581,0.362184185,71.957277,0.812309725,71.895786,0.819342936,71.804634,0.002133664,7.1295910000000005,1.0,1.0,72.378495,72.57939,40.364052,72.26455,72.37288000000001,40.516362,72.419067,72.60091700000001,40.429493,72.510178,72.63119499999999,41.038880999999996
 10/20/2017,11:57:27.781,0.0,72.593897,0.0,5.180272,16.195960999999997,0.0,0.000208073,74.60034399999999,0.0,72.606486,0.028177265,2.351498,0.0,0.0,0.0,62.550273,0.0,73.253399,57.311795,72.264597,0.0,0.0,0.0,0.0,1.0,0.010448,97.450073,47.138459000000005,24.658499,23.447469,1.0,11176.686000000002,1.0,0.00404,27.94159,43.461025,0.0,1.9889990000000002,0.0,1.9868759999999999,0.0,1.98233,0.0,1.989068,10.0,8.958029,0.0,0.0,0.0,0.136589923,0.0,0.136943994,0.0,0.46689056799999995,0.0,0.0,0.0,0.20694937,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.345788,0.0,7.884328,71.548541,0.0,7.672297,0.0,15.829507000000001,70.673917,0.0,242.056952,0.0,0.0,75.223937,73.147065,72.090665,73.673794,73.323509,0.0,0.0,72.334461,14.590516000000001,31.138625,74.77430799999999,73.31382099999999,0.0,73.53201999999999,71.17715600000001,0.0,73.731459,0.055703143,8.630448,39.251735,10.0,98.0,50.2,26.235574,72.40601099999999,57.052077000000004,0.0,14.023826000000001,14.004045000000001,3.6404669999999997,10.0,1.0,14.439376000000001,0.0,1021.3589999999999,10.0,0.0,0.0,73.584863,4.162468,4.949648000000001,6.30293,8.24,1.0,86.718014,59.290622,34.928979,1070.218,8.24,0.0,13.672938,13.902159,8.921882,10.0,0.0,68.811346,20.006459,47.4281,4.253281942857801,57.200858999999994,0.0,0.0,0.0,0.043392948,0.0,0.02422763,0.0,0.018107612,0.0,0.014210127,2.020963,2.013329,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013264053,6.596342,0.0,0.07956806,0.0,0.043980159000000005,9.5,9.677125,0.0,0.023808892,9.5,9.740485000000001,0.0,0.043135263,0.137121412,72.116431,1.016273,71.93340400000001,0.720877975,71.882041,0.355150975,71.806804,0.0031002190000000004,7.2281830000000005,1.0,1.0,72.378729,72.578174,40.530533,72.258747,72.371382,40.549465999999995,72.419768,72.599232,40.314386999999996,72.51439,72.63208399999999,41.127394
 10/20/2017,11:57:37.781,0.0,72.591791,0.0,5.430922,3.450554,0.0,0.0,74.529371,0.0,72.603397,0.025406103,4.428319,0.0,0.0,0.0,61.374164,0.0,73.259109,57.273431,72.265158,0.0,0.0,0.0,1.525866,1.0,0.010448,97.493505,47.094807,24.546575,23.437673999999998,1.0,11161.931999999999,1.0,0.00404,28.216065999999998,43.427364000000004,0.0,1.989386,0.0,1.985264,0.0,1.98233,0.0,1.988262,10.0,8.938039,0.0,0.0,0.0,0.137072747,0.0,0.136428982,0.0,0.475204047,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,6.473052,71.591946,0.0,6.313078,0.0,7.358052000000001,70.65149100000001,0.0,242.06336800000003,0.00151987,0.0,75.23634399999999,73.146831,72.09510999999999,73.68881800000001,73.32819,0.0,0.0,72.33291700000001,14.590995000000001,31.150507,74.79968199999999,73.31513100000001,0.0,73.532442,71.183238,0.0,73.734923,0.034673025,15.170879999999999,39.197119,10.0,98.0,50.2,26.240146999999997,72.408959,57.010121999999996,0.0,13.975129,14.015445000000001,7.780352000000001,10.0,1.0,14.438177,0.0,992.822653,10.0,0.0,0.0,73.586735,4.134211,4.989107,7.104895,8.24,1.0,86.697981,59.884379,35.167396000000004,1072.527,8.24,0.0,13.733051000000001,13.789163,11.984029,10.0,0.0,68.79151800000001,19.961994,47.398376,4.929987633714585,57.16235699999999,0.0,0.008327788000000001,0.0,0.042877578,0.0,0.020297934,0.0,0.016593713,0.0,0.015434131,2.020577,2.013523,2.018193,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.013256631000000001,6.596922,0.0,0.08388760599999999,0.0,0.042755213,9.5,9.675289,0.0,0.019589301,9.5,9.737844,0.0,0.043811685999999996,0.094922144,72.159114,0.36921740799999997,72.00213000000001,0.488782004,71.839359,0.6646122839999999,71.857444,0.001489295,7.360929,1.0,1.0,72.378823,72.57878199999999,40.4611,72.260104,72.370587,40.595575,72.420938,72.59979399999999,40.420609000000006,72.515139,72.629416,41.130888
 10/20/2017,11:57:47.781,0.0,72.588516,0.0,2.816993,3.3383300000000005,0.0,0.0,74.525026,0.0,72.604801,0.0207875,3.24668,17.203372,0.0,0.0,60.12129100000001,0.0,73.268188,57.214253,72.26735699999999,0.0,0.0,0.0,15.040059,1.0,0.010448,97.560909,47.066855,24.46199,23.496442000000002,1.0,11160.97,1.0,0.00404,28.026325,43.423826,0.0,1.9889990000000002,0.0,1.98852,0.0,1.9814919999999998,0.0,1.987295,10.0,8.926483000000001,0.0,0.0,0.0,0.138585596,0.0,0.136107099,0.0,0.46689056799999995,0.0,0.0,0.0,0.208947183,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.667708999999999,0.0,0.0,71.541306,0.0,8.065755000000001,0.0,5.192055,70.653661,0.0,242.07127999999997,0.0,0.0,75.251139,73.145567,72.095438,73.697478,73.33535,0.001012827,0.0,72.33127900000001,14.594663,31.055455,74.758765,73.31695699999999,0.0,73.532863,71.190958,0.0,73.730991,0.046082983,0.0,39.285196,10.0,98.0,50.2,26.297767999999998,72.411673,56.966674,0.0,13.836853,13.895439000000001,12.770678,10.0,1.0,14.387201000000001,0.0,1020.172,10.0,0.0,0.0,73.58584599999999,4.099341000000001,4.8665449999999995,17.209659,8.24,1.0,86.64295200000001,60.067074,35.682159000000006,1042.32,8.24,0.0,13.635667999999999,13.858514999999999,15.286659,10.0,0.0,68.774402,19.562273,47.360359,4.888024299462375,57.122361,0.0,0.054972436,0.0,0.044874635999999996,0.0,0.013662546999999999,0.0,0.0174634,0.0,0.023905523999999997,2.020931,2.013329,2.0182580000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.013243457,6.59805,0.0,0.084177725,0.0,0.043980159000000005,9.5,9.675869,0.0,0.012825071,9.5,9.737522,0.0,0.042233365999999994,0.186353894,72.14609200000001,0.6716454959999999,71.948596,0.312951705,71.923276,0.763077243,71.834295,0.00116711,7.425046000000001,1.0,1.0,72.382941,72.575459,40.497,72.262538,72.36834,40.561289,72.419628,72.597828,40.185762,72.51410899999999,72.631241,41.055574
 10/20/2017,11:57:57.781,0.0,72.59137,0.0,7.364514,0.0,0.0,0.0,74.583687,0.0,72.60746800000001,0.02346629,3.6047519999999995,0.0,0.0,0.0,60.409524,0.0,73.276332,57.257003000000005,72.26567299999999,0.0,0.0,0.0,3.125179,1.0,0.010448,97.500884,47.031915000000005,24.382542,23.49383,1.0,11165.14,1.0,0.00404,28.169441,43.425222,0.0,1.9887419999999998,0.0,1.9856509999999998,0.0,1.981782,0.0,1.989422,10.0,8.936816,0.0,0.0,0.0,0.133628603,0.0,0.136428982,0.0,0.45983377799999997,0.0,0.0,0.0,0.20630491399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.846553,0.0,19.431135,71.555775,0.0,9.281897,0.0,6.620008,70.653661,0.0,242.068916,0.000124437687,0.0,75.264014,73.147813,72.093707,73.714515,73.34078000000001,0.0,0.0,72.334087,14.591872,31.157472,74.74476800000001,73.316582,0.0,73.535624,71.196291,0.0,73.728604,0.042727113,17.623542,39.187888,10.0,98.0,50.2,26.219796999999996,72.409988,56.925887,0.0,14.183745000000002,13.882838000000001,0.0,10.0,1.0,14.294247,0.0,1017.5089999999999,10.0,0.0,0.0,73.58879499999999,4.246037,5.065633999999999,12.686574,8.24,1.0,86.699107,60.323688,36.26315,1035.938,8.24,0.0,13.663920999999998,13.762259,0.0,10.0,0.0,68.757285,20.213125,47.318940999999995,2.1193829740701147,57.080639,0.0,0.033471413,0.0,0.045357796,0.0,0.017398979,0.0,0.024066577000000002,0.0,0.022906994,2.02106,2.013394,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013248171999999999,6.595986999999999,0.0,0.0837909,0.0,0.042594035999999995,9.5,9.674967,0.0,0.019363826,9.5,9.732497,0.0,0.040526203,0.42548308799999995,72.18154,0.48174878200000004,71.97464000000001,0.411416664,71.896509,1.7195939999999998,71.835018,0.0,7.335475,1.0,1.0,72.38022600000001,72.578735,40.661508000000005,72.260713,72.371335,40.724051,72.41836500000001,72.597548,40.242156,72.513594,72.631569,41.127394
 10/20/2017,11:58:07.781,0.0,72.592353,0.0,6.4335260000000005,0.0,0.0,0.001073272,74.572824,0.0,72.60335,0.025128987000000002,3.783788,10.717081,0.0,0.0,62.133855000000004,0.0,73.282884,57.149149,72.26342700000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.46445600000001,46.99446,24.384377,23.460365,1.0,11175.723999999998,1.0,0.00404,28.319856,43.405482,0.0,1.988516,0.0,1.989583,0.0,1.9830400000000001,0.0,1.989164,10.0,8.94776,0.0,0.0,0.0,0.13671867599999998,0.0,0.13887529,0.0,0.46505387,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,20.168847,71.61581899999999,0.0,9.889969,0.0,16.840305999999998,70.652937,0.0,242.048075,0.0,0.0,75.275625,73.147954,72.094923,73.724812,73.344383,0.0,0.0,72.333525,14.594025,31.127153000000003,74.77159300000001,73.32028000000001,0.0,73.532863,71.20373000000001,0.0,73.730804,0.101678561,13.311345000000001,39.350581,10.0,98.0,50.2,26.232602000000004,72.408912,56.884726,0.0,13.691362,13.838435,1.8754,10.0,1.0,14.359615,0.0,1015.232,10.0,0.0,0.0,73.58715699999999,4.15826,4.79779,18.252214000000002,8.24,1.0,86.738844,60.648210999999996,36.5112,1064.879,8.24,0.0,13.657910000000001,13.850743,10.509068,10.0,0.0,68.739515,19.906868,47.287401,4.372942588078112,57.04391,0.0,0.0,0.0,0.043264105,0.0,0.026063635,0.0,0.022488256,0.0,0.01698024,2.020899,2.01349,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013250401,6.597438,0.0,0.084500079,0.0,0.043399922,9.5,9.677479,0.0,0.02735206,9.5,9.729082,0.0,0.044520319,0.376250607,72.165625,0.263719225,72.009364,0.643512647,71.90446700000001,1.065505,71.85165699999999,0.000844924729,7.341919,1.0,1.0,72.377606,72.576723,40.558147999999996,72.261368,72.36810600000001,40.544343,72.418131,72.596378,40.381209999999996,72.51321999999999,72.63236500000001,41.125840999999994
 10/20/2017,11:58:17.781,0.0,72.591417,0.0,6.612562,4.9254940000000005,0.0,0.0,74.68000699999999,0.0,72.602508,0.022819685,3.354101,0.0,0.0,0.0,62.453954,0.0,73.287143,57.075644999999994,72.26403499999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.526689,46.947967,24.37667,23.490239000000003,1.0,11192.722,1.0,0.00404,27.973619,43.380668,0.0,1.988677,0.0,1.98636,0.0,1.9828459999999999,0.0,1.9886810000000001,10.0,8.956677,0.0,0.0,0.0,0.136943994,0.0,0.14025938599999999,0.0,0.468082811,0.0,0.0,0.0,0.208238282,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,5.607042,71.555052,0.0,6.885381,0.0,10.165826,70.58565899999999,0.0,242.04841299999998,0.00028860617,0.0,75.29145,73.147626,72.093519,73.73965,73.354961,0.003897018,0.0,72.33184,14.590995000000001,31.150097,74.79467199999999,73.320607,0.0,73.536373,71.209625,0.0,73.733846,0.051564237,7.812894,39.36635,10.0,98.0,50.3,26.233745000000003,72.412702,56.842725,0.0,13.922223,13.997444,3.0307169999999997,10.0,1.0,14.496948000000001,0.0,1014.8789999999999,10.0,0.0,0.0,73.58715699999999,4.1516459999999995,4.758929,13.280028,8.24,1.0,86.696386,61.132592,36.761658000000004,1062.025,8.24,0.0,13.641679000000002,13.900964000000002,12.176414999999999,10.0,0.0,68.720294,20.105595,47.252087,4.157587749129731,57.00405500000001,0.0,0.0,0.0,0.040977151,0.0,0.024034366,0.0,0.01852635,0.0,0.01433897,2.020899,2.013362,2.018386,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.013239403,6.59863,0.0,0.083726429,0.0,0.040434263,9.5,9.675192,0.0,0.024002155,9.5,9.699351,0.0,0.047451485999999994,0.341084548,72.211924,1.100671,71.94353199999999,0.46768235799999996,71.80174,0.235586378,71.858891,0.0031002190000000004,7.449855,1.0,1.0,72.380601,72.578314,40.622452,72.263052,72.369557,40.690946999999994,72.421313,72.59740699999999,40.317477000000004,72.51247099999999,72.630773,41.123123
 10/20/2017,11:58:27.781,0.0,72.59109000000001,0.0,4.106054,6.929489,0.0,0.0,74.614104,0.0,72.60307,0.02439001,3.783789,0.0,0.0,0.0,62.06071,0.0,73.296785,57.019363,72.26791899999999,0.0,0.0,0.0,5.923976000000001,1.0,0.010448,97.537265,46.902871999999995,24.332818,23.48273,1.0,11161.612,1.0,0.00404,28.020649,43.358274,0.0,1.989644,0.0,1.9853599999999998,0.0,1.9826529999999998,0.0,1.988004,10.0,8.937878,0.0,0.0,0.0,0.138521219,0.0,0.135688652,0.0,0.475977394,0.0,0.0,0.0,0.208044945,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,11.139886,71.503688,0.0,7.815372,0.0,4.6786330000000005,70.641363,0.0,242.046435,0.002586965,0.0,75.305449,73.145427,72.097403,73.752381,73.356833,0.00311042,0.0,72.33666,14.590755999999999,31.071434000000004,74.775806,73.319859,0.0,73.536467,71.21121600000001,0.0,73.732582,0.030869707000000003,17.062475,39.275581,10.0,98.0,50.3,26.180467999999998,72.41303,56.802032,0.0,13.819417999999999,13.739429999999999,8.341964,10.0,1.0,14.501145999999999,0.0,975.2740050000001,10.0,0.0,0.0,73.590199,4.095733999999999,4.878502,11.85253,8.24,1.0,86.708959,61.431875,37.087976,1030.7910000000002,8.24,0.0,13.666326000000002,13.851939000000002,11.535128,10.0,0.0,68.705984,19.516220999999998,47.209459,5.139893871483769,56.965741,0.0,0.0,0.0,0.044101580999999994,0.0,0.020523409,0.0,0.017173504,0.0,0.014693287,2.0211240000000004,2.013619,2.0185150000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01323721,6.595858,0.0,0.08346854599999999,0.0,0.044882751,9.5,9.676480999999999,0.0,0.019718143,9.5,9.700833,0.0,0.043779475,0.26371922,72.16200699999999,0.6224130139999999,71.982597,0.38328382,71.786548,1.515631,71.934851,0.0027780340000000004,7.504306,1.0,1.0,72.37943100000001,72.57845400000001,40.730151,72.26192900000001,72.36960400000001,40.566806,72.41850500000001,72.598343,40.394729,72.515934,72.631475,41.089349
 10/20/2017,11:58:37.781,0.0,72.590949,0.0,4.392512,18.536627,0.0,0.0,74.56847900000001,0.0,72.604988,0.021434104,3.568945,0.0,0.0,0.0,62.088954,0.0,73.30029499999999,57.01959599999999,72.26478399999999,0.0,0.0,0.0,6.883564,1.0,0.010448,97.500743,46.886148,24.338323000000003,23.416943,1.0,11177.648000000001,1.0,0.00404,28.171469000000002,43.345331,0.0,1.989225,0.0,1.9869080000000001,0.0,1.981396,0.0,1.988068,10.0,8.932309,0.0,0.0,0.0,0.136879618,0.0,0.13572084,0.0,0.482228614,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.810784,0.0,0.0,71.515986,0.0,9.568049,0.0,0.0,70.637745,0.0,242.045566,0.0005759010330000001,0.0,75.319401,73.14786,72.098433,73.76413000000001,73.363105,0.0,0.0,72.33431999999999,14.59586,31.153784,74.7193,73.32243299999999,0.0,73.53641999999999,71.221602,0.0,73.730757,0.058275977,10.041129,39.369811999999996,10.0,98.0,50.3,26.186413,72.413311,56.762365,0.0,13.907794,13.636823999999999,5.020429,10.0,1.0,14.285251,0.0,1004.805,10.0,0.0,0.0,73.59099499999999,4.081906,4.827684,8.564472,8.24,1.0,86.762489,61.904236,37.48594,1046.633,8.24,0.0,13.829231,13.93564,8.745528,10.0,0.0,68.685688,20.099242999999998,47.168648,5.34994621965428,56.929387,0.0,0.050201595,0.0,0.044488109000000005,0.0,0.018365297,0.0,0.014403391000000001,0.0,0.019460458,2.020738,2.01349,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.013241712,6.596566999999999,0.0,0.082598189,0.0,0.040369792,9.5,9.676996,0.0,0.018300876,9.5,9.698546,0.0,0.043747265,0.284818856,72.15187900000001,0.8052765159999999,71.997789,1.1217709999999999,71.819826,1.339801,71.91314799999999,0.0027780340000000004,7.525894,1.0,1.0,72.378916,72.577425,40.523431,72.259309,72.367451,40.639714,72.419488,72.596986,40.169153,72.518414,72.63063299999999,41.107206
 10/20/2017,11:58:47.781,0.0,72.590902,0.0,3.855403,28.957401,0.0,0.000413306233,74.628588,0.0,72.60255500000001,0.02124936,3.676367,25.083015,0.0,0.0,61.356058999999995,0.0,73.3112,57.045077,72.266,0.0,0.0,0.0,8.482877,1.0,0.010448,97.534868,46.839377,24.42566,23.431798,1.0,11192.295,1.0,0.00404,27.936319,43.368935,0.0,1.990159,0.0,1.987972,0.0,1.9812990000000001,0.0,1.9876490000000002,10.0,8.929959,0.0,0.0,0.0,0.139004043,0.0,0.13816714800000002,0.0,0.466503895,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,0.0,71.54926400000001,0.0,6.491923,0.0,0.0,70.660895,0.0,242.057579,0.001971333,0.0,75.332417,73.149264,72.096935,73.779904,73.367317,0.010976398,0.0,72.333946,14.594663,31.130840999999997,74.74214599999999,73.322901,0.0,73.53848,71.227638,0.0,73.731599,0.072258768,0.0,39.243272999999995,10.0,98.0,50.3,26.183669000000002,72.41242199999999,56.724752,0.0,13.925229000000002,13.811434,11.422808999999999,10.0,1.0,14.3896,0.0,1008.462,10.0,0.0,0.0,73.59249200000001,4.232208999999999,4.9741610000000005,12.012922999999999,8.24,1.0,86.785758,62.216139,37.941099,1054.425,8.24,0.0,13.755894,13.955369000000001,13.603279,10.0,0.0,68.669414,20.335855,47.129841,3.9543375312595455,56.891539,0.0,0.054069845,0.0,0.043940528,0.0,0.013984653,0.0,0.016013922,0.0,0.022520467000000002,2.020802,2.0138130000000003,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013241471999999999,6.595632000000001,0.0,0.083371839,0.0,0.043496627999999996,9.5,9.676416,0.0,0.014049073999999998,9.5,9.700221,0.0,0.042072312,0.36218418399999996,72.15839,1.1217709999999999,71.980427,1.00924,71.819103,0.270752437,71.853104,0.001811479,7.514939,1.0,1.0,72.380741,72.576302,40.592864,72.25762399999999,72.36862099999999,40.598334,72.421594,72.594646,40.278078,72.516917,72.629416,41.206201
 10/20/2017,11:58:57.781,0.0,72.591277,0.0,4.858006,23.362247,0.0,0.0,74.643796,0.0,72.605363,0.018201082,3.6047519999999995,25.066999,0.0,0.0,61.515384,0.0,73.31588,56.998922,72.26899499999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.57350600000001,46.800385,24.487126999999997,23.391313,1.0,11168.347,1.0,0.00404,28.113898,43.374848,0.0,1.9900630000000001,0.0,1.987391,0.0,1.981138,0.0,1.9881970000000002,10.0,8.922941999999999,0.0,0.0,0.0,0.136364605,0.0,0.138521219,0.0,0.47352846200000004,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,9.776722,71.540583,0.0,5.454625,0.0,12.845244000000001,70.638469,0.0,242.063706,0.0,0.0,75.34562,73.150481,72.100398,73.79141800000001,73.373729,0.0,0.0,72.33521,14.591234,31.11855,74.763072,73.325335,0.0,73.538152,71.23339200000001,0.0,73.731927,0.04351015,4.767104,39.244042,10.0,98.0,50.3,26.181611,72.41869200000001,56.684713,0.0,13.647475,13.91884,12.64231,10.0,1.0,14.341624,0.0,1011.334,10.0,0.0,0.0,73.59155600000001,4.10896,4.811541,10.601464,8.24,1.0,86.791294,62.410854,38.366758000000004,1033.469,8.24,0.0,13.678348000000002,13.747910999999998,7.142309,10.0,0.0,68.651129,20.123063000000002,47.103472,2.547325336183073,56.855419,0.0,0.044141335999999996,0.0,0.041331467999999996,0.0,0.014467812,0.0,0.017431189,0.0,0.023776681,2.021157,2.013716,2.018354,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.013238425,6.596825,0.0,0.08343631,0.0,0.040208615,9.5,9.676964,0.0,0.015144235,9.5,9.700092,0.0,0.043618422000000004,0.319984914,72.191668,1.156937,71.984768,1.030339,71.80174,0.9740735909999999,71.853827,0.0,7.592911,1.0,1.0,72.381958,72.57794,40.706087,72.260292,72.36754499999999,40.59124,72.419675,72.596612,40.307047999999995,72.514062,72.626187,41.121959000000004
 10/20/2017,11:59:07.781,0.0,72.59048100000001,0.0,3.747981,0.0,0.0,0.0,74.617725,0.0,72.602882,0.015799408,3.5331379999999997,30.816575,0.0,0.0,62.212793000000005,0.0,73.324352,57.010681999999996,72.268059,0.0,0.0,0.0,0.0,1.0,0.010448,97.569839,46.771224,24.546208,23.40372,1.0,11160.329,1.0,0.00404,28.017811,43.367213,0.0,1.989193,0.0,1.989293,0.0,1.981009,0.0,1.988423,10.0,8.938586,0.0,0.0,0.0,0.13646117,0.0,0.136589923,0.0,0.458931541,0.0,0.0,0.0,0.20849606399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,8.606003999999999,71.540583,0.0,7.028455999999999,0.0,15.669063000000001,70.669576,0.0,242.075863,0.0,0.0,75.36004100000001,73.149124,72.100351,73.805554,73.38089000000001,0.011500796,0.0,72.337128,14.590437,31.148868,74.777164,73.325335,0.0,73.541428,71.24027,0.0,73.730523,0.04977444,4.494587,39.245196,10.0,98.0,50.3,26.167435,72.417709,56.642061,0.0,13.958896,13.889438,0.0,10.0,1.0,14.326630999999999,0.0,1001.677,10.0,0.0,0.0,73.590293,4.106555999999999,4.665064,9.045651,8.24,1.0,86.828591,62.990789,38.695484,1048.428,8.24,0.0,13.597797,13.963141,0.0,10.0,0.0,68.632377,20.09221,47.062289,3.1665505838143093,56.817432,0.0,0.034696358999999996,0.0,0.045454427,0.0,0.018429718,0.0,0.022037308,0.0,0.022778152000000003,2.02077,2.013523,2.0185150000000003,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.013240558000000001,6.597309,0.0,0.082017952,0.0,0.044753809000000006,9.5,9.793666,0.0,0.020748883,9.5,9.699512,0.0,0.049416333,0.256686009,72.147539,0.8123097290000001,71.909531,0.643512648,71.92617,0.5802137470000001,71.81548599999999,0.0,7.6086990000000005,1.0,1.0,72.38022600000001,72.57592700000001,40.75895,72.26118100000001,72.369791,40.623556,72.418458,72.594038,40.310524,72.51649599999999,72.627966,41.125064
 10/20/2017,11:59:17.781,0.0,72.590715,0.0,3.6405589999999997,0.0,0.0,8.3323397e-05,74.59455,0.0,72.602414,0.016076524,3.6405589999999997,24.042005,0.0,0.0,62.395293,0.0,73.331419,56.893173,72.268387,0.0,0.0,0.0,0.0,1.0,0.010448,97.47883900000001,46.727528,24.60162,23.442898,1.0,11158.403999999999,1.0,0.00404,28.217688,43.354224,0.0,1.9898369999999999,0.0,1.9865529999999998,0.0,1.9820080000000002,0.0,1.9890349999999999,10.0,8.939455,0.0,0.0,0.0,0.137330253,0.0,0.136622112,0.0,0.451778082,0.0,0.0,0.0,0.20836717300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,18.773608,71.538413,0.0,6.6349979999999995,0.0,2.512636,70.625447,0.0,242.08478799999997,0.000329648291,0.0,75.374274,73.150949,72.100445,73.819783,73.384821,0.0,0.0,72.333712,14.596976000000002,31.224253000000004,74.728055,73.327815,0.0,73.538948,71.244059,0.0,73.733284,0.049103266,13.15104,39.197888,10.0,98.0,50.4,26.158746,72.417429,56.606269,0.0,13.293369,13.92124,0.0,10.0,1.0,14.489151999999999,0.0,1021.1030000000001,10.0,0.0,0.0,73.592212,4.06387,4.843826,0.0,8.24,1.0,86.931383,62.95533199999999,39.116929,1055.002,8.24,0.0,13.579162,13.799326999999998,0.0,10.0,0.0,68.617553,20.309993,47.021713,2.475959165624311,56.784018999999994,0.0,7.5521421e-05,0.0,0.044069370999999996,0.0,0.023454575,0.0,0.024485315,0.0,0.020008039,2.020706,2.0135549999999998,2.018386,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.013253454,6.584124,0.0,0.087207854,0.0,0.043980159000000005,9.5,9.793505,0.0,0.021747412,9.5,9.700156,0.0,0.043070842000000005,0.052722874,72.184434,1.178037,71.955107,0.9670403809999999,71.81548599999999,1.7195939999999998,71.808975,0.0,7.515261,1.0,1.0,72.385187,72.577565,40.741197,72.258186,72.366656,40.642078999999995,72.418318,72.594225,40.293529,72.51556,72.627732,41.060232
 10/20/2017,11:59:27.781,0.0,72.58846899999999,0.0,6.290297,0.0,0.0,0.0,74.547477,0.0,72.601385,0.018940058,2.8528,13.808079000000001,0.0,0.0,63.21364499999999,0.0,73.33918800000001,56.856072,72.270259,0.0,0.0,0.0,0.0,1.0,0.010448,97.493363,46.708661,24.603454,23.388538,1.0,11189.622,1.0,0.00404,28.184037,43.340955,0.0,1.9886130000000002,0.0,1.987714,0.0,1.982459,0.0,1.9888740000000003,10.0,8.946666,0.0,0.0,0.0,0.135592087,0.0,0.136300229,0.0,0.45857709,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,11.332333,71.583265,0.0,6.491923,0.0,11.401246,70.671747,0.0,242.098489,0.0,0.0,75.386822,73.149077,72.101708,73.832655,73.387723,0.004945815,0.0,72.338813,14.594344,31.148868,74.741069,73.33067,0.0,73.542926,71.250984,0.0,73.732161,0.035008613,11.227383999999999,39.327119,10.0,98.0,50.4,26.145484,72.418084,56.56571700000001,0.0,13.622225,13.854035999999999,10.379814,10.0,1.0,14.328429999999999,0.0,1008.013,10.0,0.0,0.0,73.589263,4.047036,4.719469999999999,0.0,8.24,1.0,86.965304,63.58695,39.426389,1041.101,8.24,0.0,13.458936999999999,13.763454999999999,3.983969,10.0,0.0,68.598333,20.033682000000002,46.991896999999994,3.900559537850696,56.746079,0.0,0.0,0.0,0.044906847,0.0,0.024871842,0.0,0.023841102000000003,0.0,0.01797877,2.020995,2.013716,2.018161,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.013255493,6.588539999999999,0.0,0.08939986300000001,0.0,0.04404463,9.5,9.789962,0.0,0.02738427,9.5,9.700349000000001,0.0,0.042587682,0.12305499,72.147539,1.515631,72.013705,0.82637615,71.934851,1.339801,71.947149,0.0005227398090000001,7.60451,1.0,1.0,72.382707,72.575787,40.751453999999995,72.25748399999999,72.37011899999999,40.508086,72.421406,72.596378,40.312069,72.515419,72.626,41.206201
 10/20/2017,11:59:37.781,0.0,72.58945200000001,0.0,5.71738,3.739129,0.0,0.0,74.58586,0.0,72.603163,0.012474013,4.464126,0.0,0.0,0.0,62.225105000000006,0.0,73.34452399999999,56.838899,72.272692,0.0,0.0,0.0,0.0,1.0,0.010448,97.572801,46.671487,24.664187,23.386579,1.0,11220.626,1.0,0.00404,28.490137,43.353944,0.0,1.987259,0.0,1.987166,0.0,1.981428,0.0,1.991195,10.0,8.946762,0.0,0.0,0.0,0.136074911,0.0,0.13572084,0.0,0.470692857,0.0,0.0,0.0,0.20556379,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,14.138848000000001,71.554328,0.0,6.098465,0.0,15.316085000000001,70.63340500000001,0.0,242.100177,0.000699027408,0.0,75.4004,73.149732,72.099977,73.847306,73.396803,0.006256811,0.0,72.33801700000001,14.594025,31.156242,74.751181,73.332121,0.0,73.54433,71.256224,0.0,73.731131,0.039035657,10.473952,39.389427000000005,10.0,98.0,50.4,26.229629,72.418552,56.530578000000006,0.0,13.718416,13.984243,10.556321,10.0,1.0,14.484954,0.0,1008.9760000000001,10.0,0.0,0.0,73.594646,4.027196,4.946061,8.708826,8.24,1.0,86.942362,63.88683399999999,39.624468,1072.126,8.24,0.0,13.590584,13.753889000000001,10.220489,10.0,0.0,68.581918,19.883048000000002,46.957564,4.396880569350186,56.711498999999996,0.0,0.0,0.0,0.043940528,0.0,0.025644897000000003,0.0,0.022874784,0.0,0.017849926999999998,2.020673,2.014102,2.018386,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.013248402,6.577935000000001,0.0,0.08401654800000001,0.0,0.044624867,9.5,9.791895,0.0,0.0268689,9.5,9.699672999999999,0.0,0.042265576,0.362184183,72.190221,0.988140024,72.016598,1.445299,71.924,1.796959,71.901573,0.0005227398090000001,7.639952,1.0,1.0,72.381443,72.57424300000001,40.633103000000006,72.264129,72.369089,40.616856,72.420002,72.59450600000001,40.406317,72.51509200000001,72.628714,41.127782
 10/20/2017,11:59:47.781,0.0,72.589077,0.0,3.998632,3.626906,0.0,0.0,74.574996,0.0,72.60035500000001,0.014690943,4.428319,0.0,0.0,0.0,61.638498999999996,0.0,73.35,56.74659200000001,72.27119499999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.507512,46.622156,24.772074,23.387069,1.0,11239.761999999999,1.0,0.00404,28.620684999999998,43.38537,0.0,1.9887419999999998,0.0,1.991485,0.0,1.98333,0.0,1.989454,10.0,8.949627,0.0,0.0,0.0,0.13517364,0.0,0.135431146,0.0,0.466955014,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,5.879674,71.556498,0.0,5.5619309999999995,0.0,18.861903,70.64353299999999,0.0,242.10066,0.000740069529,0.0,75.414539,73.150154,72.102036,73.859382,73.402139,0.0,0.0,72.336988,14.592111,31.147229,74.76700500000001,73.332355,0.0,73.54208299999999,71.264318,0.0,73.73609300000001,0.02382238,10.073189999999999,39.360196,10.0,98.0,50.4,26.220940000000002,72.42135999999999,56.491659999999996,0.0,13.771322,13.900239000000001,10.797011999999999,10.0,1.0,14.49215,0.0,1014.75,10.0,0.0,0.0,73.59394300000001,4.176897,4.8139330000000005,7.120935,8.24,1.0,87.045156,64.366407,40.186795000000004,1081.858,8.24,0.0,13.555717999999999,13.764651,8.328691000000001,10.0,0.0,68.56134200000001,20.061585,46.923044,3.655690475395524,56.67463299999999,0.0,0.006264721,0.0,0.043811685999999996,0.0,0.025612686000000003,0.0,0.021682991000000002,0.0,0.016658133999999998,2.020834,2.013329,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.013261668999999999,6.557013,0.0,0.083242898,0.0,0.040853323999999996,9.5,9.792056,0.0,0.026128056,9.5,9.700543,0.0,0.043457369,0.34811776,72.182263,0.9459407540000001,71.958724,0.481748781,71.79450600000001,1.494531,71.795953,0.0031002190000000004,7.688282000000001,1.0,1.0,72.379899,72.576302,40.544340000000005,72.25701600000001,72.36871500000001,40.716563,72.419815,72.592353,40.284645000000005,72.517712,72.625579,41.172427
 10/20/2017,11:59:57.781,0.0,72.59024699999999,0.0,5.896417,3.514682,0.0,0.0,74.54168299999999,0.0,72.60002800000001,0.023189172999999997,2.1366549999999997,0.0,0.0,0.0,61.579114000000004,0.0,73.359126,56.717845999999994,72.269791,0.0,0.0,0.0,0.0,1.0,0.010448,97.550944,46.596302,24.911704,23.343320000000002,1.0,11165.033000000001,1.0,0.00404,28.831915000000002,43.3897,0.0,1.989193,0.0,1.9857470000000002,0.0,1.9820400000000002,0.0,1.988745,10.0,8.950335,0.0,0.0,0.0,0.13617147599999999,0.0,0.13552771,0.0,0.465698325,0.0,0.0,0.0,0.20659492,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,13.288875,71.56952,0.0,6.742305,0.0,17.321638,70.636299,0.0,242.119281,0.000945280147,0.0,75.428398,73.155068,72.100913,73.873471,73.405415,0.008092206,0.0,72.33914,14.59251,31.139853999999996,74.78058100000001,73.335538,0.0,73.544751,71.26904300000001,0.0,73.736701,0.044181323,12.012877,39.258658000000004,10.0,98.0,50.4,26.216824,72.422717,56.450456,0.0,13.893967000000002,13.947041,13.0916,10.0,1.0,14.361414000000002,0.0,1015.585,10.0,0.0,0.0,73.593522,4.0716849999999996,4.785235,18.1239,8.24,1.0,87.097421,64.368811,40.404140000000005,1058.2730000000001,8.24,0.0,13.454729,13.729377,5.186383,10.0,0.0,68.545443,20.209495,46.889362,3.3513751646682755,56.641967,0.0,0.006490369,0.0,0.044069370999999996,0.0,0.025644897000000003,0.0,0.020716672,0.0,0.016658133999999998,2.020706,2.013426,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013267059,6.558238,0.0,0.082469248,0.0,0.043238745,9.5,9.792603,0.0,0.025709318,9.5,9.700253,0.0,0.042619893,0.319984913,72.180093,0.7982433040000001,72.009364,0.8404425759999999,71.901573,0.305918493,71.821273,0.001489295,7.752077000000001,1.0,1.0,72.380648,72.57803299999999,40.675315000000005,72.260292,72.36590699999999,40.650355,72.419113,72.592821,40.378506,72.517525,72.627217,41.175144
 10/20/2017,12:00:07.781,0.0,72.58935799999999,0.0,4.714777,0.0,0.0,0.00046159640399999995,74.587308,0.0,72.59913900000001,0.018016337,3.1392580000000003,0.0,0.0,0.0,61.328539,0.0,73.364602,56.726431999999996,72.26955699999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.429345,46.556055,25.118489,23.330913,1.0,11195.716,1.0,0.00404,29.204504999999997,43.372287,0.0,1.98945,0.0,1.9856509999999998,0.0,1.981815,0.0,1.9893580000000002,10.0,8.947728,0.0,0.0,0.0,0.13549552199999998,0.0,0.137652136,0.0,0.467083905,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,4.773105999999999,71.564456,0.0,8.137292,0.0,11.866534,70.66161899999999,0.0,242.114168,0.000247564044,0.0,75.44001,73.15006,72.106902,73.886718,73.416554,0.008354405,0.0,72.338766,14.594265,31.247196999999996,74.745423,73.337082,0.0,73.544658,71.276482,0.0,73.73496899999999,0.078970507,12.557913000000001,39.162888,10.0,98.0,50.4,26.161032000000002,72.425618,56.415505,0.0,13.548878,13.972242999999999,12.27325,10.0,1.0,14.20429,0.0,1018.1669999999999,10.0,0.0,0.0,73.592773,4.035613,4.851,6.639755,8.24,1.0,87.241928,64.626627,40.52395,1038.616,8.24,0.0,13.705399,13.743726,16.184461,10.0,0.0,68.528374,20.029145,46.849719,3.6497205119143614,56.60328199999999,0.0,0.0,0.0,0.044359265999999994,0.0,0.025838161000000002,0.0,0.022617098999999998,0.0,0.017817717,2.020706,2.0135549999999998,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.013287608000000001,6.557207000000001,0.0,0.08266266,0.0,0.041530267,9.5,9.793280000000001,0.0,0.02632132,9.5,9.699802,0.0,0.04352179,0.207453528,72.177199,0.741977618,72.021662,0.151187839,71.79956999999999,0.37625060899999996,71.78365500000001,0.0,7.556825,1.0,1.0,72.380554,72.57574,40.600753999999995,72.261602,72.365439,40.664936,72.419113,72.593523,40.323271000000005,72.515934,72.628574,41.129335
