date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,12:00:17.781,0.0,72.588235,0.0,4.392512,15.28214,0.0,0.0,74.548925,0.0,72.596471,0.022080707999999998,2.029233,0.0,0.0,0.0,60.847668000000006,0.0,73.373214,56.64509399999999,72.269136,0.0,0.0,0.0,0.0,1.0,0.010448,97.424174,46.531413,25.245642,23.394089,1.0,11179.252,1.0,0.00404,29.20937,43.359997,0.0,1.989386,0.0,1.988004,0.0,1.982427,0.0,1.989164,10.0,8.946988000000001,0.0,0.0,0.0,0.135946158,0.0,0.13848903099999998,0.0,0.450553617,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,14.892598000000001,71.563009,0.0,6.849612,0.0,12.075111999999999,70.642809,0.0,242.096077,0.001560912,0.0,75.456397,73.154787,72.104375,73.900901,73.42142199999999,0.017269179,0.0,72.338298,14.594344,31.136577000000003,74.732315,73.33843900000001,0.0,73.546436,71.28031800000001,0.0,73.736795,0.031317156,6.754883,39.163657,10.0,98.0,50.5,26.189614000000002,72.425899,56.377848,0.0,13.628237,13.737029999999999,1.811216,10.0,1.0,14.431579999999999,0.0,1012.826,10.0,0.0,0.0,73.594412,4.042226,4.849207,2.870518,8.24,1.0,87.321362,65.15548000000001,41.023663,1058.61,8.24,0.0,13.516044,13.709648000000001,0.0,10.0,0.0,68.50873399999999,20.037765,46.818134,4.283192853295548,56.57141,0.0,0.0,0.0,0.043038630999999994,0.0,0.022906994,0.0,0.024453104,0.0,0.019138352,2.020931,2.0135549999999998,2.0184830000000002,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.013298052,6.558592999999999,0.0,0.082146894,0.0,0.044560397,9.5,9.793119,0.0,0.026256899,9.5,9.69948,0.0,0.042297787,0.073822508,72.18515699999999,0.502848423,72.012258,0.270752438,71.921829,1.114738,71.929064,0.0,7.806528,1.0,1.0,72.383128,72.575319,40.713977,72.261321,72.36440999999999,40.590452,72.418645,72.59137,40.353398999999996,72.519116,72.62703,41.188344
 10/20/2017,12:00:27.781,0.0,72.59024699999999,0.0,4.750584,6.384403,0.0,0.0,74.522129,0.0,72.60218,0.015060431,2.6021490000000003,0.0,0.0,0.0,60.182848,0.0,73.379579,56.627407999999996,72.269931,0.0,0.0,0.0,0.0,1.0,0.010448,97.56147299999999,46.493495,25.316648999999998,23.382661,1.0,11162.466999999999,1.0,0.00404,29.228426000000002,43.359065,0.0,1.9889990000000002,0.0,1.9893900000000002,0.0,1.982266,0.0,1.988552,10.0,8.945185,0.0,0.0,0.0,0.136686488,0.0,0.136557735,0.0,0.448910255,0.0,0.0,0.0,0.208141613,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9165620000000003,0.0,13.096428,71.541306,0.0,5.991158,0.0,14.963107999999998,70.669576,0.0,242.124974,1.3113050000000002e-06,0.0,75.469835,73.153757,72.1062,73.913913,73.423154,0.0,0.0,72.338438,14.594823000000002,31.253342,74.727118,73.338112,0.0,73.548168,71.285044,0.0,73.736935,0.037917032999999996,10.073189999999999,39.219427,10.0,98.0,50.5,26.171551,72.427396,56.33720400000001,0.0,13.504991,13.759231,7.266878,10.0,1.0,14.312238,0.0,1019.3860000000001,10.0,0.0,0.0,73.595862,4.013368,4.8073559999999995,0.0,8.24,1.0,87.311837,65.484211,41.223548,1056.718,8.24,0.0,13.721028,13.599043,0.0,10.0,0.0,68.49339499999999,20.0085,46.78464,2.7793843466374977,56.531092,0.0,4.3286003e-05,0.0,0.04403716,0.0,0.023422363999999998,0.0,0.024453104,0.0,0.020040249,2.02077,2.0135549999999998,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.013294298999999999,6.557755,0.0,0.07850429099999999,0.0,0.04481828,9.5,9.792024000000001,0.0,0.020877725,9.5,9.701089999999999,0.0,0.04348958,0.319984913,72.188051,0.418449885,71.939192,0.38328381899999997,71.81259200000001,0.40438345600000003,71.924723,0.0,7.848091999999999,1.0,1.0,72.37784,72.576723,40.713188,72.260526,72.363567,40.628285,72.418131,72.59286800000001,40.24177,72.519631,72.62703,41.181356
 10/20/2017,12:00:37.781,0.0,72.58991999999999,0.0,5.359308,0.0,0.0,0.0,74.56558199999999,0.0,72.59904499999999,0.022912057000000003,4.034439,27.661515,0.0,0.0,60.206747,0.0,73.389455,56.517092000000005,72.268761,0.0,0.0,0.0,0.0,1.0,0.010448,97.53374000000001,46.472159999999995,25.374079000000002,23.451224,1.0,11200.633,1.0,0.00404,29.42587,43.353199,0.0,1.989257,0.0,1.988939,0.0,1.9825240000000002,0.0,1.9888740000000003,10.0,8.944509,0.0,0.0,0.0,0.135656464,0.0,0.139293738,0.0,0.44775023399999997,0.0,0.0,0.0,0.208399395,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,10.466323,71.533349,0.0,7.457683,0.0,15.653018,70.608808,0.0,242.15146000000001,0.0,0.0,75.482523,73.153757,72.107698,73.927207,73.427647,0.0101898,0.0,72.33797,14.595301000000001,31.202129,74.74804499999999,73.341341,0.0,73.549198,71.29019,0.0,73.736701,0.017334365,11.531963000000001,39.219811,10.0,98.0,50.5,26.083975,72.427911,56.296888,0.0,13.488157000000001,13.723829,0.0,10.0,1.0,14.086748000000002,0.0,999.8004060000001,10.0,0.0,0.0,73.595582,3.998939,4.8007800000000005,0.0,8.24,1.0,87.381419,65.718589,41.809355,1090.9489999999998,8.24,0.0,13.681354,13.713235000000001,0.0,10.0,0.0,68.475064,19.273485,46.755338,2.725816676187027,56.496933,0.0,0.0008814068330000001,0.0,0.044294845,0.0,0.023035837000000003,0.0,0.024968473999999997,0.0,0.020265724,2.020899,2.013748,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.013303368999999999,6.558045,0.0,0.085048081,0.0,0.044947222,9.5,9.792313,0.0,0.020040249,9.5,9.697611,0.0,0.04091273,0.158221048,72.159837,0.467682365,71.96523499999999,1.389033,71.855997,0.46064915,71.942809,0.0,7.8664570000000005,1.0,1.0,72.382473,72.576208,40.888742,72.26225699999999,72.36483100000001,40.64602,72.41841099999999,72.593008,40.268808,72.521316,72.626094,41.224447999999995
 10/20/2017,12:00:47.781,0.0,72.587018,0.0,4.535741000000001,8.083789999999999,0.0,0.0,74.440294,0.0,72.596846,0.021803592000000004,4.28509,2.100725,0.0,0.0,59.904753,0.0,73.395493,56.503232999999994,72.269276,0.0,0.0,0.0,0.0,1.0,0.010448,97.516818,46.456695,25.509856,23.447143,1.0,11217.204,1.0,0.00404,29.651290000000003,43.337231,0.0,1.989064,0.0,1.987939,0.0,1.982072,0.0,1.9889709999999998,10.0,8.933886,0.0,0.0,0.0,0.135366769,0.0,0.13832809,0.0,0.44887803200000004,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,4.2278400000000005,71.536966,0.0,10.354964,0.0,8.818094,70.64208599999999,0.0,242.157152,0.000247564051,0.0,75.49877,73.155114,72.107511,73.942513,73.43569699999999,0.011500796,0.0,72.33848499999999,14.596737,31.191887,74.76939200000001,73.340826,0.0,73.550555,71.297489,0.0,73.736233,0.02527659,5.857176,39.352889000000005,10.0,98.0,50.5,26.086491,72.42510300000001,56.25713100000001,0.0,13.406995000000002,13.752631,0.0,10.0,1.0,14.238473999999998,0.0,1011.7510000000001,10.0,0.0,0.0,73.594318,4.086716,4.6345730000000005,0.0,8.24,1.0,87.44466700000001,65.98602,41.970106,1069.3519999999999,8.24,0.0,13.428279000000002,13.881832000000001,0.0,10.0,0.0,68.459165,19.565903,46.721610999999996,3.4050557242858526,56.457502000000005,0.0,0.001107055,0.0,0.044198213,0.0,0.023841102000000003,0.0,0.025000685,0.0,0.019782564,2.02106,2.0135549999999998,2.018322,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.013311637,6.557594,0.0,0.081856775,0.0,0.044753809000000006,9.5,9.793087,0.0,0.023486786000000003,9.5,9.687658,0.0,0.047064958,0.08788893199999999,72.159114,1.002206,71.994896,0.221519954,71.88565799999999,1.6000290000000001,71.888552,0.0,7.905121,1.0,1.0,72.384953,72.577191,40.692279,72.258794,72.364784,40.692917,72.418458,72.592727,40.392412,72.520427,72.624222,41.053245000000004
 10/20/2017,12:00:57.781,0.0,72.589639,0.0,3.855403,0.0,0.0,0.000413306233,74.48084899999999,0.0,72.598671,0.021526476,4.535741000000001,18.965081,0.0,0.0,59.812780000000004,0.0,73.405415,56.517185999999995,72.27086700000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.491624,46.412442999999996,25.736824,23.394578,1.0,11168.347,1.0,0.00404,29.870628000000004,43.309948999999996,0.0,1.989032,0.0,1.9868430000000001,0.0,1.9822009999999999,0.0,1.9890349999999999,10.0,8.937814,0.0,0.0,0.0,0.137716513,0.0,0.13832809,0.0,0.453453667,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,11.701189,71.585436,0.0,8.602288,0.0,12.379956,70.66234200000001,0.0,242.152521,0.0,0.0,75.510897,73.152213,72.10849300000001,73.957492,73.43902,0.011500796,0.0,72.33759599999999,14.597056,31.2558,74.777398,73.34241800000001,0.0,73.551959,71.304039,0.0,73.73674799999999,0.057157354,5.29611,39.212503999999996,10.0,98.0,50.5,26.063625,72.432029,56.221715,0.0,13.550081,13.91344,0.800313809,10.0,1.0,14.302643,0.0,1019.3380000000001,10.0,0.0,0.0,73.595675,4.086114,4.735015,1.827963,8.24,1.0,87.526871,66.399487,42.369274,1086.54,8.24,0.0,13.483583,13.804110000000001,0.0,10.0,0.0,68.43905699999999,19.509868,46.702605,3.7213671141136095,56.422225,0.0,0.001783998,0.0,0.047773592000000004,0.0,0.023261311,0.0,0.024807421,0.0,0.019234984,2.020867,2.013458,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01332319,6.557658,0.0,0.084403373,0.0,0.043013097,9.5,9.791734,0.0,0.024420893,9.5,9.68972,0.0,0.052540763,0.09492214300000001,72.174306,0.291852083,71.986938,1.410133,71.817656,0.221519955,71.816932,0.0,7.939919000000001,1.0,1.0,72.380882,72.573821,40.738436,72.259636,72.358513,40.689764000000004,72.41747600000001,72.59197900000001,40.317863,72.520005,72.624877,41.237259
 10/20/2017,12:01:07.781,0.0,72.588937,0.0,4.750584,0.0,0.0,0.0,74.58586,0.0,72.596752,0.019494291,3.461523,2.26088,0.0,0.0,59.659971999999996,0.0,73.408691,56.43328399999999,72.271288,0.0,0.0,0.0,0.0,1.0,0.010448,97.52184799999999,46.374107,25.889114000000003,23.389518,1.0,11185.132,1.0,0.00404,29.839409000000003,43.301057,0.0,1.989032,0.0,1.9890349999999999,0.0,1.982298,0.0,1.9887130000000002,10.0,8.94261,0.0,0.0,0.0,0.136074911,0.0,0.13761994800000002,0.0,0.446557991,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,16.207651000000002,71.57169,0.0,5.454625,0.0,4.999522,70.69417299999999,0.0,242.152183,0.000657985284,0.0,75.523679,73.154974,72.107698,73.96989599999999,73.447585,0.0070434090000000005,0.0,72.337783,14.596418,31.174678999999998,74.77355899999999,73.343869,0.0,73.550555,71.310402,0.0,73.740399,0.030645982000000002,9.848764,39.36635,10.0,98.0,50.5,26.099295,72.43114,56.180232999999994,0.0,13.548276999999999,13.757431,0.0,10.0,1.0,14.264860999999998,0.0,998.629426,10.0,0.0,0.0,73.59689200000001,4.019981,4.884481,0.0,8.24,1.0,87.53240799999999,66.680741,42.710644,1080.367,8.24,0.0,13.436094,13.644480999999999,0.0,10.0,0.0,68.42124,19.952920000000002,46.66981,3.1188720170204354,56.38685400000001,0.0,0.0,0.0,0.041073782999999996,0.0,0.02425984,0.0,0.025000685,0.0,0.019428248000000002,2.020963,2.013716,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.013322552,6.560269,0.0,0.088239388,0.0,0.052103484000000005,9.5,9.792829,0.0,0.020748883,9.5,9.687239,0.0,0.04352179,0.36218418399999996,72.182263,0.9811068159999999,71.968129,1.016273,71.91459499999999,0.988140015,71.83357099999999,0.0,7.968272,1.0,1.0,72.383081,72.575179,40.749087,72.259028,72.361602,40.644443,72.41883299999999,72.592961,40.374257,72.516964,72.624222,41.175144
 10/20/2017,12:01:17.781,0.0,72.587065,0.0,5.860608999999999,0.0,0.0,0.0,74.45912299999999,0.0,72.59408499999999,0.020325639,5.07285,0.0,0.0,0.0,60.757142,0.0,73.411687,56.369868000000004,72.27194300000001,0.0,0.0,0.0,4.724492,1.0,0.010448,97.505726,46.323240000000006,26.126357000000002,23.425758,1.0,11156.48,1.0,0.00404,30.347414,43.307435,0.0,1.9892889999999999,0.0,1.988777,0.0,1.982105,0.0,1.9881650000000002,10.0,8.945893,0.0,0.0,0.0,0.13633241699999998,0.0,0.13726587699999998,0.0,0.470982862,0.0,0.0,0.0,0.208657178,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.135763000000001,0.0,9.568238000000001,71.536966,0.0,6.956919,0.0,18.701459,70.680428,0.0,242.13288599999998,0.0,0.0,75.540675,73.153898,72.109195,73.98496800000001,73.452687,0.0,0.0,72.341761,14.595142000000001,31.172221,74.76663,73.347847,0.0,73.553597,71.314192,0.0,73.73955600000001,0.031429017999999996,4.462526,39.249041999999996,10.0,98.0,50.6,26.087177,72.43216899999999,56.14253000000001,0.0,13.621022,13.693826999999999,7.780352000000001,10.0,1.0,14.255865,0.0,1022.707,10.0,0.0,0.0,73.59853000000001,4.004951,4.663869,8.452197,8.24,1.0,87.603447,66.961393,42.853333,1079.806,8.24,0.0,13.514842000000002,13.635513000000001,9.835716,10.0,0.0,68.403143,19.67434,46.637808,3.828869440921779,56.34929,0.0,0.0,0.0,0.044971267999999995,0.0,0.025934792999999998,0.0,0.023132469,0.0,0.017849926999999998,2.020802,2.0140700000000002,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013332576,6.560559,0.0,0.084467844,0.0,0.04291639,9.5,9.791830000000001,0.0,0.027287639,9.5,9.663628,0.0,0.042265576,0.38328381899999997,72.173582,0.727911194,71.959448,1.417166,71.806081,0.312951705,71.889275,0.000844924729,7.997914999999999,1.0,1.0,72.38266,72.574383,40.692279,72.260292,72.36076,40.688188000000004,72.417288,72.588937,40.518719,72.518414,72.624971,41.128947
 10/20/2017,12:01:27.781,0.0,72.586878,0.0,5.180272,2.376413,0.0,0.0,74.406256,0.0,72.595067,0.024759497999999998,2.8528,0.0,0.0,0.0,60.796248999999996,0.0,73.421516,56.34411,72.272879,0.0,0.0,0.0,0.0,1.0,0.010448,97.39851,46.310803,26.278646999999996,23.39115,1.0,11186.841999999999,1.0,0.00404,30.513640000000002,43.311671000000004,0.0,1.9895470000000002,0.0,1.986779,0.0,1.9825240000000002,0.0,1.9889709999999998,10.0,8.954744999999999,0.0,0.0,0.0,0.13591397,0.0,0.13517364,0.0,0.462798275,0.0,0.0,0.0,0.20682047899999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,7.419249000000001,71.547094,0.0,8.101523,0.0,9.588225999999999,70.660895,0.0,242.13660099999998,0.002012375,0.0,75.551959,73.151651,72.109897,73.99784,73.460269,0.0,0.0,72.338064,14.591952,31.253752000000002,74.778287,73.345179,0.0,73.556359,71.324251,0.0,73.739369,0.018676713,11.499902,39.242119,10.0,98.0,50.6,26.044647,72.433807,56.101375,0.0,13.755691,13.660826,6.111561,10.0,1.0,14.364413,0.0,1020.5089999999999,10.0,0.0,0.0,73.598109,4.003147,4.753548,16.391654,8.24,1.0,87.714323,67.27149399999999,43.501153,1086.797,8.24,0.0,13.416257,13.716223999999999,12.913895,10.0,0.0,68.385935,19.464724,46.596815,4.253281942857801,56.31154,0.0,0.0,0.0,0.043425158,0.0,0.027029954,0.0,0.013404862,0.0,0.014950971,2.020963,2.01349,2.0184830000000002,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.013349305,6.558948,0.0,0.08591843699999999,0.0,0.041498032000000004,9.5,9.793312,0.0,0.026224688,9.5,9.661438,0.0,0.04455253,0.235586374,72.137411,0.383283827,71.993449,1.494531,71.884935,0.903741475,71.859615,0.001811479,8.061066,1.0,1.0,72.381817,72.57368100000001,40.78262,72.258701,72.358467,40.874202000000004,72.418318,72.590388,40.354172,72.519818,72.62281800000001,41.123123
 10/20/2017,12:01:37.781,0.0,72.58959200000001,0.0,5.824802,16.741048000000003,0.0,0.0,74.373667,0.0,72.597126,0.021064616,3.282487,0.0,0.0,0.0,60.683273,0.0,73.427413,56.378174,72.272692,0.0,0.0,0.0,8.163014,1.0,0.010448,97.479873,46.277219,26.424332,23.439144,1.0,11149.103000000001,1.0,0.00404,30.539588000000002,43.316746,0.0,1.988806,0.0,1.984651,0.0,1.9829430000000001,0.0,1.9887130000000002,10.0,8.95011,0.0,0.0,0.0,0.136203664,0.0,0.136557735,0.0,0.472013991,0.0,0.0,0.0,0.205853796,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.131175,0.0,10.498397,71.578201,0.0,6.527692,0.0,20.225679,70.706471,0.0,242.125842,0.000452774663,0.0,75.567223,73.15450600000001,72.110178,74.014645,73.464809,0.0,0.0,72.339562,14.591952,31.166075,74.770375,73.350234,0.0,73.555704,71.333795,0.0,73.74086700000001,0.03635096,8.245716999999999,39.265965,10.0,98.0,50.6,26.028412,72.43638100000001,56.062413,0.0,13.975729999999999,13.725629000000001,19.221197,10.0,1.0,14.156314000000002,0.0,1020.878,10.0,0.0,0.0,73.599654,3.920781,4.705121,5.420768,8.24,1.0,87.709537,67.412121,43.680568,1074.8039999999999,8.24,0.0,13.586977,13.84895,11.230516,10.0,0.0,68.36564,19.74285,46.559036,4.468705110472531,56.273976,0.0,0.0,0.0,0.042523261,0.0,0.024002155,0.0,0.01849414,0.0,0.014242338,2.020802,2.013619,2.018354,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.013347599,6.5586899999999995,0.0,0.077440523,0.0,0.043013097,9.5,9.792024000000001,0.0,0.023164679,9.5,9.659537,0.0,0.044649162,0.073822508,72.199626,1.00924,71.968852,1.5718969999999999,71.82923100000001,0.390317034,71.817656,0.0037445890000000004,8.059133000000001,1.0,1.0,72.382847,72.574898,40.68715,72.260432,72.35739000000001,40.768978000000004,72.418879,72.59109000000001,40.355331,72.523234,72.624409,41.187955
 10/20/2017,12:01:47.781,0.0,72.586597,0.0,3.855403,9.895402,0.0,0.0,74.387427,0.0,72.596471,0.025960335,1.635353,15.713928,0.0,0.0,60.89184399999999,0.0,73.434387,56.401413,72.273768,0.0,0.0,0.0,0.0,1.0,0.010448,97.451483,46.241911,26.588549,23.435226,1.0,11181.817,1.0,0.00404,30.852985999999998,43.311252,0.0,1.989225,0.0,1.9883259999999998,0.0,1.983007,0.0,1.988004,10.0,8.941773,0.0,0.0,0.0,0.137169312,0.0,0.13494832199999998,0.0,0.47388291299999996,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.023868,0.0,10.578583,71.56735,0.0,6.384616,0.0,14.49782,70.686215,0.0,242.11571099999998,0.00209446,0.0,75.580145,73.15516099999999,72.10760400000001,74.027236,73.468086,0.0,0.0,72.341387,14.58924,31.134118,74.745938,73.352059,0.0,73.557997,71.342591,0.0,73.741476,0.025388453,10.602196000000001,39.268658,10.0,98.0,50.6,26.029784,72.437364,56.023731999999995,0.0,13.572325,13.762831,8.8073,10.0,1.0,14.282253,0.0,987.3046130000001,10.0,0.0,0.0,73.598203,4.057857,4.522174,7.9389389999999995,8.24,1.0,87.770912,67.939171,44.066491,1076.327,8.24,0.0,13.603807999999999,13.760466000000001,17.563229,10.0,0.0,68.34964699999999,20.099697,46.529037,4.127689294554386,56.236880000000006,0.0,0.0,0.0,0.042362208,0.0,0.023229101000000002,0.0,0.018429718,0.0,0.014564444,2.020802,2.013619,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.013356628,6.557755,0.0,0.082630425,0.0,0.042819684000000004,9.5,9.774951,0.0,0.022101729,9.5,9.660407000000001,0.0,0.04245884,0.291852067,72.190945,0.784176883,72.015152,0.01052361,71.78148399999999,1.3187010000000001,71.83067700000001,0.0047111440000000004,8.106174000000001,1.0,1.0,72.380601,72.572558,40.716344,72.258701,72.354957,40.611733,72.417709,72.589732,40.343357,72.521362,72.619074,41.244246999999994
 10/20/2017,12:01:57.781,0.0,72.587861,0.0,3.998632,9.847306,0.0,0.0,74.353389,0.0,72.595863,0.019217174,3.389909,0.0,0.0,0.0,61.247429000000004,0.0,73.444683,56.30384,72.273441,0.0,0.0,0.0,6.483736,1.0,0.010448,97.413551,46.200362,26.829828999999997,23.41531,1.0,11165.673999999999,1.0,0.00404,31.152599,43.297705,0.0,1.9894180000000001,0.0,1.9884549999999999,0.0,1.9823950000000001,0.0,1.9880360000000001,10.0,8.938039,0.0,0.0,0.0,0.13739463,0.0,0.135398957,0.0,0.47423736299999997,0.0,0.0,0.0,0.207239375,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,11.091775,71.53986,0.0,4.918091,0.0,9.989336999999999,70.634128,0.0,242.10567700000001,0.00151987,0.0,75.596158,73.156238,72.109429,74.039828,73.47487199999999,0.00678121,0.0,72.34026300000001,14.590995000000001,31.161159,74.776883,73.352948,0.0,73.557435,71.348065,0.0,73.741054,0.025052865,5.680841,39.260581,10.0,98.0,50.6,26.075973,72.43820600000001,55.980991,0.0,13.667916,13.673426000000001,6.336206,10.0,1.0,14.225879999999998,0.0,1008.5110000000001,10.0,0.0,0.0,73.600637,4.015773,4.803769,11.563823,8.24,1.0,87.869545,68.124871,44.120075,1091.046,8.24,0.0,13.467954,13.554801000000001,4.961933,10.0,0.0,68.332112,20.197473000000002,46.499131,4.049967192135347,56.199923999999996,0.0,0.0,0.0,0.042523261,0.0,0.022423835,0.0,0.018075402,0.0,0.015595184,2.020995,2.013426,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.013371912,6.673838000000001,0.0,0.08395207699999999,0.0,0.042658507000000005,9.5,9.754433,0.0,0.021199832000000002,9.5,9.660858000000001,0.0,0.044745794000000005,0.0034903940000000004,72.180093,0.9529739629999999,72.005747,0.130088208,71.91314799999999,0.446582725,71.90446700000001,0.0031002190000000004,8.135172,1.0,1.0,72.380507,72.571201,40.731334999999994,72.26431600000001,72.354863,40.528973,72.419675,72.589686,40.319022,72.520239,72.62192900000001,41.308302000000005
 10/20/2017,12:02:07.781,0.0,72.587814,0.0,2.816993,14.913405,0.0,0.000288556627,74.35990699999999,0.0,72.592259,0.023835778,2.781185,27.597453,0.0,0.0,61.739888,0.0,73.45020600000001,56.271503,72.272318,0.0,0.0,0.0,0.0,1.0,0.010448,97.351178,46.160211,27.143584000000004,23.393109,1.0,11126.438999999998,1.0,0.00404,31.489512,43.293515,0.0,1.9897080000000003,0.0,1.990099,0.0,1.9826849999999998,0.0,1.987714,10.0,8.936107000000002,0.0,0.0,0.0,0.136074911,0.0,0.13810277199999998,0.0,0.47452736799999995,0.0,0.0,0.0,0.206756033,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,0.0,71.560839,0.0,9.424973,0.0,10.631114,70.650044,0.0,242.108813,1.3113030000000001e-06,0.0,75.606131,73.15576999999999,72.112096,74.054666,73.482314,0.009141003,0.0,72.34031,14.591394000000001,31.221384999999998,74.74818499999999,73.354586,0.0,73.558138,71.356627,0.0,73.742131,0.065323303,16.19683,39.247119,10.0,98.0,50.6,26.099524,72.440639,55.943104000000005,0.0,13.854889000000002,13.911639000000001,9.368912,10.0,1.0,14.319434,0.0,981.8026150000001,10.0,0.0,0.0,73.598156,3.9297989999999996,4.575982,8.981494,8.24,1.0,87.737832,68.62908399999999,44.475894,1096.3210000000001,8.24,0.0,13.537684,13.61399,6.020055999999999,10.0,0.0,68.312238,19.662089,46.460701,4.840072415495113,56.163015,0.0,0.009101438,0.0,0.044069370999999996,0.0,0.020458986999999998,0.0,0.016368239,0.0,0.016174975,2.020834,2.0135549999999998,2.0184830000000002,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.013350084,6.673805000000001,0.0,0.083242898,0.0,0.041465797,9.5,9.754529,0.0,0.020362355,9.5,9.775886,0.0,0.044198213,0.207453528,72.160561,0.9318743279999999,71.987661,0.4325163,71.845146,1.677395,71.787272,0.0037445890000000004,8.193168,1.0,1.0,72.382941,72.571809,40.825227000000005,72.262117,72.358981,40.529761,72.418084,72.587065,40.404,72.522673,72.619683,41.192226
 10/20/2017,12:02:17.781,0.0,72.586831,0.0,2.637956,0.0,0.0,0.0,74.267208,0.0,72.59286800000001,0.022819685,2.924414,31.985709000000003,0.0,0.0,61.983219999999996,0.0,73.455823,56.226054000000005,72.2733,0.0,0.0,0.0,8.642808,1.0,0.010448,97.292519,46.163983,27.338259000000004,23.438164,1.0,11125.69,1.0,0.00404,31.392614000000002,43.284157,0.0,1.990127,0.0,1.987391,0.0,1.98233,0.0,1.988777,10.0,8.936622999999999,0.0,0.0,0.0,0.137845266,0.0,0.140452515,0.0,0.478587439,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.350376,0.0,0.0,71.573137,0.0,7.099994000000001,0.0,0.0,70.67102299999999,0.0,242.151942,0.0007811116499999999,0.0,75.625984,73.155489,72.114108,74.07002,73.484748,0.001275026,0.0,72.34161999999999,14.596019,31.181644,74.740507,73.35538199999999,0.0,73.559354,71.367622,0.0,73.744986,0.0,2.378565,39.169427,10.0,98.0,50.7,26.102039,72.440405,56.012627,0.0,13.550682,13.719029,9.17636,10.0,1.0,14.321832999999998,0.0,991.202532,10.0,0.0,0.0,73.599888,4.007957,4.556253,5.13206,8.24,1.0,87.66383499999999,68.705407,44.723944,1103.295,8.24,0.0,13.580966,13.829220000000001,10.460971,10.0,0.0,68.297368,19.856506,46.414725,5.073907975334503,56.122326,0.0,0.02125419,0.0,0.044842426,0.0,0.018977299,0.0,0.014822129,0.0,0.016142764,2.020899,2.013619,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013337208,6.67532,0.0,0.083178427,0.0,0.041981563,9.5,9.754078,0.0,0.018816246000000002,9.5,9.779203,0.0,0.051445602,0.03865645,72.18588100000001,0.51691484,72.007194,0.580213742,71.81837900000001,1.564863,71.937021,0.0027780340000000004,8.101663,1.0,1.0,72.382987,72.57021800000001,40.648884,72.260853,72.35594,40.707105,72.415089,72.589171,40.421381,72.52169,72.617062,41.162333000000004
 10/20/2017,12:02:27.781,0.0,72.58655,0.0,3.354101,0.0,0.0,0.0,74.455502,0.0,72.589966,0.023096801,3.676367,0.0,0.0,0.0,61.50814200000001,0.0,73.464294,56.130818000000005,72.275687,0.0,0.0,0.0,0.0,1.0,0.010448,97.188551,46.102359,27.429633000000003,23.392946,1.0,11151.562,1.0,0.00404,31.579112,43.257993,0.0,1.9898049999999998,0.0,1.9872619999999999,0.0,1.9818470000000001,0.0,1.988004,10.0,8.941,0.0,0.0,0.0,0.138070584,0.0,0.13671867599999998,0.0,0.48126193,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,0.0,71.57675400000001,0.0,8.387675,0.0,6.539786,70.667406,0.0,242.190296,0.000616943156,0.0,75.632961,73.156238,72.115372,74.083688,73.494624,0.001799424,0.0,72.339562,14.598571,31.141083000000002,74.738214,73.35627099999999,0.0,73.561273,71.376652,0.0,73.743675,0.050221889000000006,9.72052,39.217888,10.0,98.0,50.7,26.080546,72.443026,55.978425,0.0,13.658297,13.776632000000001,7.2187399999999995,10.0,1.0,14.236075,0.0,1000.0889999999999,10.0,0.0,0.0,73.604615,3.983307,4.69137,9.639106,8.24,1.0,87.656797,69.15313,45.083376,1086.588,8.24,0.0,13.633264000000002,13.713833,12.000061,10.0,0.0,68.27805500000001,19.668215,46.393809999999995,5.458029341255039,56.088356999999995,0.0,0.049202297,0.0,0.044971267999999995,0.0,0.017817717,0.0,0.015047603,0.0,0.018655193,2.02106,2.0131360000000003,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013334971000000001,6.677319000000001,0.0,0.082533719,0.0,0.04800958599999999,9.5,9.754755000000001,0.0,0.018687403000000002,9.5,9.779268,0.0,0.04216894400000001,0.362184183,72.189498,1.065505,71.952937,1.3187010000000001,71.854551,0.305918494,71.934851,0.000844924729,8.081042,1.0,1.0,72.381771,72.574055,40.760528,72.25856,72.354863,40.798140999999994,72.416072,72.586363,40.247564000000004,72.521222,72.618466,41.398368
 10/20/2017,12:02:37.781,0.0,72.58828199999999,0.0,4.392512,8.212046,0.0,0.0,74.371494,0.0,72.591651,0.023651033999999998,1.850197,15.842051999999999,0.0,0.0,60.972955000000006,0.0,73.47108100000001,56.093303000000006,72.27578000000001,0.0,0.0,0.0,14.000506,1.0,0.010448,97.146908,46.045254,27.527796999999996,23.398495999999998,1.0,11154.448999999999,1.0,0.00404,31.598978000000002,43.244817,0.0,1.989386,0.0,1.988004,0.0,1.981396,0.0,1.987681,10.0,8.931279,0.0,0.0,0.0,0.13671867599999998,0.0,0.138939667,0.0,0.483936421,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,0.0,71.57024399999999,0.0,8.244599000000001,0.0,13.775820999999999,70.68549200000001,0.0,242.20062000000001,0.00024756404299999997,0.0,75.652439,73.158999,72.11747700000001,74.10044599999999,73.49930400000001,0.0057324130000000004,0.0,72.34236899999999,14.59586,31.242279999999997,74.737511,73.360016,0.0,73.566282,71.382313,0.0,73.746297,0.048543954,0.0,39.215581,10.0,98.0,50.7,26.084889999999998,72.444289,55.939604,0.0,13.704589000000002,13.815033999999999,6.448528,10.0,1.0,14.212087,0.0,1010.82,10.0,0.0,0.0,73.602977,3.966473,4.706316999999999,8.580511,8.24,1.0,87.594626,69.090028,45.343468,1090.5810000000001,8.24,0.0,13.636269,13.599641,7.142309,10.0,0.0,68.263653,19.983546,46.365675,3.661660557504698,56.047435,0.0,0.054005374,0.0,0.042104523,0.0,0.016690345,0.0,0.015820658,0.0,0.020265724,2.020867,2.013201,2.0184509999999998,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.013323753,6.67445,0.0,0.081856775,0.0,0.04362557,9.5,9.753982,0.0,0.014274548,9.5,9.779268,0.0,0.042297787,0.038656451,72.190221,0.6294462270000001,72.01298100000001,1.311668,71.87480699999999,1.156937,71.866849,0.002133664,8.0485,1.0,1.0,72.383876,72.570359,40.7195,72.25986999999999,72.356174,40.805628999999996,72.415931,72.58977900000001,40.414429,72.52314100000001,72.620244,41.317619
 10/20/2017,12:02:47.781,0.0,72.587861,0.0,4.535741000000001,20.107758999999998,0.0,0.0,74.307764,0.0,72.59254,0.015152803000000001,3.855403,0.0,0.0,0.0,60.731795,0.0,73.478663,56.113087,72.27741800000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.12289100000001,46.038872999999995,27.590915000000003,23.392293,1.0,11129.966999999999,1.0,0.00404,31.388153999999997,43.236856,0.0,1.99003,0.0,1.988616,0.0,1.981396,0.0,1.9881,10.0,8.925131,0.0,0.0,0.0,0.136976182,0.0,0.136107099,0.0,0.462701606,0.0,0.0,0.0,0.211073887,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,3.0731599999999997,71.61003199999999,0.0,6.384616,0.0,14.20902,70.636299,0.0,242.220931,0.000124437679,0.0,75.66377,73.15815699999999,72.114623,74.116127,73.50389100000001,0.0,0.0,72.341574,14.593387,31.144361,74.76223,73.362309,0.0,73.56501800000001,71.390454,0.0,73.747233,0.034113713999999996,4.27016,39.232888,10.0,98.0,50.7,26.026126,72.445132,55.895883999999995,0.0,13.697374,13.748429999999999,10.042847,10.0,1.0,14.176104,0.0,1003.923,10.0,0.0,0.0,73.601947,3.949639,4.788225,18.059742,8.24,1.0,87.480514,69.739676,45.757688,1081.746,8.24,0.0,13.562932,13.539855,15.014111999999999,10.0,0.0,68.242143,19.987857,46.329575,3.464711271839109,56.009687,0.0,0.051748895,0.0,0.044455898,0.0,0.013662546999999999,0.0,0.018461929,0.0,0.021554148,2.021189,2.0135549999999998,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013303893,6.674257000000001,0.0,0.08005159099999999,0.0,0.04433474900000001,9.5,9.751598,0.0,0.014789918,9.5,9.778527,0.0,0.042716525,0.144154624,72.2112,0.580213745,71.970299,1.417166,71.896509,1.705528,71.845869,0.0005227398090000001,7.993726,1.0,1.0,72.385655,72.572652,40.78696,72.258935,72.357437,40.89036,72.420096,72.588188,40.442626000000004,72.52155,72.616547,41.292774
 10/20/2017,12:02:57.781,0.0,72.587861,0.0,3.8195959999999998,8.773164,0.0,0.0,74.19116600000001,0.0,72.591511,0.019863778999999998,4.070247,31.649383,0.0,0.0,59.999624,0.0,73.484373,56.164414,72.278588,0.0,0.0,0.0,0.0,1.0,0.010448,97.032556,46.055129,27.685775,23.385273,1.0,11120.559,1.0,0.00404,31.668712,43.231503000000004,0.0,1.9898689999999999,0.0,1.987875,0.0,1.980751,0.0,1.988584,10.0,8.923135,0.0,0.0,0.0,0.136879618,0.0,0.13549552199999998,0.0,0.463603844,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,7.258877,71.61075500000001,0.0,6.1700029999999995,0.0,21.685722,70.629788,0.0,242.235597,0.0,0.0,75.67987600000001,73.157782,72.11565300000001,74.126612,73.504453,0.003897018,0.0,72.340638,14.593945999999999,31.195164000000002,74.754926,73.365585,0.0,73.568013,71.400981,0.0,73.749199,0.066441927,11.083110000000001,39.225581,10.0,98.0,50.7,26.101582,72.44372800000001,55.852444999999996,0.0,13.637856,13.721429,10.107032,10.0,1.0,14.249868,0.0,1021.985,10.0,0.0,0.0,73.602509,3.9111620000000005,4.7206660000000005,16.48789,8.24,1.0,87.456725,69.944006,46.112303000000004,1098.565,8.24,0.0,13.546701,13.730573000000001,11.583224000000001,10.0,0.0,68.223766,19.59494,46.27475,2.4224451586004863,55.970026000000004,0.0,0.035405538,0.0,0.046002008,0.0,0.015949501,0.0,0.024324262000000003,0.0,0.02425984,2.021028,2.013265,2.0185150000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013298339,6.674805,0.0,0.082630425,0.0,0.043786747,9.5,9.744511,0.0,0.01852635,9.5,9.778462,0.0,0.043103052,0.08788893099999999,72.159837,0.7560440340000001,71.98549100000001,1.065505,71.805358,1.100671,71.888552,0.0005227398090000001,7.951196,1.0,1.0,72.383315,72.574336,40.781437,72.260713,72.355144,40.609369,72.41686700000001,72.58655,40.397819,72.521596,72.61855899999999,41.126228999999995
 10/20/2017,12:03:07.781,0.0,72.585521,0.0,4.714777,0.0,0.0,0.0,74.32514499999999,0.0,72.59034100000001,0.020602755,4.213476,0.0,0.0,0.0,61.331436,0.0,73.490739,56.113459999999996,72.277699,0.0,0.0,0.0,0.0,1.0,0.010448,96.951481,46.040642999999996,27.704857,23.334341000000002,1.0,11109.333,1.0,0.00404,31.377208000000003,43.244771,0.0,1.989998,0.0,1.9876490000000002,0.0,1.981557,0.0,1.9888419999999998,10.0,8.938908,0.0,0.0,0.0,0.13639679400000002,0.0,0.13494832199999998,0.0,0.45651483200000004,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,2.640154,71.597734,0.0,8.137292,0.0,6.315164,70.62183,0.0,242.256294,0.000575901037,0.0,75.69233100000001,73.155957,72.116214,74.143979,73.514937,0.000226228787,0.0,72.341387,14.59881,31.286119,74.74729599999999,73.363386,0.0,73.569324,71.410573,0.0,73.749433,0.028520597999999998,5.520537,39.332504,10.0,98.0,50.7,26.101810999999998,72.44386800000001,55.813485,0.0,14.026832,13.671026000000001,0.0,10.0,1.0,14.083148999999999,0.0,1020.493,10.0,0.0,0.0,73.604943,3.9538480000000003,4.690175,0.0,8.24,1.0,87.38925400000001,70.296174,46.308576,1071.517,8.24,0.0,13.501016,13.774815,0.0,10.0,0.0,68.20543599999999,19.77393,46.270977,3.39312588064145,55.928453000000005,0.0,0.017772765,0.0,0.045454427,0.0,0.019814775,0.0,0.025644897000000003,0.0,0.022584887999999997,2.020834,2.01349,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.013285608999999999,6.675578,0.0,0.083275133,0.0,0.049589122,9.5,9.739068,0.0,0.022745941000000002,9.5,9.77785,0.0,0.043908317999999995,0.24261958600000003,72.16707099999999,0.214486752,71.934128,1.1217709999999999,71.853827,1.1921030000000001,71.92834,0.0,7.729845,1.0,1.0,72.382613,72.570826,40.755794,72.260104,72.354957,40.891148,72.416774,72.588188,40.314001,72.52314100000001,72.616781,41.429037
 10/20/2017,12:03:17.781,0.0,72.587299,0.0,5.251886,13.214017000000002,0.0,0.0,74.383806,0.0,72.59048100000001,0.024759497999999998,3.354101,26.684568,0.0,0.0,61.317676,0.0,73.498134,56.113787,72.280507,0.0,0.0,0.0,0.0,1.0,0.010448,96.991854,45.991969,27.642840000000003,23.383967000000002,1.0,11148.034,1.0,0.00404,31.155437,43.242676,0.0,1.989193,0.0,1.9857470000000002,0.0,1.9823950000000001,0.0,1.988423,10.0,8.941902,0.0,0.0,0.0,0.13498051,0.0,0.13552771,0.0,0.44410906,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,16.624619,71.56518,0.0,7.743834,0.0,9.299427,70.689109,0.0,242.263192,0.0,0.0,75.705161,73.159701,72.120098,74.156898,73.52050600000001,0.006519011,0.0,72.338719,14.596657,31.220565999999998,74.7825,73.365679,0.0,73.572273,71.418994,0.0,73.749713,0.033778127000000005,13.984625,39.280965,10.0,98.0,50.8,26.101353,72.444383,55.771586,0.0,13.565110999999998,13.838435,3.624421,10.0,1.0,14.153315,0.0,1021.9689999999999,10.0,0.0,0.0,73.60396,3.9237870000000004,4.47016,0.0,8.24,1.0,87.247887,70.43800300000001,46.524716999999995,1082.035,8.24,0.0,13.54069,13.722801,1.8356569999999999,10.0,0.0,68.189256,20.164123999999997,46.273725,3.62584184426978,55.892618000000006,0.0,0.0,0.0,0.045228952999999995,0.0,0.019846986,0.0,0.024292051000000002,0.0,0.018268665,2.020802,2.0131360000000003,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013260652,6.675997,0.0,0.08221136400000001,0.0,0.044560397,9.5,9.742643,0.0,0.025097316,9.5,9.778752,0.0,0.043779475,0.46768235700000005,72.187327,0.8545090009999999,72.00213000000001,0.348117761,71.834295,1.747727,71.853104,0.0,7.6032210000000005,1.0,1.0,72.385467,72.57223,40.874145,72.258279,72.35856,40.880507,72.412749,72.587861,40.432583,72.523094,72.616875,41.336642
 10/20/2017,12:03:27.781,0.0,72.587814,0.0,5.216079,0.0,0.0,8.7347575e-05,74.34904399999999,0.0,72.590762,0.018940058,3.461523,22.888886,0.0,0.0,61.73409399999999,0.0,73.50595,55.985983999999995,72.278588,0.0,0.0,0.0,0.0,1.0,0.010448,97.03180400000001,45.955684999999995,27.533852000000003,23.391313,1.0,11149.531,1.0,0.00404,30.113885999999997,43.214138,0.0,1.989386,0.0,1.987972,0.0,1.982459,0.0,1.9893900000000002,10.0,8.950432000000001,0.0,0.0,0.0,0.136139288,0.0,0.137555571,0.0,0.47011284700000006,0.0,0.0,0.0,0.208302727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,16.496321,71.583265,0.0,4.775015,0.0,6.267030999999999,70.675364,0.0,242.281043,0.0,0.0,75.71958199999999,73.157127,72.116776,74.173048,73.52635699999999,0.00337262,0.0,72.343212,14.59578,31.227531,74.764992,73.367738,0.0,73.571009,71.426387,0.0,73.752147,0.075838362,3.773215,39.19635,10.0,98.0,50.8,26.110271,72.446816,55.72590699999999,0.0,13.717815,13.696828,10.989564999999999,10.0,1.0,14.152116,0.0,1024.583,10.0,0.0,0.0,73.606534,3.965271,4.570602,10.505228,8.24,1.0,87.112622,70.858682,46.602985,1078.812,8.24,0.0,13.475167,13.811882,13.218507,10.0,0.0,68.16999100000001,20.047292000000002,46.24969,3.894584710652577,55.853798,0.0,0.0,0.0,0.044423687999999996,0.0,0.025838161000000002,0.0,0.022584887999999997,0.0,0.017946558999999997,2.020706,2.013651,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.013236227,6.6749979999999995,0.0,0.084274431,0.0,0.042626272,9.5,9.73269,0.0,0.026256899,9.5,9.779042,0.0,0.043392948,0.21448674,72.155497,0.8404425790000001,72.013705,1.107705,71.825614,1.698494,71.909531,0.002133664,7.4846520000000005,1.0,1.0,72.387714,72.571014,40.739225,72.259309,72.355612,40.662572,72.41555699999999,72.586831,40.438763,72.524404,72.613505,41.316455
 10/20/2017,12:03:37.781,0.0,72.585006,0.0,3.5331379999999997,2.729116,0.0,5.917831e-05,74.294004,0.0,72.58959200000001,0.027438287999999998,3.461523,0.0,0.0,0.0,61.440791000000004,0.0,73.51255,55.933212,72.277652,0.0,0.0,0.0,1.525866,1.0,0.010448,97.10973100000001,45.923034,27.224133000000002,23.367643,1.0,11172.303,1.0,0.00404,29.890088000000002,43.197703999999995,0.0,1.9889029999999999,0.0,1.987843,0.0,1.982782,0.0,1.9888419999999998,10.0,8.950786,0.0,0.0,0.0,0.136364605,0.0,0.138617784,0.0,0.463958295,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.882322,0.0,7.194727,71.574584,0.0,5.204242,0.0,4.935344000000001,70.706471,0.0,242.27520499999997,0.000657985282,0.0,75.734472,73.158999,72.116963,74.18713699999999,73.531927,0.0,0.0,72.344335,14.59586,31.127563000000002,74.79490600000001,73.367598,0.0,73.57199200000001,71.436586,0.0,73.753224,0.062526745,10.554103999999999,39.353273,10.0,98.0,50.8,26.118502,72.445038,55.686808,0.0,13.635451000000002,13.812033999999999,15.402232999999999,10.0,1.0,14.10294,0.0,1023.076,10.0,0.0,0.0,73.605598,3.9352099999999997,4.471356,14.194269,8.24,1.0,86.981537,71.121907,46.919069,1058.626,8.24,0.0,13.805786999999999,13.819056,11.759578,10.0,0.0,68.153578,20.011903,46.219646000000004,4.384911341458132,55.816891000000005,0.0,0.006039073000000001,0.0,0.040816097999999995,0.0,0.025161738,0.0,0.019589301,0.0,0.015273078,2.02077,2.013587,2.0184830000000002,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.013212042,6.674739999999999,0.0,0.084693492,0.0,0.044270277999999996,9.5,9.727986999999999,0.0,0.025387212000000003,9.5,9.778591,0.0,0.043715054,0.186353894,72.147539,0.0,71.946426,1.452332,71.890722,0.263719224,71.89361600000001,0.002133664,7.355128999999999,1.0,1.0,72.386123,72.570592,40.728179,72.258701,72.361508,40.869079,72.41761600000001,72.58641,40.356489,72.52346800000001,72.61434799999999,41.160392
 10/20/2017,12:03:47.781,0.0,72.584491,0.0,5.538344,14.961501,0.0,0.0,74.09774300000001,0.0,72.587907,0.027438287999999998,3.389909,0.0,0.0,0.0,61.715989,0.0,73.51938299999999,55.914828,72.277699,0.0,0.0,0.0,0.0,1.0,0.010448,97.263284,45.865651,26.808912,23.389028,1.0,11121.306999999999,1.0,0.00404,29.036657,43.209156,0.0,1.989354,0.0,1.9875200000000002,0.0,1.982427,0.0,1.988616,10.0,8.937524,0.0,0.0,0.0,0.134883945,0.0,0.13778088900000002,0.0,0.473947358,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,3.794835,71.62305400000001,0.0,6.1700029999999995,0.0,6.732319,70.652937,0.0,242.281188,0.001930291,0.0,75.747254,73.159561,72.11963,74.204738,73.53525,0.0,0.0,72.345037,14.59251,31.223024,74.779832,73.371997,0.0,73.573162,71.441686,0.0,73.752943,0.049662578,9.480063000000001,39.449812,10.0,98.0,50.8,26.174066,72.446302,55.64220400000001,0.0,13.536253,13.806034,10.427953,10.0,1.0,14.035772,0.0,978.1132279999999,10.0,0.0,0.0,73.606721,4.024189,4.668652,11.547783,8.24,1.0,86.802413,71.16096999999999,47.041288,1080.816,8.24,0.0,13.499813,13.704865,9.755555000000001,10.0,0.0,68.135856,19.887585,46.180752000000005,4.127689294554386,55.774105000000006,0.0,0.009262615,0.0,0.041138204,0.0,0.020523409,0.0,0.016368239,0.0,0.015627394,2.020867,2.014135,2.018354,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.013179624,6.673773,0.0,0.07947135400000001,0.0,0.042819684000000004,9.5,9.716422999999999,0.0,0.019524879,9.5,9.779589999999999,0.0,0.042394419,0.073822508,72.175753,0.474715571,71.920383,1.044406,71.884935,1.079572,71.927617,0.0047111440000000004,7.381227,1.0,1.0,72.38691800000001,72.571435,40.730546000000004,72.257297,72.358654,40.740603,72.418131,72.587533,40.590178,72.524451,72.614956,41.25007
 10/20/2017,12:03:57.781,0.0,72.587814,0.0,4.1418610000000005,20.075696,0.0,0.00010344430599999999,74.334559,0.0,72.585895,0.018293454,4.428319,0.0,0.0,0.0,59.930825,0.0,73.526872,55.91529499999999,72.27868199999999,0.0,0.0,0.0,9.202567,1.0,0.010448,97.21867900000001,45.843154,26.469102000000003,23.377111,1.0,11108.157,1.0,0.00404,28.960435999999998,43.204547,0.0,1.9891279999999998,0.0,1.987746,0.0,1.981267,0.0,1.988487,10.0,8.927577000000001,0.0,0.0,0.0,0.138746537,0.0,0.13958343199999998,0.0,0.469403945,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,0.0,71.541306,0.0,6.885381,0.0,12.171379,70.624,0.0,242.288955,0.001889249,0.0,75.761676,73.16091800000001,72.118039,74.216066,73.54161500000001,0.0,0.0,72.343071,14.596498,31.224663,74.775712,73.374525,0.0,73.577842,71.455535,0.0,73.753271,0.042727113,0.0,39.159811,10.0,98.0,50.8,26.131992999999998,72.44789300000001,55.602266,0.0,13.853085,13.667426,10.347722000000001,10.0,1.0,14.141321,0.0,1017.6060000000001,10.0,0.0,0.0,73.60644,3.928597,4.614246,8.885258,8.24,1.0,86.771825,71.296188,47.220703,1051.026,8.24,0.0,13.442706,13.710245,12.978024000000001,10.0,0.0,68.117246,19.535729999999997,46.146982,3.7810863223897186,55.735985,0.0,0.05564938,0.0,0.045003479000000006,0.0,0.013694757,0.0,0.018204243999999998,0.0,0.022939205,2.020995,2.013523,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013170761000000001,6.674257000000001,0.0,0.081534421,0.0,0.043593334000000004,9.5,9.715199,0.0,0.013726968,9.5,9.778172999999999,0.0,0.041492521,0.235586374,72.184434,0.432516312,72.010811,1.2554020000000001,71.923276,0.678678709,71.85021,0.0,7.185653,1.0,1.0,72.38776,72.57237099999999,40.737646999999996,72.256642,72.35696899999999,40.647202,72.416306,72.585708,40.532625,72.524872,72.613833,41.307138
 10/20/2017,12:04:07.781,0.0,72.586691,0.0,3.783789,0.0,0.0,0.0,74.414947,0.0,72.587299,0.021895964,3.998632,0.0,0.0,0.0,60.962092000000005,0.0,73.53511,55.832801,72.27812,0.0,0.0,0.0,0.0,1.0,0.010448,97.24189799999999,45.800583,25.531691,23.38511,1.0,11192.401000000002,1.0,0.00404,28.109438,43.184668,0.0,1.989225,0.0,1.986618,0.0,1.982105,0.0,1.9888740000000003,10.0,8.933822,0.0,0.0,0.0,0.136943994,0.0,0.135881781,0.0,0.45825486200000004,0.0,0.0,0.0,0.208431618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,11.701189,71.534796,0.0,6.6349979999999995,0.0,17.995504,70.680428,0.0,242.27824500000003,0.0,0.0,75.773241,73.15811,72.12070600000001,74.232731,73.548964,0.009665402,0.0,72.34021700000001,14.592670000000002,31.210323,74.746359,73.377848,0.0,73.57746800000001,71.459512,0.0,73.75659399999999,0.063645368,7.66862,39.135965,10.0,98.0,50.8,26.09175,72.448267,55.562327,0.0,13.875931,13.831235000000001,0.0,10.0,1.0,14.28765,0.0,1021.295,10.0,0.0,0.0,73.606721,3.935811,4.586744,3.095068,8.24,1.0,86.716043,71.55761,47.433833,1056.9260000000002,8.24,0.0,13.475167,13.899170000000002,0.0,10.0,0.0,68.100599,19.987403,46.10003,2.8567779703456417,55.701365,0.0,0.034438476,0.0,0.044230424000000004,0.0,0.017688874,0.0,0.023873312999999997,0.0,0.023100258,2.02106,2.013329,2.0184189999999997,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.013157705,6.673644,0.0,0.088045975,0.0,0.043077567000000004,9.5,9.714265,0.0,0.017785506,9.5,9.777722,0.0,0.040687256,0.291852068,72.157667,0.5520808979999999,71.950767,0.0,71.859615,0.5661473220000001,71.780761,0.0,7.168577,1.0,1.0,72.388837,72.570171,40.846135,72.25856,72.3609,40.864349,72.417803,72.585053,40.413656,72.525527,72.61715500000001,41.349065
 10/20/2017,12:04:17.781,0.0,72.586457,0.0,4.249283,15.169916,0.0,0.000735240704,74.378012,0.0,72.587627,0.021526476,3.7121739999999996,0.0,0.0,0.0,62.091851,0.0,73.53773100000001,55.847871999999995,72.27891600000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.47066099999999,45.734632,24.709874,23.382661,1.0,11128.896999999999,1.0,0.00404,27.845908,43.185598999999996,0.0,1.9889029999999999,0.0,1.9871009999999998,0.0,1.98175,0.0,1.987585,10.0,8.946988000000001,0.0,0.0,0.0,0.136589923,0.0,0.13633241699999998,0.0,0.45603149,0.0,0.0,0.0,0.20694937,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.845024,0.0,9.680498,71.543477,0.0,6.778074,0.0,5.753609,70.689109,0.0,242.27607400000002,0.0,0.0,75.79019100000001,73.163071,72.121314,74.247523,73.553738,0.0,0.0,72.32594399999999,14.597534,31.134938000000002,74.753897,73.378222,0.0,73.57943399999999,71.470788,0.0,73.758607,0.07427229,12.060969,39.232504,10.0,98.0,50.9,26.096094,72.450888,55.521083,0.0,13.428037,13.837835,11.695592,10.0,1.0,14.104739000000002,0.0,1010.8689999999999,10.0,0.0,0.0,73.60765699999999,3.931603,4.4677690000000005,4.90751,8.24,1.0,86.52008599999999,71.71746800000001,47.576522,1045.3339999999998,8.24,0.0,13.480576999999998,13.478275,11.599256,10.0,0.0,68.084701,19.443626000000002,46.073108000000005,3.667630758241879,55.663759999999996,0.0,0.0,0.0,0.050930232,0.0,0.025355001000000002,0.0,0.023003626,0.0,0.017721085,2.020738,2.0138130000000003,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.013121688999999999,6.676642,0.0,0.084048783,0.0,0.045269576,9.5,9.71449,0.0,0.026546794,9.5,9.76838,0.0,0.042394419,0.03865645,72.190221,0.37625061200000004,71.97246899999999,0.0,71.934851,0.411416667,71.814762,0.0,7.020367,1.0,1.0,72.388837,72.571809,40.902549,72.25682900000001,72.361368,40.846221,72.41747600000001,72.584819,40.451896000000005,72.526463,72.614535,41.296267
 10/20/2017,12:04:27.781,0.0,72.586129,0.0,5.502537,0.0,0.0,0.000107468483,74.383081,0.0,72.586223,0.019217174,2.315691,7.481944,0.0,0.0,62.63500500000001,0.0,73.545781,55.737292000000004,72.278448,0.0,0.0,0.0,0.0,1.0,0.010448,97.389627,45.735003999999996,24.519236,23.388701,1.0,11155.732,1.0,0.00404,27.842665000000004,43.193979,0.0,1.989096,0.0,1.9860369999999998,0.0,1.9826529999999998,0.0,1.9887130000000002,10.0,8.951236999999999,0.0,0.0,0.0,0.136235852,0.0,0.13671867599999998,0.0,0.46785725200000006,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,20.922597,71.544924,0.0,5.812314,0.0,16.423151,70.686215,0.0,242.273565,0.0014377860000000001,0.0,75.805269,73.162837,72.120238,74.259975,73.55912,0.001012826,0.0,72.31251400000001,14.592429999999998,31.25662,74.74561,73.38154499999999,0.0,73.578919,71.477151,0.0,73.757343,0.049215128,12.910583,39.357504,10.0,98.0,50.9,26.088777,72.45042,55.48273199999999,0.0,13.434049,13.531219,12.883001,10.0,1.0,14.099342000000002,0.0,1010.3389999999999,10.0,0.0,0.0,73.60985699999999,3.956854,4.60468,14.611291,8.24,1.0,86.560854,71.95965799999999,47.708976,1049.984,8.24,0.0,13.454729,13.859710999999999,8.809657000000001,10.0,0.0,68.06267700000001,19.734003,46.023455,4.7322092271947644,55.622794999999996,0.0,0.0,0.0,0.044423687999999996,0.0,0.023808892,0.0,0.018365297,0.0,0.014532233,2.020706,2.0135549999999998,2.0182900000000004,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013123504,6.674482000000001,0.0,0.083275133,0.0,0.04291639,9.5,9.713105,0.0,0.023325732000000002,9.5,9.737392999999999,0.0,0.039141146,0.193387106,72.147539,1.149904,71.957277,0.36921739600000003,71.887105,1.8602580000000002,71.91314799999999,0.0043889590000000004,7.1756649999999995,1.0,1.0,72.390896,72.56844,40.910439000000004,72.256642,72.357578,40.742968,72.418224,72.585614,40.351468,72.527867,72.614862,41.364205
