date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,12:04:37.781,0.0,72.585895,0.0,3.24668,8.212046,0.0,0.0,74.471435,0.0,72.587627,0.014690943,2.5663419999999997,14.4487,0.0,0.0,62.74870500000001,0.0,73.553129,55.689001,72.277091,0.0,0.0,0.0,0.0,1.0,0.010448,97.246786,45.696067,24.147868,23.373520000000003,1.0,11118.848,1.0,0.00404,27.523590999999996,43.220655,0.0,1.9898049999999998,0.0,1.9881,0.0,1.982492,0.0,1.988584,10.0,8.938747,0.0,0.0,0.0,0.138038395,0.0,0.139132796,0.0,0.478522994,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,0.0,71.594117,0.0,3.9880989999999996,0.0,0.0,70.659448,0.0,242.281381,0.001314659,0.0,75.81884699999999,73.161433,72.122765,74.27715400000001,73.565299,0.0,0.0,72.298242,14.597614000000002,31.206636,74.76971999999999,73.38299599999999,0.0,73.58313100000001,71.485011,0.0,73.757951,0.050221889000000006,9.72052,39.231734,10.0,98.0,50.9,26.094722,72.451777,55.440462,0.0,13.641463,13.728629000000002,14.776435999999999,10.0,1.0,14.345822,0.0,995.373142,10.0,0.0,0.0,73.609296,3.960461,4.766701,10.954329,8.24,1.0,86.635211,72.171801,47.944383,1060.806,8.24,0.0,13.418660999999998,13.556595000000002,8.344723,10.0,0.0,68.043319,20.105822,45.977809,5.373961545885562,55.585003,0.0,0.028023628,0.0,0.044778004,0.0,0.018590771000000002,0.0,0.014789918,0.0,0.016722556,2.020899,2.013523,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01313091,6.634477,0.0,0.07766617,0.0,0.043303215,9.5,9.713942999999999,0.0,0.018880667,9.5,9.738069,0.0,0.040783888,0.38328381799999994,72.193838,0.327018143,71.959448,0.692745128,71.802464,1.677395,71.855997,0.004066774,7.11187,1.0,1.0,72.389585,72.56961,40.841401,72.255799,72.36052600000001,40.757943,72.414621,72.582385,40.377734000000004,72.528944,72.614816,41.199602
 10/20/2017,12:04:47.781,0.0,72.58650300000001,0.0,4.6431629999999995,7.121873,0.0,0.0,74.37946,0.0,72.586925,0.024667126,1.706968,0.0,0.0,0.0,61.775374,0.0,73.562303,55.702765,72.278635,0.0,0.0,0.0,0.0,1.0,0.010448,97.576984,45.647117,23.76274,23.38609,1.0,11161.931999999999,1.0,0.00404,26.876929999999998,43.217535999999996,0.0,1.989773,0.0,1.9865849999999998,0.0,1.98262,0.0,1.988358,10.0,8.930346,0.0,0.0,0.0,0.138038395,0.0,0.137974019,0.0,0.470435075,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,0.0,71.580372,0.0,5.204242,0.0,5.095788,70.700684,0.0,242.30699900000002,0.002792176,0.0,75.830881,73.160403,72.123327,74.293912,73.56609399999999,0.012549593000000001,0.0,72.288696,14.596498,31.225482,74.761574,73.38416600000001,0.0,73.586548,71.49203,0.0,73.75753,0.039930555,0.0,39.317888,10.0,98.0,50.9,26.10867,72.457673,55.398192,0.0,13.783346,13.611023000000001,12.080697,10.0,1.0,14.06156,0.0,1010.0830000000001,10.0,0.0,0.0,73.61004399999999,3.955651,4.79241,12.221434,8.24,1.0,86.37508199999999,72.46627600000001,48.207485,1026.4460000000001,8.24,0.0,13.624848000000002,13.737747,13.955987,10.0,0.0,68.029758,19.689312,45.958852,4.301140032550609,55.547537,0.0,0.05368302,0.0,0.045293374000000004,0.0,0.014210127,0.0,0.016303816999999998,0.0,0.022649309,2.020995,2.013587,2.0185150000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.013084203999999999,6.5974699999999995,0.0,0.082920544,0.0,0.043013097,9.5,9.715457,0.0,0.013404862,9.5,9.738197999999999,0.0,0.042813157000000004,0.21448674,72.170689,0.629446225,71.944979,0.10898857199999999,71.788719,1.5367309999999998,71.84442299999999,0.0005227398090000001,7.181143,1.0,1.0,72.38977299999999,72.570639,40.89032,72.257671,72.359824,40.887601000000004,72.414247,72.585146,40.435673,72.526089,72.615705,41.477952
 10/20/2017,12:04:57.781,0.0,72.58421,0.0,4.571548,20.877294,0.0,0.0,74.37728800000001,0.0,72.586878,0.027345916,4.1418610000000005,0.0,0.0,0.0,60.837529,0.0,73.568154,55.647803,72.281302,0.0,0.0,0.0,0.0,1.0,0.010448,97.69054799999999,45.634076,23.519993,23.392782999999998,1.0,11130.608,1.0,0.00404,26.877740999999997,43.185925,0.0,1.989644,0.0,1.990905,0.0,1.9810729999999999,0.0,1.988068,10.0,8.918080999999999,0.0,0.0,0.0,0.1372015,0.0,0.135946158,0.0,0.46772836100000004,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,12.503051,71.551434,0.0,4.882322,0.0,3.79619,70.69996,0.0,242.326586,0.0009452801459999999,0.0,75.84581800000001,73.164568,72.123561,74.30702,73.57470699999999,0.009927601,0.0,72.285794,14.594185000000001,31.211143,74.781377,73.38426,0.0,73.586501,71.497036,0.0,73.759683,0.051116787999999996,10.730439,39.225196000000004,10.0,98.0,50.9,26.172007999999998,72.458188,55.356949,0.0,13.663105999999999,13.731029999999999,14.599929999999999,10.0,1.0,14.162310999999999,0.0,1001.485,10.0,0.0,0.0,73.608313,3.91056,4.765505999999999,20.609992000000002,8.24,1.0,86.307577,72.463872,48.046132,1054.553,8.24,0.0,13.537082999999999,13.582303,13.68344,10.0,0.0,68.00918399999999,20.024153,45.922102,2.5175870283988,55.50676,0.0,0.03862908,0.0,0.045679902,0.0,0.015144235,0.0,0.02165078,0.0,0.023905523999999997,2.020899,2.013394,2.018193,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.013067953,6.599564999999999,0.0,0.082501483,0.0,0.044528161,9.5,9.686755999999999,0.0,0.016722556,9.5,9.733044,0.0,0.042523261,0.073822508,72.202519,0.34811777,72.03179,1.234302,71.915319,0.8896750520000001,71.886381,0.0,7.25847,1.0,1.0,72.392066,72.570546,40.856392,72.256688,72.361696,40.86632,72.417663,72.583883,40.378506,72.528195,72.61036999999999,41.33703
 10/20/2017,12:05:07.781,0.0,72.584678,0.0,4.929621,0.0,0.0,0.00026441153399999997,74.29038299999999,0.0,72.585801,0.0207875,3.1392580000000003,26.74863,0.0,0.0,61.217012,0.0,73.574473,55.591441,72.28177,0.0,0.0,0.0,4.324663,1.0,0.010448,97.479591,45.597328000000005,23.531001999999997,23.391803,1.0,11164.819,1.0,0.00404,26.571236,43.167303000000004,0.0,1.9891599999999998,0.0,1.9872299999999998,0.0,1.98175,0.0,1.9891,10.0,8.929573,0.0,0.0,0.0,0.135753028,0.0,0.13552771,0.0,0.455097029,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,12.246455000000001,71.58109499999999,0.0,5.5619309999999995,0.0,11.657957000000001,70.682598,0.0,242.335704,4.2353428000000003e-05,0.0,75.858414,73.16199399999999,72.125853,74.323544,73.57943399999999,0.0,0.0,72.278448,14.599448,31.2431,74.782969,73.387208,0.0,73.585893,71.50634699999999,0.0,73.756734,0.031652743,8.117473,39.372504,10.0,98.0,50.9,26.144798,72.45772,55.31365400000001,0.0,13.658898,13.626624,0.0,10.0,1.0,14.225879999999998,0.0,1013.997,10.0,0.0,0.0,73.611917,3.9099589999999997,4.648922,12.478063,8.24,1.0,86.428842,72.368318,48.463965,1055.563,8.24,0.0,13.649494,13.733562,0.0,10.0,0.0,67.99136899999999,20.321109,45.878366,3.3513751646682755,55.469062,0.0,0.005233188,0.0,0.045003479000000006,0.0,0.022456046,0.0,0.025516055,0.0,0.0211032,2.02106,2.013877,2.018386,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.013082158,6.599823,0.0,0.08388760599999999,0.0,0.044753809000000006,9.5,9.675514,0.0,0.022874784,9.5,9.728019,0.0,0.043747265,0.07382250900000001,72.15405,0.90374148,71.94425600000001,0.376250607,71.824167,0.5731805329999999,71.855274,0.0,7.173732000000001,1.0,1.0,72.388743,72.571014,40.722260999999996,72.25584599999999,72.359356,40.805628999999996,72.415604,72.58144899999999,40.490136,72.527727,72.61434799999999,41.350229
 10/20/2017,12:05:17.781,0.0,72.585053,0.0,4.177668,27.610716999999998,0.0,0.0,74.207099,0.0,72.584023,0.023558662,2.530535,0.0,0.0,0.0,61.519729000000005,0.0,73.58191500000001,55.56018100000001,72.281162,0.0,0.0,0.0,1.206004,1.0,0.010448,97.46008499999999,45.536921,23.455775,23.400781,1.0,11177.007,1.0,0.00404,26.912202,43.150031,0.0,1.9889990000000002,0.0,1.987327,0.0,1.982363,0.0,1.9887130000000002,10.0,8.952233999999999,0.0,0.0,0.0,0.136525547,0.0,0.139840938,0.0,0.46914616299999995,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,5.655153,71.617266,0.0,4.918091,0.0,18.332437,70.732514,0.0,242.34231400000002,0.00049381679,0.0,75.87475500000001,73.163211,72.123654,74.339928,73.586501,0.016482582,0.0,72.275079,14.594663,31.160339,74.767332,73.384541,0.0,73.58991800000001,71.513739,0.0,73.761228,0.013754771,4.702983000000001,39.189427,10.0,98.0,51.0,26.161947,72.462774,55.27665699999999,0.0,13.468919,13.626024,12.385572999999999,10.0,1.0,14.195895000000002,0.0,1021.7919999999999,10.0,0.0,0.0,73.609296,3.8450279999999997,4.459996,4.666921,8.24,1.0,86.433768,72.726496,48.660237,1035.874,8.24,0.0,13.262969,13.62774,9.370783,10.0,0.0,67.973648,19.81363,45.857966,3.339447456328002,55.42991800000001,0.0,0.007457432,0.0,0.043167473,0.0,0.026063635,0.0,0.019718143,0.0,0.016142764,2.02077,2.0135549999999998,2.018386,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.013077852,6.5974699999999995,0.0,0.082630425,0.0,0.04472157400000001,9.5,9.675385,0.0,0.025483844,9.5,9.701477,0.0,0.045164532,0.397350242,72.182263,0.608346591,72.000683,1.325734,71.84804,1.0584719999999999,71.809698,0.001489295,7.118314,1.0,1.0,72.391878,72.571248,40.967248,72.25739,72.359262,40.943957,72.416493,72.581496,40.387777,72.527399,72.613646,41.196496
 10/20/2017,12:05:27.781,0.0,72.583976,0.0,3.4257160000000004,18.15186,0.0,0.0,74.228101,0.0,72.583415,0.021156987999999998,4.858006,7.081555000000001,0.0,0.0,60.545674,0.0,73.58711,55.484412,72.28476500000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.549674,45.51084,23.43394,23.399148999999998,1.0,11174.548,1.0,0.00404,26.856658000000003,43.147378,0.0,1.9896759999999998,0.0,1.9835880000000001,0.0,1.9819759999999997,0.0,1.988391,10.0,8.937555999999999,0.0,0.0,0.0,0.137974019,0.0,0.136203664,0.0,0.476267399,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,0.0,71.598457,0.0,5.418856,0.0,2.047348,70.718769,0.0,242.34641499999998,0.0,0.0,75.886368,73.163024,72.12720999999999,74.353737,73.58954399999999,0.012287393999999998,0.0,72.26445600000001,14.595620000000002,31.152965000000002,74.738682,73.390438,0.0,73.58893499999999,71.518746,0.0,73.75986999999999,0.06230302099999999,4.414434,39.182503999999994,10.0,98.0,51.0,26.097923,72.46085500000001,55.234809,0.0,13.771923000000001,13.678826999999998,8.72707,10.0,1.0,14.122129999999999,0.0,995.4212660000001,10.0,0.0,0.0,73.613414,3.8853089999999995,4.575384,5.212257,8.24,1.0,86.341634,72.907388,48.696963000000004,1039.77,8.24,0.0,13.321879999999998,13.620566,14.404889,10.0,0.0,67.95616,20.108998,45.820052000000004,5.470041037691579,55.392174,0.0,0.022479136,0.0,0.044198213,0.0,0.019202773,0.0,0.014822129,0.0,0.015691816,2.0211240000000004,2.013716,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01305779,6.597857,0.0,0.079245706,0.0,0.043496627999999996,9.5,9.674838000000001,0.0,0.018687403000000002,9.5,9.700221,0.0,0.051220128,0.0,72.17502900000001,0.71384477,71.986938,1.487498,71.806081,0.7208779740000001,71.863232,0.001811479,7.070628999999999,1.0,1.0,72.38916400000001,72.568814,40.847713,72.258139,72.35959,40.843856,72.41672700000001,72.581824,40.639619,72.527774,72.612055,41.394486
 10/20/2017,12:05:37.781,0.0,72.583836,0.0,4.858006,21.598732000000002,0.0,1.8936505e-05,74.194787,0.0,72.583696,0.022542569,1.2772809999999999,0.0,0.0,0.0,59.53613299999999,0.0,73.596424,55.574785,72.284952,0.0,0.0,0.0,0.0,1.0,0.010448,97.528099,45.487691999999996,23.415959,23.379233,1.0,11186.201000000001,1.0,0.00404,27.01356,43.156828000000004,0.0,1.990159,0.0,1.9864560000000002,0.0,1.9816529999999999,0.0,1.9888419999999998,10.0,8.92703,0.0,0.0,0.0,0.138038395,0.0,0.137684324,0.0,0.465182761,0.0,0.0,0.0,0.20888273699999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.773486,0.0,0.0,71.63173499999999,0.0,6.2415400000000005,0.0,13.615376999999999,70.696343,0.0,242.35847599999997,0.001807165,0.0,75.900509,73.16541099999999,72.12543199999999,74.36778100000001,73.59754699999999,0.001012827,0.0,72.258186,14.596576999999998,31.328728,74.741491,73.39202900000001,0.0,73.591837,71.527401,0.0,73.761087,0.045859258,0.0,39.393273,10.0,98.0,51.0,26.140911,72.46488000000001,55.1945,0.0,13.746673000000001,13.546219,10.588413000000001,10.0,1.0,14.115534,0.0,1000.827,10.0,0.0,0.0,73.61318,4.025392,4.556851,10.777897,8.24,1.0,86.343651,72.80702600000001,48.846275,1050.24,8.24,0.0,13.443307,13.445392000000002,18.204516,10.0,0.0,67.93755,19.675701,45.764953000000006,5.385969127388422,55.356203,0.0,0.05416655099999999,0.0,0.041267047,0.0,0.013726968,0.0,0.017012451,0.0,0.023422363999999998,2.020931,2.0131360000000003,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.013052728999999999,6.595632000000001,0.0,0.082791602,0.0,0.04249733,9.5,9.676062,0.0,0.013920232,9.5,9.699995,0.0,0.042072312,0.21448673899999998,72.180093,0.86154221,72.02310899999999,1.543764,71.863232,0.34811776200000005,71.918936,0.0005227398090000001,7.021011,1.0,1.0,72.393048,72.56951600000001,40.766051000000004,72.253881,72.36221,40.81824,72.41303,72.58444399999999,40.361125,72.528008,72.613692,41.270645
 10/20/2017,12:05:47.781,0.0,72.581824,0.0,5.5741510000000005,6.512658,0.0,0.0,74.04777299999999,0.0,72.582479,0.019863778999999998,4.8221989999999995,5.41594,0.0,0.0,59.431124,0.0,73.59885799999999,55.387508,72.285514,0.0,0.0,0.0,0.0,1.0,0.010448,97.45524300000001,45.450201,23.351557,23.386416,1.0,11153.059,1.0,0.00404,26.801925,43.131968,0.0,1.989934,0.0,1.9895189999999998,0.0,1.9812020000000001,0.0,1.988423,10.0,8.924712,0.0,0.0,0.0,0.136911806,0.0,0.137909642,0.0,0.465311652,0.0,0.0,0.0,0.20849606399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95386,0.0,16.560470000000002,71.589053,0.0,7.636528,0.0,13.037778,70.677534,0.0,242.379993,0.000657985281,0.0,75.916288,73.16452199999999,72.12763199999999,74.38332199999999,73.60068299999999,0.0,0.0,72.249248,14.592749,31.38076,74.736013,73.391982,0.0,73.59370899999999,71.537274,0.0,73.762304,0.057604802999999996,13.968594,39.302504,10.0,98.0,51.0,26.092664000000003,72.465254,55.156477,0.0,13.539860000000001,13.458015,17.889373000000003,10.0,1.0,14.112535000000001,0.0,1004.0989999999999,10.0,0.0,0.0,73.611215,3.80114,4.624409,13.93764,8.24,1.0,86.438272,66.830382,43.080311,1030.15,8.24,0.0,13.425274,13.423271,13.603279999999998,10.0,0.0,67.91940799999999,19.96517,45.738125,4.756175679000509,55.320979,0.0,0.036404836,0.0,0.042684314,0.0,0.016110554,0.0,0.024485315,0.0,0.024485315,2.020899,2.0131360000000003,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013062721000000001,6.597244,0.0,0.08794926900000001,0.0,0.044624867,9.5,9.677382000000001,0.0,0.018880667,9.5,9.700446000000001,0.0,0.0414281,0.29888527800000003,72.200349,0.8615422079999999,71.94570300000001,0.17932068399999998,71.899403,0.96000717,71.907361,0.0,6.9730039999999995,1.0,1.0,72.39113,72.569703,40.833906,72.25846700000001,72.361602,40.873414000000004,72.417429,72.57901600000001,40.586701,72.528756,72.613833,41.274139
 10/20/2017,12:05:57.781,0.0,72.581215,0.0,4.499934,0.0,0.0,0.0,74.033289,0.0,72.582853,0.021618848,3.461523,28.190028,0.0,0.0,59.964138,0.0,73.606066,55.362221,72.284297,0.0,0.0,0.0,0.166450288,1.0,0.010448,97.483164,45.404140000000005,23.307888000000002,23.394415,1.0,11174.655,1.0,0.00404,26.514475,43.120934999999996,0.0,1.989032,0.0,1.9888099999999997,0.0,1.981557,0.0,1.9893580000000002,10.0,8.935271,0.0,0.0,0.0,0.137072747,0.0,0.139004043,0.0,0.457127065,0.0,0.0,0.0,0.209108297,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,8.782413,71.56952,0.0,7.350376,0.0,15.556752,70.655108,0.0,242.38824300000002,0.0,0.0,75.92851,73.167283,72.12716400000001,74.399987,73.606206,0.007305608000000001,0.0,72.244288,14.596976000000002,31.177546999999997,74.729506,73.394323,0.0,73.594224,71.541952,0.0,73.763615,0.050333752,2.1060470000000002,39.234427000000004,10.0,98.0,51.0,26.161261,72.46619,55.117429,0.0,13.838656,13.589422,0.0,10.0,1.0,14.195895000000002,0.0,1023.701,10.0,0.0,0.0,73.612385,3.843225,4.610061,9.238123,8.24,1.0,86.48541800000001,62.168663,38.425158,1037.5739999999998,8.24,0.0,13.305648999999999,13.766445000000001,0.0,10.0,0.0,67.90505300000001,19.96086,45.708596,2.3451648976623374,55.282955,0.0,0.029441986,0.0,0.041524732,0.0,0.018204243999999998,0.0,0.025419422999999997,0.0,0.022327202999999997,2.0211240000000004,2.013362,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.013065307,6.596374000000001,0.0,0.084532314,0.0,0.043915688,9.5,9.676287,0.0,0.020716672,9.5,9.699963,0.0,0.039302198999999996,0.270752432,72.140305,0.43954951299999995,71.999236,0.8685754240000001,71.866125,0.96704038,71.86250799999999,0.0,6.906308999999999,1.0,1.0,72.390334,72.56975,40.759739,72.256174,72.36469,40.918735,72.414621,72.581075,40.403613,72.526931,72.610791,41.262105
 10/20/2017,12:06:07.781,0.0,72.58233800000001,0.0,4.034439,0.0,0.0,0.0,74.154956,0.0,72.582853,0.021895964,2.244077,0.0,0.0,0.0,60.366071999999996,0.0,73.610138,55.349391000000004,72.28476500000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.703052,45.359429999999996,23.104957000000002,23.392456,1.0,11204.162,1.0,0.00404,26.158507999999998,43.123542,0.0,1.987872,0.0,1.987295,0.0,1.9814599999999998,0.0,1.988648,10.0,8.934208,0.0,0.0,0.0,0.134433309,0.0,0.139647809,0.0,0.451649191,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.989629,0.0,13.128503,71.621607,0.0,6.491923,0.0,4.277523,70.715876,0.0,242.37502400000002,0.002422797,0.0,75.94386800000001,73.164615,72.126649,74.417448,73.609483,0.013073992,0.0,72.239936,14.597774,31.365601,74.767286,73.397739,0.0,73.59736,71.549439,0.0,73.765628,0.043733874000000006,13.022797,39.272504,10.0,98.0,51.0,26.167435,72.467407,55.082018999999995,0.0,13.267517000000002,13.627823999999999,0.0,10.0,1.0,14.137723000000001,0.0,1014.4780000000001,10.0,0.0,0.0,73.615053,3.9508419999999997,4.449833,0.0,8.24,1.0,86.369124,59.122351,35.027115,1031.16,8.24,0.0,13.519651000000001,13.502787,0.0,10.0,0.0,67.883077,19.805235999999997,45.671941,3.49454388826224,55.25034399999999,0.0,0.004717420999999999,0.0,0.045003479000000006,0.0,0.023100258,0.0,0.02529058,0.0,0.020201302,2.021092,2.013201,2.0184830000000002,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.013041487,6.596922,0.0,0.080116062,0.0,0.047203700999999994,9.5,9.675675,0.0,0.023100258,9.5,9.699898,0.0,0.04664622,0.6083465889999999,72.152603,0.671645495,71.99127800000001,0.207453534,71.825614,1.283535,71.79233599999999,0.0,7.147956,1.0,1.0,72.392955,72.56975,40.816153,72.253553,72.360198,40.889177000000004,72.416306,72.57967099999999,40.602924,72.52768,72.612944,41.398368
 10/20/2017,12:06:17.781,0.0,72.58187099999999,0.0,3.389909,0.0,0.0,0.0,74.16075,0.0,72.582572,0.02346629,2.351498,8.859278999999999,0.0,0.0,60.712241000000006,0.0,73.615053,55.267185999999995,72.284578,0.0,0.0,0.0,1.3659350000000001,1.0,0.010448,97.893898,45.338658,22.989731,23.367643,1.0,11215.921999999999,1.0,0.00404,26.080665,43.138672,0.0,1.988677,0.0,1.988391,0.0,1.982363,0.0,1.9886810000000001,10.0,8.937202000000001,0.0,0.0,0.0,0.137813077,0.0,0.139905315,0.0,0.450489171,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,8.654115,71.591223,0.0,7.529221000000001,0.0,10.775514,70.658725,0.0,242.370199,0.0,0.0,75.95885200000001,73.167096,72.126602,74.430509,73.615053,0.012811791999999999,0.0,72.236941,14.598730999999999,31.386906,74.759561,73.39788,0.0,73.598764,71.558048,0.0,73.764364,0.0757265,5.087714,39.401734999999995,10.0,98.0,51.1,26.106384,72.465488,55.041759,0.0,13.550682,13.570820999999999,0.0,10.0,1.0,14.212685999999998,0.0,1014.414,10.0,0.0,0.0,73.612759,3.8600589999999997,4.697947,0.0,8.24,1.0,86.285294,56.661984,32.805504,1018.67,8.24,0.0,13.499212,13.40414,0.0,10.0,0.0,67.864888,19.868529000000002,45.632678000000006,3.739281631002364,55.216427,0.0,0.000462346421,0.0,0.044133792000000005,0.0,0.023035837000000003,0.0,0.024936262999999997,0.0,0.020040249,2.020802,2.013909,2.018354,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.013022563999999999,6.597824,0.0,0.083661958,0.0,0.04446369,9.5,9.675772,0.0,0.02425984,9.5,9.700478,0.0,0.043328527,0.151187835,72.18588100000001,0.369217412,72.032514,0.48878199200000005,71.840082,0.6997783390000001,71.917489,0.0,7.257826,1.0,1.0,72.391832,72.569703,40.780253,72.254536,72.36324,40.882478000000006,72.418645,72.581964,40.469664,72.52534,72.611914,41.369640000000004
 10/20/2017,12:06:27.781,0.0,72.582479,0.0,4.893814,3.9635769999999995,0.0,0.0,74.048497,0.0,72.58065400000001,0.025498475,4.177668,0.0,0.0,0.0,60.78828299999999,0.0,73.617908,55.30367,72.284952,0.0,0.0,0.0,0.0,1.0,0.010448,97.765476,45.332371,22.839643,23.351809,1.0,11147.82,1.0,0.00404,25.950117000000002,43.133039000000004,0.0,1.989064,0.0,1.988648,0.0,1.983136,0.0,1.9895189999999998,10.0,8.943994,0.0,0.0,0.0,0.134175803,0.0,0.135044886,0.0,0.449103591,0.0,0.0,0.0,0.20714270699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,18.709459,71.61654300000001,0.0,5.633469,0.0,5.721521,70.700684,0.0,242.35466499999998,0.0,0.0,75.973274,73.166394,72.127257,74.447689,73.62244799999999,0.004945815,0.0,72.238252,14.596257999999999,31.379121,74.778287,73.40035999999999,0.0,73.59904499999999,71.567125,0.0,73.764411,0.068455448,11.916694,39.388658,10.0,98.0,51.1,26.104554,72.467313,55.005230000000005,0.0,13.326435,13.512618,5.806686,10.0,1.0,14.172506,0.0,1015.2639999999999,10.0,0.0,0.0,73.614819,3.832403,4.364338,0.0,8.24,1.0,86.403885,55.198625,31.181741,1052.26,8.24,0.0,13.351935999999998,13.631328,9.338719000000001,10.0,0.0,67.847821,20.06839,45.574507000000004,3.464711271839109,55.180037,0.0,0.0,0.0,0.045486637999999996,0.0,0.02268152,0.0,0.023905523999999997,0.0,0.018461929,2.020995,2.0135549999999998,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.013036262,6.597921,0.0,0.083597487,0.0,0.044689337999999995,9.5,9.677672,0.0,0.026579005,9.5,9.700156,0.0,0.041621364,0.137121414,72.172135,0.5169148410000001,71.94208499999999,0.144154631,71.829954,0.9951732259999999,71.895786,0.000200554889,7.053230999999999,1.0,1.0,72.392393,72.571341,40.98145,72.25622,72.36230400000001,40.817058,72.41597800000001,72.582245,40.554642,72.524264,72.61093100000001,41.340136
 10/20/2017,12:06:37.781,0.0,72.58276,0.0,4.106054,0.564801596,0.0,0.0,74.22448,0.0,72.580326,0.019863778999999998,3.676367,36.79037,0.0,0.0,61.86010600000001,0.0,73.627082,55.245072,72.285794,0.0,0.0,0.0,0.0,1.0,0.010448,97.563024,45.274621999999994,22.967896,23.353114,1.0,11202.344,1.0,0.00404,26.670161,43.111065,0.0,1.988484,0.0,1.9875200000000002,0.0,1.9829430000000001,0.0,1.988391,10.0,8.946183,0.0,0.0,0.0,0.134851757,0.0,0.13440112099999998,0.0,0.46979061899999996,0.0,0.0,0.0,0.208431618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,8.734302,71.63028800000001,0.0,6.885381,0.0,12.187422999999999,70.72528,0.0,242.364458,0.0009452801459999999,0.0,75.987275,73.167423,72.12894200000001,74.463371,73.62638000000001,0.003897018,0.0,72.23792399999999,14.595381,31.392642,74.74893399999999,73.399845,0.0,73.60176,71.57054000000001,0.0,73.766002,0.0,5.953359,39.225965,10.0,98.0,51.1,26.051964,72.46984,54.97374,0.0,13.508598000000001,13.576820999999999,5.565995,10.0,1.0,14.03997,0.0,1020.3489999999999,10.0,0.0,0.0,73.617299,3.8299980000000002,4.6076690000000005,7.393603,8.24,1.0,86.586562,53.576611,29.648289000000002,1032.619,8.24,0.0,13.375379999999998,13.487243,7.575178,10.0,0.0,67.830614,20.129642,45.573948,4.0260575222582204,55.143741000000006,0.0,0.0,0.0,0.044230424000000004,0.0,0.026031423999999997,0.0,0.022037308,0.0,0.017656663,2.020931,2.0135549999999998,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01306076,6.597663000000001,0.0,0.08298501400000001,0.0,0.043174274000000006,9.5,9.791573,0.0,0.026804479,9.5,9.700833,0.0,0.04551884900000001,0.369217395,72.172859,0.530981265,71.959448,1.107705,71.846593,0.931874322,71.768463,0.000200554889,7.143768,1.0,1.0,72.394405,72.568861,40.785776,72.25626700000001,72.362397,40.913612,72.416025,72.580747,40.405545000000004,72.528335,72.61036999999999,41.323831
 10/20/2017,12:06:47.781,0.0,72.582572,0.0,3.998632,7.490608,0.0,0.0,74.03690999999999,0.0,72.581215,0.017646849,3.6405589999999997,0.0,0.0,0.0,61.7971,0.0,73.632464,55.30404300000001,72.283455,0.0,0.0,0.0,0.0,1.0,0.010448,97.528852,45.217012,23.032298,23.350666,1.0,11236.233999999999,1.0,0.00404,26.76868,43.090953999999996,0.0,1.989612,0.0,1.987198,0.0,1.9821369999999998,0.0,1.9886810000000001,10.0,8.949112,0.0,0.0,0.0,0.135624275,0.0,0.138971855,0.0,0.465859439,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,14.716189000000002,71.624501,0.0,6.277309,0.0,17.433949,70.721663,0.0,242.351866,0.00012443768,0.0,76.000714,73.167798,72.129316,74.479849,73.63223,0.0,0.0,72.235304,14.593866,31.353309999999997,74.77089000000001,73.40035999999999,0.0,73.601854,71.578401,0.0,73.767781,0.046530432000000004,13.263254000000002,39.399042,10.0,98.0,51.1,26.105926,72.472227,54.931334,0.0,13.444871,13.682426999999999,12.64231,10.0,1.0,14.032174,0.0,1021.7439999999999,10.0,0.0,0.0,73.613976,3.7945260000000003,4.549078,12.349749000000001,8.24,1.0,86.646799,53.133095999999995,28.759043,1044.885,8.24,0.0,13.310457999999999,13.488438,10.701454,10.0,0.0,67.81209799999999,20.021658,45.548611,3.232120222044778,55.111084,0.0,0.005877896,0.0,0.043811685999999996,0.0,0.025483844,0.0,0.020942147,0.0,0.016625924,2.020577,2.013523,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.013065955,6.597341,0.0,0.084338902,0.0,0.040982265,9.5,9.793054,0.0,0.025580476,9.5,9.699802,0.0,0.044713583,0.256686009,72.168518,0.46064915100000003,71.939192,1.297601,71.921829,1.712561,71.811145,0.001489295,7.255248,1.0,1.0,72.39234599999999,72.568159,40.807474,72.256501,72.364176,40.948686,72.41499499999999,72.58041999999999,40.412496999999995,72.52871,72.613973,41.352171000000006
 10/20/2017,12:06:57.781,0.0,72.58229200000001,0.0,2.745378,11.578757000000001,0.0,9.5395936e-05,73.977525,0.0,72.579718,0.023373917,3.5331379999999997,3.045642,0.0,0.0,61.533489,0.0,73.63737900000001,55.188901,72.284812,0.0,0.0,0.0,0.0,1.0,0.010448,97.631557,45.205183,23.239816,23.349686,1.0,11190.263,1.0,0.00404,27.026128000000003,43.095889,0.0,1.9887740000000003,0.0,1.987585,0.0,1.9827169999999998,0.0,1.9886810000000001,10.0,8.953168,0.0,0.0,0.0,0.13572084,0.0,0.136879618,0.0,0.46885615799999997,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,8.525818,71.63028800000001,0.0,6.2057720000000005,0.0,10.807603,70.67898100000001,0.0,242.342796,0.0,0.0,76.013684,73.168079,72.129971,74.49679499999999,73.63728499999999,0.0,0.0,72.238486,14.594423999999998,31.217288,74.767051,73.40349599999999,0.0,73.604849,71.582939,0.0,73.766798,0.047425330999999994,8.918996,39.362504,10.0,98.0,51.1,26.032985,72.473911,54.893640000000005,0.0,13.565110999999998,13.536019,8.004997,10.0,1.0,14.074154,0.0,1011.205,10.0,0.0,0.0,73.615661,3.846832,4.491683,8.997533,8.24,1.0,86.573895,51.957001,27.888461,1045.59,8.24,0.0,13.398824,13.744323999999999,13.330732000000001,10.0,0.0,67.791759,19.819074,45.501991,4.995943004980481,55.07418199999999,0.0,0.0,0.0,0.04091273,0.0,0.024678578,0.0,0.018784035,0.0,0.014532233,2.020867,2.013362,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01304971,6.596535,0.0,0.083823135,0.0,0.046204403,9.5,9.793827,0.0,0.024904053,9.5,9.699383000000001,0.0,0.044810215,0.580213743,72.180093,0.355150976,71.96523499999999,0.298885284,71.912425,0.305918493,71.787995,0.0031002190000000004,7.345141,1.0,1.0,72.39201899999999,72.571014,40.859548,72.256969,72.359543,40.981002000000004,72.416212,72.58159,40.35958,72.528195,72.608264,41.461647
 10/20/2017,12:07:07.781,0.0,72.5829,0.0,3.4257160000000004,17.093751,0.0,0.000763409971,74.131057,0.0,72.57915600000001,0.01810871,2.4231130000000003,15.761973999999999,0.0,0.0,60.82376899999999,0.0,73.645944,55.179384,72.28818100000001,0.0,0.0,0.0,2.325523,1.0,0.010448,97.397805,45.198477000000004,23.622376000000003,23.344463,1.0,11120.878999999999,1.0,0.00404,27.721035999999998,43.114929,0.0,1.989032,0.0,1.9881330000000002,0.0,1.982588,0.0,1.9882939999999998,10.0,8.940099,0.0,0.0,0.0,0.139004043,0.0,0.13778088900000002,0.0,0.47517182399999996,0.0,0.0,0.0,0.205531568,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,18.084007,71.612202,0.0,5.812314,0.0,8.689739,70.653661,0.0,242.334884,0.0,0.0,76.025109,73.167704,72.130112,74.509388,73.64187199999999,0.011238597,0.0,72.238345,14.591632999999998,31.295951000000002,74.790131,73.406164,0.0,73.60452099999999,71.58949,0.0,73.767313,0.062526745,11.147232,39.448658,10.0,98.0,51.1,26.086719,72.476579,54.856879000000006,0.0,13.265112,13.630223999999998,15.546648000000001,10.0,1.0,14.168907999999998,0.0,993.464285,10.0,0.0,0.0,73.616878,3.7981339999999997,4.679412999999999,14.691488,8.24,1.0,86.733308,51.045933000000005,27.401391999999998,1055.644,8.24,0.0,13.179413,13.344354000000001,14.196470000000001,10.0,0.0,67.775067,19.770301,45.452436,4.900012664623106,55.039566,0.0,0.0,0.0,0.042394419,0.0,0.021521937999999997,0.0,0.018816246000000002,0.0,0.015015393,2.020995,2.013329,2.0182580000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01307098,6.597728,0.0,0.082308071,0.0,0.04826747,9.5,9.792185,0.0,0.020845515,9.5,9.699931,0.0,0.045969797,0.116021778,72.18515699999999,0.0,71.952937,0.9740736,71.803187,0.92484111,71.839359,0.0027780340000000004,7.2678139999999996,1.0,1.0,72.39421800000001,72.572184,40.823648999999996,72.255051,72.360947,40.841491999999995,72.414902,72.578688,40.398978,72.528101,72.60934,41.378181
 10/20/2017,12:07:17.781,0.0,72.580373,0.0,3.210872,10.873351,0.0,0.0,74.186097,0.0,72.580139,0.017739221,2.8528,0.0,0.0,0.0,60.320446999999994,0.0,73.651748,55.17943100000001,72.287526,0.0,0.0,0.0,3.4450410000000002,1.0,0.010448,97.340086,45.150369,23.764758,23.377111,1.0,11101.528999999999,1.0,0.00404,27.41453,43.121261,0.0,1.990159,0.0,1.985812,0.0,1.9823950000000001,0.0,1.9876169999999997,10.0,8.940485,0.0,0.0,0.0,0.137298065,0.0,0.137008371,0.0,0.477040745,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.061167,0.0,0.0,71.568073,0.0,6.134233999999999,0.0,0.0,70.733961,0.0,242.322437,0.000247564046,0.0,76.042763,73.166862,72.130346,74.52727,73.649455,0.011500796,0.0,72.239234,14.598013,31.400426,74.759982,73.408691,0.0,73.610747,71.597771,0.0,73.768904,0.034001851,5.8892370000000005,39.460196,10.0,98.0,51.2,26.076887,72.479012,54.816432999999996,0.0,13.415412,13.546819000000001,5.7745940000000004,10.0,1.0,14.065757999999999,0.0,987.673553,10.0,0.0,0.0,73.620716,3.7933239999999997,4.500651,3.6885230000000004,8.24,1.0,86.709428,52.235248999999996,27.986596999999996,1051.475,8.24,0.0,13.518448000000001,13.303699,2.396783,10.0,0.0,67.756411,20.054553,45.435064000000004,5.343942684666477,55.00294399999999,0.0,0.026863152999999997,0.0,0.048611068,0.0,0.01849414,0.0,0.014789918,0.0,0.017109083,2.020867,2.0135549999999998,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.013062981999999999,6.591216,0.0,0.080212768,0.0,0.043077567000000004,9.5,9.793312,0.0,0.018945088,9.5,9.700607000000002,0.0,0.043264105,0.08085572,72.153326,0.6013133820000001,71.939915,0.7490108209999999,71.871189,0.397350243,71.854551,0.001811479,7.2436490000000004,1.0,1.0,72.39403100000001,72.569423,40.854814000000005,72.256408,72.360947,40.932134000000005,72.416072,72.57878199999999,40.667815999999995,72.529318,72.609247,41.366923
 10/20/2017,12:07:27.781,0.0,72.58336800000001,0.0,4.034439,6.480594,0.0,0.0,74.08688000000001,0.0,72.576442,0.015337548000000001,3.175065,15.986191,0.0,0.0,59.565102,0.0,73.659846,55.075441000000005,72.290474,0.0,0.0,0.0,9.842293,1.0,0.010448,97.482318,45.102540999999995,23.946772,23.32471,1.0,11177.007,1.0,0.00404,27.503320000000002,43.111112,0.0,1.9900950000000002,0.0,1.987552,0.0,1.9813630000000002,0.0,1.9881330000000002,10.0,8.937555999999999,0.0,0.0,0.0,0.135141451,0.0,0.13939030300000002,0.0,0.485128664,0.0,0.0,0.0,0.20659492,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.202713,0.0,0.0,71.595564,0.0,7.88691,0.0,6.6360529999999995,70.692002,0.0,242.33855099999997,0.001068407,0.0,76.05582700000001,73.168266,72.130439,74.545527,73.655212,0.0,0.0,72.23123199999999,14.597614000000002,31.392232,74.74696800000001,73.41159300000001,0.0,73.608359,71.60436800000001,0.0,73.76946600000001,0.052235410999999995,0.0,39.332888,10.0,98.0,51.2,26.114387,72.47831,54.780139,0.0,13.480943,13.491016,13.797626999999999,10.0,1.0,14.068756,0.0,1011.927,10.0,0.0,0.0,73.618516,3.7704779999999998,4.516196,11.964805,8.24,1.0,86.584638,52.202797,28.15397,1049.3419999999999,8.24,0.0,13.284009,13.512353,19.647413,10.0,0.0,67.73840899999999,19.807278,45.417646000000005,3.816922752225733,54.965809,0.0,0.053908668,0.0,0.051091285,0.0,0.018365297,0.0,0.01536971,0.0,0.018655193,2.020995,2.013458,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01303851,6.582738000000001,0.0,0.087336796,0.0,0.04327098,9.5,9.791476,0.0,0.017205715,9.5,9.698996000000001,0.0,0.041105994,0.066789297,72.180817,0.8545090009999999,71.931234,0.48878199200000005,71.866849,0.263719225,71.796676,0.001489295,7.199186,1.0,1.0,72.39365699999999,72.56909499999999,40.789721,72.25711,72.36057199999999,40.9077,72.414761,72.577846,40.239065999999994,72.528195,72.60962099999999,41.403027
 10/20/2017,12:07:37.781,0.0,72.58098100000001,0.0,4.965428,1.7191029999999998,0.0,0.000674877994,74.093398,0.0,72.57892199999999,0.020972243999999998,3.998632,17.635792000000002,0.0,0.0,58.741682,0.0,73.668739,55.023098,72.28953800000001,0.0,0.0,0.0,11.681502,1.0,0.010448,97.407394,45.060208,24.089520999999998,23.245373999999998,1.0,11121.413999999999,1.0,0.00404,27.36223,43.102593,0.0,1.989934,0.0,1.9872299999999998,0.0,1.981234,0.0,1.988584,10.0,8.927159,0.0,0.0,0.0,0.137137124,0.0,0.140066256,0.0,0.467180573,0.0,0.0,0.0,0.208044945,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,0.0,71.603521,0.0,5.1684730000000005,0.0,15.476529999999999,70.698513,0.0,242.355629,0.0,0.0,76.068845,73.168079,72.132264,74.558963,73.659471,0.011500796,0.0,72.223652,14.595939000000001,31.304555,74.779411,73.40822299999999,0.0,73.612385,71.610123,0.0,73.770636,0.086800871,0.0,39.336735,10.0,98.0,51.2,26.094951000000002,72.478263,54.740347,0.0,13.702785,13.367410000000001,6.544805,10.0,1.0,14.100541,0.0,1014.462,10.0,0.0,0.0,73.616597,3.7861089999999997,4.552068,10.858092999999998,8.24,1.0,86.606594,52.692586,28.638028000000002,1062.073,8.24,0.0,13.032136,13.344952,6.9980199999999995,10.0,0.0,67.719894,19.797976000000002,45.376661999999996,4.8280856307833755,54.93166,0.0,0.054005374,0.0,0.045164532,0.0,0.013179386999999999,0.0,0.017270136000000002,0.0,0.023454575,2.02077,2.013523,2.0185470000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.013037478,6.565749,0.0,0.08301725,0.0,0.043464392000000004,9.5,9.792797,0.0,0.013920232,9.5,9.691877999999999,0.0,0.040944941,0.26371922,72.164901,0.130088215,71.956554,1.2554020000000001,71.82055,1.522664,71.785825,0.000200554889,7.148923,1.0,1.0,72.39618399999999,72.570546,40.853235999999995,72.25771800000001,72.36076,40.81824,72.417429,72.58009200000001,40.341039,72.52768,72.609949,41.387886
 10/20/2017,12:07:47.781,0.0,72.57967099999999,0.0,4.177668,25.414338,0.0,0.0,74.213617,0.0,72.576255,0.021895964,3.747981,5.2557849999999995,0.0,0.0,59.117543000000005,0.0,73.67267,54.967769,72.290801,0.0,0.0,0.0,0.0,1.0,0.010448,97.27809,45.046516,24.097227,23.281124,1.0,11163.536,1.0,0.00404,27.449803000000003,43.088440000000006,0.0,1.9900630000000001,0.0,1.987037,0.0,1.981396,0.0,1.987875,10.0,8.925839,0.0,0.0,0.0,0.138778725,0.0,0.137008371,0.0,0.468630599,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,6.906057000000001,71.60279799999999,0.0,3.201184,0.0,1.8227259999999998,70.692002,0.0,242.342651,0.00016547979899999998,0.0,76.085468,73.168547,72.129971,74.57516,73.663028,0.001799424,0.0,72.210409,14.5957,31.286938,74.784139,73.41145300000001,0.0,73.613321,71.61751600000001,0.0,73.770917,0.052906585,7.909077000000001,39.335196,10.0,98.0,51.2,26.031385,72.480556,54.702887,0.0,13.493568,13.596022,13.300198000000002,10.0,1.0,13.966206,0.0,1018.36,10.0,0.0,0.0,73.618984,3.7398160000000003,4.602288,10.649582,8.24,1.0,86.68625300000001,53.130692,28.9511,1034.848,8.24,0.0,13.186025,13.608609,12.833734,10.0,0.0,67.70437,19.992166,45.330228999999996,3.6915119585258314,54.893685999999995,0.0,0.046623463,0.0,0.044133792000000005,0.0,0.014661076,0.0,0.018590771000000002,0.0,0.021199832000000002,2.020995,2.013426,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.013045893999999999,6.558271,0.0,0.083500781,0.0,0.044302512999999995,9.5,9.792539,0.0,0.01488655,9.5,9.684178999999999,0.0,0.039302198999999996,0.116021778,72.178646,0.952973965,71.94353199999999,0.08788893800000001,71.924723,0.284818859,71.872636,0.0,7.108971,1.0,1.0,72.395014,72.568253,40.885585999999996,72.257297,72.361462,40.974697,72.418879,72.575319,40.436059,72.527867,72.611727,41.298209
 10/20/2017,12:07:57.781,0.0,72.582619,0.0,3.998632,12.524643,0.0,0.0,74.212168,0.0,72.579718,0.024112894,4.499934,0.0,0.0,0.0,59.132752,0.0,73.6803,54.932919999999996,72.29042700000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.36401,44.999947,23.999982,23.28847,1.0,11212.073,1.0,0.00404,27.36223,43.0802,0.0,1.990256,0.0,1.989164,0.0,1.981009,0.0,1.9886810000000001,10.0,8.920141000000001,0.0,0.0,0.0,0.136847429,0.0,0.13617147599999999,0.0,0.47049952,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,12.711535000000001,71.589776,0.0,6.885381,0.0,18.476837,70.716599,0.0,242.298073,0.0,0.0,76.09806400000001,73.16967,72.131796,74.59116999999999,73.670751,0.0,0.0,72.201939,14.593467,31.344296999999997,74.770282,73.415384,0.0,73.6129,71.623411,0.0,73.77143199999999,0.004022748,9.800672,39.333658,10.0,98.0,51.2,26.064311,72.482241,54.665335,0.0,13.596974,13.765831,11.29444,10.0,1.0,13.954212,0.0,1017.477,10.0,0.0,0.0,73.61744,3.7091540000000003,4.603484,4.506526999999999,8.24,1.0,86.582856,53.64451999999999,29.407464,1054.072,8.24,0.0,13.392813,13.5273,11.903868,10.0,0.0,67.687117,19.410732,45.293715999999996,3.232120222044778,54.860751,0.0,0.046043226,0.0,0.0450679,0.0,0.014789918,0.0,0.018397508,0.0,0.022874784,2.02077,2.013458,2.018129,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013024822,6.559624,0.0,0.08266266,0.0,0.043045332,9.5,9.792764,0.0,0.015144235,9.5,9.694133,0.0,0.041653574,0.34108454899999996,72.225669,0.938907535,71.976086,0.29888528,71.950766,0.784176878,71.795953,0.0,7.050331,1.0,1.0,72.395248,72.567083,40.886769,72.257671,72.36024499999999,40.899029999999996,72.41499499999999,72.57794,40.500951,72.528101,72.612429,41.328489000000005
 10/20/2017,12:08:07.781,0.0,72.58098100000001,0.0,4.607355,22.769064999999998,0.0,0.0,74.204202,0.0,72.578127,0.015337547,3.24668,0.0,0.0,0.0,58.871314,0.0,73.688304,54.912254000000004,72.29108199999999,0.0,0.0,0.0,8.003083,1.0,0.010448,97.528429,44.967766999999995,23.914479,23.287817,1.0,11191.973999999998,1.0,0.00404,27.215869,43.062649,0.0,1.9903849999999998,0.0,1.987069,0.0,1.981557,0.0,1.988068,10.0,8.927352,0.0,0.0,0.0,0.137974019,0.0,0.136879618,0.0,0.46492497899999996,0.0,0.0,0.0,0.20955941600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.810784,0.0,0.0,71.611479,0.0,5.91962,0.0,14.979152,70.68332099999999,0.0,242.259719,0.0,0.0,76.112533,73.171121,72.136054,74.607555,73.674262,0.0057324130000000004,0.0,72.19389100000001,14.594982,31.307833000000002,74.753428,73.413465,0.0,73.615848,71.63043,0.0,73.774989,0.070804557,4.6068,39.354042,10.0,98.0,51.2,26.044189000000003,72.478638,54.627409,0.0,13.494169,13.398010999999999,11.310486000000001,10.0,1.0,14.083148999999999,0.0,1011.863,10.0,0.0,0.0,73.618329,3.758454,4.512608999999999,6.912424000000001,8.24,1.0,86.442916,54.086231999999995,29.912594,1036.1789999999999,8.24,0.0,13.332099,13.412510000000001,5.234479,10.0,0.0,67.667012,19.790491,45.27532,3.799004398118698,54.822871,0.0,0.053457372,0.0,0.045357796,0.0,0.013340441000000001,0.0,0.017914348,0.0,0.023680048999999998,2.02077,2.014199,2.0185150000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012997476,6.557722999999999,0.0,0.08056735799999999,0.0,0.047235936,9.5,9.792571,0.0,0.014113495,9.5,9.685242,0.0,0.042104523,0.059756085,72.170689,0.910774692,71.96523499999999,0.960007169,71.87046600000001,0.594280169,71.82344300000001,0.001489295,7.010056,1.0,1.0,72.395201,72.570171,40.752244,72.25374000000001,72.361368,40.91637,72.416306,72.577191,40.521037,72.53151700000001,72.610744,41.499303999999995
 10/20/2017,12:08:17.781,0.0,72.579952,0.0,4.6431629999999995,17.238039,0.0,0.0,74.208547,0.0,72.577238,0.023096801,4.607355,0.0,0.0,0.0,59.109577,0.0,73.696448,54.82935500000001,72.293562,0.0,0.0,0.0,13.520712,1.0,0.010448,97.49740600000001,44.936239,23.743107000000002,23.346421,1.0,11143.116000000002,1.0,0.00404,26.827872999999997,43.063115,0.0,1.989579,0.0,1.9872619999999999,0.0,1.9814919999999998,0.0,1.986811,10.0,8.926547,0.0,0.0,0.0,0.137298065,0.0,0.13549552199999998,0.0,0.48480643700000003,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,0.0,71.619437,0.0,7.135763000000001,0.0,16.984706,70.73034399999999,0.0,242.234728,0.0029153020000000003,0.0,76.12461400000001,73.169015,72.136803,74.623612,73.68203199999999,0.0004884280629999999,0.0,72.192674,14.597534,31.343477000000004,74.741491,73.416414,0.0,73.618235,71.639133,0.0,73.772836,0.080089131,0.0,39.397119,10.0,98.0,51.2,26.101582,72.482054,54.585099,0.0,13.416013000000001,13.479016,10.139124,10.0,1.0,13.974601999999999,0.0,1001.26,10.0,0.0,0.0,73.621044,3.728393,4.335043,8.500314999999999,8.24,1.0,86.403041,54.42517900000001,30.152215,1030.31,8.24,0.0,13.193239000000002,13.405933,6.613247,10.0,0.0,67.650601,19.794574,45.223439,5.235900133264267,54.784851,0.0,0.053006076,0.0,0.045228952999999995,0.0,0.018075402,0.0,0.015820658,0.0,0.018429718,2.020995,2.013426,2.0185470000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.012985936000000002,6.5601080000000005,0.0,0.088497271,0.0,0.045108399,9.5,9.792507,0.0,0.015659605,9.5,9.672196000000001,0.0,0.042587682,0.108988566,72.17936999999999,1.396066,71.986938,1.396066,71.937021,1.6351950000000002,71.872636,0.0,7.116703,1.0,1.0,72.394452,72.57251099999999,40.797216999999996,72.253553,72.361696,40.940804,72.417569,72.578501,40.51447,72.528148,72.610651,41.331983
 10/20/2017,12:08:27.781,0.0,72.582385,0.0,5.037043,13.374336999999999,0.0,0.0004978140290000001,74.09846800000001,0.0,72.576115,0.02124936,2.816993,2.084709,0.0,0.0,60.122739,0.0,73.702814,54.808642000000006,72.29375,0.0,0.0,0.0,0.0,1.0,0.010448,97.466759,44.915283,23.645495,23.2759,1.0,11184.597,1.0,0.00404,26.707459999999998,43.07885,0.0,1.9896759999999998,0.0,1.986747,0.0,1.9814919999999998,0.0,1.987681,10.0,8.934659,0.0,0.0,0.0,0.13601053400000002,0.0,0.137555571,0.0,0.484226426,0.0,0.0,0.0,0.20701381600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.457683,0.0,0.0,71.583989,0.0,4.4888639999999995,0.0,12.187422999999999,70.68549200000001,0.0,242.238154,0.002545923,0.0,76.13945799999999,73.169436,72.13493100000001,74.641636,73.684606,0.001275026,0.0,72.191785,14.598970000000001,31.328318,74.74256700000001,73.420673,0.0,73.617393,71.647133,0.0,73.774381,0.068902898,0.0,39.433273,10.0,98.0,51.3,26.182526,72.482241,54.54792,0.0,13.393168,13.364409,9.86634,10.0,1.0,13.953013,0.0,1005.4789999999999,10.0,0.0,0.0,73.621886,3.8059489999999996,4.378089,7.201131,8.24,1.0,86.378553,54.684796999999996,30.482746999999996,1041.598,8.24,0.0,13.3327,13.451371,11.070194,10.0,0.0,67.629747,19.517127,45.190606,4.360974309210124,54.751916,0.0,0.05023383,0.0,0.045228952999999995,0.0,0.018139823,0.0,0.01485434,0.0,0.018461929,2.02106,2.013362,2.0185470000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.012976766,6.557658,0.0,0.0806963,0.0,0.050427243,9.5,9.792958,0.0,0.016754766,9.5,9.661792,0.0,0.044327056,0.052722874,72.160561,1.3187010000000001,72.005747,0.20042032399999998,71.826337,0.8685754170000001,71.80174,0.00116711,6.989436,1.0,1.0,72.395154,72.568674,40.940422,72.256127,72.36141500000001,40.845433,72.41682,72.57981099999999,40.438377,72.529271,72.610651,41.397591999999996
 10/20/2017,12:08:37.781,0.0,72.583696,0.0,3.8195959999999998,9.87937,0.0,0.00019600046399999998,74.237516,0.0,72.576161,0.024851871,4.1418610000000005,0.0,0.0,0.0,61.110554,0.0,73.706277,54.783265,72.294124,0.0,0.0,0.0,0.0,1.0,0.010448,97.428498,44.864244,23.590633999999998,23.283082999999998,1.0,11118.955,1.0,0.00404,26.711109000000004,43.075452,0.0,1.989579,0.0,1.9899380000000002,0.0,1.98233,0.0,1.9877779999999998,10.0,8.936848,0.0,0.0,0.0,0.136525547,0.0,0.13813496,0.0,0.480971925,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,0.0,71.628118,0.0,5.669238,0.0,0.0,70.69127900000001,0.0,242.24437700000001,0.000124437675,0.0,76.153132,73.171963,72.136756,74.656663,73.689006,0.012287393999999998,0.0,72.197634,14.598412,31.401245,74.75525400000001,73.42380899999999,0.0,73.62179300000001,71.651391,0.0,73.77274200000001,0.037469584,9.287697,39.440965999999996,10.0,98.0,51.3,26.158746,72.481211,54.508596,0.0,13.499579999999998,13.440014000000001,9.994709,10.0,1.0,14.114334,0.0,999.784366,10.0,0.0,0.0,73.623478,3.7374110000000003,4.570602,10.104246,8.24,1.0,86.362041,54.929391,30.659151,1034.094,8.24,0.0,13.250345999999999,13.432239000000001,8.040111,10.0,0.0,67.610671,20.029598999999997,45.168392,5.205894914187658,54.713522999999995,0.0,0.048041822000000005,0.0,0.045003479000000006,0.0,0.01801098,0.0,0.014596655,0.0,0.018655193,2.02077,2.013619,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012968813000000001,6.55682,0.0,0.08707891300000001,0.0,0.04327098,9.5,9.793956,0.0,0.018687403000000002,9.5,9.661663,0.0,0.044810215,0.0,72.198902,1.016273,72.019492,0.411416669,71.848763,1.5367309999999998,71.840805,0.0031002190000000004,6.949161,1.0,1.0,72.397213,72.568814,40.868621999999995,72.254115,72.361368,40.880901,72.414059,72.57714399999999,40.532625,72.52856899999999,72.61135300000001,41.298984999999995
 10/20/2017,12:08:47.781,0.0,72.581637,0.0,5.538344,5.839316,0.0,0.0,74.207099,0.0,72.576348,0.02171122,3.8195959999999998,10.861221,0.0,0.0,60.916467000000004,0.0,73.716481,54.688472999999995,72.29342199999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.405326,44.834067,23.516873999999998,23.296469000000002,1.0,11215.28,1.0,0.00404,26.813277000000003,43.074427,0.0,1.9891599999999998,0.0,1.986521,0.0,1.981041,0.0,1.9876490000000002,10.0,8.930185,0.0,0.0,0.0,0.136815241,0.0,0.137845266,0.0,0.47172398600000004,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,0.0,71.625224,0.0,6.1700029999999995,0.0,12.877333,70.67319300000001,0.0,242.250456,0.0008631958990000001,0.0,76.167367,73.17327399999999,72.13792600000001,74.672814,73.699678,0.005208014,0.0,72.19581,14.596098999999999,31.406162,74.76915799999999,73.424745,0.0,73.622729,71.657287,0.0,73.77306999999999,0.009727727,0.0,39.361734999999996,10.0,98.0,51.3,26.026354,72.47948000000001,54.468571999999995,0.0,13.592766000000001,13.389010999999998,10.957473,10.0,1.0,14.120931,0.0,1017.5419999999999,10.0,0.0,0.0,73.620997,3.6923199999999996,4.404993,17.065305,8.24,1.0,86.360399,55.091052000000005,30.882516,1017.58,8.24,0.0,13.412049,13.444197,14.581242999999999,10.0,0.0,67.594306,19.833820000000003,45.142359,4.995943004980481,54.676764,0.0,0.054424434,0.0,0.047258222,0.0,0.013791389,0.0,0.016593713,0.0,0.023164679,2.020738,2.0135549999999998,2.0185470000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012963223000000001,6.554499000000001,0.0,0.08159889099999999,0.0,0.044238042000000005,9.5,9.792893,0.0,0.013952441999999999,9.5,9.660697,0.0,0.043972739000000004,0.291852067,72.206136,0.9248411240000001,71.939915,0.692745128,71.94208499999999,0.348117761,71.87553,0.00116711,6.893744,1.0,1.0,72.396745,72.568393,40.764868,72.255659,72.359824,40.901789,72.418037,72.573728,40.531079999999996,72.53016,72.611306,41.474458
