date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,12:08:57.781,0.0,72.58219799999999,0.0,4.893813,0.0,0.0,0.0,74.189718,0.0,72.574383,0.026237452,3.4257160000000004,11.982308,0.0,0.0,61.093897,0.0,73.724812,54.67625,72.294077,0.0,0.0,0.0,0.0,1.0,0.010448,97.42835699999999,44.79821,23.314494,23.294837,1.0,11183.1,1.0,0.00404,26.351491999999997,43.094958,0.0,1.99003,0.0,1.987972,0.0,1.981267,0.0,1.988262,10.0,8.917566,0.0,0.0,0.0,0.135817405,0.0,0.135656464,0.0,0.470886194,0.0,0.0,0.0,0.20875384600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,16.608582000000002,71.60569100000001,0.0,9.782662,0.0,5.865921,70.754941,0.0,242.25870600000002,0.0,0.0,76.181977,73.173929,72.135867,74.690697,73.70365600000001,0.004159217,0.0,72.197307,14.593547000000001,31.249245000000002,74.79420400000001,73.424839,0.0,73.623478,71.66117,0.0,73.77246099999999,0.0,7.364041,39.413273,10.0,98.0,51.3,26.030699,72.482709,54.428782,0.0,13.407596,13.461615,15.033173999999999,10.0,1.0,13.989595000000001,0.0,1021.1510000000001,10.0,0.0,0.0,73.622027,3.696529,4.3739040000000005,14.659409,8.24,1.0,86.313253,55.842864,31.235325,1032.427,8.24,0.0,13.152362,13.477676999999998,8.793624000000001,10.0,0.0,67.573734,19.648705,45.094484,4.372942588078112,54.639864,0.0,0.038338961,0.0,0.044745794000000005,0.0,0.015498551999999999,0.0,0.021779622999999998,0.0,0.023873312999999997,2.020995,2.013587,2.0184830000000002,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012950233,6.557658,0.0,0.083081721,0.0,0.044495926,9.5,9.789318,0.0,0.016754766,9.5,9.659794999999999,0.0,0.050769179000000005,0.327018125,72.16924200000001,0.01755683,72.022386,1.389033,71.828507,1.670362,71.89795600000001,0.0,7.069985000000001,1.0,1.0,72.39506,72.570826,40.973165,72.257765,72.361836,40.95775,72.416212,72.576068,40.593268,72.52945799999999,72.613225,41.329266
 10/20/2017,12:09:07.781,0.0,72.581262,0.0,5.144464,0.0,0.0,0.0,74.152059,0.0,72.57335400000001,0.0207875,3.4257160000000004,28.990804999999998,0.0,0.0,61.338678,0.0,73.727153,54.692718000000006,72.29651,0.0,0.0,0.0,0.0,1.0,0.010448,97.677622,44.78233,23.091379999999997,23.299407000000002,1.0,11165.888,1.0,0.00404,25.766051,43.127546,0.0,1.9887740000000003,0.0,1.990357,0.0,1.9818790000000002,0.0,1.9895509999999998,10.0,8.938296000000001,0.0,0.0,0.0,0.13456206199999998,0.0,0.138617784,0.0,0.456418163,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9165620000000003,0.0,9.584275,71.606415,0.0,7.672297,0.0,6.9890300000000005,70.741196,0.0,242.27071899999999,0.0,0.0,76.196025,73.172291,72.140406,74.707971,73.707307,0.0028482209999999997,0.0,72.196277,14.593228,31.310290999999996,74.801648,73.425494,0.0,73.626894,71.668235,0.0,73.775785,0.029751082999999998,2.715204,39.324042,10.0,98.0,51.3,26.037101,72.481679,54.393563,0.0,13.611403,13.447814000000001,0.0,10.0,1.0,14.049566,0.0,1012.168,10.0,0.0,0.0,73.623056,3.7861089999999997,4.144921,0.0,8.24,1.0,86.15361800000001,55.701035,31.577296,1018.574,8.24,0.0,13.183019,13.348539,0.0,10.0,0.0,67.555499,19.586546,45.064353000000004,3.5900274016431206,54.603292,0.0,0.034922007000000005,0.0,0.048063487,0.0,0.021360885,0.0,0.023647839,0.0,0.023583417000000002,2.020995,2.013877,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012918811,6.558013000000001,0.0,0.082533719,0.0,0.045624165,9.5,9.781845,0.0,0.014274548,9.5,9.661857000000001,0.0,0.040655045,0.376250607,72.156943,1.283535,72.03106700000001,1.522664,71.959448,0.34811776200000005,71.768463,0.000844924729,7.0145669999999996,1.0,1.0,72.39810200000001,72.569423,40.861915,72.257063,72.364176,41.026323,72.41574399999999,72.57859499999999,40.601379,72.530113,72.609996,41.342077
 10/20/2017,12:09:17.781,0.0,72.581637,0.0,3.676367,11.001607,0.0,0.0,74.22375600000001,0.0,72.572418,0.013582478,4.28509,3.381967,0.0,0.0,62.164272,0.0,73.73394,54.650827,72.297212,0.0,0.0,0.0,5.684079,1.0,0.010448,97.651299,44.71667,22.968263,23.298754000000002,1.0,11162.788,1.0,0.00404,25.791188000000002,43.132946000000004,0.0,1.989322,0.0,1.985457,0.0,1.981911,0.0,1.988745,10.0,8.932502000000001,0.0,0.0,0.0,0.136268041,0.0,0.13813496,0.0,0.453195885,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956919,0.0,8.798451,71.591946,0.0,6.420385,0.0,10.72738,70.686938,0.0,242.26956099999998,0.0031205129999999997,0.0,76.20951099999999,73.171823,72.140546,74.72440300000001,73.709928,0.0,0.0,72.193423,14.598013,31.329137,74.798511,73.42863,0.0,73.626707,71.673569,0.0,73.775832,0.016663191,11.355628,39.379812,10.0,98.0,51.3,26.027955,72.485563,54.437785,0.0,13.448478,13.507217,0.0,10.0,1.0,14.044167999999999,0.0,1000.6510000000001,10.0,0.0,0.0,73.624507,3.724786,4.306943,3.99327,8.24,1.0,86.165205,56.375322,31.975862,1049.006,8.24,0.0,13.243732999999999,13.52431,0.0,10.0,0.0,67.538527,19.884636999999998,45.023371000000004,3.661660557504698,54.568259,0.0,0.005748955,0.0,0.043328527,0.0,0.02268152,0.0,0.026611216,0.0,0.021457517000000002,2.02106,2.013523,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012914693,6.559108999999999,0.0,0.083307369,0.0,0.04472157400000001,9.5,9.752692999999999,0.0,0.023229101000000002,9.5,9.776949,0.0,0.039173357,0.38328381799999994,72.180093,0.889675055,72.046982,1.4031,71.948596,1.135837,71.778591,0.0,6.921775,1.0,1.0,72.39735300000001,72.569282,40.784987,72.255612,72.36057199999999,40.949868,72.41668,72.575413,40.577431,72.53119000000001,72.61111899999999,41.324995
 10/20/2017,12:09:27.781,0.0,72.58140300000001,0.0,5.359308,0.0,0.0,0.0,74.16075,0.0,72.57209,0.014136711000000001,3.962825,0.0,0.0,0.0,62.385878000000005,0.0,73.743301,54.56046800000001,72.29637,0.0,0.0,0.0,0.0,1.0,0.010448,97.532612,44.676109999999994,22.830652,23.292225,1.0,11179.145,1.0,0.00404,25.654557999999998,43.091932,0.0,1.98858,0.0,1.9865849999999998,0.0,1.9820080000000002,0.0,1.9896479999999999,10.0,8.946988000000001,0.0,0.0,0.0,0.135881781,0.0,0.133596414,0.0,0.45235809299999996,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.095406,0.0,8.557891999999999,71.59990400000001,0.0,6.563461,0.0,10.406492,70.73034399999999,0.0,242.271732,0.0,0.0,76.2259,73.171542,72.142886,74.740367,73.717979,0.0,0.0,72.187012,14.597454999999998,31.352081,74.792332,73.42914499999999,0.0,73.625865,71.678248,0.0,73.776206,0.039930555,5.103744,39.394812,10.0,98.0,51.4,26.021553,72.48326999999999,54.435266000000006,0.0,13.331845000000001,13.423813,0.0,10.0,1.0,14.219883,0.0,1032.315,10.0,0.0,0.0,73.62492900000001,3.739215,4.348793,0.0,8.24,1.0,86.239651,56.669796999999996,31.990311,1010.301,8.24,0.0,13.241329,13.531485,3.0380700000000003,10.0,0.0,67.517815,19.469035,44.998782,4.2353368201312405,54.530846999999994,0.0,0.0,0.0,0.051123496,0.0,0.021199832000000002,0.0,0.024163208999999998,0.0,0.01904172,2.020931,2.013877,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.012920827,6.559914999999999,0.0,0.084500079,0.0,0.044076865,9.5,9.753821,0.0,0.025161738,9.5,9.77843,0.0,0.038980093,0.17228747100000003,72.159114,0.91077469,72.022386,1.030339,71.947873,0.411416665,71.77425,0.0,6.948195,1.0,1.0,72.396137,72.567691,40.939633,72.25584599999999,72.361789,40.932134000000005,72.416446,72.574851,40.529148,72.530301,72.61154,41.375852
 10/20/2017,12:09:37.781,0.0,72.581215,0.0,4.750584,3.530714,0.0,0.0,74.204926,0.0,72.573728,0.023651033999999998,3.89121,0.0,0.0,0.0,62.592277,0.0,73.751492,54.512001,72.295855,0.0,0.0,0.0,10.082189,1.0,0.010448,97.536654,44.667448,22.809368,23.302019,1.0,11139.161,1.0,0.00404,25.938359,43.053013,0.0,1.987839,0.0,1.987843,0.0,1.9825560000000002,0.0,1.987972,10.0,8.94438,0.0,0.0,0.0,0.134529874,0.0,0.136364605,0.0,0.457803743,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.882322,0.0,15.020895999999999,71.57024399999999,0.0,6.2057709999999995,0.0,12.139289999999999,70.75277,0.0,242.26546000000002,0.000657985288,0.0,76.236717,73.172384,72.142325,74.756331,73.72434399999999,0.0,0.0,72.17886999999999,14.596737,31.342658,74.814709,73.427974,0.0,73.629703,71.68526700000001,0.0,73.773725,0.049103266,12.381578,39.452504,10.0,98.0,51.4,26.074372,72.488558,54.395942000000005,0.0,13.351084,13.545619,11.807914,10.0,1.0,14.090345999999998,0.0,1019.7710000000001,10.0,0.0,0.0,73.624741,3.634003,4.541306,0.0,8.24,1.0,86.23252,56.867515000000004,32.415969,1012.561,8.24,0.0,13.277997000000001,13.520125,3.679358,10.0,0.0,67.500141,19.840172,44.951514,4.366958389330113,54.494741000000005,0.0,1.1050587e-05,0.0,0.045679902,0.0,0.020394566,0.0,0.023937734,0.0,0.018365297,2.021092,2.013458,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012913947,6.558045,0.0,0.084532314,0.0,0.043593334000000004,9.5,9.753273,0.0,0.026675637000000002,9.5,9.779364,0.0,0.043650633,0.277785643,72.138134,0.144154639,71.986214,1.452332,71.897233,1.1921030000000001,71.803187,0.0,7.062574000000001,1.0,1.0,72.394827,72.566896,40.956990999999995,72.255706,72.360713,40.89233,72.415604,72.575038,40.670906,72.529318,72.611072,41.349841
 10/20/2017,12:09:47.781,0.0,72.58219799999999,0.0,3.927018,0.0,0.0,0.0,74.249103,0.0,72.573728,0.020140895,4.1418610000000005,15.569788,0.0,0.0,62.776225,0.0,73.755986,54.511301,72.300862,0.0,0.0,0.0,0.0,1.0,0.010448,97.596209,44.6403,22.776892,23.288144,1.0,11151.135,1.0,0.00404,25.791999,43.023684,0.0,1.988838,0.0,1.9881650000000002,0.0,1.9830400000000001,0.0,1.9891,10.0,8.944284,0.0,0.0,0.0,0.136750865,0.0,0.13993750300000002,0.0,0.447299115,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.989629,0.0,13.465285,71.591946,0.0,9.746893,0.0,12.957555000000001,70.726004,0.0,242.25523199999998,0.0,0.0,76.253575,73.174256,72.142418,74.773652,73.727808,0.0007506272620000001,0.0,72.174425,14.596019,31.332005,74.786058,73.431344,0.0,73.63190300000001,71.688448,0.0,73.776768,0.025388452000000002,7.091523,39.454812,10.0,98.0,51.4,26.037329999999997,72.487061,54.35419399999999,0.0,13.353488,13.598422,0.0,10.0,1.0,14.098742000000001,0.0,1019.563,10.0,0.0,0.0,73.625912,3.7205769999999996,4.504239,0.0,8.24,1.0,86.198135,56.914391,32.582139,1023.063,8.24,0.0,13.379588,13.38441,0.0,10.0,0.0,67.48316899999999,19.958365,44.910906,3.6318113332389137,54.458403000000004,0.0,0.0,0.0,0.044810215,0.0,0.022745941000000002,0.0,0.024678578,0.0,0.018751825,2.020867,2.013523,2.018354,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.012902615,6.559914999999999,0.0,0.083597487,0.0,0.043303215,9.5,9.752049000000001,0.0,0.022713731,9.5,9.778044,0.0,0.043038630999999994,0.5591141079999999,72.196009,0.699778342,72.011534,0.650545859,71.829954,0.833409363,71.838635,0.0,7.082872999999999,1.0,1.0,72.395107,72.57148199999999,40.932532,72.25509699999999,72.361696,40.837945,72.41551,72.572745,40.419836,72.53198499999999,72.610417,41.339748
 10/20/2017,12:09:57.781,0.0,72.58098100000001,0.0,5.968031,0.0,0.0,0.000501838214,74.243309,0.0,72.57087299999999,0.012381641,2.996029,28.958774,0.0,0.0,62.287386,0.0,73.765909,54.506730000000005,72.299084,0.0,0.0,0.0,0.0,1.0,0.010448,97.591838,44.647564,22.749185999999998,23.255658,1.0,11161.931999999999,1.0,0.00404,25.852407999999997,43.003526,0.0,1.989354,0.0,1.9863279999999999,0.0,1.981524,0.0,1.989068,10.0,8.934369,0.0,0.0,0.0,0.136589923,0.0,0.138810914,0.0,0.455612594,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.775015,0.0,19.447172,71.612926,0.0,7.815372,0.0,15.171686,70.722386,0.0,242.249491,0.0016019539999999998,0.0,76.268794,73.172572,72.143822,74.791723,73.731365,0.00311042,0.0,72.16721899999999,14.597694,31.383628,74.781611,73.43209300000001,0.0,73.633026,71.691864,0.0,73.77494200000001,0.072146905,8.293808,39.397504,10.0,98.0,51.4,26.029098,72.48912,54.312585,0.0,13.442466,13.365609,0.0,10.0,1.0,14.035772,0.0,1020.637,10.0,0.0,0.0,73.626333,3.762061,4.317107,0.0,8.24,1.0,86.213756,57.300213,32.91809,1014.5010000000001,8.24,0.0,13.369369,13.492624,0.0,10.0,0.0,67.46283100000001,19.997384,44.882639000000005,3.554218018209051,54.4181,0.0,0.012002626,0.0,0.045261164000000007,0.0,0.021070989,0.0,0.02529058,0.0,0.021554148,2.020931,2.013394,2.018612,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.012899298,6.554982000000001,0.0,0.083855371,0.0,0.04327098,9.5,9.75221,0.0,0.023905523999999997,9.5,9.777657000000001,0.0,0.043908317999999995,0.474715569,72.180093,1.156937,71.97319300000001,1.438266,71.934851,1.782893,71.834295,0.0,7.11477,1.0,1.0,72.396277,72.56975,40.809841,72.256454,72.36099399999999,40.903365,72.414247,72.5734,40.531852,72.531049,72.611914,41.358382
 10/20/2017,12:10:07.781,0.0,72.58065400000001,0.0,4.714777,0.0,0.0,0.0,74.298349,0.0,72.570499,0.019863778999999998,2.351498,25.915822,0.0,0.0,61.986841000000005,0.0,73.773398,54.555011,72.301517,0.0,0.0,0.0,3.604973,1.0,0.010448,97.560815,44.641976,22.751388000000002,23.270513,1.0,11149.638,1.0,0.00404,25.921737,42.999615999999996,0.0,1.9894180000000001,0.0,1.987552,0.0,1.9820400000000002,0.0,1.988262,10.0,8.929991000000001,0.0,0.0,0.0,0.13549552199999998,0.0,0.135592087,0.0,0.45464591,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,12.390789999999999,71.633905,0.0,7.064225,0.0,5.448765,70.689109,0.0,242.23574100000002,0.001068407,0.0,76.280688,73.173835,72.143167,74.806657,73.736186,0.0057324130000000004,0.0,72.15916999999999,14.599607999999998,31.2431,74.775478,73.433357,0.0,73.633026,71.701877,0.0,73.776393,0.052123549000000005,7.957167999999999,39.430196,10.0,98.0,51.4,26.033671,72.489588,54.270417,0.0,13.505592000000002,13.423813,0.0,10.0,1.0,13.998591000000001,0.0,1004.6289999999999,10.0,0.0,0.0,73.62755,3.650837,4.222046,16.536008,8.24,1.0,86.240636,57.62894300000001,33.191426,1058.2730000000001,8.24,0.0,13.270783999999999,13.324026000000002,0.0,10.0,0.0,67.44665400000001,19.72992,44.871136,3.769141531710441,54.377097,0.0,0.012711805,0.0,0.045454427,0.0,0.021232042000000003,0.0,0.024356472,0.0,0.022262782000000002,2.02077,2.013458,2.0185470000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01289786,6.5442160000000005,0.0,0.08682102900000001,0.0,0.04404463,9.5,9.751566,0.0,0.023261311,9.5,9.779622,0.0,0.043328527,0.30591849,72.18515699999999,0.7771436690000001,71.98983199999999,0.411416665,71.919659,1.044406,71.908084,0.0,7.152467,1.0,1.0,72.394686,72.569282,40.912017,72.255706,72.36338,40.873414000000004,72.415604,72.57260500000001,40.498634,72.53016,72.61200799999999,41.374687
 10/20/2017,12:10:17.781,0.0,72.57845400000001,0.0,3.783789,7.827278999999999,0.0,0.0,74.225928,0.0,72.572324,0.021341732000000002,2.5663419999999997,2.40502,0.0,0.0,62.457575,0.0,73.777704,54.447161,72.303296,0.0,0.0,0.0,0.0,1.0,0.010448,97.559498,44.622184999999995,22.706435,23.291735,1.0,11183.207,1.0,0.00404,26.010526000000002,43.002455,0.0,1.988935,0.0,1.9868759999999999,0.0,1.981911,0.0,1.9881970000000002,10.0,8.942383999999999,0.0,0.0,0.0,0.137684324,0.0,0.137426818,0.0,0.448426913,0.0,0.0,0.0,0.208141613,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.096935,0.0,9.455977,71.612926,0.0,7.88691,0.0,19.888745999999998,70.767239,0.0,242.242013,0.0,0.0,76.294128,73.17168199999999,72.14536600000001,74.823417,73.74171,0.0,0.0,72.152479,14.598332000000001,31.297590000000003,74.757923,73.43569699999999,0.0,73.63400899999999,71.70473100000001,0.0,73.776955,0.015544568,6.754883,39.394427,10.0,98.0,51.4,26.101582,72.49080500000001,54.230208999999995,0.0,13.156295000000002,13.501217,0.463346406,10.0,1.0,13.960208999999999,0.0,1007.821,10.0,0.0,0.0,73.62942199999999,3.8281940000000003,4.3673269999999995,0.0,8.24,1.0,86.270002,57.978106000000004,33.567113,1030.695,8.24,0.0,13.15116,13.431044,0.0,10.0,0.0,67.427438,19.975832999999998,44.867224,4.384911341458132,54.339966000000004,0.0,0.0,0.0,0.044971267999999995,0.0,0.021489727,0.0,0.024420893,0.0,0.01955709,2.020834,2.01349,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012896913999999999,6.545086,0.0,0.08298501400000001,0.0,0.044882751,9.5,9.750857,0.0,0.024163208999999998,9.5,9.778591,0.0,0.04455253,0.08788893199999999,72.160561,0.47471557200000003,71.970299,1.396066,71.84442299999999,0.974073592,71.94570300000001,0.000200554889,7.176953999999999,1.0,1.0,72.396792,72.57007800000001,41.139251,72.25954300000001,72.36132099999999,40.888783000000004,72.416961,72.57204300000001,40.458849,72.53034699999999,72.613412,41.40225
 10/20/2017,12:10:27.781,0.0,72.580513,0.0,3.998632,5.9355080000000005,0.0,0.0,74.149162,0.0,72.570592,0.020972243999999998,4.392512,0.0,0.0,0.0,62.421364000000004,0.0,73.78622299999999,54.382788,72.30568199999999,0.0,0.0,0.0,0.806175383,1.0,0.010448,97.602649,44.590846,22.649005,23.287001,1.0,11163.643,1.0,0.00404,25.552795,42.997521,0.0,1.989064,0.0,1.987198,0.0,1.9822009999999999,0.0,1.9890349999999999,10.0,8.950915,0.0,0.0,0.0,0.136042723,0.0,0.135624275,0.0,0.46363606700000004,0.0,0.0,0.0,0.206466028,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,8.301296,71.57964799999999,0.0,7.278839,0.0,8.866227,70.67825699999999,0.0,242.242496,0.000206521924,0.0,76.308176,73.177064,72.14569399999999,74.840739,73.74816899999999,0.004683616,0.0,72.144664,14.595061999999999,31.218108,74.753896,73.438833,0.0,73.637332,71.712405,0.0,73.777563,0.037245859,11.115171,39.432889,10.0,98.0,51.4,26.106384,72.49146,54.185476,0.0,13.505592000000002,13.570820999999999,11.535131,10.0,1.0,14.087347,0.0,1007.3560000000001,10.0,0.0,0.0,73.62895400000001,3.661057,4.425918,16.872834,8.24,1.0,86.270377,58.273782999999995,33.653208,1026.975,8.24,0.0,13.211272,13.561378,8.873785,10.0,0.0,67.410186,19.60719,44.863219,3.160590347767047,54.301623,0.0,0.004524009,0.0,0.044101580999999994,0.0,0.026353531,0.0,0.021296462999999998,0.0,0.017173504,2.020738,2.013168,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012891353000000001,6.524326,0.0,0.081083125,0.0,0.048879942999999995,9.5,9.743932000000001,0.0,0.02580595,9.5,9.776883999999999,0.0,0.044810215,0.108988566,72.190221,0.7912101,71.986938,1.156937,71.947149,0.734944397,71.921829,0.002455849,7.207885000000001,1.0,1.0,72.398804,72.569937,40.69149,72.253085,72.364316,41.014106,72.41448100000001,72.572184,40.429493,72.533202,72.609808,41.400309
 10/20/2017,12:10:37.781,0.0,72.580326,0.0,6.576755,6.52869,0.0,0.00021612136399999998,74.215065,0.0,72.567598,0.017739221,2.888607,0.0,0.0,0.0,61.793479000000005,0.0,73.790295,54.417727,72.305776,0.0,0.0,0.0,0.0,1.0,0.010448,97.590521,44.546096,22.641482,23.334505,1.0,11234.738000000001,1.0,0.00404,26.044176,42.979318,0.0,1.988709,0.0,1.986747,0.0,1.982363,0.0,1.988939,10.0,8.956902000000001,0.0,0.0,0.0,0.136847429,0.0,0.136235852,0.0,0.46991951,0.0,0.0,0.0,0.20649825100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9880989999999996,0.0,12.214381,71.650544,0.0,8.85267,0.0,14.20902,70.67898100000001,0.0,242.23101400000002,0.0007400695279999999,0.0,76.322458,73.174865,72.14676999999999,74.856937,73.752335,0.008354405,0.0,72.13699,14.592670000000002,31.404933000000003,74.752305,73.43817800000001,0.0,73.637238,71.716335,0.0,73.780512,0.053018447,6.722822,39.44635,10.0,98.0,51.4,26.047391,72.491506,54.146714,0.0,13.465913,13.56662,3.3676839999999997,10.0,1.0,13.873851,0.0,1026.396,10.0,0.0,0.0,73.626286,3.644825,4.428907,15.349098999999999,8.24,1.0,86.300259,58.493737,34.179411,1026.11,8.24,0.0,13.290621,13.316851999999999,5.282576000000001,10.0,0.0,67.392746,19.937267000000002,44.841146,5.007936432829286,54.264866000000005,0.0,0.0,0.0,0.043554000999999995,0.0,0.023905523999999997,0.0,0.018816246000000002,0.0,0.014661076,2.020738,2.013201,2.018193,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012890588,6.519555,0.0,0.089689981,0.0,0.042980860999999995,9.5,9.739325,0.0,0.023454575,9.5,9.777947,0.0,0.042587682,0.08085572,72.160561,0.8193429390000001,71.932681,1.564863,71.939915,1.346834,71.84152900000001,0.004066774,7.2436490000000004,1.0,1.0,72.39707299999999,72.56787800000001,40.820493,72.255659,72.358513,40.950263,72.415463,72.56951600000001,40.501723999999996,72.530441,72.60896600000001,41.581994
 10/20/2017,12:10:47.781,0.0,72.577893,0.0,3.962825,9.767146,0.0,0.0,74.296901,0.0,72.568065,0.023004429,3.676367,17.924070999999998,0.0,0.0,62.359806999999996,0.0,73.798486,54.348783,72.305916,0.0,0.0,0.0,7.843151,1.0,0.010448,97.575997,44.515269,22.55653,23.280145,1.0,11165.567,1.0,0.00404,26.092423,42.998452,0.0,1.9888700000000001,0.0,1.985812,0.0,1.9830720000000002,0.0,1.988391,10.0,8.942996,0.0,0.0,0.0,0.136300229,0.0,0.140034068,0.0,0.46911394,0.0,0.0,0.0,0.20714270699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,14.170923000000002,71.64548,0.0,8.602288,0.0,1.614149,70.72455699999999,0.0,242.22561000000002,0.0,0.0,76.337069,73.178422,72.149578,74.875055,73.760807,0.0,0.0,72.13376099999999,14.59259,31.332825,74.780253,73.438225,0.0,73.63649000000001,71.72223100000001,0.0,73.779483,0.049662577,15.587672,39.365581,10.0,98.0,51.4,26.100439,72.49295699999999,54.10566600000001,0.0,13.425632,13.303806,11.214210000000001,10.0,1.0,13.938020000000002,0.0,1025.049,10.0,0.0,0.0,73.62745600000001,3.7211790000000002,4.254929,15.317020999999999,8.24,1.0,86.345715,58.765375,34.662265000000005,1053.928,8.24,0.0,13.264773000000002,13.447185999999999,7.87979,10.0,0.0,67.37165999999999,20.023019,44.813297999999996,5.199894226256356,54.227503000000006,0.0,0.0,0.0,0.043876107000000004,0.0,0.02371226,0.0,0.01849414,0.0,0.014500023,2.021028,2.01378,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01289245,6.519523,0.0,0.083533016,0.0,0.039660613,9.5,9.733914,0.0,0.022778152000000003,9.5,9.778946000000001,0.0,0.051477813,0.038656451,72.201796,0.763077247,71.964512,1.18507,71.869743,0.988140015,71.837188,0.0027780340000000004,7.272324,1.0,1.0,72.393937,72.568159,41.011432,72.25346,72.359637,40.911640999999996,72.414902,72.57443,40.561594,72.529318,72.609528,41.456601
 10/20/2017,12:10:57.781,0.0,72.579858,0.0,5.07285,6.368371,0.0,0.0,74.185373,0.0,72.568065,0.019586663,3.747981,0.0,0.0,0.0,61.526970999999996,0.0,73.802933,54.310253,72.304325,0.0,0.0,0.0,0.0,1.0,0.010448,97.506713,44.501439000000005,22.648088,23.30104,1.0,11100.139,1.0,0.00404,26.468662,43.037976,0.0,1.989193,0.0,1.98665,0.0,1.982363,0.0,1.9881650000000002,10.0,8.936011,0.0,0.0,0.0,0.135141451,0.0,0.136911806,0.0,0.47214288200000004,0.0,0.0,0.0,0.20836717300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,3.18542,71.60279799999999,0.0,7.779603,0.0,17.915282,70.687662,0.0,242.223729,0.001109449,0.0,76.350696,73.17889,72.149484,74.892423,73.76576800000001,0.007305608000000001,0.0,72.132451,14.591473,31.363143,74.779926,73.442203,0.0,73.637519,71.72807900000001,0.0,73.783789,0.057492941,7.059462,39.453658000000004,10.0,98.0,51.4,26.085805,72.494642,54.065086,0.0,13.407596,13.378810000000001,5.565995,10.0,1.0,14.12393,0.0,1001.8860000000001,10.0,0.0,0.0,73.630686,3.643622,4.357761,3.51209,8.24,1.0,86.417396,58.957685,34.732104,1062.474,6.46,0.0,13.284009,13.320439000000002,16.24859,10.0,0.0,67.35772800000001,19.933637,44.768406,5.031923919606975,54.187901000000004,0.0,0.0,0.0,0.043425158,0.0,0.022520467000000002,0.0,0.018172033,0.0,0.014145706000000001,2.02077,2.013362,2.0182900000000004,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.012898722,6.518523,0.0,0.082823837,0.0,0.04249733,9.5,9.727053,0.0,0.021264252999999997,9.5,9.778462,0.0,0.042748735,0.270752432,72.190221,1.149904,71.992725,0.530981261,71.88059399999999,1.1217709999999999,71.890722,0.002455849,7.164389,1.0,1.0,72.39735300000001,72.57073299999999,40.952257,72.253928,72.361742,40.856466999999995,72.416399,72.57326,40.538032,72.53151700000001,72.60910600000001,41.390992
 10/20/2017,12:11:07.781,0.0,72.578688,0.0,4.67897,26.98547,0.0,0.0,74.298349,0.0,72.568721,0.019401919,3.568945,0.0,0.0,0.0,62.376464,0.0,73.81323,54.366462,72.304138,0.0,0.0,0.0,0.0,1.0,0.010448,97.444856,44.4613,22.513045,23.283082999999998,1.0,11223.618999999999,1.0,0.00404,25.69875,43.052314,0.0,1.989257,0.0,1.987843,0.0,1.9829430000000001,0.0,1.9881970000000002,10.0,8.945056,0.0,0.0,0.0,0.137040559,0.0,0.136815241,0.0,0.473302902,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.30849,0.0,10.209727,71.63969300000001,0.0,8.173061,0.0,11.240802,70.709365,0.0,242.23796099999998,0.0,0.0,76.365962,73.17889,72.147987,74.90880899999999,73.769513,0.008092206,0.0,72.137084,14.592191,31.303735999999997,74.78076800000001,73.443794,0.0,73.637566,71.73229,0.0,73.77967,0.021249547,11.820511,39.404812,10.0,98.0,51.4,26.104097,72.495999,54.024879000000006,0.0,13.530241,13.414812,8.133366,10.0,1.0,13.884646,0.0,1018.3919999999999,10.0,0.0,0.0,73.629609,3.662861,4.359555,10.521268,8.24,1.0,86.49381600000001,53.545361,35.143915,723.41206,6.46,0.0,13.159575,13.484851,6.981988,10.0,0.0,67.335099,19.770982,44.747544,5.313926789147579,54.149606000000006,0.0,0.0,0.0,0.043554000999999995,0.0,0.023261311,0.0,0.018816246000000002,0.0,0.015112025,2.020931,2.013458,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012905996000000001,6.519813,0.0,0.08472572699999999,0.0,0.042013799000000004,9.5,9.714297,0.0,0.018043191,9.5,9.779492999999999,0.0,0.041105994,0.291852069,72.203243,0.312951708,72.04191800000001,1.550797,71.854551,1.698494,71.847316,0.0031002190000000004,7.679904,1.0,1.0,72.397447,72.57092,40.912805999999996,72.255565,72.357671,40.919523,72.41588399999999,72.573915,40.615671,72.531003,72.60746800000001,41.374687
 10/20/2017,12:11:17.781,0.0,72.577238,0.0,4.571548,0.0,0.0,0.0,74.163646,0.0,72.56506999999999,0.028546752999999998,4.177668,0.0,0.0,0.0,62.62341800000001,0.0,73.81655400000001,54.366415,72.307835,0.0,0.0,0.0,0.0,1.0,0.010448,98.32718100000001,44.415665999999995,21.086659,23.297612,1.0,11253.233,1.0,0.00404,23.624164999999998,43.048776000000004,0.0,1.989193,0.0,1.987843,0.0,1.983168,0.0,1.9881970000000002,10.0,8.939359,0.0,0.0,0.0,0.136976182,0.0,0.135205828,0.0,0.47117619899999996,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,15.085045000000001,71.632458,0.0,4.524633000000001,0.0,13.278444,70.715876,0.0,242.22816699999998,0.002422797,0.0,76.377669,73.178001,72.150279,74.92571,73.77424,0.0,0.0,72.130112,14.591952,31.402884000000004,74.75647099999999,73.445994,0.0,73.641451,71.73720300000001,0.0,73.78341400000001,0.033106953,15.267063,39.464427,10.0,98.0,51.6,26.026812,72.49642,53.982946,0.0,13.331845000000001,13.547419,14.487607,10.0,1.0,13.884646,0.0,1010.7560000000001,10.0,0.0,0.0,73.62984300000001,3.638211,4.3200959999999995,4.185741,8.24,1.0,85.86593,50.691962,35.363065999999996,583.503345,6.46,0.0,13.232913,13.492624,16.457009,10.0,0.0,67.319764,19.918438000000002,44.725704,4.432790309209994,54.111031000000004,0.0,0.0,0.0,0.043650633,0.0,0.023454575,0.0,0.018429718,0.0,0.014306758999999999,2.020706,2.013684,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01279907,6.518330000000001,0.0,0.082308071,0.0,0.043464392000000004,9.5,9.716165,0.0,0.022488256,9.5,9.778205,0.0,0.041750206,0.495815204,72.23579699999999,1.079572,71.93774499999999,1.156937,71.839359,0.200420321,71.892169,0.0031002190000000004,8.266952,1.0,1.0,72.396371,72.569282,41.059562,72.253132,72.36066600000001,41.041299,72.41555699999999,72.573026,40.560435,72.52987900000001,72.609013,41.356829
 10/20/2017,12:11:27.781,0.0,72.577893,0.0,4.428319,14.031647,0.0,0.0,74.214341,0.0,72.565351,0.020602755,1.993426,0.0,0.0,0.0,62.514787,0.0,73.824651,54.27163,72.310736,0.0,0.0,0.0,7.283392,1.0,0.010448,98.534173,44.384747,21.536556,23.298754000000002,1.0,11148.034,1.0,0.00404,24.894377,43.045190999999996,0.0,1.989354,0.0,1.987972,0.0,1.982234,0.0,1.988552,10.0,8.939969999999999,0.0,0.0,0.0,0.136235852,0.0,0.136911806,0.0,0.475848502,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95386,0.0,10.113503,71.599181,0.0,5.1684730000000005,0.0,15.524663,70.710812,0.0,242.234825,0.0,0.0,76.393169,73.177626,72.149203,74.939755,73.778031,0.008354405,0.0,72.13273199999999,14.591713,31.311111,74.749964,73.44505799999999,0.0,73.644868,71.744456,0.0,73.78102700000001,0.041272903,8.935027,39.543273,10.0,98.0,51.6,26.033443,72.495625,53.941387,0.0,13.524229,13.441214000000002,0.591714757,10.0,1.0,13.988995000000001,0.0,988.347266,10.0,0.0,0.0,73.628392,3.6977309999999997,4.283626,11.034526,8.24,1.0,85.733137,51.173338,35.780898,601.252475,6.46,0.0,13.250345999999999,13.467513,12.561188000000001,10.0,0.0,67.299894,19.779828,44.690965000000006,5.259906443829685,54.072316,0.0,0.0,0.0,0.043392948,0.0,0.02165078,0.0,0.018172033,0.0,0.015627394,2.02077,2.013329,2.018354,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.012770555,6.400925,0.0,0.087143383,0.0,0.041401326,9.5,9.715682000000001,0.0,0.020136881000000002,9.5,9.764805,0.0,0.042426629,0.07382250900000001,72.167795,0.889675054,71.984768,1.4663979999999999,71.924723,1.339801,71.8777,0.0034224040000000004,8.046567,1.0,1.0,72.39543499999999,72.56713,41.000386,72.253085,72.36043199999999,41.014106,72.413966,72.57443,40.608332,72.53348299999999,72.607188,41.385557
 10/20/2017,12:11:37.781,0.0,72.579203,0.0,4.428319,0.0,0.0,0.0,74.36207900000001,0.0,72.566615,0.017184988999999998,3.282487,0.0,0.0,0.0,61.444412,0.0,73.832515,54.159028,72.307788,0.0,0.0,0.0,8.482876,1.0,0.010448,97.582672,44.376551,21.589582,23.294184,1.0,11175.617,1.0,0.00404,25.21345,43.054875,0.0,1.98945,0.0,1.9872299999999998,0.0,1.982234,0.0,1.9878099999999999,10.0,8.944638000000001,0.0,0.0,0.0,0.137652136,0.0,0.137909642,0.0,0.477201859,0.0,0.0,0.0,0.20649825100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,0.0,71.591223,0.0,5.490393,0.0,0.0,70.74843,0.0,242.231496,0.0,0.0,76.40759200000001,73.176362,72.147706,74.958809,73.78575500000001,0.003897018,0.0,72.13549300000001,14.598332000000001,31.383628,74.739993,73.446415,0.0,73.645898,71.751334,0.0,73.78318,0.048320229000000006,16.5495,39.363658,10.0,98.0,51.6,26.033443,72.498245,53.9016,0.0,13.3595,13.358409,9.096129,10.0,1.0,13.881647000000001,0.0,989.3578369999999,10.0,0.0,0.0,73.63031099999999,3.6646650000000003,4.332651,11.435508,8.24,1.0,86.37057800000001,51.314565,36.346235,595.25593,6.46,0.0,13.419863000000001,13.385008,12.961992,10.0,0.0,67.282969,20.035949,44.646446999999995,5.241901532963609,54.034814000000004,0.0,0.030022224,0.0,0.044166002999999995,0.0,0.018751825,0.0,0.014950971,0.0,0.016529292,2.020609,2.013619,2.0185150000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012866772,6.402989,0.0,0.08301725,0.0,0.04095003,9.5,9.716101,0.0,0.018622982,9.5,9.739453999999999,0.0,0.042587682,0.0,72.190221,0.130088214,72.019492,0.5872469539999999,71.81548599999999,0.945940745,71.927617,0.0027780340000000004,7.94153,1.0,1.0,72.400255,72.567644,40.951468,72.25608000000001,72.35696899999999,40.881296,72.415838,72.57209,40.684812,72.53367,72.607281,41.499691999999996
 10/20/2017,12:11:47.781,0.0,72.579063,0.0,5.07285,5.9675720000000005,0.0,0.0,74.20202900000001,0.0,72.565913,0.019863778999999998,4.320897,26.732614,0.0,0.0,60.860703,0.0,73.838553,54.091347,72.30657099999999,0.0,0.0,0.0,18.238684,1.0,0.010448,97.684438,44.309545,21.337112,23.22905,1.0,11232.598999999998,1.0,0.00404,24.396104,43.047473,0.0,1.9894180000000001,0.0,1.987037,0.0,1.9816529999999999,0.0,1.9876169999999997,10.0,8.932213,0.0,0.0,0.0,0.137941831,0.0,0.13761994800000002,0.0,0.48615979299999995,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,0.0,71.638246,0.0,3.7019480000000002,0.0,13.519110000000001,70.707194,0.0,242.21962799999997,0.0,0.0,76.422203,73.176456,72.153461,74.975288,73.791652,0.005470214,0.0,72.132685,14.595142000000001,31.304146000000003,74.72445,73.44800699999999,0.0,73.64556999999999,71.75465600000001,0.0,73.780231,0.04597112,0.0,39.433273,10.0,98.0,51.6,26.009891,72.500538,53.860462,0.0,13.440060999999998,13.603222,5.052521,10.0,1.0,13.993193,0.0,1022.7869999999999,10.0,0.0,0.0,73.632183,3.62258,4.4271139999999995,7.553996000000001,8.24,1.0,86.33830400000001,51.777912,36.593081,591.103243,6.46,0.0,13.361554,13.275599,9.723491000000001,10.0,0.0,67.26366,20.106275,44.618227000000005,5.794533823685164,53.994187,0.0,0.052941605,0.0,0.044391477,0.0,0.017882138,0.0,0.014564444,0.0,0.018365297,2.020867,2.013297,2.018354,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.012856231999999999,6.400377,0.0,0.08479019800000001,0.0,0.047622761,9.5,9.715714,0.0,0.015724026000000002,9.5,9.739035000000001,0.0,0.043231895,0.21448674,72.192391,0.8404425759999999,71.931234,0.460649146,71.929064,1.156937,71.845146,0.002455849,8.324303,1.0,1.0,72.399272,72.56801899999999,41.025240000000004,72.252898,72.35547199999999,40.910459,72.417101,72.57368100000001,40.405158,72.532687,72.607656,41.417778999999996
 10/20/2017,12:11:57.781,0.0,72.57878199999999,0.0,2.709571,3.081819,0.0,2.6984862e-05,74.213617,0.0,72.563947,0.020695127,2.494727,25.979884,0.0,0.0,60.24440500000001,0.0,73.848476,54.07642,72.312327,0.0,0.0,0.0,7.123461,1.0,0.010448,98.13199499999999,44.25148,21.605545000000003,23.28847,1.0,11136.167,1.0,0.00404,25.442113,43.029037,0.0,1.9895150000000001,0.0,1.989454,0.0,1.98117,0.0,1.987972,10.0,8.931054,0.0,0.0,0.0,0.137040559,0.0,0.135978346,0.0,0.487706487,0.0,0.0,0.0,0.20701381600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,0.0,71.640416,0.0,6.026927,0.0,3.186502,70.713705,0.0,242.19454100000002,0.000370690415,0.0,76.436673,73.178609,72.15187,74.99378100000001,73.80091999999999,0.0,0.0,72.132264,14.595301000000001,31.306194,74.74462700000001,73.45147,0.0,73.647255,71.760598,0.0,73.779623,0.055367556,0.0,39.509812,10.0,98.0,51.6,26.092207000000002,72.50531099999999,53.823661,0.0,13.388357999999998,13.37701,12.305342,10.0,1.0,13.987195999999999,0.0,1005.655,10.0,0.0,0.0,73.63330699999999,3.6081510000000003,4.306943,12.814888999999999,8.24,1.0,86.079502,52.390299,37.142764,621.422671,6.46,0.0,13.210671,13.469904999999999,7.87979,10.0,0.0,67.24514599999999,20.035496,44.590893,5.259906443829685,53.961443,0.0,0.052812662999999996,0.0,0.044681372999999996,0.0,0.018107612,0.0,0.014822129,0.0,0.018622982,2.020899,2.013265,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012808776000000001,6.402086,0.0,0.08466125599999999,0.0,0.05023383,9.5,9.71391,0.0,0.017076872,9.5,9.739486,0.0,0.043618422000000004,0.200420317,72.18515699999999,0.9107747009999999,71.924,0.545047686,71.89795600000001,0.39031703100000004,71.866125,0.002455849,8.183502,1.0,1.0,72.39707299999999,72.568112,41.008276,72.253038,72.357952,40.932922,72.41836500000001,72.568814,40.484728000000004,72.53109599999999,72.605597,41.300926000000004
 10/20/2017,12:12:07.781,0.0,72.577612,0.0,4.786392,7.522672,0.0,9.942012500000001e-05,74.26431099999999,0.0,72.564743,0.024482382,3.783788,24.442393,0.0,0.0,60.013383999999995,0.0,73.850255,54.170503000000004,72.30699200000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.60175600000001,44.25162,21.956545000000002,23.31867,1.0,11161.077,1.0,0.00404,26.160129,43.022566,0.0,1.98974,0.0,1.9868759999999999,0.0,1.981911,0.0,1.987746,10.0,8.941612,0.0,0.0,0.0,0.136300229,0.0,0.139004043,0.0,0.478007429,0.0,0.0,0.0,0.206756033,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,0.0,71.635352,0.0,8.638057,0.0,0.0,70.74770600000001,0.0,242.177077,0.0,0.0,76.451564,73.179358,72.15187,75.01124399999999,73.803354,0.003897018,0.0,72.12730400000001,14.597534,31.348803000000004,74.768737,73.452827,0.0,73.64837800000001,71.771594,0.0,73.78168199999999,0.053577759,9.448002,39.377889,10.0,98.0,51.6,26.016979,72.504235,53.779491,0.0,13.306595000000002,13.508417000000001,11.679546,10.0,1.0,13.813281,0.0,1009.2810000000001,10.0,0.0,0.0,73.631622,3.6923199999999996,4.262701,7.714389,8.24,1.0,86.41781800000001,52.67335500000001,37.440785,594.871125,6.46,0.0,13.063996000000001,13.455556,16.424944,10.0,0.0,67.229437,19.858094,44.539204,5.019929542765461,53.92146999999999,0.0,0.039982967,0.0,0.044133792000000005,0.0,0.018300876,0.0,0.013984653,0.0,0.017688874,2.021028,2.0131360000000003,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012857511,6.399636,0.0,0.080502887,0.0,0.041498032000000004,9.5,9.700124,0.0,0.017914348,9.5,9.739358,0.0,0.04384389599999999,0.123054989,72.18515699999999,0.7701104590000001,71.980427,1.114738,71.87335999999999,1.1639700000000002,71.853827,0.002455849,8.205411,1.0,1.0,72.39407800000001,72.566896,41.029973999999996,72.25659499999999,72.355051,40.880507,72.4142,72.570499,40.531852,72.533202,72.606111,41.404579999999996
 10/20/2017,12:12:17.781,0.0,72.577425,0.0,4.6431629999999995,15.682939000000001,0.0,0.0,74.321524,0.0,72.564649,0.028084893,2.924414,8.266705,0.0,0.0,60.842597999999995,0.0,73.860272,54.086356,72.310315,0.0,0.0,0.0,0.0,1.0,0.010448,97.433058,44.198351,22.008287,23.285042,1.0,11101.636,1.0,0.00404,25.486710000000002,43.01712,0.0,1.9898369999999999,0.0,1.9878099999999999,0.0,1.982427,0.0,1.9881970000000002,10.0,8.937749,0.0,0.0,0.0,0.136589923,0.0,0.13710493599999998,0.0,0.47649295799999997,0.0,0.0,0.0,0.208947183,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.596171,0.0,0.0,71.611479,0.0,9.210360000000001,0.0,0.0,70.699237,0.0,242.17292799999998,0.0006990274030000001,0.0,76.46500400000001,73.177626,72.15570699999999,75.029175,73.81187299999999,0.009927601,0.0,72.12477700000001,14.594265,31.405341999999997,74.729787,73.45366999999999,0.0,73.647723,71.776226,0.0,73.784491,0.054137070999999995,4.045733,39.415966,10.0,98.0,51.7,26.094494,72.506341,53.7377,0.0,13.544670000000002,13.584021,1.698893,10.0,1.0,14.167708,0.0,991.95645,10.0,0.0,0.0,73.633073,3.6688730000000005,4.424125,3.2715009999999998,8.24,1.0,86.56615500000001,52.890305000000005,37.677396,588.666145,6.46,0.0,13.126513000000001,13.423271,12.978024000000001,10.0,0.0,67.210549,19.770073,44.493663,5.800546255710817,53.881311,0.0,0.009971794,0.0,0.043328527,0.0,0.020394566,0.0,0.016368239,0.0,0.015079813999999999,2.020834,2.013748,2.0185150000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012876473999999999,6.401022,0.0,0.081276537,0.0,0.048138528,9.5,9.678510000000001,0.0,0.019621511,9.5,9.735942999999999,0.0,0.042748735,0.17932068199999998,72.200349,1.3187010000000001,71.979704,1.079572,71.931957,0.263719224,71.82706,0.0031002190000000004,8.290795,1.0,1.0,72.396371,72.565866,41.039442,72.254676,72.358326,41.055486,72.41588399999999,72.568299,40.693309,72.53287399999999,72.603725,41.429425
 10/20/2017,12:12:27.781,0.0,72.58009200000001,0.0,4.714777,13.791167999999999,0.0,0.0,74.347595,0.0,72.563854,0.021526476,5.216079,0.0,0.0,0.0,61.753648,0.0,73.86621600000001,53.985231999999996,72.311719,0.0,0.0,0.0,7.9231169999999995,1.0,0.010448,97.73590899999999,44.174139000000004,22.144431,23.298918,1.0,11203.733999999999,1.0,0.00404,25.754294,43.035462,0.0,1.989354,0.0,1.987939,0.0,1.982298,0.0,1.988358,10.0,8.937653,0.0,0.0,0.0,0.136074911,0.0,0.136943994,0.0,0.476621849,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.989629,0.0,15.662385999999998,71.642586,0.0,9.460742,0.0,22.247276,70.694896,0.0,242.15517400000002,0.0,0.0,76.475634,73.180013,72.156082,75.04719899999999,73.818613,0.008616605,0.0,72.118741,14.590914999999999,31.32545,74.750058,73.455589,0.0,73.647817,71.780952,0.0,73.782525,0.018229263,12.012877,39.50135,10.0,98.0,51.7,26.07643,72.507464,53.699594,0.0,13.343869,13.279805,9.096129,10.0,1.0,13.945816,0.0,1023.5889999999999,10.0,0.0,0.0,73.632932,3.699535,4.276452,14.675448000000001,8.24,1.0,86.41552,53.069393000000005,38.185537,619.642948,6.46,0.0,13.227503,13.377834,3.983969,10.0,0.0,67.188529,19.804783,44.472755,5.025926671872217,53.84506999999999,0.0,0.0,0.0,0.044166002999999995,0.0,0.022971416,0.0,0.018236455,0.0,0.014918761000000001,2.021157,2.013329,2.0184830000000002,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.012847335,6.402118,0.0,0.08266266,0.0,0.04946018,9.5,9.676383999999999,0.0,0.022778152000000003,9.5,9.735911,0.0,0.041395889,0.0,72.18588100000001,0.502848417,71.924723,0.327018132,71.832124,0.362184185,71.876977,0.0034224040000000004,8.468649000000001,1.0,1.0,72.39964599999999,72.56783100000001,40.987762,72.25537800000001,72.353881,40.897453999999996,72.41499499999999,72.568253,40.480866,72.532032,72.60887199999999,41.42399
 10/20/2017,12:12:37.781,0.0,72.578501,0.0,3.7121739999999996,9.254123,0.0,0.0,74.291107,0.0,72.565679,0.023189172999999997,3.568945,0.0,0.0,0.0,62.291008,0.0,73.87305,54.02138000000001,72.314152,0.0,0.0,0.0,0.0,1.0,0.010448,97.84190799999999,44.132605,22.207181,23.27688,1.0,11196.357,1.0,0.00404,25.782269,43.030993,0.0,1.9891599999999998,0.0,1.98852,0.0,1.9813630000000002,0.0,1.9889709999999998,10.0,8.951848,0.0,0.0,0.0,0.137459006,0.0,0.138617784,0.0,0.465923885,0.0,0.0,0.0,0.208979406,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,19.527358,71.583989,0.0,7.600759,0.0,21.076033,70.707194,0.0,242.151604,0.0,0.0,76.49375699999999,73.181464,72.158141,75.062134,73.826758,0.004159217,0.0,72.115886,14.592351,31.31193,74.754692,73.454559,0.0,73.650157,71.782402,0.0,73.784444,0.031540881,8.438082000000001,39.450581,10.0,98.0,51.7,26.083060999999997,72.506434,53.658363,0.0,13.385953,13.297206,9.031945,10.0,1.0,13.991394,0.0,1015.7130000000001,10.0,0.0,0.0,73.633213,3.707351,4.210089,17.674799,8.24,1.0,86.406747,53.486466,38.429975,627.290947,6.46,0.0,13.304447,13.332396,8.104239999999999,10.0,0.0,67.171231,20.035042,44.4308,4.372942588078112,53.811021,0.0,0.007135078,0.0,0.039624305,0.0,0.025644897000000003,0.0,0.020909936,0.0,0.017431189,2.020899,2.01349,2.0184189999999997,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01284076,6.402505000000001,0.0,0.08466125599999999,0.0,0.049750299000000005,9.5,9.674934,0.0,0.025838161000000002,9.5,9.701412,0.0,0.038625776,0.0,72.176476,0.22855318,71.932681,0.284818862,71.840805,0.5309812620000001,71.798847,0.001811479,8.575298,1.0,1.0,72.398804,72.567223,41.07258,72.252664,72.356033,41.034993,72.41303,72.569189,40.625327,72.52899000000001,72.607001,41.337807
 10/20/2017,12:12:47.781,0.0,72.579577,0.0,4.535741000000001,0.0,0.0,0.0,74.18826899999999,0.0,72.56343299999999,0.018385826,4.607355,11.565904,0.0,0.0,62.33446,0.0,73.87862,53.898196,72.31298199999999,0.0,0.0,0.0,14.960092999999999,1.0,0.010448,97.584176,44.106949,22.467542,23.284551999999998,1.0,11160.115,1.0,0.00404,26.230269,43.011719,0.0,1.989225,0.0,1.9851349999999999,0.0,1.9819759999999997,0.0,1.9888099999999997,10.0,8.942383999999999,0.0,0.0,0.0,0.136300229,0.0,0.136493358,0.0,0.45061806200000004,0.0,0.0,0.0,0.20624046899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.846553,0.0,10.738955,71.581818,0.0,7.779603,0.0,15.717196,70.760728,0.0,242.152039,0.003489892,0.0,76.506729,73.18123,72.156456,75.082874,73.831064,0.0,0.0,72.110552,14.596019,31.308243,74.76485100000001,73.45610400000001,0.0,73.650157,71.78867199999999,0.0,73.781448,0.054696382,9.576246000000001,39.440581,10.0,98.0,51.7,26.097695,72.509851,53.623476000000004,0.0,13.057698,13.504817000000001,1.410064,10.0,1.0,13.844466,0.0,1019.3539999999999,10.0,0.0,0.0,73.635928,3.634604,4.312323999999999,0.0,8.24,1.0,86.678325,53.615072999999995,38.610594,595.063528,6.46,0.0,13.153564000000001,13.364681,0.0,10.0,0.0,67.152249,19.849928,44.399135,3.208275557729334,53.774919999999995,0.0,0.001268232,0.0,0.043264105,0.0,0.023583417000000002,0.0,0.024904053,0.0,0.019685932,2.020995,2.013716,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012879713999999999,6.4024410000000005,0.0,0.083533016,0.0,0.043561099000000006,9.5,9.67632,0.0,0.021972886,9.5,9.699608,0.0,0.042362208,0.21448674,72.218435,0.36921740700000005,71.999236,1.325734,71.931957,1.149904,71.931234,0.0,8.519879,1.0,1.0,72.399553,72.567036,41.052855,72.253974,72.35477,40.978638000000004,72.415838,72.568674,40.66125,72.53240600000001,72.604239,41.329266
 10/20/2017,12:12:57.781,0.0,72.578548,0.0,4.464126,10.055721,0.0,0.0,74.26431099999999,0.0,72.560344,0.02171122,1.957618,0.0,0.0,0.0,62.133855000000004,0.0,73.888356,53.872076,72.31475999999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.519216,44.061644,22.585337,23.24619,1.0,11247.139,1.0,0.00404,26.492988,42.992307000000004,0.0,1.9898369999999999,0.0,1.98968,0.0,1.9818470000000001,0.0,1.9883259999999998,10.0,8.920624,0.0,0.0,0.0,0.137941831,0.0,0.137491195,0.0,0.473206234,0.0,0.0,0.0,0.20701381600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.314608,0.0,11.23611,71.644757,0.0,5.096935,0.0,19.985013000000002,70.72745,0.0,242.15401699999998,0.0,0.0,76.521293,73.183523,72.15683100000001,75.099682,73.839302,0.0,0.0,72.105124,14.59251,31.368469,74.762557,73.459193,0.0,73.652123,71.795691,0.0,73.786316,0.058275977,8.918996,39.363658,10.0,98.0,51.7,26.069570000000002,72.5062,53.585696999999996,0.0,13.215814000000002,13.457414000000002,8.213596,10.0,1.0,13.731720000000001,0.0,1020.7180000000001,10.0,0.0,0.0,73.63424300000001,3.7271910000000004,4.4994559999999995,11.130761,8.24,1.0,86.825964,54.07241,39.032038,609.4937150000001,6.46,0.0,13.120501999999998,13.320439000000002,13.523117999999998,10.0,0.0,67.133689,19.670482999999997,44.36789,3.751225235401572,53.73686,0.0,0.047461584,0.0,0.04297421,0.0,0.014822129,0.0,0.018687403000000002,0.0,0.022391624,2.0212209999999997,2.013748,2.018354,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.01289941,6.402892,0.0,0.083113956,0.0,0.048202999,9.5,9.676158000000001,0.0,0.015305288,9.5,9.699866,0.0,0.041556943,0.235586375,72.20685999999999,0.91077469,71.982597,0.516914839,71.92617,0.5450476879999999,71.937021,0.0,8.683236,1.0,1.0,72.398055,72.565538,41.071397,72.254115,72.35374,40.991248999999996,72.412749,72.568908,40.583611,72.534559,72.604286,41.236482
 10/20/2017,12:13:07.781,0.0,72.580841,0.0,4.320897,4.5407269999999995,0.0,0.0,74.267208,0.0,72.561888,0.013951966000000001,4.571548,17.683838,0.0,0.0,62.421364000000004,0.0,73.89313100000001,53.812419999999996,72.311859,0.0,0.0,0.0,0.0,1.0,0.010448,97.72810600000001,44.041389,22.83212,23.237049,1.0,11160.222,1.0,0.00404,26.389603,42.975268,0.0,1.989354,0.0,1.9869080000000001,0.0,1.982782,0.0,1.988004,10.0,8.939745,0.0,0.0,0.0,0.135270204,0.0,0.13848903099999998,0.0,0.474881819,0.0,0.0,0.0,0.206659365,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.524633000000001,0.0,1.549623,71.66863000000001,0.0,5.454625,0.0,17.369772,70.728897,0.0,242.15734500000002,0.001930291,0.0,76.537356,73.18338299999999,72.158281,75.117379,73.845527,0.0057324130000000004,0.0,72.093285,14.590914999999999,31.389364,74.74818499999999,73.462282,0.0,73.654744,71.800885,0.0,73.783789,0.062079296,10.281586,39.472889,10.0,98.0,51.7,26.042132000000002,72.45004499999999,53.544188,0.0,13.340262,13.135197,7.026186999999999,10.0,1.0,13.971604000000001,0.0,983.4869,10.0,0.0,0.0,73.637519,3.618371,4.1269849999999995,12.574299,8.24,1.0,86.803492,54.398134999999996,39.355948,590.958942,6.46,0.0,13.114491000000001,13.454958,12.657380999999999,10.0,0.0,67.117653,19.927058,44.333945,4.81010634342582,53.70118000000001,0.0,0.0,0.0,0.043038630999999994,0.0,0.02213394,0.0,0.018075402,0.0,0.01488655,2.020706,2.013394,2.018612,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012891942,6.401989,0.0,0.086144085,0.0,0.042432859,9.5,9.676642,0.0,0.021876255,9.5,9.700704,0.0,0.04400495,0.242619585,72.146815,1.325734,71.98549100000001,0.158221054,71.82055,0.903741475,71.947873,0.0037445890000000004,8.787628999999999,1.0,1.0,72.399366,72.569469,41.098618,72.252243,72.354442,40.761096,72.416025,72.566802,40.573568,72.533108,72.605924,41.453883000000005
