date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,12:13:17.781,0.0,72.576068,0.0,4.034439,1.751166,0.0,0.0,74.202754,0.0,72.55964200000001,0.021895964,4.034439,3.654231,0.0,0.0,62.50754499999999,0.0,73.89954300000001,53.897681999999996,72.316024,0.0,0.0,0.0,0.0,1.0,0.010448,97.804303,44.007259000000005,22.833037,23.287164,1.0,11204.268,1.0,0.00404,26.562721999999997,42.967959,0.0,1.989096,0.0,1.987198,0.0,1.9826849999999998,0.0,1.9880360000000001,10.0,8.943897,0.0,0.0,0.0,0.135881781,0.0,0.136847429,0.0,0.447138001,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,15.742572000000001,71.603521,0.0,6.527692,0.0,5.657343,70.726004,0.0,242.142438,0.0,0.0,76.550234,73.180621,72.160387,75.13648,73.852314,0.0,0.0,72.080792,14.596019,31.356996999999996,74.78811800000001,73.46162700000001,0.0,73.65656899999999,71.802756,0.0,73.786457,0.043398287,12.493791,39.409812,10.0,98.0,51.8,26.000745000000002,72.40821,53.509115,0.0,13.088961,13.482016,0.383116536,10.0,1.0,13.821677,0.0,1025.819,10.0,0.0,0.0,73.63766,3.588912,4.331455,0.0,8.24,1.0,86.84951600000001,54.66857099999999,39.727421,602.9680639999999,6.46,0.0,13.235919,13.321036999999999,0.0,10.0,0.0,67.10143000000001,19.459961,44.295483000000004,3.673601077607068,53.668764,0.0,0.00226753,0.0,0.044262634,0.0,0.023390154,0.0,0.025838161000000002,0.0,0.020781094,2.020963,2.013426,2.0184189999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012895532,6.401989,0.0,0.080793006,0.0,0.042400624000000005,9.5,9.674645,0.0,0.022971416,9.5,9.700059,0.0,0.045905376,0.35515097100000004,72.209754,0.840442577,72.01876899999999,0.144154629,71.876253,1.339801,71.90302,0.0,8.898467,1.0,1.0,72.398009,72.567083,41.018139,72.252804,72.353038,41.055486,72.417335,72.56858000000001,40.562753,72.533764,72.601291,41.420885
 10/20/2017,12:13:27.781,0.0,72.57794,0.0,5.359308,8.420461,0.0,0.000795603422,74.382357,0.0,72.562637,0.022173081,3.6047519999999995,22.824824,0.0,0.0,61.90211,0.0,73.906424,53.771468000000006,72.315977,0.0,0.0,0.0,1.1260379999999999,1.0,0.010448,97.769424,43.96866,22.863312,23.285369,1.0,11258.151000000002,1.0,0.00404,26.529476000000003,42.976572,0.0,1.990288,0.0,1.98665,0.0,1.98175,0.0,1.9878099999999999,10.0,8.921365,0.0,0.0,0.0,0.136557735,0.0,0.139325926,0.0,0.46859837600000004,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,14.267145999999999,71.652714,0.0,8.459213,0.0,17.385816000000002,70.760728,0.0,242.139206,0.0008631958990000001,0.0,76.562925,73.181698,72.163896,75.152024,73.85825899999999,0.008616604,0.0,72.074428,14.593148000000001,31.314798,74.747483,73.46101800000001,0.0,73.656008,71.8065,0.0,73.786831,0.062862332,6.017481,39.344427,10.0,98.0,51.8,26.042132000000002,72.392112,53.470217000000005,0.0,13.139462,13.319407,8.919622,10.0,1.0,13.89724,0.0,1021.3589999999999,10.0,0.0,0.0,73.63681700000001,3.5841019999999997,4.24895,11.724216,8.24,1.0,87.023198,55.036965,40.175356,594.7107900000001,6.46,0.0,13.255154999999998,13.415498999999999,12.400865,10.0,0.0,67.080626,19.670937,44.271316,3.996172116685308,53.634623,0.0,0.053489607,0.0,0.042362208,0.0,0.013759179,0.0,0.018912878,0.0,0.020330145,2.02106,2.0135549999999998,2.018322,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.012920016999999999,6.397766000000001,0.0,0.082759366,0.0,0.044366984000000005,9.5,9.67706,0.0,0.014274548,9.5,9.700607000000002,0.0,0.04245884,0.0,72.198902,1.1217709999999999,71.984044,1.1710040000000002,71.95149,0.319984917,71.829954,0.0005227398090000001,9.024771000000001,1.0,1.0,72.399272,72.569001,41.086388,72.254442,72.35374,41.076374,72.413825,72.567223,40.517174,72.531705,72.603678,41.450777
 10/20/2017,12:13:37.781,0.0,72.578314,0.0,4.535741000000001,10.424456,0.0,0.0007996275999999999,74.40987700000001,0.0,72.55819100000001,0.014413826999999999,5.502537,23.545523,0.0,0.0,62.452505,0.0,73.913351,53.703652000000005,72.31461999999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.77229200000001,43.947474,22.977437,23.301693,1.0,11179.038,1.0,0.00404,26.598805,42.973918,0.0,1.9898369999999999,0.0,1.988584,0.0,1.98233,0.0,1.988229,10.0,8.939391,0.0,0.0,0.0,0.13578521699999999,0.0,0.139969691,0.0,0.478426325,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,3.506164,71.6708,0.0,7.278839,0.0,8.400939,70.705748,0.0,242.150688,0.0,0.0,76.574304,73.18380400000001,72.1602,75.16845699999999,73.865748,0.0,0.0,72.066988,14.590038,31.327499,74.771171,73.46593299999999,0.0,73.658348,71.811038,0.0,73.785287,0.060177636,8.918996,39.457119,10.0,98.0,51.8,26.014920999999998,72.384344,53.43785,0.0,13.446674,13.312807000000001,9.160314,10.0,1.0,13.893642000000002,0.0,1001.8380000000001,10.0,0.0,0.0,73.640187,3.582298,4.3673269999999995,9.045651,8.24,1.0,87.13720699999999,55.746708999999996,40.581146000000004,595.047495,6.46,0.0,13.155969,13.274404,15.511109,10.0,0.0,67.063608,19.760772,44.229968,5.494065854100752,53.602861,0.0,0.0,0.0,0.039785358,0.0,0.022713731,0.0,0.018945088,0.0,0.01485434,2.020995,2.0135549999999998,2.0184830000000002,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012935368999999999,6.387967,0.0,0.07956806,0.0,0.042239447,9.5,9.676287,0.0,0.021908465,9.5,9.700671,0.0,0.043360737,0.34811775899999997,72.235074,0.249652815,71.935575,0.418449876,71.855274,1.002206,71.809698,0.0031002190000000004,9.155908,1.0,1.0,72.397634,72.56741,40.933715,72.254395,72.35383399999999,40.876566,72.4142,72.568253,40.475072,72.53240600000001,72.603023,41.533854999999996
 10/20/2017,12:13:47.781,0.0,72.575038,0.0,4.6431629999999995,19.78712,0.0,0.0,74.325869,0.0,72.561701,0.018847686000000002,2.924414,0.0,0.0,0.0,61.844896999999996,0.0,73.921824,53.647216,72.315883,0.0,0.0,0.0,0.0,1.0,0.010448,97.887928,43.914742,23.050463,23.248639,1.0,11167.812,1.0,0.00404,26.666512,42.961349,0.0,1.989257,0.0,1.9861990000000003,0.0,1.9821369999999998,0.0,1.988939,10.0,8.942642,0.0,0.0,0.0,0.136911806,0.0,0.13906842,0.0,0.44839469,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9880989999999996,0.0,12.615312,71.619437,0.0,9.210360000000001,0.0,9.283382000000001,70.709365,0.0,242.146973,0.000493816785,0.0,76.59106899999999,73.181557,72.164411,75.18695,73.874969,0.001275026,0.0,72.057957,14.596019,31.304965000000003,74.765507,73.464294,0.0,73.660173,71.818197,0.0,73.786831,0.024381692000000003,9.896855,39.370196,10.0,98.0,51.8,26.022238,72.378729,53.404317000000006,0.0,13.028841,13.343407999999998,0.5435771229999999,10.0,1.0,13.746113000000001,0.0,1012.441,10.0,0.0,0.0,73.638362,3.5522379999999996,4.38048,0.0,8.24,1.0,87.199045,55.893946,41.112768,600.386663,6.46,0.0,13.127115,13.319243,0.0,10.0,0.0,67.042991,19.500114,44.201983,3.6198724739286545,53.570726,0.0,0.003266828,0.0,0.043908317999999995,0.0,0.023261311,0.0,0.025355001000000002,0.0,0.021521937999999997,2.020802,2.013684,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012942613,6.382228,0.0,0.083661958,0.0,0.043722276,9.5,9.675997,0.0,0.021554148,9.5,9.69977,0.0,0.044874635999999996,0.502848416,72.215541,0.98110682,71.955107,1.037372,71.937021,1.114738,71.878424,0.0,9.425915,1.0,1.0,72.40091,72.570312,40.958963,72.252103,72.35149399999999,41.042481,72.416259,72.56670799999999,40.643095,72.53348299999999,72.604239,41.41312
 10/20/2017,12:13:57.781,0.0,72.57677,0.0,5.144464,1.5106870000000001,0.0,0.0,74.29328000000001,0.0,72.55655300000001,0.026422196000000002,4.428319,1.79643,0.0,0.0,60.536984,0.0,73.928611,53.650994,72.31625799999999,0.0,0.0,0.0,0.246415947,1.0,0.010448,97.965538,43.873908,23.168442000000002,23.242435999999998,1.0,11296.638,1.0,0.00404,26.786924,42.934721,0.0,1.989354,0.0,1.986747,0.0,1.9812990000000001,0.0,1.988745,10.0,8.927802999999999,0.0,0.0,0.0,0.13832809,0.0,0.135592087,0.0,0.46879171299999994,0.0,0.0,0.0,0.210783881,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.882322,0.0,0.0,71.64765,0.0,8.816902,0.0,8.978538,70.69561999999999,0.0,242.14924,0.000247564049,0.0,76.607366,73.18356999999999,72.16628299999999,75.203992,73.87862,0.0,0.0,72.05224799999999,14.594663,31.318895,74.744814,73.46775799999999,0.0,73.658863,71.823672,0.0,73.78978000000001,0.037022134,0.0,39.39135,10.0,98.0,51.8,26.019952,72.378167,53.36835799999999,0.0,13.357697,13.234202,3.6404669999999997,10.0,1.0,13.929623999999999,0.0,1012.954,10.0,0.0,0.0,73.637987,3.605145,4.3870569999999995,6.816188,8.24,1.0,87.229823,56.395755,41.523375,602.9359969999999,6.46,0.0,13.036344,13.386802,9.803652,10.0,0.0,67.023168,19.924789999999998,44.179866,4.762167588521961,53.53667900000001,0.0,0.054521140999999995,0.0,0.044455898,0.0,0.014693287,0.0,0.016207186000000002,0.0,0.022456046,2.021092,2.0128779999999997,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012945011999999999,6.361855,0.0,0.081727833,0.0,0.044141335999999996,9.5,9.676544999999999,0.0,0.01385581,9.5,9.700285000000001,0.0,0.048353383,0.460649145,72.202519,1.515631,71.97319300000001,1.072539,71.95583,0.277785648,71.89144499999999,0.001811479,9.61215,1.0,1.0,72.402782,72.568721,40.995652,72.25374000000001,72.3536,40.896271,72.41522900000001,72.565913,40.63537,72.534419,72.600776,41.500081
 10/20/2017,12:14:07.781,0.0,72.57845400000001,0.0,6.0754529999999995,11.450502,0.0,0.0,74.328766,0.0,72.561093,0.021526476,1.3488950000000002,0.0,0.0,0.0,61.570423999999996,0.0,73.935211,53.645117000000006,72.31667900000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.989136,43.863293,23.312842,23.259086,1.0,11161.825,1.0,0.00404,26.994909999999997,42.934022,0.0,1.9891599999999998,0.0,1.9839740000000001,0.0,1.982427,0.0,1.988552,10.0,8.952685,0.0,0.0,0.0,0.13761994800000002,0.0,0.136107099,0.0,0.45973711,0.0,0.0,0.0,0.207336044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,7.274914,71.628118,0.0,8.351906,0.0,14.738485999999998,70.702854,0.0,242.16583599999998,0.001889249,0.0,76.619683,73.1846,72.164692,75.222205,73.883909,0.0,0.0,72.050938,14.591632999999998,31.409439000000003,74.75333499999999,73.470426,0.0,73.661016,71.826573,0.0,73.78758,0.05749294,13.183101,39.297119,10.0,98.0,51.8,25.958672,72.372271,53.330768000000006,0.0,13.241064000000001,13.299605999999999,11.422808999999999,10.0,1.0,13.829473000000002,0.0,1018.023,10.0,0.0,0.0,73.639626,3.547428,4.25732,10.617503999999998,8.24,1.0,87.30794300000001,56.811625,41.789487,620.637027,6.46,0.0,13.185424,13.334788,11.166387,10.0,0.0,67.00545,19.319536,44.144525,4.864047408454689,53.502444999999994,0.0,0.007264019,0.0,0.043747265,0.0,0.025741529,0.0,0.020845515,0.0,0.016625924,2.020834,2.013877,2.0184830000000002,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012955203,6.363531,0.0,0.083178427,0.0,0.043464392000000004,9.5,9.675192,0.0,0.026160267,9.5,9.700156,0.0,0.051284549000000006,0.09492214300000001,72.226392,0.8052765159999999,71.919659,0.622413012,71.90085,1.8461919999999998,71.892892,0.00116711,9.882804,1.0,1.0,72.398664,72.568159,40.912017,72.252898,72.35346,41.051545000000004,72.415042,72.566194,40.651593,72.534185,72.604146,41.371970000000005
 10/20/2017,12:14:17.781,0.0,72.575693,0.0,3.783789,0.0,0.0,0.000240266456,74.378012,0.0,72.558987,0.015614663999999999,3.747981,21.927954,0.0,0.0,60.368244,0.0,73.941624,53.619418,72.318223,0.0,0.0,0.0,0.0,1.0,0.010448,98.03120799999999,43.839919,23.404216,23.283082999999998,1.0,11220.946000000002,1.0,0.00404,26.65597,42.930345,0.0,1.989257,0.0,1.986682,0.0,1.981944,0.0,1.988777,10.0,8.934175999999999,0.0,0.0,0.0,0.135688652,0.0,0.135753028,0.0,0.45938265899999997,0.0,0.0,0.0,0.209462747,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.743834,0.0,6.1683449999999995,71.646203,0.0,6.706536,0.0,13.390754999999999,70.75421700000001,0.0,242.15324500000003,0.0,0.0,76.63316999999999,73.18343,72.16506600000001,75.240558,73.893833,0.0,0.0,72.051687,14.590835,31.154604,74.758953,73.469536,0.0,73.659424,71.83185999999999,0.0,73.786738,0.053465897000000005,11.612115,39.339427,10.0,98.0,51.9,26.003031,72.370727,53.294204,0.0,13.286755,13.120196,6.705266,10.0,1.0,13.999189999999999,0.0,1015.1030000000001,10.0,0.0,0.0,73.639719,3.583501,4.196936,19.374965,8.24,1.0,87.349654,56.949847999999996,41.941207,612.283552,6.46,0.0,13.195642999999999,13.253479,11.230516,10.0,0.0,66.992921,19.916623,44.10653,3.5661542677344977,53.469425,0.0,0.03595354,0.0,0.041846838,0.0,0.016271607,0.0,0.024130997999999997,0.0,0.025193947999999997,2.020706,2.013748,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012959732,6.3645629999999995,0.0,0.08024500400000001,0.0,0.04439922,9.5,9.677189,0.0,0.018365297,9.5,9.699512,0.0,0.044455898,0.327018125,72.20469,0.5872469579999999,72.022386,0.228553165,71.94208499999999,1.0866049999999998,71.90085,0.0,9.888603999999999,1.0,1.0,72.401097,72.569703,41.093489,72.255285,72.352337,41.065733,72.41499499999999,72.564977,40.595971,72.533202,72.60213399999999,41.343242
 10/20/2017,12:14:27.781,0.0,72.576723,0.0,3.855403,12.476547,0.0,0.0,74.318627,0.0,72.556741,0.021526476,1.850197,0.0,0.0,0.0,61.047548,0.0,73.949206,53.569187,72.32070300000001,0.0,0.0,0.0,0.0,1.0,0.010448,98.098477,43.809003000000004,23.4044,23.291082,1.0,11211.858999999999,1.0,0.00404,26.887876000000002,42.910839,0.0,1.988806,0.0,1.9881330000000002,0.0,1.98175,0.0,1.9880360000000001,10.0,8.936655,0.0,0.0,0.0,0.136428982,0.0,0.139197173,0.0,0.481970831,0.0,0.0,0.0,0.20701381600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,0.0,71.661395,0.0,3.9523309999999996,0.0,0.0,70.688385,0.0,242.143017,0.001642996,0.0,76.645861,73.186799,72.167406,75.26069,73.89945,0.008616604,0.0,72.051546,14.597375,31.363962,74.772763,73.470613,0.0,73.662654,71.835697,0.0,73.78538,0.034784888,8.309838000000001,39.538273,10.0,98.0,51.9,26.059051999999998,72.368668,53.258759,0.0,13.461704000000001,13.219201000000002,4.410678,10.0,1.0,13.821076999999999,0.0,1014.221,10.0,0.0,0.0,73.64051500000001,3.5342010000000004,4.251939,4.7631559999999995,8.24,1.0,87.383765,57.204659,42.475237,604.154546,6.46,0.0,13.282205,13.477079000000002,15.046176,10.0,0.0,66.972257,19.783458,44.094563,5.794533823685164,53.434259,0.0,0.03630813,0.0,0.043650633,0.0,0.01849414,0.0,0.014918761000000001,0.0,0.016883608999999997,2.02106,2.01378,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012963161,6.362145,0.0,0.082372541,0.0,0.04327098,9.5,9.793376,0.0,0.01849414,9.5,9.699995,0.0,0.039076725,0.35515097100000004,72.20541300000001,0.488781994,72.001406,1.3609,71.836465,0.622413016,71.79378299999999,0.00116711,9.879904,1.0,1.0,72.401986,72.565398,41.040626,72.250839,72.35055799999999,41.038146000000005,72.414761,72.562965,40.587087,72.53371700000001,72.598905,41.402639
 10/20/2017,12:14:37.781,0.0,72.578314,0.0,6.361911,11.258118,0.0,0.0,74.123091,0.0,72.554869,0.021988336,2.709571,4.2147760000000005,0.0,0.0,62.1382,0.0,73.95777199999999,53.57618299999999,72.31920600000001,0.0,0.0,0.0,0.0,1.0,0.010448,98.11196899999999,43.782511,23.406418,23.31965,1.0,11247.46,1.0,0.00404,27.037886,42.90083,0.0,1.9887740000000003,0.0,1.988262,0.0,1.9816529999999999,0.0,1.988906,10.0,8.953136,0.0,0.0,0.0,0.136042723,0.0,0.13639679400000002,0.0,0.465504989,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,3.506164,71.659949,0.0,4.810784,0.0,11.70609,70.72021600000001,0.0,242.133513,8.339555099999999e-05,0.0,76.660753,73.18474,72.167967,75.274783,73.90839,0.0,0.0,72.054214,14.591632999999998,31.316027000000002,74.776414,73.471455,0.0,73.662607,71.837428,0.0,73.788048,0.065882615,10.185402999999999,39.549812,10.0,98.0,51.9,26.088777,72.361789,53.219024,0.0,13.211604999999999,13.362608999999999,9.304727999999999,10.0,1.0,13.847464000000002,0.0,1007.1469999999999,10.0,0.0,0.0,73.640796,3.4951230000000004,4.352380999999999,17.033227,8.24,1.0,87.479998,57.57125,42.643815000000004,602.807728,6.46,0.0,13.062192999999999,13.386802,13.923923,10.0,0.0,66.950518,19.421167,44.056987,4.049967192135347,53.398906999999994,0.0,0.004008242,0.0,0.043167473,0.0,0.025741529,0.0,0.021296462999999998,0.0,0.017849926999999998,2.020834,2.013362,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012976796,6.361565000000001,0.0,0.082114658,0.0,0.046172168,9.5,9.792829,0.0,0.016722556,9.5,9.699834,0.0,0.040461781,0.5380144729999999,72.190221,0.453615937,71.99561899999999,0.453615934,71.92544699999999,0.678678705,71.866125,0.002133664,9.878936999999999,1.0,1.0,72.40315600000001,72.568253,40.95778,72.25462900000001,72.348265,41.07795,72.41611800000001,72.562075,40.702193,72.533389,72.600121,41.324219
 10/20/2017,12:14:47.781,0.0,72.5756,0.0,4.714777,4.31628,0.0,0.0,74.308488,0.0,72.555477,0.026422196000000002,3.676367,31.617352,0.0,0.0,61.366198,0.0,73.962687,53.479452,72.318551,0.0,0.0,0.0,0.0,1.0,0.010448,98.154324,43.746939000000005,23.457976000000002,23.256964,1.0,11219.45,1.0,0.00404,26.829495,42.904740999999994,0.0,1.988838,0.0,1.986392,0.0,1.981524,0.0,1.9890349999999999,10.0,8.937814,0.0,0.0,0.0,0.136976182,0.0,0.135881781,0.0,0.452229201,0.0,0.0,0.0,0.20930163300000001,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,9.712572999999999,71.633905,0.0,7.457683,0.0,15.941818,70.728174,0.0,242.130377,0.0018482070000000001,0.0,76.674755,73.184834,72.16923100000001,75.293229,73.911152,0.007830007,0.0,72.051734,14.597215,31.316437,74.812556,73.473515,0.0,73.661109,71.837896,0.0,73.789546,0.029415496,12.493791,39.355196,10.0,98.0,51.9,26.022467000000002,72.35336600000001,53.184045999999995,0.0,13.374529999999998,13.344608,0.0,10.0,1.0,13.942817999999999,0.0,1017.622,10.0,0.0,0.0,73.639953,3.542618,4.39184,0.0,8.24,1.0,87.46188599999999,57.863321,42.946051000000004,608.499636,6.46,0.0,13.15116,13.127927,0.0,10.0,0.0,66.933875,19.755101,44.039014,3.3275210104884385,53.366679000000005,0.0,0.008424494,0.0,0.044906847,0.0,0.021747412,0.0,0.024453104,0.0,0.022294993,2.020963,2.013523,2.0184830000000002,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012972163,6.481612999999999,0.0,0.08424219599999999,0.0,0.047783938,9.5,9.793280000000001,0.0,0.022842572999999998,9.5,9.694068,0.0,0.043103052,0.0,72.238691,0.256686028,71.992002,0.214486743,71.87046600000001,0.37625061,71.938468,0.0,9.873138,1.0,1.0,72.402314,72.567785,40.864677,72.252103,72.34878,41.101202,72.416025,72.564041,40.533783,72.534653,72.599981,41.353722999999995
 10/20/2017,12:14:57.781,0.0,72.577893,0.0,4.392512,13.165920999999999,0.0,0.0,74.30414300000001,0.0,72.554448,0.021988336,2.208269,0.0,0.0,0.0,61.269155000000005,0.0,73.968913,53.423952,72.320422,0.0,0.0,0.0,0.0,1.0,0.010448,98.218305,43.708248,23.463297,23.236069,1.0,11216.456,1.0,0.00404,26.942203999999997,42.909442,0.0,1.989966,0.0,1.9865849999999998,0.0,1.9816529999999999,0.0,1.988358,10.0,8.92806,0.0,0.0,0.0,0.137877454,0.0,0.136815241,0.0,0.46276605200000004,0.0,0.0,0.0,0.20649825100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,16.175577,71.609309,0.0,8.029986,0.0,8.529295,70.707194,0.0,242.146394,0.001150491,0.0,76.691099,73.183008,72.170213,75.312753,73.919811,0.0,0.0,72.050377,14.590596,31.300048999999998,74.782735,73.471689,0.0,73.662607,71.84304300000001,0.0,73.789733,0.056598042,14.898361999999999,39.607504,10.0,98.0,51.9,26.028641,72.340731,53.146269999999994,0.0,13.238057999999999,13.408211999999999,18.547262,10.0,1.0,13.857059,0.0,1004.164,10.0,0.0,0.0,73.643464,3.491515,4.409776,19.342887,8.24,1.0,87.303392,58.143972999999995,43.251296999999994,594.790958,6.46,0.0,13.047766000000001,13.343157999999999,14.020116,10.0,0.0,66.91470699999999,19.867621,44.0101,2.5413774373702065,53.332027000000004,0.0,0.03708178,0.0,0.045228952999999995,0.0,0.015466341000000002,0.0,0.023422363999999998,0.0,0.024420893,2.020963,2.013072,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012944658999999999,6.4790019999999995,0.0,0.079987121,0.0,0.047364878,9.5,9.793344,0.0,0.017656663,9.5,9.686917,0.0,0.039592095,0.502848416,72.224946,0.488782005,71.935575,0.10898857,71.93774499999999,1.044406,71.863955,0.0,9.891181,1.0,1.0,72.40226700000001,72.567644,41.123077,72.25331899999999,72.351354,41.095290000000006,72.416586,72.563011,40.527217,72.534185,72.599653,41.342077
 10/20/2017,12:15:07.781,0.0,72.575085,0.0,4.535741000000001,11.947492,0.0,0.0,74.25851800000001,0.0,72.55515,0.016538384,2.6021490000000003,0.0,0.0,0.0,61.498728,0.0,73.975185,53.416816000000004,72.32355799999999,0.0,0.0,0.0,0.0,1.0,0.010448,98.179427,43.701125,23.420913,23.284716,1.0,11222.443000000001,1.0,0.00404,26.974639,42.915587,0.0,1.989322,0.0,1.9882939999999998,0.0,1.9810729999999999,0.0,1.988584,10.0,8.924648,0.0,0.0,0.0,0.136879618,0.0,0.139519056,0.0,0.473818467,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,0.0,71.650544,0.0,6.384616,0.0,13.117999,70.757111,0.0,242.14615299999997,0.0,0.0,76.70299399999999,73.18853100000001,72.171524,75.331387,73.929547,0.012025195,0.0,72.045651,14.593945999999999,31.315208000000002,74.764055,73.477868,0.0,73.665181,71.850904,0.0,73.787486,0.037133997,0.0,39.584812,10.0,98.0,51.9,26.034585999999997,72.325897,53.106816,0.0,13.369720999999998,13.262404,12.866955,10.0,1.0,13.596186,0.0,1013.0980000000001,10.0,0.0,0.0,73.641966,3.5468269999999995,4.228025,9.446634,8.24,1.0,87.278009,58.590493,43.658894000000004,612.395786,6.46,0.0,13.137935,13.466915,12.593252,10.0,0.0,66.89563299999999,19.842668,43.972291999999996,4.570486114576136,53.294017000000004,0.0,0.054295493,0.0,0.045132320999999996,0.0,0.013630336000000002,0.0,0.017205715,0.0,0.02422763,2.021028,2.014199,2.018161,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01293827,6.479421,0.0,0.083178427,0.0,0.041820386,9.5,9.792249,0.0,0.014403391000000001,9.5,9.683728,0.0,0.0414281,0.0,72.201796,0.516914843,71.929064,0.25668601399999996,71.955107,1.3609,71.88565799999999,0.0,9.877971,1.0,1.0,72.402501,72.566381,41.042598,72.254021,72.350278,41.063762,72.418131,72.562309,40.559663,72.53479300000001,72.598577,41.425543
 10/20/2017,12:15:17.781,0.0,72.574523,0.0,3.855403,4.957558000000001,0.0,0.0,74.26865699999999,0.0,72.556179,0.02614508,3.6405589999999997,14.224483,0.0,0.0,62.130233999999994,0.0,73.982347,53.302412,72.323745,0.0,0.0,0.0,0.0,1.0,0.010448,98.06449,43.656335,23.459628,23.189545000000003,1.0,11256.761,1.0,0.00404,26.804358,42.910746,0.0,1.989257,0.0,1.986682,0.0,1.981557,0.0,1.9880360000000001,10.0,8.93218,0.0,0.0,0.0,0.134658627,0.0,0.136364605,0.0,0.481197485,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,0.0,71.641139,0.0,5.025398,0.0,13.438888,70.763622,0.0,242.15449900000002,0.000986322269,0.0,76.71919799999999,73.186004,72.169792,75.34871,73.937738,0.004159217,0.0,72.042328,14.596257999999999,31.348803000000004,74.76017,73.47707199999999,0.0,73.66611800000001,71.852682,0.0,73.78739300000001,0.053465897000000005,0.0,39.374427000000004,10.0,98.0,52.0,26.026812,72.315977,53.07263199999999,0.0,13.219420999999999,12.997189,13.524842999999999,10.0,1.0,13.700535999999998,0.0,1004.6610000000001,10.0,0.0,0.0,73.642387,3.6935230000000003,4.362544000000001,13.199832,8.24,1.0,87.30128,58.697466000000006,43.794358,608.531703,6.46,0.0,13.13553,13.281578,14.581242999999999,10.0,0.0,66.87520400000001,19.824973,43.937557,5.80655880636448,53.259505000000004,0.0,0.050814068,0.0,0.044359265999999994,0.0,0.018333086000000002,0.0,0.014564444,0.0,0.018333086000000002,2.020834,2.013684,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012939705,6.478067,0.0,0.080986418,0.0,0.042722977999999995,9.5,9.793312,0.0,0.017398979,9.5,9.679831,0.0,0.043972739000000004,0.0,72.212647,0.699778342,71.931957,1.424199,71.87480699999999,1.072539,71.791612,0.001811479,9.870882,1.0,1.0,72.40325,72.565585,41.006698,72.252898,72.350044,41.148099,72.413638,72.560859,40.580521000000005,72.53367,72.600402,41.320725
 10/20/2017,12:15:27.781,0.0,72.573775,0.0,4.320897,9.382379,0.0,3.905741e-05,74.270829,0.0,72.55412,0.022080707999999998,2.960222,0.0,0.0,0.0,61.889074,0.0,73.98782299999999,53.259505000000004,72.321124,0.0,0.0,0.0,0.0,1.0,0.010448,98.033417,43.606331,23.367335999999998,23.248148999999998,1.0,11214.211000000001,1.0,0.00404,26.879362,42.916193,0.0,1.9900950000000002,0.0,1.989873,0.0,1.982459,0.0,1.988391,10.0,8.938939999999999,0.0,0.0,0.0,0.13832809,0.0,0.13961562,0.0,0.475977394,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,0.0,71.60424499999999,0.0,4.739246,0.0,0.0,70.731791,0.0,242.175581,0.0,0.0,76.73104599999999,73.188952,72.173349,75.367438,73.943777,0.0,0.0,72.036807,14.595142000000001,31.323402,74.776742,73.478195,0.0,73.66462,71.858297,0.0,73.78935899999999,0.089821153,4.638861,39.374427000000004,10.0,98.0,52.0,26.104782999999998,72.303576,53.034856999999995,0.0,13.267517000000002,13.272004,4.458816000000001,10.0,1.0,13.769502,0.0,986.149676,10.0,0.0,0.0,73.644821,3.480694,4.2005230000000005,4.346133999999999,8.24,1.0,87.27678900000001,59.325478000000004,44.108635,598.991746,6.46,0.0,12.961203,13.378432,11.230516,10.0,0.0,66.857299,19.8252,43.923309,6.089280909049329,53.22504,0.0,0.014355811000000001,0.0,0.043876107000000004,0.0,0.019492669,0.0,0.015627394,0.0,0.015691816,2.020899,2.013426,2.018354,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.012933455,6.478518,0.0,0.08575726,0.0,0.043109802999999995,9.5,9.793022,0.0,0.018816246000000002,9.5,9.685951,0.0,0.042813157000000004,0.24965279699999998,72.216988,0.151187846,71.96668199999999,1.1639700000000002,71.952213,1.663328,71.931957,0.0037445890000000004,9.873138,1.0,1.0,72.401191,72.56951600000001,40.998414000000004,72.250699,72.347891,41.168986,72.415463,72.560438,40.79142,72.533108,72.601338,41.503575
 10/20/2017,12:15:37.781,0.0,72.577425,0.0,5.502537,7.666958999999999,0.0,0.0,74.251276,0.0,72.554167,0.014968058999999999,3.8195959999999998,0.0,0.0,0.0,62.626314,0.0,73.997934,53.220889,72.324353,0.0,0.0,0.0,6.723632,1.0,0.010448,98.036896,43.583006,23.455041,23.25272,1.0,11248.208,1.0,0.00404,26.598399,42.932765,0.0,1.98945,0.0,1.988391,0.0,1.982911,0.0,1.988004,10.0,8.939391,0.0,0.0,0.0,0.136879618,0.0,0.138199337,0.0,0.47623517600000004,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,7.483397999999999,71.618713,0.0,7.529221000000001,0.0,17.209327,70.718769,0.0,242.18349300000003,0.002422797,0.0,76.744346,73.189654,72.17390999999999,75.384902,73.95065799999999,0.001799424,0.0,72.033017,14.591234,31.318485,74.760076,73.48222,0.0,73.66686700000001,71.86040200000001,0.0,73.784772,0.050221889000000006,6.578548,39.550581,10.0,98.0,52.0,26.098609,72.288696,52.994704000000006,0.0,13.3595,13.395610999999999,5.325304,10.0,1.0,13.779697,0.0,1001.2439999999999,10.0,0.0,0.0,73.641311,3.5414160000000003,4.160466,13.167753,8.24,1.0,87.205613,59.278603000000004,44.611961,611.225338,6.46,0.0,13.064597000000001,13.2475,7.831693,10.0,0.0,66.83944,19.337457,43.884896999999995,5.656281422511335,53.186843999999994,0.0,0.0,0.0,0.043876107000000004,0.0,0.022005097,0.0,0.01849414,0.0,0.015112025,2.020641,2.013362,2.018612,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.012919538000000001,6.479904,0.0,0.082404777,0.0,0.043528863,9.5,9.794214,0.0,0.020523409,9.5,9.663048,0.0,0.041524732,0.21448673899999998,72.235074,0.439549523,71.971746,1.410133,71.938468,1.5367309999999998,71.863232,0.0034224040000000004,9.899236,1.0,1.0,72.403671,72.56713,40.947523,72.252758,72.34864,41.085438,72.415697,72.564135,40.563526,72.535027,72.59913900000001,41.403027
 10/20/2017,12:15:47.781,0.0,72.573821,0.0,5.216079,11.402406,0.0,0.000465620578,74.148438,0.0,72.55281,0.022542569,1.7785819999999999,12.126448,0.0,0.0,62.256246,0.0,74.00331700000001,53.200323,72.322949,0.0,0.0,0.0,3.4450410000000002,1.0,0.010448,98.007986,43.530628,23.51614,23.243578,1.0,11157.121000000001,1.0,0.00404,26.846928000000002,42.96754,0.0,1.989612,0.0,1.9864560000000002,0.0,1.982492,0.0,1.9881330000000002,10.0,8.938232000000001,0.0,0.0,0.0,0.134207992,0.0,0.138810914,0.0,0.476525181,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,6.440978,71.606415,0.0,7.028455999999999,0.0,6.331208999999999,70.739025,0.0,242.19622999999999,0.000206521924,0.0,76.761533,73.187688,72.175501,75.401055,73.95913,0.0028482209999999997,0.0,72.026746,14.591872,31.275876,74.761668,73.481565,0.0,73.665275,71.866813,0.0,73.789406,0.045076222,12.974705,39.380965,10.0,98.0,52.0,26.101353,72.28537299999999,52.957862,0.0,13.501384,13.300206,9.449143,10.0,1.0,13.929023999999998,0.0,994.426734,10.0,0.0,0.0,73.645195,3.5558449999999997,4.149106,7.762507,8.24,1.0,87.155505,59.600120999999994,44.786559000000004,618.552667,6.46,0.0,13.109682000000001,13.096839,7.350728,10.0,0.0,66.81961899999999,19.705192,43.843923,5.361953645513901,53.151354000000005,0.0,0.003879301,0.0,0.044971267999999995,0.0,0.020330145,0.0,0.016625924,0.0,0.015595184,2.020834,2.013394,2.0184189999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012908814,6.479936,0.0,0.080406181,0.0,0.044431455,9.5,9.793892,0.0,0.020008039,9.5,9.661695,0.0,0.045357795,0.291852067,72.269075,0.530981264,72.036854,1.332767,71.829954,1.311668,71.931234,0.0034224040000000004,9.869271000000001,1.0,1.0,72.400114,72.567925,40.943578,72.251869,72.34934200000001,41.091743,72.414855,72.559736,40.651593,72.53367,72.60035500000001,41.407685
 10/20/2017,12:15:57.781,0.0,72.574336,0.0,5.323501,5.807252,0.0,0.0,74.15568,0.0,72.554401,0.02124936,4.464126,15.457679,0.0,0.0,62.306216000000006,0.0,74.008794,53.20731800000001,72.321826,0.0,0.0,0.0,18.158719,1.0,0.010448,97.959098,43.512097999999995,23.570084,23.20342,1.0,11232.171999999999,1.0,0.00404,26.805574,43.003992,0.0,1.9895470000000002,0.0,1.9868759999999999,0.0,1.982105,0.0,1.988262,10.0,8.938586,0.0,0.0,0.0,0.13778088900000002,0.0,0.136107099,0.0,0.48474199100000004,0.0,0.0,0.0,0.206884925,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.417326,0.0,0.0,71.619437,0.0,6.277309,0.0,11.208713000000001,70.693449,0.0,242.21620299999998,0.0,0.0,76.773944,73.186097,72.176063,75.42189,73.96353,0.00678121,0.0,72.018277,14.597375,31.406162,74.739384,73.48151800000001,0.0,73.669722,71.8721,0.0,73.78978000000001,0.048208367,5.28008,39.578658000000004,10.0,98.0,52.0,26.008976,72.291269,52.92116,0.0,13.305994,13.209601000000001,6.175745,10.0,1.0,13.922428,0.0,1014.414,10.0,0.0,0.0,73.646412,3.598531,4.03611,11.756294,8.24,1.0,87.142321,60.052651000000004,45.046651000000004,617.013446,6.46,0.0,13.016507,13.151842000000002,10.444939,10.0,0.0,66.80232099999999,19.219492000000002,43.807373999999996,5.409987300629174,53.120014000000005,0.0,0.052425837999999995,0.0,0.044939057000000004,0.0,0.01801098,0.0,0.015015393,0.0,0.017398979,2.020899,2.013523,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012903926999999999,6.48129,0.0,0.083404075,0.0,0.04291639,9.5,9.791798,0.0,0.016368239,9.5,9.660729,0.0,0.043682843,0.116021778,72.223499,0.847475795,71.97898,1.57893,71.936298,0.671645498,71.81259200000001,0.002133664,9.809985000000001,1.0,1.0,72.401191,72.565913,41.113214,72.25112,72.348546,41.020412,72.415417,72.561093,40.479707,72.53540100000001,72.597267,41.34363
 10/20/2017,12:16:07.781,0.0,72.57639499999999,0.0,4.464126,7.506639999999999,0.0,0.0,74.07384499999999,0.0,72.552435,0.020879872,4.571548,0.0,0.0,0.0,61.362577,0.0,74.015815,53.211562,72.32472800000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.935923,43.468474,23.525498000000002,23.140898,1.0,11259.434,1.0,0.00404,26.655565000000003,43.018097,0.0,1.9904490000000001,0.0,1.9881650000000002,0.0,1.9818470000000001,0.0,1.988358,10.0,8.920785,0.0,0.0,0.0,0.138070584,0.0,0.13584959300000002,0.0,0.471143976,0.0,0.0,0.0,0.208721623,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,11.508742999999999,71.63969300000001,0.0,4.202713,0.0,13.470977,70.715876,0.0,242.229952,1.311302e-06,0.0,76.788462,73.189701,72.17625,75.441227,73.974296,0.012287393999999998,0.0,72.007749,14.59251,31.403703999999998,74.724918,73.48596500000001,0.0,73.66677299999999,71.875375,0.0,73.788657,0.04116104,8.117473,39.520581,10.0,98.0,52.0,26.028184,72.329313,52.939814,0.0,13.264510999999999,13.372810000000001,9.17636,10.0,1.0,13.988995000000001,0.0,1023.1560000000001,10.0,0.0,0.0,73.64454,3.5059449999999996,4.142530000000001,9.462672999999999,8.24,1.0,87.130216,60.342918999999995,45.397052,616.291937,6.46,0.0,13.066400999999999,13.188908999999999,15.254594,10.0,0.0,66.787408,19.716762,43.764772,3.387161136761258,53.081306000000005,0.0,0.040079673999999996,0.0,0.044423687999999996,0.0,0.015079813999999999,0.0,0.019460458,0.0,0.023583417000000002,2.020899,2.013265,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012899171999999999,6.480485,0.0,0.08266266,0.0,0.041111207000000004,9.5,9.792797,0.0,0.016271607,9.5,9.778978,0.0,0.042362208,0.34811775899999997,72.207583,1.0936379999999999,72.008641,0.017556822,71.884935,0.523948054,71.79956999999999,0.0,9.884737,1.0,1.0,72.40208,72.565726,41.155821,72.253038,72.34578499999999,40.984549,72.41228100000001,72.558753,40.595585,72.536618,72.599747,41.287339
 10/20/2017,12:16:17.781,0.0,72.57428900000001,0.0,5.001234999999999,0.0,0.0,0.000248314812,74.056464,0.0,72.551827,0.025036615,2.960222,32.626331,0.0,0.0,61.436446,0.0,74.024755,53.176864,72.323885,0.0,0.0,0.0,0.0,1.0,0.010448,97.89041999999999,43.424477,23.575405,23.243578,1.0,11245.001,1.0,0.00404,26.643808,43.00455,0.0,1.98974,0.0,1.9874560000000001,0.0,1.9820400000000002,0.0,1.9895189999999998,10.0,8.93321,0.0,0.0,0.0,0.136428982,0.0,0.137298065,0.0,0.454839247,0.0,0.0,0.0,0.20923718800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956919,0.0,7.098503999999999,71.664289,0.0,8.20883,0.0,7.438274000000001,70.744813,0.0,242.215672,0.0,0.0,76.804712,73.188063,72.177279,75.456959,73.980755,0.0,0.0,71.998437,14.596737,31.404113,74.75731400000001,73.485778,0.0,73.669956,71.880944,0.0,73.79198000000001,0.045299947,6.626639,39.503273,10.0,98.0,52.1,26.027498,72.374985,52.949701,0.0,13.046877,13.389610999999999,2.4851509999999997,10.0,1.0,13.869054,0.0,1026.781,10.0,0.0,0.0,73.646132,3.5570480000000004,4.363142,0.0,8.24,1.0,87.12346,60.525613,45.605366,610.8084660000001,6.46,0.0,13.183620000000001,13.376638,0.0,10.0,0.0,66.76440799999999,19.593579000000002,43.732832,3.9184847312130926,53.046422,0.0,0.003266828,0.0,0.044649162,0.0,0.022745941000000002,0.0,0.025902582,0.0,0.020813303999999998,2.020995,2.013523,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012895248,6.481484,0.0,0.081566656,0.0,0.041498032000000004,9.5,9.792313,0.0,0.023422363999999998,9.5,9.778139999999999,0.0,0.042523261,0.179320681,72.285714,1.353867,72.05277,0.404383454,71.940639,0.38328381899999997,71.790166,0.0,9.881515,1.0,1.0,72.40371800000001,72.568253,40.950284,72.250886,72.34676800000001,41.114207,72.41008199999999,72.559876,40.675928000000006,72.535214,72.598156,41.529973
 10/20/2017,12:16:27.781,0.0,72.573868,0.0,4.607355,14.656893,0.0,0.0,74.24475799999999,0.0,72.550517,0.024851871,3.031836,5.079614,0.0,0.0,62.789984999999994,0.0,74.03009200000001,53.086296,72.327301,0.0,0.0,0.0,0.0,1.0,0.010448,97.85319,43.396404,23.559075,23.197707,1.0,11187.803999999998,1.0,0.00404,26.930852,42.966423,0.0,1.989064,0.0,1.9863279999999999,0.0,1.981557,0.0,1.988777,10.0,8.954359,0.0,0.0,0.0,0.135559899,0.0,0.13758776,0.0,0.46798614299999997,0.0,0.0,0.0,0.208592732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,11.123849,71.59267,0.0,7.457683,0.0,19.423458,70.73106800000001,0.0,242.197966,0.00012443767599999998,0.0,76.817966,73.188063,72.1777,75.476202,73.988713,0.007830007,0.0,71.99315,14.592908999999999,31.319714,74.767332,73.48531,0.0,73.666211,71.886792,0.0,73.79034200000001,0.022703756000000002,8.085412,39.475581,10.0,98.0,52.1,26.034815,72.4069,52.915284,0.0,13.161105,13.462214999999999,9.593557,10.0,1.0,13.713129,0.0,1023.461,10.0,0.0,0.0,73.647021,3.5011349999999997,4.23759,10.408992999999999,8.24,1.0,87.117455,60.595326,45.733605,615.4581929999999,6.46,0.0,13.227503,13.159614000000001,13.875826000000002,10.0,0.0,66.750477,19.766444,43.696981,4.372942588078112,53.012192000000006,0.0,0.0,0.0,0.04194347,0.0,0.024871842,0.0,0.019202773,0.0,0.014822129,2.020834,2.0135549999999998,2.018193,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012891423,6.478808,0.0,0.08346854599999999,0.0,0.043367685999999996,9.5,9.793827,0.0,0.025097316,9.5,9.779268,0.0,0.043876107000000004,0.256686009,72.253883,0.6083465920000001,71.96668199999999,0.643512647,71.858891,0.68571192,71.813315,0.0027780340000000004,9.878293,1.0,1.0,72.40301600000001,72.565024,40.988551,72.253085,72.349295,41.188691,72.413825,72.558145,40.573182,72.53460600000001,72.598905,41.371970000000005
 10/20/2017,12:16:37.781,0.0,72.574055,0.0,4.6431629999999995,5.662964,0.0,0.0,74.271553,0.0,72.546492,0.02171122,3.6405589999999997,3.430014,0.0,0.0,62.002774,0.0,74.03833,53.054863,72.323511,0.0,0.0,0.0,2.3255220000000003,1.0,0.010448,97.835985,43.354503,23.555589,23.188565,1.0,11137.023000000001,1.0,0.00404,27.067077,42.960091999999996,0.0,1.989354,0.0,1.9881330000000002,0.0,1.9822009999999999,0.0,1.988487,10.0,8.938554,0.0,0.0,0.0,0.135817405,0.0,0.137008371,0.0,0.476428513,0.0,0.0,0.0,0.206466028,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.815372,0.0,0.0,71.57024399999999,0.0,7.314608,0.0,0.186195146,70.75421700000001,0.0,242.17509900000002,0.002012375,0.0,76.82915799999999,73.192228,72.179245,75.495773,73.994423,0.00337262,0.0,71.990436,14.598172,31.38117,74.74860600000001,73.487837,0.0,73.66901999999999,71.89353,0.0,73.78949899999999,0.050333750999999996,11.948755,39.618658,10.0,98.0,52.1,26.038473,72.420985,52.871774,0.0,13.072728,13.362608999999999,12.626264,10.0,1.0,13.761106,0.0,1003.0889999999999,10.0,0.0,0.0,73.64791,3.4602519999999997,4.377491,17.578563,8.24,1.0,87.11098,60.866964,45.785383,619.6269139999999,6.46,0.0,12.970821,13.345548999999998,9.963974,10.0,0.0,66.724298,19.925697,43.652192,6.113354599884035,52.972784999999995,0.0,0.036437072,0.0,0.044874635999999996,0.0,0.01849414,0.0,0.014242338,0.0,0.017882138,2.020899,2.013426,2.018193,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.012887503,6.480936,0.0,0.083339604,0.0,0.043432157,9.5,9.793538,0.0,0.018816246000000002,9.5,9.778559,0.0,0.042619893,0.193387105,72.28788399999999,0.8826418570000001,72.02528000000001,0.376250614,71.90446700000001,1.220236,71.90229699999999,0.002133664,9.880225999999999,1.0,1.0,72.405168,72.56259,41.105719,72.250886,72.348078,41.122877,72.414715,72.559034,40.716871000000005,72.53498,72.597126,41.404968
 10/20/2017,12:16:47.781,0.0,72.574336,0.0,4.607355,0.0,0.0,0.0,74.336732,0.0,72.54897199999999,0.020418011,4.750584,0.06675228400000001,0.0,0.0,61.935423,0.0,74.042262,53.097489,72.324915,0.0,0.0,0.0,0.0,1.0,0.010448,97.848724,43.377781,23.566047,23.242925,1.0,11213.035,1.0,0.00404,26.968152000000003,42.959161,0.0,1.9895470000000002,0.0,1.9871330000000003,0.0,1.9818470000000001,0.0,1.9877779999999998,10.0,8.921750999999999,0.0,0.0,0.0,0.137008371,0.0,0.14135378699999998,0.0,0.466310558,0.0,0.0,0.0,0.20643380600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,10.514434,71.619437,0.0,4.775015,0.0,3.8924559999999997,70.722386,0.0,242.17789700000003,0.0006990274060000001,0.0,76.844238,73.189701,72.17985300000001,75.51483,74.00308299999999,0.0,0.0,71.98192,14.593706,31.260717,74.766162,73.490224,0.0,73.67135999999999,71.895589,0.0,73.790201,0.034449301,13.519741,39.524043,10.0,98.0,52.1,25.989541,72.42983000000001,52.833114,0.0,13.431042999999999,13.1958,13.685304,10.0,1.0,13.846864000000002,0.0,1017.846,10.0,0.0,0.0,73.649314,3.510153,4.341619000000001,14.803763,8.24,1.0,87.108681,60.85194,45.717349,619.867417,6.46,0.0,12.923332,13.350929999999998,11.358773,10.0,0.0,66.709525,19.771662,43.623511,4.163567795928824,52.935477,0.0,0.047235936,0.0,0.048288962000000005,0.0,0.014467812,0.0,0.018622982,0.0,0.019685932,2.020867,2.013426,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01288424,6.478292,0.0,0.0822436,0.0,0.044302512999999995,9.5,9.791122,0.0,0.014693287,9.5,9.779171,0.0,0.045454427,0.312951702,72.303799,1.072539,72.00213000000001,1.494531,71.95004300000001,0.327018129,71.798123,0.0,9.877647999999999,1.0,1.0,72.404607,72.562965,41.166078000000006,72.251588,72.348546,41.247018,72.413358,72.557583,40.589405,72.535261,72.598249,41.252787
 10/20/2017,12:16:57.781,0.0,72.574711,0.0,4.392512,0.0,0.0,0.00013563775,74.30414300000001,0.0,72.55089100000001,0.017831593,1.2772809999999999,30.752513,0.0,0.0,61.457448,0.0,74.047832,53.124210999999995,72.327535,0.0,0.0,0.0,4.804457,1.0,0.010448,97.822401,43.370937,23.613385,23.267575,1.0,11205.872,1.0,0.00404,26.958827000000003,42.945754,0.0,1.9888700000000001,0.0,1.986005,0.0,1.9814919999999998,0.0,1.990293,10.0,8.934627,0.0,0.0,0.0,0.136139288,0.0,0.1366543,0.0,0.456933728,0.0,0.0,0.0,0.208818292,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,14.138848000000001,71.637522,0.0,5.669238,0.0,6.379341999999999,70.74843,0.0,242.18841400000002,1.3113030000000001e-06,0.0,76.859178,73.191152,72.18163100000001,75.532387,74.010713,0.001012826,0.0,71.979814,14.596657,31.321763,74.777117,73.48956899999999,0.0,73.671547,71.90134499999999,0.0,73.79123100000001,0.051452375,7.123583999999999,39.55635,10.0,98.0,52.1,26.025668,72.435164,52.791982999999995,0.0,13.399780999999999,13.276205,0.0,10.0,1.0,13.788692999999999,0.0,1012.248,10.0,0.0,0.0,73.649829,3.5804949999999995,4.188566000000001,13.777247000000001,8.24,1.0,87.148983,61.077904000000004,45.885325,598.478672,6.46,0.0,13.027928999999999,13.133308,0.0,10.0,0.0,66.690405,19.859455,43.592085,3.810949585819714,52.897330000000004,0.0,0.019997009,0.0,0.043199684,0.0,0.019492669,0.0,0.025709318,0.0,0.021747412,2.020834,2.0131040000000002,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012887892,6.467526,0.0,0.084145489,0.0,0.045398518,9.5,9.756752,0.0,0.022101729,9.5,9.778817,0.0,0.051477813,0.010523603999999999,72.248819,0.967040382,72.070132,1.234302,71.950767,1.044406,71.853827,0.0,9.593461999999999,1.0,1.0,72.405964,72.566568,41.138857,72.251026,72.34587900000001,41.233618,72.412562,72.560016,40.604469,72.535682,72.59689200000001,41.342077
 10/20/2017,12:17:07.781,0.0,72.57326,0.0,4.571548,0.0,0.0,0.0,74.334559,0.0,72.548224,0.025867962999999997,3.7121739999999996,15.745959,0.0,0.0,61.996256,0.0,74.056913,53.065403,72.32571,0.0,0.0,0.0,0.0,1.0,0.010448,97.813986,43.349521,23.628614000000002,23.248965,1.0,11239.014,1.0,0.00404,26.831521999999996,42.972009,0.0,1.9887740000000003,0.0,1.988423,0.0,1.983168,0.0,1.9882939999999998,10.0,8.944316,0.0,0.0,0.0,0.135624275,0.0,0.13906842,0.0,0.45925376799999995,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.882322,0.0,5.55893,71.61075500000001,0.0,6.2057720000000005,0.0,12.572489,70.73034399999999,0.0,242.19791800000002,0.00151987,0.0,76.873274,73.191058,72.181912,75.548447,74.016283,0.0,0.0,71.975228,14.595061999999999,31.355359000000004,74.792191,73.49101999999999,0.0,73.67463599999999,71.904199,0.0,73.793056,0.039930555,8.389991,39.527889,10.0,98.0,52.1,26.026583,72.43656800000001,52.752205000000004,0.0,13.114811999999999,13.297206,3.5441910000000005,10.0,1.0,13.886445000000002,0.0,1032.0910000000001,10.0,0.0,0.0,73.651935,3.5378089999999998,4.043284,7.634192,8.24,1.0,87.187268,61.234156000000006,46.138794,613.0210950000001,6.46,0.0,12.993063000000001,13.344354000000001,7.6393070000000005,10.0,0.0,66.672173,20.024834,43.606657,3.9184847312130926,52.861468,0.0,0.0,0.0,0.049351912000000005,0.0,0.025065106,0.0,0.023068047,0.0,0.017946558999999997,2.020867,2.013362,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012891348,6.441865,0.0,0.084693492,0.0,0.045398518,9.5,9.753885,0.0,0.026933322000000003,9.5,9.778817,0.0,0.044810215,0.158221047,72.20830699999999,0.305918498,72.01442800000001,1.234302,71.868296,1.3609,71.79378299999999,0.0,9.904392,1.0,1.0,72.40587,72.564977,40.985001000000004,72.249903,72.346674,41.124059,72.412234,72.556226,40.762836,72.53282800000001,72.596986,41.378181
 10/20/2017,12:17:17.781,0.0,72.572792,0.0,4.786392,21.406348,0.0,0.0,74.223031,0.0,72.548224,0.019124802,3.210872,0.0,0.0,0.0,61.468311,0.0,74.06360699999999,52.989946999999994,72.330577,0.0,0.0,0.0,0.0,1.0,0.010448,97.873215,43.312696,23.593019,23.246679999999998,1.0,11167.278,1.0,0.00404,27.020046999999998,42.984905,0.0,1.9891279999999998,0.0,1.985844,0.0,1.9820080000000002,0.0,1.988487,10.0,8.955582000000001,0.0,0.0,0.0,0.13671867599999998,0.0,0.13578521699999999,0.0,0.46463497299999995,0.0,0.0,0.0,0.206691588,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,14.812412,71.612926,0.0,7.278839,0.0,8.384895,70.77809,0.0,242.200234,0.0,0.0,76.886669,73.192275,72.182005,75.57078100000001,74.024568,0.003897018,0.0,71.977474,14.592270999999998,31.277515,74.767473,73.494624,0.0,73.674215,71.909205,0.0,73.790763,0.04395759900000001,10.7625,39.460966,10.0,98.0,52.2,25.956614000000002,72.431561,52.713359,0.0,13.149080999999999,13.1946,12.64231,10.0,1.0,13.674148,0.0,1015.168,10.0,0.0,0.0,73.648753,3.505343,4.144921,7.698349,8.24,1.0,87.175351,61.367571,46.355537,615.1856230000001,6.46,0.0,13.077822,13.242717,18.925964999999998,10.0,0.0,66.655905,19.873974,43.595203999999995,5.3319359705749,52.82528000000001,0.0,0.0,0.0,0.040783888,0.0,0.023905523999999997,0.0,0.018590771000000002,0.0,0.014306758999999999,2.02106,2.013651,2.0184189999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01288677,6.440769,0.0,0.081276537,0.0,0.041498032000000004,9.5,9.754304,0.0,0.02319689,9.5,9.778269,0.0,0.041782417,0.22151995100000002,72.200349,0.214486757,71.986214,0.33405133800000003,71.832848,0.474715569,71.853827,0.0043889590000000004,9.873782,1.0,1.0,72.40212700000001,72.565538,41.218546999999994,72.249903,72.343118,41.107901,72.41317,72.557677,40.686357,72.53914499999999,72.597875,41.402639
 10/20/2017,12:17:27.781,0.0,72.572277,0.0,5.502537,25.221954,0.0,0.0,74.159301,0.0,72.549019,0.020140895,4.6431629999999995,0.0,0.0,0.0,61.66457,0.0,74.068007,52.927223,72.330764,0.0,0.0,0.0,7.843152000000001,1.0,0.010448,97.877728,43.288579999999996,23.661274,23.240803,1.0,11218.38,1.0,0.00404,26.719217999999998,42.984393,0.0,1.989257,0.0,1.987939,0.0,1.9816529999999999,0.0,1.987939,10.0,8.930507,0.0,0.0,0.0,0.136943994,0.0,0.13778088900000002,0.0,0.486224239,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,0.0,71.636799,0.0,5.991158,0.0,1.1649049999999999,70.733961,0.0,242.21108900000002,0.0,0.0,76.899875,73.19405400000001,72.183877,75.587122,74.033649,0.007305608000000001,0.0,71.971766,14.597056,31.391412,74.76017,73.49560600000001,0.0,73.67707,71.914353,0.0,73.792261,0.017222502,0.0,39.517889000000004,10.0,98.0,52.2,25.976279,72.429408,52.673675,0.0,13.374529999999998,13.458015,14.776437,10.0,1.0,13.766504000000001,0.0,1011.703,10.0,0.0,0.0,73.650719,3.406744,4.296181,11.948766,8.24,1.0,87.203127,61.723344999999995,46.85525,599.248282,6.46,0.0,13.009895,13.199670999999999,10.236521,10.0,0.0,66.633747,19.388046,43.572297,5.458029341255039,52.787693000000004,0.0,0.053554078,0.0,0.044681372999999996,0.0,0.01801098,0.0,0.015691816,0.0,0.01797877,2.021092,2.013716,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012888603,6.439287,0.0,0.09081822099999999,0.0,0.042948626,9.5,9.753563,0.0,0.015885079,9.5,9.777689,0.0,0.03933441,0.052722875,72.233627,0.967040385,71.938468,0.50284842,71.941362,0.79121009,71.853827,0.000844924729,9.871849000000001,1.0,1.0,72.40301600000001,72.562216,40.96567,72.249997,72.343913,41.141005,72.413311,72.557349,40.492453000000005,72.535963,72.594459,41.417778999999996
