date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,12:17:37.781,0.0,72.57475699999999,0.0,4.249283,11.979556,0.0,0.0,74.033289,0.0,72.546586,0.02346629,4.535741000000001,2.453067,0.0,0.0,60.726725,0.0,74.076386,52.899941000000005,72.330811,0.0,0.0,0.0,0.0,1.0,0.010448,97.90320600000001,43.260274,23.673201000000002,23.252067,1.0,11226.933,1.0,0.00404,26.774760999999998,42.976991,0.0,1.989934,0.0,1.988745,0.0,1.9803959999999998,0.0,1.988068,10.0,8.917148,0.0,0.0,0.0,0.135592087,0.0,0.137877454,0.0,0.472626224,0.0,0.0,0.0,0.208238282,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.31002,0.0,22.141427,71.655608,0.0,5.740776,0.0,17.530216,70.75349399999999,0.0,242.225031,0.001807165,0.0,76.916688,73.192181,72.185983,75.604352,74.039687,0.014122788999999998,0.0,71.974714,14.590995000000001,31.413127000000003,74.769065,73.49546600000001,0.0,73.678802,71.923992,0.0,73.79174599999999,0.037469584,11.547993,39.444041999999996,10.0,98.0,52.2,25.966675,72.435539,52.634457,0.0,13.126835999999999,13.270204000000001,10.716782,10.0,1.0,13.741914999999999,0.0,1006.201,10.0,0.0,0.0,73.652029,3.4849019999999995,4.230416,11.467587,8.24,1.0,87.174366,61.998589,47.119556,713.2147219999999,6.46,0.0,13.033339,13.214020000000001,16.937974,10.0,0.0,66.61761899999999,19.6909,43.538776,3.68554207222146,52.750713,0.0,0.037017309,0.0,0.045454427,0.0,0.016303816999999998,0.0,0.023583417000000002,0.0,0.024614157,2.021092,2.013619,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01288134,6.4394480000000005,0.0,0.082565954,0.0,0.044431455,9.5,9.753853,0.0,0.01849414,9.5,9.778075999999999,0.0,0.042748735,0.284818855,72.2112,0.34108456600000003,72.028173,1.1288040000000001,71.938468,1.5578299999999998,71.94570300000001,0.0,9.872815,1.0,1.0,72.402454,72.562871,40.990918,72.253366,72.34442800000001,41.176474,72.412515,72.559782,40.599447999999995,72.539192,72.59736,41.268316
 10/20/2017,12:17:47.781,0.0,72.574009,0.0,3.4257160000000004,0.0,0.0,0.0,74.124539,0.0,72.546726,0.016261268,4.571548,10.492863999999999,0.0,0.0,61.74495699999999,0.0,74.079662,52.882732999999995,72.33380600000001,0.0,0.0,0.0,9.282533,1.0,0.010448,97.931504,43.215813,23.624211,23.268065,1.0,11254.943000000001,1.0,0.00404,26.694081,42.955856,0.0,1.9894180000000001,0.0,1.987359,0.0,1.981911,0.0,1.988745,10.0,8.939326,0.0,0.0,0.0,0.13517364,0.0,0.13572084,0.0,0.449490265,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.739246,0.0,21.034858,71.65777800000001,0.0,7.314608,0.0,18.765635999999997,70.808474,0.0,242.222523,8.339555099999999e-05,0.0,76.925586,73.196674,72.18748000000001,75.62383,74.04839399999999,0.0,0.0,71.977521,14.595301000000001,31.332005,74.73723000000001,73.496309,0.0,73.679457,71.928203,0.0,73.79081,0.051899824000000004,8.790752000000001,39.607889,10.0,98.0,52.2,25.960729999999998,72.434088,52.59454,0.0,12.98315,13.444214,0.30288587699999997,10.0,1.0,13.781495999999999,0.0,1027.9360000000001,10.0,0.0,0.0,73.65048399999999,3.45424,4.074971,0.0,8.24,1.0,87.14635600000001,62.086330000000004,47.318236999999996,678.00505,6.46,0.0,12.997271000000001,13.315057999999999,1.3065950000000002,10.0,0.0,66.59719,19.804329,43.518895,3.1665505838143093,52.714431999999995,0.0,0.0,0.0,0.043972739000000004,0.0,0.021908465,0.0,0.025193947999999997,0.0,0.020265724,2.020802,2.01349,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012874105,6.441479,0.0,0.083855371,0.0,0.044624867,9.5,9.746992,0.0,0.02165078,9.5,9.779461,0.0,0.043908317999999995,0.0,72.23724399999999,0.770110458,72.020939,0.052722878,71.842252,0.7630772440000001,71.79956999999999,0.0,9.873138,1.0,1.0,72.401331,72.564041,41.145169,72.251962,72.342837,41.185933,72.415089,72.556975,40.607172999999996,72.535682,72.597033,41.429814
 10/20/2017,12:17:57.781,0.0,72.57424300000001,0.0,3.64056,1.366399,0.0,0.000316725885,74.240412,0.0,72.54579,0.021895964,2.709571,0.0,0.0,0.0,62.770431,0.0,74.08921099999999,52.855778,72.331326,0.0,0.0,0.0,0.0,1.0,0.010448,97.90781199999999,43.176987,23.611551000000002,23.241946,1.0,11235.165,1.0,0.00404,26.912202,42.962326000000004,0.0,1.9891279999999998,0.0,1.988391,0.0,1.98117,0.0,1.988423,10.0,8.9579,0.0,0.0,0.0,0.13671867599999998,0.0,0.138006207,0.0,0.468952827,0.0,0.0,0.0,0.20694937,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,16.768954,71.66067199999999,0.0,7.171532000000001,0.0,14.449686999999999,70.74770600000001,0.0,242.23120699999998,0.001478828,0.0,76.943523,73.193398,72.18551500000001,75.64241899999999,74.056164,0.002323823,0.0,71.984259,14.593785999999998,31.330776,74.76134,73.500334,0.0,73.676649,71.93335,0.0,73.78964,0.073712978,9.784642,39.571735,10.0,98.0,52.2,25.940607999999997,72.441248,52.558073,0.0,13.056496000000001,13.194,6.0794690000000005,10.0,1.0,13.621374,0.0,1019.643,10.0,0.0,0.0,73.649034,3.5468269999999995,4.269875,8.243686,8.24,1.0,87.149171,62.309290000000004,47.571706,621.069933,6.46,0.0,12.993063000000001,13.136298000000002,2.637266,10.0,0.0,66.578164,19.811135,43.486072,4.606417286409651,52.677872,0.0,0.0,0.0,0.042716525,0.0,0.024195419,0.0,0.018719614,0.0,0.01540192,2.020738,2.013651,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012871788,6.4420910000000005,0.0,0.084274431,0.0,0.04327098,9.5,9.74741,0.0,0.02371226,9.5,9.778817,0.0,0.044906847,0.16525425800000001,72.250266,0.6083465929999999,72.015152,0.277785651,71.843699,1.051439,71.90374399999999,0.0037445890000000004,9.87636,1.0,1.0,72.402454,72.560765,41.11637,72.25093299999999,72.340965,41.208002,72.413685,72.55449399999999,40.700262,72.535495,72.59591,41.370028000000005
 10/20/2017,12:18:07.781,0.0,72.572324,0.0,5.216079,7.811247,0.0,0.0,74.139748,0.0,72.543918,0.016168896000000002,3.998632,27.133003000000002,0.0,0.0,61.270603,0.0,74.096327,52.848037,72.333244,0.0,0.0,0.0,0.0,1.0,0.010448,97.844729,43.156037,23.671366,23.254189,1.0,11205.338,1.0,0.00404,26.442309,42.992726,0.0,1.98974,0.0,1.987198,0.0,1.981396,0.0,1.987681,10.0,8.93144,0.0,0.0,0.0,0.135817405,0.0,0.13910060800000001,0.0,0.48612757100000004,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,0.0,71.649821,0.0,5.204242,0.0,8.352806,70.734685,0.0,242.226816,0.0,0.0,76.955887,73.192696,72.18911800000001,75.663161,74.062156,0.0101898,0.0,71.984493,14.596817000000001,31.317256,74.76325899999999,73.50005300000001,0.0,73.67926999999999,71.938684,0.0,73.79315,0.043174562,0.0,39.516735,10.0,98.0,52.2,25.960273,72.447846,52.517596999999995,0.0,13.416013000000001,13.256403,6.3843440000000005,10.0,1.0,13.863057000000001,0.0,1027.3419999999999,10.0,0.0,0.0,73.650672,3.5065459999999997,4.138344999999999,9.382477,8.24,1.0,87.170613,62.590543000000004,47.498855999999996,623.474964,6.46,0.0,13.155368,13.282774,5.394801,10.0,0.0,66.55895100000001,19.78981,43.449944,4.552522130137481,52.643737,0.0,0.054069845,0.0,0.045228952999999995,0.0,0.016625924,0.0,0.015208656000000001,0.0,0.019911407,2.021028,2.01349,2.0185150000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.012872507,6.439931,0.0,0.08056735799999999,0.0,0.042819684000000004,9.5,9.743286999999999,0.0,0.013920232,9.5,9.77843,0.0,0.043135263,0.369217395,72.203243,0.51691484,71.973916,0.24965279899999998,71.887105,1.7758599999999998,71.92110600000001,0.0027780340000000004,9.875071,1.0,1.0,72.398804,72.563479,41.236694,72.251494,72.34087199999999,41.197755,72.41195400000001,72.557162,40.437604,72.535308,72.60016800000001,41.504739
 10/20/2017,12:18:17.781,0.0,72.573775,0.0,4.714777,5.759156,0.0,0.0,74.036186,0.0,72.546539,0.012843502,3.461523,32.690393,0.0,0.0,61.59794399999999,0.0,74.101476,52.852561,72.332449,0.0,0.0,0.0,0.0,1.0,0.010448,97.851169,43.115581,23.693017,23.183995,1.0,11236.662,1.0,0.00404,26.960853999999998,43.002176,0.0,1.989934,0.0,1.987843,0.0,1.9813630000000002,0.0,1.988391,10.0,8.927159,0.0,0.0,0.0,0.137491195,0.0,0.135656464,0.0,0.462701606,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.166944,0.0,14.65204,71.650544,0.0,5.91962,0.0,12.765022,70.710812,0.0,242.214128,0.000822153775,0.0,76.970499,73.194147,72.189633,75.681937,74.069645,0.011762995,0.0,71.991652,14.592191,31.252933000000002,74.745891,73.49893,0.0,73.67861500000001,71.945422,0.0,73.794414,0.055143831,7.476253999999999,39.530581,10.0,98.0,52.3,25.957986,72.446489,52.480106000000006,0.0,13.096175,13.125596,5.164843,10.0,1.0,13.683744,0.0,1012.425,10.0,0.0,0.0,73.653761,3.5305940000000002,4.102473000000001,10.168403,8.24,1.0,87.157569,62.657251,47.672853,609.942654,6.46,0.0,13.221491,13.178148,9.306654,10.0,0.0,66.544459,19.382828,43.410045000000004,3.428916835110746,52.608295999999996,0.0,0.035792363,0.0,0.045776534,0.0,0.017785506,0.0,0.023841102000000003,0.0,0.024002155,2.02106,2.013619,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012867692,6.440318,0.0,0.078633233,0.0,0.042046034,9.5,9.735975,0.0,0.018429718,9.5,9.739614999999999,0.0,0.043682843,0.397350241,72.225669,0.20745354100000002,72.00213000000001,0.931874324,71.916765,1.135837,71.78944200000001,0.000200554889,9.896659,1.0,1.0,72.404841,72.563807,41.096645,72.253647,72.339187,41.165045,72.41064300000001,72.554775,40.651979,72.53703900000001,72.596284,41.373134
 10/20/2017,12:18:27.781,0.0,72.573494,0.0,4.67897,7.634894999999999,0.0,0.0,74.200581,0.0,72.54242099999999,0.01903243,1.6711599999999998,0.0,0.0,0.0,62.580689,0.0,74.109105,52.749966,72.334227,0.0,0.0,0.0,0.0,1.0,0.010448,97.87439,43.086904,23.698521,23.250107999999997,1.0,11242.756000000001,1.0,0.00404,26.949502000000003,42.987232,0.0,1.988838,0.0,1.9875200000000002,0.0,1.9829430000000001,0.0,1.9890349999999999,10.0,8.947792,0.0,0.0,0.0,0.13887529,0.0,0.137362442,0.0,0.46115491299999994,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95386,0.0,9.808796000000001,71.653438,0.0,7.350376,0.0,3.7480569999999997,70.768686,0.0,242.208484,0.0,0.0,76.985908,73.196113,72.191692,75.701977,74.075918,0.01359839,0.0,71.995489,14.595222,31.334872999999998,74.74884,73.503282,0.0,73.678942,71.950616,0.0,73.793759,0.005253234,6.786944,39.575965999999994,10.0,98.0,52.3,25.932834,72.448595,52.441168999999995,0.0,13.07333,13.132797,12.706494000000001,10.0,1.0,13.807284,0.0,1021.953,10.0,0.0,0.0,73.652404,3.451835,4.296181,3.5922870000000002,8.24,1.0,87.144855,62.704126,47.907055,613.4059,6.46,0.0,13.106075,13.203856,11.663385,10.0,0.0,66.523563,19.932276,43.380668,3.697482752387371,52.57225,0.0,0.0,0.0,0.0450679,0.0,0.025773739,0.0,0.022971416,0.0,0.0174634,2.020963,2.01378,2.0182900000000004,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.012862888000000001,6.440447,0.0,0.08946433300000001,0.0,0.04369004,9.5,9.743352,0.0,0.027223217,9.5,9.732851,0.0,0.04245884,0.256686009,72.23001,0.917807905,71.968129,0.692745128,71.848763,1.1217709999999999,71.821273,0.000200554889,9.882159,1.0,1.0,72.402829,72.565445,40.980267,72.251588,72.33998299999999,41.126818,72.414293,72.55426,40.739274,72.536337,72.594272,41.398368
 10/20/2017,12:18:37.781,0.0,72.572698,0.0,2.709571,19.755056,0.0,0.0,74.236791,0.0,72.541298,0.010349456,3.389909,26.252149,0.0,0.0,62.359806999999996,0.0,74.114301,52.73574300000001,72.33301,0.0,0.0,0.0,0.0,1.0,0.010448,97.829499,43.053013,23.697971,23.257127,1.0,11210.896999999999,1.0,0.00404,26.681918,42.9593,0.0,1.9897080000000003,0.0,1.9861659999999999,0.0,1.9821689999999998,0.0,1.9882939999999998,10.0,8.936622999999999,0.0,0.0,0.0,0.139197173,0.0,0.13462643900000001,0.0,0.475751834,0.0,0.0,0.0,0.206466028,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.918091,0.0,8.670152999999999,71.578201,0.0,5.418856,0.0,8.256539,70.741196,0.0,242.20800099999997,0.001068407,0.0,77.00028499999999,73.19330500000001,72.191317,75.719301,74.086497,0.011762995,0.0,72.0019,14.592429999999998,31.327089,74.774214,73.503095,0.0,73.68146999999999,71.954874,0.0,73.792354,0.0353442,14.144929999999999,39.52212,10.0,98.0,52.3,25.897164,72.460995,52.404144,0.0,13.345072,13.420812,10.090985,10.0,1.0,13.821677,0.0,994.587143,10.0,0.0,0.0,73.654089,3.5005339999999996,4.2615050000000005,1.042037,8.24,1.0,87.210352,62.733574,47.770989,607.152818,6.46,0.0,13.122306,13.331798999999998,10.316682,10.0,0.0,66.504724,19.855826,43.346309000000005,5.566150897765898,52.534057999999995,0.0,0.006587076,0.0,0.044391477,0.0,0.020716672,0.0,0.016658133999999998,0.0,0.01591729,2.020899,2.013233,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012870752,6.434354,0.0,0.08301725,0.0,0.043915688,9.5,9.727375,0.0,0.019492669,9.5,9.738456,0.0,0.044327056,0.059756085,72.21481800000001,0.826376151,72.024556,1.234302,71.838635,0.664612285,71.825614,0.0034224040000000004,9.880548,1.0,1.0,72.401565,72.564228,41.162133000000004,72.250231,72.340591,41.311254999999996,72.410409,72.554682,40.61683,72.536337,72.592166,41.415838
 10/20/2017,12:18:47.781,0.0,72.572464,0.0,3.461523,3.803257,0.0,0.0,74.30704,0.0,72.542748,0.024574754,4.106054,25.307232,0.0,0.0,62.241762,0.0,74.122633,52.715784,72.332963,0.0,0.0,0.0,12.64109,1.0,0.010448,97.83199,43.01023,23.680907,23.253863,1.0,11204.803,1.0,0.00404,26.808412,42.937979,0.0,1.989966,0.0,1.987327,0.0,1.9813310000000002,0.0,1.987359,10.0,8.9288,0.0,0.0,0.0,0.13584959300000002,0.0,0.138456843,0.0,0.489317626,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,0.0,71.64331,0.0,3.63041,0.0,5.143921,70.736132,0.0,242.20351499999998,0.00287426,0.0,77.012649,73.196721,72.19225300000001,75.737796,74.093284,0.004683616,0.0,71.999279,14.59578,31.379531,74.775572,73.50581,0.0,73.68133,71.963998,0.0,73.795537,0.080200993,0.0,39.484043,10.0,98.0,52.3,25.962331,72.473958,52.364135,0.0,13.207998000000002,13.1976,12.209066,10.0,1.0,13.67115,0.0,1005.222,10.0,0.0,0.0,73.654276,3.4620559999999996,4.135953,8.484276,8.24,1.0,87.246949,62.701723,47.653587,597.6128610000001,6.46,0.0,12.990658999999999,13.393378,14.132342000000001,10.0,0.0,66.48481,19.636682,43.314651,5.259906443829685,52.500717,0.0,0.054843495,0.0,0.051381181,0.0,0.017302347,0.0,0.015305288,0.0,0.019363826,2.021028,2.013651,2.0184189999999997,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.012874132,6.430389,0.0,0.082275835,0.0,0.042755213,9.5,9.714845,0.0,0.014177917,9.5,9.736394,0.0,0.042201155,0.235586375,72.23435,1.325734,72.007917,0.334051339,71.860338,1.656295,71.92544699999999,0.002133664,9.891826,1.0,1.0,72.40222,72.565164,41.119132,72.247423,72.34110600000001,41.265934,72.41106500000001,72.553278,40.563526,72.538864,72.594599,41.578888
 10/20/2017,12:18:57.781,0.0,72.572979,0.0,4.67897,19.065682000000002,0.0,0.0,74.332387,0.0,72.541485,0.026052707,2.637956,31.761491999999997,0.0,0.0,62.020879,0.0,74.12885899999999,52.629141000000004,72.335256,0.0,0.0,0.0,6.643667,1.0,0.010448,97.854224,42.982018,23.626963,23.249945,1.0,11222.443000000001,1.0,0.00404,26.916662,42.934395,0.0,1.9895150000000001,0.0,1.988068,0.0,1.9814599999999998,0.0,1.988262,10.0,8.925775,0.0,0.0,0.0,0.136107099,0.0,0.13758776,0.0,0.468823935,0.0,0.0,0.0,0.209140519,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,0.0,71.644757,0.0,3.9165620000000003,0.0,20.033146,70.719493,0.0,242.186436,0.001355701,0.0,77.025575,73.195785,72.192347,75.755121,74.100071,0.016482582,0.0,71.991559,14.592829,31.38117,74.77135799999999,73.507401,0.0,73.681844,71.966432,0.0,73.798158,0.013195459,9.351819,39.500966,10.0,98.0,52.3,25.966447,72.479152,52.323754,0.0,13.212807999999999,13.233602,12.064651,10.0,1.0,13.853461,0.0,1023.5889999999999,10.0,0.0,0.0,73.654744,3.468068,4.004423,9.125848,8.24,1.0,87.244087,62.740786,47.760152000000005,602.487057,6.46,0.0,12.997872000000001,13.320439000000002,5.490994000000001,10.0,0.0,66.469665,19.687951,43.27452,4.21739276505675,52.462479,0.0,0.051426541,0.0,0.052250868,0.0,0.013726968,0.0,0.018333086000000002,0.0,0.022842572999999998,2.020899,2.013845,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01287122,6.415108999999999,0.0,0.08395207699999999,0.0,0.048299705,9.5,9.7142,0.0,0.015144235,9.5,9.728502,0.0,0.04297421,0.397350241,72.203243,0.826376151,71.997789,1.0936379999999999,71.952937,0.291852072,71.84442299999999,0.002133664,9.881515,1.0,1.0,72.401004,72.563807,40.988946,72.25093299999999,72.337643,41.296279999999996,72.412702,72.554167,40.598675,72.53746,72.596097,41.28928
 10/20/2017,12:19:07.781,0.0,72.573213,0.0,4.28509,10.969543,0.0,0.0,74.244033,0.0,72.541719,0.010257084,3.1392580000000003,30.159939,0.0,0.0,61.526247,0.0,74.138127,52.552524,72.337643,0.0,0.0,0.0,0.0,1.0,0.010448,97.88083,42.964933,23.717603,23.310345,1.0,11211.752,1.0,0.00404,26.661240999999997,42.931740999999995,0.0,1.9896759999999998,0.0,1.9872299999999998,0.0,1.981138,0.0,1.988423,10.0,8.92703,0.0,0.0,0.0,0.136911806,0.0,0.137137124,0.0,0.46051045700000004,0.0,0.0,0.0,0.206917147,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,17.715151000000002,71.652714,0.0,3.7019480000000002,0.0,1.5981040000000002,70.74843,0.0,242.1737,0.0,0.0,77.04046899999999,73.196253,72.198991,75.777924,74.107842,0.006256811,0.0,71.98140500000001,14.590755999999999,31.395919,74.726089,73.507448,0.0,73.684934,71.971438,0.0,73.794601,0.02192072,9.768611,39.534427,10.0,98.0,52.3,25.957986,72.478123,52.282999,0.0,13.101586,12.853181,7.972905,10.0,1.0,13.749711999999999,0.0,1025.482,10.0,0.0,0.0,73.65581999999999,3.4861050000000002,4.326075,12.205395,8.24,1.0,87.303861,62.97876899999999,47.981711,599.985825,6.46,0.0,13.036945,13.230162,15.190466,10.0,0.0,66.445824,19.85333,43.241884000000006,4.965961511348597,52.425408000000004,0.0,0.036372601,0.0,0.04249105,0.0,0.015788448,0.0,0.02374447,0.0,0.024646368,2.020963,2.013651,2.0185150000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012878477,6.400603,0.0,0.08420996,0.0,0.043883452999999996,9.5,9.715521,0.0,0.018300876,9.5,9.726119,0.0,0.04278094599999999,0.432516299,72.251712,0.32701813399999996,72.026726,0.502848415,71.882041,1.072539,71.79233599999999,0.0,9.889248,1.0,1.0,72.404232,72.564275,41.07258,72.24910799999999,72.34161999999999,41.122089,72.410831,72.553839,40.623782,72.538069,72.593195,41.363429
 10/20/2017,12:19:17.781,0.0,72.572277,0.0,4.929621,0.0,0.0,0.0,74.317903,0.0,72.540549,0.027807777000000002,3.389909,0.6112804039999999,0.0,0.0,61.857932999999996,0.0,74.144494,52.483743000000004,72.336894,0.0,0.0,0.0,0.0,1.0,0.010448,97.875753,42.923548,23.687879000000002,23.286348,1.0,11229.071000000002,1.0,0.00404,26.856658000000003,42.928995,0.0,1.9896759999999998,0.0,1.984877,0.0,1.9814599999999998,0.0,1.989132,10.0,8.936816,0.0,0.0,0.0,0.133757356,0.0,0.136074911,0.0,0.46031712,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,10.001242999999999,71.666459,0.0,5.5977,0.0,20.065235,70.751324,0.0,242.16926099999998,0.000616943157,0.0,77.055128,73.197845,72.195154,75.79478,74.11715699999999,0.001275026,0.0,71.960863,14.589878,31.318485,74.710593,73.50618399999999,0.0,73.68572900000001,71.972748,0.0,73.79820500000001,0.045971121,9.848764,39.515196,10.0,98.0,52.4,25.877728,72.480322,52.244903,0.0,12.991567,13.135797,10.556321,10.0,1.0,13.727522,0.0,1030.759,10.0,0.0,0.0,73.653152,3.432597,4.219655,14.081994,8.24,1.0,87.344305,63.132017000000005,48.035295,619.83535,6.46,0.0,13.140339,13.193094,3.6152290000000002,10.0,0.0,66.428762,19.300026000000003,43.21465,3.464711271839109,52.388383000000005,0.0,0.035018713,0.0,0.04403716,0.0,0.017946558999999997,0.0,0.02422763,0.0,0.024839632,2.020995,2.013909,2.018193,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012882786,6.401957,0.0,0.083275133,0.0,0.044205807,9.5,9.715102,0.0,0.017785506,9.5,9.700543,0.0,0.042007891,0.09492214300000001,72.221328,0.587246965,71.94570300000001,1.199136,71.95366,1.213203,71.907361,0.0,9.870238,1.0,1.0,72.403671,72.56310500000001,41.214207,72.249248,72.339187,41.12603,72.409052,72.556086,40.584384,72.537882,72.595722,41.287339
 10/20/2017,12:19:27.781,0.0,72.573962,0.0,6.397718,1.2060799999999998,0.0,0.0,74.270105,0.0,72.54087700000001,0.020510383,4.28509,0.03472129,0.0,0.0,62.012913,0.0,74.147349,52.462058999999996,72.33848499999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.939918,42.861587,23.592469,23.239824,1.0,11217.632,1.0,0.00404,26.789762,42.937514,0.0,1.989225,0.0,1.987714,0.0,1.982072,0.0,1.9888740000000003,10.0,8.931826,0.0,0.0,0.0,0.135656464,0.0,0.13761994800000002,0.0,0.457932634,0.0,0.0,0.0,0.20891496,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,11.749300999999999,71.621607,0.0,6.420385,0.0,0.0,70.72455699999999,0.0,242.170178,0.0,0.0,77.068101,73.199155,72.197073,75.81276,74.12450600000001,0.001275026,0.0,71.942849,14.589719,31.318895,74.67548199999999,73.509835,0.0,73.685823,71.978317,0.0,73.798112,0.059730187000000004,13.48768,39.624043,10.0,98.0,52.4,25.891219,72.481773,52.207134,0.0,13.145473999999998,13.103995,17.183346,10.0,1.0,13.829473000000002,0.0,1005.607,10.0,0.0,0.0,73.655399,3.5895129999999997,4.17063,10.072167,8.24,1.0,87.39085,62.90965799999999,48.102123999999996,611.9628809999999,6.46,0.0,13.012299,13.059173,17.691487,10.0,0.0,66.410811,19.598116,43.193141,3.1665505838143093,52.350752,0.0,0.036211424,0.0,0.05028602,0.0,0.018107612,0.0,0.024356472,0.0,0.02422763,2.020802,2.013651,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012888219,6.400893,0.0,0.083597487,0.0,0.042787449000000005,9.5,9.714522,0.0,0.017817717,9.5,9.700124,0.0,0.04455253,0.052722874,72.23435,1.079572,71.939915,0.43954951700000006,71.843699,1.424199,71.85021,0.0,9.883125999999999,1.0,1.0,72.405075,72.56310500000001,41.122682,72.24985600000001,72.34087199999999,41.381011,72.413638,72.55224799999999,40.617988000000004,72.541251,72.59488,41.384004
 10/20/2017,12:19:37.781,0.0,72.574477,0.0,4.356705000000001,28.925337,0.0,0.0,74.19189,0.0,72.53914499999999,0.017923965,2.351498,33.106797,0.0,0.0,62.472058999999994,0.0,74.155026,52.457163,72.33595799999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.986174,42.852136,23.566598000000003,23.243252,1.0,11231.958,1.0,0.00404,26.841658000000002,42.929879,0.0,1.98974,0.0,1.9871330000000003,0.0,1.981911,0.0,1.988745,10.0,8.926515,0.0,0.0,0.0,0.136042723,0.0,0.13633241699999998,0.0,0.461348249,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,5.55893,71.68382199999999,0.0,3.666179,0.0,15.428397,70.73034399999999,0.0,242.16366499999998,0.0,0.0,77.083556,73.197096,72.199787,75.832567,74.129889,0.003897018,0.0,71.931759,14.58924,31.413127000000003,74.699451,73.50913299999999,0.0,73.68722700000001,71.982996,0.0,73.795303,0.049438853,7.66862,39.523272999999996,10.0,98.0,52.4,25.906081,72.482147,52.167685999999996,0.0,13.094372,13.304406,6.255976,10.0,1.0,13.668151000000002,0.0,1008.318,10.0,0.0,0.0,73.658675,3.421775,3.9589849999999998,7.217169999999999,8.24,1.0,87.40253299999999,63.115790000000004,48.410983,625.3669219999999,6.46,0.0,12.968417,13.181735,12.080222000000001,10.0,0.0,66.390804,19.198167,43.15208,3.6497205119143614,52.317271999999996,0.0,0.037404134,0.0,0.043650633,0.0,0.015756237,0.0,0.023776681,0.0,0.024710789,2.020899,2.013426,2.018161,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.012888137,6.400216,0.0,0.082340306,0.0,0.042465095,9.5,9.715199,0.0,0.018687403000000002,9.5,9.699125,0.0,0.041685785,0.045689662,72.199626,0.52394806,71.947149,0.193387112,71.924,1.248369,71.77642,0.0,9.79033,1.0,1.0,72.401939,72.561654,41.148325,72.24981,72.33759599999999,41.295491999999996,72.409941,72.550844,40.671679,72.538958,72.595254,41.319171999999995
 10/20/2017,12:19:47.781,0.0,72.569937,0.0,3.8195959999999998,0.0,0.0,0.0,74.173785,0.0,72.539613,0.017646849,4.714777,7.754208,0.0,0.0,62.818229,0.0,74.162328,52.425781,72.339795,0.0,0.0,0.0,0.0,1.0,0.010448,98.001311,42.820481,23.570267,23.253698999999997,1.0,11231.851,1.0,0.00404,26.688405,42.906975,0.0,1.989386,0.0,1.986392,0.0,1.981105,0.0,1.988262,10.0,8.920109,0.0,0.0,0.0,0.136557735,0.0,0.137137124,0.0,0.474269586,0.0,0.0,0.0,0.208979406,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.918091,0.0,16.624619,71.633905,0.0,3.236952,0.0,14.995197000000001,70.749877,0.0,242.174858,0.001109449,0.0,77.095499,73.199202,72.20034799999999,75.850688,74.136957,0.0,0.0,71.92329000000001,14.590516000000001,31.331186,74.731145,73.510912,0.0,73.688023,71.987581,0.0,73.79511600000001,0.023598655,7.9411380000000005,39.569812,10.0,98.0,52.4,25.899222,72.48785600000001,52.129497,0.0,13.131646,13.181398999999999,11.342578999999999,10.0,1.0,13.899039000000002,0.0,1020.846,10.0,0.0,0.0,73.656897,3.329188,4.1509,7.730428,8.24,1.0,87.43870799999999,63.457141,48.572938,614.9932200000001,6.46,0.0,13.103069,13.383215,6.693408,10.0,0.0,66.373929,19.525748,43.096028000000004,3.864712354082105,52.2816,0.0,0.038661315,0.0,0.045196742000000005,0.0,0.015466341000000002,0.0,0.022327202999999997,0.0,0.025161738,2.020899,2.013329,2.0185470000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012892074,6.401312,0.0,0.083919842,0.0,0.04472157400000001,9.5,9.716486999999999,0.0,0.017141293999999998,9.5,9.699512,0.0,0.0508336,0.09492214300000001,72.21409399999999,1.417166,71.992725,0.17932068899999998,71.848763,0.566147319,71.787272,0.0,9.872815,1.0,1.0,72.404092,72.56343299999999,41.220914,72.250558,72.339,41.255294,72.412375,72.54920600000001,40.679790000000004,72.538958,72.595816,41.295879
 10/20/2017,12:19:57.781,0.0,72.57092,0.0,4.320897,6.031699,0.0,0.0,74.130333,0.0,72.541953,0.020510383,2.100847,27.50136,0.0,0.0,62.154132999999995,0.0,74.169116,52.391647,72.34279000000001,0.0,0.0,0.0,0.0,1.0,0.010448,98.040751,42.78999,23.526048,23.208644,1.0,11229.82,1.0,0.00404,26.715163,42.886539,0.0,1.990127,0.0,1.9869720000000002,0.0,1.981267,0.0,1.987746,10.0,8.925485,0.0,0.0,0.0,0.13726587699999998,0.0,0.136879618,0.0,0.464119409,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.596171,0.0,10.963477000000001,71.646203,0.0,7.672297,0.0,3.8603680000000002,70.739025,0.0,242.181515,0.0012736169999999999,0.0,77.113108,73.197564,72.20095699999999,75.869698,74.145711,0.003897018,0.0,71.91407199999999,14.590516000000001,31.368059000000002,74.750385,73.515405,0.0,73.68694599999999,71.99684599999999,0.0,73.795397,0.0,14.962484,39.607889,10.0,98.0,52.4,25.893048,72.492864,52.093267,0.0,13.092568,13.090794,13.925995,10.0,1.0,13.566201000000001,0.0,1013.7560000000001,10.0,0.0,0.0,73.656756,3.3929169999999997,4.101277,11.050564999999999,8.24,1.0,87.430121,63.62421,48.500088,607.2971200000001,6.46,0.0,13.119901,13.224781,10.460971,10.0,0.0,66.357334,19.254202,43.084016999999996,3.7213671141136095,52.246815000000005,0.0,0.036823897,0.0,0.044778004,0.0,0.015562973,0.0,0.022906994,0.0,0.023390154,2.020995,2.013458,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012888855,6.400216,0.0,0.083178427,0.0,0.044528161,9.5,9.690621,0.0,0.017849926999999998,9.5,9.699995,0.0,0.052025392999999996,0.362184183,72.266181,0.41844988899999996,71.97246899999999,0.291852068,71.963788,1.782893,71.855274,0.0,9.87636,1.0,1.0,72.40437299999999,72.563526,41.138462,72.25205600000001,72.34021700000001,41.369188,72.411532,72.55285699999999,40.683267,72.538537,72.595629,41.349453000000004
 10/20/2017,12:20:07.781,0.0,72.572839,0.0,4.786392,0.0,0.0,0.00022819391199999998,74.001424,0.0,72.540643,0.020510383,2.637956,32.354067,0.0,0.0,61.708746999999995,0.0,74.175997,52.366933,72.338719,0.0,0.0,0.0,0.0,1.0,0.010448,98.082447,42.73585,23.514855999999998,23.211745999999998,1.0,11233.348,1.0,0.00404,26.880578999999997,42.89138,0.0,1.989773,0.0,1.986618,0.0,1.9814919999999998,0.0,1.9884549999999999,10.0,8.93688,0.0,0.0,0.0,0.13617147599999999,0.0,0.139229361,0.0,0.459189323,0.0,0.0,0.0,0.20810939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,11.34837,71.654161,0.0,4.059637,0.0,10.871780000000001,70.70213000000001,0.0,242.18310699999998,0.000288606171,0.0,77.12374,73.198219,72.205215,75.88945799999999,74.15418299999999,0.0,0.0,71.90986099999999,14.590357000000001,31.382809,74.73119100000001,73.5162,0.0,73.689801,72.003491,0.0,73.79689499999999,0.049103266,3.7090940000000003,39.604043,10.0,98.0,52.4,25.874984,72.499041,52.058902,0.0,13.336054,13.180198999999998,0.0,10.0,1.0,13.608181,0.0,1018.664,10.0,0.0,0.0,73.66008000000001,3.4055419999999996,4.143128,8.580511999999999,8.24,1.0,87.416139,63.797290000000004,48.786069,629.2630730000001,6.46,0.0,13.208867999999999,13.108198000000002,0.0,10.0,0.0,66.335037,19.889854,43.048543,2.809148752426635,52.212309000000005,0.0,0.033278001,0.0,0.045454427,0.0,0.01797877,0.0,0.023776681,0.0,0.023905523999999997,2.020995,2.013716,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012884731000000002,6.401216000000001,0.0,0.082308071,0.0,0.046849111,9.5,9.675836,0.0,0.017560032,9.5,9.699834,0.0,0.040783888,0.277785644,72.23652,0.334051346,72.099069,0.924841111,71.961618,0.446582727,71.79523,0.0,9.863149,1.0,1.0,72.40442,72.563152,41.157793,72.24854599999999,72.340357,41.287215,72.411532,72.551687,40.715713,72.53863,72.592915,41.501245000000004
 10/20/2017,12:20:17.781,0.0,72.572464,0.0,4.858006,0.0,0.0,0.0,74.06298100000001,0.0,72.538069,0.021895964,3.461523,0.0,0.0,0.0,61.399511,0.0,74.181005,52.304728999999995,72.33923399999999,0.0,0.0,0.0,2.165591,1.0,0.010448,98.035157,42.717695,23.470453,23.289776,1.0,11245.108,1.0,0.00404,26.993288,42.8641,0.0,1.9892889999999999,0.0,1.9874880000000001,0.0,1.9812990000000001,0.0,1.9891,10.0,8.938875999999999,0.0,0.0,0.0,0.13671867599999998,0.0,0.135753028,0.0,0.45764262899999997,0.0,0.0,0.0,0.208592732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.63194,0.0,4.308026,71.682375,0.0,7.636528,0.0,13.053822,70.744813,0.0,242.16217000000003,0.0,0.0,77.139476,73.199857,72.200863,75.908937,74.16064300000001,0.0,0.0,71.910984,14.595301000000001,31.413536999999998,74.733579,73.513345,0.0,73.691346,72.004614,0.0,73.797597,0.036910272,11.724329,39.569812,10.0,98.0,52.5,25.88756,72.506013,52.023185999999995,0.0,13.309,13.025991000000001,0.0,10.0,1.0,13.787493,0.0,1025.193,10.0,0.0,0.0,73.656242,3.492718,4.052251999999999,11.419469,8.24,1.0,87.441195,63.67469200000001,48.784865,596.9554860000001,6.46,0.0,13.014103,13.107002,0.0,10.0,0.0,66.315965,19.301387,43.015909,3.7631693143128055,52.178504,0.0,0.028474924,0.0,0.045228952999999995,0.0,0.018333086000000002,0.0,0.024904053,0.0,0.022456046,2.021028,2.013748,2.018193,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012886904,6.4011190000000004,0.0,0.080083827,0.0,0.048879942999999995,9.5,9.675675,0.0,0.020845515,9.5,9.700671,0.0,0.043457369,0.263719221,72.27775600000001,0.9670403890000001,71.956554,1.1288040000000001,71.95366,1.649262,71.932681,0.0,9.862183,1.0,1.0,72.405917,72.56025,41.31165,72.247423,72.337503,41.369976,72.411298,72.550657,40.692151,72.537554,72.591791,41.508621000000005
 10/20/2017,12:20:27.781,0.0,72.571014,0.0,3.747981,0.0,0.0,0.0,74.135402,0.0,72.537086,0.02124936,2.387305,4.150713,0.0,0.0,62.112129,0.0,74.18863499999999,52.31536,72.340591,0.0,0.0,0.0,0.0,1.0,0.010448,98.025144,42.692603999999996,23.495407,23.242272,1.0,11253.553999999998,1.0,0.00404,26.788546000000004,42.829512,0.0,1.989322,0.0,1.9869720000000002,0.0,1.981234,0.0,1.989132,10.0,8.934498,0.0,0.0,0.0,0.13578521699999999,0.0,0.139422491,0.0,0.455193698,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,10.77103,71.626671,0.0,7.135763000000001,0.0,7.598717999999999,70.733238,0.0,242.129364,0.002381754,0.0,77.151934,73.201542,72.203437,75.928884,74.170192,0.0,0.0,71.9122,14.592829,31.418453000000003,74.716211,73.51624699999999,0.0,73.690269,72.014674,0.0,73.79717600000001,0.055591281,5.504506,39.54135,10.0,98.0,52.5,25.883216,72.491413,51.984019,0.0,13.371523999999999,12.971388000000001,0.0,10.0,1.0,13.742515,0.0,1028.481,10.0,0.0,0.0,73.66157700000001,3.37969,4.00801,4.522567,8.24,1.0,87.448702,63.767842,48.781252,613.0050610000001,6.46,0.0,13.033339,13.204454,0.0,10.0,0.0,66.3011,19.444760000000002,42.970939,3.3215575715006525,52.145584,0.0,0.035147655,0.0,0.0450679,0.0,0.017205715,0.0,0.02216615,0.0,0.023132469,2.020963,2.013845,2.0184509999999998,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.012886308,6.4028599999999996,0.0,0.083275133,0.0,0.045495224,9.5,9.675031,0.0,0.018397508,9.5,9.699544,0.0,0.0487077,0.291852067,72.23652,0.6083465929999999,72.019492,1.220236,71.866125,0.636479435,71.79956999999999,0.0,9.86476,1.0,1.0,72.404513,72.561093,41.257996999999996,72.247704,72.335818,41.429879,72.410877,72.552014,40.588633,72.539753,72.594412,41.517939
 10/20/2017,12:20:37.781,0.0,72.568861,0.0,5.71738,0.0,0.0,0.0,74.13250500000001,0.0,72.538771,0.016815501,3.676367,0.0,0.0,0.0,61.394442000000005,0.0,74.195797,52.301884,72.338813,0.0,0.0,0.0,0.0,1.0,0.010448,98.057815,42.641073,23.476875,23.245537,1.0,11217.846000000001,1.0,0.00404,26.810439000000002,42.815686,0.0,1.9897080000000003,0.0,1.98636,0.0,1.9816209999999999,0.0,1.9888419999999998,10.0,8.932438000000001,0.0,0.0,0.0,0.13424018,0.0,0.136943994,0.0,0.460736016,0.0,0.0,0.0,0.20649825100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,8.10885,71.648374,0.0,5.883851,0.0,9.732626,70.774473,0.0,242.09569100000002,0.0,0.0,77.1665,73.200325,72.204887,75.948316,74.173703,0.000488428089,0.0,71.91762800000001,14.590437,31.313159000000002,74.691774,73.52111500000001,0.0,73.69181400000001,72.014955,0.0,73.79975,0.034449301,5.712902,39.596734999999995,10.0,98.0,52.5,25.901508,72.470167,51.9518,0.0,13.180342999999999,12.994789,8.694978,10.0,1.0,13.815679999999999,0.0,1017.317,10.0,0.0,0.0,73.659612,3.421775,4.1538889999999995,8.724865,8.24,1.0,87.458649,63.75402,48.970902,615.089421,6.46,0.0,13.047165,13.211628,5.362737,10.0,0.0,66.27716600000001,19.748068,42.946126,3.3096310494091066,52.116115,0.0,0.035598951000000004,0.0,0.045712112,0.0,0.016915819,0.0,0.024002155,0.0,0.023841102000000003,2.021028,2.0138130000000003,2.018354,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.012886133000000001,6.404923,0.0,0.088142681,0.0,0.043915688,9.5,9.675772,0.0,0.018204243999999998,9.5,9.699351,0.0,0.04216894400000001,0.151187836,72.230733,0.952973964,72.00647,1.044406,71.837188,1.142871,71.790889,0.0,9.876037,1.0,1.0,72.405917,72.563011,41.23551,72.24761,72.335865,41.300221,72.41055,72.55056400000001,40.518333,72.539426,72.592587,41.387886
 10/20/2017,12:20:47.781,0.0,72.571341,0.0,4.714777,17.270103,0.0,0.0,74.162922,0.0,72.537601,0.027253543999999998,2.100847,31.473212,0.0,0.0,60.885326,0.0,74.202678,52.175706,72.339842,0.0,0.0,0.0,5.444182,1.0,0.010448,98.043665,42.611094,23.466967,23.241782999999998,1.0,11237.838,1.0,0.00404,26.633671999999997,42.809681,0.0,1.9901919999999997,0.0,1.9881330000000002,0.0,1.981589,0.0,1.9881650000000002,10.0,8.92233,0.0,0.0,0.0,0.137233689,0.0,0.136203664,0.0,0.46753502399999997,0.0,0.0,0.0,0.208657178,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.095406,0.0,0.0,71.644757,0.0,6.1700029999999995,0.0,19.776435,70.736132,0.0,242.050342,0.0,0.0,77.182002,73.202525,72.201612,75.96817,74.18559300000001,0.0,0.0,71.929794,14.592749,31.303735999999997,74.708814,73.52251899999999,0.0,73.691674,72.022442,0.0,73.79689499999999,0.014985256,4.510617,39.66212,10.0,98.0,52.5,25.946325,72.460668,51.916736,0.0,13.140664000000001,13.241403,8.775208000000001,10.0,1.0,13.575197,0.0,1021.568,10.0,0.0,0.0,73.65802,3.4446209999999997,4.050459,9.639106,8.24,1.0,87.492432,63.707744999999996,48.748139,616.853111,6.46,0.0,13.070007,13.084284,10.685422,10.0,0.0,66.26202099999999,19.589269,42.920196000000004,4.756175679000509,52.081983,0.0,0.053876432,0.0,0.051252338,0.0,0.013437072,0.0,0.018687403000000002,0.0,0.023518996,2.020931,2.013619,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012889863,6.401377,0.0,0.082404777,0.0,0.041498032000000004,9.5,9.676094,0.0,0.014628865,9.5,9.699093,0.0,0.049996124,0.193387105,72.244478,0.84044258,72.068685,1.445299,71.958001,0.538014474,71.831401,0.00116711,9.87926,1.0,1.0,72.405823,72.563901,41.157004,72.249622,72.332495,41.19342,72.412749,72.551687,40.653138,72.541953,72.594131,41.465918
 10/20/2017,12:20:57.781,0.0,72.57195,0.0,3.8195959999999998,9.87937,0.0,0.0,74.068051,0.0,72.534746,0.015707036,1.42051,14.176435999999999,0.0,0.0,60.883878,0.0,74.20843599999999,52.122549,72.34293100000001,0.0,0.0,0.0,7.523289,1.0,0.010448,98.049212,42.59806,23.452839,23.251904,1.0,11239.976,1.0,0.00404,27.011127000000002,42.812241,0.0,1.989934,0.0,1.98478,0.0,1.982072,0.0,1.9878099999999999,10.0,8.941258,0.0,0.0,0.0,0.138392466,0.0,0.13813496,0.0,0.48184194,0.0,0.0,0.0,0.207239375,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.846553,0.0,0.0,71.636799,0.0,4.4888639999999995,0.0,0.0,70.72310999999999,0.0,242.01358199999999,0.001191533,0.0,77.195865,73.201167,72.206198,75.987883,74.190648,0.013336191,0.0,71.94453299999999,14.597295,31.423369,74.72974,73.519149,0.0,73.695418,72.028805,0.0,73.798346,0.01230056,6.081603,39.547503999999996,10.0,98.0,52.5,25.946782000000002,72.471712,51.881907,0.0,13.218219,13.1922,10.251446000000001,10.0,1.0,13.666951999999998,0.0,1008.543,10.0,0.0,0.0,73.659752,3.4686690000000002,4.173021,6.078379,8.24,1.0,87.526871,63.794886,48.784865,613.389866,6.46,0.0,12.897484,12.922263000000001,5.250511,10.0,0.0,66.24337,19.250798,42.878811,6.005037938256781,52.051815000000005,0.0,0.030473518999999998,0.0,0.042394419,0.0,0.018655193,0.0,0.014306758999999999,0.0,0.016883608999999997,2.020867,2.013265,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01289381,6.400216,0.0,0.08188901,0.0,0.043206509000000004,9.5,9.675514,0.0,0.019138352,9.5,9.699415,0.0,0.041041573,0.0,72.266181,0.988140032,71.95004300000001,0.348117761,71.832124,1.5718969999999999,71.80174,0.0027780340000000004,9.884737,1.0,1.0,72.40573,72.561514,41.157004,72.24821899999999,72.332823,41.302585,72.40881800000001,72.547569,40.763222999999996,72.539426,72.594693,41.386722
 10/20/2017,12:21:07.781,0.0,72.571154,0.0,3.8195959999999998,2.8734040000000003,0.0,0.0,74.015908,0.0,72.536291,0.014690943,2.709571,0.0,0.0,0.0,61.898489,0.0,74.214381,52.075455,72.340685,0.0,0.0,0.0,0.0,1.0,0.010448,98.124191,42.577299,23.426234,23.250760999999997,1.0,11220.091,1.0,0.00404,26.773545000000002,42.813311999999996,0.0,1.989579,0.0,1.9865529999999998,0.0,1.9820400000000002,0.0,1.9876490000000002,10.0,8.93379,0.0,0.0,0.0,0.137233689,0.0,0.136428982,0.0,0.475751834,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,10.787067,71.627394,0.0,6.2057709999999995,0.0,14.594085999999999,70.69561999999999,0.0,241.98521499999998,0.001930291,0.0,77.20860400000001,73.202384,72.207695,76.005302,74.198325,0.0,0.0,71.974714,14.589559,31.38076,74.740039,73.523268,0.0,73.696027,72.035263,0.0,73.797269,0.032100192,14.705995999999999,39.562889,10.0,98.0,52.5,25.952727,72.46890400000001,51.845865,0.0,13.220623000000002,12.987589,10.090986000000001,10.0,1.0,13.630370000000001,0.0,1030.454,10.0,0.0,0.0,73.663169,3.390512,4.064807,7.874782000000001,8.24,1.0,87.525933,63.916881999999994,48.869153999999995,607.665892,6.46,0.0,12.857208,13.130917000000002,0.0,10.0,0.0,66.22149399999999,19.77393,42.850646999999995,5.289916208036599,52.016751,0.0,0.0,0.0,0.042813157000000004,0.0,0.022810362999999997,0.0,0.018139823,0.0,0.015305288,2.0211240000000004,2.013523,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01289212,6.399926,0.0,0.081695598,0.0,0.044012395,9.5,9.677221000000001,0.0,0.022069518,9.5,9.700928999999999,0.0,0.043328527,0.073822508,72.23145600000001,0.826376153,72.049876,0.369217398,71.86467900000001,0.917807901,71.872636,0.002455849,9.874103999999999,1.0,1.0,72.406759,72.559361,41.129783,72.249763,72.333244,41.222584000000005,72.41078399999999,72.550657,40.647731,72.536618,72.590902,41.463977
 10/20/2017,12:21:17.781,0.0,72.56745699999999,0.0,4.499934,16.484537,0.0,0.0,74.02315,0.0,72.53586899999999,0.020879872,1.6711599999999998,10.188569000000001,0.0,0.0,62.646592000000005,0.0,74.221496,52.077273999999996,72.344335,0.0,0.0,0.0,0.0,1.0,0.010448,98.120384,42.544575,23.464215,23.247006,1.0,11237.41,1.0,0.00404,27.020858,42.802046999999995,0.0,1.987259,0.0,1.986747,0.0,1.984329,0.0,1.990131,10.0,8.956323,0.0,0.0,0.0,0.135205828,0.0,0.137362442,0.0,0.465247206,0.0,0.0,0.0,0.20988164399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,11.380445,71.62088299999999,0.0,5.454624,0.0,4.550278,70.774473,0.0,241.97749700000003,0.001191533,0.0,77.221063,73.20215,72.20750799999999,76.027263,74.204504,0.000750627226,0.0,72.01444000000001,14.590835,31.313978000000002,74.75066600000001,73.524532,0.0,73.695184,72.04055,0.0,73.796661,0.060401360999999994,11.018988,39.645581,10.0,98.0,52.5,25.967817999999998,72.45954499999999,51.814485,0.0,13.048680000000001,13.091994,12.385572999999999,10.0,1.0,13.73352,0.0,1021.3910000000001,10.0,0.0,0.0,73.661109,3.386303,4.178401999999999,4.314056,8.24,1.0,87.583083,64.04549,48.986556,617.414285,6.46,0.0,13.038749000000001,13.267229,9.258558,10.0,0.0,66.20513299999999,19.506239,42.823414,5.60220022234235,51.984578000000006,0.0,0.0,0.0,0.042619893,0.0,0.02477521,0.0,0.018204243999999998,0.0,0.014467812,2.020931,2.013748,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012899866000000001,6.388031,0.0,0.083146191,0.0,0.046752405,9.5,9.673807,0.0,0.024904053,9.5,9.700607000000002,0.0,0.042040102,0.369217395,72.246648,0.713844765,71.938468,0.165254265,71.865402,0.298885282,71.835018,0.001811479,9.874749000000001,1.0,1.0,72.406432,72.563245,41.036286,72.250886,72.330811,41.411356,72.410503,72.546679,40.701035,72.541579,72.59197900000001,41.470188
 10/20/2017,12:21:27.781,0.0,72.569563,0.0,4.67897,29.053593,0.0,0.0,74.19189,0.0,72.535261,0.017277361,2.208269,2.597207,0.0,0.0,61.931802000000005,0.0,74.227067,52.036288,72.342088,0.0,0.0,0.0,8.402911,1.0,0.010448,98.126965,42.49365,23.523112,23.239007,1.0,11265.848,1.0,0.00404,26.864362,42.80726,0.0,1.988967,0.0,1.987552,0.0,1.982105,0.0,1.989132,10.0,8.950625,0.0,0.0,0.0,0.138038395,0.0,0.139164985,0.0,0.474817373,0.0,0.0,0.0,0.208592732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,10.48236,71.63896899999999,0.0,4.166944,0.0,7.839385000000001,70.739749,0.0,241.973879,0.00172508,0.0,77.23427,73.20098,72.211673,76.048475,74.21176,0.0028482209999999997,0.0,72.047475,14.591075,31.361914000000002,74.74584399999999,73.525702,0.0,73.696635,72.046072,0.0,73.798907,0.019571611000000003,10.329678,39.56712,10.0,98.0,52.6,25.939922,72.45477199999999,51.774294,0.0,13.057097,13.239002,4.410678,10.0,1.0,13.62977,0.0,1020.573,10.0,0.0,0.0,73.660173,3.402536,4.140736,8.355961,8.24,1.0,87.651917,64.053302,49.04315,597.6128610000001,6.46,0.0,12.893276,13.038846000000001,17.322746,10.0,0.0,66.185314,19.491493,42.805584,4.762167588521961,51.9511,0.0,0.0,0.0,0.04249105,0.0,0.023583417000000002,0.0,0.018397508,0.0,0.014564444,2.021028,2.013426,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012909697,6.369108,0.0,0.08301725,0.0,0.043399922,9.5,9.676706,0.0,0.023132469,9.5,9.696871,0.0,0.041975680999999994,0.29888527800000003,72.294395,0.960007176,71.986938,0.42548308799999995,71.837188,0.657579075,71.798847,0.001489295,9.876682,1.0,1.0,72.405964,72.563152,41.233538,72.247002,72.333431,41.364458,72.409707,72.544386,40.726528,72.540315,72.59174499999999,41.362652000000004
 10/20/2017,12:21:37.781,0.0,72.571996,0.0,5.037043,19.418385,0.0,0.0,74.15350699999999,0.0,72.53615,0.009979968,3.6047519999999995,0.0,0.0,0.0,62.063607,0.0,74.237178,52.012228,72.343633,0.0,0.0,0.0,0.0,1.0,0.010448,98.166077,42.462881,23.537974,23.239824,1.0,11195.073999999999,1.0,0.00404,26.906121000000002,42.816198,0.0,1.989354,0.0,1.9868430000000001,0.0,1.982588,0.0,1.988004,10.0,8.937202000000001,0.0,0.0,0.0,0.135624275,0.0,0.138521219,0.0,0.47578405700000004,0.0,0.0,0.0,0.20868940100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.918091,0.0,17.538741,71.644033,0.0,5.383087000000001,0.0,15.075419,70.75421700000001,0.0,241.980729,0.0,0.0,77.249023,73.20331999999999,72.209754,76.06495799999999,74.221871,0.0,0.0,72.064789,14.590038,31.427057,74.72220300000001,73.525047,0.0,73.698975,72.049815,0.0,73.799048,0.046306707999999995,14.625844,39.550197,10.0,98.0,52.6,25.876356,72.451683,51.739092,0.0,13.312607,13.264804000000002,16.220582,10.0,1.0,13.807284,0.0,985.1711849999999,10.0,0.0,0.0,73.661765,3.3604510000000003,4.008608000000001,17.867271,8.24,1.0,87.669841,63.894647,49.018465,608.595837,6.46,0.0,12.868029,13.196083999999999,6.068153,10.0,0.0,66.166803,19.688405,42.775931,6.065209116262732,51.915944,0.0,0.0,0.0,0.043779475,0.0,0.0211032,0.0,0.017849926999999998,0.0,0.015595184,2.020834,2.013072,2.018193,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012911478,6.363016,0.0,0.082598189,0.0,0.04713923,9.5,9.676223,0.0,0.020491198000000002,9.5,9.685371,0.0,0.04384389599999999,0.235586374,72.25967,0.305918509,72.048429,0.34108454899999996,71.947149,0.36921739600000003,71.79523,0.0043889590000000004,9.877971,1.0,1.0,72.40512199999999,72.562543,41.207106,72.249248,72.334414,41.152434,72.410737,72.547288,40.755111,72.539613,72.589545,41.446507000000004
 10/20/2017,12:21:47.781,0.0,72.568721,0.0,4.070247,11.418438,0.0,0.0,74.267932,0.0,72.53535500000001,0.020140895,3.461523,0.0,0.0,0.0,62.129509999999996,0.0,74.237927,51.976139,72.34456899999999,0.0,0.0,0.0,0.0,1.0,0.010448,98.217176,42.445937,23.534121,23.258923,1.0,11248.956,1.0,0.00404,26.843279,42.811962,0.0,1.9898049999999998,0.0,1.9874560000000001,0.0,1.9823950000000001,0.0,1.987972,10.0,8.931826,0.0,0.0,0.0,0.13778088900000002,0.0,0.135334581,0.0,0.477201859,0.0,0.0,0.0,0.20888273699999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,0.0,71.64548,0.0,6.599228999999999,0.0,14.144843,70.76434499999999,0.0,241.98116299999998,0.0,0.0,77.263589,73.202478,72.212515,76.08176800000001,74.227816,0.01359839,0.0,72.06666,14.590995000000001,31.324221,74.73428100000001,73.526217,0.0,73.699022,72.054448,0.0,73.798439,0.015880155,7.989228999999999,39.639043,10.0,98.0,52.6,25.933291,72.44180899999999,51.701,0.0,13.155092999999999,13.1904,10.123077,10.0,1.0,13.562003,0.0,1003.65,10.0,0.0,0.0,73.664245,3.4295910000000003,3.8627290000000003,9.863656,8.24,1.0,87.689971,64.085755,49.184033,597.660962,6.46,0.0,12.942569,13.150646,11.278613,10.0,0.0,66.147498,19.563407,42.724771000000004,6.017071224833917,51.883585,0.0,0.010165206999999999,0.0,0.044294845,0.0,0.020362355,0.0,0.016851398,0.0,0.014983182,2.021092,2.01349,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012913676,6.364015,0.0,0.08466125599999999,0.0,0.043851217000000005,9.5,9.676480999999999,0.0,0.019428248000000002,9.5,9.689461999999999,0.0,0.044294845,0.22151995100000002,72.243031,0.305918498,72.011534,0.263719227,71.95004300000001,1.417166,71.918936,0.00116711,9.878615,1.0,1.0,72.404607,72.563526,41.13215,72.247751,72.33127900000001,41.220219,72.41265600000001,72.547428,40.674383,72.538958,72.589264,41.460483
