date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,12:21:57.781,0.0,72.571528,0.0,6.755791,4.220088,0.0,0.0,74.183924,0.0,72.534278,0.013397734,4.106054,0.0,0.0,0.0,62.038984,0.0,74.248693,51.904474,72.345411,0.0,0.0,0.0,4.084767,1.0,0.010448,98.26724200000001,42.414516,23.524213,23.216317,1.0,11201.489,1.0,0.00404,26.804763,42.799021,0.0,1.9895150000000001,0.0,1.987585,0.0,1.9823950000000001,0.0,1.988777,10.0,8.93585,0.0,0.0,0.0,0.137716513,0.0,0.13758776,0.0,0.475848502,0.0,0.0,0.0,0.20575712699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,9.616349000000001,71.646927,0.0,6.527692,0.0,10.807603,70.768686,0.0,241.97870299999997,0.00016547980200000003,0.0,77.279045,73.204397,72.214433,76.104292,74.236195,0.0,0.0,72.044247,14.590437,31.403294,74.68433,73.5272,0.0,73.70042600000001,72.05908000000001,0.0,73.79820500000001,0.024605416,6.4983949999999995,39.725196999999994,10.0,98.0,52.6,25.893734,72.441622,51.663374,0.0,13.121426000000001,13.237201999999998,5.084613,10.0,1.0,13.60878,0.0,988.82849,10.0,0.0,0.0,73.665322,3.3556410000000003,4.024153,12.157277,8.24,1.0,87.697572,63.962556000000006,49.090713,611.41774,6.46,0.0,13.002680999999999,12.98743,8.809657000000001,10.0,0.0,66.130951,19.381241,42.695304,5.944879417890148,51.849222,0.0,0.0,0.0,0.044069370999999996,0.0,0.021908465,0.0,0.018172033,0.0,0.014725496999999999,2.02077,2.013265,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012913903999999999,6.362822,0.0,0.082727131,0.0,0.044302512999999995,9.5,9.676706,0.0,0.020781094,9.5,9.695711,0.0,0.041556943,0.08085572,72.222052,0.432516301,72.015875,1.431232,71.846593,0.432516299,71.920383,0.0031002190000000004,9.871849000000001,1.0,1.0,72.40718100000001,72.563152,41.308888,72.247704,72.33193399999999,41.205637,72.408772,72.5493,40.605242,72.541157,72.592072,41.466694
 10/20/2017,12:22:07.781,0.0,72.571903,0.0,4.28509,22.544617000000002,0.0,0.0,74.186821,0.0,72.537226,0.016630756,2.996029,11.213563,0.0,0.0,62.359083,0.0,74.254591,51.878735999999996,72.343118,0.0,0.0,0.0,6.723632,1.0,0.010448,98.239365,42.374438,23.491187,23.19738,1.0,11266.276000000002,1.0,0.00404,27.078022999999998,42.810565999999994,0.0,1.988967,0.0,1.986231,0.0,1.983007,0.0,1.987843,10.0,8.937749,0.0,0.0,0.0,0.138263713,0.0,0.138456843,0.0,0.476621849,0.0,0.0,0.0,0.20907607399999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,23.296108,71.683098,0.0,7.851141,0.0,16.230618,70.779537,0.0,241.962831,0.0,0.0,77.29122199999999,73.206035,72.215603,76.122601,74.246119,0.015433785,0.0,71.999935,14.589799,31.367240000000002,74.70801800000001,73.529212,0.0,73.703328,72.061279,0.0,73.798673,0.00894469,14.289204000000002,39.569812,10.0,98.0,52.6,25.903109,72.45004499999999,51.627893,0.0,13.025835,12.994189,13.653212,10.0,1.0,13.504431,0.0,982.9415119999999,10.0,0.0,0.0,73.66359,3.4885089999999996,3.9912699999999997,10.93829,8.24,1.0,87.734078,64.47939000000001,49.332141,595.865205,6.46,0.0,12.914316,13.03227,7.687403999999999,10.0,0.0,66.109121,19.563407,42.674775,5.878717872526833,51.814578999999995,0.0,0.0,0.0,0.043715054,0.0,0.021747412,0.0,0.018333086000000002,0.0,0.015434131,2.021092,2.013072,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012918853000000001,6.36192,0.0,0.084113254,0.0,0.045108399,9.5,9.792571,0.0,0.020458986999999998,9.5,9.683342,0.0,0.041911259,0.0,72.266181,0.235586393,72.05566400000001,0.5872469539999999,71.952213,0.9107746870000001,71.817656,0.002455849,9.876682,1.0,1.0,72.405309,72.563573,41.214996,72.246066,72.32875200000001,41.236377000000005,72.40881800000001,72.545743,40.681335,72.538303,72.59010699999999,41.398756
 10/20/2017,12:22:17.781,0.0,72.56984399999999,0.0,6.003839,11.674949,0.0,0.0,74.18826899999999,0.0,72.534653,0.012012153000000001,3.5331379999999997,26.172071,0.0,0.0,61.793479000000005,0.0,74.262128,51.866147,72.345692,0.0,0.0,0.0,0.0,1.0,0.010448,98.25469,42.359403,23.483664,23.19738,1.0,11208.972,1.0,0.00404,27.001396999999997,42.813033000000004,0.0,1.989096,0.0,1.988423,0.0,1.982492,0.0,1.987746,10.0,8.934884,0.0,0.0,0.0,0.136268041,0.0,0.138810914,0.0,0.4769763,0.0,0.0,0.0,0.206047132,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,0.0,71.629565,0.0,6.563461,0.0,0.0,70.77519699999999,0.0,241.937022,0.0,0.0,77.307474,73.204771,72.215276,76.142736,74.252064,0.005470214,0.0,71.95735400000001,14.591952,31.404522999999998,74.702213,73.531225,0.0,73.701503,72.069936,0.0,73.802137,0.024493554,7.957167999999999,39.595966,10.0,98.0,52.6,25.79404,72.449203,51.591992,0.0,13.086556,13.262404,4.186033,10.0,1.0,13.716728,0.0,996.784735,10.0,0.0,0.0,73.664901,3.3147589999999996,4.149704,12.237474,8.24,1.0,87.74050600000001,64.631435,49.531424,625.527258,6.46,0.0,12.88486,13.03765,14.388856,10.0,0.0,66.092013,19.815672,42.642469,5.554135405264464,51.779516,0.0,0.007457432,0.0,0.044423687999999996,0.0,0.019782564,0.0,0.015144235,0.0,0.01591729,2.02077,2.0135549999999998,2.018354,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.012919033,6.363659999999999,0.0,0.07937464799999999,0.0,0.041465797,9.5,9.793633999999999,0.0,0.019170563,9.5,9.667428999999998,0.0,0.04300642,0.5309812620000001,72.242308,1.248369,71.986214,1.156937,71.840082,1.670362,71.935575,0.0034224040000000004,9.872492999999999,1.0,1.0,72.404934,72.56071800000001,41.086783000000004,72.246113,72.32758199999999,41.305344,72.411579,72.546399,40.797986,72.538677,72.589826,41.440684000000005
 10/20/2017,12:22:27.781,0.0,72.571154,0.0,4.392512,13.214017000000002,0.0,0.00028050826,74.257069,0.0,72.533904,0.006285085,3.4257160000000004,15.617834,0.0,0.0,62.346771,0.0,74.265124,51.797514,72.345738,0.0,0.0,0.0,6.723632,1.0,0.010448,98.266772,42.321699,23.462747,23.248476,1.0,11209.293,1.0,0.00404,26.954772,42.802046999999995,0.0,1.989354,0.0,1.987875,0.0,1.9827169999999998,0.0,1.9879069999999999,10.0,8.936848,0.0,0.0,0.0,0.134723004,0.0,0.13871434900000001,0.0,0.476074062,0.0,0.0,0.0,0.208818292,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,0.0,71.67948100000001,0.0,7.600759,0.0,3.7480580000000003,70.770133,0.0,241.91560299999998,0.0,0.0,77.321244,73.203742,72.21761500000001,76.162403,74.260724,0.008354405,0.0,71.936719,14.590197,31.379531,74.721969,73.531225,0.0,73.701503,72.072416,0.0,73.79989,0.070580833,9.496093,39.722120000000004,10.0,98.0,52.8,25.856921,72.44625500000001,51.556605,0.0,13.07333,13.314007,9.096129,10.0,1.0,13.498434,0.0,989.0851439999999,10.0,0.0,0.0,73.666398,3.2991269999999995,4.051654,15.236823999999999,8.24,1.0,87.744964,64.471577,49.499515,603.881976,6.46,0.0,13.118098000000002,13.279187,2.1563,10.0,0.0,66.074344,19.600385,42.610163,6.029104985923075,51.742962,0.0,0.0050720109999999995,0.0,0.043167473,0.0,0.021006568,0.0,0.016625924,0.0,0.015852869,2.020995,2.013619,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012918913999999998,6.360211,0.0,0.0837909,0.0,0.04636558,9.5,9.792539,0.0,0.02062004,9.5,9.660471000000001,0.0,0.04297421,0.221519952,72.241584,1.248369,72.015152,1.550797,71.840082,1.656295,71.869019,0.0034224040000000004,9.878936999999999,1.0,1.0,72.406151,72.56142,41.142802,72.24938900000001,72.32819,41.275393,72.412047,72.544199,40.772878999999996,72.538677,72.58650300000001,41.364982
 10/20/2017,12:22:37.781,0.0,72.572464,0.0,4.571548,6.817264999999999,0.0,0.0,74.262139,0.0,72.534044,0.012012153000000001,5.323501,0.0,0.0,0.0,62.323597,0.0,74.27420500000001,51.798866,72.34695500000001,0.0,0.0,0.0,0.0,1.0,0.010448,98.272037,42.279247999999995,23.456692,23.205543,1.0,11248.208,1.0,0.00404,26.979097999999997,42.807307,0.0,1.989322,0.0,1.986005,0.0,1.982266,0.0,1.988487,10.0,8.936687,0.0,0.0,0.0,0.135688652,0.0,0.137362442,0.0,0.471015085,0.0,0.0,0.0,0.205338231,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,14.700152,71.64765,0.0,5.5977,0.0,6.780453,70.742642,0.0,241.899008,0.0,0.0,77.33524799999999,73.205005,72.220283,76.181883,74.269524,0.0,0.0,71.928717,14.588044,31.400835999999998,74.706801,73.53201999999999,0.0,73.701316,72.076534,0.0,73.802137,0.061631846,14.016685999999998,39.579427,10.0,98.0,52.8,25.818049,72.44344699999999,51.518840000000004,0.0,13.141866,12.966588,16.044076,10.0,1.0,13.689741,0.0,997.6509369999999,10.0,0.0,0.0,73.66682,3.3321940000000003,4.155683,9.526831,8.24,1.0,87.77006800000001,64.63864699999999,49.386928999999995,625.575358,6.46,0.0,13.090446,13.218205,6.9980199999999995,10.0,0.0,66.05606800000001,19.566354999999998,42.586795,5.746439432409506,51.711909999999996,0.0,0.0,0.0,0.041846838,0.0,0.022842572999999998,0.0,0.018139823,0.0,0.014725496999999999,2.02106,2.013265,2.0185150000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012922165,6.362919000000001,0.0,0.08346854599999999,0.0,0.041594738,9.5,9.792507,0.0,0.021844044,9.5,9.660407000000001,0.0,0.04297421,0.20042031600000002,72.256776,0.71384477,72.02962,1.382,71.863955,1.480465,71.94425600000001,0.0034224040000000004,9.874103999999999,1.0,1.0,72.405449,72.56053100000001,41.173968,72.249763,72.33039000000001,41.273028000000004,72.409707,72.545369,40.663181,72.541813,72.588984,41.523762
 10/20/2017,12:22:47.781,0.0,72.57106,0.0,3.461523,6.737106,0.0,0.0,74.326593,0.0,72.533951,0.02439001,2.5663419999999997,0.0,0.0,0.0,61.648638,0.0,74.282725,51.765575,72.348265,0.0,0.0,0.0,0.0,1.0,0.010448,98.2797,42.255462,23.473755999999998,23.184321,1.0,11221.16,1.0,0.00404,26.90085,42.81145,0.0,1.9891599999999998,0.0,1.9916459999999998,0.0,1.982427,0.0,1.989068,10.0,8.960378,0.0,0.0,0.0,0.136268041,0.0,0.13739463,0.0,0.458867095,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,13.802067000000001,71.617266,0.0,4.345788,0.0,12.347866999999999,70.798346,0.0,241.876383,0.00032964829299999995,0.0,77.347472,73.204724,72.221874,76.199349,74.27495400000001,0.0,0.0,71.923056,14.590038,31.304555,74.716398,73.53300300000001,0.0,73.70375,72.080979,0.0,73.802652,0.024381692000000003,11.612115,39.664043,10.0,98.0,52.8,25.80936,72.441528,51.55087,0.0,12.978941,13.300806,9.015899000000001,10.0,1.0,13.572198,0.0,1023.14,10.0,0.0,0.0,73.665509,3.321974,4.1676400000000005,13.729129,8.24,1.0,87.79254399999999,64.532275,49.457972,619.177975,6.46,0.0,12.940164,13.054988,14.501082,10.0,0.0,66.034706,18.892364999999998,42.552116,4.660321260066249,51.676149,0.0,0.004008242,0.0,0.042748735,0.0,0.025161738,0.0,0.020265724,0.0,0.015208656000000001,2.020995,2.013587,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01292507,6.362532,0.0,0.087788092,0.0,0.044109101,9.5,9.792088,0.0,0.025419422999999997,9.5,9.779492999999999,0.0,0.044294845,0.284818856,72.240861,0.650545863,71.95438399999999,0.151187842,71.850933,1.747727,71.909531,0.002455849,9.875071,1.0,1.0,72.404139,72.561233,41.190142,72.24938900000001,72.327208,41.441307,72.410737,72.548177,40.627645,72.54101700000001,72.588095,41.432531
 10/20/2017,12:22:57.781,0.0,72.569048,0.0,4.6431629999999995,11.370341999999999,0.0,0.0,74.26431099999999,0.0,72.529833,0.012658758,2.745378,29.58338,0.0,0.0,62.21351800000001,0.0,74.289372,51.749443,72.34513000000001,0.0,0.0,0.0,0.0,1.0,0.010448,98.29878599999999,42.231303999999994,23.409537,23.195422,1.0,11326.145,1.0,0.00404,26.726921,42.802698,0.0,1.989322,0.0,1.985457,0.0,1.982072,0.0,1.988648,10.0,8.947149000000001,0.0,0.0,0.0,0.135624275,0.0,0.136879618,0.0,0.46747057799999997,0.0,0.0,0.0,0.206691588,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.059637,0.0,5.799487999999999,71.648374,0.0,7.064225,0.0,4.4379669999999996,70.79979300000001,0.0,241.839237,0.0,0.0,77.362039,73.20538,72.21850400000001,76.21873599999999,74.279495,0.003634819,0.0,71.911218,14.592429999999998,31.422140000000002,74.71513399999999,73.537356,0.0,73.703937,72.083927,0.0,73.800218,0.011070075,8.133503,39.642503999999995,10.0,98.0,52.8,25.832912,72.440639,51.542384999999996,0.0,12.906797000000001,13.245603,13.364382999999998,10.0,1.0,13.620773999999999,0.0,1018.8889999999999,10.0,0.0,0.0,73.66677299999999,3.3021339999999997,3.9548,3.8489160000000004,8.24,1.0,87.835995,64.561122,49.430879,604.379015,6.46,0.0,12.972625,13.081294,16.873845000000003,10.0,0.0,66.020169,19.025075,42.513014,4.277210433951983,51.639922,0.0,0.0,0.0,0.044616950999999995,0.0,0.025999214,0.0,0.02216615,0.0,0.018300876,2.02077,2.013587,2.018129,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012931456000000001,6.351862000000001,0.0,0.083339604,0.0,0.044012395,9.5,9.792313,0.0,0.027223217,9.5,9.779268,0.0,0.042523261,0.137121412,72.245202,0.263719229,71.95438399999999,0.18635389800000002,71.858168,0.538014474,71.788719,0.0005227398090000001,9.887959,1.0,1.0,72.409614,72.559876,41.256025,72.245037,72.328424,41.370764,72.41120500000001,72.545884,40.817686,72.541298,72.586176,41.500857
 10/20/2017,12:23:07.781,0.0,72.56876700000001,0.0,5.430922,11.995588,0.0,0.0,74.24475799999999,0.0,72.528944,0.02171122,3.855403,0.0,0.0,0.0,62.081711999999996,0.0,74.294381,51.708739,72.347236,0.0,0.0,0.0,4.0048010000000005,1.0,0.010448,98.326899,42.19295,23.414858,23.148897,1.0,11263.175,1.0,0.00404,26.664485,42.800278000000006,0.0,1.9889029999999999,0.0,1.9871009999999998,0.0,1.9816529999999999,0.0,1.988906,10.0,8.946569,0.0,0.0,0.0,0.135334581,0.0,0.13549552199999998,0.0,0.46344273,0.0,0.0,0.0,0.206562697,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,6.248531,71.680205,0.0,8.173061,0.0,9.331516,70.741919,0.0,241.81140299999998,0.0018482070000000001,0.0,77.375762,73.206175,72.223558,76.238918,74.289887,0.011762995,0.0,71.903778,14.590995000000001,31.433612,74.73774499999999,73.53656099999999,0.0,73.70604300000001,72.083085,0.0,73.800358,0.0,9.480063000000001,39.736734999999996,10.0,98.0,52.8,25.826967,72.436615,51.507277,0.0,13.010805,13.048192,8.27778,10.0,1.0,13.791092,0.0,1014.398,10.0,0.0,0.0,73.667101,3.3376050000000004,3.917135,4.875432,8.24,1.0,87.866495,64.34958,49.442921000000005,601.3807429999999,6.46,0.0,13.142744,13.220595999999999,12.705477,10.0,0.0,65.997873,19.315452,42.484154,4.822092416369514,51.604627,0.0,0.0,0.0,0.045132320999999996,0.0,0.026933322000000003,0.0,0.02213394,0.0,0.012084226000000002,2.0211240000000004,2.013362,2.018097,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01293588,6.343996,0.0,0.084177725,0.0,0.049363474000000004,9.5,9.793054,0.0,0.028286167999999997,9.5,9.77843,0.0,0.044874635999999996,0.0,72.278479,0.763077252,72.048429,1.480465,71.934851,1.2554020000000001,71.934128,0.0,9.880225999999999,1.0,1.0,72.406479,72.559782,41.078103000000006,72.244148,72.325476,41.368794,72.409661,72.544667,40.759746,72.543216,72.586457,41.320725
 10/20/2017,12:23:17.781,0.0,72.570359,0.0,2.745378,16.965495,0.0,0.0,74.163646,0.0,72.528382,0.02124936,5.037042,24.746688,0.0,0.0,61.362577,0.0,74.301121,51.715686,72.34747,0.0,0.0,0.0,0.0,1.0,0.010448,98.34175400000001,42.154641999999996,23.506598999999998,23.184158,1.0,11300.166000000001,1.0,0.00404,26.853820000000002,42.78459,0.0,1.9898049999999998,0.0,1.987004,0.0,1.9816209999999999,0.0,1.9896479999999999,10.0,8.94335,0.0,0.0,0.0,0.136911806,0.0,0.13446549800000002,0.0,0.45471035600000004,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,11.717227000000001,71.63173499999999,0.0,6.1700029999999995,0.0,16.984704999999998,70.763622,0.0,241.754913,0.0,0.0,77.38892299999999,73.209405,72.223745,76.261114,74.29597199999999,0.011500796,0.0,71.901625,14.593148000000001,31.344706,74.710546,73.537918,0.0,73.707635,72.09043100000001,0.0,73.79989,0.013754771,7.66862,39.552889,10.0,98.0,52.8,25.832454000000002,72.42959599999999,51.465876,0.0,12.970525,13.00919,7.571753,10.0,1.0,13.635167000000001,0.0,1016.1460000000001,10.0,0.0,0.0,73.669675,3.2871029999999997,3.97453,0.0,8.24,1.0,87.923789,64.427706,49.55069,617.350151,6.46,0.0,13.024322,13.108198000000002,3.0380700000000003,10.0,0.0,65.97931700000001,19.214954000000002,42.458319,3.8706865881401864,51.569007,0.0,0.0,0.0,0.045486637999999996,0.0,0.022262782000000002,0.0,0.02425984,0.0,0.01852635,2.020899,2.013587,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012944756000000002,6.322882,0.0,0.083404075,0.0,0.044560397,9.5,9.793087,0.0,0.026128056,9.5,9.778817,0.0,0.044778004,0.130088201,72.271968,0.312951718,72.01298100000001,0.650545858,71.930511,0.397350245,71.869743,0.0,9.897625,1.0,1.0,72.404466,72.561327,41.274961,72.24265,72.328331,41.318349,72.412468,72.543591,40.784081,72.541719,72.584117,41.518715
 10/20/2017,12:23:27.781,0.0,72.571996,0.0,3.031836,4.508664,0.0,0.0,74.139023,0.0,72.530113,0.023281545,2.530535,16.322518,0.0,0.0,60.582609,0.0,74.304773,51.66687,72.347236,0.0,0.0,0.0,0.0,1.0,0.010448,98.364413,42.185688,23.585313,23.194605,1.0,11271.728000000001,1.0,0.00404,26.762193,42.770019,0.0,1.989644,0.0,1.987843,0.0,1.981686,0.0,1.9888099999999997,10.0,8.931794,0.0,0.0,0.0,0.13369297900000002,0.0,0.139164985,0.0,0.453550336,0.0,0.0,0.0,0.208721623,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,15.052971,71.675141,0.0,5.311548999999999,0.0,11.16058,70.78749499999999,0.0,241.69808700000002,0.0,0.0,77.4011,73.210575,72.2266,76.280126,74.30538100000001,0.005470214,0.0,71.906304,14.594823000000002,31.42255,74.717147,73.53876,0.0,73.707915,72.09389399999999,0.0,73.79984300000001,0.054472657,12.670126,39.710581,10.0,98.0,52.9,25.81782,72.423512,51.428998,0.0,13.132247,12.937186,0.0,10.0,1.0,13.664553,0.0,1020.3489999999999,10.0,0.0,0.0,73.669534,3.3772849999999996,4.024153,17.321934,8.24,1.0,87.98666800000001,64.550304,49.625346,607.7781259999999,6.46,0.0,13.063395,13.190104999999999,0.0,10.0,0.0,65.96118100000001,19.545258,42.418240000000004,4.0260575222582204,51.535298,0.0,0.023542905,0.0,0.045003479000000006,0.0,0.019653722,0.0,0.024743,0.0,0.022617098999999998,2.020963,2.013716,2.018354,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.012954726000000001,6.323784,0.0,0.083661958,0.0,0.045978755,9.5,9.791476,0.0,0.021747412,9.5,9.779783,0.0,0.043328527,0.03162324,72.263287,0.875608638,71.971746,0.601313377,71.84804,0.418449881,71.800294,0.0,9.874749000000001,1.0,1.0,72.405777,72.55908000000001,41.25208,72.24461600000001,72.322388,41.40978,72.40858399999999,72.544761,40.690606,72.542936,72.584257,41.31102
 10/20/2017,12:23:37.781,0.0,72.569048,0.0,4.714777,6.256147,0.0,0.0,74.294004,0.0,72.53016,0.02392815,3.89121,0.0,0.0,0.0,59.996003,0.0,74.314977,51.668875,72.34817199999999,0.0,0.0,0.0,0.0,1.0,0.010448,98.423742,42.176612,23.538892,23.195095000000002,1.0,11262.962,1.0,0.00404,26.904094,42.801674,0.0,1.989902,0.0,1.989454,0.0,1.980912,0.0,1.988004,10.0,8.924325999999999,0.0,0.0,0.0,0.13591397,0.0,0.136074911,0.0,0.471595095,0.0,0.0,0.0,0.207336044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.63194,0.0,7.964515,71.696843,0.0,4.524633000000001,0.0,1.58206,70.77375,0.0,241.650813,0.0,0.0,77.416135,73.208235,72.224681,76.300122,74.308237,0.008878804,0.0,71.91163900000001,14.58932,31.340609000000004,74.73414100000001,73.539462,0.0,73.70660500000001,72.100258,0.0,73.802465,0.040713591,10.313647,39.635965999999996,10.0,98.0,52.9,25.817363,72.420798,51.391047,0.0,13.056496000000001,13.281604999999999,20.922079999999998,10.0,1.0,13.662154000000001,0.0,1018.7610000000001,10.0,0.0,0.0,73.670939,3.363457,4.098288,12.830928,8.24,1.0,88.01332099999999,64.48660100000001,49.659062,599.617054,6.46,0.0,13.077822,13.190703,13.507086,10.0,0.0,65.94201600000001,19.060239000000003,42.395292,4.163567795928824,51.495342,0.0,0.038725786,0.0,0.045969797,0.0,0.015176446000000001,0.0,0.021747412,0.0,0.024678578,2.020834,2.013748,2.018097,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012959014,6.3235589999999995,0.0,0.082630425,0.0,0.046591228,9.5,9.792475,0.0,0.019814775,9.5,9.779171,0.0,0.042040102,0.123054989,72.26184,0.6435126529999999,72.015152,1.135837,71.840805,0.952973957,71.84442299999999,0.0,9.882804,1.0,1.0,72.405168,72.55964200000001,41.335714,72.244148,72.325008,41.311254999999996,72.410831,72.545556,40.711077,72.542748,72.585942,41.407685
 10/20/2017,12:23:47.781,0.0,72.56951600000001,0.0,4.67897,5.101846,0.0,0.0,74.129609,0.0,72.527586,0.030024706,2.5663419999999997,21.767799,0.0,0.0,60.32334399999999,0.0,74.321016,51.723613,72.349435,0.0,0.0,0.0,0.0,1.0,0.010448,98.473292,42.154781,23.508617,23.088987,1.0,11275.149,1.0,0.00404,26.689621000000002,42.846224,0.0,1.989773,0.0,1.988004,0.0,1.9820080000000002,0.0,1.9881650000000002,10.0,8.927545,0.0,0.0,0.0,0.13813496,0.0,0.137716513,0.0,0.468695044,0.0,0.0,0.0,0.209913866,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.994217,0.0,0.0,71.704801,0.0,3.880793,0.0,1.630193,70.76289799999999,0.0,241.61333100000002,0.002176544,0.0,77.43135699999999,73.207813,72.225851,76.321475,74.319284,0.016482582,0.0,71.931665,14.591792000000002,31.386086,74.712466,73.540258,0.0,73.709226,72.104141,0.0,73.801435,0.029751082999999998,0.0,39.520965999999994,10.0,98.0,52.9,25.805473000000003,72.41663299999999,51.350999,0.0,13.403989000000001,13.115995999999999,10.909335,10.0,1.0,13.546410999999999,0.0,1010.7080000000001,10.0,0.0,0.0,73.6693,3.3195690000000004,4.048665,5.805711,8.24,1.0,88.007878,64.92410699999999,49.895672999999995,605.613598,6.46,0.0,12.958198,13.085479,13.475022000000001,10.0,0.0,65.921263,19.298211,42.410793,5.067909897203693,51.460048,0.0,0.054746789000000004,0.0,0.043167473,0.0,0.014210127,0.0,0.015981711000000003,0.0,0.022359413999999998,2.020609,2.013362,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012958173,6.437094999999999,0.0,0.08188901,0.0,0.043883452999999996,9.5,9.793633999999999,0.0,0.013952441999999999,9.5,9.778205,0.0,0.042136734,0.235586374,72.264011,1.00924,71.960894,0.172287478,71.872636,0.819342937,71.837912,0.00116711,9.88377,1.0,1.0,72.405215,72.560859,41.218941,72.244475,72.322435,41.33096,72.409848,72.542187,40.679018,72.541625,72.582385,41.584324
 10/20/2017,12:23:57.781,0.0,72.567738,0.0,5.037042,10.424456,0.0,0.0,74.188994,0.0,72.529224,0.014875687,3.6405589999999997,0.0,0.0,0.0,61.587805,0.0,74.32611899999999,51.574835,72.352243,0.0,0.0,0.0,14.960092999999999,1.0,0.010448,98.492756,42.133091,23.505315,23.196891,1.0,11262.855,1.0,0.00404,26.768275,42.838264,0.0,1.989257,0.0,1.9877779999999998,0.0,1.982459,0.0,1.9877779999999998,10.0,8.940936,0.0,0.0,0.0,0.13591397,0.0,0.135141451,0.0,0.47861966200000006,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,0.0,71.641139,0.0,6.92115,0.0,0.0,70.757111,0.0,241.588344,0.0,0.0,77.447141,73.210481,72.226787,76.34076800000001,74.327523,0.004945815,0.0,71.95875799999999,14.595381,31.400426,74.69004100000001,73.541896,0.0,73.70974100000001,72.11088000000001,0.0,73.798252,0.0027922629999999997,14.449508999999999,39.651351,10.0,98.0,52.9,25.822622,72.40867800000001,51.312303,0.0,13.047478,13.091394000000001,11.133980000000001,10.0,1.0,13.680145999999999,0.0,1014.173,10.0,0.0,0.0,73.67019,3.3760830000000004,4.103669,10.521268,8.24,1.0,87.777341,64.885044,49.864967,612.572155,6.46,0.0,12.809719,13.086077000000001,12.641347999999999,10.0,0.0,65.902146,19.616491,42.400459000000005,6.113354599884035,51.423543,0.0,0.032891176,0.0,0.043360737,0.0,0.018848456,0.0,0.014628865,0.0,0.017882138,2.020963,2.013426,2.0185150000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.012920736,6.44006,0.0,0.083565252,0.0,0.042690742000000004,9.5,9.793054,0.0,0.018622982,9.5,9.779010000000001,0.0,0.042329997,0.08788893099999999,72.269075,0.9740736090000001,72.021662,0.34108455,71.87046600000001,0.8896750520000001,71.92110600000001,0.002133664,9.877971,1.0,1.0,72.40867800000001,72.558987,41.326246000000005,72.244662,72.32323000000001,41.434214000000004,72.40952,72.54083,40.839702,72.542748,72.585989,41.504739
 10/20/2017,12:24:07.781,0.0,72.567691,0.0,4.464126,27.8031,0.0,0.0,74.161474,0.0,72.528195,0.024944242999999998,3.175065,5.864375,0.0,0.0,62.407605000000004,0.0,74.333702,51.517394,72.349529,0.0,0.0,0.0,0.0,1.0,0.010448,98.451949,42.099019,23.515223000000002,23.195585,1.0,11258.578000000001,1.0,0.00404,26.844901,42.801348,0.0,1.989386,0.0,1.9880360000000001,0.0,1.98233,0.0,1.9880360000000001,10.0,8.938683000000001,0.0,0.0,0.0,0.138585596,0.0,0.13832809,0.0,0.476299621,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95386,0.0,2.704303,71.64765,0.0,6.456154,0.0,11.128491,70.745536,0.0,241.580481,0.001930291,0.0,77.458382,73.207954,72.22791,76.359827,74.33623,0.0,0.0,71.989547,14.589958,31.398787,74.71897299999999,73.54283199999999,0.0,73.709694,72.11392099999999,0.0,73.80091999999999,0.061631846,4.991531,39.744428000000006,10.0,98.0,52.9,25.833369,72.412983,51.272348,0.0,13.211004,13.180798999999999,6.592942999999999,10.0,1.0,13.655558,0.0,1007.115,10.0,0.0,0.0,73.669534,3.3267830000000003,4.105462,5.693436,8.24,1.0,87.70353100000001,64.862808,49.811986,621.438705,6.46,0.0,13.016507,13.069336999999999,14.004083999999999,10.0,0.0,65.883729,19.457010999999998,42.38831,6.47468533952486,51.389835,0.0,0.0,0.0,0.043328527,0.0,0.020974357000000002,0.0,0.017817717,0.0,0.015240867,2.020706,2.01349,2.018161,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012908019,6.440834,0.0,0.08569279,0.0,0.044173572,9.5,9.792797,0.0,0.02007246,9.5,9.778366,0.0,0.043231895,0.137121412,72.267628,0.664612285,71.99996,0.27075243600000004,71.866125,1.698494,71.829954,0.0034224040000000004,9.87636,1.0,1.0,72.40942700000001,72.558098,41.240244,72.244054,72.324026,41.228889,72.40952,72.53835,40.78833,72.541953,72.58187099999999,41.516386
 10/20/2017,12:24:17.781,0.0,72.571154,0.0,4.070247,13.470528,0.0,0.0,74.322972,0.0,72.528054,0.022727313,3.676367,13.37566,0.0,0.0,61.778271,0.0,74.339507,51.488395000000004,72.354676,0.0,0.0,0.0,5.12432,1.0,0.010448,98.306543,42.068438,23.576689000000002,23.177138,1.0,11267.986,1.0,0.00404,26.807601000000002,42.784217,0.0,1.98945,0.0,1.986779,0.0,1.982427,0.0,1.9881970000000002,10.0,8.934723,0.0,0.0,0.0,0.137716513,0.0,0.13646117,0.0,0.47539738299999995,0.0,0.0,0.0,0.20907607399999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,5.863637000000001,71.68960899999999,0.0,5.132704,0.0,8.080051,70.784601,0.0,241.576188,0.002053417,0.0,77.470934,73.209826,72.231373,76.37898,74.341707,0.0028482209999999997,0.0,72.003865,14.588044,31.427876,74.72590100000001,73.543862,0.0,73.708805,72.119068,0.0,73.801014,0.018788575,12.750278999999999,39.693658,10.0,98.0,52.9,25.81622,72.414949,51.234305,0.0,13.187557,13.353609,10.299584,10.0,1.0,13.783295,0.0,982.3159210000001,10.0,0.0,0.0,73.672577,3.2973239999999997,3.915341,11.900648,8.24,1.0,87.680727,64.71436899999999,49.814996,619.6589809999999,6.46,0.0,12.834366000000001,13.026291,5.571155,10.0,0.0,65.86508,19.619214000000003,42.364058,5.884731965328913,51.351558000000004,0.0,0.0,0.0,0.042587682,0.0,0.022262782000000002,0.0,0.018429718,0.0,0.015756237,2.02077,2.01349,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012903349,6.438416,0.0,0.082082423,0.0,0.045849812999999996,9.5,9.792152,0.0,0.020877725,9.5,9.779751,0.0,0.043650633,0.22151995100000002,72.25533,0.5098816279999999,72.07519599999999,1.607063,71.88131700000001,0.432516303,71.884211,0.004066774,9.874426,1.0,1.0,72.40704000000001,72.557302,41.151876,72.245411,72.324026,41.200908,72.40718100000001,72.53956600000001,40.782149,72.541298,72.584491,41.460094
 10/20/2017,12:24:27.781,0.0,72.566568,0.0,5.001234999999999,12.027652,0.0,0.0,74.217238,0.0,72.527025,0.022080707999999998,3.1392580000000003,0.0,0.0,0.0,62.196861,0.0,74.34591999999999,51.480003,72.350652,0.0,0.0,0.0,4.724492,1.0,0.010448,98.228459,42.000808,23.540176000000002,23.217295999999997,1.0,11284.771,1.0,0.00404,26.833548999999998,42.789524,0.0,1.989322,0.0,1.9865529999999998,0.0,1.982298,0.0,1.989164,10.0,8.952169999999999,0.0,0.0,0.0,0.136493358,0.0,0.138199337,0.0,0.463507176,0.0,0.0,0.0,0.205982687,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,10.738956,71.61654300000001,0.0,7.7080660000000005,0.0,5.657343,70.770133,0.0,241.55477000000002,0.000657985282,0.0,77.485688,73.210247,72.231888,76.401411,74.348682,0.007305608000000001,0.0,71.989968,14.5894,31.38076,74.69369300000001,73.54433,0.0,73.712128,72.120987,0.0,73.801295,0.011964974,11.756389,39.702504,10.0,98.0,53.0,25.81279,72.41303,51.195190999999994,0.0,13.045073,13.139397,18.996551999999998,10.0,1.0,13.584792000000002,0.0,1022.113,10.0,0.0,0.0,73.67267,3.299729,3.966757,10.489189,8.24,1.0,87.625078,64.967377,49.842089,604.379015,6.46,0.0,12.871034,12.974875,11.470999,10.0,0.0,65.843859,19.701789,42.323934,4.965961511348597,51.318224,0.0,0.0,0.0,0.043682843,0.0,0.024517525,0.0,0.019106141,0.0,0.014403391000000001,2.020834,2.0135549999999998,2.018225,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.012893268999999999,6.442446,0.0,0.08346854599999999,0.0,0.041336855,9.5,9.786387,0.0,0.024839632,9.5,9.777786,0.0,0.045132320999999996,0.17228747100000003,72.262564,0.945940763,71.986938,1.1217709999999999,71.92110600000001,0.5450476879999999,71.826337,0.002133664,9.88667,1.0,1.0,72.40601099999999,72.557068,41.193298,72.245411,72.323511,41.468106,72.40947299999999,72.543918,40.694468,72.542702,72.581075,41.467082
 10/20/2017,12:24:37.781,0.0,72.566802,0.0,4.929621,1.414495,0.0,0.0,74.250551,0.0,72.528101,0.027345916,2.2440759999999997,0.0,0.0,0.0,61.684847999999995,0.0,74.349384,51.444615999999996,72.352056,0.0,0.0,0.0,0.0,1.0,0.010448,98.16382,41.986844,23.525131,23.227744,1.0,11255.371000000001,1.0,0.00404,26.769084999999997,42.797578,0.0,1.987968,0.0,1.986489,0.0,1.982427,0.0,1.9890029999999999,10.0,8.945957,0.0,0.0,0.0,0.13739463,0.0,0.13961562,0.0,0.467051682,0.0,0.0,0.0,0.208979406,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,12.968131,71.636799,0.0,7.171532000000001,0.0,5.03161,70.785325,0.0,241.53634300000002,0.000370690416,0.0,77.50001999999999,73.21071500000001,72.231326,76.421032,74.357108,0.0,0.0,71.960676,14.591234,31.353720000000003,74.698234,73.548449,0.0,73.712643,72.126836,0.0,73.802184,0.026283351,14.705995999999999,39.731735,10.0,98.0,53.0,25.812104,72.409848,51.15906,0.0,13.079342,13.249803,9.031945,10.0,1.0,13.744314000000001,0.0,1012.2,10.0,0.0,0.0,73.670424,3.278686,4.152694,14.964156,8.24,1.0,87.569898,64.95355500000001,49.898081,599.713255,6.46,0.0,12.946175,13.212226000000001,9.899845,10.0,0.0,65.830678,19.538452,42.293445,4.21739276505675,51.281253,0.0,0.0,0.0,0.045840955,0.0,0.025677107999999997,0.0,0.023068047,0.0,0.01801098,2.020641,2.013684,2.018161,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.012883083,6.4416400000000005,0.0,0.08479019800000001,0.0,0.043980159000000005,9.5,9.767446000000001,0.0,0.027191007000000003,9.5,9.763001,0.0,0.041750206,0.29888527800000003,72.240861,0.270752445,71.950767,1.290568,71.95366,0.573180535,71.867572,0.0,9.873138,1.0,1.0,72.407368,72.55940799999999,41.157004,72.245037,72.323277,41.362882,72.40989499999999,72.54176600000001,40.698716999999995,72.542748,72.581356,41.472516999999996
 10/20/2017,12:24:47.781,0.0,72.57096700000001,0.0,4.67897,9.061739999999999,0.0,0.00022416973099999998,74.230274,0.0,72.528008,0.024944242999999998,3.461523,0.83549779,0.0,0.0,61.184422999999995,0.0,74.359261,51.395942,72.352337,0.0,0.0,0.0,0.0,1.0,0.010448,98.105529,41.951796,23.620908,23.248148999999998,1.0,11225.65,1.0,0.00404,26.90085,42.790734,0.0,1.9889029999999999,0.0,1.987875,0.0,1.9812990000000001,0.0,1.988423,10.0,8.930539,0.0,0.0,0.0,0.134755192,0.0,0.136525547,0.0,0.456289272,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,16.817066,71.68960899999999,0.0,5.991158,0.0,4.052901,70.77809,0.0,241.51154900000003,0.001150491,0.0,77.514774,73.208422,72.231373,76.437562,74.365627,0.0028482209999999997,0.0,71.918377,14.594663,31.370927000000002,74.665932,73.549104,0.0,73.714515,72.134229,0.0,73.801482,0.043845735999999996,10.473952,39.767505,10.0,98.0,53.0,25.742821,72.406666,51.119945,0.0,13.175533999999999,13.036191,0.0,10.0,1.0,13.605782000000001,0.0,1009.7460000000001,10.0,0.0,0.0,73.67449599999999,3.288306,4.110843,17.193620000000003,8.24,1.0,87.51354599999999,64.959564,50.061842,622.047979,6.46,0.0,12.809118,13.052597,0.0,10.0,0.0,65.81114000000001,19.708595000000003,42.241126,3.816922752225733,51.246472999999995,0.0,0.026379621000000002,0.0,0.045422217,0.0,0.019073931000000002,0.0,0.024130997999999997,0.0,0.022488256,2.020673,2.0135549999999998,2.0184509999999998,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012872528000000001,6.439029,0.0,0.084048783,0.0,0.044786045,9.5,9.753982,0.0,0.021393095,9.5,9.74799,0.0,0.045422217,0.34811776,72.250266,0.706811553,71.984044,0.5098816270000001,71.85238000000001,0.425483092,71.777867,0.0,9.864438,1.0,1.0,72.407882,72.558285,41.273383,72.246628,72.32210699999999,41.374705,72.40718100000001,72.542468,40.701035,72.54593100000001,72.580701,41.364593
 10/20/2017,12:24:57.781,0.0,72.567364,0.0,4.858006,7.554736,0.0,0.0,74.24475799999999,0.0,72.52618299999999,0.023004429,1.635353,23.625601,0.0,0.0,61.145316,0.0,74.365815,51.34601,72.35243,0.0,0.0,0.0,0.0,1.0,0.010448,98.05433599999999,41.909254,23.51614,23.253045999999998,1.0,11203.627,1.0,0.00404,26.625969,42.777328000000004,0.0,1.9898049999999998,0.0,1.990131,0.0,1.9818790000000002,0.0,1.9881,10.0,8.928768,0.0,0.0,0.0,0.135881781,0.0,0.136300229,0.0,0.463603844,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057709999999995,0.0,18.164194000000002,71.670077,0.0,5.955389,0.0,0.08992852400000001,70.79907,0.0,241.474213,0.0,0.0,77.528357,73.208609,72.235771,76.46252199999999,74.371713,0.0,0.0,71.876639,14.589479999999998,31.375024,74.65137299999999,73.549947,0.0,73.71194100000001,72.13853399999999,0.0,73.803448,0.034673026,10.249525,39.555581,10.0,98.0,53.0,25.733218,72.401893,51.08265,0.0,13.082949000000001,13.099795,16.300813,10.0,1.0,13.759907,0.0,1028.0,10.0,0.0,0.0,73.67135999999999,3.3718739999999996,4.021761,8.38804,8.24,1.0,87.465452,64.942136,49.856539,589.9007280000001,6.46,0.0,12.949181,13.220595999999999,13.475022000000001,10.0,0.0,65.79136899999999,19.70973,42.218643,3.834842963211817,51.211648,0.0,0.037436369,0.0,0.051026864000000005,0.0,0.015659605,0.0,0.022423835,0.0,0.023905523999999997,2.021092,2.013523,2.0185470000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012863132,6.4424779999999995,0.0,0.082598189,0.0,0.043206509000000004,9.5,9.754947999999999,0.0,0.017656663,9.5,9.739583,0.0,0.042941999,0.327018125,72.262564,0.63647944,71.99417199999999,0.158221055,71.853827,0.319984918,71.930511,0.0,9.870238,1.0,1.0,72.406198,72.558987,41.308888,72.246347,72.320516,41.30495,72.40942700000001,72.53914499999999,40.768244,72.54083,72.583321,41.403415
 10/20/2017,12:25:07.781,0.0,72.56741,0.0,5.502537,14.576734,0.0,0.0,74.170888,0.0,72.529645,0.022173081,5.108657,22.392405,0.0,0.0,60.365347,0.0,74.370121,51.289878,72.353038,0.0,0.0,0.0,1.605832,1.0,0.010448,97.99016999999999,41.862756,23.46715,23.19836,1.0,11179.252,1.0,0.00404,26.925582000000002,42.761593,0.0,1.989998,0.0,1.9890029999999999,0.0,1.981105,0.0,1.988004,10.0,8.925678,0.0,0.0,0.0,0.136203664,0.0,0.136525547,0.0,0.464312746,0.0,0.0,0.0,0.208624955,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,8.541855,71.706971,0.0,6.456154,0.0,12.6848,70.79979300000001,0.0,241.441315,0.0,0.0,77.542174,73.212587,72.237643,76.48205,74.379531,0.012025195,0.0,71.840797,14.592111,31.38158,74.66331,73.550368,0.0,73.714,72.14536600000001,0.0,73.802137,0.019795336,2.426656,39.68712,10.0,98.0,53.0,25.802958,72.39711899999999,51.044328,0.0,12.911006,13.103995,9.064036999999999,10.0,1.0,13.639365,0.0,1022.6260000000001,10.0,0.0,0.0,73.673466,3.315961,4.061818,12.381827000000001,8.24,1.0,87.45264300000001,64.87903399999999,49.849314,610.8084660000001,6.46,0.0,12.905299000000001,13.095642999999999,7.527082000000001,10.0,0.0,65.769915,19.493762,42.178567,4.271228133236424,51.175051,0.0,0.052361368,0.0,0.0414281,0.0,0.013920232,0.0,0.018139823,0.0,0.023325732000000002,2.020995,2.013297,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012859313,6.439867,0.0,0.07963253099999999,0.0,0.044173572,9.5,9.754658000000001,0.0,0.014306758999999999,9.5,9.726151,0.0,0.042716525,0.0,72.290778,0.0,72.028897,1.339801,71.845869,1.269468,71.856721,0.0,9.884737,1.0,1.0,72.40858399999999,72.558004,41.162921999999995,72.244194,72.321546,41.373523,72.40867800000001,72.538724,40.605628,72.54256099999999,72.58140300000001,41.356829
 10/20/2017,12:25:17.781,0.0,72.565492,0.0,4.786392,26.889278000000004,0.0,0.0,74.120194,0.0,72.524732,0.025498475,3.4257160000000004,17.139310000000002,0.0,0.0,61.033788,0.0,74.376956,51.264423,72.355987,0.0,0.0,0.0,0.0,1.0,0.010448,97.938743,41.840555,23.510085,23.180077,1.0,11253.447,1.0,0.00404,26.964908,42.736828,0.0,1.9898689999999999,0.0,1.9863279999999999,0.0,1.9809439999999998,0.0,1.9871009999999998,10.0,8.932694999999999,0.0,0.0,0.0,0.13478738,0.0,0.136074911,0.0,0.485096442,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,0.0,71.695397,0.0,6.2057720000000005,0.0,15.027285999999998,70.80124,0.0,241.438035,0.002586965,0.0,77.556179,73.21006,72.236988,76.49933,74.386833,0.007830007,0.0,71.81824399999999,14.593307999999999,31.439348,74.68226999999999,73.55107,0.0,73.715779,72.150279,0.0,73.80134100000001,0.054137070999999995,0.0,39.645581,10.0,98.0,53.0,25.819421,72.395388,51.007686,0.0,13.049883,13.064993,11.551177000000001,10.0,1.0,13.5686,0.0,1004.0989999999999,10.0,0.0,0.0,73.673794,3.321372,3.837618,16.343536,8.24,1.0,87.434344,64.633839,49.821017,616.9974129999999,6.46,0.0,12.712337,13.005964,11.422902,10.0,0.0,65.75304200000001,19.612862,42.13472,5.42800217615382,51.141484000000005,0.0,0.051491010999999996,0.0,0.043779475,0.0,0.018172033,0.0,0.015015393,0.0,0.018268665,2.020963,2.013458,2.018322,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.012854561,6.44035,0.0,0.08266266,0.0,0.041659208999999996,9.5,9.754078,0.0,0.017237925,9.5,9.722189,0.0,0.044874635999999996,0.291852067,72.278479,0.77011046,72.063621,1.452332,71.840805,0.397350245,71.779314,0.00116711,9.885059,1.0,1.0,72.40605699999999,72.55776999999999,41.228015,72.243633,72.321078,41.348695,72.40778900000001,72.538022,40.675540999999996,72.541813,72.585006,41.322666
 10/20/2017,12:25:27.781,0.0,72.566755,0.0,4.786392,13.48656,0.0,0.000139661931,74.138299,0.0,72.526604,0.023189172999999997,3.1034509999999997,7.8983479999999995,0.0,0.0,61.01858000000001,0.0,74.38481999999999,51.233093,72.353974,0.0,0.0,0.0,0.0,1.0,0.010448,97.912983,41.811046000000005,23.51192,23.148081,1.0,11249.598,1.0,0.00404,26.985991,42.734128000000005,0.0,1.9892889999999999,0.0,1.988939,0.0,1.982234,0.0,1.988552,10.0,8.937878,0.0,0.0,0.0,0.13591397,0.0,0.136042723,0.0,0.474559591,0.0,0.0,0.0,0.206466028,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,10.803105,71.657055,0.0,6.062696,0.0,8.144228,70.77375,0.0,241.443196,8.3395552e-05,0.0,77.570418,73.209592,72.238439,76.520637,74.393761,0.010451999,0.0,71.805564,14.589081,31.416814000000002,74.703898,73.55341,0.0,73.71446800000001,72.154865,0.0,73.80340100000001,0.069685934,11.291506,39.809043,10.0,98.0,53.2,25.795184,72.392955,50.96764,0.0,12.874934,13.035591,8.165458000000001,10.0,1.0,13.734119,0.0,1000.6669999999999,10.0,0.0,0.0,73.675432,3.313557,3.854957,4.169702,8.24,1.0,87.40638,64.948747,50.044985,602.214487,6.46,0.0,12.818135,12.998191,15.751592,10.0,0.0,65.732523,19.692942000000002,42.097995000000004,5.530105843797704,51.101904,0.0,0.0,0.0,0.043682843,0.0,0.023068047,0.0,0.01852635,0.0,0.01488655,2.020867,2.013072,2.0184830000000002,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.012848178,6.441317,0.0,0.084822433,0.0,0.042980860999999995,9.5,9.753917,0.0,0.022617098999999998,9.5,9.701058,0.0,0.044294845,0.0,72.279926,0.5661473229999999,72.020216,1.100671,71.95366,1.691461,71.806081,0.0,9.880548,1.0,1.0,72.40750799999999,72.557677,41.214207,72.243212,72.318925,41.400715000000005,72.40629100000001,72.53718,40.634984,72.543216,72.581824,41.525703
 10/20/2017,12:25:37.781,0.0,72.56727,0.0,5.07285,13.534656,0.0,0.0,74.159301,0.0,72.525527,0.013305362,2.8528,24.282238,0.0,0.0,61.343024,0.0,74.391655,51.23962,72.35477,0.0,0.0,0.0,0.0,1.0,0.010448,97.893992,41.758825,23.507883,23.130451,1.0,11224.581,1.0,0.00404,26.888282,42.744649,0.0,1.988806,0.0,1.987939,0.0,1.9819759999999997,0.0,1.989422,10.0,8.949498,0.0,0.0,0.0,0.135978346,0.0,0.138360278,0.0,0.46225048700000004,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.2742510000000005,0.0,18.998129000000002,71.648374,0.0,5.27578,0.0,20.097323,70.785325,0.0,241.46061,0.00069902741,0.0,77.58423499999999,73.211792,72.239936,76.540306,74.40153199999999,0.0025860220000000003,0.0,71.805891,14.590516000000001,31.488922,74.676887,73.555704,0.0,73.716153,72.161369,0.0,73.806537,0.008609104,5.119775,39.732504,10.0,98.0,53.2,25.763858,72.393376,50.931837,0.0,13.070324000000001,13.156798,14.295054,10.0,1.0,13.714929000000001,0.0,1021.696,10.0,0.0,0.0,73.678802,3.2919129999999996,4.020565,5.533043,8.24,1.0,87.391459,64.80211,50.080506,605.773933,6.46,0.0,12.911911,12.993408,10.156360000000001,10.0,0.0,65.716818,19.2297,42.074815,4.516598155324343,51.072347,0.0,0.0,0.0,0.045003479000000006,0.0,0.026289108999999998,0.0,0.022617098999999998,0.0,0.018300876,2.020867,2.013619,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012843825,6.441833,0.0,0.082952779,0.0,0.050717360999999996,9.5,9.753144,0.0,0.026901111000000002,9.5,9.701573,0.0,0.043940528,0.5309812620000001,72.251712,0.27778565,71.97898,1.501564,71.95366,0.6857119209999999,71.861785,0.000844924729,9.884737,1.0,1.0,72.409661,72.554775,41.171995,72.244241,72.321967,41.557171999999994,72.406525,72.53460600000001,40.815368,72.542982,72.579063,41.375852
 10/20/2017,12:25:47.781,0.0,72.564603,0.0,4.607355,3.57881,0.0,0.0,74.094847,0.0,72.524498,0.01589178,2.45892,30.640404999999998,0.0,0.0,60.358830000000005,0.0,74.398536,51.1923,72.357203,0.0,0.0,0.0,0.0,1.0,0.010448,97.879138,41.731457,23.571185,23.139592,1.0,11166.957,1.0,0.00404,26.797465999999996,42.749629999999996,0.0,1.9891279999999998,0.0,1.9883259999999998,0.0,1.9821369999999998,0.0,1.9888419999999998,10.0,8.943093,0.0,0.0,0.0,0.13646117,0.0,0.133403285,0.0,0.45084362200000005,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8092550000000003,0.0,6.922095,71.665736,0.0,8.029986,0.0,8.208406,70.821496,0.0,241.487382,0.00037069041700000003,0.0,77.596319,73.21118299999999,72.242135,76.558663,74.408694,0.0,0.0,71.813612,14.594104999999999,31.437299,74.682317,73.558138,0.0,73.718213,72.169792,0.0,73.80494499999999,0.034673026,9.448002,39.631735,10.0,98.0,53.2,25.819192,72.394359,50.895288,0.0,12.674735,12.950987,0.0,10.0,1.0,13.642364,0.0,1008.061,10.0,0.0,0.0,73.675853,3.26065,3.872893,0.0,8.24,1.0,87.375178,65.245025,50.085322999999995,615.394059,6.46,0.0,12.872838,13.17755,0.0,10.0,0.0,65.697281,19.493081,42.041907,4.0260575222582204,51.03286,0.0,0.002847767,0.0,0.044649162,0.0,0.023293522,0.0,0.025483844,0.0,0.020491198000000002,2.020963,2.013587,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012839201000000001,6.44193,0.0,0.08375866400000001,0.0,0.043109802999999995,9.5,9.747088,0.0,0.022488256,9.5,9.700736000000001,0.0,0.045261164000000007,0.21448673899999998,72.23435,0.72791119,71.97681,0.509881626,71.85165699999999,0.88264184,71.821996,0.0,9.884737,1.0,1.0,72.411018,72.555852,41.318751,72.244662,72.322715,41.358153,72.411252,72.53699300000001,40.789875,72.539753,72.580373,41.384004
 10/20/2017,12:25:57.781,0.0,72.568253,0.0,6.2544889999999995,2.26419,0.0,0.0,74.14699,0.0,72.52566800000001,0.021156987999999998,2.351498,0.0,0.0,0.0,60.508016000000005,0.0,74.40326400000001,51.158221000000005,72.354442,0.0,0.0,0.0,3.28511,1.0,0.010448,97.825127,41.716331,23.509168,23.148081,1.0,11182.351999999999,1.0,0.00404,26.691647999999997,42.745905,0.0,1.988162,0.0,1.9893580000000002,0.0,1.981396,0.0,1.9881330000000002,10.0,8.934981,0.0,0.0,0.0,0.136268041,0.0,0.137459006,0.0,0.452744766,0.0,0.0,0.0,0.208947183,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,15.710497,71.589053,0.0,6.348847,0.0,13.904176000000001,70.780984,0.0,241.50576,0.000288606177,0.0,77.61116700000001,73.213289,72.243773,76.580486,74.417682,0.0,0.0,71.81585799999999,14.595381,31.415175,74.68667099999999,73.558465,0.0,73.71723,72.177139,0.0,73.809205,0.039483105,4.590769,39.648274,10.0,98.0,53.2,25.829025,72.394593,50.856269,0.0,13.257297,13.001989,0.0,10.0,1.0,13.574597,0.0,1017.365,10.0,0.0,0.0,73.67796,3.2666619999999997,4.039697,8.789023,8.24,1.0,87.364199,64.992017,50.132284000000006,593.780845,6.46,0.0,12.798899,13.004767999999999,0.0,10.0,0.0,65.677369,19.699067000000003,41.992942,4.127689294554386,50.998688,0.0,0.029570928,0.0,0.05289508,0.0,0.018816246000000002,0.0,0.024324262000000003,0.0,0.021682991000000002,2.020577,2.01349,2.0184509999999998,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.012835386,6.4424779999999995,0.0,0.087562444,0.0,0.04481828,9.5,9.744318,0.0,0.020781094,9.5,9.699383000000001,0.0,0.042136734,0.34811775899999997,72.269798,1.00924,71.984044,1.199136,71.849487,1.037372,71.78148399999999,0.0,9.872492999999999,1.0,1.0,72.409099,72.554541,41.340843,72.242884,72.318457,41.412144,72.408116,72.536197,40.792965,72.544901,72.57691,41.499303999999995
 10/20/2017,12:26:07.781,0.0,72.56787800000001,0.0,2.888607,0.0,0.0,0.0,74.10788199999999,0.0,72.524591,0.01857057,3.6405589999999997,0.0,0.0,0.0,60.15243100000001,0.0,74.410099,51.164561,72.355191,0.0,0.0,0.0,0.0,1.0,0.010448,97.847972,41.682215,23.514672,23.119024,1.0,11196.357,1.0,0.00404,26.983963,42.759033,0.0,1.989902,0.0,1.988906,0.0,1.9820400000000002,0.0,1.98852,10.0,8.932084,0.0,0.0,0.0,0.134272368,0.0,0.137555571,0.0,0.46051045700000004,0.0,0.0,0.0,0.209527193,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,16.704806,71.69612,0.0,3.022339,0.0,5.127877,70.835965,0.0,241.50378199999997,0.000452774671,0.0,77.62461,73.21324200000001,72.242463,76.599358,74.42433,0.009403202,0.0,71.81421999999999,14.588601999999998,31.353309999999997,74.713355,73.561695,0.0,73.72130200000001,72.184251,0.0,73.807333,0.023486793,8.566326,39.710966,10.0,98.0,53.2,25.833598000000002,72.389211,50.82056,0.0,12.849082000000001,12.806979,8.678932000000001,10.0,1.0,13.584792000000002,0.0,1023.076,10.0,0.0,0.0,73.676649,3.239607,4.0803519999999995,14.707526999999999,8.24,1.0,87.320236,65.01665600000001,50.338190000000004,624.020105,6.46,0.0,12.786275,13.004767999999999,9.515073,10.0,0.0,65.659748,19.638269,41.970786,4.319089069954384,50.964563,0.0,0.035760127999999995,0.0,0.048868753,0.0,0.016303816999999998,0.0,0.024292051000000002,0.0,0.024807421,2.021092,2.013297,2.018354,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.012826176000000002,6.441189,0.0,0.08298501400000001,0.0,0.04095003,9.5,9.741999,0.0,0.018236455,9.5,9.69977,0.0,0.043038630999999994,0.0,72.242308,0.8615422090000001,72.04336500000001,1.473432,71.90085,0.5520809,71.939915,0.0,9.873460000000001,1.0,1.0,72.40853800000001,72.557255,41.304943,72.240732,72.319299,41.364458,72.406245,72.53732,40.795669000000004,72.541953,72.575459,41.367311
