date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,12:26:17.781,0.0,72.56670799999999,0.0,5.037042,0.0,0.0,0.0,74.05863599999999,0.0,72.524357,0.02171122,2.888607,0.0,0.0,0.0,60.377658999999994,0.0,74.417823,51.071927,72.358467,0.0,0.0,0.0,0.0,1.0,0.010448,97.805243,41.643399,23.517241000000002,23.139756,1.0,11220.412,1.0,0.00404,26.847739,42.770531,0.0,1.989579,0.0,1.9868430000000001,0.0,1.9812990000000001,0.0,1.987327,10.0,8.924745,0.0,0.0,0.0,0.136557735,0.0,0.137684324,0.0,0.47075730200000004,0.0,0.0,0.0,0.207239375,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.810784,0.0,0.0,71.664289,0.0,4.4888639999999995,0.0,19.664123999999997,70.807027,0.0,241.50378199999997,0.001930291,0.0,77.639224,73.215255,72.245083,76.62193,74.431539,0.001275026,0.0,71.817495,14.590914999999999,31.400426,74.744393,73.564035,0.0,73.723034,72.18705899999999,0.0,73.803916,0.017334365,5.809085,39.704812,10.0,98.0,53.2,25.781236,72.395388,50.780702000000005,0.0,13.060704,13.073393,9.898432000000001,10.0,1.0,13.559604,0.0,1021.071,10.0,0.0,0.0,73.679785,3.276281,4.02475,12.590338000000001,8.24,1.0,87.30029499999999,65.219183,50.299056,616.869145,6.46,0.0,12.806113,13.017921000000001,12.513091000000001,10.0,0.0,65.641707,19.461094,41.949189000000004,4.50462418234334,50.929272999999995,0.0,0.053521843,0.0,0.042813157000000004,0.0,0.013726968,0.0,0.01849414,0.0,0.023357943,2.020899,2.013297,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012820726000000001,6.430841,0.0,0.07843982099999999,0.0,0.042465095,9.5,9.733366,0.0,0.014500023,9.5,9.699575999999999,0.0,0.043038630999999994,0.0,72.307416,0.502848421,72.070132,1.1639700000000002,71.866849,1.149904,71.85021,0.000844924729,9.877004,1.0,1.0,72.412234,72.556226,41.241033,72.239889,72.316445,41.464953,72.410129,72.53423199999999,40.667815999999995,72.545135,72.577565,41.415838
 10/20/2017,12:26:27.781,0.0,72.565772,0.0,6.039646,14.576734,0.0,0.0,74.166543,0.0,72.523562,0.020695127,4.106054,0.0,0.0,0.0,61.610979,0.0,74.4233,51.001998,72.35696899999999,0.0,0.0,0.0,16.159578,1.0,0.010448,97.765241,41.599463,23.616138,23.152652,1.0,11200.098999999998,1.0,0.00404,26.861928999999996,42.77756,0.0,1.9898369999999999,0.0,1.987552,0.0,1.981105,0.0,1.9882939999999998,10.0,8.929250999999999,0.0,0.0,0.0,0.137555571,0.0,0.139261549,0.0,0.48412975799999997,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.564989999999999,0.0,0.0,71.700461,0.0,6.456154,0.0,6.812541,70.800517,0.0,241.498862,0.00061694316,0.0,77.653088,73.21534799999999,72.24386700000001,76.641693,74.44342900000001,0.001799424,0.0,71.821566,14.593387,31.342247999999998,74.74654699999999,73.566937,0.0,73.72411,72.192862,0.0,73.80532,0.024605416,0.0,39.63635,10.0,98.0,53.4,25.814848,72.41747600000001,50.746066,0.0,13.025835,13.097395,6.641081,10.0,1.0,13.704734,0.0,1014.414,10.0,0.0,0.0,73.67852099999999,3.273275,3.8119099999999997,8.885258,8.24,1.0,87.312963,65.300314,50.477869,600.963871,6.46,0.0,12.896282000000001,12.931231,5.795605999999999,10.0,0.0,65.620627,19.430923,41.913816,4.301140032550609,50.895848,0.0,0.054521140999999995,0.0,0.044713583,0.0,0.016786976999999998,0.0,0.014918761000000001,0.0,0.019234984,2.020931,2.013297,2.0185150000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012820511000000001,6.432872,0.0,0.084113254,0.0,0.043754510999999996,9.5,9.723606,0.0,0.013952441999999999,9.5,9.699415,0.0,0.044262634,0.20042031600000002,72.269798,0.988140026,72.001406,1.445299,71.85165699999999,1.677395,71.91314799999999,0.0037445890000000004,9.879582000000001,1.0,1.0,72.408865,72.555852,41.284034000000005,72.240404,72.320329,41.38771,72.404513,72.535729,40.786398,72.54242099999999,72.579297,41.490375
 10/20/2017,12:26:37.781,0.0,72.567738,0.0,4.786392,14.817213,0.0,0.000550128379,74.241861,0.0,72.52379599999999,0.021156987999999998,2.029233,11.742075,0.0,0.0,62.253349,0.0,74.430462,50.97095,72.35902800000001,0.0,0.0,0.0,0.086484845,1.0,0.010448,97.75330100000001,41.563719,23.58146,23.157223000000002,1.0,11171.02,1.0,0.00404,26.892336,42.804514000000005,0.0,1.9894830000000001,0.0,1.9865529999999998,0.0,1.9819759999999997,0.0,1.988004,10.0,8.93218,0.0,0.0,0.0,0.137008371,0.0,0.135881781,0.0,0.480617475,0.0,0.0,0.0,0.206756033,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,0.0,71.68526899999999,0.0,4.131175,0.0,8.721828,70.781707,0.0,241.488346,0.000165479816,0.0,77.668123,73.215021,72.245411,76.660238,74.446659,0.002061623,0.0,71.823625,14.595301000000001,31.494658,74.71822399999999,73.567452,0.0,73.72069300000001,72.197307,0.0,73.803494,0.060960673,3.7732160000000006,39.739812,10.0,98.0,53.4,25.832683,72.41719499999999,50.71143,0.0,12.971727,13.183798999999999,8.88753,10.0,1.0,13.656157,0.0,1005.8960000000001,10.0,0.0,0.0,73.67997199999999,3.2859010000000004,3.922515,12.253513,8.24,1.0,87.279839,65.345988,50.480878999999995,605.854101,6.46,0.0,12.899287,13.011344,14.917917999999998,10.0,0.0,65.602025,19.523026,41.872345,5.373961545885562,50.864847,0.0,0.04946018,0.0,0.044745794000000005,0.0,0.018139823,0.0,0.015144235,0.0,0.018333086000000002,2.020802,2.013716,2.01858,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012812895,6.436804,0.0,0.082533719,0.0,0.041433561,9.5,9.71536,0.0,0.018784035,9.5,9.699834,0.0,0.044069370999999996,0.291852067,72.252436,0.291852082,71.984044,0.552080902,71.887828,1.494531,71.879871,0.000200554889,9.877971,1.0,1.0,72.408397,72.55299699999999,41.248529,72.239234,72.318738,41.455101,72.406385,72.53615,40.763995,72.546071,72.577331,41.361876
 10/20/2017,12:26:47.781,0.0,72.566896,0.0,4.714777,14.240062,0.0,0.0,74.096295,0.0,72.52393599999999,0.022357825,2.745378,21.207255,0.0,0.0,62.41195,0.0,74.436782,50.941301,72.360198,0.0,0.0,0.0,14.160437,1.0,0.010448,97.751139,41.526393,23.566965,23.154448000000002,1.0,11237.09,1.0,0.00404,26.853415000000002,42.808516999999995,0.0,1.989386,0.0,1.988906,0.0,1.981718,0.0,1.987875,10.0,8.938683000000001,0.0,0.0,0.0,0.134529874,0.0,0.13726587699999998,0.0,0.48400086700000006,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,0.0,71.678034,0.0,3.30849,0.0,5.432721,70.808474,0.0,241.491096,0.0008631959020000001,0.0,77.682362,73.215489,72.24714200000001,76.683887,74.453634,0.008616604,0.0,71.83050300000001,14.594982,31.388135,74.706848,73.566469,0.0,73.722332,72.202875,0.0,73.808175,0.017669952,5.921298,39.630196999999995,10.0,98.0,53.4,25.80593,72.40914599999999,50.675534999999996,0.0,13.022228,12.82138,6.432482,10.0,1.0,13.494235999999999,0.0,1017.862,10.0,0.0,0.0,73.678896,3.248626,3.891426,7.441721,8.24,1.0,87.255957,65.27507299999999,50.449571999999996,606.25494,6.46,0.0,12.875242,13.075316,5.170351,10.0,0.0,65.581974,19.425024,41.834132000000004,6.041139221524269,50.833846,0.0,0.050040417999999996,0.0,0.050414862000000005,0.0,0.018365297,0.0,0.01536971,0.0,0.018172033,2.02106,2.013619,2.0184189999999997,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.012806673999999999,6.400571,0.0,0.083565252,0.0,0.044109101,9.5,9.715392,0.0,0.018429718,9.5,9.700221,0.0,0.04551884900000001,0.158221048,72.317544,1.311668,72.101239,0.09492214800000001,71.845146,1.564863,71.785825,0.001811479,9.871203999999999,1.0,1.0,72.410503,72.555384,41.216574,72.238907,72.317942,41.449583000000004,72.40629100000001,72.534185,40.675928000000006,72.54579,72.58055999999999,41.386722
 10/20/2017,12:26:57.781,0.0,72.565585,0.0,4.67897,9.029676,0.0,0.0,74.044876,0.0,72.52304699999999,0.026514568,3.4973300000000003,0.0,0.0,0.0,62.547376,0.0,74.442914,50.897991999999995,72.359871,0.0,0.0,0.0,0.0,1.0,0.010448,97.724581,41.482644,23.575955,23.150693,1.0,11243.396999999999,1.0,0.00404,26.774762,42.792271,0.0,1.989644,0.0,1.9867139999999999,0.0,1.980622,0.0,1.987166,10.0,8.928317999999999,0.0,0.0,0.0,0.137877454,0.0,0.13710493599999998,0.0,0.486095348,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,0.0,71.684545,0.0,4.345788,0.0,6.700231,70.820773,0.0,241.477059,0.0,0.0,77.69885,73.216378,72.24761,76.702339,74.462809,0.012549593000000001,0.0,71.84514899999999,14.594344,31.328728,74.715836,73.572085,0.0,73.724485,72.209052,0.0,73.804992,0.0,0.0,39.735966,10.0,98.0,53.4,25.827424,72.401471,50.643137,0.0,12.958501,12.949786999999999,17.407991,10.0,1.0,13.521223,0.0,1006.778,10.0,0.0,0.0,73.679738,3.2865019999999996,3.837618,12.798849,8.24,1.0,87.24943499999999,65.42531600000001,50.477869,592.882966,6.46,0.0,12.827753,13.038846000000001,9.78762,10.0,0.0,65.565803,19.176842999999998,41.798526,6.203647049492627,50.799396,0.0,0.054746789000000004,0.0,0.045422217,0.0,0.018139823,0.0,0.01536971,0.0,0.018236455,2.020802,2.0135549999999998,2.01858,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012803196000000001,6.403053,0.0,0.081212066,0.0,0.048622059,9.5,9.71652,0.0,0.015466341000000002,9.5,9.700156,0.0,0.044198213,0.158221047,72.27920300000001,0.284818864,72.083877,1.156937,71.95149,1.389033,71.90302,0.002133664,9.873460000000001,1.0,1.0,72.40933299999999,72.555711,41.261942,72.242837,72.314854,41.391257,72.40881800000001,72.53362299999999,40.688674,72.545837,72.581637,41.417390999999995
 10/20/2017,12:27:07.781,0.0,72.566568,0.0,4.535741000000001,11.306214,0.0,0.0,73.948557,0.0,72.52286,0.022819685,2.673764,36.245841999999996,0.0,0.0,62.367049,0.0,74.447361,50.846385999999995,72.360385,0.0,0.0,0.0,0.0,1.0,0.010448,97.698774,41.476687,23.562744,23.132082999999998,1.0,11256.333,1.0,0.00404,26.790978999999997,42.790316,0.0,1.989934,0.0,1.987198,0.0,1.981589,0.0,1.9876490000000002,10.0,8.926,0.0,0.0,0.0,0.136976182,0.0,0.136750865,0.0,0.473464016,0.0,0.0,0.0,0.20875384600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,0.0,71.666459,0.0,5.705007,0.0,15.765329000000001,70.813538,0.0,241.499875,0.000740069527,0.0,77.708873,73.21857800000001,72.24981,76.72313199999999,74.465478,0.0,0.0,71.86325699999999,14.593467,31.415584999999997,74.73414100000001,73.571337,0.0,73.725983,72.212936,0.0,73.808128,0.0,0.0,39.629042999999996,10.0,98.0,53.4,25.843659,72.396558,50.610692,0.0,13.094372,13.104595,10.604459,10.0,1.0,13.386289000000001,0.0,1009.1039999999999,10.0,0.0,0.0,73.683763,3.232393,4.030729,8.708826,8.24,1.0,87.222504,65.507648,50.420071,604.459183,6.46,0.0,12.791686,13.028682,14.324728,10.0,0.0,65.546219,19.514405,41.763758,4.396880569350186,50.766436999999996,0.0,0.054972436,0.0,0.052959501,0.0,0.014564444,0.0,0.01591729,0.0,0.021006568,2.020706,2.01349,2.0185470000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01279638,6.397831,0.0,0.082952779,0.0,0.044657103,9.5,9.713878,0.0,0.013920232,9.5,9.700607000000002,0.0,0.04249105,0.24965279699999998,72.2575,1.290568,71.99561899999999,0.52394805,71.860338,1.494531,71.944979,0.001811479,9.870882,1.0,1.0,72.409801,72.553325,41.297841999999996,72.24269699999999,72.316351,41.364064,72.407414,72.533202,40.7273,72.544995,72.580701,41.483387
 10/20/2017,12:27:17.781,0.0,72.566896,0.0,5.502537,12.893378,0.0,0.0,73.938418,0.0,72.52271999999999,0.019679035,3.389909,0.0,0.0,0.0,62.162099,0.0,74.456162,50.82331,72.361368,0.0,0.0,0.0,0.0,1.0,0.010448,97.66826800000001,41.446853999999995,23.635587,23.093557999999998,1.0,11191.438999999998,1.0,0.00404,27.084104999999997,42.813917,0.0,1.989902,0.0,1.9864560000000002,0.0,1.981396,0.0,1.988391,10.0,8.923554,0.0,0.0,0.0,0.136042723,0.0,0.13549552199999998,0.0,0.46711612799999996,0.0,0.0,0.0,0.210042757,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,0.0,71.648374,0.0,6.420385,0.0,3.50739,70.842475,0.0,241.499296,0.00209446,0.0,77.721941,73.218859,72.25027800000001,76.742005,74.47587,0.004683616,0.0,71.87860400000001,14.591792000000002,31.570043,74.743597,73.573068,0.0,73.725702,72.21944,0.0,73.808456,0.0,2.5709299999999997,39.655581,10.0,98.0,53.4,25.807531,72.39403100000001,50.575544,0.0,12.900785,12.884383,9.288682000000001,10.0,1.0,13.908634,0.0,1013.7080000000001,10.0,0.0,0.0,73.67983199999999,3.211952,3.963768,21.3478,8.24,1.0,87.23165300000001,65.529884,50.510982,614.704616,6.46,0.0,12.845186,12.956341,10.813678999999999,10.0,0.0,65.52771,19.405514,41.724476,5.674310889186838,50.739213,0.0,0.051813366,0.0,0.045196742000000005,0.0,0.013050545,0.0,0.023100258,0.0,0.026482372999999997,2.020834,2.013362,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01279534,6.402312,0.0,0.080631829,0.0,0.043109802999999995,9.5,9.715069999999999,0.0,0.014210127,9.5,9.699963,0.0,0.040171886000000004,0.24261958600000003,72.261117,1.00924,71.98983199999999,0.383283825,71.84152900000001,1.396066,71.778591,0.0005227398090000001,9.86766,1.0,1.0,72.409941,72.557349,41.14083,72.243165,72.313216,41.447613,72.40718100000001,72.531705,40.656615,72.545135,72.578361,41.314125
 10/20/2017,12:27:27.781,0.0,72.565726,0.0,2.8528,11.771141,0.0,0.00020002464100000002,74.006493,0.0,72.52108199999999,0.016723129,2.530535,24.570517000000002,0.0,0.0,62.228002000000004,0.0,74.462435,50.760051000000004,72.361742,0.0,0.0,0.0,0.0,1.0,0.010448,97.640065,41.403199,23.677604000000002,23.111515,1.0,11228.537,1.0,0.00404,26.615427,42.802465000000005,0.0,1.989966,0.0,1.9883259999999998,0.0,1.980719,0.0,1.987972,10.0,8.918661,0.0,0.0,0.0,0.13832809,0.0,0.138038395,0.0,0.46727724200000004,0.0,0.0,0.0,0.208431618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.851141,0.0,8.734302,71.65199100000001,0.0,5.526162,0.0,11.641913,70.801963,0.0,241.481593,0.001150491,0.0,77.736836,73.21904599999999,72.250512,76.764718,74.48439,0.0,0.0,71.89989399999999,14.5894,31.424599,74.72440300000001,73.575689,0.0,73.728183,72.226179,0.0,73.806537,0.062526745,6.081603,39.693658,10.0,98.0,53.5,25.796326999999998,72.39145699999999,50.541981,0.0,12.984952999999999,13.130397,8.630792999999999,10.0,1.0,13.517625,0.0,1028.241,10.0,0.0,0.0,73.679317,3.296121,3.789191,6.495401,8.24,1.0,87.217765,65.370026,50.536871000000005,605.212759,6.46,0.0,12.837972,13.045422,11.150355000000001,10.0,0.0,65.508922,19.035737,41.707440999999996,4.139648320500507,50.706908,0.0,0.040047438,0.0,0.04551884900000001,0.0,0.014918761000000001,0.0,0.019621511,0.0,0.024292051000000002,2.021092,2.013941,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012790586000000001,6.399636,0.0,0.083629723,0.0,0.04404463,9.5,9.713621,0.0,0.015885079,9.5,9.700027,0.0,0.044069370999999996,0.123054989,72.28499000000001,0.643512654,71.98115,1.241336,71.958001,0.298885283,71.782208,0.000844924729,9.87636,1.0,1.0,72.412796,72.554869,41.288768,72.24344599999999,72.31026800000001,41.42712,72.406432,72.534699,40.810733,72.546305,72.57990500000001,41.429037
 10/20/2017,12:27:37.781,0.0,72.566428,0.0,5.609959,6.432499,0.0,0.0,73.964489,0.0,72.522673,0.014413826999999999,2.6021490000000003,29.086897999999998,0.0,0.0,62.271454000000006,0.0,74.466835,50.721405,72.362538,0.0,0.0,0.0,0.0,1.0,0.010448,97.641428,41.36955,23.630266,23.097801999999998,1.0,11228.858,1.0,0.00404,26.874496999999998,42.7696,0.0,1.989225,0.0,1.9864560000000002,0.0,1.982105,0.0,1.988616,10.0,8.93247,0.0,0.0,0.0,0.138038395,0.0,0.137877454,0.0,0.45857709,0.0,0.0,0.0,0.206659365,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.4888639999999995,0.0,20.698076,71.694673,0.0,5.061167,0.0,0.0,70.77519699999999,0.0,241.497318,0.0,0.0,77.746813,73.216706,72.257437,76.78223299999999,74.490101,0.010976398,0.0,71.922588,14.587087,31.343066999999998,74.67880600000001,73.575502,0.0,73.726123,72.229454,0.0,73.807988,0.054025208,10.74647,39.680581,10.0,98.0,53.5,25.819192,72.392112,50.508325,0.0,13.004192,12.83878,11.904191,10.0,1.0,13.553007000000001,0.0,1019.7389999999999,10.0,0.0,0.0,73.681423,3.2107490000000003,3.968551,18.284292999999998,8.24,1.0,87.22105,65.638059,50.397794,598.430572,6.46,0.0,12.859012,12.983842999999998,3.278554,10.0,0.0,65.49074,19.303655,41.679655,3.751225235401572,50.674509,0.0,0.035856834,0.0,0.045551059000000005,0.0,0.018397508,0.0,0.022520467000000002,0.0,0.023003626,2.020641,2.013748,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012788578,6.403214,0.0,0.080793006,0.0,0.04601099,9.5,9.700575,0.0,0.017044662,9.5,9.697515,0.0,0.04297421,0.108988567,72.240138,0.087888942,71.95438399999999,1.1639700000000002,71.958001,0.580213743,71.858168,0.0,9.880548,1.0,1.0,72.410175,72.557957,41.354256,72.24031,72.312421,41.388498,72.408491,72.531143,40.638847,72.546071,72.57976500000001,41.508233000000004
 10/20/2017,12:27:47.781,0.0,72.56596,0.0,4.965428,0.0,0.0,0.0,73.98694,0.0,72.52169,0.017923965,5.359308,30.51228,0.0,0.0,62.267832999999996,0.0,74.475215,50.699589,72.36230400000001,0.0,0.0,0.0,14.080471,1.0,0.010448,97.635787,41.339532,23.72586,23.138613,1.0,11150.493,1.0,0.00404,27.041940000000004,42.760383000000004,0.0,1.988967,0.0,1.9868430000000001,0.0,1.9825560000000002,0.0,1.9888099999999997,10.0,8.943833,0.0,0.0,0.0,0.136525547,0.0,0.136557735,0.0,0.446686882,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,13.802067000000001,71.638246,0.0,5.418856,0.0,7.42223,70.836688,0.0,241.491241,0.000863195898,0.0,77.764472,73.219841,72.25594,76.804291,74.498621,0.00337262,0.0,71.93751400000001,14.594104999999999,31.401245,74.711061,73.577281,0.0,73.72963399999999,72.237128,0.0,73.809205,0.019124162,12.990736,39.712889000000004,10.0,98.0,53.5,25.78901,72.39609,50.471312,0.0,12.805796,12.853781,9.449143,10.0,1.0,13.764104999999999,0.0,1027.663,10.0,0.0,0.0,73.68474599999999,3.2985260000000003,3.8172910000000004,0.0,8.24,1.0,87.232263,65.549716,50.654274,602.823762,6.46,0.0,12.684685,12.968297999999999,2.797588,10.0,0.0,65.46956800000001,19.374435000000002,41.632740000000005,4.666311271539583,50.641225,0.0,0.0,0.0,0.041138204,0.0,0.023164679,0.0,0.02371226,0.0,0.018300876,2.020931,2.0135549999999998,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012787868,6.398959,0.0,0.08591843699999999,0.0,0.044238042000000005,9.5,9.674258,0.0,0.026707847000000003,9.5,9.699061,0.0,0.043908317999999995,0.34811775899999997,72.286437,0.291852082,72.037578,1.276502,71.83357099999999,0.671645497,71.90302,0.0,9.885381,1.0,1.0,72.409707,72.5588,41.304154,72.239515,72.31340300000001,41.364458,72.407134,72.531471,40.954421999999994,72.54682,72.575834,41.489599
 10/20/2017,12:27:57.781,0.0,72.563573,0.0,3.568945,11.899396000000001,0.0,0.00017185538100000002,74.02387399999999,0.0,72.518835,0.013120618,4.464126,6.729214,0.0,0.0,61.708746999999995,0.0,74.48101899999999,50.657914,72.36277199999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.643731,41.292759999999994,23.684393,23.137307,1.0,11209.828000000001,1.0,0.00404,27.022885,42.754564,0.0,1.988838,0.0,1.9877779999999998,0.0,1.9825240000000002,0.0,1.988423,10.0,8.943703999999999,0.0,0.0,0.0,0.136235852,0.0,0.138070584,0.0,0.47278733799999995,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,14.892598999999999,71.673694,0.0,4.739246,0.0,8.641606,70.841752,0.0,241.483667,0.000986322272,0.0,77.77636899999999,73.217782,72.25682900000001,76.826255,74.50569,0.01359839,0.0,71.945984,14.589479999999998,31.573321000000004,74.701651,73.578825,0.0,73.730476,72.243071,0.0,73.805975,0.045076222,10.906775,39.684812,10.0,98.0,53.5,25.838628,72.396277,50.437657,0.0,12.822028,12.895783999999999,4.041619,10.0,1.0,13.444460000000001,0.0,1015.1189999999999,10.0,0.0,0.0,73.68619699999999,3.248024,3.774843,9.093769,8.24,1.0,87.238644,65.580967,50.807198,612.3476860000001,6.46,0.0,12.580089,12.912099000000001,0.777532571,10.0,0.0,65.452228,19.231514999999998,41.603605,5.644262371201042,50.60631,0.0,0.0,0.0,0.043876107000000004,0.0,0.022230571,0.0,0.018687403000000002,0.0,0.015756237,2.02077,2.013587,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01278641,6.402666,0.0,0.082630425,0.0,0.05023383,9.5,9.67516,0.0,0.021328674,9.5,9.695260000000001,0.0,0.044262634,0.0,72.253159,0.5450476879999999,72.084601,0.116021783,71.938468,1.677395,71.934851,0.0050333290000000004,9.881193,1.0,1.0,72.409661,72.55295,41.314806,72.239983,72.30909799999999,41.284457,72.408023,72.533389,40.879487,72.543872,72.582526,41.432142999999996
 10/20/2017,12:28:07.781,0.0,72.564275,0.0,5.5741510000000005,10.440488,0.0,0.000658781268,74.074569,0.0,72.520567,0.020602755,3.24668,13.663939000000001,0.0,0.0,60.269029,0.0,74.487994,50.6526,72.364644,0.0,0.0,0.0,8.562842,1.0,0.010448,97.64312,41.288525,23.654851999999998,23.132573,1.0,11210.362,1.0,0.00404,26.623131,42.770531,0.0,1.9897080000000003,0.0,1.987198,0.0,1.9812020000000001,0.0,1.9880360000000001,10.0,8.928382000000001,0.0,0.0,0.0,0.13591397,0.0,0.13810277199999998,0.0,0.471498426,0.0,0.0,0.0,0.209043851,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,0.0,71.713482,0.0,5.311548999999999,0.0,14.626175,70.805581,0.0,241.463215,0.0,0.0,77.79159200000001,73.21946700000001,72.25926199999999,76.843021,74.514303,0.015958183,0.0,71.946873,14.593627,31.554884,74.689433,73.58191500000001,0.0,73.729119,72.24733,0.0,73.808175,0.084675486,0.0,39.736351,10.0,98.0,53.5,25.827653,72.398009,50.399993,0.0,12.972928999999999,12.979188,6.528759,10.0,1.0,13.497834,0.0,1015.697,10.0,0.0,0.0,73.683904,3.276883,3.9302879999999996,10.441071,8.24,1.0,87.205004,65.725199,50.67655,617.574621,6.46,0.0,12.759225,12.940199,9.018075,10.0,0.0,65.432879,19.513952,41.568233,5.127896016772146,50.575917,0.0,0.054779024,0.0,0.044906847,0.0,0.013920232,0.0,0.017044662,0.0,0.024485315,2.020706,2.013458,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012778468999999999,6.400925,0.0,0.0806963,0.0,0.043561099000000006,9.5,9.675417999999999,0.0,0.013372651000000001,9.5,9.690589,0.0,0.042265576,0.059756085,72.250989,0.671645497,72.119325,0.397350242,71.931234,1.614096,71.796676,0.000200554889,9.877326,1.0,1.0,72.407836,72.555945,41.335714,72.242089,72.30863000000001,41.449583000000004,72.406432,72.53002,40.822707,72.546586,72.578548,41.480282
 10/20/2017,12:28:17.781,0.0,72.566942,0.0,4.8221989999999995,0.0,0.0,0.0,74.34831899999999,0.0,72.518087,0.013305362,4.392512,10.588957,0.0,0.0,60.982369999999996,0.0,74.49220799999999,50.63055,72.363755,0.0,0.0,0.0,0.0,1.0,0.010448,97.621404,41.252317,23.607698000000003,23.117065,1.0,11199.136999999999,1.0,0.00404,26.833548999999998,42.806143,0.0,1.988935,0.0,1.9888099999999997,0.0,1.982105,0.0,1.988391,10.0,8.939133,0.0,0.0,0.0,0.135398957,0.0,0.136943994,0.0,0.456933728,0.0,0.0,0.0,0.205821573,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,13.625657,71.66211899999999,0.0,7.600759,0.0,16.038084,70.767239,0.0,241.431812,0.0,0.0,77.80358299999999,73.222462,72.25626700000001,76.868685,74.523338,0.0,0.0,71.94799599999999,14.589958,31.513914,74.682926,73.583038,0.0,73.731927,72.25205600000001,0.0,73.807239,0.061072535,4.029703,39.609812,10.0,98.0,53.5,25.825823,72.397681,50.36424,0.0,13.089561999999999,12.840581,0.0,10.0,1.0,13.372495,0.0,1025.819,10.0,0.0,0.0,73.68259300000001,3.181891,3.85675,11.900648,8.24,1.0,87.210211,65.51365799999999,50.603097999999996,611.4498070000001,6.46,0.0,12.82054,12.88101,0.0,10.0,0.0,65.408622,19.550701999999998,41.535422,4.187488379159408,50.543471999999994,0.0,0.036243659,0.0,0.047612539,0.0,0.017624453,0.0,0.023454575,0.0,0.023615628,2.02077,2.013748,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012776731999999999,6.402924,0.0,0.083823135,0.0,0.044689337999999995,9.5,9.674419,0.0,0.018719614,9.5,9.685951,0.0,0.043554000999999995,0.116021778,72.282096,0.432516315,71.98332099999999,1.374967,71.92544699999999,0.594280166,71.82923100000001,0.0,9.869593,1.0,1.0,72.411579,72.55299699999999,41.368853,72.244803,72.31190600000001,41.591852,72.40554300000001,72.53016,40.8988,72.544574,72.57588100000001,41.511727
 10/20/2017,12:28:27.781,0.0,72.566568,0.0,4.28509,0.628929418,0.0,0.0,74.294728,0.0,72.516355,0.01903243,4.607355,29.743534999999998,0.0,0.0,61.76089,0.0,74.49941700000001,50.681315000000005,72.363755,0.0,0.0,0.0,0.0,1.0,0.010448,97.616985,41.209920000000004,23.617973000000003,23.146449,1.0,11215.28,1.0,0.00404,26.55664,42.805724,0.0,1.988419,0.0,1.9868759999999999,0.0,1.983265,0.0,1.9892290000000001,10.0,8.947374,0.0,0.0,0.0,0.135398957,0.0,0.139905315,0.0,0.46685834600000004,0.0,0.0,0.0,0.20714270699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,0.876058573,71.677311,0.0,6.134233999999999,0.0,13.326576999999999,70.811368,0.0,241.448165,0.0017661229999999999,0.0,77.817026,73.223024,72.25940200000001,76.888214,74.53022,0.0,0.0,71.946779,14.59259,31.388135,74.691212,73.58476999999999,0.0,73.733799,72.256127,0.0,73.809813,0.037133997,8.181595,39.736734999999996,10.0,99.0,53.7,25.820793,72.394827,50.32914,0.0,12.907399,13.047592,7.74826,10.0,1.0,13.396484,0.0,1022.9789999999999,10.0,0.0,0.0,73.685355,3.185498,3.947028,2.2610240000000004,8.24,1.0,87.216311,65.96138,50.616946,603.336835,6.46,0.0,12.908905,12.838562,12.978024000000001,10.0,0.0,65.391469,19.36105,41.518899,3.9603135447220628,50.50632,0.0,0.0,0.0,0.051413392,0.0,0.025677107999999997,0.0,0.023035837000000003,0.0,0.0174634,2.021092,2.013748,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012775156000000001,6.400925,0.0,0.08146995,0.0,0.043303215,9.5,9.675642999999999,0.0,0.026385741,9.5,9.682858,0.0,0.042941999,0.235586374,72.27920300000001,0.0,72.03106700000001,1.18507,71.946426,0.9740735909999999,71.819826,0.00116711,9.872492999999999,1.0,1.0,72.40825699999999,72.555571,41.170417,72.241901,72.31111,41.532738,72.405496,72.53058100000001,40.83893,72.548036,72.57822,41.422826
 10/20/2017,12:28:37.781,0.0,72.565772,0.0,5.037043,12.717025999999999,0.0,0.0,74.30341899999999,0.0,72.516823,0.018385826,3.6405589999999997,0.0,0.0,0.0,61.112002000000004,0.0,74.50765600000001,50.592372,72.364456,0.0,0.0,0.0,0.0,1.0,0.010448,97.601897,41.187396,23.634853,23.12588,1.0,11189.836000000001,1.0,0.00404,26.984369,42.804978999999996,0.0,1.989773,0.0,1.9881,0.0,1.9822009999999999,0.0,1.987746,10.0,8.937781,0.0,0.0,0.0,0.137491195,0.0,0.141160657,0.0,0.47378624399999997,0.0,0.0,0.0,0.208399395,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,4.708957,71.714206,0.0,8.959977,0.0,9.524049,70.797623,0.0,241.469437,0.001191533,0.0,77.83164000000001,73.220075,72.25954300000001,76.906807,74.53335600000001,0.004421417,0.0,71.94799599999999,14.591632999999998,31.5893,74.681287,73.587812,0.0,73.733284,72.25771800000001,0.0,73.80883,0.024493554,10.874713999999999,39.892505,10.0,99.0,53.7,25.807531,72.419675,50.292735,0.0,13.02824,12.931186,5.919008,10.0,1.0,13.564402,0.0,989.486165,10.0,0.0,0.0,73.685214,3.1506279999999998,3.883056,0.0,8.24,1.0,87.23883199999999,65.568947,50.661497999999995,622.2564150000001,6.46,0.0,12.881254,12.911501,12.945960000000001,10.0,0.0,65.37571899999999,19.019177,41.482132,6.396360254816067,50.476393,0.0,0.016773467,0.0,0.043811685999999996,0.0,0.019524879,0.0,0.014661076,0.0,0.017398979,2.020963,2.013748,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012776269,6.401087,0.0,0.08298501400000001,0.0,0.04523734,9.5,9.675546,0.0,0.018848456,9.5,9.662533,0.0,0.042072312,0.38328381799999994,72.28354300000001,0.8967082670000001,72.038301,1.438266,71.950767,1.57893,71.86106099999999,0.0031002190000000004,9.869914999999999,1.0,1.0,72.41008199999999,72.55529,41.360963,72.23656700000001,72.311391,41.338054,72.407227,72.52987900000001,40.920817,72.54682,72.578969,41.531138
 10/20/2017,12:28:47.781,0.0,72.567551,0.0,4.213476,21.678892,0.0,0.0,74.212168,0.0,72.51888199999999,0.019401918,4.535741000000001,0.0,0.0,0.0,60.847668000000006,0.0,74.512712,50.53634,72.365954,0.0,0.0,0.0,0.0,1.0,0.010448,97.60542199999999,41.15333,23.604028,23.106291,1.0,11256.44,1.0,0.00404,26.868821,42.829093,0.0,1.989386,0.0,1.987359,0.0,1.9812020000000001,0.0,1.988423,10.0,8.924809,0.0,0.0,0.0,0.136203664,0.0,0.135592087,0.0,0.468243925,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.564989999999999,0.0,15.598235999999998,71.713482,0.0,5.383087000000001,0.0,7.454317999999999,70.790389,0.0,241.51067999999998,0.0,0.0,77.845271,73.221994,72.262865,76.925399,74.54089300000001,0.0,0.0,71.94659200000001,14.591154000000001,31.478679,74.700762,73.58715699999999,0.0,73.73422099999999,72.260479,0.0,73.807426,0.043733874000000006,6.947247999999999,39.681734999999996,10.0,99.0,53.7,25.811875,72.447284,50.255631,0.0,13.087758000000001,12.995989,9.224497999999999,10.0,1.0,13.603383,0.0,1015.472,10.0,0.0,0.0,73.685917,3.1452169999999997,3.8202800000000003,8.869219000000001,8.24,1.0,87.267358,65.733012,50.570586999999996,616.692776,6.46,0.0,12.718347999999999,13.121948999999999,11.903868,10.0,0.0,65.3588,19.585639,41.447319,4.21739276505675,50.441572,0.0,0.19426168100000002,0.0,0.045969797,0.0,0.013211598,0.0,0.02477521,0.0,0.02422763,2.021028,2.013458,2.018193,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01277843,6.400281,0.0,0.08301725,0.0,0.043528863,9.5,9.67516,0.0,0.015788448,9.5,9.661147999999999,0.0,0.052250868,0.179320683,72.285714,0.249652813,72.000683,1.142871,71.83357099999999,0.8474757820000001,71.89868,0.0,9.875071,1.0,1.0,72.411018,72.553558,41.407119,72.238907,72.311297,41.476776,72.40601099999999,72.531471,40.885668,72.546913,72.578408,41.363429
 10/20/2017,12:28:57.781,0.0,72.56506999999999,0.0,4.392512,0.0,0.0,0.0,74.06370600000001,0.0,72.516589,0.014506199,3.354101,14.528777999999999,0.0,0.0,61.595046999999994,0.0,74.516316,50.526691,72.36590699999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.645987,41.117868,23.605863,23.183668,1.0,11219.343,1.0,0.00404,26.763815,42.841848,0.0,1.988387,0.0,1.987359,0.0,1.982072,0.0,1.9892290000000001,10.0,8.935721000000001,0.0,0.0,0.0,0.135559899,0.0,0.13572084,0.0,0.452035865,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,8.557891999999999,71.663566,0.0,6.420385,0.0,1.58206,70.833794,0.0,241.56378999999998,0.0,0.0,77.859932,73.220403,72.263052,76.947317,74.548711,0.002323823,0.0,71.94560899999999,14.594743,31.552836,74.69196099999999,73.585893,0.0,73.73660799999999,72.26178900000001,0.0,73.810609,0.071923181,6.081603,39.635965999999996,10.0,99.0,53.7,25.791982,72.446395,50.222163,0.0,12.529244,12.733775,0.0,10.0,1.0,13.419872,0.0,1017.7339999999999,10.0,0.0,0.0,73.683295,3.172272,3.886046,0.0,8.24,1.0,87.25347,65.54490799999999,50.654274,609.044776,6.46,0.0,12.654629,12.858292,0.0,10.0,0.0,65.337301,19.065003,41.418278,4.498637373794855,50.405167,0.0,0.000784700584,0.0,0.044101580999999994,0.0,0.023293522,0.0,0.025065106,0.0,0.020909936,2.02077,2.013587,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012773793,6.395574,0.0,0.0884328,0.0,0.042819684000000004,9.5,9.675192,0.0,0.024324262000000003,9.5,9.660182,0.0,0.044423687999999996,0.411416664,72.263287,1.079572,72.040472,0.06678930400000001,71.86106099999999,0.9740735909999999,71.782931,0.0,9.873138,1.0,1.0,72.411626,72.55374599999999,41.37911,72.239796,72.308537,41.445248,72.40456,72.529365,40.855153,72.547428,72.577893,41.470965
 10/20/2017,12:29:07.781,0.0,72.56787800000001,0.0,4.786392,0.500673729,0.0,0.0,73.998527,0.0,72.517432,0.01903243,3.568945,0.0,0.0,0.0,62.618348,0.0,74.524415,50.490190999999996,72.36834,0.0,0.0,0.0,0.0,1.0,0.010448,97.639125,41.080777000000005,23.626229000000002,23.133389,1.0,11203.948,1.0,0.00404,26.954772,42.853486,0.0,1.988645,0.0,1.9865849999999998,0.0,1.98175,0.0,1.9889709999999998,10.0,8.958705,0.0,0.0,0.0,0.136042723,0.0,0.137330253,0.0,0.46527942899999997,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,9.055046,71.688886,0.0,5.240011,0.0,9.812849,70.82294300000001,0.0,241.582941,0.0,0.0,77.872485,73.22143299999999,72.265579,76.968767,74.55746500000001,0.009141003,0.0,71.937842,14.58932,31.556523,74.724122,73.588888,0.0,73.736514,72.268948,0.0,73.80948599999999,0.027066387,12.429669,39.872889,10.0,99.0,53.7,25.834741,72.433386,50.181796000000006,0.0,12.850886000000001,12.763176,5.309258,10.0,1.0,13.332315,0.0,1019.867,10.0,0.0,0.0,73.68549499999999,3.234197,3.9255050000000002,5.099982,8.24,1.0,87.281997,65.68373199999999,50.623568,621.631107,6.46,0.0,12.578286,12.944982000000001,17.611326000000002,10.0,0.0,65.31949399999999,19.485595,41.386631,5.019929542765461,50.37263,0.0,0.0,0.0,0.039720937000000005,0.0,0.023937734,0.0,0.017688874,0.0,0.014274548,2.020963,2.013523,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012776002,6.394768,0.0,0.081308773,0.0,0.042722977999999995,9.5,9.675094999999999,0.0,0.023873312999999997,9.5,9.726602,0.0,0.047451485999999994,0.137121412,72.266181,1.0936379999999999,72.049153,1.410133,71.90085,1.522664,71.856721,0.0031002190000000004,9.878936999999999,1.0,1.0,72.411579,72.553278,41.314017,72.23792399999999,72.311485,41.446825,72.40273499999999,72.52885,40.783308,72.549066,72.575179,41.575783
 10/20/2017,12:29:17.781,0.0,72.566615,0.0,5.71738,13.101792999999999,0.0,0.0,74.03908299999999,0.0,72.515326,0.024205266,1.7785819999999999,35.589205,0.0,0.0,62.217139,0.0,74.531624,50.381067,72.368387,0.0,0.0,0.0,0.0,1.0,0.010448,97.614541,41.053925,23.664026,23.199013,1.0,11193.043,1.0,0.00404,26.746381,42.859584999999996,0.0,1.989386,0.0,1.988487,0.0,1.9816529999999999,0.0,1.9879069999999999,10.0,8.931376,0.0,0.0,0.0,0.136976182,0.0,0.135398957,0.0,0.483291966,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,0.0,71.727951,0.0,6.098465,0.0,6.283075,70.806304,0.0,241.58303700000002,0.0016019539999999998,0.0,77.888973,73.22162,72.26703,76.987219,74.563878,0.008878804,0.0,71.93419200000001,14.594423999999998,31.554065,74.729085,73.59057299999999,0.0,73.73965,72.273394,0.0,73.809205,0.037693307999999995,0.0,39.792120000000004,10.0,99.0,53.7,25.727501999999998,72.430578,50.247054,0.0,13.076937,13.00559,14.471561,10.0,1.0,13.467248999999999,0.0,1015.873,10.0,0.0,0.0,73.688397,3.133193,3.800551,8.163489,8.24,1.0,87.30799,65.616424,50.843924,598.141968,6.46,0.0,12.899888,12.978462,12.304672,10.0,0.0,65.300472,18.838826,41.355821,6.866609093356981,50.33739,0.0,0.055165849,0.0,0.04922307,0.0,0.017109083,0.0,0.015498551999999999,0.0,0.018945088,2.021028,2.013523,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012777891999999999,6.364047,0.0,0.083565252,0.0,0.043883452999999996,9.5,9.675836,0.0,0.014242338,9.5,9.778978,0.0,0.043264105,0.116021778,72.295118,0.08788894400000001,72.02528000000001,1.220236,71.95149,1.564863,71.89506300000001,0.001811479,9.870882,1.0,1.0,72.411813,72.554822,41.338476,72.23895300000001,72.312748,41.614315999999995,72.405823,72.53016,40.763222999999996,72.545697,72.57691,41.590923
 10/20/2017,12:29:27.781,0.0,72.56268399999999,0.0,4.320897,8.484589,0.0,0.000328798429,74.33600799999999,0.0,72.516449,0.019401918,3.175065,9.547947,0.0,0.0,61.415443999999994,0.0,74.536867,50.355243,72.366562,0.0,0.0,0.0,0.0,1.0,0.010448,97.649466,41.029446,23.618523,23.133716,1.0,11197.854,1.0,0.00404,26.808007,42.85358,0.0,1.9895470000000002,0.0,1.9871009999999998,0.0,1.9802669999999998,0.0,1.9878099999999999,10.0,8.918822,0.0,0.0,0.0,0.13617147599999999,0.0,0.137298065,0.0,0.469693951,0.0,0.0,0.0,0.20849606399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.453094999999999,0.0,17.763263000000002,71.692503,0.0,6.491923,0.0,9.909115,70.815709,0.0,241.53590899999998,0.000247564044,0.0,77.901667,73.22499,72.267779,77.01002700000001,74.570432,0.0,0.0,71.931338,14.590676,31.532351000000002,74.74818499999999,73.59230500000001,0.0,73.738667,72.27718399999999,0.0,73.806724,0.035679787000000004,15.186910000000001,39.781351,10.0,98.0,53.9,25.754483,72.42524399999999,50.218107,0.0,12.79257,12.769177,23.826418,10.0,1.0,13.312524,0.0,1017.301,10.0,0.0,0.0,73.687976,3.1452169999999997,3.679782,5.500964,8.24,1.0,87.285844,65.721593,50.844526,607.601757,6.46,0.0,12.72977,12.955145,10.493036,10.0,0.0,65.279394,19.180246,41.317845,3.8049773272843703,50.303596,0.0,0.037242957,0.0,0.045808744000000005,0.0,0.016142764,0.0,0.02371226,0.0,0.023937734,2.021157,2.013877,2.01858,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012772045,6.363467,0.0,0.081566656,0.0,0.042980860999999995,9.5,9.788062,0.0,0.017946558999999997,9.5,9.779364,0.0,0.045390006,0.20042031600000002,72.267628,0.650545863,72.05204599999999,1.0936379999999999,71.93774499999999,1.621129,71.78944200000001,0.00116711,9.875071,1.0,1.0,72.411579,72.55281,41.370036,72.241387,72.31097,41.475594,72.40465400000001,72.53020699999999,40.796054999999996,72.547054,72.575834,41.390992
 10/20/2017,12:29:37.781,0.0,72.563854,0.0,3.4257160000000004,0.0,0.0,0.0,74.35990699999999,0.0,72.515326,0.009240991,4.28509,25.38731,0.0,0.0,61.212667,0.0,74.544591,50.370533,72.37049300000001,0.0,0.0,0.0,8.96267,1.0,0.010448,97.671699,40.991518,23.59779,23.080662,1.0,11209.079,1.0,0.00404,26.883416999999998,42.825416,0.0,1.9886130000000002,0.0,1.9895509999999998,0.0,1.981396,0.0,1.988552,10.0,8.926836999999999,0.0,0.0,0.0,0.13517364,0.0,0.13578521699999999,0.0,0.454581465,0.0,0.0,0.0,0.20836717300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.350376,0.0,15.902944,71.665013,0.0,7.278839,0.0,4.7909440000000005,70.802687,0.0,241.48800899999998,8.3395558e-05,0.0,77.915157,73.22499,72.267872,77.031336,74.575113,0.010451999,0.0,71.929326,14.596098999999999,31.50572,74.731987,73.592024,0.0,73.736233,72.282519,0.0,73.80976700000001,0.015768292,8.678539,39.795966,10.0,98.0,53.9,25.781693,72.425899,50.180025,0.0,12.639864999999999,13.211401,0.0,10.0,1.0,13.340110999999998,0.0,1022.9789999999999,10.0,0.0,0.0,73.687461,3.129586,3.781419,0.0,8.24,1.0,87.300389,65.851403,50.857771,616.965346,6.46,0.0,12.611347,12.903729,0.0,10.0,0.0,65.261167,19.304109,41.291876,3.888610002082469,50.271013,0.0,0.001332703,0.0,0.044101580999999994,0.0,0.023357943,0.0,0.025129527000000002,0.0,0.020426777,2.020641,2.01349,2.018386,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.012772087,6.3609849999999994,0.0,0.083661958,0.0,0.043947924000000006,9.5,9.794794,0.0,0.019750353999999998,9.5,9.778108,0.0,0.045357796,0.228553163,72.25605300000001,0.7912100959999999,72.01442800000001,0.495815205,71.87553,0.55911411,71.924723,0.0,9.872171,1.0,1.0,72.413358,72.554775,41.267465,72.23895300000001,72.311672,41.437366,72.40371800000001,72.527165,40.728459,72.548317,72.576302,41.512115
 10/20/2017,12:29:47.781,0.0,72.56282399999999,0.0,4.1418610000000005,2.8092759999999997,0.0,0.0,74.177406,0.0,72.515887,0.021618848,3.747981,0.0,0.0,0.0,61.416168000000006,0.0,74.550443,50.404281,72.369276,0.0,0.0,0.0,0.0,1.0,0.010448,97.641428,40.973881,23.577607,23.096496,1.0,11235.913999999999,1.0,0.00404,26.738678000000004,42.791526,0.0,1.9895150000000001,0.0,1.9842970000000002,0.0,1.9818470000000001,0.0,1.989068,10.0,8.949048,0.0,0.0,0.0,0.136428982,0.0,0.136976182,0.0,0.46805058899999996,0.0,0.0,0.0,0.208141613,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95386,0.0,9.311641999999999,71.670077,0.0,4.703478,0.0,10.615069,70.835241,0.0,241.453229,0.001191533,0.0,77.92813199999999,73.225177,72.26955699999999,77.053676,74.585646,0.019628973,0.0,71.92675200000001,14.591792000000002,31.556113,74.70984399999999,73.59338199999999,0.0,73.739603,72.28546700000001,0.0,73.812575,0.0,4.061764,39.935582000000004,10.0,98.0,53.9,25.70738,72.43216899999999,50.139146000000004,0.0,12.982549,12.922785000000001,9.770064,10.0,1.0,13.622573999999998,0.0,1018.2310000000001,10.0,0.0,0.0,73.688678,3.138604,3.826259,11.467587,8.24,1.0,87.34515,65.79371,50.880047999999995,595.544534,6.46,0.0,12.88486,12.952156,9.114268,10.0,0.0,65.241958,19.726971,41.261486,5.133895281183033,50.233769,0.0,0.005942367,0.0,0.043747265,0.0,0.024936262999999997,0.0,0.020458986999999998,0.0,0.015756237,2.02048,2.013619,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012777087,6.365304,0.0,0.083178427,0.0,0.043657805,9.5,9.794794,0.0,0.025773739,9.5,9.779075,0.0,0.044649162,0.312951701,72.286437,0.488781994,72.099069,0.28481886100000003,71.849487,1.332767,71.912425,0.002133664,9.882159,1.0,1.0,72.412468,72.554916,41.256419,72.239609,72.313263,41.595399,72.403811,72.527586,40.950946,72.549628,72.575319,41.460871000000004
 10/20/2017,12:29:57.781,0.0,72.565913,0.0,5.001234999999999,13.454495999999999,0.0,0.0,74.00214799999999,0.0,72.514811,0.01903243,3.855403,0.0,0.0,0.0,60.718035,0.0,74.55489,50.364193,72.37082099999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.6921,40.992589,23.555772,23.097312,1.0,11198.923,1.0,0.00404,27.003424,42.773091,0.0,1.988677,0.0,1.987972,0.0,1.9825560000000002,0.0,1.988262,10.0,8.935592,0.0,0.0,0.0,0.134690816,0.0,0.141031904,0.0,0.47578405700000004,0.0,0.0,0.0,0.20701381600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.636528,0.0,15.598237,71.70263100000001,0.0,6.670767,0.0,9.620315,70.850433,0.0,241.425107,0.0,0.0,77.938765,73.224007,72.269604,77.07446999999999,74.590843,0.007830007,0.0,71.92408499999999,14.588921,31.565127,74.679695,73.597033,0.0,73.738012,72.288415,0.0,73.81075,0.016215742,14.064777,39.758274,10.0,98.0,53.9,25.660963,72.431935,50.102323,0.0,12.994572999999999,12.987589,11.390717,10.0,1.0,13.563201999999999,0.0,999.09461,10.0,0.0,0.0,73.690597,3.1488240000000003,3.927896,7.345485000000001,8.24,1.0,87.32736700000001,65.761257,50.723511,620.380491,6.46,0.0,12.743595,12.895957000000001,11.326709,10.0,0.0,65.22284300000001,19.498072,41.231142,6.113354599884035,50.196666,0.0,0.0,0.0,0.043650633,0.0,0.021779622999999998,0.0,0.018461929,0.0,0.014725496999999999,2.020963,2.013619,2.0185470000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012772068999999999,6.362822,0.0,0.082952779,0.0,0.044205807,9.5,9.793054,0.0,0.021296462999999998,9.5,9.778688,0.0,0.043586211,0.397350241,72.269075,0.938907548,71.97464000000001,1.18507,71.854551,1.4031,71.853827,0.0027780340000000004,9.885059,1.0,1.0,72.41106500000001,72.55505600000001,41.227226,72.239234,72.31228,41.439337,72.404934,72.527961,40.831205,72.548411,72.575834,41.487658
 10/20/2017,12:30:07.781,0.0,72.563011,0.0,4.965428,0.0,0.0,0.0,74.222307,0.0,72.514577,0.01903243,3.4257160000000004,0.0,0.0,0.0,59.946757,0.0,74.563036,50.325877,72.367685,0.0,0.0,0.0,10.482016999999999,1.0,0.010448,97.70098399999999,40.988261,23.573203,23.11984,1.0,11183.742,1.0,0.00404,26.876119,42.772766,0.0,1.9897080000000003,0.0,1.9876490000000002,0.0,1.9822009999999999,0.0,1.9881650000000002,10.0,8.941161,0.0,0.0,0.0,0.136847429,0.0,0.139486867,0.0,0.479715237,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,0.0,71.715652,0.0,4.63194,0.0,0.0,70.790389,0.0,241.41464,0.0,0.0,77.951975,73.224007,72.271429,77.092642,74.602406,0.0,0.0,71.91809599999999,14.595301000000001,31.556113,74.727212,73.598203,0.0,73.74175600000001,72.293516,0.0,73.810562,0.000555016345,7.796863,39.744811999999996,10.0,98.0,53.9,25.736648000000002,72.421032,50.059301,0.0,12.888761,12.952786999999999,10.31563,10.0,1.0,13.606981,0.0,1002.0139999999999,10.0,0.0,0.0,73.690223,3.1710689999999997,3.883654,13.889522,8.24,1.0,87.329385,65.638059,50.827668,609.205111,6.46,0.0,12.827152,13.00417,11.26258,10.0,0.0,65.20382099999999,19.153022,41.210572,6.776120113434364,50.163152000000004,0.0,0.03982179,0.0,0.041170415,0.0,0.018687403000000002,0.0,0.014564444,0.0,0.018139823,2.020802,2.013684,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012770211000000002,6.36163,0.0,0.08553161199999999,0.0,0.043174274000000006,9.5,9.793538,0.0,0.018558561,9.5,9.778075999999999,0.0,0.044616950999999995,0.0,72.320438,0.6927451309999999,71.989108,0.791210091,71.855997,0.47471557,71.87335999999999,0.0027780340000000004,9.885059,1.0,1.0,72.41069,72.554775,41.2434,72.240076,72.311438,41.616681,72.406385,72.526136,40.89571,72.548364,72.575787,41.508233000000004
 10/20/2017,12:30:17.781,0.0,72.563479,0.0,3.5331379999999997,18.552659,0.0,0.0,74.13323000000001,0.0,72.512284,0.022265452999999998,3.4973300000000003,0.0,0.0,0.0,59.354358,0.0,74.570198,50.296743,72.37011899999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.667704,40.966668,23.516691,23.132899,1.0,11278.57,1.0,0.00404,26.973828,42.764433000000004,0.0,1.98974,0.0,1.9881,0.0,1.98175,0.0,1.987681,10.0,8.92394,0.0,0.0,0.0,0.137748701,0.0,0.136815241,0.0,0.465182761,0.0,0.0,0.0,0.208238282,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.882322,0.0,0.0,71.688162,0.0,6.313078,0.0,8.320717,70.800517,0.0,241.413723,0.001232575,0.0,77.969587,73.226019,72.272364,77.114139,74.60769599999999,0.008354405,0.0,71.91809599999999,14.590835,31.510635999999998,74.726697,73.60124499999999,0.0,73.74068,72.298055,0.0,73.812435,0.039483106000000004,0.0,39.822889,10.0,98.0,53.9,25.775976999999997,72.413311,50.022478,0.0,12.996977000000001,12.995389,6.641081,10.0,1.0,13.505629999999998,0.0,1014.462,10.0,0.0,0.0,73.68938,3.1608490000000002,4.042686,10.168403,8.24,1.0,87.357302,65.933736,50.975776,616.404172,6.46,0.0,12.773652,12.951558,13.475022000000001,10.0,0.0,65.187978,19.525295,41.220764,4.438775812850398,50.125955,0.0,0.052490309000000006,0.0,0.044488109000000005,0.0,0.013888021,0.0,0.019460458,0.0,0.021006568,2.020963,2.013619,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012772568,6.361436,0.0,0.082372541,0.0,0.044431455,9.5,9.793731,0.0,0.01488655,9.5,9.778108,0.0,0.043231895,0.17932068199999998,72.278479,0.538014475,71.973916,0.601313377,71.963065,0.756044032,71.795953,0.0,9.884414999999999,1.0,1.0,72.410831,72.553839,41.213024,72.23801800000001,72.312374,41.486234,72.404092,72.525387,40.853608,72.547101,72.572886,41.318396
 10/20/2017,12:30:27.781,0.0,72.565445,0.0,4.106054,0.0,0.0,0.0,74.04994599999999,0.0,72.510319,0.019771407,2.45892,0.0,0.0,0.0,59.226174,0.0,74.576658,50.250316999999995,72.36773199999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.710385,40.936791,23.423298000000003,23.038382000000002,1.0,11181.923999999999,1.0,0.00404,26.917472999999998,42.766109,0.0,1.989257,0.0,1.987359,0.0,1.9820080000000002,0.0,1.988358,10.0,8.93791,0.0,0.0,0.0,0.13572084,0.0,0.134755192,0.0,0.455515925,0.0,0.0,0.0,0.209043851,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,9.055046,71.659225,0.0,6.062696,0.0,8.11214,70.85188000000001,0.0,241.43610499999997,0.000657985288,0.0,77.982,73.228593,72.27433,77.136572,74.613547,0.003897018,0.0,71.914586,14.588921,31.654442,74.726884,73.599888,0.0,73.740633,72.305355,0.0,73.81051500000001,0.041496628,10.297617,39.812505,10.0,99.0,54.0,25.695032,72.407368,49.985516,0.0,12.996977000000001,12.916185,5.9029620000000005,10.0,1.0,13.412676000000001,0.0,1012.745,10.0,0.0,0.0,73.691393,3.1488240000000003,3.776636,4.666919999999999,8.24,1.0,87.34805899999999,65.700559,51.068494,621.3425030000001,6.46,0.0,12.892675,12.80568,10.156360000000001,10.0,0.0,65.166526,19.077025,41.21262,4.2353368201312405,50.09053,0.0,0.036630484,0.0,0.045679902,0.0,0.018172033,0.0,0.022198361,0.0,0.023680048999999998,2.020867,2.013877,2.0184509999999998,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.012768976999999999,6.360501,0.0,0.084629021,0.0,0.044238042000000005,9.5,9.793215,0.0,0.016722556,9.5,9.778139999999999,0.0,0.044778004,0.21448673899999998,72.258223,0.889675057,72.048429,0.348117761,71.947873,0.6083465889999999,71.884935,0.0,9.873782,1.0,1.0,72.409801,72.553886,41.253263000000004,72.241012,72.310315,41.45983,72.40437299999999,72.525574,40.817686,72.547756,72.57251099999999,41.4632
