date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,12:30:37.781,0.0,72.565258,0.0,5.3951150000000005,26.135776,0.0,0.000538055842,74.139748,0.0,72.512612,0.022265452999999998,4.786392,32.129849,0.0,0.0,59.802641,0.0,74.582042,50.228221999999995,72.369697,0.0,0.0,0.0,0.0,1.0,0.010448,97.72932800000001,40.894583000000004,23.462563,23.109066000000002,1.0,11181.069,1.0,0.00404,26.872065000000003,42.794272,0.0,1.9891279999999998,0.0,1.9890349999999999,0.0,1.9827169999999998,0.0,1.98852,10.0,8.945893,0.0,0.0,0.0,0.138006207,0.0,0.134755192,0.0,0.45139140899999997,0.0,0.0,0.0,0.206659365,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,7.659807000000001,71.68092800000001,0.0,6.313078,0.0,9.957248,70.82439000000001,0.0,241.46837599999998,0.0,0.0,77.99586500000001,73.22929599999999,72.277512,77.156524,74.620897,0.0,0.0,71.913042,14.592429999999998,31.625763,74.68653,73.602696,0.0,73.746016,72.309332,0.0,73.809205,0.057381077999999995,12.028908,39.742889,10.0,99.0,54.0,25.678112,72.403437,49.946503,0.0,12.852689999999999,12.959987,12.626264,10.0,1.0,13.462451000000001,0.0,1015.921,10.0,0.0,0.0,73.69120600000001,3.192112,4.009804,0.0,8.24,1.0,87.350311,65.73060799999999,50.940856,589.0669839999999,6.46,0.0,12.6396,12.708826,8.889816999999999,10.0,0.0,65.148253,19.010556,41.196564,4.6902725037129995,50.056131,0.0,0.0,0.0,0.045873165,0.0,0.024002155,0.0,0.024807421,0.0,0.017527821000000002,2.020931,2.013458,2.018161,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.012767223999999999,6.360953,0.0,0.084338902,0.0,0.041562503,9.5,9.792378,0.0,0.026675637000000002,9.5,9.778108,0.0,0.044262634,0.066789297,72.294395,1.304635,72.015875,0.411416665,71.855997,0.319984917,71.798847,0.0,9.885059,1.0,1.0,72.409801,72.55515,41.371614,72.242323,72.307226,41.482294,72.406806,72.524732,40.942448,72.546679,72.573447,41.511727
 10/20/2017,12:30:47.781,0.0,72.563245,0.0,5.07285,0.9656004990000001,0.0,0.0,74.235343,0.0,72.511208,0.020233267,3.998632,0.0,0.0,0.0,59.764258,0.0,74.58756600000001,50.173173,72.371944,0.0,0.0,0.0,4.884423,1.0,0.010448,97.726743,40.857261,23.450820999999998,23.123595,1.0,11192.295,1.0,0.00404,26.818141999999998,42.805398,0.0,1.989064,0.0,1.988777,0.0,1.9822009999999999,0.0,1.988584,10.0,8.949241,0.0,0.0,0.0,0.137233689,0.0,0.135044886,0.0,0.471208421,0.0,0.0,0.0,0.205724904,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,14.010551000000001,71.722163,0.0,6.313078,0.0,10.759469000000001,70.836688,0.0,241.487333,0.000657985281,0.0,78.00973,73.227704,72.275172,77.176803,74.629745,0.0,0.0,71.911264,14.588443,31.580696000000003,74.690182,73.605645,0.0,73.74395600000001,72.312093,0.0,73.809111,0.057381077999999995,12.093029,39.735966,10.0,99.0,54.0,25.701892,72.393937,49.909681,0.0,12.806397,13.213201000000002,13.797626999999999,10.0,1.0,13.499633,0.0,1017.1569999999999,10.0,0.0,0.0,73.69120600000001,3.150027,3.968551,8.323882000000001,8.24,1.0,87.383436,65.832172,50.896303,603.962143,6.46,0.0,12.721955,12.855302,14.100276999999998,10.0,0.0,65.128904,19.047534,41.163196,5.307923965927824,50.019961,0.0,0.0,0.0,0.042555472000000004,0.0,0.023229101000000002,0.0,0.018429718,0.0,0.014242338,2.020512,2.013394,2.018354,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.012770496000000001,6.3544089999999995,0.0,0.07992265,0.0,0.043109802999999995,9.5,9.792571,0.0,0.022230571,9.5,9.779203,0.0,0.044745794000000005,0.059756085,72.25460600000001,0.573180534,72.070856,0.12305499800000001,71.85021,0.896708264,71.79523,0.0031002190000000004,9.882804,1.0,1.0,72.40914599999999,72.555243,41.244584,72.240264,72.31059599999999,41.290762,72.402173,72.5252,40.866741,72.54939399999999,72.572745,41.521821
 10/20/2017,12:30:57.781,0.0,72.563573,0.0,4.607355,7.3944160000000005,0.0,0.0,74.152783,0.0,72.512097,0.02124936,3.568945,29.375177,0.0,0.0,60.154604000000006,0.0,74.595945,50.156766,72.371055,0.0,0.0,0.0,19.038341,1.0,0.010448,97.726508,40.842881,23.464398000000003,23.087028,1.0,11154.128,1.0,0.00404,26.828684000000003,42.786823999999996,0.0,1.989579,0.0,1.9858759999999998,0.0,1.98233,0.0,1.9881,10.0,8.929316,0.0,0.0,0.0,0.136042723,0.0,0.138199337,0.0,0.48741648200000004,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,0.0,71.68960899999999,0.0,7.028455999999999,0.0,14.898931,70.830177,0.0,241.499296,0.001027364,0.0,78.021862,73.227938,72.277559,77.19506899999999,74.635924,0.00678121,0.0,71.912481,14.594025,31.609375,74.71148199999999,73.606581,0.0,73.744284,72.312187,0.0,73.809205,0.035679786,0.0,39.736734999999996,10.0,99.0,54.0,25.6836,72.390989,49.872439,0.0,12.840666,12.778177000000001,13.380429000000001,10.0,1.0,13.479842999999999,0.0,1018.7289999999999,10.0,0.0,0.0,73.694716,3.208344,3.8202800000000003,9.927813,8.24,1.0,87.423647,65.648275,50.786126,626.8901089999999,6.46,0.0,12.475493,12.952156,8.072175999999999,10.0,0.0,65.109135,19.28097,41.127454,6.209667548175757,49.983931,0.0,0.055617145,0.0,0.042684314,0.0,0.017882138,0.0,0.016078343000000002,0.0,0.017882138,2.020802,2.013619,2.018386,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.012775026,6.3460589999999995,0.0,0.090012336,0.0,0.042561800999999996,9.5,9.795213,0.0,0.014693287,9.5,9.778236999999999,0.0,0.04455253,0.09492214300000001,72.240138,0.355150985,71.997789,0.8896750529999999,71.939915,0.917807899,71.81403900000001,0.0043889590000000004,9.880225999999999,1.0,1.0,72.41097099999999,72.55426,41.262337,72.24148000000001,72.310408,41.487811,72.404841,72.52637,40.826183,72.550844,72.57204300000001,41.479504999999996
 10/20/2017,12:31:07.781,0.0,72.56310500000001,0.0,4.356705000000001,32.532528000000006,0.0,0.0,74.1832,0.0,72.51106700000001,0.021341732000000002,4.106054,0.0,0.0,0.0,59.052365,0.0,74.599176,50.112345,72.371335,0.0,0.0,0.0,0.0,1.0,0.010448,97.752455,40.791692,23.406968,23.13796,1.0,11220.626,1.0,0.00404,26.653538,42.796693,0.0,1.99032,0.0,1.98968,0.0,1.9813630000000002,0.0,1.988004,10.0,8.916279,0.0,0.0,0.0,0.136042723,0.0,0.134723004,0.0,0.47066063399999997,0.0,0.0,0.0,0.20701381600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,8.413557,71.690333,0.0,5.91962,0.0,13.872086999999999,70.805581,0.0,241.51183799999998,0.0,0.0,78.036383,73.23084,72.27798,77.218861,74.64407,0.009141003,0.0,71.910188,14.588601999999998,31.656901,74.673703,73.610091,0.0,73.74325400000001,72.31813000000001,0.0,73.808971,0.0,10.810592,39.814428,10.0,99.0,54.0,25.725444,72.382987,49.832495,0.0,12.945875,12.949786999999999,4.876014,10.0,1.0,13.473846,0.0,1014.013,10.0,0.0,0.0,73.692937,3.165658,3.84838,11.868569,8.24,1.0,87.430403,65.788301,50.805994,634.441908,6.46,0.0,12.501942,12.927046,2.989974,10.0,0.0,65.09146899999999,19.434552,41.097716999999996,3.8467903636759067,49.949439,0.0,0.037210722,0.0,0.045293374000000004,0.0,0.015595184,0.0,0.023454575,0.0,0.023776681,2.020867,2.013426,2.0185150000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012774251,6.32459,0.0,0.084500079,0.0,0.044205807,9.5,9.791766,0.0,0.018333086000000002,9.5,9.776175,0.0,0.043103052,0.16525425800000001,72.256776,0.9459407609999999,72.03106700000001,1.248369,71.863955,1.1710040000000002,71.81259200000001,0.0,9.898591999999999,1.0,1.0,72.409661,72.554307,41.354256,72.24124599999999,72.312935,41.447613,72.405964,72.52239200000001,40.823865999999995,72.54944,72.57368100000001,41.370028000000005
 10/20/2017,12:31:17.781,0.0,72.562731,0.0,3.031836,0.0,0.0,0.000900232124,74.29038299999999,0.0,72.508634,0.025960335,4.213476,16.162361999999998,0.0,0.0,60.393591,0.0,74.606338,50.090996000000004,72.370446,0.0,0.0,0.0,0.0,1.0,0.010448,97.719739,40.777592,23.415959,23.105148,1.0,11240.19,1.0,0.00404,27.102349,42.832398,0.0,1.988838,0.0,1.987198,0.0,1.981234,0.0,1.9888740000000003,10.0,8.937363000000001,0.0,0.0,0.0,0.13549552199999998,0.0,0.13848903099999998,0.0,0.456385941,0.0,0.0,0.0,0.20939830199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,5.478744,71.665736,0.0,9.460742,0.0,7.0371630000000005,70.790389,0.0,241.53383399999998,0.0,0.0,78.048188,73.229202,72.27849499999999,77.240078,74.649875,0.0,0.0,71.910001,14.594584,31.560211,74.658723,73.607283,0.0,73.74489200000001,72.323792,0.0,73.81103,0.074496014,13.856380999999999,39.818274,10.0,99.0,54.0,25.756998,72.380086,49.795394,0.0,13.176135,12.856181,0.0,10.0,1.0,13.546410999999999,0.0,1019.242,10.0,0.0,0.0,73.694154,3.162652,3.789191,0.0,8.24,1.0,87.50449,65.579164,50.970959,595.608668,6.46,0.0,12.753815,12.969494000000001,0.0,10.0,0.0,65.069925,19.362639,41.070584999999994,3.894584710652577,49.911126,0.0,0.018965476000000002,0.0,0.045390006,0.0,0.020008039,0.0,0.024871842,0.0,0.022552678,2.02135,2.013845,2.0185470000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012784439,6.322237,0.0,0.08346854599999999,0.0,0.043464392000000004,9.5,9.79154,0.0,0.021876255,9.5,9.762260000000001,0.0,0.040816097999999995,0.460649145,72.256776,0.47471558399999997,72.096899,1.543764,71.82055,1.649262,71.889275,0.0,9.865082000000001,1.0,1.0,72.40947299999999,72.554916,41.262731,72.24016999999999,72.309894,41.459042,72.40437299999999,72.523702,40.7273,72.548926,72.57260500000001,41.254728
 10/20/2017,12:31:27.781,0.0,72.564181,0.0,3.6047519999999995,4.39644,0.0,0.0,74.213617,0.0,72.507698,0.023743406,2.5663419999999997,26.011915,0.0,0.0,61.250325,0.0,74.610692,50.041309000000005,72.370212,0.0,0.0,0.0,5.284251,1.0,0.010448,97.730644,40.760793,23.539442,23.107597,1.0,11213.142,1.0,0.00404,27.185462,42.86289,0.0,1.989193,0.0,1.986392,0.0,1.983265,0.0,1.98968,10.0,8.946247,0.0,0.0,0.0,0.135978346,0.0,0.136911806,0.0,0.444527956,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,8.301296,71.66863000000001,0.0,5.096935,0.0,13.246355,70.827283,0.0,241.545556,0.001191533,0.0,78.061678,73.228593,72.281817,77.259421,74.656663,0.004159217,0.0,71.91243399999999,14.594663,31.589709000000003,74.683347,73.611729,0.0,73.74217800000001,72.323651,0.0,73.81051500000001,0.019347887,11.115171,39.900582,10.0,99.0,54.1,25.718355,72.37419,49.755404,0.0,12.715015,13.004389999999999,10.893289,10.0,1.0,13.461251999999998,0.0,1024.856,10.0,0.0,0.0,73.695278,3.107942,3.858544,0.0,8.24,1.0,87.524103,65.509451,50.727123,599.37655,6.46,0.0,12.721354,12.906718,2.845684,10.0,0.0,65.05352099999999,19.039821,41.025118,5.15789273232147,49.876261,0.0,0.0,0.0,0.045744322999999996,0.0,0.022230571,0.0,0.024420893,0.0,0.018075402,2.020802,2.013426,2.0184830000000002,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012786015,6.324719,0.0,0.083533016,0.0,0.045205105,9.5,9.793795,0.0,0.025999214,9.5,9.739550999999999,0.0,0.04300642,0.137121412,72.292224,1.297601,72.030344,1.002206,71.944979,0.552080899,71.91459499999999,0.000844924729,9.877326,1.0,1.0,72.410269,72.55309100000001,41.327034999999995,72.241761,72.310502,41.39441,72.405683,72.52417,40.983005,72.550657,72.576115,41.502022
 10/20/2017,12:31:37.781,0.0,72.561888,0.0,3.4973300000000003,25.157826999999997,0.0,0.0,74.160025,0.0,72.508868,0.014044339,3.783788,15.041275,0.0,0.0,61.56463000000001,0.0,74.61907099999999,49.983698,72.374798,0.0,0.0,0.0,0.0,1.0,0.010448,97.79194,40.702904,23.562378,23.049482,1.0,11221.908000000001,1.0,0.00404,26.714758000000003,42.874575,0.0,1.9889029999999999,0.0,1.987004,0.0,1.98175,0.0,1.988906,10.0,8.947503,0.0,0.0,0.0,0.133081402,0.0,0.134819569,0.0,0.46408718600000004,0.0,0.0,0.0,0.208592732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.096935,0.0,13.000205000000001,71.641139,0.0,8.101523,0.0,16.02204,70.834518,0.0,241.566733,0.001478828,0.0,78.077605,73.22953000000001,72.285327,77.28274499999999,74.663825,0.0,0.0,71.911311,14.592191,31.628631,74.683815,73.613976,0.0,73.74596899999999,72.32978100000001,0.0,73.810609,0.017669952,10.249525,39.832889,10.0,99.0,54.1,25.767288,72.371195,49.718536,0.0,12.785956,12.960587,7.892674,10.0,1.0,13.494235999999999,0.0,1027.968,10.0,0.0,0.0,73.69598,3.172873,3.790985,3.7366410000000005,8.24,1.0,87.556338,66.110421,50.834291,606.142705,6.46,0.0,12.785674,12.858889,11.342741,10.0,0.0,65.034126,19.313184,41.012507,4.846065985792993,49.838879999999996,0.0,0.0,0.0,0.045647691,0.0,0.025451632999999998,0.0,0.023325732000000002,0.0,0.018043191,2.020834,2.013523,2.018161,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012789706999999999,6.3240099999999995,0.0,0.084467844,0.0,0.043399922,9.5,9.791573,0.0,0.026546794,9.5,9.735235000000001,0.0,0.052283078,0.116021779,72.31248000000001,0.6013133860000001,72.071579,1.5296969999999999,71.95366,1.803993,71.798123,0.0,9.869271000000001,1.0,1.0,72.408772,72.553652,41.353072,72.23895300000001,72.311672,41.450371999999994,72.40315600000001,72.522532,40.915023,72.547335,72.572698,41.411568
 10/20/2017,12:31:47.781,0.0,72.563854,0.0,4.750584,0.7090891690000001,0.0,0.0,74.133954,0.0,72.508166,0.009056247,3.354101,5.576095,0.0,0.0,62.187445999999994,0.0,74.624314,49.952888,72.372692,0.0,0.0,0.0,0.0,1.0,0.010448,97.833212,40.662931,23.578707,23.080662,1.0,11207.476,1.0,0.00404,26.868821,42.838357,0.0,1.9880650000000002,0.0,1.987585,0.0,1.9825240000000002,0.0,1.9895189999999998,10.0,8.945603,0.0,0.0,0.0,0.136074911,0.0,0.135270204,0.0,0.45071473,0.0,0.0,0.0,0.208657178,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.381557,0.0,10.803104,71.667183,0.0,5.311548999999999,0.0,6.042408999999999,70.866349,0.0,241.607494,0.002053417,0.0,78.088285,73.227283,72.285514,77.302838,74.672158,0.0,0.0,71.90855,14.592429999999998,31.608556,74.71443199999999,73.61556800000001,0.0,73.74596899999999,72.331326,0.0,73.810609,0.043845737,8.197625,39.820966,10.0,99.0,54.1,25.756083,72.354302,49.680411,0.0,12.704193,12.717574,3.656513,10.0,1.0,13.457654000000002,0.0,1018.6160000000001,10.0,0.0,0.0,73.694576,3.107341,4.047469,0.0,8.24,1.0,87.58120600000001,65.650679,50.950489000000005,601.172307,6.46,0.0,12.725562,12.957537,0.0,10.0,0.0,65.01375,19.464951,40.9837,3.7810863223897186,49.806627,0.0,0.0,0.0,0.043972739000000004,0.0,0.021038777999999998,0.0,0.023808892,0.0,0.019106141,2.020802,2.013587,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012792306000000002,6.3231720000000005,0.0,0.083404075,0.0,0.042819684000000004,9.5,9.791347,0.0,0.025129527000000002,9.5,9.739261,0.0,0.04249105,0.116021778,72.250989,0.46064914700000004,71.94570300000001,0.291852069,71.95583,0.46064914700000004,71.806081,0.0,9.870238,1.0,1.0,72.411626,72.553044,41.410275,72.238298,72.308537,41.512639,72.403343,72.523094,40.850518,72.545697,72.575038,41.518715
 10/20/2017,12:31:57.781,0.0,72.564135,0.0,4.607355,0.9495686409999999,0.0,0.0,74.103537,0.0,72.506856,0.0207875,4.28509,17.155325,0.0,0.0,62.421364000000004,0.0,74.632975,49.931028000000005,72.37428299999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.881112,40.635615,23.578707,23.097148999999998,1.0,11154.663,1.0,0.00404,26.818143,42.799997999999995,0.0,1.9891279999999998,0.0,1.9888419999999998,0.0,1.9816209999999999,0.0,1.9890349999999999,10.0,8.931215,0.0,0.0,0.0,0.13501269800000001,0.0,0.136976182,0.0,0.452035865,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,13.834141,71.728674,0.0,5.526162,0.0,5.095788,70.831624,0.0,241.619361,0.0,0.0,78.104398,73.22967,72.28425,77.324382,74.67904,0.0,0.0,71.900456,14.594185000000001,31.638873999999998,74.724778,73.61318,0.0,73.746999,72.339702,0.0,73.812154,0.042950838,7.860985,39.899043,10.0,99.0,54.1,25.814619,72.344101,49.643917,0.0,13.310201999999999,12.841181,0.0,10.0,1.0,13.416274,0.0,1007.003,10.0,0.0,0.0,73.696588,3.059845,3.970942,2.020435,8.24,1.0,87.616632,65.789503,51.025746999999996,607.890361,6.46,0.0,12.758624000000001,12.799103,0.0,10.0,0.0,64.995103,19.016454,40.934325,3.882635412140369,49.773162,0.0,0.006425898,0.0,0.045325585,0.0,0.022423835,0.0,0.025451632999999998,0.0,0.020748883,2.02077,2.013523,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012796702,6.324719,0.0,0.08401654800000001,0.0,0.044270277999999996,9.5,9.788609,0.0,0.023808892,9.5,9.732658,0.0,0.039946412,0.256686009,72.240861,0.523948054,72.112814,0.516914843,71.85238000000001,0.72791119,71.924,0.0,9.871849000000001,1.0,1.0,72.410503,72.553465,41.161738,72.24124599999999,72.308162,41.483476,72.40573,72.524825,40.842406,72.547147,72.57251099999999,41.452718
 10/20/2017,12:32:07.781,0.0,72.56282399999999,0.0,3.6047519999999995,2.8573720000000002,0.0,0.0,74.07311999999999,0.0,72.504797,0.013767221999999999,3.568945,24.762704,0.0,0.0,62.471334999999996,0.0,74.638312,49.911452000000004,72.372739,0.0,0.0,0.0,0.0,1.0,0.010448,97.872087,40.620212,23.576689000000002,23.08311,1.0,11227.575,1.0,0.00404,26.898418,42.77649,0.0,1.9898049999999998,0.0,1.98607,0.0,1.981267,0.0,1.989132,10.0,8.936268,0.0,0.0,0.0,0.136525547,0.0,0.137491195,0.0,0.45741707,0.0,0.0,0.0,0.208431618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,9.231456,71.691779,0.0,4.345788,0.0,15.155641000000001,70.830901,0.0,241.62568,0.0007811116499999999,0.0,78.118498,73.23280600000001,72.287152,77.34662900000001,74.684658,0.0070434090000000005,0.0,71.895028,14.593307999999999,31.581104999999997,74.694067,73.618376,0.0,73.746297,72.344101,0.0,73.811452,0.047313468,13.776229,39.91212,10.0,99.0,54.1,25.74991,72.327114,49.608868,0.0,13.058900999999999,12.868182000000001,0.0,10.0,1.0,13.529619,0.0,1005.206,10.0,0.0,0.0,73.696729,3.110347,3.785604,16.552047,8.24,1.0,87.650134,65.466782,50.967949,596.843251,6.46,0.0,12.739989,12.974875,0.0,10.0,0.0,64.97664300000001,19.543897,40.898725,3.816922752225733,49.735036,0.0,0.026347386,0.0,0.045454427,0.0,0.018912878,0.0,0.02525837,0.0,0.022005097,2.020931,2.013651,2.0184189999999997,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.0128009,6.323849,0.0,0.08188901,0.0,0.04601099,9.5,9.754819,0.0,0.021328674,9.5,9.724637,0.0,0.04400495,0.6927451290000001,72.292948,1.065505,72.092558,1.0936379999999999,71.939915,1.325734,71.915319,0.0,9.880548,1.0,1.0,72.413264,72.556226,41.398835,72.23984300000001,72.305355,41.545349,72.40554300000001,72.523422,40.903822,72.550096,72.57162199999999,41.498528
 10/20/2017,12:32:17.781,0.0,72.562403,0.0,4.6431629999999995,0.0,0.0,0.0,73.94783199999999,0.0,72.503065,0.019956151000000002,2.530535,21.095147,0.0,0.0,62.092575,0.0,74.644351,49.870808000000004,72.373535,0.0,0.0,0.0,0.0,1.0,0.010448,97.881535,40.598853000000005,23.565864,23.117391,1.0,11224.153999999999,1.0,0.00404,27.045994,42.759917,0.0,1.989064,0.0,1.987004,0.0,1.981396,0.0,1.9888740000000003,10.0,8.933629,0.0,0.0,0.0,0.135431146,0.0,0.137974019,0.0,0.455419257,0.0,0.0,0.0,0.208238282,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.096935,0.0,13.497359,71.735185,0.0,6.098465,0.0,11.914667999999999,70.844646,0.0,241.61916800000003,0.0,0.0,78.129178,73.228453,72.287994,77.365926,74.689807,0.0,0.0,71.886418,14.592111,31.628631,74.67332900000001,73.621184,0.0,73.74830899999999,72.351213,0.0,73.810141,0.0,3.6930629999999995,39.809428000000004,10.0,99.0,54.1,25.826280999999998,72.35097900000001,49.570836,0.0,12.99818,13.039792,0.0,10.0,1.0,13.477444,0.0,1015.921,10.0,0.0,0.0,73.695184,3.070066,3.785604,6.735991,8.24,1.0,87.664633,65.96198100000001,51.172049,608.724105,6.46,0.0,12.678674,12.944982000000001,0.0,10.0,0.0,64.95645400000001,19.308419,40.870943,4.205430654813791,49.703295000000004,0.0,0.030699167000000003,0.0,0.043554000999999995,0.0,0.017882138,0.0,0.024614157,0.0,0.022488256,2.020931,2.013716,2.018161,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012802118999999999,6.3231720000000005,0.0,0.080438416,0.0,0.04481828,9.5,9.754046,0.0,0.020781094,9.5,9.700897,0.0,0.049963914000000005,0.101955354,72.241584,1.248369,72.08749399999999,0.42548308799999995,71.84804,0.3692174,71.91459499999999,0.0,9.87636,1.0,1.0,72.411392,72.555384,41.25997,72.241387,72.309239,41.505939,72.405028,72.520427,40.899573,72.548036,72.57176199999999,41.512892
 10/20/2017,12:32:27.781,0.0,72.561233,0.0,4.607355,0.0,0.0,0.0,73.98042199999999,0.0,72.50573299999999,0.021156987999999998,3.8195959999999998,14.945182,0.0,0.0,62.761017,0.0,74.65156,49.836923,72.37559399999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.910539,40.55944,23.50348,23.075438000000002,1.0,11172.623,1.0,0.00404,27.053292,42.745673,0.0,1.988935,0.0,1.985941,0.0,1.981428,0.0,1.988906,10.0,8.939969999999999,0.0,0.0,0.0,0.135592087,0.0,0.138456843,0.0,0.45326033,0.0,0.0,0.0,0.20875384600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.918091,0.0,18.821720000000003,71.706971,0.0,6.527692,0.0,6.395386,70.843199,0.0,241.60194700000002,0.0,0.0,78.142201,73.232899,72.28818100000001,77.386768,74.702026,0.002061623,0.0,71.881458,14.593627,31.629040999999997,74.71167,73.623384,0.0,73.749901,72.354302,0.0,73.812341,0.034784888,8.534265,39.851351,10.0,99.0,54.2,25.794498,72.339795,49.535554,0.0,12.971126,12.82978,0.0,10.0,1.0,13.379092000000002,0.0,1007.115,10.0,0.0,0.0,73.697665,3.054434,3.863925,7.4737990000000005,8.24,1.0,87.657782,66.142873,51.109434,586.517651,6.46,0.0,12.739989,12.829594,0.0,10.0,0.0,64.939676,19.222894,40.854376,4.295157257338699,49.669318,0.0,0.009746145999999999,0.0,0.04400495,0.0,0.021328674,0.0,0.025161738,0.0,0.021908465,2.020995,2.013845,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012799916000000001,6.3240739999999995,0.0,0.085821731,0.0,0.044624867,9.5,9.752081,0.0,0.022971416,9.5,9.699802,0.0,0.041717996,0.362184183,72.26473399999999,0.545047686,72.086047,0.13008820599999998,71.871913,0.5520808970000001,71.91314799999999,0.0,9.876682,1.0,1.0,72.409006,72.555852,41.314411,72.240544,72.307928,41.414115,72.40512199999999,72.52314100000001,40.792965,72.549908,72.570312,41.410403
 10/20/2017,12:32:37.781,0.0,72.56259,0.0,4.858006,0.0,0.0,0.0,74.096295,0.0,72.501474,0.023004429,2.996029,21.79983,0.0,0.0,61.936147,0.0,74.655914,49.786632,72.37540600000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.937709,40.522399,23.57779,23.074132000000002,1.0,11216.563,1.0,0.00404,26.904094,42.717463,0.0,1.988935,0.0,1.9893580000000002,0.0,1.981686,0.0,1.98852,10.0,8.940131,0.0,0.0,0.0,0.13639679400000002,0.0,0.13778088900000002,0.0,0.45277698899999996,0.0,0.0,0.0,0.20810939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,13.641694000000001,71.692503,0.0,6.992686999999999,0.0,6.7964970000000005,70.843199,0.0,241.57203900000002,0.000329648292,0.0,78.160001,73.230559,72.287807,77.404894,74.706192,0.0,0.0,71.874206,14.593866,31.630679999999998,74.702354,73.624554,0.0,73.75219399999999,72.35968299999999,0.0,73.81126400000001,0.040713591,11.435780000000001,39.722889,10.0,99.0,54.2,25.753339999999998,72.320844,49.496731,0.0,13.132247,12.888583,0.0,10.0,1.0,13.267546,0.0,1011.446,10.0,0.0,0.0,73.698741,3.129586,3.660052,0.673132947,8.24,1.0,87.66810500000001,65.974602,51.007083,605.48533,6.46,0.0,12.752011,12.895957000000001,0.0,10.0,0.0,64.919768,19.179111,40.829712,4.444761435118809,49.6359,0.0,0.020802894,0.0,0.045132320999999996,0.0,0.019879196000000002,0.0,0.025355001000000002,0.0,0.022198361,2.020834,2.013684,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012800481,6.3253639999999995,0.0,0.083533016,0.0,0.043883452999999996,9.5,9.751952000000001,0.0,0.022101729,9.5,9.699608,0.0,0.042587682,0.08085572099999999,72.27703199999999,0.0,72.067962,0.22855317100000003,71.92834,0.826376151,71.919659,0.0,9.876682,1.0,1.0,72.413264,72.550797,41.238271999999995,72.238486,72.30680500000001,41.463771,72.404045,72.521316,40.96601,72.550423,72.57007800000001,41.505128000000006
 10/20/2017,12:32:47.781,0.0,72.563292,0.0,4.67897,0.13193889,0.0,0.0,74.055015,0.0,72.50615400000001,0.020972243999999998,2.208269,32.738440000000004,0.0,0.0,61.872417000000006,0.0,74.662983,49.75312,72.376202,0.0,0.0,0.0,0.0,1.0,0.010448,97.919517,40.491873,23.560726000000003,23.060582999999998,1.0,11223.833,1.0,0.00404,26.785708000000003,42.711690000000004,0.0,1.989354,0.0,1.987552,0.0,1.9814599999999998,0.0,1.9889709999999998,10.0,8.932631,0.0,0.0,0.0,0.136203664,0.0,0.13552771,0.0,0.457352624,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.131175,0.0,13.064354,71.706971,0.0,5.311548999999999,0.0,9.010627000000001,70.841752,0.0,241.57343799999998,0.0,0.0,78.17007199999999,73.233648,72.28944399999999,77.428078,74.711857,0.0,0.0,71.875422,14.587247,31.642971000000003,74.708486,73.626333,0.0,73.752569,72.36806,0.0,73.812435,0.058164114,10.329678,39.802889,10.0,99.0,54.2,25.780092,72.330343,49.462334999999996,0.0,12.79257,12.797978,11.743730000000001,10.0,1.0,13.398283,0.0,1020.3489999999999,10.0,0.0,0.0,73.701269,3.133193,3.9482239999999997,12.397867,8.24,1.0,87.688563,65.90729300000001,51.128098,610.359527,6.46,0.0,12.65523,12.852313,17.050199,10.0,0.0,64.903318,19.405741,40.794298,3.3096310494091066,49.601364000000004,0.0,0.035889068999999996,0.0,0.04558327,0.0,0.015981711000000003,0.0,0.023647839,0.0,0.024517525,2.020802,2.013716,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012802727,6.316048,0.0,0.083919842,0.0,0.045076162999999995,9.5,9.75469,0.0,0.018461929,9.5,9.699736999999999,0.0,0.042716525,0.045689664000000005,72.250989,0.643512648,72.049876,0.024590035,71.94208499999999,0.931874322,71.92617,0.0,9.842206,1.0,1.0,72.412983,72.552389,41.458799,72.240685,72.304746,41.423179,72.402641,72.521924,40.855153,72.547709,72.573026,41.353722999999995
 10/20/2017,12:32:57.781,0.0,72.561888,0.0,4.858006,7.153936999999999,0.0,0.000606466914,74.294728,0.0,72.502363,0.016538384,2.781185,3.750325,0.0,0.0,61.940492000000006,0.0,74.669958,49.754425,72.374096,0.0,0.0,0.0,9.682361,1.0,0.010448,97.928637,40.461859999999994,23.577056,23.102698999999998,1.0,11200.098999999998,1.0,0.00404,26.913419,42.71332,0.0,1.9894830000000001,0.0,1.9886810000000001,0.0,1.980493,0.0,1.987295,10.0,8.92703,0.0,0.0,0.0,0.1372015,0.0,0.138617784,0.0,0.473560685,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,0.0,71.743143,0.0,3.880793,0.0,12.700844,70.851157,0.0,241.568132,0.0017661229999999999,0.0,78.18346899999999,73.23318,72.291737,77.45079399999999,74.720424,0.010451999,0.0,71.87313,14.592111,31.600362,74.718458,73.629937,0.0,73.752756,72.373488,0.0,73.81009399999999,0.07718071,0.0,39.672503999999996,10.0,99.0,54.2,25.725672,72.360292,49.428126,0.0,12.939863,12.998989,17.664728,10.0,1.0,13.494836,0.0,1013.002,10.0,0.0,0.0,73.69963100000001,3.10193,3.7796260000000004,2.742204,8.24,1.0,87.690628,66.24023000000001,51.140741,605.421196,6.46,0.0,12.504947999999999,13.101622,17.226553,10.0,0.0,64.881914,19.467673,40.755674,7.005409905413517,49.567153999999995,0.0,0.053715255,0.0,0.045293374000000004,0.0,0.017688874,0.0,0.01540192,0.0,0.019170563,2.020995,2.013619,2.0185150000000003,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.01280205,6.311244,0.0,0.084081019,0.0,0.042980860999999995,9.5,9.752274,0.0,0.015112025,9.5,9.699802,0.0,0.044713583,0.17932068199999998,72.24809499999999,1.297601,71.975363,0.235586381,71.871913,1.1710040000000002,71.900127,0.001489295,9.879904,1.0,1.0,72.41195400000001,72.554588,41.337292,72.239234,72.305495,41.392439,72.405168,72.521784,40.716485,72.548411,72.56998399999999,41.433308000000004
 10/20/2017,12:33:07.781,0.0,72.56160799999999,0.0,5.251886,2.055774,0.0,8.3323398e-05,74.444639,0.0,72.504469,0.016723129,2.8528,0.0,0.0,0.0,63.127464,0.0,74.67581,49.725341,72.375828,0.0,0.0,0.0,0.0,1.0,0.010448,97.934889,40.438687,23.575221,23.098292,1.0,11283.06,1.0,0.00404,27.035048,42.715694,0.0,1.989032,0.0,1.987972,0.0,1.983523,0.0,1.9882939999999998,10.0,8.94599,0.0,0.0,0.0,0.137652136,0.0,0.136557735,0.0,0.473174011,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,13.43321,71.76339899999999,0.0,4.560402,0.0,5.079744,70.859114,0.0,241.57266600000003,0.0,0.0,78.1986,73.231261,72.293983,77.471496,74.72856999999999,0.005208014,0.0,71.875984,14.588682,31.563078000000004,74.742708,73.630218,0.0,73.750977,72.375219,0.0,73.810469,0.074048565,11.900664,39.92212,10.0,99.0,54.2,25.732075,72.359075,49.390888000000004,0.0,12.751087,12.790178,18.402848000000002,10.0,1.0,13.209375,0.0,1015.681,10.0,0.0,0.0,73.699443,3.054434,3.608636,15.493453,8.24,1.0,87.709913,66.01486700000001,51.005879,603.272701,6.46,0.0,12.695505,12.78894,14.068213,10.0,0.0,64.86294000000001,19.139864000000003,40.723007,5.15789273232147,49.535321,0.0,0.0,0.0,0.048578857,0.0,0.024614157,0.0,0.015337499,0.0,0.021972886,2.020706,2.013297,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012804178000000001,6.285391000000001,0.0,0.083533016,0.0,0.038822492,9.5,9.747346,0.0,0.024130997999999997,9.5,9.699898,0.0,0.044327056,0.038656451,72.291501,0.284818874,72.07230200000001,0.42548308700000004,71.81837900000001,0.38328382299999997,71.832124,0.0031002190000000004,9.884414999999999,1.0,1.0,72.411813,72.551733,41.435918,72.242042,72.303342,41.795995,72.40184599999999,72.51906899999999,40.902277000000005,72.548458,72.570171,41.673613
 10/20/2017,12:33:17.781,0.0,72.56202900000001,0.0,4.28509,0.0,0.0,0.0,74.066603,0.0,72.503346,0.023281545,3.927018,5.239769,0.0,0.0,61.575493,0.0,74.682598,49.644521999999995,72.373769,0.0,0.0,0.0,0.0,1.0,0.010448,97.939401,40.398809,23.523296,23.097476,1.0,11205.231000000002,1.0,0.00404,26.673809000000002,42.723653999999996,0.0,1.9889029999999999,0.0,1.9867139999999999,0.0,1.98175,0.0,1.988777,10.0,8.931182000000002,0.0,0.0,0.0,0.137040559,0.0,0.135946158,0.0,0.45464591,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.096935,0.0,11.444594,71.75399399999999,0.0,3.9880989999999996,0.0,11.513557,70.835241,0.0,241.60218799999998,0.001314659,0.0,78.21284,73.234163,72.29384300000001,77.49486800000001,74.734749,0.00337262,0.0,71.872147,14.594344,31.504081,74.750151,73.628579,0.0,73.754301,72.377278,0.0,73.813464,0.068679173,2.458717,39.804043,10.0,99.0,54.2,25.704864999999998,72.338251,49.356074,0.0,12.769123,12.841781,0.0,10.0,1.0,13.439063,0.0,1025.514,10.0,0.0,0.0,73.701269,3.076679,3.904579,8.16349,8.24,1.0,87.735345,65.95477,51.081137,623.330662,6.46,0.0,12.777258999999999,12.895359,0.0,10.0,0.0,64.84676999999999,19.327475,40.699181,5.025926671872217,49.503489,0.0,0.025638207000000003,0.0,0.044359265999999994,0.0,0.018816246000000002,0.0,0.025419422999999997,0.0,0.022198361,2.020802,2.013651,2.0184830000000002,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012807368000000001,6.285907,0.0,0.083694194,0.0,0.044850515,9.5,9.743159,0.0,0.020845515,9.5,9.699061,0.0,0.042072312,0.327018125,72.26184,0.7771436709999999,72.086047,0.256686012,71.821273,1.396066,71.836465,0.0,9.870560000000001,1.0,1.0,72.412468,72.553371,41.337687,72.24016999999999,72.304091,41.603675,72.401659,72.519584,40.991889,72.54897199999999,72.571294,41.501634
 10/20/2017,12:33:27.781,0.0,72.560063,0.0,6.11126,15.169916,0.0,0.0,74.113676,0.0,72.501661,0.012474013,2.960222,5.2237540000000005,0.0,0.0,61.033788,0.0,74.686484,49.584259,72.375874,0.0,0.0,0.0,1.445901,1.0,0.010448,97.938508,40.365724,23.56513,23.104332,1.0,11255.692,1.0,0.00404,26.550964,42.750328,0.0,1.9904169999999999,0.0,1.9877779999999998,0.0,1.9822009999999999,0.0,1.987843,10.0,8.925355999999999,0.0,0.0,0.0,0.13678305300000002,0.0,0.137298065,0.0,0.464570528,0.0,0.0,0.0,0.208141613,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.381557,0.0,0.0,71.696843,0.0,5.5977,0.0,12.492267,70.82873000000001,0.0,241.633736,0.001642996,0.0,78.226003,73.234537,72.297166,77.514587,74.741116,0.009927601,0.0,71.87270799999999,14.592032000000001,31.565946000000004,74.732549,73.630358,0.0,73.754535,72.381771,0.0,73.815149,0.028408735,0.0,39.870582,10.0,99.0,54.2,25.757913000000002,72.324353,49.324847999999996,0.0,13.019222000000001,12.938386,7.635936999999999,10.0,1.0,13.497235,0.0,1012.168,10.0,0.0,0.0,73.701269,3.124175,3.891426,0.625014995,8.24,1.0,87.77311800000001,65.764863,50.969153000000006,594.7588910000001,6.46,0.0,12.686488,12.866662,12.320705,10.0,0.0,64.82424499999999,19.452473,40.671958000000004,5.999022267889883,49.47394,0.0,0.054553375999999994,0.0,0.04558327,0.0,0.014628865,0.0,0.016754766,0.0,0.02161857,2.021092,2.012943,2.0184830000000002,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.012812646,6.2835529999999995,0.0,0.082598189,0.0,0.041755915,9.5,9.748892,0.0,0.013694757,9.5,9.699672999999999,0.0,0.04278094599999999,0.284818856,72.269798,0.6575790739999999,72.026726,0.5661473260000001,71.867572,0.981106803,71.846593,0.00116711,9.871527,1.0,1.0,72.41611800000001,72.55285699999999,41.326640999999995,72.23652,72.30624399999999,41.440913,72.40456,72.52164300000001,40.719575,72.550283,72.57185600000001,41.587041
 10/20/2017,12:33:37.781,0.0,72.56114000000001,0.0,4.28509,13.438464000000002,0.0,0.0,74.002872,0.0,72.50442199999999,0.013305362,2.924414,3.1417349999999997,0.0,0.0,62.305492,0.0,74.693225,49.544083,72.375781,0.0,0.0,0.0,0.0,1.0,0.010448,97.978841,40.346971999999994,23.572651999999998,23.103026,1.0,11232.492,1.0,0.00404,26.736246,42.776024,0.0,1.989032,0.0,1.987585,0.0,1.9828139999999999,0.0,1.9882939999999998,10.0,8.94026,0.0,0.0,0.0,0.136493358,0.0,0.13848903099999998,0.0,0.47385069,0.0,0.0,0.0,0.206337137,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,9.472014,71.69612,0.0,5.991158,0.0,1.485793,70.864902,0.0,241.64777400000003,0.0006579852800000001,0.0,78.23860400000001,73.233648,72.295996,77.537538,74.74902800000001,0.00678121,0.0,71.873504,14.589001000000001,31.613471999999998,74.6855,73.63400899999999,0.0,73.75402,72.38673100000001,0.0,73.812154,0.033554402000000004,10.634257,39.841735,10.0,98.0,54.3,25.697776,72.318878,49.291852,0.0,12.759504,12.706773,13.733442000000002,10.0,1.0,13.388088,0.0,1010.628,10.0,0.0,0.0,73.703001,3.076078,3.834629,5.805711,8.24,1.0,87.790338,65.887461,51.010093,594.309951,6.46,0.0,12.858411,12.718392,13.074216999999999,10.0,0.0,64.80536500000001,18.974032,40.631101,5.379965674013398,49.444718,0.0,0.0,0.0,0.043908317999999995,0.0,0.024420893,0.0,0.018300876,0.0,0.014467812,2.020995,2.013651,2.0185470000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.012814707,6.285971,0.0,0.081566656,0.0,0.042755213,9.5,9.742353,0.0,0.024549736000000003,9.5,9.6989,0.0,0.044713583,0.221519952,72.266904,1.072539,72.05711,1.431232,71.94932,1.459365,71.947873,0.0034224040000000004,9.878615,1.0,1.0,72.413779,72.553652,41.340053999999995,72.237128,72.302453,41.634809000000004,72.403063,72.520707,41.005795,72.552669,72.570359,41.548219
 10/20/2017,12:33:47.781,0.0,72.563854,0.0,3.210872,0.0,0.0,0.000115516843,74.19913299999999,0.0,72.502925,0.02124936,2.5663419999999997,21.431473,0.0,0.0,62.362704,0.0,74.700902,49.551867,72.376389,0.0,0.0,0.0,9.282533,1.0,0.010448,98.035674,40.317611,23.558341,23.133551999999998,1.0,11251.736,1.0,0.00404,26.854226,42.785753,0.0,1.989386,0.0,1.989068,0.0,1.982105,0.0,1.9888099999999997,10.0,8.93453,0.0,0.0,0.0,0.135946158,0.0,0.136815241,0.0,0.45190697399999996,0.0,0.0,0.0,0.20833495,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.524633000000001,0.0,7.563584,71.705525,0.0,5.991158,0.0,10.374403,70.88081700000001,0.0,241.654913,0.0,0.0,78.25425,73.236503,72.29950500000001,77.55856800000001,74.755207,0.017793578,0.0,71.87224,14.592908999999999,31.625763,74.658535,73.63475799999999,0.0,73.754722,72.38996,0.0,73.814775,0.067336825,7.091523,39.818658,10.0,98.0,54.3,25.745565,72.32224699999999,49.261093,0.0,12.81782,12.736775,0.0,10.0,1.0,13.488839000000002,0.0,1004.645,10.0,0.0,0.0,73.701924,3.098323,3.90996,2.6780470000000003,8.24,1.0,87.802491,65.952366,51.074514,607.697958,6.46,0.0,12.631185,12.901936,0.0,10.0,0.0,64.78564399999999,19.23696,40.604298,3.799004398118698,49.415543,0.0,0.011325682,0.0,0.041750206,0.0,0.020909936,0.0,0.025580476,0.0,0.021876255,2.021189,2.013684,2.0184189999999997,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.012816001,6.2835529999999995,0.0,0.082308071,0.0,0.044689337999999995,9.5,9.732658,0.0,0.02268152,9.5,9.699802,0.0,0.043070842000000005,0.38328381799999994,72.264011,1.374967,72.08749399999999,1.072539,71.839359,1.656295,71.92255300000001,0.0,9.880225999999999,1.0,1.0,72.413498,72.55299699999999,41.276144,72.238252,72.30236,41.623774,72.40437299999999,72.518695,40.907298,72.552295,72.568721,41.482223
 10/20/2017,12:33:57.781,0.0,72.560952,0.0,2.888607,9.189995,0.0,0.0,74.291107,0.0,72.502597,0.024205266,4.499934,0.0,0.0,0.0,61.941941,0.0,74.70614599999999,49.540401,72.378167,0.0,0.0,0.0,0.0,1.0,0.010448,98.019644,40.278059000000006,23.559442,23.092415,1.0,11193.471000000001,1.0,0.00404,26.958827000000003,42.782309000000005,0.0,1.990127,0.0,1.987585,0.0,1.981396,0.0,1.9876169999999997,10.0,8.924036,0.0,0.0,0.0,0.13810277199999998,0.0,0.138456843,0.0,0.459866001,0.0,0.0,0.0,0.205144894,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,0.0,71.681651,0.0,8.423444,0.0,14.000442999999999,70.825113,0.0,241.66103900000002,0.0017661229999999999,0.0,78.261979,73.236316,72.30058199999999,77.580207,74.76410200000001,0.002061623,0.0,71.871445,14.591234,31.538087,74.674359,73.637192,0.0,73.756079,72.392253,0.0,73.814635,0.056150593,1.20834,39.81212,10.0,98.0,54.3,25.753567999999998,72.317428,49.226232,0.0,12.944673,12.766777000000001,9.096129,10.0,1.0,13.702335,0.0,1023.204,10.0,0.0,0.0,73.703282,3.1788849999999997,3.8974050000000005,9.494752,8.24,1.0,87.870108,65.755849,50.847536,622.64122,6.46,0.0,12.84759,12.902533,14.212501999999999,10.0,0.0,64.76924100000001,18.749218,40.577634,4.163567795928824,49.383198,0.0,0.054231022000000004,0.0,0.044842426,0.0,0.0138236,0.0,0.01749561,0.0,0.023615628,2.021189,2.013587,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012826347,6.281974,0.0,0.082017952,0.0,0.041626974,9.5,9.718001,0.0,0.013952441999999999,9.5,9.700092,0.0,0.041975680999999994,0.256686009,72.264011,0.8756086340000001,72.02962,0.144154631,71.836465,1.670362,71.92255300000001,0.000200554889,9.871527,1.0,1.0,72.414153,72.551312,41.373587,72.236614,72.301939,41.596582,72.40203299999999,72.52290699999999,40.821162,72.55159300000001,72.56844,41.593252
 10/20/2017,12:34:07.781,0.0,72.56193499999999,0.0,4.893813,12.717025999999999,0.0,0.0,74.079638,0.0,72.502504,0.014783315,1.886004,0.0,0.0,0.0,62.22293199999999,0.0,74.71513399999999,49.450451,72.377512,0.0,0.0,0.0,0.0,1.0,0.010448,98.02810500000001,40.263634,23.618339000000002,23.112821,1.0,11219.343,1.0,0.00404,26.776383000000003,42.761873,0.0,1.989386,0.0,1.9864240000000002,0.0,1.982459,0.0,1.988423,10.0,8.931697999999999,0.0,0.0,0.0,0.138907479,0.0,0.135978346,0.0,0.47604183899999997,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.059637,0.0,0.0,71.738079,0.0,6.491923,0.0,0.0,70.780984,0.0,241.66036400000002,0.00229967,0.0,78.278937,73.23683100000001,72.29950500000001,77.60128399999999,74.767801,0.008878804,0.0,71.867936,14.589639000000002,31.602,74.67646500000001,73.63770699999999,0.0,73.755096,72.39595,0.0,73.812388,0.057381077999999995,11.499902,39.919812,10.0,98.0,54.3,25.696862,72.300815,49.192631,0.0,12.908600999999999,12.940786,6.191791,10.0,1.0,13.501432999999999,0.0,996.0308150000001,10.0,0.0,0.0,73.70403,3.067661,3.8226720000000003,0.0,8.24,1.0,87.90938299999999,66.058136,51.113046000000004,609.541816,6.46,0.0,12.695505,12.808071,15.350787,10.0,0.0,64.75059499999999,19.28891,40.549621,6.486737131977092,49.348104,0.0,0.0,0.0,0.043972739000000004,0.0,0.021328674,0.0,0.017560032,0.0,0.014274548,2.020899,2.013716,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012832307,6.28494,0.0,0.084113254,0.0,0.043851217000000005,9.5,9.714941,0.0,0.02058783,9.5,9.700285000000001,0.0,0.042040102,0.17932068199999998,72.271245,1.332767,71.96234100000001,1.00924,71.858168,0.298885283,71.86467900000001,0.0043889590000000004,9.869593,1.0,1.0,72.416212,72.552623,41.403569,72.23970200000001,72.30381,41.561507,72.402875,72.517619,40.96601,72.55295,72.570639,41.62198
 10/20/2017,12:34:17.781,0.0,72.56343299999999,0.0,3.89121,19.546641,0.0,0.0,74.13685100000001,0.0,72.506575,0.024482382,3.210872,10.620988,0.0,0.0,62.469885999999995,0.0,74.720237,49.416988,72.377465,0.0,0.0,0.0,0.0,1.0,0.010448,98.090721,40.231482,23.676503,23.050951,1.0,11278.356000000002,1.0,0.00404,26.814899,42.737293,0.0,1.98858,0.0,1.9869080000000001,0.0,1.981911,0.0,1.9886810000000001,10.0,8.949176,0.0,0.0,0.0,0.136879618,0.0,0.139647809,0.0,0.46173492299999996,0.0,0.0,0.0,0.206884925,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.166944,0.0,13.14454,71.71927,0.0,5.240011,0.0,12.444134,70.837411,0.0,241.67247200000003,0.0009042380229999999,0.0,78.292381,73.235333,72.302032,77.622221,74.77721,0.00678121,0.0,71.869854,14.591075,31.58848,74.687841,73.637566,0.0,73.755986,72.398336,0.0,73.812435,0.032883228,5.584658999999999,39.918274,10.0,98.0,54.3,25.695032,72.295387,49.157072,0.0,12.636859,12.945586,13.332291,10.0,1.0,13.349706,0.0,1009.377,10.0,0.0,0.0,73.703796,3.061649,3.7718529999999997,4.153663,8.24,1.0,87.913325,66.127849,51.203356,616.275904,6.46,0.0,12.529594,12.900142,10.332714,10.0,0.0,64.729472,19.177977,40.517466999999996,5.379965674013398,49.316786,0.0,0.0,0.0,0.045035689000000004,0.0,0.026192477000000002,0.0,0.022456046,0.0,0.018075402,2.020673,2.013523,2.0185470000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012832653000000001,6.2861650000000004,0.0,0.082308071,0.0,0.041755915,9.5,9.715489,0.0,0.026804479,9.5,9.700092,0.0,0.05073696900000001,0.25668601,72.28282,0.847475785,72.032514,1.389033,71.944979,1.030339,71.88565799999999,0.000200554889,9.877004,1.0,1.0,72.411486,72.555945,41.243006,72.236661,72.303904,41.4618,72.403109,72.517946,40.954421999999994,72.550751,72.568814,41.456601
 10/20/2017,12:34:27.781,0.0,72.559595,0.0,2.960222,14.753085,0.0,0.0,73.95435,0.0,72.50245699999999,0.021526476,2.351498,0.0,0.0,0.0,62.176582999999994,0.0,74.72749300000001,49.374297,72.37961800000001,0.0,0.0,0.0,2.165591,1.0,0.010448,98.142149,40.191233000000004,23.738336999999998,23.066785999999997,1.0,11273.546,1.0,0.00404,26.853009000000004,42.730962,0.0,1.9894180000000001,0.0,1.9897770000000001,0.0,1.9820080000000002,0.0,1.989132,10.0,8.937653,0.0,0.0,0.0,0.135270204,0.0,0.136364605,0.0,0.450489171,0.0,0.0,0.0,0.209430525,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.596171,0.0,11.797413,71.712035,0.0,5.776545,0.0,16.872394,70.842475,0.0,241.67715099999998,0.0,0.0,78.308542,73.238282,72.30381,77.64451600000001,74.782547,0.00311042,0.0,71.871913,14.595142000000001,31.582334999999997,74.69430200000001,73.641123,0.0,73.755564,72.40184599999999,0.0,73.812247,0.062974195,9.415941,39.917505,10.0,98.0,54.3,25.695947,72.307928,49.126965999999996,0.0,12.832249000000001,12.792578,0.0,10.0,1.0,13.367698,0.0,1026.059,10.0,0.0,0.0,73.705013,3.130788,3.7718529999999997,0.0,8.24,1.0,87.884373,66.175926,51.147966,592.706597,6.46,0.0,12.726163,12.985636,0.0,10.0,0.0,64.711854,19.263048,40.493595,4.69626310832637,49.285187,0.0,0.016934644,0.0,0.04558327,0.0,0.026128056,0.0,0.026095846000000002,0.0,0.019782564,2.021157,2.013297,2.018064,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.012827666000000001,6.287132,0.0,0.081566656,0.0,0.041594738,9.5,9.713073,0.0,0.028157325,9.5,9.699093,0.0,0.049963914000000005,0.242619587,72.249542,1.0373729999999999,72.063621,0.432516299,71.86106099999999,0.9740735909999999,71.798123,0.0,9.880548,1.0,1.0,72.416961,72.55449399999999,41.320723,72.236193,72.30568199999999,41.690377000000005,72.401097,72.519912,40.859788,72.552716,72.566381,41.418167
 10/20/2017,12:34:37.781,0.0,72.56118599999999,0.0,4.965428,10.2962,0.0,0.0,74.131781,0.0,72.504001,0.019956151000000002,2.6021490000000003,0.0,0.0,0.0,62.375739,0.0,74.728382,49.349176,72.380601,0.0,0.0,0.0,0.0,1.0,0.010448,98.118033,40.15708,23.784758,23.051604,1.0,11165.033000000001,1.0,0.00404,26.927609000000004,42.752795,0.0,1.99003,0.0,1.987681,0.0,1.9818790000000002,0.0,1.9883259999999998,10.0,8.91879,0.0,0.0,0.0,0.136525547,0.0,0.136815241,0.0,0.472980675,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,7.258876,71.69829,0.0,4.989629,0.0,16.487328,70.82439000000001,0.0,241.71029199999998,0.001889249,0.0,78.31926999999999,73.237486,72.305401,77.667233,74.791349,0.008092206,0.0,71.874954,14.590117999999999,31.64338,74.690135,73.643651,0.0,73.758279,72.411345,0.0,73.814635,0.081319616,11.387689,39.904043,10.0,99.0,54.3,25.699834,72.315603,49.085256,0.0,12.772129,12.952187,16.156398,10.0,1.0,13.566801000000002,0.0,1022.097,10.0,0.0,0.0,73.705669,3.079084,3.7903870000000004,13.231910999999998,8.24,1.0,87.930687,66.274485,51.161212,617.783056,6.46,0.0,12.724359,12.714805,18.861836,10.0,0.0,64.69246,19.300253,40.463907,4.21739276505675,49.253263000000004,0.0,0.040982265,0.0,0.044842426,0.0,0.015015393,0.0,0.020748883,0.0,0.024485315,2.021028,2.013748,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012834816,6.28494,0.0,0.082146894,0.0,0.044366984000000005,9.5,9.713749,0.0,0.016303816999999998,9.5,9.691362,0.0,0.042297787,0.24261958600000003,72.249542,1.100671,72.107027,1.065505,71.89506300000001,1.6844279999999998,71.939192,0.0,9.886348,1.0,1.0,72.417288,72.554401,41.42645,72.23783,72.304231,41.568995,72.406198,72.515419,40.804165999999995,72.551172,72.566006,41.649932
 10/20/2017,12:34:47.781,0.0,72.559689,0.0,6.003838,18.985522,0.0,0.0,74.077466,0.0,72.502176,0.013582478,3.962825,22.520529,0.0,0.0,62.241762,0.0,74.736809,49.328157,72.381209,0.0,0.0,0.0,6.803598,1.0,0.010448,98.09213100000001,40.140189,23.771729999999998,23.034137,1.0,11311.071000000002,1.0,0.00404,26.878957,42.766528,0.0,1.9901919999999997,0.0,1.988487,0.0,1.9809759999999998,0.0,1.9883259999999998,10.0,8.925485,0.0,0.0,0.0,0.138006207,0.0,0.136525547,0.0,0.47149842700000005,0.0,0.0,0.0,0.208947183,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,0.0,71.696843,0.0,6.313078,0.0,10.310225,70.818602,0.0,241.743529,0.001642996,0.0,78.334728,73.236597,72.30624399999999,77.687515,74.799963,0.0,0.0,71.877762,14.591792000000002,31.572910999999998,74.710499,73.64425899999999,0.0,73.75940200000001,72.414621,0.0,73.815337,0.010287039,0.454908145,39.872505,10.0,99.0,54.3,25.676510999999998,72.301049,49.052727000000004,0.0,13.003591,12.889783,7.45943,10.0,1.0,13.343709,0.0,1020.365,10.0,0.0,0.0,73.704545,3.0327900000000003,3.7288069999999998,9.76742,8.24,1.0,87.969822,66.27749,51.266573,601.877783,6.46,0.0,12.71955,12.861281,11.118291000000001,10.0,0.0,64.670964,18.881249,40.428775,4.714235633934538,49.221619,0.0,0.05258701599999999,0.0,0.044842426,0.0,0.014242338,0.0,0.019106141,0.0,0.022456046,2.020931,2.0135549999999998,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012840951000000001,6.28365,0.0,0.082823837,0.0,0.04095003,9.5,9.715811,0.0,0.014725496999999999,9.5,9.685274,0.0,0.041782417,0.017556816,72.253883,0.699778346,72.03540799999999,1.248369,71.92834,1.761793,71.915319,0.00116711,9.88377,1.0,1.0,72.41574399999999,72.55313699999999,41.262337,72.239328,72.304372,41.588306,72.40259499999999,72.519678,40.859015,72.551312,72.56493,41.491152
