date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,12:34:57.781,0.0,72.55964200000001,0.0,5.359308,9.510635,0.0,0.0,74.20999599999999,0.0,72.50362700000001,0.017739221,2.4231130000000003,23.12912,0.0,0.0,61.729749,0.0,74.74458,49.268782,72.382473,0.0,0.0,0.0,3.445042,1.0,0.010448,98.135145,40.112969,23.718154000000002,23.048992000000002,1.0,11240.618,1.0,0.00404,26.820981,42.769366999999995,0.0,1.989386,0.0,1.9871330000000003,0.0,1.9813630000000002,0.0,1.9884549999999999,10.0,8.927577000000001,0.0,0.0,0.0,0.13810277199999998,0.0,0.137941831,0.0,0.469307277,0.0,0.0,0.0,0.206337137,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454625,0.0,0.0,71.71275899999999,0.0,6.456154,0.0,8.465117,70.867072,0.0,241.77980499999998,0.000534858911,0.0,78.344987,73.236175,72.308537,77.70835799999999,74.806189,0.010451999,0.0,71.876826,14.592829,31.604868,74.72548,73.643698,0.0,73.760432,72.418552,0.0,73.81645999999999,0.018900437,0.0,39.825196999999996,10.0,99.0,54.3,25.692746,72.29534100000001,49.01852,0.0,12.981947,12.703773,4.859968,10.0,1.0,13.40368,0.0,1018.5360000000001,10.0,0.0,0.0,73.70735400000001,3.019564,3.7025010000000003,10.92225,8.24,1.0,87.925291,66.523888,51.309921,614.656516,6.46,0.0,12.517572,12.751872,4.192387999999999,10.0,0.0,64.654234,19.259192000000002,40.396761,5.7644734429770015,49.188949,0.0,0.054037609,0.0,0.045679902,0.0,0.014822129,0.0,0.016561502,0.0,0.021167621,2.020802,2.0135549999999998,2.0184509999999998,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.012833616,6.363403,0.0,0.083855371,0.0,0.044238042000000005,9.5,9.709143,0.0,0.013984653,9.5,9.689236,0.0,0.043199684,0.0,72.285714,0.045689675,72.028897,0.242619589,71.859615,1.607063,71.788719,0.0034224040000000004,9.876037,1.0,1.0,72.416399,72.555992,41.300603,72.23769,72.304606,41.481111,72.40151800000001,72.517385,40.741206,72.552201,72.56624000000001,41.724081
 10/20/2017,12:35:07.781,0.0,72.56029699999999,0.0,4.6431629999999995,24.324165,0.0,0.0,74.208547,0.0,72.503861,0.025313731000000003,3.568945,28.734556,0.0,0.0,62.066504,0.0,74.74879399999999,49.24781,72.379852,0.0,0.0,0.0,0.806175648,1.0,0.010448,98.181402,40.084679,23.682558,23.054053,1.0,11266.81,1.0,0.00404,26.642186,42.764666,0.0,1.989902,0.0,1.987198,0.0,1.982427,0.0,1.9874880000000001,10.0,8.930828,0.0,0.0,0.0,0.135205828,0.0,0.136847429,0.0,0.487062031,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.31002,0.0,0.0,71.714929,0.0,6.527692,0.0,2.753303,70.837411,0.0,241.808171,0.0,0.0,78.359931,73.23973199999999,72.30919200000001,77.728452,74.810402,0.0,0.0,71.873223,14.593307999999999,31.709753000000003,74.724122,73.642715,0.0,73.764083,72.422436,0.0,73.81524300000001,0.053018447,0.0,39.815965999999996,10.0,99.0,54.3,25.740078,72.29936500000001,48.985153000000004,0.0,12.796778,12.813578999999999,11.519085,10.0,1.0,13.367698,0.0,1018.6160000000001,10.0,0.0,0.0,73.705247,3.02257,3.76707,11.964805,8.24,1.0,87.668246,66.445762,51.184692,609.670084,6.46,0.0,12.665449,12.852313,11.390838,10.0,0.0,64.637037,19.407783,40.365957,6.776120113434364,49.153017,0.0,0.053586314,0.0,0.046066429000000006,0.0,0.018139823,0.0,0.015885079,0.0,0.01749561,2.020963,2.013748,2.0185470000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012791604,6.362178,0.0,0.082598189,0.0,0.045076162999999995,9.5,9.683535000000001,0.0,0.016915819,9.5,9.685564,0.0,0.044391477,0.158221047,72.272692,0.7349444,71.981874,0.228553167,71.827784,0.39735024399999996,71.86467900000001,0.0037445890000000004,9.882804,1.0,1.0,72.41565,72.555898,41.532571999999995,72.236848,72.302874,41.602493,72.40184599999999,72.516964,40.809188,72.55070400000001,72.564369,41.63285
 10/20/2017,12:35:17.781,0.0,72.56039100000001,0.0,4.714777,25.43037,0.0,0.00022014555,74.38815100000001,0.0,72.504797,0.008409642,4.786392,0.0,0.0,0.0,61.792030000000004,0.0,74.757689,49.237324,72.381958,0.0,0.0,0.0,10.561983,1.0,0.010448,98.0832,40.040197,23.668614,23.106454,1.0,11211.752,1.0,0.00404,26.818141999999998,42.74693,0.0,1.989998,0.0,1.988068,0.0,1.981557,0.0,1.9878099999999999,10.0,8.933822,0.0,0.0,0.0,0.139197173,0.0,0.137008371,0.0,0.47977968200000004,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,0.0,71.727227,0.0,6.2057720000000005,0.0,5.192055,70.81643199999999,0.0,241.82563399999998,0.001314659,0.0,78.37384399999999,73.239873,72.31008100000001,77.752012,74.818455,0.0,0.0,71.874112,14.593067999999999,31.593806,74.717475,73.648706,0.0,73.76179,72.42267,0.0,73.815337,0.056821767,0.887731411,39.829428,10.0,99.0,54.3,25.696862,72.294498,48.947359000000006,0.0,12.927238000000001,12.870582,10.829104,10.0,1.0,13.501432999999999,0.0,1006.2330000000001,10.0,0.0,0.0,73.70660500000001,3.009944,3.682771,8.997533,8.24,1.0,87.643846,66.180133,51.339423,622.833622,6.46,0.0,12.865022999999999,12.582079,6.164346,10.0,0.0,64.615774,19.246714,40.348321,5.800546255710817,49.121559999999995,0.0,0.049782534,0.0,0.044842426,0.0,0.017882138,0.0,0.015015393,0.0,0.018816246000000002,2.020802,2.013523,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012786561,6.361243,0.0,0.081566656,0.0,0.041562503,9.5,9.675901,0.0,0.018848456,9.5,9.668975,0.0,0.047064958,0.05975608599999999,72.28499000000001,1.353867,72.07519599999999,1.2554020000000001,71.94353199999999,0.65757907,71.809698,0.002133664,9.878615,1.0,1.0,72.41672700000001,72.554916,41.390945,72.237082,72.303904,41.567023999999996,72.40512199999999,72.51701,40.817686,72.55323100000001,72.566287,41.67866
 10/20/2017,12:35:27.781,0.0,72.562497,0.0,3.354101,17.959477,0.0,0.0002724599,74.330938,0.0,72.504235,0.027438287999999998,3.927018,22.6967,0.0,0.0,62.431503,0.0,74.762979,49.187178,72.38186400000001,0.0,0.0,0.0,10.881846000000001,1.0,0.010448,97.90123100000001,40.034614000000005,23.595404000000002,23.032668,1.0,11222.978000000001,1.0,0.00404,26.993288,42.725423,0.0,1.989644,0.0,1.9861990000000003,0.0,1.982105,0.0,1.9882939999999998,10.0,8.940002,0.0,0.0,0.0,0.136750865,0.0,0.137008371,0.0,0.47736297299999997,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,0.0,71.777867,0.0,3.845024,0.0,0.0,70.856944,0.0,241.809328,0.0029153020000000003,0.0,78.389771,73.235895,72.311531,77.770514,74.825243,0.00337262,0.0,71.874346,14.594344,31.623715,74.752445,73.649782,0.0,73.762913,72.42866,0.0,73.814494,0.087919494,10.682348,39.873659,10.0,99.0,54.3,25.667594,72.28701099999999,48.913013,0.0,12.738462,12.731975,3.207223,10.0,1.0,13.438463,0.0,994.298407,10.0,0.0,0.0,73.707775,3.090507,3.6134190000000004,9.382477,8.24,1.0,87.670123,66.012463,51.194927,617.783056,6.46,0.0,12.75141,12.76084,10.38081,10.0,0.0,64.59638100000001,19.377384,40.311794,6.45058317815648,49.091361,0.0,0.032633292,0.0,0.044810215,0.0,0.018655193,0.0,0.015112025,0.0,0.017270136000000002,2.021092,2.013458,2.01858,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012789673,6.362435,0.0,0.083178427,0.0,0.042529565,9.5,9.676609,0.0,0.018848456,9.5,9.659763,0.0,0.041717996,0.242619587,72.290054,0.41844989,71.992725,0.601313377,71.857444,0.355150976,71.899403,0.0031002190000000004,9.877647999999999,1.0,1.0,72.419067,72.557396,41.31954,72.239421,72.30484,41.596976,72.401705,72.516121,40.962146999999995,72.550751,72.564228,41.644496999999994
 10/20/2017,12:35:37.781,0.0,72.56104599999999,0.0,4.28509,27.658812,0.0,0.000751337426,74.499679,0.0,72.502831,0.01321299,2.637956,15.329555,0.0,0.0,61.75581999999999,0.0,74.768315,49.129389,72.381771,0.0,0.0,0.0,0.0,1.0,0.010448,97.860241,39.984409,23.651733,23.027117999999998,1.0,11158.938999999998,1.0,0.00404,26.955178000000004,42.721466,0.0,1.9904169999999999,0.0,1.983555,0.0,1.9823950000000001,0.0,1.9872299999999998,10.0,8.938039,0.0,0.0,0.0,0.136943994,0.0,0.136976182,0.0,0.47765297799999995,0.0,0.0,0.0,0.206852702,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.4934520000000004,0.0,0.0,71.705525,0.0,5.454625,0.0,0.0,70.87503000000001,0.0,241.788681,0.0009452801459999999,0.0,78.399889,73.241651,72.31448,77.795433,74.831048,0.0070434090000000005,0.0,71.871305,14.594423999999998,31.749084000000003,74.71260600000001,73.651889,0.0,73.763521,72.428005,0.0,73.815149,0.067336825,9.496093,39.935196999999995,10.0,98.0,54.5,25.676054,72.276482,48.878201000000004,0.0,12.660306,12.883183,5.2932120000000005,10.0,1.0,13.210574,0.0,986.759226,10.0,0.0,0.0,73.70857099999999,3.003932,3.859142,16.375615,8.24,1.0,87.615224,66.044915,51.066687,627.002344,6.46,0.0,12.473689,12.849324000000001,10.749551,10.0,0.0,64.57866999999999,19.290272,40.282897999999996,6.7097792887921255,49.059857,0.0,0.012389451000000001,0.0,0.047966855999999995,0.0,0.019009508999999997,0.0,0.013920232,0.0,0.015981711000000003,2.020867,2.0135549999999998,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01277968,6.362403,0.0,0.082340306,0.0,0.043142038,9.5,9.676996,0.0,0.019234984,9.5,9.660761,0.0,0.041621364,0.144154624,72.296565,1.0866049999999998,72.085324,0.362184183,71.868296,0.580213746,71.79450600000001,0.0034224040000000004,9.877004,1.0,1.0,72.416025,72.556647,41.331375,72.237128,72.302313,41.537861,72.401799,72.51509200000001,41.009657000000004,72.549768,72.56366700000001,41.446895
 10/20/2017,12:35:47.781,0.0,72.56235600000001,0.0,4.67897,24.580676,0.0,0.0,74.496782,0.0,72.50540500000001,0.020879872,4.249283,29.727519,0.0,0.0,62.443091,0.0,74.773465,49.116713,72.381209,0.0,0.0,0.0,0.0,1.0,0.010448,97.849523,39.941044,23.685494,22.997244,1.0,11184.063,1.0,0.00404,26.827467,42.739807,0.0,1.98974,0.0,1.987004,0.0,1.98233,0.0,1.9893900000000002,10.0,8.938135,0.0,0.0,0.0,0.135624275,0.0,0.136589923,0.0,0.474688482,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.137292,0.0,0.0,71.716376,0.0,4.023868,0.0,0.0,70.854774,0.0,241.77396800000002,0.0,0.0,78.411835,73.241605,72.316117,77.81360699999999,74.836759,0.00022622885200000001,0.0,71.87163199999999,14.59251,31.719176,74.74547,73.650859,0.0,73.761883,72.433433,0.0,73.81524300000001,0.003910886,13.551801999999999,39.931351,10.0,98.0,54.5,25.674225,72.270306,48.846745,0.0,12.874333,12.799778,10.84515,10.0,1.0,13.407878,0.0,1007.436,10.0,0.0,0.0,73.70988100000001,3.138604,3.71386,12.911125,8.24,1.0,87.540056,66.145878,51.324371,610.0067889999999,6.46,0.0,12.779062,12.782961,12.65738,10.0,0.0,64.557828,18.895994,40.26075,5.884731965328913,49.023414,0.0,0.019094417,0.0,0.043682843,0.0,0.019073931000000002,0.0,0.014918761000000001,0.0,0.015788448,2.020867,2.0138130000000003,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012766215,6.364079,0.0,0.083113956,0.0,0.04291639,9.5,9.676642,0.0,0.019331616,9.5,9.661792,0.0,0.04403716,0.291852067,72.288607,0.8967082670000001,72.001406,0.692745128,71.869019,0.488781996,71.871913,0.0027780340000000004,9.876037,1.0,1.0,72.41654,72.55398000000001,41.330586,72.23881300000001,72.30605600000001,41.608799,72.401237,72.516355,40.970259000000006,72.550844,72.563713,41.665461
 10/20/2017,12:35:57.781,0.0,72.56015699999999,0.0,2.996029,30.127734000000004,0.0,0.0,74.29038299999999,0.0,72.504984,0.021341732000000002,3.998632,0.0,0.0,0.0,62.841403,0.0,74.780862,49.103431,72.385982,0.0,0.0,0.0,0.0,1.0,0.010448,97.78366700000001,39.912988,23.739621,22.95774,1.0,11157.335,1.0,0.00404,26.957205,42.781098,0.0,1.989225,0.0,1.986005,0.0,1.982427,0.0,1.9888419999999998,10.0,8.940131,0.0,0.0,0.0,0.137426818,0.0,0.13678305300000002,0.0,0.475848502,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,0.0,71.724334,0.0,4.202713,0.0,0.0,70.859838,0.0,241.733013,0.0,0.0,78.423312,73.242681,72.315322,77.83787,74.842986,0.010714198000000001,0.0,71.864005,14.591075,31.723273,74.740414,73.649689,0.0,73.763896,72.432123,0.0,73.813511,0.025724039,7.620528,39.839043,10.0,98.0,54.5,25.640841,72.26352,48.809651,0.0,12.773932,12.891583,7.571753,10.0,1.0,13.426469,0.0,992.004572,10.0,0.0,0.0,73.70899200000001,2.9931099999999997,3.52075,11.16284,8.24,1.0,87.521523,66.14527700000001,51.293064,599.953758,6.46,0.0,12.485111,12.797907,16.088268,10.0,0.0,64.540538,18.423453,40.218732,6.035122044409665,48.992143,0.0,0.010519796000000001,0.0,0.043908317999999995,0.0,0.02058783,0.0,0.016013922,0.0,0.01540192,2.020706,2.013619,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012761708,6.361855,0.0,0.08269489599999999,0.0,0.043657805,9.5,9.675675,0.0,0.019718143,9.5,9.662758,0.0,0.044810215,0.137121412,72.266904,0.573180534,72.101239,1.410133,71.84152900000001,1.747727,71.916042,0.0053555140000000005,9.874749000000001,1.0,1.0,72.41551,72.55398000000001,41.339265000000005,72.239328,72.300628,41.498846,72.401752,72.513126,40.982233,72.552201,72.566147,41.622757
 10/20/2017,12:36:07.781,0.0,72.561093,0.0,4.965428,0.32432216199999997,0.0,0.0,74.362804,0.0,72.504937,0.020695127,3.24668,0.0,0.0,0.0,63.384556999999994,0.0,74.78442,49.059251,72.382473,0.0,0.0,0.0,5.684079,1.0,0.010448,97.703616,39.879488,23.781271,22.9819,1.0,11200.527,1.0,0.00404,26.861117999999998,42.805538,0.0,1.988935,0.0,1.9863279999999999,0.0,1.982072,0.0,1.988262,10.0,8.942996,0.0,0.0,0.0,0.137072747,0.0,0.13848903099999998,0.0,0.47501071,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.4888639999999995,0.0,15.614273999999998,71.710589,0.0,5.096935,0.0,17.016794,70.892392,0.0,241.70324900000003,0.002217586,0.0,78.44233100000001,73.240668,72.316585,77.858199,74.850664,0.009403202,0.0,71.857642,14.5894,31.688038,74.75263199999999,73.653667,0.0,73.766751,72.434275,0.0,73.813792,0.032659504,8.341899,39.812505,10.0,98.0,54.5,25.619576000000002,72.266375,48.778009000000004,0.0,12.662109,12.806979,2.5011970000000003,10.0,1.0,13.346708,0.0,1024.792,10.0,0.0,0.0,73.711519,3.018361,3.667825,7.730428,8.24,1.0,87.49566899999999,66.172321,51.469468,626.825975,6.46,0.0,12.589106,12.858292,4.769546,10.0,0.0,64.519743,19.193176,40.178251,5.908789522817321,48.961432,0.0,0.0,0.0,0.050479284000000006,0.0,0.023905523999999997,0.0,0.018172033,0.0,0.014983182,2.020802,2.013651,2.0185150000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012755952,6.36308,0.0,0.081244302,0.0,0.04285192,9.5,9.675094999999999,0.0,0.02319689,9.5,9.778462,0.0,0.043972739000000004,0.545047685,72.289331,0.41141667200000004,71.986214,0.207453533,71.840805,1.656295,71.964512,0.0031002190000000004,9.870882,1.0,1.0,72.413077,72.55159300000001,41.311254999999996,72.23792399999999,72.30404399999999,41.646632000000004,72.401097,72.51616800000001,40.976439,72.550096,72.564883,41.665461
 10/20/2017,12:36:17.781,0.0,72.55819100000001,0.0,4.392512,10.889383,0.0,0.000111492666,74.397566,0.0,72.504188,0.021064616,3.24668,0.0,0.0,0.0,62.65311,0.0,74.795,49.036136,72.380788,0.0,0.0,0.0,0.0,1.0,0.010448,97.685613,39.843289,23.732098,23.011447,1.0,11215.28,1.0,0.00404,26.859496000000004,42.816897,0.0,1.988967,0.0,1.988616,0.0,1.9814919999999998,0.0,1.989132,10.0,8.951752,0.0,0.0,0.0,0.136300229,0.0,0.136074911,0.0,0.466826123,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,6.633424000000001,71.69612,0.0,3.380028,0.0,6.892763,70.867072,0.0,241.694469,0.002053417,0.0,78.452075,73.240107,72.318083,77.881947,74.85866899999999,0.011238597,0.0,71.859841,14.590914999999999,31.655262,74.734515,73.654276,0.0,73.766049,72.436428,0.0,73.814775,0.060736948,12.830430999999999,39.981736,10.0,98.0,54.5,25.683142,72.27629499999999,48.842504999999996,0.0,12.910405,12.770377,11.374671000000001,10.0,1.0,13.449257999999999,0.0,1019.4019999999999,10.0,0.0,0.0,73.710583,3.043011,3.7879959999999997,19.968420000000002,8.24,1.0,87.477652,66.390472,51.453815000000006,614.704616,6.46,0.0,12.557246000000001,12.805082,7.527082000000001,10.0,0.0,64.498293,19.306378,40.149122999999996,5.067909897203693,48.928252,0.0,0.008263317,0.0,0.043972739000000004,0.0,0.025934792999999998,0.0,0.020201302,0.0,0.016625924,2.021028,2.013458,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012751385,6.361952,0.0,0.079406883,0.0,0.045108399,9.5,9.675707000000001,0.0,0.02580595,9.5,9.778139999999999,0.0,0.04352179,0.073822508,72.267628,0.059756097,72.063621,0.369217397,71.95366,0.390317033,71.887828,0.002455849,9.894403,1.0,1.0,72.41654,72.555196,41.230382,72.23521,72.303108,41.644267,72.403952,72.51467099999999,40.880646,72.55056400000001,72.561888,41.708553
 10/20/2017,12:36:27.781,0.0,72.560063,0.0,4.320897,23.987494,0.0,0.0,74.376564,0.0,72.50475,0.022912057000000003,5.430922,0.0,0.0,0.0,62.486543000000005,0.0,74.799635,48.989346999999995,72.382847,0.0,0.0,0.0,0.0,1.0,0.010448,97.681617,39.80979,23.675586,23.061072,1.0,11236.341,1.0,0.00404,26.640564,42.818852,0.0,1.9891279999999998,0.0,1.9871009999999998,0.0,1.981396,0.0,1.9888099999999997,10.0,8.947181,0.0,0.0,0.0,0.135753028,0.0,0.14054908,0.0,0.46991951,0.0,0.0,0.0,0.205016003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,12.823795,71.739526,0.0,5.383087000000001,0.0,3.9245449999999997,70.895286,0.0,241.703683,0.0,0.0,78.465988,73.243804,72.320844,77.904431,74.866253,0.0,0.0,71.856144,14.590914999999999,31.791284,74.690416,73.653199,0.0,73.765253,72.439376,0.0,73.814588,0.025388453,12.397608,39.856735,10.0,98.0,54.5,25.6836,72.278635,48.811049,0.0,12.737259,12.871782000000001,11.166072,10.0,1.0,13.520623,0.0,1008.9760000000001,10.0,0.0,0.0,73.71301700000001,2.97808,3.858544,17.64272,8.24,1.0,87.40272,66.41811700000001,51.451407,615.281824,6.46,0.0,12.681678999999999,12.750676,7.286599000000001,10.0,0.0,64.48044300000001,19.307057999999998,40.112039,3.978242296877652,48.894232,0.0,0.0,0.0,0.043811685999999996,0.0,0.025870371,0.0,0.022230571,0.0,0.017753295,2.020834,2.01378,2.0184189999999997,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.012737511000000002,6.36163,0.0,0.084113254,0.0,0.042561800999999996,9.5,9.675321,0.0,0.026385741,9.5,9.779107000000002,0.0,0.044166002999999995,0.137121413,72.273415,0.38328382,72.060004,0.8826418420000001,71.93774499999999,0.446582727,71.88059399999999,0.000844924729,9.870882,1.0,1.0,72.416072,72.554775,41.218152,72.236052,72.29623000000001,41.525644,72.400863,72.515466,40.947856,72.551967,72.564181,41.60257
 10/20/2017,12:36:37.781,0.0,72.559923,0.0,4.535741000000001,1.542751,0.0,0.0,74.27734699999999,0.0,72.50531099999999,0.026884056,3.389909,0.0,0.0,0.0,62.424261,0.0,74.802865,48.976997999999995,72.383408,0.0,0.0,0.0,0.0,1.0,0.010448,97.653602,39.794343,23.638889000000002,23.052584,1.0,11192.188,1.0,0.00404,26.715974,42.814895,0.0,1.989096,0.0,1.9862950000000001,0.0,1.982782,0.0,1.9876490000000002,10.0,8.942352,0.0,0.0,0.0,0.137072747,0.0,0.136557735,0.0,0.46266938399999996,0.0,0.0,0.0,0.20475822100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.846553,0.0,7.627733,71.697567,0.0,6.2057720000000005,0.0,15.011241,70.843199,0.0,241.71690099999998,0.0,0.0,78.479714,73.241745,72.322388,77.922839,74.872761,0.006256811,0.0,71.854226,14.592032000000001,31.82365,74.68854300000001,73.655212,0.0,73.76576800000001,72.440639,0.0,73.814541,0.005924408000000001,2.4907779999999997,39.938659,10.0,99.0,54.6,25.684972,72.27929,48.775399,0.0,12.573132000000001,12.731375,11.679546,10.0,1.0,13.361101000000001,0.0,1021.9689999999999,10.0,0.0,0.0,73.711426,3.097721,3.522543,4.249898,8.24,1.0,87.34594799999999,66.361025,51.439365,601.268509,6.46,0.0,12.345649,12.845736,4.961932,10.0,0.0,64.459975,19.502836,40.075559000000005,5.15789273232147,48.859188,0.0,0.0,0.0,0.045808744000000005,0.0,0.024292051000000002,0.0,0.023454575,0.0,0.018139823,2.020867,2.013523,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012726343999999999,6.363725,0.0,0.08395207699999999,0.0,0.04517287,9.5,9.674934,0.0,0.027062164,9.5,9.778236999999999,0.0,0.043360737,0.207453528,72.250989,1.00924,71.996342,0.27778564899999997,71.927617,0.516914839,71.780038,0.0,9.892792,1.0,1.0,72.414106,72.553933,41.39055,72.236005,72.299599,41.609981,72.40105,72.516262,41.017383,72.55159300000001,72.56160799999999,41.620039
 10/20/2017,12:36:47.781,0.0,72.561982,0.0,4.714777,0.0,0.0,0.0,74.184648,0.0,72.506434,0.012381641,2.45892,16.578766,0.0,0.0,62.690768999999996,0.0,74.81073,48.946799,72.384438,0.0,0.0,0.0,0.0,1.0,0.010448,97.565703,39.779361,23.633751999999998,23.024016,1.0,11202.878999999999,1.0,0.00404,26.827872999999997,42.807819,0.0,1.9889029999999999,0.0,1.9863279999999999,0.0,1.9821689999999998,0.0,1.989164,10.0,8.943608,0.0,0.0,0.0,0.137169312,0.0,0.137555571,0.0,0.452583652,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,8.541855,71.699014,0.0,6.885381,0.0,12.251600999999999,70.848263,0.0,241.733398,0.00012443767599999998,0.0,78.491472,73.24193199999999,72.32608499999999,77.94597900000001,74.87978299999999,0.0028482209999999997,0.0,71.853009,14.593307999999999,31.766292,74.627545,73.655165,0.0,73.764224,72.439891,0.0,73.816039,0.014090358,8.902966000000001,39.840196999999996,10.0,99.0,54.6,25.694346,72.273862,48.734204,0.0,12.659705,12.815379,5.1167050000000005,10.0,1.0,13.513426999999998,0.0,1022.578,10.0,0.0,0.0,73.711519,3.118764,3.6833690000000003,0.0,8.24,1.0,87.342945,66.492637,51.515225,623.266528,6.46,0.0,12.700915,12.758449,0.0,10.0,0.0,64.44595600000001,19.302067,40.049131,4.271228133236424,48.824889,0.0,0.0,0.0,0.04551884900000001,0.0,0.023003626,0.0,0.02425984,0.0,0.018397508,2.020963,2.013458,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012723731,6.361758,0.0,0.083178427,0.0,0.041691445,9.5,9.676255000000001,0.0,0.026417952,9.5,9.777754,0.0,0.04352179,0.284818855,72.253883,0.94594075,72.07519599999999,1.227269,71.871189,1.7547599999999999,71.918936,0.0,9.878936999999999,1.0,1.0,72.416774,72.554541,41.520736,72.23778399999999,72.298242,41.587517,72.399693,72.514624,40.987640999999996,72.552763,72.56071800000001,41.679048
 10/20/2017,12:36:57.781,0.0,72.559174,0.0,4.67897,0.0,0.0,0.0,74.13685100000001,0.0,72.5062,0.016630757,2.8528,0.0,0.0,0.0,62.417018999999996,0.0,74.816676,48.960687,72.38471899999999,0.0,0.0,0.0,10.082189,1.0,0.010448,97.50629,39.779035,23.562561,23.055685,1.0,11145.681999999999,1.0,0.00404,26.8672,42.799114,0.0,1.989193,0.0,1.988262,0.0,1.98233,0.0,1.98852,10.0,8.939198,0.0,0.0,0.0,0.137008371,0.0,0.134851757,0.0,0.451939196,0.0,0.0,0.0,0.208141613,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057709999999995,0.0,13.802067000000001,71.73156800000001,0.0,4.417326,0.0,13.182177,70.851157,0.0,241.77136299999998,0.0,0.0,78.503231,73.244179,72.325336,77.966308,74.887835,0.0,0.0,71.850249,14.593785999999998,31.769569,74.65137299999999,73.65905,0.0,73.768343,72.444991,0.0,73.817537,0.043622012,11.676237,39.859043,10.0,99.0,54.6,25.694804,72.259964,48.700373,0.0,12.623031,12.760776,0.0,10.0,1.0,13.460652,0.0,1012.056,10.0,0.0,0.0,73.71315799999999,3.0448150000000003,3.6893480000000003,0.0,8.24,1.0,87.335297,66.368237,51.463448,622.769488,6.46,0.0,12.774854,12.856498,0.0,10.0,0.0,64.42217099999999,19.479242000000003,40.023028000000004,3.5900274016431206,48.791104,0.0,0.0,0.0,0.043779475,0.0,0.023003626,0.0,0.025161738,0.0,0.019460458,2.020899,2.013458,2.0182580000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012720351999999999,6.364756,0.0,0.083307369,0.0,0.044528161,9.5,9.674902000000001,0.0,0.023164679,9.5,9.777722,0.0,0.041331467999999996,0.33405133600000003,72.26039399999999,0.55911411,72.04336500000001,0.080855723,71.94353199999999,1.6844279999999998,71.92544699999999,0.0,9.886992,1.0,1.0,72.41836500000001,72.551921,41.416982,72.23881300000001,72.299973,41.636385,72.402922,72.512799,40.878329,72.553044,72.56104599999999,41.432142999999996
 10/20/2017,12:37:07.781,0.0,72.559034,0.0,4.428319,0.0,0.0,0.0,74.05863599999999,0.0,72.508353,0.01857057,3.6047519999999995,0.0,0.0,0.0,62.422089,0.0,74.825477,48.926714000000004,72.384064,0.0,0.0,0.0,6.243839,1.0,0.010448,97.487723,39.774941,23.554671,23.022384,1.0,11202.13,1.0,0.00404,26.995721000000003,42.790874,0.0,1.988645,0.0,1.988745,0.0,1.982266,0.0,1.988584,10.0,8.944155,0.0,0.0,0.0,0.136686488,0.0,0.137523383,0.0,0.446493546,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,10.386136,71.740972,0.0,5.705007,0.0,9.251294,70.89311500000001,0.0,241.80927999999997,0.0,0.0,78.518221,73.244927,72.325429,77.987153,74.89233,0.002323823,0.0,71.848658,14.592351,31.842496999999998,74.633303,73.65993900000001,0.0,73.766704,72.451309,0.0,73.815524,0.0,3.051844,39.889428,10.0,99.0,54.6,25.688173000000003,72.24091899999999,48.659085,0.0,12.675336,12.864582,0.0,10.0,1.0,13.317322,0.0,1014.638,10.0,0.0,0.0,73.715592,3.0628509999999998,3.6134190000000004,0.0,8.24,1.0,87.316435,66.356818,51.208775,616.917245,6.46,0.0,12.675067,12.731545,0.0,10.0,0.0,64.40544200000001,19.419352,40.012001,4.175527455196524,48.755874,0.0,0.0,0.0,0.044294845,0.0,0.019492669,0.0,0.024581947000000003,0.0,0.018816246000000002,2.021028,2.013394,2.0182900000000004,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.012715127,6.361823,0.0,0.084338902,0.0,0.045076162999999995,9.5,9.675869,0.0,0.023422363999999998,9.5,9.777979,0.0,0.037981564,0.17228747,72.253159,1.4031,72.04336500000001,1.18507,71.84297600000001,0.418449881,71.791612,0.0,9.883448,1.0,1.0,72.41827099999999,72.55341800000001,41.490753999999995,72.23881300000001,72.297353,41.612346,72.398055,72.511535,40.899959,72.554354,72.561842,41.64605
 10/20/2017,12:37:17.781,0.0,72.557911,0.0,3.89121,8.484589,0.0,0.0,74.048497,0.0,72.507885,0.018293454,3.24668,0.0,0.0,0.0,61.900661,0.0,74.82866,48.936267,72.382051,0.0,0.0,0.0,7.4433229999999995,1.0,0.010448,97.482318,39.74307,23.622193,23.051278,1.0,11141.085,1.0,0.00404,26.74476,42.799440000000004,0.0,1.988838,0.0,1.987681,0.0,1.9826849999999998,0.0,1.989487,10.0,8.944734,0.0,0.0,0.0,0.13633241699999998,0.0,0.13813496,0.0,0.458641535,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,8.846561999999999,71.732291,0.0,6.563461,0.0,10.053514999999999,70.892392,0.0,241.857521,0.002053417,0.0,78.529136,73.24356999999999,72.330249,78.010667,74.900476,0.0,0.0,71.842481,14.591394000000001,31.833483,74.661485,73.662139,0.0,73.768343,72.456503,0.0,73.816975,0.0,12.157150999999999,39.962889000000004,10.0,99.0,54.6,25.69549,72.220049,48.625161,0.0,12.541267999999999,12.812978999999999,7.122463000000001,10.0,1.0,13.28134,0.0,1019.4989999999999,10.0,0.0,0.0,73.713251,2.975074,3.860935,3.4800120000000003,8.24,1.0,87.296166,66.163907,51.364107000000004,612.668357,6.46,0.0,12.636595,13.031672,7.142309,10.0,0.0,64.386797,19.267357999999998,40.011163,4.408849480928438,48.724371999999995,0.0,0.0,0.0,0.04609864,0.0,0.026579005,0.0,0.023454575,0.0,0.016078343000000002,2.020867,2.013394,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012709612,6.363886,0.0,0.09088269199999999,0.0,0.042529565,9.5,9.673453,0.0,0.028221746000000002,9.5,9.778398,0.0,0.038786829,0.35515097100000004,72.265458,0.080855733,72.007917,0.024590035,71.958724,0.37625060899999996,71.87335999999999,0.000200554889,9.87926,1.0,1.0,72.41499499999999,72.55033,41.424478,72.238392,72.29623000000001,41.682495,72.401425,72.512284,40.931633000000005,72.552716,72.561982,41.723304999999996
 10/20/2017,12:37:27.781,0.0,72.559174,0.0,5.216079,20.187919,0.0,0.0,73.871066,0.0,72.509663,0.024482382,3.927018,0.0,0.0,0.0,62.062158999999994,0.0,74.835729,48.898472999999996,72.384578,0.0,0.0,0.0,1.1260379999999999,1.0,0.010448,97.469251,39.712734999999995,23.65632,23.058134,1.0,11254.302,1.0,0.00404,26.845306,42.814895,0.0,1.9889990000000002,0.0,1.987391,0.0,1.9819759999999997,0.0,1.988939,10.0,8.949466000000001,0.0,0.0,0.0,0.13601053400000002,0.0,0.13961562,0.0,0.461058244,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,6.521164,71.69612,0.0,5.240011,0.0,11.609824,70.869242,0.0,241.91676099999998,1.31131e-06,0.0,78.544736,73.245021,72.328518,78.031512,74.906936,0.005208014,0.0,71.839861,14.590995000000001,31.817095000000002,74.671363,73.662888,0.0,73.76960600000001,72.46459899999999,0.0,73.81543,0.024157967000000002,10.922805,39.939428,10.0,99.0,54.6,25.665079000000002,72.21916,48.587089,0.0,12.793772,12.910784,4.795783999999999,10.0,1.0,13.410276999999999,0.0,1017.445,10.0,0.0,0.0,73.715358,3.06225,3.614017,5.452847,8.24,1.0,87.291662,66.073161,51.411068,604.9081219999999,6.46,0.0,12.712337,12.840356,9.27459,10.0,0.0,64.366469,18.781658,39.99967,5.181892874230505,48.686439,0.0,0.006329191999999999,0.0,0.049319700999999994,0.0,0.025677107999999997,0.0,0.020748883,0.0,0.016400448999999998,2.02077,2.013168,2.0185150000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012706592,6.362564,0.0,0.088142681,0.0,0.049975947,9.5,9.79241,0.0,0.025644897000000003,9.5,9.780331,0.0,0.053635924,0.179320681,72.264011,0.917807901,72.007194,1.1288040000000001,71.882764,1.135837,71.87335999999999,0.002455849,9.890858999999999,1.0,1.0,72.413638,72.55412,41.278511,72.239047,72.29786700000001,41.743974,72.399506,72.511114,40.983778,72.554401,72.565164,41.658861
 10/20/2017,12:37:37.781,0.0,72.559876,0.0,4.464126,13.374336999999999,0.0,0.0,73.958696,0.0,72.50362700000001,0.016446012,2.2440759999999997,10.204583999999999,0.0,0.0,61.642844,0.0,74.840786,48.824003999999995,72.383923,0.0,0.0,0.0,0.0,1.0,0.010448,97.440484,39.6911,23.678155,23.051441,1.0,11134.991000000002,1.0,0.00404,26.908959000000003,42.832817,0.0,1.989064,0.0,1.986779,0.0,1.982749,0.0,1.9883259999999998,10.0,8.943125,0.0,0.0,0.0,0.137233689,0.0,0.136364605,0.0,0.47111175299999997,0.0,0.0,0.0,0.20936607899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,16.929327,71.705525,0.0,3.523104,0.0,2.9137470000000003,70.835241,0.0,241.97055,8.3395574e-05,0.0,78.559024,73.244085,72.331653,78.05493299999999,74.912835,0.010976398,0.0,71.83069,14.588443,31.838809,74.670988,73.66915999999999,0.0,73.770964,72.47428599999999,0.0,73.816975,0.030310395,14.241112,39.932505,10.0,98.0,54.7,25.707836999999998,72.210269,48.551301,0.0,12.902589,12.765576,9.080083,10.0,1.0,13.526620000000001,0.0,1015.552,10.0,0.0,0.0,73.716668,2.985896,3.740764,12.879046,8.24,1.0,87.316013,66.398285,51.197936999999996,599.969792,6.46,0.0,12.737584,12.913295,5.523059,10.0,0.0,64.347684,19.040955,39.975708000000004,5.69835183887961,48.654658000000005,0.0,0.0,0.0,0.043103052,0.0,0.023003626,0.0,0.017882138,0.0,0.01437118,2.021028,2.013684,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012708246999999999,6.362178,0.0,0.082791602,0.0,0.043238745,9.5,9.793795,0.0,0.022423835,9.5,9.779107000000002,0.0,0.050608125999999996,0.0,72.296565,1.072539,72.065792,0.460649146,71.938468,1.7195939999999998,71.930511,0.0027780340000000004,9.874426,1.0,1.0,72.41611800000001,72.552763,41.27575,72.235116,72.29819499999999,41.595399,72.399225,72.512003,40.884895,72.55295,72.564696,41.680601
 10/20/2017,12:37:47.781,0.0,72.56015699999999,0.0,5.681573,4.701047,0.0,0.000377088599,74.017356,0.0,72.507838,0.023651033999999998,2.673764,0.0,0.0,0.0,61.750027,0.0,74.84954,48.782529,72.382894,0.0,0.0,0.0,13.280814999999999,1.0,0.010448,97.447018,39.645783,23.628614000000002,23.044585,1.0,11209.614,1.0,0.00404,26.90085,42.8317,0.0,1.988548,0.0,1.9862630000000001,0.0,1.98262,0.0,1.988262,10.0,8.937459,0.0,0.0,0.0,0.137330253,0.0,0.137426818,0.0,0.480585252,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,0.0,71.73735500000001,0.0,4.775015,0.0,0.0,70.869242,0.0,242.001762,0.001684038,0.0,78.570033,73.245583,72.333291,78.07671500000001,74.921122,0.009403202,0.0,71.830129,14.594025,31.82406,74.712138,73.67000300000001,0.0,73.773023,72.481492,0.0,73.818988,0.074943464,10.121282,39.994043,10.0,98.0,54.7,25.624607,72.238579,48.513975,0.0,12.583953,12.816578999999999,9.70588,10.0,1.0,13.301129999999999,0.0,999.8004060000001,10.0,0.0,0.0,73.717698,2.999123,3.510586,13.00736,8.24,1.0,87.317655,66.369438,51.439365,602.4229230000001,6.46,0.0,12.664247,12.711815,8.809656,10.0,0.0,64.32885300000001,19.196806,39.944162,6.67962875134698,48.617239,0.0,0.047106995,0.0,0.045003479000000006,0.0,0.018268665,0.0,0.01437118,0.0,0.018429718,2.020738,2.013201,2.018322,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.012706291000000002,6.361952,0.0,0.081856775,0.0,0.041530267,9.5,9.793795,0.0,0.018977299,9.5,9.779236000000001,0.0,0.043618422000000004,0.44658272299999996,72.298012,0.945940755,72.05421700000001,1.6000290000000001,71.94425600000001,1.346834,71.931234,0.002455849,9.878615,1.0,1.0,72.418786,72.553792,41.441441,72.23867299999999,72.29871,41.589488,72.399132,72.511395,40.838157,72.55178000000001,72.562263,41.595582
 10/20/2017,12:37:57.781,0.0,72.559595,0.0,4.8221989999999995,18.183923999999998,0.0,0.0,74.04777299999999,0.0,72.508306,0.014598571000000001,4.8221989999999995,7.850300999999999,0.0,0.0,61.113451,0.0,74.85646899999999,48.734065,72.382847,0.0,0.0,0.0,0.0,1.0,0.010448,97.462764,39.616053,23.621092,23.012916,1.0,11168.988000000001,1.0,0.00404,26.806790999999997,42.813266,0.0,1.989902,0.0,1.987972,0.0,1.982234,0.0,1.988584,10.0,8.925968,0.0,0.0,0.0,0.13639679400000002,0.0,0.1366543,0.0,0.46063934799999995,0.0,0.0,0.0,0.20810939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.524633000000001,0.0,0.0,71.732291,0.0,5.848082,0.0,11.962800999999999,70.87503000000001,0.0,241.997469,0.0,0.0,78.586055,73.247408,72.33268299999999,78.09943299999999,74.924914,0.001275026,0.0,71.84192,14.592908999999999,31.753590999999997,74.698655,73.670798,0.0,73.772087,72.484627,0.0,73.817677,0.0,0.0,39.925965999999995,10.0,98.0,54.7,25.626893,72.26848100000001,48.478794,0.0,12.733652000000001,12.538164,6.304114,10.0,1.0,13.254353,0.0,1013.387,10.0,0.0,0.0,73.71521700000001,3.0670599999999997,3.585319,10.376914,8.24,1.0,87.30128,66.418718,51.345442999999996,614.897019,6.46,0.0,12.596919999999999,12.895359,13.747569,10.0,0.0,64.310862,19.366495,39.921456,5.409987300629174,48.584526000000004,0.0,0.054553375999999994,0.0,0.043392948,0.0,0.013726968,0.0,0.016754766,0.0,0.023873312999999997,2.020931,2.013619,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012701413,6.360372,0.0,0.082759366,0.0,0.043399922,9.5,9.793376,0.0,0.013952441999999999,9.5,9.779492999999999,0.0,0.042716525,0.40438345299999995,72.293671,0.559114113,72.113538,1.227269,71.868296,1.585963,71.802464,0.001811479,9.881193,1.0,1.0,72.41915999999999,72.552623,41.540067,72.235444,72.295762,41.57333,72.399693,72.513126,40.942062,72.55341800000001,72.560859,41.68526
 10/20/2017,12:38:07.781,0.0,72.560765,0.0,2.816993,12.717025999999999,0.0,0.0,73.97462800000001,0.0,72.509897,0.025036615,4.571548,29.166975,0.0,0.0,60.332034,0.0,74.860729,48.68108,72.383736,0.0,0.0,0.0,0.0,1.0,0.010448,97.44448,39.585114000000004,23.625679,23.037892000000003,1.0,11175.188999999998,1.0,0.00404,26.853820000000002,42.800138000000004,0.0,1.989934,0.0,1.987552,0.0,1.98088,0.0,1.9879069999999999,10.0,8.919272,0.0,0.0,0.0,0.137233689,0.0,0.138360278,0.0,0.46389384899999997,0.0,0.0,0.0,0.20888273699999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,14.058662,71.755441,0.0,7.135763000000001,0.0,11.529602,70.834518,0.0,241.947153,0.001232575,0.0,78.59809399999999,73.245349,72.33619200000001,78.122948,74.934511,0.0,0.0,71.84009499999999,14.591632999999998,31.813816999999997,74.675342,73.671875,0.0,73.77419300000001,72.49244200000001,0.0,73.81655400000001,0.001002465,11.628146000000001,39.894428000000005,10.0,98.0,54.7,25.609973,72.282425,48.439045,0.0,12.763111,12.992989,11.727684,10.0,1.0,13.167995000000001,0.0,1016.2260000000001,10.0,0.0,0.0,73.718587,3.003331,3.679184,14.242386999999999,8.24,1.0,87.320564,66.352611,51.317747999999995,596.185876,6.46,0.0,12.650421000000001,12.925252,12.384833,10.0,0.0,64.29418000000001,19.275752,39.884606,3.828869440921779,48.54967,0.0,0.044076865,0.0,0.04658179900000001,0.0,0.014725496999999999,0.0,0.019170563,0.0,0.023905523999999997,2.020802,2.013523,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012702275,6.358761,0.0,0.08562831900000001,0.0,0.045076162999999995,9.5,9.793699,0.0,0.015273078,9.5,9.777786,0.0,0.043103052,0.24965279699999998,72.28716,0.671645495,72.06506800000001,0.39735024399999996,71.892169,1.396066,71.894339,0.0005227398090000001,9.881193,1.0,1.0,72.417897,72.552435,41.490753999999995,72.237503,72.297821,41.751068,72.40348399999999,72.51191,40.983005,72.553558,72.56259,41.61111
 10/20/2017,12:38:17.781,0.0,72.557255,0.0,4.929621,0.0,0.0,0.0,74.049222,0.0,72.512097,0.015337548000000001,3.210872,12.879178,0.0,0.0,60.53119,0.0,74.864802,48.639513,72.385233,0.0,0.0,0.0,0.0,1.0,0.010448,97.430614,39.552872,23.577973,23.044095000000002,1.0,11155.411,1.0,0.00404,26.848144,42.782262,0.0,1.9889029999999999,0.0,1.988745,0.0,1.9820080000000002,0.0,1.989422,10.0,8.935045,0.0,0.0,0.0,0.13478738,0.0,0.134851757,0.0,0.456418163,0.0,0.0,0.0,0.20939830199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,15.469939000000002,71.730121,0.0,5.812314,0.0,14.898929999999998,70.926393,0.0,241.893074,0.0,0.0,78.609993,73.24595699999999,72.33694100000001,78.141826,74.939146,0.009665401,0.0,71.834761,14.589878,31.821192,74.669771,73.676087,0.0,73.775785,72.502831,0.0,73.817162,0.030645982000000002,6.386182,39.863659000000006,10.0,98.0,54.7,25.636267999999998,72.281396,48.403631,0.0,12.885154,12.759576,0.0,10.0,1.0,13.322120000000002,0.0,1019.434,10.0,0.0,0.0,73.71718299999999,3.0550349999999997,3.5942870000000005,10.376914,8.24,1.0,87.34599399999999,66.367636,51.485122,600.017892,6.46,0.0,12.691899000000001,12.798505,0.0,10.0,0.0,64.27100300000001,19.384417000000003,39.850966,4.247300116654276,48.518029,0.0,0.034245063,0.0,0.044842426,0.0,0.0,0.0,0.023164679,0.0,0.023583417000000002,2.020995,2.013619,2.018129,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.0127042,6.351282,0.0,0.0822436,0.0,0.04481828,9.5,9.793248,0.0,0.018397508,9.5,9.758813,0.0,0.04297421,0.179320683,72.253159,1.051439,72.070132,1.1710040000000002,71.890722,1.5296969999999999,71.79450600000001,0.0,9.865405,1.0,1.0,72.41775600000001,72.55398000000001,41.439863,72.23886,72.295668,41.615891999999995,72.401237,72.510272,40.920045,72.553371,72.564135,41.706223
 10/20/2017,12:38:27.781,0.0,72.56011,0.0,5.3951150000000005,0.0,0.0,0.0,73.921761,0.0,72.51214399999999,0.017277361,4.6431629999999995,0.0,0.0,0.0,60.873739,0.0,74.87004499999999,48.624275,72.384251,0.0,0.0,0.0,0.0,1.0,0.010448,97.465819,39.52156,23.610817,23.057154999999998,1.0,11188.98,1.0,0.00404,26.844901,42.771648,0.0,1.989032,0.0,1.984071,0.0,1.9821689999999998,0.0,1.9889709999999998,10.0,8.94232,0.0,0.0,0.0,0.137233689,0.0,0.136493358,0.0,0.444302396,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,7.226802,71.766292,0.0,3.9523300000000003,0.0,18.52497,70.874306,0.0,241.86239300000003,0.00012443767400000002,0.0,78.623017,73.248859,72.337783,78.16215600000001,74.946402,0.00337262,0.0,71.824841,14.592749,31.896987,74.654416,73.678428,0.0,73.776721,72.506434,0.0,73.816086,0.018676713,4.62283,39.832889,10.0,98.0,54.7,25.595567000000003,72.266983,48.368357,0.0,12.562911,12.610168,0.8965902590000001,10.0,1.0,13.209973999999999,0.0,1019.29,10.0,0.0,0.0,73.71835300000001,3.058643,3.8143019999999996,0.0,8.24,1.0,87.319673,66.285904,51.536297999999995,597.276157,6.46,0.0,12.668455,12.695673,2.621234,10.0,0.0,64.254134,19.069085,39.819373999999996,4.6902725037129995,48.484479,0.0,0.0,0.0,0.044906847,0.0,0.019428248000000002,0.0,0.024453104,0.0,0.019331616,2.020802,2.013458,2.018161,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.012697797,6.324977,0.0,0.08398431199999999,0.0,0.04327098,9.5,9.792603,0.0,0.024968473999999997,9.5,9.739164,0.0,0.042040102,0.144154624,72.30669300000001,0.763077248,72.021662,0.376250614,71.95438399999999,0.896708264,71.84442299999999,0.000200554889,9.873460000000001,1.0,1.0,72.41869200000001,72.55299699999999,41.594509,72.239047,72.29819499999999,41.683283,72.400255,72.510459,40.910775,72.553512,72.56160799999999,41.758244
 10/20/2017,12:38:37.781,0.0,72.557443,0.0,5.538344,20.925389000000003,0.0,0.0,74.029668,0.0,72.510319,0.024944242999999998,3.568945,0.0,0.0,0.0,61.617497,0.0,74.878987,48.612579,72.385046,0.0,0.0,0.0,0.0,1.0,0.010448,97.449462,39.487877000000005,23.587331,23.056338,1.0,11158.191,1.0,0.00404,26.729353000000003,42.764897999999995,0.0,1.9888700000000001,0.0,1.9864240000000002,0.0,1.982105,0.0,1.9891,10.0,8.947405999999999,0.0,0.0,0.0,0.135688652,0.0,0.139776562,0.0,0.46408718600000004,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,8.237147,71.738079,0.0,6.384616,0.0,14.529909,70.84609300000001,0.0,241.86094599999998,0.001478828,0.0,78.639882,73.24797,72.339842,78.18571800000001,74.953753,0.0,0.0,71.82680699999999,14.591314,31.816684999999996,74.65750600000001,73.680674,0.0,73.77363199999999,72.51410899999999,0.0,73.81983000000001,0.013531046000000001,11.09914,39.877505,10.0,98.0,54.9,25.631466,72.250231,48.331452,0.0,12.76792,12.683372,12.048605,10.0,1.0,13.359302,0.0,1014.702,10.0,0.0,0.0,73.717838,2.9828900000000003,3.7156540000000002,9.270202000000001,8.24,1.0,87.315028,66.32857299999999,51.553757,604.747787,6.46,0.0,12.530194999999999,12.667572999999999,7.190405999999999,10.0,0.0,64.23324699999999,19.433191,39.788899,5.57215882195862,48.449017,0.0,0.008231081999999999,0.0,0.044939057000000004,0.0,0.025226158999999998,0.0,0.020136881000000002,0.0,0.015885079,2.020706,2.013394,2.0186759999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012694831,6.322849,0.0,0.084048783,0.0,0.044109101,9.5,9.792829,0.0,0.025741529,9.5,9.738134,0.0,0.041267047,0.045689662,72.282096,0.90374149,72.049876,0.418449877,71.859615,1.656295,71.929064,0.002133664,9.873460000000001,1.0,1.0,72.41682,72.554775,41.381871000000004,72.234836,72.29674399999999,41.807818,72.40095699999999,72.508634,40.987640999999996,72.554822,72.560812,41.619263000000004
 10/20/2017,12:38:47.781,0.0,72.556741,0.0,6.0754529999999995,1.94355,0.0,0.0,74.107158,0.0,72.510085,0.022819685,2.996029,0.0,0.0,0.0,61.463241000000004,0.0,74.883341,48.571478000000006,72.384812,0.0,0.0,0.0,0.0,1.0,0.010448,97.456184,39.452332,23.590267,23.031525,1.0,11119.169,1.0,0.00404,27.030182,42.771322,0.0,1.989612,0.0,1.9860369999999998,0.0,1.982459,0.0,1.987972,10.0,8.936268,0.0,0.0,0.0,0.138521219,0.0,0.136589923,0.0,0.47501071,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,8.926749000000001,71.724334,0.0,4.417326,0.0,8.416984,70.86273100000001,0.0,241.875756,0.001191533,0.0,78.650141,73.24843800000001,72.34161999999999,78.207032,74.962835,0.005470214,0.0,71.819694,14.590755999999999,31.901494,74.685781,73.682125,0.0,73.780091,72.518087,0.0,73.81870699999999,0.041384765,10.233495,39.898659,10.0,98.0,54.9,25.622549,72.24255699999999,48.292357,0.0,12.656699,12.959987,8.791253999999999,10.0,1.0,13.476844,0.0,984.4653900000001,10.0,0.0,0.0,73.718026,3.038201,3.917135,9.350398,8.24,1.0,87.30883399999999,66.350207,51.4496,610.054889,6.46,0.0,12.643207,12.981451,8.008047,10.0,0.0,64.216705,19.032335,39.754795,5.854663482202039,48.415001000000004,0.0,0.015709698,0.0,0.044745794000000005,0.0,0.019943617,0.0,0.015176446000000001,0.0,0.015144235,2.020673,2.0135549999999998,2.018386,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.012691598,6.325009,0.0,0.07885888099999999,0.0,0.043399922,9.5,9.791927000000001,0.0,0.019267193999999998,9.5,9.739068,0.0,0.040590624,0.33405133600000003,72.31031,0.882641845,72.11715500000001,0.530981261,71.82923100000001,0.8896750520000001,71.859615,0.0034224040000000004,9.869593,1.0,1.0,72.416774,72.553184,41.50969,72.233853,72.295855,41.589094,72.397775,72.50723,41.006567,72.557396,72.560578,41.814535
 10/20/2017,12:38:57.781,0.0,72.558238,0.0,6.397718,3.739129,0.0,0.000562200924,74.14192,0.0,72.511301,0.019863778999999998,4.571548,0.0,0.0,0.0,60.069148,0.0,74.888865,48.515001,72.385655,0.0,0.0,0.0,0.0,1.0,0.010448,97.434186,39.415671,23.511737,23.007855,1.0,11217.846000000001,1.0,0.00404,26.604481,42.771602,0.0,1.989322,0.0,1.986489,0.0,1.981718,0.0,1.988229,10.0,8.923875,0.0,0.0,0.0,0.138038395,0.0,0.13726587699999998,0.0,0.46328161700000003,0.0,0.0,0.0,0.206723811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,0.0,71.779314,0.0,3.451566,0.0,12.652711,70.875753,0.0,241.90103399999998,0.002340712,0.0,78.665554,73.24782900000001,72.34134,78.228954,74.968079,0.0,0.0,71.820022,14.592749,31.849462,74.67618399999999,73.68844399999999,0.0,73.778968,72.52169,0.0,73.81959599999999,0.056374317,5.3121410000000004,39.921735999999996,10.0,98.0,54.9,25.602198,72.237737,48.256384000000004,0.0,12.640466,12.820780000000001,6.833634,10.0,1.0,13.351505,0.0,1023.6210000000001,10.0,0.0,0.0,73.719757,2.99792,3.6211910000000005,6.5114410000000005,8.24,1.0,87.317655,66.300928,51.387588,627.5635179999999,6.46,0.0,12.392536999999999,12.752469999999999,11.9199,10.0,0.0,64.196145,18.943861,39.722831,4.69626310832637,48.378562,0.0,0.051297599000000006,0.0,0.045357796,0.0,0.014049073999999998,0.0,0.01797877,0.0,0.022198361,2.020834,2.0135549999999998,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012690785,6.321592,0.0,0.082082423,0.0,0.043980159000000005,9.5,9.793569999999999,0.0,0.014596655,9.5,9.728760000000001,0.0,0.042426629,0.284818857,72.279926,0.629446232,72.021662,0.495815203,71.947873,0.622413012,71.927617,0.0,9.884414999999999,1.0,1.0,72.418739,72.55295,41.542434,72.234087,72.294826,41.683283,72.397494,72.51125400000001,40.971418,72.555711,72.562309,41.70467
 10/20/2017,12:39:07.781,0.0,72.55908000000001,0.0,5.287693,0.0,0.0,0.0,74.130333,0.0,72.51205,0.01542992,3.4257160000000004,29.231038,0.0,0.0,59.903305,0.0,74.89710500000001,48.479213,72.384766,0.0,0.0,0.0,0.0,1.0,0.010448,97.43272900000001,39.385151,23.51247,22.987939,1.0,11157.548999999999,1.0,0.00404,26.948690999999997,42.757729,0.0,1.9888700000000001,0.0,1.9881970000000002,0.0,1.9820080000000002,0.0,1.9890349999999999,10.0,8.932277000000001,0.0,0.0,0.0,0.134272368,0.0,0.136589923,0.0,0.45651483200000004,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,9.824833,71.780761,0.0,5.204242,0.0,13.487020999999999,70.855497,0.0,241.90634100000003,0.000575901034,0.0,78.678765,73.24848399999999,72.344101,78.24937800000001,74.976271,0.0,0.0,71.817776,14.590755999999999,31.905181,74.70652,73.689099,0.0,73.781823,72.52641700000001,0.0,73.817396,0.025724039,5.777024,39.888659000000004,10.0,98.0,54.9,25.609744,72.232964,48.217383,0.0,13.110604,12.613168,0.0,10.0,1.0,13.335313000000001,0.0,1021.423,10.0,0.0,0.0,73.71943,3.040005,3.759896,3.7526800000000002,8.24,1.0,87.32718,66.267875,51.498368,612.524055,6.46,0.0,12.454452999999999,12.7441,0.0,10.0,0.0,64.177547,19.143948,39.684633000000005,4.630373773525468,48.345011,0.0,0.026895388,0.0,0.044294845,0.0,0.018429718,0.0,0.025161738,0.0,0.022745941000000002,2.021189,2.013748,2.018386,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.012690116000000001,6.322623999999999,0.0,0.082759366,0.0,0.04172368,9.5,9.792958,0.0,0.020716672,9.5,9.71958,0.0,0.041073782999999996,0.228553163,72.28065,0.847475785,72.0043,0.42548308799999995,71.952213,1.740694,71.86106099999999,0.0,9.875715,1.0,1.0,72.41551,72.554401,41.444596999999995,72.23614599999999,72.29220500000001,41.665549,72.401191,72.510599,40.938972,72.555243,72.558706,41.705447
