date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,12:39:17.781,0.0,72.55646,0.0,4.571548,7.169969,0.0,0.0,74.031841,0.0,72.510599,0.019494291,5.07285,0.0,0.0,0.0,60.448631000000006,0.0,74.901084,48.445429,72.382426,0.0,0.0,0.0,0.0,1.0,0.010448,97.446642,39.347281,23.502012,22.984022,1.0,11255.05,1.0,0.00404,26.736246,42.751585,0.0,1.988709,0.0,1.9874880000000001,0.0,1.982363,0.0,1.989616,10.0,8.946859,0.0,0.0,0.0,0.135398957,0.0,0.13349985,0.0,0.46051045700000004,0.0,0.0,0.0,0.20694937,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,8.79845,71.74676,0.0,4.417326,0.0,9.620315,70.86851899999999,0.0,241.912805,0.001232575,0.0,78.691929,73.249655,72.344335,78.273596,74.980672,0.0075678080000000005,0.0,71.818384,14.590357000000001,31.85192,74.698562,73.68924,0.0,73.782899,72.53236,0.0,73.817677,0.016886916000000002,8.790753,39.902120000000004,10.0,98.0,54.9,25.629407999999998,72.226787,48.184626,0.0,12.857499,12.782377,10.123077,10.0,1.0,13.284338,0.0,1021.568,10.0,0.0,0.0,73.720506,2.96786,3.703697,7.201131,8.24,1.0,87.310852,66.368237,51.343637,604.2667809999999,6.46,0.0,12.580689999999999,12.695673,11.903868,10.0,0.0,64.157501,18.730616,39.650762,5.001939659590882,48.311182,0.0,0.004749657,0.0,0.043682843,0.0,0.02632132,0.0,0.021393095,0.0,0.017334557,2.021157,2.013265,2.01858,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012685276,6.323333,0.0,0.084177725,0.0,0.043593334000000004,9.5,9.793215,0.0,0.025644897000000003,9.5,9.700156,0.0,0.04348958,0.453615934,72.28065,0.052722887999999996,72.115708,1.1921030000000001,71.869019,0.882641841,71.869743,0.00116711,9.881193,1.0,1.0,72.41668,72.55309100000001,41.468662,72.237877,72.294966,41.704958000000005,72.400348,72.50919499999999,40.906912,72.557583,72.561701,41.692636
 10/20/2017,12:39:27.781,0.0,72.556881,0.0,4.714777,15.394364000000001,0.0,0.0007553616130000001,74.07384499999999,0.0,72.507838,0.02124936,1.6711599999999998,22.056079,0.0,0.0,60.717310999999995,0.0,74.907826,48.408384000000005,72.385514,0.0,0.0,0.0,0.0,1.0,0.010448,97.418299,39.332440000000005,23.414675,22.993326999999997,1.0,11157.656,1.0,0.00404,26.619482,42.742042,0.0,1.9898049999999998,0.0,1.9857799999999999,0.0,1.982363,0.0,1.988262,10.0,8.938972,0.0,0.0,0.0,0.136911806,0.0,0.1372015,0.0,0.479199672,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,0.0,71.691056,0.0,4.63194,0.0,0.0,70.895286,0.0,241.9294,0.000370690415,0.0,78.703828,73.25045,72.347376,78.29336500000001,74.987742,0.0,0.0,71.821285,14.595301000000001,31.805622999999997,74.698936,73.690691,0.0,73.780934,72.538911,0.0,73.818426,0.07136386900000001,11.259445,40.009813,10.0,98.0,54.9,25.693203,72.266796,48.146418,0.0,12.674133,12.725374,9.224497999999999,10.0,1.0,13.346108,0.0,1007.195,10.0,0.0,0.0,73.721583,2.96786,3.5907,10.200481,8.24,1.0,87.35078,66.244437,51.358087,618.4885320000001,6.46,0.0,12.560853,12.695075,10.140328,10.0,0.0,64.138623,19.465859,39.617496,7.138233787108158,48.276887,0.0,0.047880645,0.0,0.04455253,0.0,0.01849414,0.0,0.014983182,0.0,0.018784035,2.020867,2.013748,2.0184509999999998,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.012689523999999999,6.322623999999999,0.0,0.087626915,0.0,0.043883452999999996,9.5,9.792442,0.0,0.019009508999999997,9.5,9.699512,0.0,0.04403716,0.130088201,72.311757,0.51691484,72.044089,0.931874324,71.913872,1.459365,71.806081,0.0037445890000000004,9.880548,1.0,1.0,72.419722,72.55135899999999,41.620151,72.23525699999999,72.29220500000001,41.618651,72.40114399999999,72.50971,40.864422999999995,72.557396,72.560906,41.872768
 10/20/2017,12:39:37.781,0.0,72.557068,0.0,4.67897,9.590794,0.0,0.0,74.16944000000001,0.0,72.50442199999999,0.029470474,3.4973300000000003,0.0,0.0,0.0,59.993106000000004,0.0,74.91583100000001,48.423202,72.38439100000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.4026,39.301688,23.519076000000002,23.050135,1.0,11212.714,1.0,0.00404,26.795438,42.721140000000005,0.0,1.9898049999999998,0.0,1.9881970000000002,0.0,1.981267,0.0,1.9882939999999998,10.0,8.924325999999999,0.0,0.0,0.0,0.136493358,0.0,0.13517364,0.0,0.462798275,0.0,0.0,0.0,0.20868940100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,6.954169,71.732291,0.0,3.737717,0.0,13.166132999999999,70.85622099999999,0.0,241.90479700000003,0.000329648291,0.0,78.719288,73.251059,72.34747,78.316225,74.99471700000001,0.011500796,0.0,71.829146,14.58924,31.903543,74.71897299999999,73.695091,0.0,73.78313299999999,72.544527,0.0,73.82221700000001,0.036350961,9.191514,39.933659000000006,10.0,98.0,55.0,25.709438000000002,72.279852,48.114267,0.0,12.734853999999999,12.65157,13.669258,10.0,1.0,13.25975,0.0,1016.595,10.0,0.0,0.0,73.72191,3.035195,3.7204370000000004,10.280678,8.24,1.0,87.397278,66.186143,51.234663,620.412558,6.46,0.0,12.601128,12.778178,18.8939,10.0,0.0,64.119372,19.065002,39.58651,3.9842187848521955,48.242684999999994,0.0,0.034954242,0.0,0.04352179,0.0,0.017109083,0.0,0.024646368,0.0,0.024066577000000002,2.020931,2.01349,2.0182580000000003,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.01269497,6.323333,0.0,0.082856073,0.0,0.044528161,9.5,9.793538,0.0,0.018751825,9.5,9.699963,0.0,0.042941999,0.319984913,72.27775600000001,0.805276517,72.003577,0.242619594,71.889999,0.615379805,71.931234,0.0,9.882482000000001,1.0,1.0,72.42033,72.552155,41.54204,72.23881300000001,72.291831,41.551655,72.39875699999999,72.507932,41.044807,72.557583,72.562075,41.785807
 10/20/2017,12:39:47.781,0.0,72.557162,0.0,3.175065,3.274203,0.0,0.000236242265,74.02604699999999,0.0,72.495812,0.021064616,2.888607,0.0,0.0,0.0,60.400833,0.0,74.91967,48.388627,72.386076,0.0,0.0,0.0,0.0,1.0,0.010448,97.439121,39.26233,23.542011,23.027934,1.0,11173.158000000001,1.0,0.00404,27.032615000000003,42.719744,0.0,1.989064,0.0,1.9884549999999999,0.0,1.9814919999999998,0.0,1.989068,10.0,8.945797,0.0,0.0,0.0,0.136525547,0.0,0.137008371,0.0,0.45277698899999996,0.0,0.0,0.0,0.20611157800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,7.723955999999999,71.675141,0.0,7.564989999999999,0.0,15.893685000000001,70.86417800000001,0.0,241.88800899999998,0.001478828,0.0,78.72870400000001,73.252931,72.351213,78.336508,75.00033499999999,0.01359839,0.0,71.832983,14.591792000000002,31.903543,74.693412,73.694763,0.0,73.783555,72.550189,0.0,73.823013,0.048432092,8.726631,39.917505,10.0,98.0,55.0,25.631238,72.260432,48.078621999999996,0.0,12.582751,12.860982,10.668644,10.0,1.0,13.391685999999998,0.0,1016.403,10.0,0.0,0.0,73.721723,2.964252,3.585319,10.392953,8.24,1.0,87.395025,65.98782299999999,51.379761,607.473489,6.46,0.0,12.462869,12.676541,8.969978,10.0,0.0,64.100588,19.361957999999998,39.567853,4.223373998120238,48.213469,0.0,0.0,0.0,0.045261164000000007,0.0,0.025129527000000002,0.0,0.023647839,0.0,0.017624453,2.020995,2.01349,2.018193,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012692645,6.324139,0.0,0.08479019800000001,0.0,0.04362557,9.5,9.792056,0.0,0.026546794,9.5,9.699963,0.0,0.04297421,0.21448673899999998,72.290054,0.383283834,72.012258,1.332767,71.8777,1.234302,71.892892,0.0005227398090000001,9.882482000000001,1.0,1.0,72.416914,72.550189,41.546774,72.238439,72.294919,41.658061,72.398149,72.508915,41.044421,72.557677,72.561748,41.906154
 10/20/2017,12:39:57.781,0.0,72.557583,0.0,3.8195959999999998,7.618863,0.0,0.0,74.294728,0.0,72.49220799999999,0.021895964,4.67897,14.240499,0.0,0.0,61.319125,0.0,74.927582,48.325068,72.384532,0.0,0.0,0.0,2.4854540000000003,1.0,0.010448,97.483963,39.228460999999996,23.512837,23.067439,1.0,11162.36,1.0,0.00404,26.852199,42.74935,0.0,1.989386,0.0,1.988552,0.0,1.9819759999999997,0.0,1.9888099999999997,10.0,8.953329,0.0,0.0,0.0,0.136686488,0.0,0.13440112099999998,0.0,0.46486053299999996,0.0,0.0,0.0,0.205853796,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.096935,0.0,15.004859,71.675141,0.0,8.316137,0.0,13.278444,70.892392,0.0,241.87662400000002,0.0,0.0,78.743368,73.253446,72.352243,78.35979,75.005626,0.0,0.0,71.83799,14.588842000000001,31.8933,74.715977,73.698975,0.0,73.783367,72.55851899999999,0.0,73.820064,0.041496628,14.417448,40.039043,10.0,98.0,55.0,25.602427,72.24269699999999,48.040274,0.0,12.553892999999999,12.793178,16.429181,10.0,1.0,13.386289000000001,0.0,1016.1619999999999,10.0,0.0,0.0,73.72176999999999,3.076078,3.7359809999999998,8.548433000000001,8.24,1.0,87.413981,66.21018199999999,51.064881,615.939199,6.46,0.0,12.547027,12.688499,13.010089,10.0,0.0,64.083766,19.145536,39.5371,5.57215882195862,48.177637,0.0,0.0,0.0,0.043457369,0.0,0.024453104,0.0,0.019138352,0.0,0.014435601999999999,2.020931,2.013297,2.018612,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.012693758999999999,6.323784,0.0,0.088755154,0.0,0.040111909,9.5,9.791895,0.0,0.024130997999999997,9.5,9.700124,0.0,0.043940528,0.20042031600000002,72.294395,0.910774693,72.065792,1.550797,71.95149,0.7771436690000001,71.79523,0.0027780340000000004,9.881836999999999,1.0,1.0,72.419956,72.551874,41.464321999999996,72.233198,72.296136,41.608799,72.397681,72.5084,41.042876,72.556787,72.561514,41.969822
 10/20/2017,12:40:07.781,0.0,72.559595,0.0,5.323501,19.418385,0.0,0.000256363179,74.288934,0.0,72.489354,0.019494291,4.177668,0.0,0.0,0.0,60.681101,0.0,74.928659,48.365328000000005,72.387152,0.0,0.0,0.0,4.56456,1.0,0.010448,97.51677099999999,39.192267,23.572101999999997,23.048503,1.0,11132.639,1.0,0.00404,26.918689,42.758614,0.0,1.98945,0.0,1.98665,0.0,1.982459,0.0,1.988004,10.0,8.936655,0.0,0.0,0.0,0.136686488,0.0,0.138939667,0.0,0.47929634,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.314608,0.0,0.0,71.684545,0.0,6.2057720000000005,0.0,0.0,70.875753,0.0,241.890952,0.001109449,0.0,78.75728199999999,73.25260300000001,72.351588,78.3834,75.015363,0.00337262,0.0,71.844915,14.594584,31.836761,74.719441,73.703141,0.0,73.784959,72.559876,0.0,73.820392,0.061072535,10.153343,39.964813,10.0,98.0,55.0,25.693203,72.227676,48.008357000000004,0.0,12.477541,12.756575999999999,10.68469,10.0,1.0,13.370095999999998,0.0,992.277265,10.0,0.0,0.0,73.724859,2.967258,3.614017,7.136974,8.24,1.0,87.450813,66.20898000000001,51.368322,621.069933,6.46,0.0,12.48451,12.611374,8.47298,10.0,0.0,64.065309,18.901892999999998,39.498624,6.041139221524269,48.145905,0.0,0.010552032,0.0,0.042233365999999994,0.0,0.018172033,0.0,0.013501494,0.0,0.018300876,2.020963,2.013619,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01269784,6.3227199999999995,0.0,0.08188901,0.0,0.044302512999999995,9.5,9.794375,0.0,0.018429718,9.5,9.701122,0.0,0.041138204,0.158221048,72.288607,0.952973973,72.091835,1.515631,71.855274,0.903741475,71.858168,0.001811479,9.877326,1.0,1.0,72.41827099999999,72.553325,41.429606,72.233104,72.297119,41.559931,72.40039499999999,72.508961,40.960989,72.556039,72.559782,41.880532
 10/20/2017,12:40:17.781,0.0,72.556834,0.0,4.070247,4.0758,0.0,0.0,74.36425200000001,0.0,72.485938,0.024112894,4.249283,0.0,0.0,0.0,60.059008999999996,0.0,74.939661,48.279589,72.385561,0.0,0.0,0.0,0.0,1.0,0.010448,97.509486,39.183659999999996,23.632835,23.065317,1.0,11204.375,1.0,0.00404,26.862740000000002,42.764804999999996,0.0,1.989386,0.0,1.98852,0.0,1.98117,0.0,1.9872299999999998,10.0,8.926032000000001,0.0,0.0,0.0,0.138360278,0.0,0.13633241699999998,0.0,0.469436168,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,0.0,71.707695,0.0,5.669238,0.0,10.197915,70.895286,0.0,241.908946,0.001314659,0.0,78.771898,73.25307099999999,72.355378,78.405604,75.021777,0.0,0.0,71.836539,14.590914999999999,31.984664000000002,74.73592,73.70496700000001,0.0,73.786597,72.56479,0.0,73.820766,0.008832828000000001,0.0,39.957889,10.0,98.0,55.0,25.696176,72.223792,47.974576,0.0,12.714414,12.559764999999999,10.411907000000001,10.0,1.0,13.265148000000002,0.0,1012.072,10.0,0.0,0.0,73.721723,2.917358,3.6540739999999996,6.639755,8.24,1.0,87.49074300000001,66.266072,51.334606,613.0210950000001,6.46,0.0,12.465875,12.765623,10.348746,10.0,0.0,64.042927,19.092679,39.464056,6.041139221524269,48.115245,0.0,0.05368302,0.0,0.044230424000000004,0.0,0.013726968,0.0,0.016722556,0.0,0.02374447,2.020931,2.013523,2.018161,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012702544,6.318336,0.0,0.082050187,0.0,0.043915688,9.5,9.775016,0.0,0.013984653,9.5,9.700027,0.0,0.042007891,0.20042031600000002,72.289331,0.594280171,71.981874,1.227269,71.937021,1.656295,71.849487,0.0005227398090000001,9.878936999999999,1.0,1.0,72.419956,72.553512,41.42645,72.23689499999999,72.29346899999999,41.652543,72.400161,72.507511,40.916568,72.556226,72.56146700000001,41.788913
 10/20/2017,12:40:27.781,0.0,72.558566,0.0,6.182875,0.276226286,0.0,0.0,74.115124,0.0,72.48416,0.021341732000000002,4.392512,10.300677,0.0,0.0,60.84549499999999,0.0,74.944436,48.228287,72.387199,0.0,0.0,0.0,0.0,1.0,0.010448,97.501354,39.150397,23.618156,23.058297,1.0,11198.068000000001,1.0,0.00404,26.917878,42.789059,0.0,1.98974,0.0,1.990099,0.0,1.981686,0.0,1.9881650000000002,10.0,8.916922999999999,0.0,0.0,0.0,0.13646117,0.0,0.137298065,0.0,0.45983377799999997,0.0,0.0,0.0,0.20578935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,15.421826999999999,71.704801,0.0,7.457683,0.0,9.331516,70.898179,0.0,241.936781,0.001560912,0.0,78.782205,73.25349200000001,72.357437,78.425139,75.025757,0.001012827,0.0,71.819788,14.58932,31.998184000000002,74.742521,73.70651099999999,0.0,73.78758,72.567176,0.0,73.82043900000001,0.019459749,12.173182,39.939813,10.0,98.0,55.0,25.665993,72.218551,47.943498,0.0,12.549685,12.667771,14.022272000000001,10.0,1.0,13.388088,0.0,1019.13,10.0,0.0,0.0,73.724906,2.987098,3.667825,14.916038,8.24,1.0,87.52579200000001,66.424127,51.382771000000005,607.441422,6.46,0.0,12.468278999999999,12.605994,14.356792,10.0,0.0,64.024517,19.145763,39.433908,4.223373998120238,48.084493,0.0,0.036694955,0.0,0.045776534,0.0,0.015981711000000003,0.0,0.024292051000000002,0.0,0.023969945,2.020609,2.013748,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012706584,6.3106,0.0,0.079020058,0.0,0.044431455,9.5,9.756203999999999,0.0,0.018429718,9.5,9.700188,0.0,0.039012304,0.073822508,72.253883,1.0373729999999999,72.03106700000001,0.263719228,71.846593,1.248369,71.906637,0.0,9.878936999999999,1.0,1.0,72.418926,72.554401,41.45012,72.234134,72.292767,41.662002,72.39810200000001,72.506528,40.938199,72.555477,72.557162,41.834723
 10/20/2017,12:40:37.781,0.0,72.558285,0.0,6.039646,0.0,0.0,0.0,74.211444,0.0,72.48532900000001,0.027623032999999998,1.814389,2.5491599999999996,0.0,0.0,60.781041,0.0,74.951927,48.191057,72.387854,0.0,0.0,0.0,1.8457290000000002,1.0,0.010448,97.542624,39.122949,23.620908,23.016344,1.0,11160.115,1.0,0.00404,26.890715000000004,42.798415000000006,0.0,1.989225,0.0,1.987939,0.0,1.982266,0.0,1.9888419999999998,10.0,8.937009,0.0,0.0,0.0,0.13578521699999999,0.0,0.135141451,0.0,0.449715824,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,14.283184,71.743143,0.0,5.025398,0.0,8.352806,70.882264,0.0,241.96857200000002,0.0,0.0,78.797477,73.252697,72.358747,78.44917099999999,75.035261,0.007305608000000001,0.0,71.808231,14.594025,32.018669,74.730161,73.709694,0.0,73.785801,72.571996,0.0,73.820111,0.013531046000000001,13.952564,39.888273999999996,10.0,98.0,55.1,25.703492999999998,72.249248,47.911021999999996,0.0,12.541267999999999,12.692972,0.0,10.0,1.0,13.140407999999999,0.0,1021.327,10.0,0.0,0.0,73.723642,3.006938,3.649889,0.0,8.24,1.0,87.514719,66.07195899999999,51.564595000000004,613.902939,6.46,0.0,12.664848,12.906121,0.0,10.0,0.0,64.00573299999999,19.163231,39.416554999999995,4.78613562107451,48.057002000000004,0.0,0.0,0.0,0.044584741,0.0,0.023100258,0.0,0.025355001000000002,0.0,0.019879196000000002,2.020834,2.013651,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012703243999999999,6.285680999999999,0.0,0.084048783,0.0,0.04713923,9.5,9.754594,0.0,0.02268152,9.5,9.700833,0.0,0.042523261,0.432516299,72.269075,0.9951732409999999,72.039748,1.135837,71.8777,1.5085979999999999,71.909531,0.0,9.877004,1.0,1.0,72.421921,72.55281,41.580701,72.233993,72.294358,41.611951,72.398289,72.505218,40.910775,72.55819100000001,72.558847,41.888684999999995
 10/20/2017,12:40:47.781,0.0,72.556741,0.0,4.8221989999999995,0.0,0.0,0.0,74.129609,0.0,72.48603100000001,0.027992521,2.781185,0.0,0.0,0.0,60.723829,0.0,74.957264,48.141479,72.388322,0.0,0.0,0.0,0.0,1.0,0.010448,97.605375,39.087546,23.672283,23.000509,1.0,11214.532,1.0,0.00404,26.782059000000004,42.798043,0.0,1.9891279999999998,0.0,1.988552,0.0,1.9820080000000002,0.0,1.988745,10.0,8.950464,0.0,0.0,0.0,0.13530239300000002,0.0,0.136525547,0.0,0.46147714100000004,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,13.786029000000001,71.743866,0.0,3.880793,0.0,9.138983,70.888775,0.0,241.99061899999998,0.0,0.0,78.80858,73.253165,72.360713,78.468518,75.03970799999999,0.017793578,0.0,71.79966800000001,14.58932,31.856016999999998,74.715696,73.711005,0.0,73.789827,72.572792,0.0,73.82132800000001,0.025724039,12.157150999999999,39.955966,10.0,98.0,55.1,25.630779999999998,72.27119499999999,47.877334999999995,0.0,12.714414,12.497962,7.684075999999999,10.0,1.0,13.405479000000001,0.0,1025.065,10.0,0.0,0.0,73.72579499999999,2.925775,3.560807,7.906861,8.24,1.0,87.514484,66.281697,51.343637,619.226075,6.46,0.0,12.716545,12.844541,12.304672,10.0,0.0,63.989706000000005,19.244445000000002,39.390315,4.8520596747188804,48.026529,0.0,0.0,0.0,0.044166002999999995,0.0,0.02525837,0.0,0.019267193999999998,0.0,0.01540192,2.020995,2.013362,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.013026628,6.285712999999999,0.0,0.084371137,0.0,0.043754510999999996,9.5,9.7544,0.0,0.025226158999999998,9.5,9.700543,0.0,0.044069370999999996,0.35515097100000004,72.290054,0.432516312,71.977533,0.425483092,71.842252,0.277785648,71.879147,0.0031002190000000004,9.871203999999999,1.0,1.0,72.420424,72.55323100000001,41.178702,72.236848,72.29197099999999,41.722693,72.399366,72.504329,40.998456,72.559502,72.56053100000001,41.839769
 10/20/2017,12:40:57.781,0.0,72.559876,0.0,3.64056,19.017585999999998,0.0,0.0,74.060085,0.0,72.48710799999999,0.016815501,5.3951150000000005,11.341687,0.0,0.0,60.726725,0.0,74.962273,48.096140999999996,72.38724599999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.57313,39.055074,23.70164,23.01161,1.0,11162.038999999999,1.0,0.00404,26.911796999999996,42.788919,0.0,1.989773,0.0,1.9860369999999998,0.0,1.982298,0.0,1.988262,10.0,8.941419,0.0,0.0,0.0,0.137040559,0.0,0.137137124,0.0,0.476267399,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956919,0.0,0.0,71.73156800000001,0.0,5.204242,0.0,2.993969,70.888051,0.0,242.042961,0.001560912,0.0,78.82324399999999,73.255037,72.359496,78.491097,75.048885,0.0,0.0,71.79672,14.592351,32.014163,74.743176,73.715638,0.0,73.790201,72.581028,0.0,73.820766,0.0,5.3922930000000004,39.934813,10.0,98.0,55.1,25.598083,72.233338,47.844066999999995,0.0,12.666919,12.65397,5.485764,10.0,1.0,13.352104999999998,0.0,992.710368,10.0,0.0,0.0,73.72532700000001,2.947418,3.5626,6.30293,8.24,1.0,87.448233,66.356217,51.35327,614.432046,6.46,0.0,12.739989,12.640072,10.797647,10.0,0.0,63.969848,18.880114000000003,39.357051,6.99333770906942,47.994425,0.0,0.019449007,0.0,0.04455253,0.0,0.019299405,0.0,0.015305288,0.0,0.015724026000000002,2.020673,2.013265,2.0184189999999997,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.013020785,6.480098,0.0,0.08859397699999999,0.0,0.043077567000000004,9.5,9.755173,0.0,0.019524879,9.5,9.700994,0.0,0.041138205,0.003490393,72.270522,0.9037414779999999,72.091111,1.220236,71.855274,1.072539,71.926893,0.000200554889,9.863794,1.0,1.0,72.420377,72.553699,41.465506,72.234555,72.292252,41.619439,72.39843,72.50723,40.981074,72.557255,72.557911,41.903825
 10/20/2017,12:41:07.781,0.0,72.556881,0.0,3.7121739999999996,31.474419,0.0,0.0,73.915243,0.0,72.487622,0.026237452,4.428319,0.0,0.0,0.0,60.943263,0.0,74.96864000000001,48.053088,72.38813499999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.593859,39.020463,23.848609,23.002631,1.0,11206.3,1.0,0.00404,26.814088,42.782588,0.0,1.988935,0.0,1.9877779999999998,0.0,1.9826849999999998,0.0,1.9882939999999998,10.0,8.924164999999999,0.0,0.0,0.0,0.136364605,0.0,0.13726587699999998,0.0,0.468211703,0.0,0.0,0.0,0.20972053,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,0.0,71.732291,0.0,4.059637,0.0,8.818094,70.882987,0.0,242.119571,0.002258628,0.0,78.835284,73.254007,72.361976,78.514052,75.053285,0.012287393999999998,0.0,71.789936,14.59259,32.050626,74.725246,73.71943,0.0,73.790763,72.587299,0.0,73.82123399999999,0.0190123,0.0,39.948274,10.0,98.0,55.1,25.628035999999998,72.222903,47.812664,0.0,12.814814,12.614367999999999,10.090985,10.0,1.0,13.220169,0.0,1022.306,10.0,0.0,0.0,73.725468,2.901726,3.727611,8.500314999999999,8.24,1.0,87.15620899999999,66.455377,51.319554,605.26086,6.46,0.0,12.690095,12.816441000000001,17.4991,10.0,0.0,63.951625,19.054794,39.3236,5.662291126108492,47.965071,0.0,0.054585611,0.0,0.049577385999999994,0.0,0.013179386999999999,0.0,0.018333086000000002,0.0,0.024324262000000003,2.020931,2.01349,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012978037,6.478744,0.0,0.082372541,0.0,0.044141335999999996,9.5,9.754143,0.0,0.01433897,9.5,9.700897,0.0,0.044455898,0.17932068199999998,72.31248000000001,0.277785653,72.092558,0.7279111859999999,71.85238000000001,0.277785646,71.809698,0.000844924729,9.860249000000001,1.0,1.0,72.420283,72.554214,41.436707,72.234976,72.29056700000001,41.675795,72.398196,72.50591999999999,40.962920000000004,72.55964200000001,72.55982900000001,41.828899
 10/20/2017,12:41:17.781,0.0,72.558238,0.0,5.108657,1.911486,0.0,0.0,73.928279,0.0,72.490103,0.016261268,4.356705000000001,27.469329,0.0,0.0,61.076516000000005,0.0,74.973228,48.017022999999995,72.38813499999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.42915699999999,38.996365000000004,23.843839000000003,23.031852,1.0,11186.094,1.0,0.00404,26.709082000000002,42.760895,0.0,1.989225,0.0,1.987004,0.0,1.9816529999999999,0.0,1.9889709999999998,10.0,8.929863000000001,0.0,0.0,0.0,0.136203664,0.0,0.135817405,0.0,0.454355905,0.0,0.0,0.0,0.209172742,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.095406,0.0,8.124887,71.77135600000001,0.0,5.025398,0.0,11.112447,70.873583,0.0,242.192418,0.000247564045,0.0,78.851119,73.25620699999999,72.364082,78.535039,75.060963,0.0,0.0,71.78834499999999,14.589639000000002,32.064966,74.72033,73.724251,0.0,73.794508,72.59736,0.0,73.81894100000001,0.029862945,12.541883,39.915966,10.0,98.0,55.1,25.540232999999997,72.20942600000001,47.778744,0.0,12.856297,12.505761999999999,7.571753999999999,10.0,1.0,13.226766,0.0,1006.0880000000001,10.0,0.0,0.0,73.728838,2.9852950000000003,3.5081949999999997,17.097383999999998,8.24,1.0,87.04844,66.074963,51.482112,603.881976,6.46,0.0,12.555442999999999,12.745892999999999,0.0,10.0,0.0,63.930505000000004,19.089503,39.289592,4.3131059388584525,47.934552000000004,0.0,0.035856834,0.0,0.044874635999999996,0.0,0.017527821000000002,0.0,0.023325732000000002,0.0,0.022617098999999998,2.020738,2.013426,2.0185470000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012964283,6.478583,0.0,0.08862621300000001,0.0,0.042529565,9.5,9.753917,0.0,0.018204243999999998,9.5,9.698707,0.0,0.047000537,0.34811776,72.25460600000001,0.967040383,72.070856,0.242619588,71.912425,1.747727,71.798123,0.0,9.877326,1.0,1.0,72.418599,72.55313699999999,41.571233,72.23656700000001,72.29197099999999,41.721509999999995,72.39609,72.506013,40.974508,72.554916,72.561748,41.800171
 10/20/2017,12:41:27.781,0.0,72.558472,0.0,3.998632,4.364376,0.0,0.0,74.048497,0.0,72.488465,0.008040154,3.6405589999999997,0.0,0.0,0.0,62.393845,0.0,74.98011,47.999922999999995,72.389866,0.0,0.0,0.0,6.083908,1.0,0.010448,97.197529,38.975989,23.721456,23.001652,1.0,11141.192,1.0,0.00404,26.894363000000002,42.747069,0.0,1.989193,0.0,1.988229,0.0,1.982782,0.0,1.988777,10.0,8.945636,0.0,0.0,0.0,0.135559899,0.0,0.135366769,0.0,0.465601657,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,13.930364,71.78148399999999,0.0,4.7034769999999995,0.0,7.53454,70.898179,0.0,242.25402599999998,0.0,0.0,78.85955200000001,73.25381999999999,72.36703,78.559071,75.067237,0.014384988000000001,0.0,71.789982,14.592351,32.093645,74.76325899999999,73.72837,0.0,73.794601,72.603818,0.0,73.822826,0.06565889,13.728137,39.954428,10.0,98.0,55.1,25.555324,72.18509399999999,47.744265999999996,0.0,12.616418,12.800978,11.117934,10.0,1.0,13.319120999999999,0.0,1011.238,10.0,0.0,0.0,73.72748,3.0808869999999997,3.693533,12.782810000000001,8.24,1.0,87.030752,66.34960699999999,51.330994,614.480147,6.46,0.0,12.542218,12.780569,6.180378,10.0,0.0,63.913824,19.190454000000003,39.25577,5.379965674013398,47.903566999999995,0.0,0.0,0.0,0.045647691,0.0,0.026031423999999997,0.0,0.022906994,0.0,0.018139823,2.02106,2.0135549999999998,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012964816,6.479163,0.0,0.084629021,0.0,0.041111207000000004,9.5,9.749472,0.0,0.026933322000000003,9.5,9.699866,0.0,0.049899492999999996,0.024590027999999996,72.261117,0.896708271,72.114985,1.044406,71.950766,1.564863,71.920383,0.0005227398090000001,9.884737,1.0,1.0,72.417897,72.553839,41.405147,72.235023,72.29117600000001,41.624168,72.40020799999999,72.50605999999999,40.990344,72.557396,72.560812,41.832782
 10/20/2017,12:41:37.781,0.0,72.55702099999999,0.0,4.392512,2.889436,0.0,0.0,74.00939,0.0,72.49029,0.015707036,2.960222,0.0,0.0,0.0,62.535789,0.0,74.985541,47.981425,72.38963199999999,0.0,0.0,0.0,1.8457290000000002,1.0,0.010448,97.081906,38.949752000000004,23.737236,23.007365,1.0,11168.454,1.0,0.00404,26.910581,42.741203999999996,0.0,1.989064,0.0,1.9878099999999999,0.0,1.981911,0.0,1.988487,10.0,8.944702000000001,0.0,0.0,0.0,0.13633241699999998,0.0,0.135946158,0.0,0.466632786,0.0,0.0,0.0,0.20875384600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,13.641694000000001,71.704801,0.0,6.420385,0.0,13.631421,70.906137,0.0,242.29175299999997,0.0,0.0,78.876464,73.255739,72.369136,78.582541,75.073042,0.0,0.0,71.784274,14.589081,32.002280999999996,74.749262,73.730336,0.0,73.796146,72.612803,0.0,73.821749,0.031764605,14.385387,40.00712,10.0,98.0,55.2,25.529486,72.176343,47.710159999999995,0.0,12.620025,12.719374,3.8169739999999996,10.0,1.0,13.193782,0.0,1026.011,10.0,0.0,0.0,73.728276,2.9095419999999996,3.5303160000000005,12.879046,8.24,1.0,86.935277,66.11883399999999,51.299084,615.8429980000001,6.46,0.0,12.503145,12.562948,6.533086,10.0,0.0,63.89195600000001,19.412547,39.233858000000005,5.80655880636448,47.868808,0.0,0.0,0.0,0.046968326,0.0,0.023390154,0.0,0.018687403000000002,0.0,0.014081285,2.020834,2.013426,2.018161,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012952651,6.47465,0.0,0.08188901,0.0,0.042948626,9.5,9.740775,0.0,0.022069518,9.5,9.694583,0.0,0.044745794000000005,0.151187835,72.290778,0.20745354,72.01442800000001,0.418449878,71.952937,1.311668,71.879871,0.004066774,9.860249000000001,1.0,1.0,72.417288,72.552061,41.497066,72.23820500000001,72.293001,41.538255,72.39810200000001,72.501848,40.963306,72.556834,72.561093,41.934882
 10/20/2017,12:41:47.781,0.0,72.5566,0.0,5.037042,15.93945,0.0,0.0,74.020253,0.0,72.490477,0.013767221999999999,4.714777,0.0,0.0,0.0,61.93976800000001,0.0,74.991955,47.966096,72.38748000000001,0.0,0.0,0.0,0.646244092,1.0,0.010448,97.04628000000001,38.90058,23.716319,22.979124,1.0,11074.908000000001,1.0,0.00404,26.885849,42.7561,0.0,1.9900630000000001,0.0,1.987004,0.0,1.9822009999999999,0.0,1.988262,10.0,8.935238,0.0,0.0,0.0,0.137008371,0.0,0.138939667,0.0,0.476299621,0.0,0.0,0.0,0.206691588,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.882322,0.0,0.0,71.717823,0.0,6.956919,0.0,0.0,70.90252,0.0,242.27737599999998,0.000370690424,0.0,78.884054,73.25494300000001,72.367451,78.605168,75.080205,0.0057324130000000004,0.0,71.786099,14.594743,31.97565,74.702822,73.734408,0.0,73.79656700000001,72.619683,0.0,73.822264,0.002121089,8.999149000000001,40.025967,10.0,98.0,55.2,25.493816,72.16646999999999,47.677267,0.0,12.635055,12.610767999999998,9.850294,10.0,1.0,13.307726999999998,0.0,993.96155,10.0,0.0,0.0,73.728183,2.907738,3.6726080000000003,3.463972,8.24,1.0,86.80762,66.136863,51.125690000000006,596.714983,6.46,0.0,12.571072000000001,12.603602,12.160383,10.0,0.0,63.87635,18.983107,39.211062,6.462634021584657,47.835494,0.0,0.035244361,0.0,0.044649162,0.0,0.018751825,0.0,0.013791389,0.0,0.016271607,2.020802,2.013587,2.0186759999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012934946999999999,6.475842,0.0,0.08301725,0.0,0.04327098,9.5,9.734172000000001,0.0,0.019331616,9.5,9.694004,0.0,0.044359265999999994,0.038656451,72.278479,0.48174878200000004,72.11715500000001,0.552080896,71.863232,0.960007168,71.892892,0.0031002190000000004,9.690446000000001,1.0,1.0,72.41827099999999,72.55135899999999,41.481286,72.237128,72.289023,41.624957,72.398055,72.50526500000001,41.122832,72.560952,72.56114000000001,41.817253
 10/20/2017,12:41:57.781,0.0,72.557864,0.0,4.893813,1.462591,0.0,0.0,74.089053,0.0,72.494033,0.022727313,4.464126,4.743288,0.0,0.0,61.211218,0.0,74.996215,47.920248,72.38635699999999,0.0,0.0,0.0,17.918822,1.0,0.010448,96.945136,38.867551,23.672467,23.003448000000002,1.0,11107.195,1.0,0.00404,26.900445,42.757915999999994,0.0,1.989579,0.0,1.988004,0.0,1.9814919999999998,0.0,1.988423,10.0,8.926869,0.0,0.0,0.0,0.139197173,0.0,0.13848903099999998,0.0,0.47861966200000006,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,0.0,71.743143,0.0,7.028455999999999,0.0,8.962494,70.90035,0.0,242.24437700000001,0.002053417,0.0,78.900311,73.257611,72.370961,78.628123,75.087509,0.001012826,0.0,71.797516,14.592032000000001,31.974831,74.715977,73.737076,0.0,73.795771,72.628387,0.0,73.822639,0.006931169,0.0,39.933274,10.0,98.0,55.2,25.515995,72.161182,47.64428,0.0,12.873731,12.664171000000001,10.540275,10.0,1.0,13.257351000000002,0.0,1024.487,10.0,0.0,0.0,73.729587,2.885493,3.642116,14.418819000000001,8.24,1.0,86.754982,66.436747,51.275002,623.507031,6.46,0.0,12.589707,12.614962,11.134323,10.0,0.0,63.85481,18.873535,39.183614,6.23375072918836,47.807259,0.0,0.055391497000000005,0.0,0.045228952999999995,0.0,0.015949501,0.0,0.016013922,0.0,0.020748883,2.02077,2.013265,2.018193,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012929018,6.475714,0.0,0.083500781,0.0,0.043335451,9.5,9.736587,0.0,0.013952441999999999,9.5,9.687239,0.0,0.044488109000000005,0.277785644,72.276309,0.7912100940000001,72.026726,0.334051342,71.95149,1.325734,71.87553,0.001811479,9.445248,1.0,1.0,72.419207,72.553605,41.608711,72.236099,72.288976,41.627321,72.399693,72.50484300000001,40.913478000000005,72.557396,72.559127,41.983409
 10/20/2017,12:42:07.781,0.0,72.55655300000001,0.0,5.645766,9.670954,0.0,0.0,74.065878,0.0,72.49127299999999,0.022819685,2.315691,3.7022779999999997,0.0,0.0,60.843322,0.0,75.002676,47.889076,72.387199,0.0,0.0,0.0,0.0,1.0,0.010448,96.862794,38.830428999999995,23.628798,23.007202,1.0,11125.903999999999,1.0,0.00404,26.825846000000002,42.75205,0.0,1.99003,0.0,1.9890029999999999,0.0,1.9816209999999999,0.0,1.988229,10.0,8.917953,0.0,0.0,0.0,0.137298065,0.0,0.135141451,0.0,0.472432887,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.314608,0.0,9.937094,71.728674,0.0,3.201184,0.0,15.508619,70.840305,0.0,242.20303199999998,0.000288606178,0.0,78.913335,73.256909,72.36834,78.647377,75.093876,0.0,0.0,71.806874,14.589559,31.976470000000003,74.727259,73.74217800000001,0.0,73.79946899999999,72.636904,0.0,73.820251,0.024157967000000002,8.550295,39.789812,10.0,98.0,55.2,25.529029,72.167967,47.609709,0.0,12.619424,12.720574000000001,11.133980000000001,10.0,1.0,13.151203,0.0,1017.237,10.0,0.0,0.0,73.728838,2.946817,3.7132620000000003,10.392953,8.24,1.0,86.68325,66.21559,51.42913,625.879996,6.46,0.0,12.483307,12.811060000000001,6.565150999999999,10.0,0.0,63.835326,18.685697,39.141325,4.528572602817364,47.775669,0.0,0.041562503,0.0,0.0450679,0.0,0.014725496999999999,0.0,0.019299405,0.0,0.023841102000000003,2.02077,2.013716,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012919815,6.4768099999999995,0.0,0.079954885,0.0,0.042884155,9.5,9.721899,0.0,0.015885079,9.5,9.687594,0.0,0.042297787,0.35515097100000004,72.272692,1.564863,72.090388,0.369217397,71.956554,1.051439,71.876977,0.0,9.250958,1.0,1.0,72.41752199999999,72.551733,41.653684000000005,72.23792399999999,72.289912,41.718358,72.396371,72.504048,41.071073,72.558753,72.559268,41.884802
 10/20/2017,12:42:17.781,0.0,72.557255,0.0,5.001234999999999,0.0,0.0,0.0,74.055015,0.0,72.489962,0.01810871,3.24668,13.615893,0.0,0.0,61.44875699999999,0.0,75.012039,47.854411,72.38762,0.0,0.0,0.0,0.0,1.0,0.010448,96.806443,38.800331,23.564946,23.000509,1.0,11110.508999999998,1.0,0.00404,26.903283000000002,42.727006,0.0,1.989096,0.0,1.990131,0.0,1.981428,0.0,1.988358,10.0,8.938039,0.0,0.0,0.0,0.137008371,0.0,0.135431146,0.0,0.455000361,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,16.400098,71.742419,0.0,5.240011,0.0,9.475914999999999,70.89600899999999,0.0,242.180743,0.00037069041700000003,0.0,78.928373,73.258453,72.372786,78.670613,75.097762,0.008878804,0.0,71.804113,14.595142000000001,32.076438,74.708252,73.746905,0.0,73.79769,72.642098,0.0,73.82203,0.0027922629999999997,4.558708,39.901736,10.0,98.0,55.2,25.548693,72.23450799999999,47.577002,0.0,12.566519,12.674972,0.0,10.0,1.0,13.399482,0.0,1018.36,10.0,0.0,0.0,73.72963399999999,2.890904,3.545262,0.0,8.24,1.0,86.609596,66.051526,51.331596000000005,622.5610519999999,6.46,0.0,12.4791,12.736328,0.0,10.0,0.0,63.819626,19.011464,39.098386,4.2353368201312405,47.741796,0.0,0.010294148000000001,0.0,0.043779475,0.0,0.021360885,0.0,0.025355001000000002,0.0,0.021199832000000002,2.020867,2.013265,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012910066999999999,6.469847,0.0,0.083146191,0.0,0.045527459000000006,9.5,9.713846,0.0,0.023647839,9.5,9.662984,0.0,0.041685785,0.158221047,72.25460600000001,0.467682361,72.028173,0.34108455200000004,71.86467900000001,1.199136,71.84442299999999,0.0,9.056347,1.0,1.0,72.41799,72.549534,41.58583,72.233525,72.290755,41.790872,72.397447,72.504937,40.925839,72.556226,72.560438,41.900331
 10/20/2017,12:42:27.781,0.0,72.555992,0.0,2.924414,16.59676,0.0,0.0,74.070224,0.0,72.488371,0.028362009,3.5331379999999997,0.0,0.0,0.0,62.193964,0.0,75.015878,47.822122,72.39005300000001,0.0,0.0,0.0,0.0,1.0,0.010448,96.712213,38.767302,23.5699,23.013079,1.0,11119.489,1.0,0.00404,26.941392999999998,42.701634999999996,0.0,1.989225,0.0,1.9881330000000002,0.0,1.9825240000000002,0.0,1.989422,10.0,8.948533,0.0,0.0,0.0,0.13578521699999999,0.0,0.139004043,0.0,0.459543773,0.0,0.0,0.0,0.20520934,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,15.582199,71.726504,0.0,3.487335,0.0,6.5237419999999995,70.898903,0.0,242.144127,0.000699027405,0.0,78.939336,73.257892,72.370633,78.693803,75.10853,0.0057324130000000004,0.0,71.799341,14.590197,32.164524,74.731987,73.754488,0.0,73.80134100000001,72.644391,0.0,73.821,0.014873394,7.66862,39.974813,10.0,98.0,55.2,25.546635000000002,72.230016,47.539357,0.0,12.713211,12.82558,11.085841,10.0,1.0,13.072042,0.0,1018.937,10.0,0.0,0.0,73.731178,2.902929,3.569177,7.217169999999999,8.24,1.0,86.560854,66.198162,51.444784000000006,607.730026,6.46,0.0,12.446038,12.437994,6.148314,10.0,0.0,63.797292000000006,19.126026,39.067682,5.031923919606975,47.711372,0.0,0.008585671,0.0,0.043747265,0.0,0.025644897000000003,0.0,0.020201302,0.0,0.016754766,2.02077,2.0138130000000003,2.018354,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.012904127,6.475585,0.0,0.083404075,0.0,0.043561099000000006,9.5,9.714329,0.0,0.025644897000000003,9.5,9.661760000000001,0.0,0.044391477,0.21448673899999998,72.308863,0.657579073,72.065792,0.678678705,71.92110600000001,0.355150976,71.883488,0.0027780340000000004,8.864636,1.0,1.0,72.418084,72.55121899999999,41.543618,72.235865,72.29206500000001,41.758161,72.396886,72.503814,40.981074,72.55426,72.559361,41.912366
 10/20/2017,12:42:37.781,0.0,72.557302,0.0,4.499934,0.0,0.0,0.00025636317299999997,74.082535,0.0,72.490617,0.020048523000000002,3.89121,17.251419,0.0,0.0,61.858656999999994,0.0,75.020794,47.775902,72.390428,0.0,0.0,0.0,5.923976000000001,1.0,0.010448,96.615963,38.745391999999995,23.588798999999998,22.988266,1.0,11066.997,1.0,0.00404,26.668944,42.716951,0.0,1.9897080000000003,0.0,1.988423,0.0,1.9820080000000002,0.0,1.987166,10.0,8.937555999999999,0.0,0.0,0.0,0.137008371,0.0,0.137072747,0.0,0.476364067,0.0,0.0,0.0,0.206691588,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,0.0,71.742419,0.0,3.3442589999999996,0.0,0.0,70.872136,0.0,242.15107400000002,0.00041173254,0.0,78.95184499999999,73.25873399999999,72.374751,78.713432,75.113633,0.0,0.0,71.796954,14.594504,32.076846999999994,74.74654699999999,73.75715600000001,0.0,73.801622,72.651552,0.0,73.821422,0.060177636,5.664811,39.953274,10.0,98.0,55.3,25.554409,72.189165,47.504927,0.0,12.638663000000001,12.600567,5.742502,10.0,1.0,13.228565,0.0,1002.1419999999999,10.0,0.0,0.0,73.73085,2.872868,3.506999,13.071518,8.24,1.0,86.50455799999999,65.965587,51.422507,600.771469,6.46,0.0,12.414779,12.581481,14.228535,10.0,0.0,63.778369,19.084965,39.036187,6.149467899604786,47.678571000000005,0.0,0.049847005,0.0,0.043070842000000005,0.0,0.018172033,0.0,0.015530763000000001,0.0,0.018655193,2.021028,2.013748,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012896801999999999,6.479066,0.0,0.083210662,0.0,0.043303215,9.5,9.715521,0.0,0.018397508,9.5,9.658088000000001,0.0,0.042072312,0.298885279,72.273415,0.770110458,72.092558,0.18635389800000002,71.952213,1.438266,71.798123,0.00116711,8.445129,1.0,1.0,72.419488,72.55145300000001,41.501406,72.234555,72.28944399999999,41.648602000000004,72.39585600000001,72.50372,41.040945,72.560204,72.55613199999999,41.944588
 10/20/2017,12:42:47.781,0.0,72.554775,0.0,5.788995,3.835321,0.0,0.0,74.07819,0.0,72.490898,0.017646849,3.747981,9.628025,0.0,0.0,61.525523,0.0,75.028566,47.732245,72.385655,0.0,0.0,0.0,0.0,1.0,0.010448,96.62696,38.711247,23.579074,22.997897000000002,1.0,11060.048,1.0,0.00404,26.25054,42.752516,0.0,1.989966,0.0,1.9862630000000001,0.0,1.98088,0.0,1.9881,10.0,8.910291,0.0,0.0,0.0,0.137974019,0.0,0.137362442,0.0,0.464892756,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.096935,0.0,13.818104,71.688162,0.0,3.737717,0.0,9.475916,70.859114,0.0,242.15912999999998,0.000822153774,0.0,78.966368,73.258266,72.376951,78.73521600000001,75.116817,0.0,0.0,71.795129,14.588682,32.016621,74.744393,73.759683,0.0,73.803073,72.655342,0.0,73.82273199999999,0.076397674,7.075492,39.799812,10.0,98.0,55.3,25.534059,72.159591,47.469518,0.0,12.625436,12.634769,7.042233,10.0,1.0,13.252554,0.0,1004.982,10.0,0.0,0.0,73.731178,2.923971,3.587711,15.012274,8.24,1.0,86.389859,66.348405,51.58085,611.866679,6.46,0.0,12.517572,12.707032,16.232557999999997,10.0,0.0,63.761221,19.046626,39.007670000000005,4.067901282504247,47.644465999999994,0.0,0.037726487999999996,0.0,0.045003479000000006,0.0,0.015208656000000001,0.0,0.02216615,0.0,0.024936262999999997,2.020867,2.013587,2.0184189999999997,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.012879803,6.46788,0.0,0.08343631,0.0,0.044302512999999995,9.5,9.713814,0.0,0.017205715,9.5,9.662500999999999,0.0,0.04348958,0.151187836,72.265458,1.00924,72.024556,0.017556818000000002,71.87335999999999,0.46064914700000004,71.834295,0.0,8.152892999999999,1.0,1.0,72.417663,72.553044,41.570838,72.235584,72.285514,41.76762,72.39711899999999,72.50465600000001,41.023949,72.55763,72.556741,41.927894
 10/20/2017,12:42:57.781,0.0,72.557255,0.0,4.607355,0.0,0.0,0.0,74.287486,0.0,72.487201,0.020325639,2.673764,21.0471,0.0,0.0,62.070125,0.0,75.03315400000001,47.681413,72.38766700000001,0.0,0.0,0.0,5.84401,1.0,0.010448,96.672923,38.67287,23.435225,22.991367999999998,1.0,11047.54,1.0,0.00404,26.111477999999998,42.778119000000004,0.0,1.989773,0.0,1.989745,0.0,1.981396,0.0,1.988552,10.0,8.934047,0.0,0.0,0.0,0.13552771,0.0,0.135398957,0.0,0.452583652,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.131175,0.0,6.729647999999999,71.701184,0.0,6.062696,0.0,15.075419,70.906137,0.0,242.17177,0.000616943159,0.0,78.976722,73.257892,72.37943100000001,78.75929599999999,75.125478,0.011238597,0.0,71.786146,14.594104999999999,31.996955,74.711904,73.76469200000001,0.0,73.803728,72.664608,0.0,73.82203,0.050781201,14.000656,39.975966,10.0,98.0,55.3,25.481468,72.14775300000001,47.43383,0.0,12.891166,12.736175,0.0,10.0,1.0,13.287336999999999,0.0,1011.671,10.0,0.0,0.0,73.730616,2.907137,3.505205,13.119635999999998,8.24,1.0,86.26578,66.517878,51.308717,591.7125179999999,6.46,0.0,12.385925,12.551588,0.0,10.0,0.0,63.740896,19.081563,38.984363,4.366958389330113,47.611153,0.0,0.017450411000000002,0.0,0.045325585,0.0,0.021489727,0.0,0.025902582,0.0,0.022552678,2.020931,2.013458,2.0184509999999998,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012860907,6.468202,0.0,0.082727131,0.0,0.046333345,9.5,9.714909,0.0,0.024292051000000002,9.5,9.659892,0.0,0.042201155,0.066789298,72.242308,1.016273,72.118602,0.46768235799999996,71.843699,0.40438345700000006,71.832124,0.0,7.845192,1.0,1.0,72.42019,72.551733,41.595692,72.236193,72.288087,41.631656,72.39735300000001,72.5062,41.130944,72.559595,72.556741,41.930611999999996
 10/20/2017,12:43:07.781,0.0,72.557911,0.0,4.28509,16.692952,0.0,0.0,74.204926,0.0,72.485095,0.020048523000000002,2.315691,0.403078455,0.0,0.0,62.476404,0.0,75.040692,47.654623,72.38748000000001,0.0,0.0,0.0,0.0,1.0,0.010448,96.83515899999999,38.636214,23.089728,22.962963000000002,1.0,11093.617,1.0,0.00404,25.377244,42.808424,0.0,1.9889990000000002,0.0,1.9864240000000002,0.0,1.9821689999999998,0.0,1.9893580000000002,10.0,8.943318,0.0,0.0,0.0,0.134723004,0.0,0.13639679400000002,0.0,0.449039146,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,0.0,71.786548,0.0,3.773486,0.0,8.416984,70.91409499999999,0.0,242.187835,0.0,0.0,78.99162,73.26060600000001,72.380741,78.781221,75.132735,0.0,0.0,71.77636700000001,14.594265,32.145678000000004,74.740227,73.76946600000001,0.0,73.806256,72.670551,0.0,73.82254499999999,0.001114328,6.690761,39.950196999999996,10.0,98.0,55.3,25.479639000000002,72.150935,47.496727,0.0,12.499786,12.680372,3.929296,10.0,1.0,13.040857,0.0,1029.2830000000001,10.0,0.0,0.0,73.732114,2.913149,3.3581300000000005,0.0,8.24,1.0,86.06435,66.266673,51.510409,595.624702,6.46,0.0,12.518172999999999,12.672356,2.509009,10.0,0.0,63.723468000000004,19.135781,38.947705,4.870041453264599,47.582407,0.0,0.0,0.0,0.047580328,0.0,0.019396036999999998,0.0,0.024163208999999998,0.0,0.01852635,2.021028,2.013684,2.0185470000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012829038999999999,6.451375,0.0,0.083113956,0.0,0.042787449000000005,9.5,9.714329,0.0,0.024420893,9.5,9.778656,0.0,0.039205567000000004,0.411416664,72.307416,0.924841118,72.06434499999999,1.1217709999999999,71.837188,0.390317034,71.807528,0.0,7.752721000000001,1.0,1.0,72.418973,72.54995500000001,41.693529,72.236333,72.28907,41.717964,72.395622,72.500679,41.001932000000004,72.557162,72.557583,41.918965
 10/20/2017,12:43:17.781,0.0,72.554775,0.0,4.1418610000000005,26.632766999999998,0.0,0.0,73.934072,0.0,72.487716,0.017554477,3.962825,11.405749,0.0,0.0,61.71164399999999,0.0,75.04780799999999,47.64223,72.390007,0.0,0.0,0.0,11.201708,1.0,0.010448,96.939779,38.600209,22.615978,22.958882,1.0,11118.42,1.0,0.00404,24.782073,42.83184,0.0,1.988516,0.0,1.9888419999999998,0.0,1.9820400000000002,0.0,1.9871009999999998,10.0,8.943093,0.0,0.0,0.0,0.135817405,0.0,0.136525547,0.0,0.45764262899999997,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,13.240763000000001,71.713482,0.0,3.487335,0.0,13.615376999999999,70.88154,0.0,242.202936,0.0,0.0,79.00497299999999,73.257798,72.378355,78.803146,75.139055,0.0,0.0,71.7613,14.592989000000001,32.148546,74.727025,73.776066,0.0,73.807286,72.67925600000001,0.0,73.822451,0.0,10.714409,40.004813,10.0,98.0,55.4,25.476438,72.214199,47.47017,0.0,12.380747999999999,12.751176,10.524229,10.0,1.0,13.322719000000001,0.0,1012.8739999999999,10.0,0.0,0.0,73.73422099999999,2.8608439999999997,3.572764,0.0,8.24,1.0,85.920905,66.411506,51.344239,584.60966,6.46,0.0,12.42079,12.661595,6.597214999999999,10.0,0.0,63.703564,18.821585,38.913466,4.959965568506244,47.547976,0.0,0.0,0.0,0.04558327,0.0,0.023229101000000002,0.0,0.024066577000000002,0.0,0.018043191,2.020673,2.01349,2.0184830000000002,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.012805938000000001,6.440512,0.0,0.079342412,0.0,0.050169359000000004,9.5,9.698159,0.0,0.026611216,9.5,9.778624,0.0,0.042201155,0.298885279,72.285714,0.48878199299999997,72.045536,0.397350243,71.855274,0.8193429409999999,71.785102,0.0,7.532338,1.0,1.0,72.41719499999999,72.550657,41.613839,72.23638000000001,72.289819,41.701806,72.396511,72.500866,41.054078000000004,72.556086,72.55954799999999,41.972539000000005
 10/20/2017,12:43:27.781,0.0,72.554448,0.0,5.07285,9.542698,0.0,0.0,73.989837,0.0,72.486312,0.020879872,3.175065,5.7522660000000005,0.0,0.0,61.81955,0.0,75.051787,47.633005,72.391878,0.0,0.0,0.0,0.0,1.0,0.010448,97.04675,38.579556,21.66903,22.960678,1.0,11156.801000000001,1.0,0.00404,24.017838,42.821738,0.0,1.988967,0.0,1.987166,0.0,1.982782,0.0,1.9888099999999997,10.0,8.943221000000001,0.0,0.0,0.0,0.135881781,0.0,0.13864997199999998,0.0,0.45709484200000006,0.0,0.0,0.0,0.206659365,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,3.506164,71.740249,0.0,5.740776,0.0,7.342007000000001,70.888051,0.0,242.21224700000002,1.3113169999999999e-06,0.0,79.01813800000001,73.263648,72.382473,78.82867900000001,75.145282,0.01359839,0.0,71.752597,14.59259,32.145268,74.70197900000001,73.778172,0.0,73.80550699999999,72.685807,0.0,73.822919,0.0020092260000000002,8.277778,39.966351,10.0,98.0,55.4,25.462947,72.21270200000001,47.428286,0.0,12.350688,12.696572999999999,4.795783999999999,10.0,1.0,13.261548999999999,0.0,1015.7130000000001,10.0,0.0,0.0,73.73642,2.9227689999999997,3.5087919999999997,2.453496,8.24,1.0,85.771741,66.414511,51.470673,584.240888,6.46,0.0,12.366689,12.775189,1.5951739999999999,10.0,0.0,63.686276,18.672994,38.874901,5.277911629249152,47.513265999999994,0.0,0.0,0.0,0.047226011,0.0,0.024453104,0.0,0.019846986,0.0,0.015208656000000001,2.021028,2.01378,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012781441999999999,6.440157,0.0,0.083855371,0.0,0.044109101,9.5,9.673582000000001,0.0,0.027674166,9.5,9.778269,0.0,0.043425158,0.0,72.243031,0.805276518,72.020939,0.432516299,71.846593,0.38328382299999997,71.790166,0.0,7.480142,1.0,1.0,72.416446,72.549113,41.655657,72.233104,72.286684,41.76959,72.396277,72.500538,41.223259999999996,72.558987,72.554541,41.998160999999996
