date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,12:43:37.781,0.0,72.556413,0.0,4.571548,18.199956,0.0,0.0,74.030392,0.0,72.485844,0.018293454,3.783788,7.626083,0.0,0.0,61.179353000000006,0.0,75.058903,47.640552,72.387433,0.0,0.0,0.0,0.0,1.0,0.010448,97.092998,38.563833,21.029045999999997,22.895381,1.0,11159.26,1.0,0.00404,23.71782,42.778957,0.0,1.9889990000000002,0.0,1.9899060000000002,0.0,1.982492,0.0,1.9888740000000003,10.0,8.941676,0.0,0.0,0.0,0.135559899,0.0,0.136911806,0.0,0.44488240700000004,0.0,0.0,0.0,0.209108297,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,6.42494,71.738802,0.0,6.563461,0.0,9.026672,70.933627,0.0,242.21051,0.0,0.0,79.031162,73.26210400000001,72.385795,78.848496,75.15118100000001,0.008092206,0.0,71.748573,14.593307999999999,32.254659000000004,74.671035,73.781402,0.0,73.809299,72.693061,0.0,73.821,0.0,6.482365,39.976351,10.0,98.0,55.4,25.497246,72.182567,47.392831,0.0,12.456499,12.706173,4.763692,10.0,1.0,13.365898000000001,0.0,1012.007,10.0,0.0,0.0,73.735063,2.862647,3.6618459999999997,0.0,8.24,1.0,85.711561,66.43254,51.261154,584.0164179999999,6.46,0.0,12.337234,12.708228,0.0,10.0,0.0,63.665017000000006,18.848353,38.842942,5.271909517797432,47.480001,0.0,0.0,0.0,0.04558327,0.0,0.022101729,0.0,0.025097316,0.0,0.019460458,2.020963,2.013877,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012770921000000001,6.439512000000001,0.0,0.082050187,0.0,0.044205807,9.5,9.673871,0.0,0.020877725,9.5,9.778462,0.0,0.044391477,0.277785644,72.307416,1.283535,72.039748,1.494531,71.939915,1.445299,71.859615,0.0,7.3905710000000004,1.0,1.0,72.41775600000001,72.55164,41.70063,72.23329100000001,72.286075,41.691559000000005,72.397494,72.500959,40.963692,72.558753,72.557302,42.029219
 10/20/2017,12:43:47.781,0.0,72.557396,0.0,4.1418610000000005,0.0,0.0,0.0,73.919588,0.0,72.48692,0.018940058,2.494727,0.787451178,0.0,0.0,61.663121999999994,0.0,75.062462,47.645538,72.38963199999999,0.0,0.0,0.0,13.520712,1.0,0.010448,97.193298,38.572625,20.567224,22.948760999999998,1.0,11140.978000000001,1.0,0.00404,22.950747,42.747209000000005,0.0,1.989257,0.0,1.9881330000000002,0.0,1.981944,0.0,1.988584,10.0,8.936977,0.0,0.0,0.0,0.134433309,0.0,0.137974019,0.0,0.450070275,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.703478,0.0,11.621003,71.780761,0.0,7.207300999999999,0.0,4.3417,70.898179,0.0,242.206216,0.0,0.0,79.04334300000001,73.263134,72.384672,78.87060799999999,75.158813,0.0,0.0,71.74731,14.594265,32.166163,74.660829,73.784818,0.0,73.810047,72.70340300000001,0.0,73.823013,0.0,11.996847,39.944813,10.0,98.0,55.4,25.463176,72.172974,47.357796,0.0,12.295978999999999,12.710973,0.0,10.0,1.0,12.982685,0.0,1017.9910000000001,10.0,0.0,0.0,73.736561,2.855433,3.663042,0.0,8.24,1.0,85.613998,66.33939000000001,51.275604,572.664672,6.46,0.0,12.329419,12.599416999999999,0.0,10.0,0.0,63.645487,19.309327,38.815682,4.265245951148877,47.445245,0.0,0.001622821,0.0,0.044584741,0.0,0.023647839,0.0,0.025483844,0.0,0.019879196000000002,2.020673,2.01349,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012754129,6.440544,0.0,0.083823135,0.0,0.044882751,9.5,9.677093,0.0,0.022230571,9.5,9.778849000000001,0.0,0.040816097999999995,0.446582721,72.25605300000001,1.241336,71.97319300000001,1.487498,71.915319,0.594280166,71.81259200000001,0.0,7.289078999999999,1.0,1.0,72.41958100000001,72.550002,41.688006,72.236754,72.28775999999999,41.679736,72.395201,72.499649,40.961375,72.559595,72.556226,42.002432
 10/20/2017,12:43:57.781,0.0,72.553558,0.0,4.499934,0.0,0.0,0.00045354803899999997,73.978973,0.0,72.485563,0.018847686000000002,3.89121,21.591628,0.0,0.0,61.534938000000004,0.0,75.067799,47.600018,72.385187,0.0,0.0,0.0,1.046072,1.0,0.010448,97.33665500000001,38.560437,20.122649,22.978635,1.0,11178.183,1.0,0.00404,22.741139,42.724632,0.0,1.987775,0.0,1.9876169999999997,0.0,1.981911,0.0,1.989068,10.0,8.930088,0.0,0.0,0.0,0.13584959300000002,0.0,0.136976182,0.0,0.45013472,0.0,0.0,0.0,0.20923718800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,11.941748,71.732291,0.0,6.134233999999999,0.0,10.631114,70.882987,0.0,242.183059,0.001150491,0.0,79.05618,73.262057,72.387901,78.894501,75.164103,0.00337262,0.0,71.741321,14.593866,32.155101,74.66537,73.79198000000001,0.0,73.814307,72.710142,0.0,73.82460400000001,0.07505532599999999,10.538074,39.933274,10.0,98.0,55.4,25.545263000000002,72.183269,47.323833,0.0,12.678342,12.875983,0.0,10.0,1.0,13.271145,0.0,1017.59,10.0,0.0,0.0,73.734314,2.978681,3.727013,0.0,8.24,1.0,85.522909,66.455978,51.336412,590.86274,6.46,0.0,12.501942,12.629908,0.0,10.0,0.0,63.629881000000005,19.2846,38.802191,4.636363191874448,47.412958,0.0,0.009681676,0.0,0.045132320999999996,0.0,0.021199832000000002,0.0,0.025193947999999997,0.0,0.021715201,2.020899,2.013362,2.0185150000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012738073,6.4394800000000005,0.0,0.081631127,0.0,0.045076162999999995,9.5,9.674032,0.0,0.023261311,9.5,9.778495,0.0,0.044198213,0.312951702,72.264011,1.269468,72.059281,0.509881632,71.840805,0.69977834,71.848763,0.0,7.3093770000000005,1.0,1.0,72.421219,72.549674,41.602399,72.235865,72.287807,41.692741,72.397166,72.500585,41.077639000000005,72.558425,72.55323100000001,41.950023
 10/20/2017,12:44:07.781,0.0,72.553465,0.0,5.788995,0.0,0.0,0.0,74.31645400000001,0.0,72.485517,0.0270688,2.530535,0.0,0.0,0.0,61.440791000000004,0.0,75.077303,47.550911,72.390709,0.0,0.0,0.0,0.0,1.0,0.010448,97.50252900000001,38.540481,19.755503,23.020588,1.0,11101.636,1.0,0.00404,22.336520999999998,42.693349,0.0,1.989096,0.0,1.9868759999999999,0.0,1.9823950000000001,0.0,1.989197,10.0,8.931697999999999,0.0,0.0,0.0,0.13617147599999999,0.0,0.138456843,0.0,0.45699817299999995,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,8.541855,71.724334,0.0,4.059637,0.0,17.482082000000002,70.93724399999999,0.0,242.190923,0.0,0.0,79.069579,73.262151,72.3901,78.91750400000001,75.169768,0.00337262,0.0,71.743146,14.587406,32.162065999999996,74.66939599999999,73.793759,0.0,73.811311,72.71894,0.0,73.823949,0.038588207,4.2861910000000005,40.010965999999996,10.0,98.0,55.4,25.480554,72.211111,47.287307,0.0,12.683150999999999,12.504562,0.0,10.0,1.0,13.138009,0.0,1022.675,10.0,0.0,0.0,73.735063,2.996117,3.581732,11.964805,8.24,1.0,85.400209,66.484224,51.232255,577.458701,6.46,0.0,12.566263000000001,12.660399,10.990033,10.0,0.0,63.608716,19.136235,38.804099,3.6139032222155283,47.383047999999995,0.0,0.035276597,0.0,0.042297787,0.0,0.01797877,0.0,0.023518996,0.0,0.023229101000000002,2.020802,2.01378,2.018097,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012716584,6.440415,0.0,0.08430666699999999,0.0,0.043883452999999996,9.5,9.676609,0.0,0.016915819,9.5,9.778624,0.0,0.040268517999999996,0.277785644,72.278479,0.312951712,72.02745,1.100671,71.894339,1.297601,71.936298,0.0,7.292300999999999,1.0,1.0,72.420283,72.547569,41.689979,72.23539699999999,72.28645,41.866538,72.396745,72.500491,41.125921999999996,72.560765,72.554682,41.979139
 10/20/2017,12:44:17.781,0.0,72.555571,0.0,4.571548,14.416414000000001,0.0,0.0,74.3657,0.0,72.487763,0.020418011,2.8528,16.931108,0.0,0.0,61.44875699999999,0.0,75.08123499999999,47.516248,72.385935,0.0,0.0,0.0,0.0,1.0,0.010448,97.517383,38.512896999999995,19.630185,23.006059,1.0,11149.423999999999,1.0,0.00404,22.432607,42.676265,0.0,1.989934,0.0,1.987972,0.0,1.980848,0.0,1.9879069999999999,10.0,8.914444,0.0,0.0,0.0,0.136268041,0.0,0.132984837,0.0,0.46798614299999997,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,7.723955999999999,71.748207,0.0,3.737717,0.0,19.920835,70.883711,0.0,242.192611,0.0,0.0,79.078106,73.263134,72.391925,78.936572,75.178055,0.001537225,0.0,71.747825,14.588523,32.181732000000004,74.67496700000001,73.80059200000001,0.0,73.813698,72.72376,0.0,73.824511,0.008273517,11.259445,39.933274,10.0,98.0,55.4,25.485127,72.19524799999999,47.24617,0.0,12.608001,12.706773,6.544805,10.0,1.0,13.181788000000001,0.0,1019.675,10.0,0.0,0.0,73.734782,2.926977,3.5703730000000005,9.206044,8.24,1.0,85.40902700000001,66.413309,51.076923,567.437738,6.46,0.0,12.459863,12.826605,13.763601000000001,10.0,0.0,63.591381999999996,19.118087,38.796237,4.510611109519832,47.346615,0.0,0.042787449000000005,0.0,0.0450679,0.0,0.015112025,0.0,0.018687403000000002,0.0,0.023325732000000002,2.020867,2.013651,2.018193,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.012716067,6.441737,0.0,0.082630425,0.0,0.045398518,9.5,9.675707000000001,0.0,0.015434131,9.5,9.778591,0.0,0.041750206,0.094922144,72.30090600000001,0.291852084,72.045536,0.397350242,71.87046600000001,0.41844987899999997,71.92544699999999,0.0,7.246225999999999,1.0,1.0,72.422857,72.549534,41.77598,72.235537,72.28434399999999,41.796783000000005,72.39585600000001,72.50231600000001,41.068369,72.55851899999999,72.55374599999999,41.917024
 10/20/2017,12:44:27.781,0.0,72.557349,0.0,4.106054,2.424509,0.0,0.0,74.179579,0.0,72.485844,0.019863778999999998,3.461523,5.832344,0.0,0.0,60.416042000000004,0.0,75.08568299999999,47.486943,72.38776,0.0,0.0,0.0,0.0,1.0,0.010448,97.432541,38.473172,19.584131,23.038545000000003,1.0,11128.256000000001,1.0,0.00404,22.319087,42.673798,0.0,1.989193,0.0,1.98636,0.0,1.981138,0.0,1.988423,10.0,8.926322,0.0,0.0,0.0,0.138199337,0.0,0.13739463,0.0,0.46492497899999996,0.0,0.0,0.0,0.20962386100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,0.0,71.780761,0.0,4.560402,0.0,6.748364,70.909754,0.0,242.19285299999999,0.0006990274030000001,0.0,79.096144,73.263227,72.391785,78.961402,75.18460999999999,0.0,0.0,71.75264399999999,14.589559,32.1846,74.683862,73.804103,0.0,73.816039,72.726522,0.0,73.82591500000001,0.009839589000000001,0.0,39.973659000000005,10.0,98.0,55.5,25.487642,72.163054,47.214723,0.0,12.846678,12.700773,8.422194000000001,10.0,1.0,13.167395,0.0,1023.1239999999999,10.0,0.0,0.0,73.737684,2.876475,3.6050489999999997,15.10851,8.24,1.0,85.487684,66.487229,51.415283,596.634815,6.46,0.0,12.503145,12.647844000000001,7.575178,10.0,0.0,63.569703000000004,19.107651,38.775815,5.397977976752785,47.313722999999996,0.0,0.054392199,0.0,0.045293374000000004,0.0,0.014628865,0.0,0.016271607,0.0,0.021167621,2.020802,2.013587,2.0185470000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.012726928,6.440254,0.0,0.089174215,0.0,0.041175678,9.5,9.676158000000001,0.0,0.014113495,9.5,9.778495,0.0,0.044133792000000005,0.116021779,72.252436,0.3621842,72.02962,0.636479437,71.948596,1.628162,71.806081,0.001811479,7.202086,1.0,1.0,72.418739,72.54897199999999,41.717594,72.23567800000001,72.284859,41.690377000000005,72.394265,72.502691,41.094635,72.560906,72.55309100000001,42.165094
 10/20/2017,12:44:37.781,0.0,72.556928,0.0,4.499934,17.173911,0.0,0.0,74.022426,0.0,72.48621899999999,0.018016337,3.389909,0.0,0.0,0.0,61.476277,0.0,75.09191,47.467653999999996,72.385187,0.0,0.0,0.0,7.9231169999999995,1.0,0.010448,97.433105,38.444099,19.412760000000002,23.045728,1.0,11130.287,1.0,0.00404,22.279355,42.652617,0.0,1.988967,0.0,1.9896479999999999,0.0,1.982266,0.0,1.9876490000000002,10.0,8.934047,0.0,0.0,0.0,0.136815241,0.0,0.137813077,0.0,0.47571961100000004,0.0,0.0,0.0,0.208302727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,0.0,71.712035,0.0,3.9523300000000003,0.0,0.0,70.897456,0.0,242.196905,0.0,0.0,79.107528,73.26481899999999,72.395107,78.983047,75.19004,0.0070434090000000005,0.0,71.752691,14.591473,32.154691,74.684939,73.806958,0.0,73.818426,72.733026,0.0,73.822358,0.0036871609999999996,7.844955000000001,39.971351,10.0,98.0,55.5,25.484669,72.14134200000001,47.175263,0.0,12.703592,12.776377,9.384958000000001,10.0,1.0,13.166196,0.0,995.918531,10.0,0.0,0.0,73.73899499999999,2.8885,3.5631980000000003,5.998183,8.24,1.0,85.485292,66.654899,51.334606,588.954749,6.46,0.0,12.413577,12.802093,5.074158000000001,10.0,0.0,63.550686999999996,19.278475,38.744508,6.884709295013836,47.277943,0.0,0.014936048,0.0,0.049674018,0.0,0.019653722,0.0,0.01540192,0.0,0.015820658,2.020802,2.014135,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012724875,6.436385,0.0,0.08401654800000001,0.0,0.048428647000000005,9.5,9.676835,0.0,0.019170563,9.5,9.7793,0.0,0.042684314,0.277785644,72.2575,0.6083465920000001,72.073026,1.550797,71.921829,1.6000290000000001,71.81403900000001,0.0031002190000000004,7.155689,1.0,1.0,72.418786,72.549628,41.565315000000005,72.23521,72.285701,41.664365999999994,72.39375,72.497777,41.242573,72.558425,72.553044,42.181399
 10/20/2017,12:44:47.781,0.0,72.557302,0.0,4.929621,3.210075,0.0,0.0,73.976077,0.0,72.484955,0.014136711000000001,5.180272,0.0,0.0,0.0,61.114899,0.0,75.095421,47.405178,72.38439100000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.606785,38.421958000000004,19.286341,22.990388,1.0,11162.146,1.0,0.00404,22.00123,42.637302000000005,0.0,1.989322,0.0,1.988423,0.0,1.982459,0.0,1.989068,10.0,8.947631,0.0,0.0,0.0,0.135431146,0.0,0.13761994800000002,0.0,0.464763865,0.0,0.0,0.0,0.206047132,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,10.626695,71.678758,0.0,4.131175,0.0,7.614762,70.908307,0.0,242.207036,0.00020652192,0.0,79.119663,73.26645699999999,72.396698,79.00525400000001,75.193833,0.020939969,0.0,71.747918,14.589160999999999,32.177225,74.708861,73.812435,0.0,73.819971,72.737285,0.0,73.82409,0.026283351,7.973199,39.959813,10.0,98.0,55.5,25.416301,72.13376099999999,47.138785,0.0,12.553892999999999,12.707373,8.149411,10.0,1.0,13.175191,0.0,1024.583,10.0,0.0,0.0,73.738714,2.9931099999999997,3.625974,11.210958,8.24,1.0,85.35635500000001,66.477012,51.281022,572.696739,6.46,0.0,12.427403,12.683716,12.208478999999999,10.0,0.0,63.533353000000005,19.162777,38.712829,5.956910331938478,47.244959,0.0,0.0,0.0,0.044971267999999995,0.0,0.026289108999999998,0.0,0.022262782000000002,0.0,0.017560032,2.020899,2.013651,2.0184189999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012702248999999999,6.436385,0.0,0.08056735799999999,0.0,0.042432859,9.5,9.675417999999999,0.0,0.026514584,9.5,9.777657000000001,0.0,0.042909789000000004,0.101955354,72.266904,0.080855735,72.062898,1.473432,71.840082,1.7195939999999998,71.871913,0.001811479,7.231083,1.0,1.0,72.418131,72.551078,41.568471,72.234836,72.28556,41.671065999999996,72.396137,72.500398,41.228668,72.557817,72.550797,42.206633000000004
 10/20/2017,12:44:57.781,0.0,72.553371,0.0,5.824802,15.907387,0.0,0.000288556629,74.144817,0.0,72.48579699999999,0.021341732000000002,2.888607,20.999053,0.0,0.0,61.141695,0.0,75.103895,47.370375,72.385561,0.0,0.0,0.0,0.0,1.0,0.010448,97.680254,38.39363,19.176987,22.941089,1.0,11139.375,1.0,0.00404,21.871898,42.637023,0.0,1.988709,0.0,1.987295,0.0,1.9814919999999998,0.0,1.988229,10.0,8.933983,0.0,0.0,0.0,0.13498051,0.0,0.139454679,0.0,0.45400145399999997,0.0,0.0,0.0,0.20856050899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,10.819142,71.71275899999999,0.0,3.30849,0.0,6.812541,70.903243,0.0,242.207229,0.0,0.0,79.133062,73.26570799999999,72.401004,79.029475,75.203571,0.006519011,0.0,71.751287,14.593467,32.136254,74.728148,73.814213,0.0,73.82296600000001,72.742994,0.0,73.824792,0.085905972,7.68465,39.913274,10.0,98.0,55.5,25.443510999999997,72.122952,47.104963,0.0,12.746277000000001,12.671971000000001,0.0,10.0,1.0,13.310126,0.0,1019.7389999999999,10.0,0.0,0.0,73.73974399999999,2.8812849999999997,3.545262,7.233210000000001,8.24,1.0,85.302839,66.641678,51.397822999999995,571.253721,6.46,0.0,12.567464999999999,12.619147,0.0,10.0,0.0,63.517701,19.188412,38.681476,4.402865361238217,47.212068,0.0,0.029635399,0.0,0.045228952999999995,0.0,0.018107612,0.0,0.024420893,0.0,0.022939205,2.020834,2.013587,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012691461000000001,6.428939,0.0,0.083307369,0.0,0.052232426,9.5,9.675933,0.0,0.020845515,9.5,9.772986999999999,0.0,0.041299258,0.40438345200000003,72.30090600000001,0.608346591,71.977533,0.158221054,71.952937,1.691461,71.845869,0.0,7.107038,1.0,1.0,72.419722,72.5493,41.757439,72.233198,72.286824,41.725057,72.394312,72.500211,41.098498,72.559736,72.548738,42.189552
 10/20/2017,12:45:07.781,0.0,72.554401,0.0,2.781185,2.793244,0.0,7.527504e-05,74.189718,0.0,72.48579699999999,0.010811316000000001,3.5331379999999997,31.473212,0.0,0.0,60.802767,0.0,75.111292,47.321643,72.38762,0.0,0.0,0.0,0.0,1.0,0.010448,97.657739,38.37814,19.031852999999998,22.997244,1.0,11135.205,1.0,0.00404,21.488767000000003,42.629435,0.0,1.9898049999999998,0.0,1.9871009999999998,0.0,1.982427,0.0,1.9876169999999997,10.0,8.913189,0.0,0.0,0.0,0.136589923,0.0,0.139197173,0.0,0.46589166200000004,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,5.542893,71.762675,0.0,4.739246,0.0,4.277523,70.93796800000001,0.0,242.21176400000002,0.0,0.0,79.146321,73.265755,72.398383,79.04943399999999,75.208019,0.013073992,0.0,71.755639,14.58924,32.26736,74.73961800000001,73.816413,0.0,73.823528,72.74538100000001,0.0,73.82343399999999,0.055367556,11.083110000000001,39.979813,10.0,98.0,55.5,25.494502,72.16759300000001,47.068346000000005,0.0,12.677139,12.614367999999999,12.305342,10.0,1.0,13.141008,0.0,1024.07,10.0,0.0,0.0,73.739276,2.972068,3.415525,9.623066,8.24,1.0,85.292895,66.437949,51.312932,555.829457,6.46,0.0,12.338436,12.736328,16.970038,10.0,0.0,63.495788,18.734245,38.653286,3.6915119585258314,47.17694,0.0,0.041981563,0.0,0.043650633,0.0,0.014628865,0.0,0.019170563,0.0,0.023680048999999998,2.021157,2.0131040000000002,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01268758,6.402826999999999,0.0,0.0806963,0.0,0.048815472,9.5,9.676062,0.0,0.01540192,9.5,9.745897,0.0,0.04216894400000001,0.502848415,72.301629,0.073822523,72.039025,0.7490108209999999,71.853104,0.207453533,71.931234,0.0,7.230117,1.0,1.0,72.419535,72.5493,41.840678999999994,72.23361899999999,72.284203,41.974915,72.392674,72.501053,41.079957,72.560016,72.549113,41.883638
 10/20/2017,12:45:17.781,0.0,72.557115,0.0,3.676367,11.226054,0.0,0.0,74.22448,0.0,72.48416,0.02124936,3.855403,0.0,0.0,0.0,60.279891000000006,0.0,75.115085,47.293224,72.387292,0.0,0.0,0.0,0.0,1.0,0.010448,97.701454,38.338881,18.877178,23.050298,1.0,11159.473,1.0,0.00404,21.548771,42.630365999999995,0.0,1.9900950000000002,0.0,1.987843,0.0,1.980622,0.0,1.988229,10.0,8.925775,0.0,0.0,0.0,0.138199337,0.0,0.136557735,0.0,0.463281616,0.0,0.0,0.0,0.208818292,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,0.0,71.711312,0.0,4.524633000000001,0.0,16.054129,70.91481800000001,0.0,242.208098,0.0,0.0,79.157565,73.26584799999999,72.399506,79.073983,75.215088,0.01359839,0.0,71.74918100000001,14.59259,32.330453999999996,74.723326,73.819549,0.0,73.823247,72.74847,0.0,73.823341,0.06677751400000001,0.0,40.009043,10.0,98.0,55.5,25.505020000000002,72.197634,47.032334000000006,0.0,12.856297,12.672571000000001,7.812444,10.0,1.0,13.100228,0.0,1019.627,10.0,0.0,0.0,73.739837,2.8885,3.6271699999999996,9.286241,8.24,1.0,85.286048,66.647086,51.284033,558.571192,6.46,0.0,12.480903,12.626321,12.112286,10.0,0.0,63.478501,19.038232999999998,38.628399,4.654331367220923,47.141627,0.0,0.054198786,0.0,0.045390006,0.0,0.01488655,0.0,0.015337499,0.0,0.021682991000000002,2.021092,2.013716,2.018322,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.012684168999999999,6.401441,0.0,0.083726429,0.0,0.043818982,9.5,9.675707000000001,0.0,0.014274548,9.5,9.739261,0.0,0.043328527,0.010523605,72.267628,1.382,72.120049,0.348117764,71.94353199999999,0.5661473220000001,71.85021,0.001489295,7.255892,1.0,1.0,72.421032,72.550283,41.767696,72.23535,72.28237800000001,41.777471999999996,72.392253,72.499883,41.113562,72.561842,72.549768,42.214786
 10/20/2017,12:45:27.781,0.0,72.554167,0.0,4.177668,9.013644000000001,0.0,0.00044549967600000003,74.36207900000001,0.0,72.485938,0.021526476,2.2440759999999997,0.0,0.0,0.0,60.916467000000004,0.0,75.12215400000001,47.236806,72.38528000000001,0.0,0.0,0.0,8.083048,1.0,0.010448,97.732525,38.295343,18.811309,23.04785,1.0,11162.788,1.0,0.00404,21.398761999999998,42.620777000000004,0.0,1.989032,0.0,1.987327,0.0,1.982298,0.0,1.987681,10.0,8.936816,0.0,0.0,0.0,0.136911806,0.0,0.136847429,0.0,0.47961856799999997,0.0,0.0,0.0,0.20810939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,0.0,71.71927,0.0,4.918091,0.0,0.0,70.90686,0.0,242.207808,0.0017661229999999999,0.0,79.168622,73.266925,72.40301600000001,79.096518,75.223844,0.010451999,0.0,71.74679499999999,14.594025,32.262853,74.731987,73.823481,0.0,73.821936,72.749874,0.0,73.824277,0.083109414,7.059462,40.011351,10.0,98.0,55.5,25.486041,72.167125,46.994506,0.0,12.63746,12.685772,11.470947,10.0,1.0,13.255552,0.0,1004.982,10.0,0.0,0.0,73.74068,2.842206,3.6188,5.2443349999999995,8.24,1.0,85.266302,66.875455,51.491745,588.634078,6.46,0.0,12.310784,12.799700999999999,4.160323,10.0,0.0,63.459439,19.172532,38.607652,6.191606408010392,47.111252,0.0,0.041852622,0.0,0.051606655,0.0,0.018461929,0.0,0.014983182,0.0,0.017270136000000002,2.020931,2.013523,2.0184830000000002,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.01267864,6.400732,0.0,0.082308071,0.0,0.043657805,9.5,9.674773,0.0,0.015337499,9.5,9.729372,0.0,0.044810215,0.207453528,72.316098,0.516914851,72.120049,0.43251630399999996,71.939915,0.40438345700000006,71.798847,0.012443582,7.292300999999999,1.0,1.0,72.422529,72.550517,41.762567,72.2317,72.28195699999999,41.663971999999994,72.393095,72.500491,41.209355,72.560672,72.55103100000001,42.203139
 10/20/2017,12:45:37.781,0.0,72.554962,0.0,4.571548,0.901472712,0.0,0.000208073009,74.505473,0.0,72.48500200000001,0.025498475,4.070247,0.0,0.0,0.0,60.702102000000004,0.0,75.128896,47.220407,72.384812,0.0,0.0,0.0,1.2859690000000001,1.0,0.010448,97.719222,38.247479,18.716449,23.056828,1.0,11073.839,1.0,0.00404,21.680941,42.594569,0.0,1.9895150000000001,0.0,1.9878099999999999,0.0,1.982878,0.0,1.988552,10.0,8.936043,0.0,0.0,0.0,0.137909642,0.0,0.136428982,0.0,0.47172398600000004,0.0,0.0,0.0,0.20907607399999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.524633000000001,0.0,10.081429,71.78365500000001,0.0,3.201184,0.0,22.231232000000002,70.908307,0.0,242.206361,0.0,0.0,79.183521,73.268422,72.404513,79.118117,75.229555,0.0,0.0,71.74244399999999,14.587964000000001,32.348481,74.73105100000001,73.824558,0.0,73.82441700000001,72.752167,0.0,73.822826,0.04395759900000001,10.345708,39.976351,10.0,98.0,55.5,25.457002,72.152058,46.958216,0.0,12.721627999999999,12.494361999999999,1.95563,10.0,1.0,13.246557000000001,0.0,992.9349380000001,10.0,0.0,0.0,73.740539,2.851826,3.5081949999999997,6.286891000000001,8.24,1.0,85.275635,66.285303,51.160007,574.5405969999999,6.46,0.0,12.431610000000001,12.589851,5.202415,10.0,0.0,63.440049,19.003297,38.571508,6.547002415512625,47.073843,0.0,0.0,0.0,0.043908317999999995,0.0,0.022005097,0.0,0.018751825,0.0,0.015079813999999999,2.020899,2.0135549999999998,2.0184509999999998,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.012677772,6.401731,0.0,0.081953481,0.0,0.042529565,9.5,9.794665,0.0,0.020909936,9.5,9.715779,0.0,0.044810215,0.094922144,72.267628,0.460649156,72.05204599999999,0.334051339,71.83357099999999,1.705528,71.82923100000001,0.0031002190000000004,7.304544,1.0,1.0,72.421172,72.547943,41.841073,72.23375899999999,72.28237800000001,41.653332,72.394827,72.498994,41.020859,72.559689,72.547101,42.118120000000005
 10/20/2017,12:45:47.781,0.0,72.556787,0.0,3.4973300000000003,6.929489,0.0,0.0,74.151335,0.0,72.48425300000001,0.019401919,4.929621,1.0116690000000002,0.0,0.0,60.843322,0.0,75.13339,47.181739,72.38528000000001,0.0,0.0,0.0,6.483736,1.0,0.010448,97.69830400000001,38.225571,18.696817000000003,23.096985999999998,1.0,11147.072,1.0,0.00404,21.71743,42.577065999999995,0.0,1.989354,0.0,1.9878099999999999,0.0,1.9832330000000002,0.0,1.9886810000000001,10.0,8.955389,0.0,0.0,0.0,0.138199337,0.0,0.137845266,0.0,0.460381566,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,14.331295,71.78944200000001,0.0,3.9523309999999996,0.0,12.668756,70.908307,0.0,242.210606,0.001191533,0.0,79.19584300000001,73.268376,72.405964,79.142104,75.23264499999999,0.016482582,0.0,71.739356,14.58932,32.189926,74.691914,73.82746,0.0,73.82755300000001,72.75614499999999,0.0,73.8254,0.077516297,10.698378,40.00289,10.0,98.0,55.5,25.485813,72.151543,46.922531,0.0,12.690366000000001,12.626369,14.327147,10.0,1.0,13.193183,0.0,1021.4069999999999,10.0,0.0,0.0,73.74171,2.914352,3.575156,7.024699000000001,8.24,1.0,85.310015,66.37064000000001,51.153987,582.797869,6.46,0.0,12.435818,12.704042999999999,5.042093,10.0,0.0,63.42038,18.918,38.527131,5.337939268306685,47.044259999999994,0.0,0.0,0.0,0.044971267999999995,0.0,0.024807421,0.0,0.019524879,0.0,0.014049073999999998,2.02077,2.013651,2.0184830000000002,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012681004,6.399152,0.0,0.084177725,0.0,0.043883452999999996,9.5,9.793022,0.0,0.024807421,9.5,9.717196000000001,0.0,0.041524732,0.116021778,72.297288,1.079572,72.114261,0.43954951200000003,71.84297600000001,0.903741475,71.908084,0.002455849,7.2865009999999995,1.0,1.0,72.419862,72.547147,41.760989,72.233853,72.282004,41.966245,72.39234599999999,72.49876,41.029742999999996,72.561514,72.548645,42.139084000000004
 10/20/2017,12:45:57.781,0.0,72.55449399999999,0.0,5.46673,29.149784999999998,0.0,0.0007714583379999999,74.184648,0.0,72.48678000000001,0.020140895,4.499934,0.0,0.0,0.0,61.269879,0.0,75.139149,47.132776,72.387714,0.0,0.0,0.0,0.0,1.0,0.010448,97.698868,38.197942,18.678652,23.043442000000002,1.0,11123.766000000001,1.0,0.00404,21.543095,42.584514,0.0,1.9891599999999998,0.0,1.987746,0.0,1.982105,0.0,1.9886810000000001,10.0,8.948983,0.0,0.0,0.0,0.136107099,0.0,0.13958343199999998,0.0,0.46505387,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.703478,0.0,9.921057000000001,71.70986500000001,0.0,5.204242,0.0,12.139289999999999,70.94375500000001,0.0,242.222812,0.00037069041700000003,0.0,79.211492,73.26954599999999,72.407742,79.162906,75.239106,0.0,0.0,71.739356,14.590197,32.144449,74.716164,73.830877,0.0,73.827741,72.759561,0.0,73.825868,0.061855571,13.824320000000002,39.965582,10.0,98.0,55.5,25.4506,72.130579,46.887033,0.0,12.659705,12.628169,11.326532,10.0,1.0,13.201578,0.0,1007.388,10.0,0.0,0.0,73.73955600000001,2.80914,3.5464580000000003,11.820452000000001,8.24,1.0,85.333888,66.214388,50.855965000000005,576.208085,6.46,0.0,12.413577,12.71899,8.745528,10.0,0.0,63.40290600000001,18.959967000000002,38.489499,5.313926789147579,47.008482,0.0,0.0,0.0,0.042104523,0.0,0.026482372999999997,0.0,0.022069518,0.0,0.018268665,2.020834,2.013201,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012682641000000001,6.403279,0.0,0.08475796199999999,0.0,0.042722977999999995,9.5,9.792893,0.0,0.027255427999999998,9.5,9.700156,0.0,0.043811685999999996,0.158221047,72.275586,0.9670403870000001,72.00213000000001,1.297601,71.941362,1.7266270000000001,71.937021,0.0031002190000000004,7.412802,1.0,1.0,72.422108,72.549768,41.648556,72.23525699999999,72.280179,41.939840000000004,72.39365699999999,72.499555,41.094249,72.562637,72.550751,42.19421
 10/20/2017,12:46:07.781,0.0,72.556273,0.0,3.210872,10.039689,0.0,0.0,74.278795,0.0,72.48444,0.016168896000000002,3.5331379999999997,26.764646000000003,0.0,0.0,60.519603000000004,0.0,75.14355,47.103612,72.388743,0.0,0.0,0.0,6.083908,1.0,0.010448,97.723922,38.173801,18.688009,23.013405,1.0,11146.431,1.0,0.00404,21.560123,42.587075,0.0,1.988419,0.0,1.986779,0.0,1.982298,0.0,1.9890029999999999,10.0,8.944445,0.0,0.0,0.0,0.13678305300000002,0.0,0.137459006,0.0,0.448169131,0.0,0.0,0.0,0.20636936,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,12.871907,71.736632,0.0,4.202713,0.0,3.4432129999999996,70.969075,0.0,242.220207,0.0,0.0,79.221846,73.267486,72.406245,79.18820600000001,75.24762700000001,0.009927601,0.0,71.741461,14.59251,32.282519,74.724029,73.832,0.0,73.828209,72.76616,0.0,73.82652399999999,0.0,11.724329,39.998659,10.0,98.0,55.5,25.417673,72.10793199999999,46.850743,0.0,12.555096,12.694773,2.6135189999999997,10.0,1.0,13.155401000000001,0.0,1018.745,10.0,0.0,0.0,73.742412,2.95343,3.6451059999999997,0.0,8.24,1.0,85.33679599999999,66.142873,50.60069,580.0561339999999,6.46,0.0,12.319801,12.964711,1.643271,10.0,0.0,63.382068999999994,19.044131,38.465915,5.025926671872217,46.974474,0.0,0.0,0.0,0.045164532,0.0,0.022005097,0.0,0.024485315,0.0,0.019009508999999997,2.020995,2.013941,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012680948999999999,6.401764,0.0,0.09010904199999999,0.0,0.04446369,9.5,9.791347,0.0,0.025451632999999998,9.5,9.700575,0.0,0.043747265,0.200420317,72.266181,1.367933,72.096175,1.023306,71.834295,1.023306,71.87335999999999,0.0,7.471442,1.0,1.0,72.419207,72.547803,41.871845,72.232449,72.28237800000001,41.853927,72.396043,72.49646700000001,41.119355999999996,72.563947,72.550096,42.179458000000004
 10/20/2017,12:46:17.781,0.0,72.556226,0.0,3.282487,0.0,0.0,0.0,74.234619,0.0,72.486453,0.022634941000000002,3.7121739999999996,25.979884,0.0,0.0,60.268304,0.0,75.149402,47.091919,72.385982,0.0,0.0,0.0,0.0,1.0,0.010448,97.66855,38.134776,18.759384,22.990388,1.0,11185.773000000001,1.0,0.00404,21.774595,42.590287,0.0,1.9891279999999998,0.0,1.987746,0.0,1.9816529999999999,0.0,1.988648,10.0,8.937974,0.0,0.0,0.0,0.13424018,0.0,0.138295901,0.0,0.447138001,0.0,0.0,0.0,0.208592732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,6.954169,71.761228,0.0,3.8092550000000003,0.0,10.342314,70.894562,0.0,242.224452,0.00172508,0.0,79.235433,73.269686,72.411018,79.20530699999999,75.25142,0.0,0.0,71.738934,14.593785999999998,32.268999,74.690135,73.835651,0.0,73.829847,72.76934200000001,0.0,73.82179599999999,0.0,4.735044,39.935966,10.0,98.0,55.5,25.411957,72.09628000000001,46.815805,0.0,12.464315,12.542964,0.0,10.0,1.0,13.138009,0.0,1007.564,10.0,0.0,0.0,73.74405,2.821164,3.4800949999999995,0.0,8.24,1.0,85.401616,65.81835,50.691601,576.0156820000001,6.46,0.0,12.495330000000001,12.62931,0.0,10.0,0.0,63.366369999999996,19.125346,38.437075,4.74419221584162,46.941631,0.0,0.0,0.0,0.04609864,0.0,0.023583417000000002,0.0,0.025419422999999997,0.0,0.020491198000000002,2.021092,2.013716,2.01858,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012689327,6.401925,0.0,0.083823135,0.0,0.043947924000000006,9.5,9.79154,0.0,0.02213394,9.5,9.700671,0.0,0.04384389599999999,0.17228747,72.268351,1.5296969999999999,72.011534,1.452332,71.855274,1.740694,71.86250799999999,0.0,7.538137,1.0,1.0,72.423372,72.551125,41.845413,72.229641,72.284671,41.735304,72.39126999999999,72.500211,41.183475,72.560672,72.54920600000001,42.150341999999995
 10/20/2017,12:46:27.781,0.0,72.55631899999999,0.0,4.786392,0.0,0.0,0.000316725886,74.36425200000001,0.0,72.484721,0.017000245,2.172462,31.953678000000004,0.0,0.0,60.146638,0.0,75.158017,47.078362,72.386965,0.0,0.0,0.0,7.603254,1.0,0.010448,97.589158,38.102356,18.803236,22.954964,1.0,11167.919,1.0,0.00404,22.007312,42.616122,0.0,1.9889990000000002,0.0,1.988229,0.0,1.98175,0.0,1.988939,10.0,8.933919,0.0,0.0,0.0,0.135270204,0.0,0.137426818,0.0,0.453066994,0.0,0.0,0.0,0.20936607899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,12.214381,71.700461,0.0,4.989629,0.0,7.293874000000001,70.951713,0.0,242.217216,0.00037069041400000004,0.0,79.248692,73.271464,72.410363,79.23004499999999,75.26158000000001,0.0057324130000000004,0.0,71.735472,14.595620000000002,32.264492,74.701183,73.837523,0.0,73.83083,72.773507,0.0,73.82516600000001,0.041496628,3.500697,40.108274,10.0,98.0,55.6,25.423161,72.11729,46.780634,0.0,12.448082000000001,12.518363,0.0,10.0,1.0,13.133212,0.0,1023.5089999999999,10.0,0.0,0.0,73.745173,2.842206,3.381447,0.0,8.24,1.0,85.474598,65.771474,50.536269,586.998657,6.46,0.0,12.375706,12.608385,0.0,10.0,0.0,63.345158999999995,19.282784,38.408701,4.534559213350893,46.908649,0.0,0.010809915,0.0,0.045486637999999996,0.0,0.021296462999999998,0.0,0.025322791,0.0,0.022037308,2.02077,2.013233,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012699242,6.401441,0.0,0.082372541,0.0,0.043303215,9.5,9.791508,0.0,0.023454575,9.5,9.700027,0.0,0.04348958,0.158221047,72.316098,1.002206,72.045536,1.178037,71.955107,0.432516301,71.775697,0.0,7.440511,1.0,1.0,72.422529,72.547943,41.764934000000004,72.232309,72.284391,41.847621000000004,72.393469,72.49721600000001,41.133261,72.560952,72.543684,42.182564
 10/20/2017,12:46:37.781,0.0,72.55543,0.0,3.927018,0.0,0.0,0.0,74.271553,0.0,72.483317,0.0207875,4.535741000000001,22.904902,0.0,0.0,60.248026,0.0,75.16279200000001,47.037366,72.38584200000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.59841800000001,38.06989,18.856078,22.945985999999998,1.0,11139.161,1.0,0.00404,21.787163,42.653735,0.0,1.9887740000000003,0.0,1.988004,0.0,1.9814599999999998,0.0,1.9902279999999999,10.0,8.936236,0.0,0.0,0.0,0.13401486199999998,0.0,0.13440112099999998,0.0,0.453453667,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.166944,0.0,5.8957120000000005,71.78148399999999,0.0,5.740776,0.0,7.662896000000001,70.922776,0.0,242.209063,0.0008631959,0.0,79.261951,73.271745,72.412796,79.25478299999999,75.265231,0.00337262,0.0,71.731027,14.590197,32.284566999999996,74.733766,73.84164200000001,0.0,73.833685,72.77463,0.0,73.827694,0.002456676,11.932725,39.995582,10.0,98.0,55.6,25.412414000000002,72.164645,46.747233,0.0,12.870124,12.46136,0.0,10.0,1.0,13.127814,0.0,1017.75,10.0,0.0,0.0,73.74508,2.865653,3.4203080000000003,17.819153,8.24,1.0,85.476849,65.617025,50.610925,569.6984679999999,6.46,0.0,12.439425,12.485823,0.0,10.0,0.0,63.328619999999994,19.324753,38.371163,3.554218018209051,46.877204,0.0,0.035212126,0.0,0.043135263,0.0,0.01749561,0.0,0.023776681,0.0,0.022971416,2.020931,2.013748,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.0126979,6.402924,0.0,0.083210662,0.0,0.043464392000000004,9.5,9.791637,0.0,0.019138352,9.5,9.699383000000001,0.0,0.050221599000000006,0.21448673899999998,72.2575,0.7068115540000001,72.011534,0.615379805,71.952213,1.7336599999999998,71.921829,0.0,7.497863000000001,1.0,1.0,72.423606,72.54916,41.781109,72.23156,72.286075,41.921318,72.39403100000001,72.49548399999999,41.17575,72.562731,72.546258,42.10065
 10/20/2017,12:46:47.781,0.0,72.553558,0.0,4.67897,0.0,0.0,0.0,74.164371,0.0,72.484534,0.021803592000000004,4.28509,32.338051,0.0,0.0,59.767155,0.0,75.170002,46.99418,72.384532,0.0,0.0,0.0,0.0,1.0,0.010448,97.697458,38.038866,18.848372,22.897176,1.0,11139.909,1.0,0.00404,21.982986,42.689392,0.0,1.988806,0.0,1.987295,0.0,1.981557,0.0,1.989454,10.0,8.939455,0.0,0.0,0.0,0.135270204,0.0,0.136493358,0.0,0.455515925,0.0,0.0,0.0,0.209172742,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,14.106774,71.692503,0.0,5.454625,0.0,0.8119273929999999,70.910478,0.0,242.20583,0.000452774665,0.0,79.27511700000001,73.27343,72.414153,79.279708,75.272723,0.0,0.0,71.72297900000001,14.587406,32.312427,74.731566,73.845714,0.0,73.83317,72.781603,0.0,73.826149,0.00793793,12.429669,39.937505,10.0,98.0,55.6,25.340159,72.189773,46.712154999999996,0.0,12.688562,12.371955,0.0,10.0,1.0,13.130213000000001,0.0,1011.975,10.0,0.0,0.0,73.745829,2.7628459999999997,3.609832,6.318969,8.24,1.0,85.40902700000001,65.488417,50.357456,567.758409,6.46,0.0,12.416582,12.753067999999999,8.008047,10.0,0.0,63.308437,19.024395000000002,38.340788,4.534559213350893,46.84506,0.0,0.036888367000000005,0.0,0.045422217,0.0,0.018204243999999998,0.0,0.021844044,0.0,0.023068047,2.020867,2.013748,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012685179,6.402602,0.0,0.08398431199999999,0.0,0.042561800999999996,9.5,9.793409,0.0,0.016754766,9.5,9.699898,0.0,0.043392948,0.29888527800000003,72.332013,0.390317035,72.101239,0.44658272299999996,71.961618,1.6000290000000001,71.899403,0.0,7.527183,1.0,1.0,72.423372,72.54593100000001,41.775191,72.234789,72.283689,41.864174,72.394171,72.49384599999999,41.195063,72.56011,72.546539,42.18334
 10/20/2017,12:46:57.781,0.0,72.5566,0.0,6.039646,0.0,0.0,0.0,74.203478,0.0,72.48326999999999,0.014413826999999999,1.957618,21.447488,0.0,0.0,60.09521899999999,0.0,75.174029,46.958216,72.38485899999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.689702,38.015190999999994,18.838831,23.021568,1.0,11124.3,1.0,0.00404,21.805408,42.698796,0.0,1.989096,0.0,1.988068,0.0,1.9810729999999999,0.0,1.989197,10.0,8.935528,0.0,0.0,0.0,0.137072747,0.0,0.138070584,0.0,0.455097029,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,8.221110000000001,71.699737,0.0,4.596171,0.0,8.834139,70.924223,0.0,242.187112,0.0029153020000000003,0.0,79.285986,73.27160500000001,72.41686700000001,79.29985500000001,75.278903,0.008092206,0.0,71.719985,14.587326000000001,32.305053,74.708627,73.846885,0.0,73.83349799999999,72.78427099999999,0.0,73.828255,0.043845737,4.895348,39.935196999999995,10.0,98.0,55.6,25.340617,72.174425,46.678754999999995,0.0,12.68736,12.589167,0.0,10.0,1.0,13.266947,0.0,1016.05,10.0,0.0,0.0,73.74596899999999,2.777876,3.389219,8.452197,8.24,1.0,85.39537800000001,65.50224,50.374916,589.948829,6.46,0.0,12.400953,12.663986,0.0,10.0,0.0,63.28858100000001,19.285507,38.30632,4.360974309210124,46.815525,0.0,0.035824599,0.0,0.045164532,0.0,0.018300876,0.0,0.023454575,0.0,0.024002155,2.02106,2.013587,2.0182900000000004,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.01268104,6.402892,0.0,0.084371137,0.0,0.047203700999999994,9.5,9.792732,0.0,0.016593713,9.5,9.699736999999999,0.0,0.044198213,0.0,72.301629,1.002206,72.08243,0.052722878,71.863232,1.065505,71.847316,0.0,7.5681020000000006,1.0,1.0,72.421874,72.547849,41.854881,72.22898599999999,72.284531,41.961121,72.391551,72.49773,41.153347,72.561233,72.547428,42.092498
 10/20/2017,12:47:07.781,0.0,72.553512,0.0,3.3182940000000003,0.0,0.0,0.0,74.291831,0.0,72.483879,0.014229083,5.180272,12.430743,0.0,0.0,60.091598,0.0,75.182456,46.923882,72.383689,0.0,0.0,0.0,0.0,1.0,0.010448,97.630899,37.987423,18.914242,23.034137,1.0,11083.568000000001,1.0,0.00404,21.608369,42.695165,0.0,1.9888700000000001,0.0,1.9881970000000002,0.0,1.981557,0.0,1.989068,10.0,8.933693,0.0,0.0,0.0,0.136042723,0.0,0.140066256,0.0,0.453421444,0.0,0.0,0.0,0.208979406,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95386,0.0,8.253185,71.793059,0.0,5.740776,0.0,8.416984,70.929287,0.0,242.17645,0.0,0.0,79.29873,73.273617,72.417569,79.320001,75.28278900000001,0.0,0.0,71.724804,14.587805,32.340697,74.707737,73.850021,0.0,73.834808,72.79035400000001,0.0,73.828396,0.011070075,13.327376000000001,39.988659000000006,10.0,98.0,55.6,25.366912,72.141716,46.645634,0.0,12.786558,12.631769,4.330449,10.0,1.0,13.088234,0.0,1010.5319999999999,10.0,0.0,0.0,73.74535999999999,2.8271759999999997,3.5111839999999996,13.793285999999998,8.24,1.0,85.408464,65.417503,50.039566,560.28678,6.46,0.0,12.346852,12.787146,0.0,10.0,0.0,63.27293,19.084965,38.276923,4.307122926390525,46.781286,0.0,0.03672719,0.0,0.042716525,0.0,0.017656663,0.0,0.022456046,0.0,0.022874784,2.020673,2.013523,2.0185150000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012681201000000001,6.400087,0.0,0.079954885,0.0,0.050910774000000006,9.5,9.793151,0.0,0.018784035,9.5,9.700575,0.0,0.041009362,0.18635389300000002,72.30090600000001,1.1217709999999999,72.015875,1.424199,71.965958,0.945940745,71.796676,0.0,7.458232000000001,1.0,1.0,72.421406,72.55056400000001,41.827265999999995,72.232964,72.281115,41.772743,72.39454599999999,72.49590500000001,41.195834999999995,72.559876,72.54593100000001,42.083181
 10/20/2017,12:47:17.781,0.0,72.555337,0.0,4.858006,0.0,0.0,0.0,74.199857,0.0,72.483458,0.020140895,4.6431629999999995,34.420071,0.0,0.0,61.205425,0.0,75.187606,46.885822,72.384204,0.0,0.0,0.0,7.203425999999999,1.0,0.010448,97.593154,37.952166,18.963414999999998,23.009814000000002,1.0,11168.026000000002,1.0,0.00404,21.888116,42.693768,0.0,1.988516,0.0,1.985554,0.0,1.981557,0.0,1.988487,10.0,8.938071,0.0,0.0,0.0,0.134594251,0.0,0.13552771,0.0,0.45348589,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,5.719302,71.835018,0.0,5.490393,0.0,8.36885,70.939415,0.0,242.17968199999999,0.0,0.0,79.311427,73.271558,72.41747600000001,79.34506800000001,75.289765,0.004683616,0.0,71.737016,14.594903,32.307101,74.70197900000001,73.852455,0.0,73.837008,72.794145,0.0,73.825962,0.080312856,4.446495,39.914428,10.0,98.0,55.6,25.338559,72.10685500000001,46.612001,0.0,12.781748,12.703173,0.0,10.0,1.0,13.311325,0.0,1011.061,10.0,0.0,0.0,73.748497,2.800723,3.4256889999999998,0.0,8.24,1.0,85.41761,65.473393,50.280994,564.776171,6.46,0.0,12.289745,12.540229,0.0,10.0,0.0,63.253915,18.844271,38.25241,4.822092416369514,46.753335,0.0,0.019029946000000002,0.0,0.045357796,0.0,0.019814775,0.0,0.025065106,0.0,0.021779622999999998,2.020802,2.0135549999999998,2.0185470000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012680765,6.386226000000001,0.0,0.083275133,0.0,0.044979457,9.5,9.792475,0.0,0.021908465,9.5,9.700092,0.0,0.050028335,0.5169148379999999,72.269798,0.488782,72.074473,1.1288040000000001,71.88131700000001,0.952973957,71.863232,0.0,7.410225,1.0,1.0,72.422529,72.552014,41.593720000000005,72.233993,72.28031999999999,41.907918,72.390007,72.49295699999999,41.314803999999995,72.562169,72.548177,42.086675
 10/20/2017,12:47:27.781,0.0,72.55295,0.0,4.714777,0.0,0.0,0.0,74.149886,0.0,72.482428,0.020695127,3.1392580000000003,0.0,0.0,0.0,61.54290400000001,0.0,75.19224100000001,46.848040999999995,72.386263,0.0,0.0,0.0,4.964388,1.0,0.010448,97.605187,37.926445,18.974974,22.98696,1.0,11167.919,1.0,0.00404,21.77419,42.671098,0.0,1.988484,0.0,1.987327,0.0,1.981524,0.0,1.989841,10.0,8.93276,0.0,0.0,0.0,0.135559899,0.0,0.13617147599999999,0.0,0.45622482700000005,0.0,0.0,0.0,0.20868940100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,13.465285,71.788719,0.0,6.1700029999999995,0.0,5.817787,70.93724399999999,0.0,242.18021299999998,0.000657985281,0.0,79.324874,73.27343,72.419347,79.366105,75.29519599999999,0.008616604,0.0,71.727611,14.591872,32.261214,74.706614,73.853765,0.0,73.838179,72.794566,0.0,73.828349,0.045859258,5.039623000000001,40.056736,10.0,98.0,55.8,25.298315,72.082336,46.580418,0.0,12.715616,12.514163,0.0,10.0,1.0,13.13681,0.0,1005.623,10.0,0.0,0.0,73.746484,2.88369,3.4561800000000003,16.95303,8.24,1.0,85.38923299999999,65.064133,49.974543,580.6974759999999,6.46,0.0,12.503746000000001,12.721979,0.0,10.0,0.0,63.23625500000001,19.085873,38.226315,4.265245951148877,46.722636,0.0,0.02048054,0.0,0.049963914000000005,0.0,0.019396036999999998,0.0,0.025419422999999997,0.0,0.02216615,2.02106,2.013587,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012674261000000001,6.363822,0.0,0.083339604,0.0,0.045527459000000006,9.5,9.793215,0.0,0.022359413999999998,9.5,9.700414,0.0,0.040622835,0.12305499,72.28716,0.40438345700000006,72.051323,1.3187010000000001,71.950766,1.494531,71.866125,0.0,7.361895,1.0,1.0,72.423231,72.54920600000001,41.88368,72.23628599999999,72.2828,42.000137,72.39379699999999,72.493659,41.115493,72.562216,72.546118,42.178294
 10/20/2017,12:47:37.781,0.0,72.553371,0.0,4.535741000000001,0.0,0.0,0.0,73.96376500000001,0.0,72.48350400000001,0.018385826,2.781185,0.0,0.0,0.0,61.04247900000001,0.0,75.197063,46.813755,72.387105,0.0,0.0,0.0,2.4854540000000003,1.0,0.010448,97.629582,37.891748,18.99057,22.918888,1.0,11167.385,1.0,0.00404,21.683779,42.64759,0.0,1.989354,0.0,1.985328,0.0,1.981396,0.0,1.9890029999999999,10.0,8.935271,0.0,0.0,0.0,0.13501269800000001,0.0,0.137716513,0.0,0.455612594,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,19.030204,71.767016,0.0,4.596171,0.0,14.995197000000001,70.985714,0.0,242.17008199999998,0.00151987,0.0,79.335978,73.274553,72.421547,79.389859,75.303015,0.0,0.0,71.717411,14.588443,32.434519,74.72534,73.85545,0.0,73.83757,72.803786,0.0,73.831017,0.0,17.126597,40.005582000000004,10.0,98.0,55.8,25.259444000000002,72.068485,46.550418,0.0,12.765516,12.383956,0.0,10.0,1.0,13.135610999999999,0.0,1014.9910000000001,10.0,0.0,0.0,73.747373,2.810943,3.234372,9.013573,8.24,1.0,85.362077,64.928915,49.885438,563.445388,6.46,0.0,12.456858,12.468485000000001,0.0,10.0,0.0,63.215278000000005,18.796857,38.189569,4.774150971666904,46.693568,0.0,0.035018713,0.0,0.045035689000000004,0.0,0.017431189,0.0,0.023293522,0.0,0.022810362999999997,2.021157,2.013684,2.0182900000000004,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.012667863,6.363951,0.0,0.082017952,0.0,0.04481828,9.5,9.792667999999999,0.0,0.018784035,9.5,9.700510000000001,0.0,0.042813157000000004,0.24965279699999998,72.297288,0.48878200200000005,72.009364,1.1921030000000001,71.94932,0.46768236,71.92110600000001,0.0,7.311310000000001,1.0,1.0,72.423559,72.54850400000001,41.755860999999996,72.2339,72.28411,41.942993,72.39215899999999,72.495437,41.307465,72.565585,72.547662,42.278841
 10/20/2017,12:47:47.781,0.0,72.55374599999999,0.0,3.24668,7.105841000000001,0.0,0.0,73.91306999999999,0.0,72.479386,0.019586663,1.706968,13.37566,0.0,0.0,61.366198,0.0,75.202962,46.774345000000004,72.384672,0.0,0.0,0.0,0.0,1.0,0.010448,97.597713,37.850818,19.018092000000003,22.961004,1.0,11067.532,1.0,0.00404,21.726754999999997,42.650847999999996,0.0,1.989579,0.0,1.9883259999999998,0.0,1.9822009999999999,0.0,1.988906,10.0,8.936848,0.0,0.0,0.0,0.134723004,0.0,0.13478738,0.0,0.45590259899999996,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,2.72034,71.745313,0.0,3.7019480000000002,0.0,7.502452000000001,70.92349899999999,0.0,242.169117,0.0,0.0,79.34970600000001,73.27226,72.42505600000001,79.41539399999999,75.309522,0.002061623,0.0,71.70800600000001,14.587087,32.338239,74.712372,73.858867,0.0,73.839396,72.810197,0.0,73.826477,0.0,6.802974000000001,39.925582,10.0,98.0,55.8,25.281852,72.057302,46.518183,0.0,12.588161999999999,12.608967999999999,11.631408,10.0,1.0,13.021666,0.0,1014.654,10.0,0.0,0.0,73.748497,2.7989189999999997,3.6134190000000004,6.784109,8.24,1.0,85.410762,64.964372,49.707829,574.139758,6.46,0.0,12.490521000000001,12.674748,13.058185,10.0,0.0,63.19495500000001,18.865368,38.160777,4.534559213350893,46.662963,0.0,0.035856834,0.0,0.045325585,0.0,0.017817717,0.0,0.024420893,0.0,0.02477521,2.02106,2.013587,2.0184189999999997,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012673701,6.362887000000001,0.0,0.090560338,0.0,0.044528161,9.5,9.792507,0.0,0.017721085,9.5,9.699415,0.0,0.043586211,0.144154624,72.297288,1.072539,72.010088,0.42548308799999995,71.871189,0.284818859,71.878424,0.0,7.267169,1.0,1.0,72.424308,72.548692,41.795311,72.232589,72.279898,41.853139,72.39005300000001,72.493378,41.271543,72.560204,72.55060999999999,42.125496000000005
