date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,12:47:57.781,0.0,72.55309100000001,0.0,5.502537,28.70089,0.0,0.0,73.90220699999999,0.0,72.480603,0.02346629,4.213476,28.638463,0.0,0.0,61.659501,0.0,75.208159,46.737403,72.382707,0.0,0.0,0.0,0.0,1.0,0.010448,97.565327,37.822353,18.956075,22.999367000000003,1.0,11207.69,1.0,0.00404,21.807029999999997,42.681525,0.0,1.989934,0.0,1.9874880000000001,0.0,1.9820080000000002,0.0,1.988262,10.0,8.919369,0.0,0.0,0.0,0.13726587699999998,0.0,0.138070584,0.0,0.471047308,0.0,0.0,0.0,0.209817198,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.524633000000001,0.0,5.863637000000001,71.73735500000001,0.0,5.955389,0.0,16.968660999999997,70.96690500000001,0.0,242.16559500000002,0.0,0.0,79.36348100000001,73.272447,72.424261,79.435963,75.31088000000001,0.003897018,0.0,71.712779,14.589081,32.250152,74.723795,73.861489,0.0,73.840285,72.817638,0.0,73.827179,0.0,6.306030000000001,39.994428000000006,10.0,98.0,55.8,25.34519,72.131328,46.484877000000004,0.0,12.547882000000001,12.841181,8.919622,10.0,1.0,13.238760000000001,0.0,1021.199,10.0,0.0,0.0,73.751118,2.9233700000000002,3.6080379999999996,6.864306,8.24,1.0,85.459823,64.821942,49.210524,589.355587,6.46,0.0,12.411773,12.450549,11.054162,10.0,0.0,63.177434999999996,18.650536,38.12045,4.756175679000509,46.634733000000004,0.0,0.047042524,0.0,0.042652104,0.0,0.014693287,0.0,0.018590771000000002,0.0,0.022069518,2.020931,2.013329,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012679758999999999,6.362435,0.0,0.083694194,0.0,0.044689337999999995,9.5,9.786515,0.0,0.014950971,9.5,9.701187,0.0,0.038013774,0.130088201,72.28716,0.847475785,72.056387,0.594280172,71.960894,1.712561,71.87480699999999,0.0,7.223673,1.0,1.0,72.420798,72.549768,41.828449,72.233198,72.280086,41.934323,72.39234599999999,72.493238,41.172274,72.563058,72.546071,41.990009
 10/20/2017,12:48:07.781,0.0,72.551687,0.0,4.6431629999999995,10.857319,0.0,0.0,73.81313,0.0,72.480603,0.015152803000000001,4.070247,8.042487,0.0,0.0,61.751475,0.0,75.215276,46.714110999999995,72.38528000000001,0.0,0.0,0.0,1.445901,1.0,0.010448,97.593577,37.790259999999996,18.958827,22.99855,1.0,11180.0,1.0,0.00404,21.743782999999997,42.700472,0.0,1.989773,0.0,1.9888740000000003,0.0,1.982234,0.0,1.9886810000000001,10.0,8.925839,0.0,0.0,0.0,0.137426818,0.0,0.135946158,0.0,0.46321717100000004,0.0,0.0,0.0,0.208947183,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.810784,0.0,0.0,71.800294,0.0,6.563461,0.0,19.776435,70.94375500000001,0.0,242.135877,0.0,0.0,79.379177,73.275209,72.425899,79.460702,75.321274,0.0,0.0,71.716148,14.590276999999999,32.349301000000004,74.716445,73.860786,0.0,73.842251,72.828636,0.0,73.82844300000001,0.0,0.05414662,40.088659,10.0,98.0,55.8,25.350448999999998,72.13717700000001,46.452363,0.0,12.749884,12.638369,5.437626,10.0,1.0,13.175191,0.0,1023.268,10.0,0.0,0.0,73.75065,2.77968,3.463953,12.670535000000001,8.24,1.0,85.478022,64.803312,49.668093,571.269754,6.46,0.0,12.469482000000001,12.582677,7.623275,10.0,0.0,63.159541000000004,19.191361999999998,38.08682,5.295918675372336,46.606364,0.0,0.053167253,0.0,0.045325585,0.0,0.013984653,0.0,0.016142764,0.0,0.023647839,2.020738,2.013426,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01268096,6.3601790000000005,0.0,0.082082423,0.0,0.043786747,9.5,9.752822,0.0,0.013952441999999999,9.5,9.699061,0.0,0.039720937000000005,0.003490393,72.245202,0.8193429390000001,72.106303,0.214486748,71.924723,1.18507,71.91170100000001,0.0005227398090000001,7.3270979999999994,1.0,1.0,72.421687,72.549347,41.822926,72.232075,72.279384,41.951663,72.392112,72.49244200000001,41.165707,72.562871,72.551733,42.224103
 10/20/2017,12:48:17.781,0.0,72.55412,0.0,3.1392580000000003,30.432340999999997,0.0,0.0,73.824717,0.0,72.479386,0.019401918,3.24668,0.0,0.0,0.0,60.68689499999999,0.0,75.220285,46.672559,72.383783,0.0,0.0,0.0,7.283392,1.0,0.010448,97.61331899999999,37.761052,18.959194,22.997244,1.0,11128.042,1.0,0.00404,21.97285,42.705127000000005,0.0,1.9898689999999999,0.0,1.988391,0.0,1.9807830000000002,0.0,1.987166,10.0,8.926805,0.0,0.0,0.0,0.138360278,0.0,0.136911806,0.0,0.46602055299999995,0.0,0.0,0.0,0.207239375,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,0.0,71.715652,0.0,4.989629,0.0,18.958169,70.949543,0.0,242.12318900000002,0.0,0.0,79.388407,73.274647,72.427864,79.482114,75.323662,0.0,0.0,71.718253,14.591872,32.334142,74.734937,73.863782,0.0,73.84314,72.840804,0.0,73.82895699999999,0.03870007,0.0,40.000966,10.0,98.0,55.8,25.273849,72.102363,46.421713000000004,0.0,12.713211,12.452359,12.674402,10.0,1.0,13.112822,0.0,1012.7769999999999,10.0,0.0,0.0,73.75036899999999,2.76946,3.676793,13.360225,8.24,1.0,85.484635,64.75343199999999,49.640398,585.37927,6.46,0.0,12.61255,12.733338,11.198452,10.0,0.0,63.140153000000005,19.192495,38.059378,7.041628543826595,46.574502,0.0,0.053554078,0.0,0.045357796,0.0,0.013726968,0.0,0.016207186000000002,0.0,0.023003626,2.020867,2.014006,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012680338999999999,6.362693,0.0,0.081921246,0.0,0.043786747,9.5,9.753209,0.0,0.013759179,9.5,9.694036,0.0,0.04245884,0.305918491,72.361673,0.7630772459999999,72.00213000000001,0.319984922,71.831401,0.636479435,71.916042,0.001811479,7.242682,1.0,1.0,72.424027,72.55149899999999,41.754677,72.233479,72.280273,41.965851,72.38996,72.489681,41.190042,72.563199,72.55135899999999,42.380554
 10/20/2017,12:48:27.781,0.0,72.552623,0.0,3.461523,11.322246,0.0,0.0,73.875412,0.0,72.47905899999999,0.012566386,4.1418610000000005,0.0,0.0,0.0,61.42341,0.0,75.224593,46.637434999999996,72.38266,0.0,0.0,0.0,0.0,1.0,0.010448,97.625869,37.740866,18.969835999999997,22.939293,1.0,11173.798999999999,1.0,0.00404,21.685401000000002,42.702147,0.0,1.989032,0.0,1.9887130000000002,0.0,1.9812020000000001,0.0,1.9876490000000002,10.0,8.925292,0.0,0.0,0.0,0.137555571,0.0,0.133596414,0.0,0.469597282,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,0.0,71.81548599999999,0.0,5.132704,0.0,7.983784,70.961841,0.0,242.11465,0.0,0.0,79.400307,73.275302,72.430251,79.502449,75.336303,0.00678121,0.0,71.721435,14.590516000000001,32.234173999999996,74.732174,73.871927,0.0,73.844732,72.847402,0.0,73.82755300000001,0.029079908999999998,0.0,40.14289,10.0,98.0,56.0,25.352278,72.078171,46.387056,0.0,12.535256,12.533964,11.133980000000001,10.0,1.0,13.261548999999999,0.0,1014.43,10.0,0.0,0.0,73.748637,2.789901,3.5942870000000005,10.088206,8.24,1.0,85.52108,64.627228,49.62655,564.1989639999999,6.46,0.0,12.428605000000001,12.687901,18.092291,10.0,0.0,63.121139,19.134420000000002,38.027051,4.390895896090155,46.543384,0.0,0.05290937,0.0,0.045132320999999996,0.0,0.013759179,0.0,0.018622982,0.0,0.022906994,2.020931,2.013619,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012684586000000001,6.361275,0.0,0.079600296,0.0,0.043980159000000005,9.5,9.754207000000001,0.0,0.014210127,9.5,9.690203,0.0,0.042136734,0.270752432,72.290778,0.981106809,72.020216,0.7349443990000001,71.83357099999999,0.502848416,71.85021,0.0,7.223028,1.0,1.0,72.422529,72.55056400000001,41.801229,72.23375899999999,72.27999200000001,42.008413,72.389492,72.488979,41.085365,72.563854,72.547428,42.163540999999995
 10/20/2017,12:48:37.781,0.0,72.553325,0.0,4.786392,6.576786,0.0,0.0,73.858755,0.0,72.48022900000001,0.013490106000000002,1.886004,0.0,0.0,0.0,61.131556,0.0,75.230866,46.628258,72.384485,0.0,0.0,0.0,0.0,1.0,0.010448,97.650594,37.723146,18.967817999999998,22.948271,1.0,11168.881000000001,1.0,0.00404,21.79365,42.685249,0.0,1.9898369999999999,0.0,1.9890029999999999,0.0,1.980848,0.0,1.988262,10.0,8.919336999999999,0.0,0.0,0.0,0.1372015,0.0,0.13633241699999998,0.0,0.460703794,0.0,0.0,0.0,0.209204965,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,15.325603,71.77208,0.0,6.062696,0.0,2.8816580000000003,70.94303199999999,0.0,242.120005,0.0,0.0,79.409819,73.276004,72.43329200000001,79.527703,75.33738000000001,0.0,0.0,71.720874,14.589799,32.314476,74.68765400000001,73.87066300000001,0.0,73.847493,72.854469,0.0,73.827928,0.021585133,9.993038,40.147504999999995,10.0,98.0,56.0,25.270877,72.058565,46.354496000000005,0.0,12.559905,12.440959,16.172444,10.0,1.0,13.09543,0.0,1013.066,10.0,0.0,0.0,73.751305,2.74,3.2959519999999998,10.745818,8.24,1.0,85.546267,64.74381600000001,49.556109,581.25865,6.46,0.0,12.380514999999999,12.579688,8.408852,10.0,0.0,63.103152,19.066817,38.001376,4.498637373794855,46.512687,0.0,0.047783938,0.0,0.044778004,0.0,0.014532233,0.0,0.017656663,0.0,0.023841102000000003,2.020867,2.014038,2.0184830000000002,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012687123,6.362758,0.0,0.083146191,0.0,0.04800958599999999,9.5,9.753982,0.0,0.014983182,9.5,9.695613999999999,0.0,0.04455253,0.08085572,72.28788399999999,0.15822106,72.088941,1.1288040000000001,71.828507,1.747727,71.787995,0.00116711,7.203374,1.0,1.0,72.42178100000001,72.549581,41.879735,72.231139,72.279477,41.873238,72.39379699999999,72.488371,41.118583,72.56310500000001,72.547943,42.087451
 10/20/2017,12:48:47.781,0.0,72.556647,0.0,4.750584,24.083685,0.0,0.000646708728,73.817475,0.0,72.47873100000001,0.016076524,3.568945,0.0,0.0,0.0,61.462517000000005,0.0,75.236906,46.601566,72.382613,0.0,0.0,0.0,0.0,1.0,0.010448,97.665871,37.689471999999995,18.899929999999998,22.904849,1.0,11158.296999999999,1.0,0.00404,21.65175,42.683574,0.0,1.9898369999999999,0.0,1.9876490000000002,0.0,1.981428,0.0,1.9880360000000001,10.0,8.924906,0.0,0.0,0.0,0.136268041,0.0,0.137491195,0.0,0.45896376299999997,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,0.0,71.761228,0.0,4.202713,0.0,10.454625,70.926393,0.0,242.117062,0.0,0.0,79.42434300000001,73.277268,72.433994,79.54682,75.343373,0.0,0.0,71.717926,14.589559,32.255888,74.696783,73.877356,0.0,73.846183,72.863642,0.0,73.827179,0.09261771199999999,0.0,40.010965999999996,10.0,98.0,56.0,25.289398000000002,72.05398000000001,46.322821000000005,0.0,12.533453,12.601767,14.006225,10.0,1.0,13.171593,0.0,1017.1080000000001,10.0,0.0,0.0,73.750416,2.77487,3.382643,11.740255,8.24,1.0,85.57276800000001,65.00824300000001,49.487473,571.189587,6.46,0.0,12.473689,12.541425,8.585206,10.0,0.0,63.08367,19.078386,37.979609,6.089280909049329,46.482734,0.0,0.054327728,0.0,0.044262634,0.0,0.013211598,0.0,0.018365297,0.0,0.023551207,2.020995,2.013684,2.0184830000000002,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012689954,6.360727,0.0,0.083178427,0.0,0.043593334000000004,9.5,9.755818,0.0,0.014403391000000001,9.5,9.692619,0.0,0.04194347,0.0,72.25894699999999,0.861542215,72.078813,0.573180531,71.921829,0.270752434,71.816209,0.00116711,7.351585000000001,1.0,1.0,72.421687,72.548879,41.906166999999996,72.23273,72.279384,42.060828,72.391083,72.489026,41.056395,72.562403,72.548692,42.252443
 10/20/2017,12:48:57.781,0.0,72.553839,0.0,3.461523,12.316227,0.0,0.000723168161,74.083984,0.0,72.478825,0.02660694,2.924414,34.996629999999996,0.0,0.0,61.962219,0.0,75.245661,46.569517,72.382894,0.0,0.0,0.0,0.0,1.0,0.010448,97.697693,37.658776,18.856629,22.91497,1.0,11183.1,1.0,0.00404,21.75554,42.71602,0.0,1.9894180000000001,0.0,1.9871330000000003,0.0,1.98175,0.0,1.988358,10.0,8.927062,0.0,0.0,0.0,0.13778088900000002,0.0,0.13710493599999998,0.0,0.486643135,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,0.0,71.758335,0.0,3.236952,0.0,16.583595000000003,70.997289,0.0,242.12950899999998,0.001889249,0.0,79.437275,73.277128,72.435539,79.570763,75.350115,0.0,0.0,71.718908,14.594265,32.372244,74.67646500000001,73.87642,0.0,73.846885,72.868321,0.0,73.827694,0.083333138,0.0,40.026736,10.0,98.0,56.0,25.234063,72.052623,46.290261,0.0,12.553892999999999,12.562764999999999,11.551177000000001,10.0,1.0,12.966493,0.0,1017.558,10.0,0.0,0.0,73.751913,2.760441,3.5273260000000004,2.790321,8.24,1.0,85.58810600000001,65.058724,49.444125,575.133837,6.46,0.0,12.516369000000001,12.680128999999999,15.222529999999999,10.0,0.0,63.06531,18.93592,37.955236,6.336124627733753,46.450453,0.0,0.052167955,0.0,0.045100111,0.0,0.018043191,0.0,0.01488655,0.0,0.018429718,2.020867,2.013651,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012691058,6.360759,0.0,0.080180533,0.0,0.040402028,9.5,9.751534,0.0,0.017656663,9.5,9.674064999999999,0.0,0.045840955,0.144154624,72.270522,0.791210093,72.01876899999999,1.473432,71.905191,1.663328,71.94353199999999,0.002133664,7.3773610000000005,1.0,1.0,72.421687,72.549815,41.854487,72.236427,72.279384,41.870084999999996,72.389445,72.489775,40.971804,72.563386,72.547288,42.273795
 10/20/2017,12:49:07.781,0.0,72.55412,0.0,5.645766,16.484537,0.0,0.0,74.116573,0.0,72.477561,0.026699312000000003,2.5663419999999997,0.0,0.0,0.0,61.81448100000001,0.0,75.247955,46.555822,72.384157,0.0,0.0,0.0,0.0,1.0,0.010448,97.717577,37.639521,18.874976999999998,22.918070999999998,1.0,11170.485,1.0,0.00404,21.952984,42.723375,0.0,1.989032,0.0,1.9857799999999999,0.0,1.982459,0.0,1.9881970000000002,10.0,8.935077,0.0,0.0,0.0,0.137330253,0.0,0.137941831,0.0,0.46937172299999996,0.0,0.0,0.0,0.20836717300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,0.138346185,71.772803,0.0,4.059637,0.0,16.663817,70.92567,0.0,242.16130099999998,0.00151987,0.0,79.450488,73.276519,72.434883,79.594659,75.357419,0.002323823,0.0,71.722184,14.589081,32.315705,74.70155799999999,73.879931,0.0,73.84857,72.871785,0.0,73.82994000000001,0.045523672,13.407528,39.982890000000005,10.0,98.0,56.0,25.257842999999998,72.052014,46.253415999999994,0.0,12.430046,12.352153999999999,13.70135,10.0,1.0,13.153602,0.0,1010.949,10.0,0.0,0.0,73.750743,2.8385990000000003,3.486074,2.148749,8.24,1.0,85.611652,64.935525,49.847508000000005,578.003841,6.46,0.0,12.309582,12.473866000000001,13.779634,10.0,0.0,63.046296,18.822264999999998,37.923142999999996,6.5771399039553256,46.419057,0.0,0.0,0.0,0.04661401,0.0,0.02371226,0.0,0.017721085,0.0,0.013984653,2.020899,2.013523,2.018386,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.012693546000000002,6.345415,0.0,0.08862621300000001,0.0,0.042884155,9.5,9.746992,0.0,0.022810362999999997,9.5,9.661824000000001,0.0,0.04194347,0.34811776,72.290054,0.263719237,72.039025,0.770110457,71.936298,0.60131338,71.82271999999999,0.002455849,7.416347,1.0,1.0,72.421406,72.548598,41.903011,72.234602,72.281115,41.924076,72.392627,72.491553,41.096565999999996,72.566006,72.546867,42.295922999999995
 10/20/2017,12:49:17.781,0.0,72.55121899999999,0.0,5.037042,22.191914,0.0,0.0,74.061533,0.0,72.477047,0.019956151000000002,3.962825,19.781873,0.0,0.0,62.264212,0.0,75.256804,46.496989,72.38485899999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.742725,37.607011,18.88782,23.020915,1.0,11143.972,1.0,0.00404,21.76,42.704894,0.0,1.988677,0.0,1.987843,0.0,1.9823950000000001,0.0,1.9890029999999999,10.0,8.945442,0.0,0.0,0.0,0.135398957,0.0,0.138295901,0.0,0.458448199,0.0,0.0,0.0,0.20849606399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,4.259914,71.78944200000001,0.0,5.096935,0.0,11.674000999999999,70.939415,0.0,242.221509,4.2353429e-05,0.0,79.461545,73.278251,72.43727,79.61654,75.364489,0.0,0.0,71.72822,14.593228,32.300956,74.717849,73.883395,0.0,73.8474,72.878664,0.0,73.831672,0.026842663,7.796863,40.081351,10.0,98.0,56.0,25.214856,72.07269699999999,46.219879,0.0,12.314015,12.572366,5.020429,10.0,1.0,13.167395,0.0,1017.189,10.0,0.0,0.0,73.752569,2.712946,3.4173190000000004,0.0,8.24,1.0,85.65916700000001,64.836366,49.659062,581.290717,6.46,0.0,12.533802,12.510933999999999,5.875767,10.0,0.0,63.031439,18.445683,37.895515,4.600428461200712,46.389432,0.0,0.0,0.0,0.044906847,0.0,0.023647839,0.0,0.024388682999999998,0.0,0.018558561,2.02106,2.01378,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012700005,6.3227199999999995,0.0,0.090721515,0.0,0.047880645,9.5,9.731530000000001,0.0,0.026546794,9.5,9.661309,0.0,0.043103052,0.362184183,72.325502,0.566147321,71.999236,1.346834,71.849487,0.41844987899999997,71.787995,0.0,7.719213000000001,1.0,1.0,72.421734,72.550376,41.831604999999996,72.231607,72.279618,41.905159999999995,72.393142,72.490149,41.322915,72.565632,72.545088,42.247396
 10/20/2017,12:49:27.781,0.0,72.55543,0.0,5.753188,0.0,0.0,0.0,73.987664,0.0,72.478029,0.023004429,3.747981,0.0,0.0,0.0,61.635602,0.0,75.261907,46.430796,72.38383,0.0,0.0,0.0,3.4450410000000002,1.0,0.010448,97.75612199999999,37.574082000000004,19.036257,22.958392,1.0,11151.348,1.0,0.00404,22.034476,42.689858,0.0,1.988806,0.0,1.985425,0.0,1.981686,0.0,1.989712,10.0,8.939391,0.0,0.0,0.0,0.13903623199999998,0.0,0.138392466,0.0,0.45815819399999996,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.989629,0.0,5.975898,71.761228,0.0,4.31002,0.0,9.989336999999999,70.948819,0.0,242.285095,0.0012736169999999999,0.0,79.474711,73.278532,72.436662,79.637672,75.368422,0.0,0.0,71.726629,14.589081,32.414853,74.708627,73.883535,0.0,73.85039499999999,72.88531,0.0,73.831626,0.014649668999999999,16.228891,40.143659,10.0,97.0,56.1,25.206853,72.09745,46.187553,0.0,12.523232,12.397155999999999,15.450370999999999,10.0,1.0,12.988082,0.0,1010.115,10.0,0.0,0.0,73.752803,2.7856919999999996,3.4119379999999997,20.497717,8.24,1.0,85.702602,64.799706,49.713246999999996,567.501873,6.46,0.0,12.257284,12.481638,11.615289,10.0,0.0,63.007987,18.854252,37.876585,4.456733035539653,46.356545000000004,0.0,0.033245765,0.0,0.045390006,0.0,0.018365297,0.0,0.023003626,0.0,0.024195419,2.020802,2.013716,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012705955,6.323107,0.0,0.084403373,0.0,0.050298301,9.5,9.740872,0.0,0.017302347,9.5,9.661147999999999,0.0,0.042297787,0.03865645,72.30018199999999,0.34108456200000004,72.08315400000001,1.283535,71.93340400000001,1.044406,71.832124,0.0,7.406358,1.0,1.0,72.419956,72.548879,41.887229999999995,72.232683,72.282566,41.922106,72.390989,72.48893299999999,41.249140000000004,72.56581899999999,72.545509,42.270301
 10/20/2017,12:49:37.781,0.0,72.55149899999999,0.0,3.855403,4.492630999999999,0.0,0.0,74.082535,0.0,72.476485,0.013767221999999999,3.747981,24.394346,0.0,0.0,61.358231999999994,0.0,75.266355,46.397956,72.382239,0.0,0.0,0.0,0.0,1.0,0.010448,97.54817,37.553712,19.075338000000002,22.959535,1.0,11115.32,1.0,0.00404,22.323952,42.68241,0.0,1.989998,0.0,1.9880360000000001,0.0,1.9813310000000002,0.0,1.988552,10.0,8.921236,0.0,0.0,0.0,0.138199337,0.0,0.134304556,0.0,0.464699419,0.0,0.0,0.0,0.208302727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,9.472014,71.738802,0.0,5.776545,0.0,9.026672,70.96690500000001,0.0,242.318191,0.00172508,0.0,79.490126,73.278485,72.43946899999999,79.66470699999999,75.37670899999999,0.008354405,0.0,71.722043,14.591234,32.355036,74.754739,73.88456500000001,0.0,73.850629,72.896916,0.0,73.828911,0.021361408999999998,7.764803,40.075967,10.0,97.0,56.1,25.213255,72.07924799999999,46.244287,0.0,12.574334,12.64077,11.631408,10.0,1.0,12.915517999999999,0.0,1008.7669999999999,10.0,0.0,0.0,73.755096,2.7237669999999996,3.3073120000000005,15.541571,8.24,1.0,85.867994,64.899467,49.734922,568.287516,6.46,0.0,12.369694,12.713011,12.384833,10.0,0.0,62.989954000000004,19.066363,37.844957,5.421997099017596,46.323799,0.0,0.049202297,0.0,0.041524732,0.0,0.012953913000000001,0.0,0.023390154,0.0,0.024453104,2.020867,2.0140700000000002,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012731865,6.324429,0.0,0.0822436,0.0,0.041175678,9.5,9.729791,0.0,0.014628865,9.5,9.779268,0.0,0.041170415,0.144154624,72.279926,0.017556825,72.059281,1.1710040000000002,71.96234100000001,0.418449877,71.829954,0.000844924729,7.353517999999999,1.0,1.0,72.421734,72.548411,41.78387,72.231513,72.281911,41.976490999999996,72.390755,72.490571,41.198926,72.565258,72.542514,42.245455
 10/20/2017,12:49:47.781,0.0,72.554682,0.0,6.4335260000000005,9.863338,0.0,0.00059037019,74.170164,0.0,72.477234,0.023651033999999998,2.781185,31.008762,0.0,0.0,62.388051000000004,0.0,75.271692,46.403499,72.380975,0.0,0.0,0.0,0.0,1.0,0.010448,97.542107,37.52283,19.124511,22.969820000000002,1.0,11114.785,1.0,0.00404,22.204756,42.671191,0.0,1.9891599999999998,0.0,1.987198,0.0,1.980203,0.0,1.987843,10.0,8.925421,0.0,0.0,0.0,0.137137124,0.0,0.13758776,0.0,0.476718518,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,0.0,71.764122,0.0,3.880793,0.0,3.266724,70.98281999999999,0.0,242.33700699999997,0.0007400695279999999,0.0,79.50273,73.278766,72.443821,79.685698,75.379986,0.004683616,0.0,71.717692,14.593228,32.398055,74.706754,73.888122,0.0,73.851893,72.903561,0.0,73.834434,0.07505532599999999,0.0,40.130582000000004,10.0,97.0,56.1,25.2942,72.051172,46.225468,0.0,12.778742,12.542364,11.936283,10.0,1.0,13.184187,0.0,1021.712,10.0,0.0,0.0,73.75519,2.7971150000000002,3.585319,12.718653,8.24,1.0,85.939903,65.10980699999999,49.843293,579.607195,6.46,0.0,12.291547999999999,12.43919,12.016093,10.0,0.0,62.972809,19.000575,37.816911,6.48071117643697,46.293801,0.0,0.055778322000000005,0.0,0.045712112,0.0,0.017141293999999998,0.0,0.015466341000000002,0.0,0.019685932,2.02077,2.013458,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012743121000000001,6.32185,0.0,0.08298501400000001,0.0,0.042465095,9.5,9.718581,0.0,0.014596655,9.5,9.778881,0.0,0.044069370999999996,0.144154624,72.276309,0.706811553,72.030344,0.045689667999999996,71.94425600000001,1.649262,71.780038,0.001489295,7.454044000000001,1.0,1.0,72.42435400000001,72.548598,41.920369,72.231092,72.27798,41.981614,72.390896,72.492396,41.081115999999994,72.56581899999999,72.54256099999999,42.329309
 10/20/2017,12:49:57.781,0.0,72.554541,0.0,5.46673,20.76507,0.0,0.000674877994,74.22448,0.0,72.474613,0.015245175,4.464126,0.0,0.0,0.0,63.319379000000005,0.0,75.276421,46.403220000000005,72.382987,0.0,0.0,0.0,0.0,1.0,0.010448,97.67005400000001,37.505668,19.184509,22.958229,1.0,11208.972,1.0,0.00404,22.362468,42.671191,0.0,1.988516,0.0,1.987746,0.0,1.9819759999999997,0.0,1.987875,10.0,8.942449,0.0,0.0,0.0,0.13816714800000002,0.0,0.137909642,0.0,0.478780776,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,0.0,71.767739,0.0,3.8092550000000003,0.0,0.0,70.977756,0.0,242.321231,0.0007400695279999999,0.0,79.516458,73.278532,72.442043,79.706549,75.386916,0.004421417,0.0,71.715914,14.5957,32.414444,74.71064,73.889292,0.0,73.855216,72.906323,0.0,73.828723,0.07237063,10.538074,40.104044,10.0,97.0,56.1,25.232004999999997,72.048224,46.191838,0.0,12.51181,12.618568,6.544805,10.0,1.0,13.104426,0.0,998.051958,10.0,0.0,0.0,73.755424,2.835593,3.400579,13.039439,8.24,1.0,85.902799,65.106201,49.712645,582.108427,6.46,0.0,12.405762,12.594634,9.78762,10.0,0.0,62.955617000000004,19.041635999999997,37.78626,7.512867440572163,46.258913,0.0,0.037952136000000004,0.0,0.042619893,0.0,0.01849414,0.0,0.014596655,0.0,0.017624453,2.020738,2.013426,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.012736896000000001,6.321463,0.0,0.079181235,0.0,0.041884857000000005,9.5,9.714845,0.0,0.018880667,9.5,9.779042,0.0,0.051896551,0.587246956,72.269798,0.77011046,72.06434499999999,0.05272288,71.927617,0.43954951200000003,71.908808,0.002455849,7.611275999999999,1.0,1.0,72.424261,72.55060999999999,41.935359999999996,72.233432,72.278541,41.912253,72.387901,72.489213,41.229054,72.563292,72.54078299999999,42.262925
 10/20/2017,12:50:07.781,0.0,72.55323100000001,0.0,3.962825,6.624882,0.0,0.0,74.356286,0.0,72.47653199999999,0.026329823999999998,2.315691,0.0,0.0,0.0,63.735071999999995,0.0,75.283631,46.403453000000006,72.383268,0.0,0.0,0.0,0.0,1.0,0.010448,97.738024,37.475390999999995,19.175152,22.937661,1.0,11049.357,1.0,0.00404,22.566805,42.67971,0.0,1.989064,0.0,1.9892290000000001,0.0,1.982492,0.0,1.9876490000000002,10.0,8.940163,0.0,0.0,0.0,0.13601053400000002,0.0,0.139422491,0.0,0.47388291299999996,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454625,0.0,0.0,71.808251,0.0,3.7019480000000002,0.0,0.0,70.96690500000001,0.0,242.284131,3.602036,0.0,79.52545400000001,73.28185500000001,72.444991,79.72829,75.392394,0.0028482209999999997,0.0,71.711469,14.592429999999998,32.495565,74.678572,73.893458,0.0,73.85208,72.911377,0.0,73.831391,0.011405661999999999,13.567832999999998,40.143659,10.0,97.0,56.1,25.198393,72.061607,46.151267,0.0,12.352492,12.707373,6.897817999999999,10.0,1.0,13.097228999999999,0.0,980.8080859999999,10.0,0.0,0.0,73.756173,2.770061,3.64391,0.544818622,8.24,1.0,85.909882,65.097186,49.880621000000005,594.037381,6.46,0.0,12.568667,12.613766,3.775551,10.0,0.0,62.93408,19.084739000000003,37.762726,6.257835012595397,46.227844,0.0,0.013968986000000001,0.0,0.042941999,0.0,0.019621511,0.0,0.015240867,0.0,0.016336028,2.02077,2.013748,2.0182900000000004,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012737731,6.321463,0.0,0.080728535,0.0,0.040982265,9.5,9.716197,0.0,0.019234984,9.5,9.778785000000001,0.0,0.052444131,0.045689662,72.298012,1.0866049999999998,72.131623,0.9107746940000001,71.855997,1.691461,71.907361,0.002455849,7.600321000000001,1.0,1.0,72.424261,72.547803,41.720355,72.2317,72.279196,41.936687,72.389679,72.489494,41.433772999999995,72.564696,72.542374,42.262147999999996
 10/20/2017,12:50:17.781,0.0,72.552623,0.0,4.750584,0.0,0.0,0.0,74.086156,0.0,72.473911,0.026699312000000003,4.070247,6.056561,0.0,0.0,63.320827,0.0,75.28957700000001,46.381839,72.38396999999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.69510799999999,37.477484000000004,19.277167000000002,22.95072,1.0,11161.505,1.0,0.00404,22.794656,42.681153,0.0,1.98945,0.0,1.9868759999999999,0.0,1.982588,0.0,1.987681,10.0,8.937524,0.0,0.0,0.0,0.136976182,0.0,0.13739463,0.0,0.47265844700000004,0.0,0.0,0.0,0.208238282,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,7.6918820000000006,71.762675,0.0,4.63194,0.0,8.529295,70.982097,0.0,242.23554900000002,3.641149,0.0,79.537871,73.28134,72.447004,79.75378,75.400587,0.000750627354,0.0,71.707539,14.591154000000001,32.427964,74.684939,73.894628,0.0,73.85999100000001,72.915355,0.0,73.831298,0.0,18.264761,40.164428,10.0,97.0,56.1,25.203423,72.03479499999999,46.11815,0.0,12.59718,12.738575,13.0916,10.0,1.0,13.163197,0.0,988.1066529999999,10.0,0.0,0.0,73.754956,2.761644,3.5422730000000002,8.323883,8.24,1.0,85.988781,65.072546,50.036556,574.187859,6.46,0.0,12.475493,12.292714,5.298608,10.0,0.0,62.914832,19.562727,37.734866,5.512084918291707,46.194307,0.0,0.0,0.0,0.044455898,0.0,0.022101729,0.0,0.01849414,0.0,0.014500023,2.020867,2.013329,2.0185150000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01275026,6.3227199999999995,0.0,0.081244302,0.0,0.049975947,9.5,9.715779,0.0,0.021457517000000002,9.5,9.778624,0.0,0.042007891,0.08085572,72.295118,0.573180537,72.062898,1.0866049999999998,71.960894,0.917807898,71.804634,0.0031002190000000004,7.677971,1.0,1.0,72.42135999999999,72.546726,41.997296999999996,72.23305699999999,72.277746,41.905553999999995,72.38916400000001,72.489962,41.268066,72.563854,72.543263,42.275736
 10/20/2017,12:50:27.781,0.0,72.552576,0.0,4.714777,7.843311,0.0,0.0,73.97245600000001,0.0,72.474192,0.017923965,3.1034509999999997,0.0,0.0,0.0,63.351243999999994,0.0,75.295804,46.347183,72.38350200000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.450684,37.483809,19.49551,22.947945,1.0,11139.802,1.0,0.00404,23.046833,42.68916,0.0,1.988838,0.0,1.983104,0.0,1.982749,0.0,1.9889709999999998,10.0,8.952299,0.0,0.0,0.0,0.137233689,0.0,0.137233689,0.0,0.46031712,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,12.294567,71.73735500000001,0.0,6.313078,0.0,16.134351000000002,70.945926,0.0,242.197677,8.701951,0.0,79.553473,73.279234,72.44939000000001,79.776412,75.405456,0.013073992,0.0,71.701877,14.590995000000001,32.412805,74.686858,73.89626700000001,0.0,73.85634,72.919146,0.0,73.832374,0.017893677,14.994545,40.085582,10.0,97.0,56.4,25.201365,72.0617,46.082330999999996,0.0,12.467321,12.624569000000001,12.353481,10.0,1.0,13.068442999999998,0.0,1014.7660000000001,10.0,0.0,0.0,73.7565,2.7033259999999997,3.5679809999999996,5.9661040000000005,8.24,1.0,86.197572,65.056921,49.775862,595.111628,6.46,0.0,12.482105,12.625722999999999,10.348746,10.0,0.0,62.898435,19.217223,37.72082,6.053173931637486,46.158301,0.0,0.0,0.0,0.046549587999999996,0.0,0.024485315,0.0,0.018751825,0.0,0.014403391000000001,2.020867,2.013523,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012784152,6.323397,0.0,0.083855371,0.0,0.045011693,9.5,9.715133999999999,0.0,0.024871842,9.5,9.777979,0.0,0.043715054,0.397350241,72.292224,0.552080902,72.042642,0.165254264,71.956554,1.1921030000000001,71.828507,0.0034224040000000004,7.569389999999999,1.0,1.0,72.423325,72.54593100000001,41.872239,72.229641,72.279664,42.111667,72.38893,72.488652,41.282358,72.564603,72.542936,42.322322
 10/20/2017,12:50:37.781,0.0,72.554916,0.0,4.893814,0.8213129309999999,0.0,0.0,74.013735,0.0,72.476813,0.013767221999999999,2.5663419999999997,1.668306,0.0,0.0,63.870499,0.0,75.299784,46.31602,72.381209,0.0,0.0,0.0,0.486312866,1.0,0.010448,97.41919200000001,37.469716999999996,19.651836,22.952351999999998,1.0,11240.831,1.0,0.00404,22.902095000000003,42.698749,0.0,1.988806,0.0,1.985167,0.0,1.98175,0.0,1.989164,10.0,8.948951,0.0,0.0,0.0,0.13617147599999999,0.0,0.13980875,0.0,0.45902820899999996,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.667708999999999,0.0,15.020895999999999,71.743143,0.0,4.381557,0.0,16.679861,70.971245,0.0,242.18580899999998,10.043711,0.0,79.561626,73.28171400000001,72.451262,79.800402,75.408687,0.012549593000000001,0.0,71.690086,14.591553,32.539403,74.688637,73.899309,0.0,73.856808,72.927336,0.0,73.831345,0.0,8.918996,40.134044,10.0,97.0,56.4,25.201137,72.049113,46.043903,0.0,12.603793,12.637769,8.614747,10.0,1.0,13.138009,0.0,1015.6489999999999,10.0,0.0,0.0,73.756734,2.7430060000000003,3.596679,11.371350999999999,8.24,1.0,86.29190899999999,65.122427,50.102783,586.806254,6.46,0.0,12.502543,12.71899,11.583224000000001,10.0,0.0,62.8783,18.864914000000002,37.718495000000004,5.415992140509379,46.124251,0.0,0.005716719,0.0,0.044488109000000005,0.0,0.025741529,0.0,0.020684462,0.0,0.017270136000000002,2.020706,2.01349,2.0185150000000003,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.012800124,6.324397,0.0,0.084500079,0.0,0.042529565,9.5,9.714909,0.0,0.026514584,9.5,9.778236999999999,0.0,0.042265576,0.03162324,72.315374,0.566147324,72.143198,0.263719223,71.85238000000001,0.4325163,71.926893,0.001489295,7.5297600000000005,1.0,1.0,72.422108,72.55033,41.820165,72.232683,72.277325,41.988314,72.389492,72.490243,41.295105,72.565164,72.543638,42.217503
 10/20/2017,12:50:47.781,0.0,72.551874,0.0,4.786392,15.923418,0.0,0.0,73.956523,0.0,72.475736,0.021156987999999998,4.177668,34.548195,0.0,0.0,63.259269999999994,0.0,75.307884,46.298925,72.381396,0.0,0.0,0.0,0.0,1.0,0.010448,97.578018,37.437906,19.689449,22.931621,1.0,11161.184,1.0,0.00404,23.092241,42.691348,0.0,1.9892889999999999,0.0,1.987198,0.0,1.981557,0.0,1.989487,10.0,8.945571000000001,0.0,0.0,0.0,0.137426818,0.0,0.137652136,0.0,0.46250827,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.918091,0.0,6.360791000000001,71.773527,0.0,4.882322,0.0,14.979152,70.977756,0.0,242.168152,10.046666,0.0,79.576619,73.282135,72.451543,79.82303399999999,75.41650600000001,0.0,0.0,71.681898,14.59259,32.407069,74.699826,73.906798,0.0,73.858867,72.931688,0.0,73.83083,0.0,4.735044,40.207505,10.0,97.0,56.4,25.20228,72.017341,46.009622,0.0,12.528042,12.64197,6.8015419999999995,10.0,1.0,13.274142999999999,0.0,1017.173,10.0,0.0,0.0,73.75622,2.808538,3.390415,8.307843,8.24,1.0,86.20034,65.315338,50.395386,576.785292,6.46,0.0,12.183946,12.591645,7.142309,10.0,0.0,62.858305,19.099938,37.714634000000004,4.888024299462375,46.091134000000004,0.0,0.0,0.0,0.04348958,0.0,0.026031423999999997,0.0,0.023229101000000002,0.0,0.017914348,2.020867,2.013458,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012786192,6.325815,0.0,0.083500781,0.0,0.042303917,9.5,9.712976,0.0,0.027029954,9.5,9.779525,0.0,0.051155707,0.411416664,72.28788399999999,0.7279111890000001,72.049876,1.1639700000000002,71.947149,1.7758599999999998,71.95366,0.00116711,7.826183,1.0,1.0,72.423606,72.547569,41.99493,72.228706,72.276108,42.052158,72.390147,72.486593,41.31828,72.564696,72.545416,42.191493
 10/20/2017,12:50:57.781,0.0,72.552576,0.0,5.180272,0.0,0.0,0.0,73.947108,0.0,72.473256,0.020510383,3.998632,29.919706,0.0,0.0,62.873268,0.0,75.313221,46.256071,72.380133,0.0,0.0,0.0,4.884423,1.0,0.010448,97.692993,37.416977,19.884857,22.955454,1.0,11144.506000000001,1.0,0.00404,23.279954999999998,42.672447999999996,0.0,1.9888700000000001,0.0,1.988423,0.0,1.9825560000000002,0.0,1.988777,10.0,8.944509,0.0,0.0,0.0,0.136107099,0.0,0.138424655,0.0,0.460832685,0.0,0.0,0.0,0.20836717300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,11.23611,71.753271,0.0,5.454625,0.0,14.658264,70.992948,0.0,242.187932,5.405818,0.0,79.588193,73.283025,72.45519300000001,79.844073,75.42390400000001,0.0,0.0,71.669779,14.593467,32.457053,74.696174,73.907922,0.0,73.861863,72.938989,0.0,73.831391,0.037693307999999995,9.993038,40.187121000000005,10.0,97.0,56.4,25.223316,72.012101,45.970403000000005,0.0,12.487160000000001,12.632369,8.037089,10.0,1.0,13.367698,0.0,1017.253,10.0,0.0,0.0,73.755986,2.733988,3.5488489999999997,1.811924,8.24,1.0,86.14958399999999,65.425916,50.344813,572.007297,6.46,0.0,12.492925,12.429624,4.432869999999999,10.0,0.0,62.840646,18.942273,37.703007,5.644262371201042,46.056712,0.0,0.0,0.0,0.045132320999999996,0.0,0.025934792999999998,0.0,0.022939205,0.0,0.017109083,2.020995,2.013362,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012778596000000001,6.321173,0.0,0.082082423,0.0,0.049234532000000004,9.5,9.693810000000001,0.0,0.026901111000000002,9.5,9.778366,0.0,0.043618422000000004,0.151187835,72.313204,0.9600071840000001,72.070132,1.00924,71.947149,1.079572,71.93340400000001,0.0,7.912210000000001,1.0,1.0,72.423419,72.550002,41.902221000000004,72.231466,72.276997,42.065163,72.389726,72.48678000000001,41.372743,72.56596,72.546633,42.298252000000005
 10/20/2017,12:51:07.781,0.0,72.55631899999999,0.0,6.0754529999999995,5.165973999999999,0.0,0.0,74.03908299999999,0.0,72.471665,0.018201082,3.24668,0.0,0.0,0.0,63.266512,0.0,75.318278,46.209864,72.381677,0.0,0.0,0.0,0.0,1.0,0.010448,97.583894,37.388515000000005,20.001918,22.965412,1.0,11127.615,1.0,0.00404,23.316039,42.678872,0.0,1.9892889999999999,0.0,1.987327,0.0,1.982298,0.0,1.9887130000000002,10.0,8.949724,0.0,0.0,0.0,0.13726587699999998,0.0,0.135624275,0.0,0.45851264399999997,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,6.040047,71.817656,0.0,5.096935,0.0,15.813463,71.010311,0.0,242.18744900000002,2.562801,0.0,79.602436,73.284195,72.45538,79.86731400000001,75.428024,0.0,0.0,71.664913,14.59251,32.546368,74.696127,73.91363199999999,0.0,73.86162900000001,72.948162,0.0,73.83228100000001,0.004022748,9.175483999999999,40.133659,10.0,97.0,56.4,25.204109,72.038585,45.93398,0.0,12.611609,12.574766,5.935054,10.0,1.0,13.012071,0.0,1024.583,10.0,0.0,0.0,73.760479,2.876475,3.469931,4.490488,8.24,1.0,86.233834,65.221587,50.095558000000004,592.514195,6.46,0.0,12.364284,12.608385,12.096254,10.0,0.0,62.821118999999996,18.677304,37.675659,5.488059472056443,46.02299,0.0,0.0,0.0,0.043457369,0.0,0.024807421,0.0,0.019589301,0.0,0.014693287,2.02077,2.0138130000000003,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012792771999999999,6.312373,0.0,0.08143771400000001,0.0,0.04446369,9.5,9.674194,0.0,0.025226158999999998,9.5,9.778334,0.0,0.043715054,0.08788893099999999,72.269075,0.37625061299999996,72.062174,1.5296969999999999,71.916042,0.48878199299999997,71.926893,0.002133664,7.904155,1.0,1.0,72.42468199999999,72.547054,41.800834,72.22922,72.278635,42.199156,72.38916400000001,72.489307,41.372743,72.56713,72.544667,42.226044
 10/20/2017,12:51:17.781,0.0,72.552201,0.0,4.786392,8.212046,0.0,0.0,74.160025,0.0,72.472882,0.021618848,3.1034509999999997,0.0,0.0,0.0,62.291731999999996,0.0,75.324271,46.166452,72.382005,0.0,0.0,0.0,1.525866,1.0,0.010448,97.500743,37.353309,20.027789000000002,22.928519,1.0,11122.911,1.0,0.00404,23.14292,42.698097,0.0,1.990159,0.0,1.987166,0.0,1.9822009999999999,0.0,1.9882939999999998,10.0,8.937363000000001,0.0,0.0,0.0,0.137491195,0.0,0.136750865,0.0,0.471337313,0.0,0.0,0.0,0.206659365,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,0.0,71.787272,0.0,4.059637,0.0,5.833832,70.97848,0.0,242.18696699999998,2.982582,0.0,79.614806,73.285131,72.455754,79.891821,75.435749,0.016744781,0.0,71.651625,14.591952,32.500481,74.71588299999999,73.915364,0.0,73.86205,72.952748,0.0,73.831391,0.033330677999999996,13.070888,40.06289,10.0,97.0,56.4,25.211655,72.043217,45.89886,0.0,12.615216,12.628769,10.107031,10.0,1.0,13.166795,0.0,1003.987,10.0,0.0,0.0,73.758326,2.905935,3.435255,8.532394,8.24,1.0,86.317616,65.492023,50.168408,573.3701480000001,6.46,0.0,12.375105,12.564741,9.611266,10.0,0.0,62.804488,19.260099,37.650451000000004,6.324078766650539,45.987590000000004,0.0,0.014097928000000001,0.0,0.043554000999999995,0.0,0.016046133,0.0,0.014757708000000001,0.0,0.015273078,2.020673,2.013362,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012807147,6.291322,0.0,0.08591843699999999,0.0,0.041917092,9.5,9.674677,0.0,0.014210127,9.5,9.779171,0.0,0.040751677,0.228553162,72.305246,1.297601,72.053493,0.101955361,71.939192,0.43954951299999995,71.924,0.0031002190000000004,7.8932,1.0,1.0,72.424635,72.552435,41.797678000000005,72.234087,72.277699,41.960333,72.389351,72.48514200000001,41.387421,72.566755,72.546305,42.305240000000005
 10/20/2017,12:51:27.781,0.0,72.552014,0.0,5.824802,24.179876999999998,0.0,0.0,74.170888,0.0,72.469559,0.009425735,3.855403,18.852972,0.0,0.0,61.662397999999996,0.0,75.329889,46.114422999999995,72.38125600000001,0.0,0.0,0.0,22.157,1.0,0.010448,97.544081,37.323172,20.098429,22.960188,1.0,11188.232,1.0,0.00404,23.324147,42.697678,0.0,1.9898689999999999,0.0,1.987714,0.0,1.981557,0.0,1.988391,10.0,8.926129,0.0,0.0,0.0,0.136943994,0.0,0.137845266,0.0,0.482357505,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,0.0,71.758335,0.0,5.848082,0.0,13.198222,71.006693,0.0,242.193046,3.6396309999999996,0.0,79.623802,73.281293,72.458141,79.91346899999999,75.440384,0.0,0.0,71.656351,14.593627,32.41977,74.721313,73.91733,0.0,73.86434399999999,72.959019,0.0,73.831017,0.008944691,0.0,40.113659000000006,10.0,96.0,56.6,25.274306,72.04055,45.862716999999996,0.0,12.889363000000001,12.512963000000001,4.202079,10.0,1.0,13.247755999999999,0.0,1016.066,10.0,0.0,0.0,73.756641,2.759239,3.470529,4.987707,8.24,1.0,86.331408,65.657891,50.105191,576.336353,6.46,0.0,12.339037,12.637083,4.400805999999999,10.0,0.0,62.784493000000005,18.416873000000002,37.625103,6.66756936676498,45.957874,0.0,0.053392901,0.0,0.045164532,0.0,0.018784035,0.0,0.015788448,0.0,0.018751825,2.020867,2.013233,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01281042,6.284166,0.0,0.084338902,0.0,0.04559193,9.5,9.67706,0.0,0.014306758999999999,9.5,9.779525,0.0,0.04194347,0.0034903940000000004,72.270522,0.369217413,72.13524100000001,0.418449876,71.889999,0.24965280199999998,71.858891,0.002455849,7.920909,1.0,1.0,72.424588,72.549347,41.860009999999996,72.228752,72.278869,41.955604,72.39080200000001,72.48401899999999,41.232917,72.567223,72.541485,42.491972
 10/20/2017,12:51:37.781,0.0,72.551827,0.0,5.502537,15.955482,0.0,0.0,74.044152,0.0,72.472039,0.023096801,4.965428,21.19124,0.0,0.0,61.421238,0.0,75.33649100000001,46.110371,72.382707,0.0,0.0,0.0,0.0,1.0,0.010448,97.584928,37.296989,20.091089999999998,22.937171,1.0,11206.407,1.0,0.00404,23.515105,42.730683,0.0,1.990707,0.0,1.987875,0.0,1.981428,0.0,1.98852,10.0,8.920946,0.0,0.0,0.0,0.13671867599999998,0.0,0.13710493599999998,0.0,0.463700513,0.0,0.0,0.0,0.208431618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,0.0,71.75471800000001,0.0,5.025398,0.0,5.705476,71.00307600000001,0.0,242.18310699999998,3.644022,0.0,79.637718,73.283727,72.45996600000001,79.93418,75.448953,0.0,0.0,71.675768,14.593706,32.483684000000004,74.747155,73.923181,0.0,73.864812,72.957662,0.0,73.831298,0.005812546,2.827418,40.153273999999996,10.0,96.0,56.6,25.222859,72.066286,45.826992,0.0,12.572531,12.523763,8.454286999999999,10.0,1.0,13.211174,0.0,1018.183,10.0,0.0,0.0,73.760385,2.856034,3.676195,5.917986,8.24,1.0,86.333331,65.064133,50.240053,597.660962,6.46,0.0,12.548229,12.426036999999999,9.434911,10.0,0.0,62.76935699999999,19.23333,37.595616,6.884709295013836,45.921915999999996,0.0,0.051039716,0.0,0.050318231,0.0,0.014113495,0.0,0.018880667,0.0,0.019428248000000002,2.02106,2.014006,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01281181,6.284134,0.0,0.082501483,0.0,0.042658507000000005,9.5,9.67516,0.0,0.014950971,9.5,9.778656,0.0,0.042007891,0.460649146,72.307416,0.334051342,72.060004,0.566147319,71.931957,0.945940745,71.882041,0.0,7.9598949999999995,1.0,1.0,72.423231,72.549628,41.88368,72.23286999999999,72.275734,41.928805,72.387433,72.48664000000001,41.339911,72.5661,72.54373100000001,42.284276
 10/20/2017,12:51:47.781,0.0,72.55402600000001,0.0,5.07285,31.442355,0.0,0.0,74.117297,0.0,72.471899,0.018201082,4.070247,20.582649,0.0,0.0,61.080137,0.0,75.341126,46.092671,72.382847,0.0,0.0,0.0,0.0,1.0,0.010448,97.458393,37.271457,20.192188,22.891953,1.0,11135.953000000001,1.0,0.00404,23.73728,42.762803999999996,0.0,1.991481,0.0,1.984748,0.0,1.978591,0.0,1.987391,10.0,8.916375,0.0,0.0,0.0,0.137909642,0.0,0.136074911,0.0,0.463958295,0.0,0.0,0.0,0.20852828699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,15.742572000000001,71.79233599999999,0.0,5.1684730000000005,0.0,2.304059,70.956777,0.0,242.178958,3.64669,0.0,79.650041,73.282229,72.46282099999999,79.955735,75.454431,0.0028482209999999997,0.0,71.675862,14.590755999999999,32.560297999999996,74.744019,73.92683199999999,0.0,73.866825,72.962763,0.0,73.829238,0.040378004,9.912885000000001,39.963274,10.0,96.0,56.6,25.286883,72.054167,45.790849,0.0,12.598382,12.611968,14.455515,10.0,1.0,13.215372,0.0,1011.831,10.0,0.0,0.0,73.762632,2.777876,3.5279239999999996,13.568736,8.24,1.0,86.447326,65.47219100000001,50.392376,586.052678,6.46,0.0,12.396144,12.590449000000001,11.18242,10.0,0.0,62.747915,19.105382000000002,37.559711,4.444761435118809,45.891360999999996,0.0,0.03982179,0.0,0.04551884900000001,0.0,0.015112025,0.0,0.021811833,0.0,0.02374447,2.020802,2.013587,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012831417,6.286326,0.0,0.083307369,0.0,0.041530267,9.5,9.674838000000001,0.0,0.016915819,9.5,9.768123,0.0,0.04249105,0.214486741,72.293671,0.5450476870000001,72.07374899999999,1.213203,71.865402,1.227269,71.92110600000001,0.0,7.992114999999999,1.0,1.0,72.42047,72.548036,41.87934,72.23156,72.277138,42.048611,72.38963199999999,72.48827800000001,41.356134000000004,72.566568,72.545135,42.428305
 10/20/2017,12:51:57.781,0.0,72.552529,0.0,4.428319,6.031699,0.0,1.8936503e-05,74.104986,0.0,72.471899,0.011827408999999999,3.3182940000000003,34.356008,0.0,0.0,60.324792,0.0,75.346135,46.057737,72.382613,0.0,0.0,0.0,0.0,1.0,0.010448,97.425443,37.252761,20.312735,22.930804000000002,1.0,11160.756000000001,1.0,0.00404,23.618084,42.793714,0.0,1.9896759999999998,0.0,1.987681,0.0,1.98175,0.0,1.988391,10.0,8.920077000000001,0.0,0.0,0.0,0.13678305300000002,0.0,0.138070584,0.0,0.461573809,0.0,0.0,0.0,0.208238282,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,15.51805,71.751824,0.0,3.9165620000000003,0.0,12.315778,71.03345999999999,0.0,242.169165,0.005213661,0.0,79.66095899999999,73.284616,72.46043399999999,79.97892900000001,75.459066,0.0,0.0,71.666504,14.591632999999998,32.551694,74.71663199999999,73.932309,0.0,73.86631,72.96749,0.0,73.831485,0.037917032999999996,10.281586,40.165582,10.0,96.0,56.6,25.292599,72.023377,45.75587,0.0,12.493172,12.757176,10.925381,10.0,1.0,13.123616,0.0,1021.0060000000001,10.0,0.0,0.0,73.763849,2.855433,3.4203080000000003,12.574299,8.24,1.0,86.485653,65.597193,50.403213,575.2140049999999,6.46,0.0,12.328217,12.418265,16.76162,10.0,0.0,62.731191,19.210871,37.535945,4.816099320583663,45.858199,0.0,0.047816174,0.0,0.042748735,0.0,0.014532233,0.0,0.018043191,0.0,0.022198361,2.020931,2.01349,2.01858,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012839099,6.286326,0.0,0.08388760599999999,0.0,0.044753809000000006,9.5,9.675257,0.0,0.015595184,9.5,9.739293,0.0,0.039108936000000004,0.179320683,72.304523,0.741977613,72.101239,1.18507,71.93340400000001,0.981106803,71.860338,0.0,8.026589999999999,1.0,1.0,72.426975,72.549113,41.951534,72.23071800000001,72.278775,42.01866,72.390849,72.485517,41.384331,72.56291800000001,72.544433,42.273406
 10/20/2017,12:52:07.781,0.0,72.55224799999999,0.0,5.359308,4.380408,0.0,0.0,74.137575,0.0,72.473911,0.02392815,3.6405589999999997,16.354549,0.0,0.0,61.000475,0.0,75.353346,46.00692,72.380133,0.0,0.0,0.0,0.0,1.0,0.010448,97.473669,37.213091,20.522271,22.953822,1.0,11115.641000000001,1.0,0.00404,24.209201,42.821598,0.0,1.9883549999999999,0.0,1.988004,0.0,1.9813310000000002,0.0,1.9884549999999999,10.0,8.924648,0.0,0.0,0.0,0.138360278,0.0,0.137974019,0.0,0.464892756,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,0.0,71.762675,0.0,4.2742510000000005,0.0,13.150088,70.979203,0.0,242.154354,0.0017661229999999999,0.0,79.67829499999999,73.287003,72.46305500000001,80.00681,75.46477800000001,0.0,0.0,71.661357,14.592749,32.545959,74.673563,73.935726,0.0,73.869212,72.972544,0.0,73.832094,0.041832215,0.0,40.169044,10.0,96.0,56.6,25.233376999999997,72.010276,45.719774,0.0,12.692771,12.508161999999999,7.587799,10.0,1.0,13.298731,0.0,1012.8580000000001,10.0,0.0,0.0,73.763568,2.780281,3.6158099999999997,9.254161999999999,8.24,1.0,86.506388,65.530485,50.254503,577.442667,6.46,0.0,12.400953,12.530064999999999,16.1043,10.0,0.0,62.712644999999995,19.072034,37.511621000000005,4.76815961667142,45.823639,0.0,0.055327025999999994,0.0,0.044971267999999995,0.0,0.013630336000000002,0.0,0.017527821000000002,0.0,0.024163208999999998,2.021157,2.013233,2.0185150000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012844046999999999,6.281297,0.0,0.08298501400000001,0.0,0.041014501,9.5,9.675965,0.0,0.013759179,9.5,9.738456,0.0,0.042007891,0.101955354,72.325502,0.903741479,72.089665,1.142871,71.879147,1.480465,71.878424,0.0,8.063642999999999,1.0,1.0,72.424214,72.547335,41.826477000000004,72.231279,72.275593,41.977674,72.3901,72.48444,41.333731,72.566615,72.543965,42.560686
