date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,12:52:17.781,0.0,72.55103100000001,0.0,5.216079,26.504510999999997,0.0,0.0,74.13250500000001,0.0,72.468249,0.023096801,4.965428,18.997111999999998,0.0,0.0,61.440791000000004,0.0,75.357513,45.963789,72.381958,0.0,0.0,0.0,12.801021,1.0,0.010448,97.350708,37.203232,20.689789,22.963943,1.0,11132.853000000001,1.0,0.00404,24.004864,42.812102,0.0,1.989096,0.0,1.9865529999999998,0.0,1.9813630000000002,0.0,1.9872619999999999,10.0,8.924325999999999,0.0,0.0,0.0,0.136268041,0.0,0.13671867599999998,0.0,0.470048401,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,0.0,71.757611,0.0,6.2415400000000005,0.0,17.193282999999997,70.981373,0.0,242.15942,0.000411732543,0.0,79.686214,73.288033,72.46792099999999,80.026772,75.47035,0.0,0.0,71.6549,14.593945999999999,32.562756,74.703571,73.935024,0.0,73.869399,72.97568000000001,0.0,73.83499599999999,0.041272903,0.0,40.185198,10.0,96.0,56.6,25.291227,72.029507,45.685401,0.0,12.778742,12.619767999999999,8.021042999999999,10.0,1.0,13.07564,0.0,1017.686,10.0,0.0,0.0,73.759777,2.836795,3.486074,12.879046,8.24,1.0,86.604201,65.486614,50.269555,595.3681650000001,6.46,0.0,12.322205,12.412286,7.992014999999999,10.0,0.0,62.692791,19.067044,37.489065000000004,4.947974038705555,45.790942,0.0,0.053360665999999994,0.0,0.045390006,0.0,0.01433897,0.0,0.015981711000000003,0.0,0.02268152,2.021028,2.013523,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012861588,6.283747,0.0,0.082856073,0.0,0.047235936,9.5,9.67632,0.0,0.013791389,9.5,9.738552,0.0,0.046356325,0.0034903940000000004,72.29584200000001,0.495815205,72.023833,0.516914845,71.952213,0.9107746870000001,71.92544699999999,0.001489295,7.958606,1.0,1.0,72.424448,72.544854,42.073042,72.22898599999999,72.273488,41.986344,72.390007,72.48809,41.219397,72.569001,72.544012,42.557969
 10/20/2017,12:52:27.781,0.0,72.553371,0.0,4.858006,9.238091,0.0,0.00040123369100000003,74.053567,0.0,72.470261,0.024851871,1.742775,0.0,0.0,0.0,61.579114000000004,0.0,75.361773,45.923127,72.381209,0.0,0.0,0.0,3.84487,1.0,0.010448,97.328147,37.177561,20.800245,22.942558,1.0,11178.288999999999,1.0,0.00404,24.147575,42.786871000000005,0.0,1.9898369999999999,0.0,1.9886810000000001,0.0,1.9818470000000001,0.0,1.9883259999999998,10.0,8.925421,0.0,0.0,0.0,0.13832809,0.0,0.136557735,0.0,0.47153064899999997,0.0,0.0,0.0,0.209043851,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,0.0,71.803911,0.0,4.846553,0.0,3.4753019999999997,70.969799,0.0,242.155609,0.004556987,0.0,79.698256,73.287986,72.46866999999999,80.049826,75.47203499999999,0.002061623,0.0,71.652,14.593945999999999,32.553743,74.7002,73.93919,0.0,73.87188,72.97558599999999,0.0,73.83303000000001,0.058723425999999995,0.0,40.194428,10.0,95.0,56.9,25.254870999999998,72.03049,45.653218,0.0,12.766718,12.479361,18.114017999999998,10.0,1.0,13.07504,0.0,1009.4730000000001,10.0,0.0,0.0,73.764036,2.730381,3.569177,11.62798,8.24,1.0,86.572629,65.406685,50.394182,601.525045,6.46,0.0,12.483908999999999,12.677139,15.446981,10.0,0.0,62.67233,19.080429000000002,37.456602000000004,5.812571475646147,45.757314,0.0,0.05487573,0.0,0.045357796,0.0,0.014532233,0.0,0.015981711000000003,0.0,0.022617098999999998,2.020995,2.013587,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012858421,6.403633,0.0,0.083307369,0.0,0.041498032000000004,9.5,9.677157000000001,0.0,0.013404862,9.5,9.739905,0.0,0.04278094599999999,0.010523605,72.319715,0.952973972,72.073026,1.410133,71.964512,1.649262,71.787272,0.002455849,7.915108999999999,1.0,1.0,72.424588,72.54813,41.957452,72.229454,72.27652900000001,42.037182,72.386076,72.486967,41.303989,72.569469,72.54176600000001,42.616589000000005
 10/20/2017,12:52:37.781,0.0,72.553558,0.0,4.750584,2.3122849999999997,0.0,0.0,74.197684,0.0,72.471805,0.007485922,3.855403,16.354549,0.0,0.0,61.290156999999994,0.0,75.369311,45.933048,72.379899,0.0,0.0,0.0,16.399475,1.0,0.010448,97.388499,37.142775,20.86006,22.952351999999998,1.0,11151.028,1.0,0.00404,24.503948,42.771881,0.0,1.9897080000000003,0.0,1.9881970000000002,0.0,1.981267,0.0,1.9881650000000002,10.0,8.923586,0.0,0.0,0.0,0.13617147599999999,0.0,0.136815241,0.0,0.478651885,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.667708999999999,0.0,0.0,71.811145,0.0,5.311548999999999,0.0,3.571568,71.042865,0.0,242.135009,0.001807165,0.0,79.715827,73.28705,72.47012099999999,80.070631,75.481306,0.005208014,0.0,71.643156,14.594423999999998,32.601269,74.68741999999999,73.939236,0.0,73.870944,72.983776,0.0,73.830923,0.035679786,0.0,40.204813,10.0,95.0,56.9,25.220801,72.025717,45.615818,0.0,12.696378,12.586767,8.293826,10.0,1.0,13.114621,0.0,1012.28,10.0,0.0,0.0,73.765487,2.780883,3.489063,9.623066,8.24,1.0,86.284028,65.383849,50.500145,598.2862700000001,6.46,0.0,12.281329,12.653823,16.905909,10.0,0.0,62.656026000000004,19.009649,37.439208,6.981265987237341,45.72676,0.0,0.055036907,0.0,0.04558327,0.0,0.017302347,0.0,0.015562973,0.0,0.019589301,2.020931,2.013587,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012813383999999999,6.400797,0.0,0.083275133,0.0,0.049685828,9.5,9.675675,0.0,0.014177917,9.5,9.736297,0.0,0.044133792000000005,0.439549511,72.321162,0.43251630700000004,72.109921,0.355150976,71.871913,1.5578299999999998,71.79450600000001,0.001489295,8.007581,1.0,1.0,72.426741,72.547381,41.860009999999996,72.229361,72.274751,42.013141999999995,72.38748000000001,72.48579699999999,41.215149,72.566989,72.54167199999999,42.496629999999996
 10/20/2017,12:52:47.781,0.0,72.55295,0.0,3.389909,19.193938,0.0,0.0,74.273002,0.0,72.471057,0.015337548000000001,4.070247,0.0,0.0,0.0,60.908501,0.0,75.375772,45.864114,72.380835,0.0,0.0,0.0,13.200849,1.0,0.010448,97.342389,37.106268,20.943361,22.953169,1.0,11102.705,1.0,0.00404,24.287448,42.762152,0.0,1.989966,0.0,1.9858759999999998,0.0,1.982105,0.0,1.988777,10.0,8.924906,0.0,0.0,0.0,0.137233689,0.0,0.13710493599999998,0.0,0.477846315,0.0,0.0,0.0,0.208141613,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,0.0,71.802464,0.0,3.9880989999999996,0.0,7.566628999999999,70.944479,0.0,242.116869,0.003325723,0.0,79.724027,73.28840699999999,72.471197,80.094623,75.487392,0.003897018,0.0,71.630523,14.594823000000002,32.554153,74.710874,73.943075,0.0,73.871646,72.984525,0.0,73.83466800000001,0.05413707,0.0,40.199044,10.0,95.0,56.9,25.212798,71.993711,45.582843,0.0,12.779944,12.511763,6.753404,10.0,1.0,13.159598999999998,0.0,1011.414,10.0,0.0,0.0,73.765815,2.735792,3.481889,16.616204,8.24,1.0,86.179324,65.189735,50.299658,598.590907,6.46,0.0,12.491122,12.685509,2.188365,10.0,0.0,62.638928,18.895086,37.412698999999996,5.3319359705749,45.697511,0.0,0.054198786,0.0,0.043554000999999995,0.0,0.016368239,0.0,0.015691816,0.0,0.020523409,2.020931,2.013684,2.018097,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012797293000000001,6.400023,0.0,0.082823837,0.0,0.039886261,9.5,9.793376,0.0,0.014403391000000001,9.5,9.726280000000001,0.0,0.041653574,0.024590027999999996,72.299459,0.847475787,72.08098299999999,0.256686016,71.874083,0.284818856,71.91459499999999,0.001811479,7.934119,1.0,1.0,72.4215,72.54813,42.008342999999996,72.231934,72.27578000000001,41.998955,72.387433,72.484627,41.294332,72.565632,72.543965,42.474114
 10/20/2017,12:52:57.781,0.0,72.55402600000001,0.0,4.8221989999999995,7.586799000000001,0.0,0.000521959114,74.283865,0.0,72.470729,0.016446012,4.428319,17.7479,0.0,0.0,60.261786,0.0,75.379799,45.797928999999996,72.381443,0.0,0.0,0.0,0.0,1.0,0.010448,97.101928,37.073342,21.036386,22.953822,1.0,11144.079,1.0,0.00404,24.365696,42.760661999999996,0.0,1.9895470000000002,0.0,1.9865849999999998,0.0,1.981782,0.0,1.9881,10.0,8.921654,0.0,0.0,0.0,0.137330253,0.0,0.137008371,0.0,0.458061525,0.0,0.0,0.0,0.208463841,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.918091,0.0,0.0,71.803911,0.0,4.846553,0.0,14.192976000000002,70.988608,0.0,242.10789599999998,0.0,0.0,79.73625600000001,73.288501,72.472086,80.11889599999999,75.492917,0.0,0.0,71.671745,14.593228,32.462379,74.714619,73.943777,0.0,73.870991,72.99014100000001,0.0,73.833077,0.071699456,0.0,40.286352,10.0,95.0,56.9,25.207995999999998,71.969613,45.549962,0.0,12.614614999999999,12.568766,10.39586,10.0,1.0,13.144006,0.0,1020.83,10.0,0.0,0.0,73.76558100000001,2.788698,3.533903,4.346133999999999,8.24,1.0,86.166893,65.383849,50.376721999999994,578.468814,6.46,0.0,12.321003,12.628712,12.497059,10.0,0.0,62.619589000000005,19.156198,37.377353,5.494065854100752,45.663511,0.0,0.053457372,0.0,0.045357796,0.0,0.013920232,0.0,0.018848456,0.0,0.02268152,2.020899,2.013716,2.018354,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.012795856000000001,6.3993459999999995,0.0,0.081953481,0.0,0.043013097,9.5,9.793569999999999,0.0,0.014242338,9.5,9.699672999999999,0.0,0.041556943,0.249652798,72.332013,0.8052765159999999,72.092558,0.594280172,71.847316,1.6000290000000001,71.83067700000001,0.0,7.731778,1.0,1.0,72.426039,72.54719399999999,41.877368,72.229875,72.274798,42.008019,72.389539,72.485704,41.349568,72.56932900000001,72.54284200000001,42.384048
 10/20/2017,12:53:07.781,0.0,72.554682,0.0,5.287693,13.694976,0.0,0.0,74.30269399999999,0.0,72.469325,0.02171122,5.180272,25.723636,0.0,0.0,59.930101,0.0,75.384668,45.765698,72.37994599999999,0.0,0.0,0.0,0.0,1.0,0.010448,96.985603,37.033674,21.089228,22.972105,1.0,11082.178,1.0,0.00404,23.960267,42.754331,0.0,1.989934,0.0,1.988358,0.0,1.981911,0.0,1.9880360000000001,10.0,8.91615,0.0,0.0,0.0,0.13726587699999998,0.0,0.13671867599999998,0.0,0.466084999,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,16.656694,71.828507,0.0,3.9165620000000003,0.0,8.769961,71.00162900000001,0.0,242.106304,0.0,0.0,79.75017199999999,73.288501,72.473396,80.14063900000001,75.496335,0.0,0.0,71.691724,14.591314,32.597172,74.716679,73.948645,0.0,73.875016,72.992154,0.0,73.834059,0.0,10.009068,40.18289,10.0,95.0,56.9,25.20228,71.96381099999999,45.510746000000005,0.0,12.462511,12.709173,16.958702,10.0,1.0,13.101427000000001,0.0,1022.691,10.0,0.0,0.0,73.763849,2.843409,3.266657,9.542869999999999,8.24,1.0,86.131899,65.52087,50.214165,606.960415,6.46,0.0,12.452049,12.533054,11.855771,10.0,0.0,62.599922,19.104022,37.340565999999995,4.8280856307833755,45.63347,0.0,0.04207827,0.0,0.047483696,0.0,0.014822129,0.0,0.01955709,0.0,0.023937734,2.020931,2.013748,2.018064,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.012790712,6.403118,0.0,0.082598189,0.0,0.043464392000000004,9.5,9.792475,0.0,0.015949501,9.5,9.701187,0.0,0.042845367,0.144154624,72.33707700000001,0.59428017,72.016598,1.353867,71.878424,0.355150972,71.86467900000001,0.0,7.497539999999999,1.0,1.0,72.425431,72.544386,42.108152000000004,72.230671,72.275453,42.055704999999996,72.38649699999999,72.48326999999999,41.365404,72.56455600000001,72.544012,42.432963
 10/20/2017,12:53:17.781,0.0,72.55285699999999,0.0,4.607355,8.372365,0.0,0.0,74.039807,0.0,72.46880999999999,0.021895964,3.282487,24.970906,0.0,0.0,60.238611999999996,0.0,75.390661,45.724618,72.37905699999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.027245,36.986796999999996,20.924462,22.875628,1.0,11132.319,1.0,0.00404,23.94932,42.758381,0.0,1.9898689999999999,0.0,1.9892610000000002,0.0,1.982266,0.0,1.9881,10.0,8.913285,0.0,0.0,0.0,0.137330253,0.0,0.136976182,0.0,0.46946839100000004,0.0,0.0,0.0,0.20949497,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,16.15954,71.775697,0.0,3.845024,0.0,10.984091000000001,70.988608,0.0,242.098006,0.001355701,0.0,79.75996500000001,73.287986,72.47545500000001,80.163788,75.507104,0.0,0.0,71.68592199999999,14.590596,32.574638,74.732315,73.951126,0.0,73.875624,72.993324,0.0,73.83597900000001,0.0,11.996847,40.115196999999995,10.0,95.0,56.9,25.209826,71.98042199999999,45.480893,0.0,12.702991,12.808178999999999,11.053749,10.0,1.0,13.181788000000001,0.0,1015.97,10.0,0.0,0.0,73.764504,2.808538,3.4932480000000004,9.125848,8.24,1.0,85.95435,65.74623299999999,50.207542,575.037636,6.46,0.0,12.602331,12.610777,16.424944,10.0,0.0,62.58175,18.659156,37.311731,4.540546733651751,45.59989,0.0,0.039177082,0.0,0.045776534,0.0,0.015144235,0.0,0.021554148,0.0,0.023937734,2.020867,2.013458,2.0182900000000004,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.012762289,6.40186,0.0,0.082952779,0.0,0.044141335999999996,9.5,9.792958,0.0,0.016368239,9.5,9.700768,0.0,0.040719466,0.200420317,72.309587,1.142871,72.024556,1.079572,71.840805,0.5309812620000001,71.804634,0.000200554889,7.659606,1.0,1.0,72.42688100000001,72.547709,41.901038,72.228004,72.275032,42.017477,72.389585,72.484815,41.438408,72.568627,72.541111,42.331251
 10/20/2017,12:53:27.781,0.0,72.55234200000001,0.0,4.786392,12.187972,0.0,0.0,73.999251,0.0,72.468436,0.021341732000000002,3.6405589999999997,33.010704,0.0,0.0,59.736738,0.0,75.396982,45.714092,72.380086,0.0,0.0,0.0,0.0,1.0,0.010448,97.245047,36.949455,20.828501,22.893585,1.0,11143.008999999998,1.0,0.00404,23.603894,42.760476000000004,0.0,1.9895150000000001,0.0,1.9868759999999999,0.0,1.9821689999999998,0.0,1.988391,10.0,8.920367,0.0,0.0,0.0,0.1366543,0.0,0.137169312,0.0,0.46814725700000004,0.0,0.0,0.0,0.208979406,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,4.131616,71.751824,0.0,5.883851,0.0,11.577735,71.013204,0.0,242.054347,0.0,0.0,79.773601,73.288688,72.478216,80.18745200000001,75.512676,0.009665401,0.0,71.67993299999999,14.590755999999999,32.499662,74.74458,73.95196800000001,0.0,73.878761,72.998565,0.0,73.83527600000001,0.004022748,6.819005000000001,40.081736,10.0,95.0,57.1,25.147174,71.994834,45.448571,0.0,12.558703,12.706773,7.700122,10.0,1.0,13.053450999999999,0.0,1016.9,10.0,0.0,0.0,73.767781,2.788698,3.478301,6.559558999999999,8.24,1.0,85.72976,65.656088,50.361670000000004,588.746313,6.46,0.0,12.385925,12.544414,16.408912,10.0,0.0,62.563625,19.116272,37.271503,6.685658621579991,45.569477,0.0,0.048202999,0.0,0.043779475,0.0,0.014983182,0.0,0.019073931000000002,0.0,0.023422363999999998,2.021028,2.01378,2.018225,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012725644,6.400861,0.0,0.08343631,0.0,0.044786045,9.5,9.792925,0.0,0.01536971,9.5,9.700575,0.0,0.042265576,0.052722872999999996,72.294395,0.573180538,72.07374899999999,0.502848416,71.912425,1.037372,71.838635,0.0,7.376394,1.0,1.0,72.424308,72.54827,42.151942,72.230437,72.276248,42.068315999999996,72.38799399999999,72.48692,41.264976000000004,72.567317,72.54214,42.422869
 10/20/2017,12:53:37.781,0.0,72.550938,0.0,6.11126,0.0,0.0,0.0,74.09701899999999,0.0,72.471057,0.020602755,5.037042,0.0,0.0,0.0,60.114773,0.0,75.401945,45.696067,72.37779300000001,0.0,0.0,0.0,5.923976000000001,1.0,0.010448,97.123878,36.9422,20.665753,22.908603,1.0,11158.083999999999,1.0,0.00404,23.095485,42.741018,0.0,1.988838,0.0,1.98607,0.0,1.981815,0.0,1.987714,10.0,8.9213,0.0,0.0,0.0,0.136911806,0.0,0.134819569,0.0,0.458222639,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.773486,0.0,0.0,71.808251,0.0,4.31002,0.0,14.882886,70.992948,0.0,241.980584,0.0,0.0,79.78658,73.289484,72.47934000000001,80.210882,75.517451,0.0,0.0,71.673897,14.592670000000002,32.593894,74.730021,73.95267,0.0,73.878573,73.005117,0.0,73.832842,0.03008667,4.94344,40.165198,10.0,95.0,57.1,25.204795,72.001525,45.415923,0.0,12.600186,12.551364999999999,14.439469,10.0,1.0,13.120018,0.0,1016.595,10.0,0.0,0.0,73.767921,2.782686,3.6223870000000002,17.899349,8.24,1.0,85.695003,65.83337399999999,50.572393,595.993473,6.46,0.0,12.461667,12.62931,7.062148,10.0,0.0,62.543865000000004,19.137823,37.23067,6.987301788839383,45.541484999999994,0.0,0.09652389,0.0,0.045390006,0.0,0.012599596000000001,0.0,0.023873312999999997,0.0,0.027964062,2.020995,2.013909,2.018386,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.012719118,6.400571,0.0,0.08146995,0.0,0.042980860999999995,9.5,9.792861,0.0,0.013469283,9.5,9.700865,0.0,0.04194347,0.228553163,72.298735,0.538014478,72.049153,0.502848415,71.948596,0.397350245,71.803911,0.000200554889,7.216907000000001,1.0,1.0,72.42529,72.545182,42.077381,72.228565,72.275968,42.001319,72.38673100000001,72.48575100000001,41.334117,72.567738,72.543076,42.515653
 10/20/2017,12:53:47.781,0.0,72.55505600000001,0.0,6.4335260000000005,17.526614000000002,0.0,0.0,73.994182,0.0,72.469934,0.026976427999999997,3.6047519999999995,30.528296,0.0,0.0,60.852013,0.0,75.409951,45.649771,72.382239,0.0,0.0,0.0,0.0,1.0,0.010448,97.130646,36.923413000000004,20.085217999999998,22.852774,1.0,11138.626,1.0,0.00404,22.097317,42.720395,0.0,1.9901919999999997,0.0,1.9863279999999999,0.0,1.9812990000000001,0.0,1.9883259999999998,10.0,8.920463,0.0,0.0,0.0,0.137909642,0.0,0.13726587699999998,0.0,0.462314933,0.0,0.0,0.0,0.208238282,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.7080660000000005,0.0,0.0,71.805358,0.0,3.415797,0.0,11.000136,71.008864,0.0,241.92978599999998,0.003284681,0.0,79.798762,73.289156,72.481679,80.234031,75.52330400000001,0.0,0.0,71.675768,14.592032000000001,32.522196,74.702166,73.956181,0.0,73.878854,73.011482,0.0,73.836025,0.000666878398,2.266351,40.189813,10.0,95.0,57.1,25.209597,72.009621,45.383508,0.0,12.576739,12.658771,15.354095000000001,10.0,1.0,13.015669,0.0,1002.8960000000001,10.0,0.0,0.0,73.766704,2.771864,3.309703,10.649582,8.24,1.0,85.575067,65.63265,50.313505,579.751497,6.46,0.0,12.507954,12.723175,14.885854,10.0,0.0,62.525927,19.273256,37.199232,5.608208858303112,45.511352,0.0,0.051200893,0.0,0.047322643,0.0,0.013694757,0.0,0.019106141,0.0,0.019299405,2.020738,2.013329,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012698636999999999,6.401473,0.0,0.083081721,0.0,0.04439922,9.5,9.792378,0.0,0.014081285,9.5,9.699544,0.0,0.040236307,0.35515097100000004,72.340694,0.200420331,72.09834599999999,0.41844987899999997,71.942809,1.6351950000000002,71.90374399999999,0.000844924729,7.2897229999999995,1.0,1.0,72.42529,72.544433,42.127878,72.229033,72.272832,42.126248,72.386076,72.482381,41.313645,72.568253,72.543263,42.429081
 10/20/2017,12:53:57.781,0.0,72.552061,0.0,3.927018,21.823179,0.0,0.0,73.909449,0.0,72.464739,0.025406103,4.1418610000000005,0.0,0.0,0.0,61.192389,0.0,75.41613100000001,45.614328,72.378729,0.0,0.0,0.0,0.0,1.0,0.010448,97.452282,36.873514,19.687431,22.927213000000002,1.0,11139.053999999998,1.0,0.00404,21.992716,42.717556,0.0,1.989644,0.0,1.987681,0.0,1.9819759999999997,0.0,1.9881,10.0,8.914219000000001,0.0,0.0,0.0,0.137362442,0.0,0.137555571,0.0,0.465247206,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,20.088661,71.769186,0.0,5.1684730000000005,0.0,19.166747,71.01175699999999,0.0,241.888588,0.0,0.0,79.81043000000001,73.29257199999999,72.48182,80.258773,75.528361,0.011500796,0.0,71.679137,14.590357000000001,32.657398,74.68755999999999,73.961985,0.0,73.87745,73.017847,0.0,73.83424699999999,0.04351015,10.489982000000001,40.161736,10.0,95.0,57.1,25.218286,72.028337,45.352304,0.0,12.549685,12.789578,14.038317999999999,10.0,1.0,12.915517999999999,0.0,1025.979,10.0,0.0,0.0,73.768389,2.7454110000000003,3.438244,15.188706,8.24,1.0,85.281592,65.763661,50.39358,573.482383,6.46,0.0,12.355868,12.592841,11.887836,10.0,0.0,62.50826899999999,18.819316,37.184351,4.642352728851427,45.483082,0.0,0.04059544,0.0,0.045679902,0.0,0.015112025,0.0,0.020523409,0.0,0.024388682999999998,2.020931,2.013458,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012649566000000001,6.400345,0.0,0.082404777,0.0,0.04362557,9.5,9.792958,0.0,0.016239396,9.5,9.700156,0.0,0.040848309,0.207453528,72.26184,0.657579073,72.04625899999999,0.545047685,71.88059399999999,0.355150973,71.908808,0.0,7.284889999999999,1.0,1.0,72.425197,72.545135,42.179558,72.229922,72.276108,42.079745,72.389071,72.479995,41.300512,72.565585,72.543591,42.366578000000004
 10/20/2017,12:54:07.781,0.0,72.55309100000001,0.0,3.1034509999999997,2.280222,0.0,0.0,74.068775,0.0,72.465254,0.016261268,2.816993,0.0,0.0,0.0,60.873015,0.0,75.421516,45.579164,72.381116,0.0,0.0,0.0,0.0,1.0,0.010448,97.494163,36.839707000000004,19.377164,22.888198000000003,1.0,11137.45,1.0,0.00404,21.915685,42.720768,0.0,1.989257,0.0,1.9890349999999999,0.0,1.981589,0.0,1.9888099999999997,10.0,8.928961,0.0,0.0,0.0,0.13591397,0.0,0.139004043,0.0,0.45348589,0.0,0.0,0.0,0.20614380100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,8.525818,71.778591,0.0,3.451566,0.0,3.9405900000000003,71.03490699999999,0.0,241.86461200000002,0.0,0.0,79.82387800000001,73.294351,72.482709,80.278267,75.533464,0.001799424,0.0,71.673242,14.590276999999999,32.750811,74.701651,73.963904,0.0,73.879369,73.024586,0.0,73.832,0.0,7.107553,40.174428000000006,10.0,95.0,57.1,25.203881,72.004286,45.319936,0.0,12.590567,12.394756,4.3304480000000005,10.0,1.0,13.064245,0.0,1008.992,10.0,0.0,0.0,73.769419,2.777275,3.510586,8.805062,8.24,1.0,85.177423,65.582769,50.380334000000005,572.135566,6.46,0.0,12.190559,12.465496,11.150355000000001,10.0,0.0,62.489303,18.871493,37.157703000000005,5.824597170093507,45.456069,0.0,0.035212126,0.0,0.04561548,0.0,0.017785506,0.0,0.022359413999999998,0.0,0.023325732000000002,2.020995,2.013748,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012630303999999998,6.403214,0.0,0.084113254,0.0,0.045559695,9.5,9.793441,0.0,0.017592242,9.5,9.701122,0.0,0.043070842000000005,0.17228747,72.350822,0.39735025399999996,72.070132,0.228553168,71.960171,0.334051341,71.803911,0.0,7.022622,1.0,1.0,72.423278,72.544995,42.118804,72.229969,72.273955,42.117184,72.38631,72.483036,41.380468,72.568487,72.54097,42.452374
 10/20/2017,12:54:17.781,0.0,72.552623,0.0,5.46673,0.0,0.0,0.0,74.05067,0.0,72.464271,0.025590847000000003,4.28509,1.588228,0.0,0.0,61.671088,0.0,75.428632,45.553129,72.379758,0.0,0.0,0.0,0.0,1.0,0.010448,97.306855,36.805945,19.004514,22.954475,1.0,11092.548,1.0,0.00404,21.442548000000002,42.715275,0.0,1.988677,0.0,1.989197,0.0,1.98175,0.0,1.989164,10.0,8.928607000000001,0.0,0.0,0.0,0.136911806,0.0,0.135398957,0.0,0.45010249799999996,0.0,0.0,0.0,0.208141613,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,8.766376,71.79233599999999,0.0,4.739246,0.0,0.105972878,71.005247,0.0,241.85395099999997,0.0,0.0,79.833155,73.292994,72.486359,80.303853,75.54339,0.0,0.0,71.665194,14.596576999999998,32.72336,74.747342,73.968257,0.0,73.88185,73.031747,0.0,73.834715,0.0,8.133503,40.124044,10.0,95.0,57.1,25.230632999999997,71.981545,45.291807,0.0,12.321228999999999,12.461960000000001,0.0,10.0,1.0,13.152401999999999,0.0,1018.1510000000001,10.0,0.0,0.0,73.76848299999999,2.764049,3.416721,0.0,8.24,1.0,85.232345,65.707771,50.411642,577.2021639999999,6.46,0.0,12.462268,12.66578,0.0,10.0,0.0,62.470898,18.322727,37.116452,5.043918770960525,45.426867,0.0,0.0034924759999999996,0.0,0.044971267999999995,0.0,0.023164679,0.0,0.025451632999999998,0.0,0.021393095,2.020963,2.013877,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012636556,6.4015379999999995,0.0,0.083146191,0.0,0.045108399,9.5,9.793569999999999,0.0,0.024549736000000003,9.5,9.699931,0.0,0.050318231,0.34811776,72.311757,1.1710040000000002,72.073026,1.607063,71.963788,1.656295,71.899403,0.0,6.957539,1.0,1.0,72.426367,72.545275,42.07817,72.230109,72.272926,42.058858,72.384298,72.482475,41.342228999999996,72.570592,72.541719,42.493525
 10/20/2017,12:54:27.781,0.0,72.552295,0.0,4.67897,0.0,0.0,0.0,73.894965,0.0,72.465815,0.022173081,3.210872,27.245112,0.0,0.0,61.677606000000004,0.0,75.430973,45.526768,72.376717,0.0,0.0,0.0,0.0,1.0,0.010448,97.432024,36.78953,18.704705999999998,22.930641,1.0,11148.996000000001,1.0,0.00404,21.108069,42.703265,0.0,1.988935,0.0,1.9851349999999999,0.0,1.9818790000000002,0.0,1.9881330000000002,10.0,8.943864999999999,0.0,0.0,0.0,0.137233689,0.0,0.13494832199999998,0.0,0.458415976,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,7.17869,71.788719,0.0,5.633469,0.0,12.155334,71.007417,0.0,241.83373799999998,0.0,0.0,79.847447,73.293743,72.488558,80.32794,75.546247,0.003110421,0.0,71.65476,14.593785999999998,32.677883,74.726697,73.97251700000001,0.0,73.88199,73.037924,0.0,73.836493,0.017334365,8.598386999999999,40.239428000000004,10.0,94.0,57.5,25.215085000000002,71.974527,45.261209,0.0,12.306801,12.539363999999999,8.341964,10.0,1.0,13.064845,0.0,1015.023,10.0,0.0,0.0,73.76684499999999,2.703927,3.3820449999999997,4.153663,8.24,1.0,85.140653,65.621833,50.501349,575.310207,6.46,0.0,12.408767999999998,12.470279,8.088208,10.0,0.0,62.453988,18.885785000000002,37.078365000000005,5.446018119330533,45.398877,0.0,0.0,0.0,0.046066429000000006,0.0,0.023808892,0.0,0.024002155,0.0,0.017624453,2.02106,2.013716,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012619161,6.401441,0.0,0.08401654800000001,0.0,0.050975245,9.5,9.791605,0.0,0.026707847000000003,9.5,9.700027,0.0,0.040977151,0.24261958600000003,72.320438,0.327018144,72.099793,1.410133,71.93774499999999,1.374967,71.929787,0.000200554889,6.973648,1.0,1.0,72.424869,72.547849,42.177191,72.230952,72.2733,42.066739,72.38776,72.480041,41.434159,72.567083,72.545463,42.510994000000004
 10/20/2017,12:54:37.781,0.0,72.551312,0.0,5.323501,4.107864,0.0,0.000421354597,73.900035,0.0,72.461744,0.022634941000000002,3.282487,13.311598000000002,0.0,0.0,61.631257,0.0,75.435187,45.516289,72.37919699999999,0.0,0.0,0.0,2.245557,1.0,0.010448,97.53421,36.777578999999996,18.533151999999998,22.955780999999998,1.0,11093.083,1.0,0.00404,20.909814,42.691673,0.0,1.9898049999999998,0.0,1.986521,0.0,1.983136,0.0,1.9881,10.0,8.946666,0.0,0.0,0.0,0.137137124,0.0,0.135978346,0.0,0.45964044200000004,0.0,0.0,0.0,0.205273785,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,5.959861,71.756164,0.0,4.775015,0.0,6.074498,71.002353,0.0,241.820906,0.001560912,0.0,79.85799,73.29186999999999,72.489354,80.34973000000001,75.55584499999999,0.00337262,0.0,71.649005,14.592989000000001,32.712298,74.691025,73.975466,0.0,73.884658,73.047519,0.0,73.835885,0.064763992,13.583863000000001,40.226351,10.0,94.0,57.5,25.21257,71.98921899999999,45.228609000000006,0.0,12.516017999999999,12.600567,9.946571,10.0,1.0,13.158999,0.0,1016.258,10.0,0.0,0.0,73.76979399999999,2.6943080000000004,3.524337,18.34845,8.24,1.0,85.012005,65.53529300000001,50.3996,579.5590940000001,6.46,0.0,12.317396,12.678933,6.693408,10.0,0.0,62.43474200000001,18.698628,37.043626,5.259906443829685,45.368651,0.0,0.0,0.0,0.052315289,0.0,0.025902582,0.0,0.022810362999999997,0.0,0.017946558999999997,2.020931,2.01349,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012595462,6.402086,0.0,0.083307369,0.0,0.048106293,9.5,9.793280000000001,0.0,0.026901111000000002,9.5,9.699705,0.0,0.047193800999999994,0.16525426,72.361673,1.156937,72.070856,0.158221054,71.843699,1.881358,71.842252,0.00116711,6.933696,1.0,1.0,72.424963,72.543591,41.991378999999995,72.22982900000001,72.272832,41.952057,72.390428,72.479901,41.416004,72.56624000000001,72.541391,42.53584
 10/20/2017,12:54:47.781,0.0,72.54925300000001,0.0,4.213476,0.0,0.0,0.0,74.15350699999999,0.0,72.46282099999999,0.022819685,2.8528,15.505726000000001,0.0,0.0,61.337954,0.0,75.440712,45.472929,72.379992,0.0,0.0,0.0,0.0,1.0,0.010448,97.518934,36.744423,18.37444,22.993489999999998,1.0,11132.425,1.0,0.00404,21.112934,42.691998999999996,0.0,1.989032,0.0,1.9871330000000003,0.0,1.9816529999999999,0.0,1.9889709999999998,10.0,8.947245,0.0,0.0,0.0,0.135077075,0.0,0.13758776,0.0,0.46937172299999996,0.0,0.0,0.0,0.20907607399999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.061167,0.0,6.873983,71.784378,0.0,5.454625,0.0,3.683879,71.023332,0.0,241.82828700000002,0.0018482070000000001,0.0,79.872328,73.295006,72.491179,80.369787,75.555189,0.01700698,0.0,71.639179,14.593467,32.675835,74.707971,73.977713,0.0,73.882926,73.058142,0.0,73.835651,0.030869706,8.69457,40.187121000000005,10.0,94.0,57.5,25.190847,71.963858,45.197778,0.0,12.369325,12.597567,9.914479,10.0,1.0,13.114021,0.0,1018.7610000000001,10.0,0.0,0.0,73.77087,2.719559,3.390415,3.0790290000000002,8.24,1.0,84.993385,65.728204,50.317118,567.2453360000001,6.46,0.0,12.418386,12.496585000000001,16.24859,10.0,0.0,62.416290000000004,18.765097,37.028233,5.067909897203693,45.339776,0.0,0.0,0.0,0.045228952999999995,0.0,0.025934792999999998,0.0,0.022778152000000003,0.0,0.017849926999999998,2.020867,2.013233,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012589226,6.401216000000001,0.0,0.084177725,0.0,0.042271682000000005,9.5,9.793763,0.0,0.026965532,9.5,9.698932000000001,0.0,0.043038630999999994,0.235586375,72.318991,0.9951732329999999,72.05494,1.297601,71.932681,1.712561,71.832848,0.0005227398090000001,6.883756,1.0,1.0,72.425758,72.54682,41.886835999999995,72.23015600000001,72.272879,42.001319,72.386778,72.47845,41.390511,72.56858000000001,72.542234,42.499348
 10/20/2017,12:54:57.781,0.0,72.55145300000001,0.0,4.8221989999999995,0.0,0.0,0.00044952385799999995,74.094122,0.0,72.464037,0.021526476,2.888607,0.0,0.0,0.0,61.135177,0.0,75.446986,45.446521000000004,72.380039,0.0,0.0,0.0,0.7262097740000001,1.0,0.010448,97.413739,36.700013,17.643269,22.979614,1.0,11108.478000000001,1.0,0.00404,20.213692,42.681618,0.0,1.988452,0.0,1.9900669999999998,0.0,1.982459,0.0,1.9888099999999997,10.0,8.945056,0.0,0.0,0.0,0.134916133,0.0,0.138070584,0.0,0.462927166,0.0,0.0,0.0,0.20701381600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,19.302837,71.772803,0.0,5.096935,0.0,9.877025999999999,71.026226,0.0,241.821292,8.3395555e-05,0.0,79.883199,73.294632,72.494174,80.394858,75.56535,0.0101898,0.0,71.63436,14.592191,32.739748999999996,74.716257,73.981645,0.0,73.88741999999999,73.06652,0.0,73.835604,0.055255694,9.640367,40.179428,10.0,94.0,57.5,25.128196,71.965355,45.165225,0.0,12.543673,12.539363999999999,6.945956,10.0,1.0,13.176391,0.0,1018.263,10.0,0.0,0.0,73.76651700000001,2.6888970000000003,3.3288349999999998,10.296717,8.24,1.0,85.022323,65.776282,50.314107,560.4310820000001,6.46,0.0,12.311986,12.6323,7.478985000000001,10.0,0.0,62.397185,18.562061,37.010560999999996,5.488059472056443,45.312019,0.0,0.006522605,0.0,0.040655045,0.0,0.025451632999999998,0.0,0.019718143,0.0,0.015498551999999999,2.020641,2.013297,2.0184509999999998,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012590657,6.403021,0.0,0.084371137,0.0,0.045978755,9.5,9.79241,0.0,0.026095846000000002,9.5,9.699995,0.0,0.046839484,0.17228747,72.328396,0.6857119190000001,72.022386,1.114738,71.948596,1.037372,71.791612,0.004066774,7.1022050000000005,1.0,1.0,72.424963,72.547101,42.046215000000004,72.228752,72.27161600000001,42.199156,72.386637,72.483879,41.373129,72.571107,72.545369,42.564568
 10/20/2017,12:55:07.781,0.0,72.553465,0.0,4.965428,13.727039999999999,0.0,0.000365016061,74.194063,0.0,72.464692,0.016630757,3.783788,7.658115,0.0,0.0,61.351714,0.0,75.453073,45.406888,72.37830799999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.91759,36.672763,16.981454,22.918723999999997,1.0,11199.457,1.0,0.00404,19.800154,42.675986,0.0,1.9889990000000002,0.0,1.9863279999999999,0.0,1.9826529999999998,0.0,1.988358,10.0,8.931503999999999,0.0,0.0,0.0,0.13646117,0.0,0.13848903099999998,0.0,0.46892060399999996,0.0,0.0,0.0,0.206659365,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.202713,0.0,3.089196,71.796676,0.0,3.63041,0.0,8.240495,71.013928,0.0,241.80407000000002,0.0,0.0,79.893789,73.293883,72.493425,80.417773,75.569845,0.001275026,0.0,71.62795,14.590357000000001,32.605366,74.707363,73.985998,0.0,73.889994,73.07368000000001,0.0,73.833451,0.02717825,7.812894,40.219044,10.0,94.0,57.5,25.140086,71.97593,45.133928999999995,0.0,12.422231,12.536964,2.2444599999999997,10.0,1.0,13.019867,0.0,999.816448,10.0,0.0,0.0,73.771338,2.708136,3.5350989999999998,6.318969,8.24,1.0,84.645634,65.719791,50.446560999999996,562.419241,6.46,0.0,12.423796000000001,12.548599000000001,15.943978,10.0,0.0,62.378967,18.057305,36.979357,7.150311677533921,45.277509,0.0,0.0,0.0,0.043908317999999995,0.0,0.022005097,0.0,0.017656663,0.0,0.015562973,2.02106,2.013716,2.0185150000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012526266999999999,6.4011830000000005,0.0,0.08830385800000001,0.0,0.042594035999999995,9.5,9.788287,0.0,0.020942147,9.5,9.699995,0.0,0.045164532,0.488781991,72.292224,0.868575425,72.03106700000001,0.16525426599999998,71.95583,1.367933,71.934128,0.002133664,7.106071000000001,1.0,1.0,72.42435400000001,72.547475,42.032013,72.229875,72.270165,42.177481,72.386216,72.48093100000001,41.437635,72.56876700000001,72.545182,42.609213000000004
 10/20/2017,12:55:17.781,0.0,72.553278,0.0,3.568945,11.658917,0.0,0.0,73.97245600000001,0.0,72.464552,0.022265452999999998,3.210872,0.0,0.0,0.0,60.216161,0.0,75.46028299999999,45.381133,72.381771,0.0,0.0,0.0,0.726209797,1.0,0.010448,98.16382,36.657928999999996,16.832651000000002,22.922805,1.0,11132.319,1.0,0.00404,19.922188000000002,42.696049,0.0,1.9902240000000002,0.0,1.986102,0.0,1.981944,0.0,1.9881330000000002,10.0,8.940228,0.0,0.0,0.0,0.137169312,0.0,0.137137124,0.0,0.47816854299999995,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,0.0,71.778591,0.0,4.417326,0.0,0.47499472299999995,71.00814,0.0,241.78815099999997,0.0,0.0,79.907799,73.297112,72.495765,80.439986,75.578928,0.012287393999999998,0.0,71.625751,14.596098999999999,32.756956,74.719675,73.986981,0.0,73.889011,73.07653499999999,0.0,73.837336,0.0,11.147232,40.184044,10.0,94.0,57.5,25.091154,71.970783,45.102447,0.0,12.646478,12.476961,10.107031,10.0,1.0,13.091232000000002,0.0,1006.201,10.0,0.0,0.0,73.76993399999999,2.721363,3.179967,13.183793,8.24,1.0,84.441073,65.7258,50.32374,560.751753,6.46,0.0,12.747803,12.64605,16.505105,10.0,0.0,62.360562,18.398497,36.942060999999995,7.0778522504452805,45.249472999999995,0.0,0.045785343,0.0,0.051574445,0.0,0.01797877,0.0,0.014403391000000001,0.0,0.018236455,2.020995,2.013619,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012488625,6.245869,0.0,0.08221136400000001,0.0,0.041078972000000005,9.5,9.778462,0.0,0.018751825,9.5,9.693456,0.0,0.044069370999999996,0.12305499,72.293671,1.107705,72.04336500000001,0.22151995800000002,71.934851,1.585963,71.88131700000001,0.001811479,7.251703999999999,1.0,1.0,72.424635,72.547569,42.146025,72.227489,72.26983800000001,42.120731,72.386263,72.47962,41.427979,72.568627,72.541579,42.698890999999996
 10/20/2017,12:55:27.781,0.0,72.550517,0.0,2.8528,2.825308,0.0,0.0,73.93117600000001,0.0,72.46502,0.023373917,2.45892,33.106797,0.0,0.0,60.116220999999996,0.0,75.462109,45.352351,72.377887,0.0,0.0,0.0,0.0,1.0,0.010448,97.906825,36.634586,17.152274,22.910398999999998,1.0,11152.097,1.0,0.00404,20.088009,42.711271,0.0,1.9898689999999999,0.0,1.989132,0.0,1.981138,0.0,1.987714,10.0,8.930603,0.0,0.0,0.0,0.135592087,0.0,0.139905315,0.0,0.47890966700000004,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.135763000000001,0.0,0.0,71.827784,0.0,3.9523300000000003,0.0,10.069559,70.998736,0.0,241.78289300000003,0.001478828,0.0,79.91942,73.297206,72.497169,80.460324,75.582065,0.006519011,0.0,71.622148,14.594663,32.712298,74.706473,73.992645,0.0,73.888122,73.081683,0.0,73.838319,0.0,0.0,40.119044,10.0,94.0,57.5,25.096870000000003,71.97887800000001,45.066821000000004,0.0,12.554495,12.421158,7.619891,10.0,1.0,13.043256,0.0,1011.1410000000001,10.0,0.0,0.0,73.771245,2.825973,3.406558,14.098033,8.24,1.0,84.823095,65.76065600000001,50.479675,559.276667,6.46,0.0,12.250671,12.698064,8.969978,10.0,0.0,62.342017000000006,18.430257,36.916297,6.366241356431917,45.218548999999996,0.0,0.052296897,0.0,0.045390006,0.0,0.018043191,0.0,0.015144235,0.0,0.018429718,2.020931,2.013619,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012545637,6.244967,0.0,0.08878739,0.0,0.042400624000000005,9.5,9.753176,0.0,0.017721085,9.5,9.692522,0.0,0.04384389599999999,0.052722874,72.309587,1.1921030000000001,72.01876899999999,1.0866049999999998,71.85165699999999,1.100671,71.846593,0.002455849,6.7452119999999995,1.0,1.0,72.426601,72.54644499999999,42.139713,72.22795699999999,72.271101,42.249206,72.384672,72.479527,41.262659,72.571435,72.541719,42.561851000000004
 10/20/2017,12:55:37.781,0.0,72.55145300000001,0.0,4.428319,13.262113000000001,0.0,0.0,73.923209,0.0,72.464178,0.023189172999999997,5.216079,0.0,0.0,0.0,60.179227000000004,0.0,75.471473,45.338752,72.374892,0.0,0.0,0.0,12.401193,1.0,0.010448,97.409368,36.622728,16.986041,22.891789000000003,1.0,11110.081,1.0,0.00404,19.869076999999997,42.700332,0.0,1.989257,0.0,1.986811,0.0,1.98233,0.0,1.98852,10.0,8.935818,0.0,0.0,0.0,0.137362442,0.0,0.136943994,0.0,0.477137414,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,0.0,71.75399399999999,0.0,5.883851,0.0,0.0,71.009587,0.0,241.759303,0.0018482070000000001,0.0,79.93221199999999,73.299499,72.498807,80.487832,75.58848,0.0,0.0,71.618124,14.595541,32.681979999999996,74.739899,73.99400200000001,0.0,73.891024,73.09123100000001,0.0,73.835791,0.004358335,8.486174,40.350198,10.0,94.0,57.7,25.084523,71.981499,45.03818,0.0,12.52203,12.495562,11.936283,10.0,1.0,13.193183,0.0,1001.308,10.0,0.0,0.0,73.771151,2.7424049999999998,3.4131339999999994,10.120285,8.24,1.0,85.278309,65.844792,50.535065,572.3921019999999,6.46,0.0,12.509155999999999,12.589253999999999,8.569174,10.0,0.0,62.321183999999995,18.650081,36.895324,7.210708247343127,45.187905,0.0,0.028765042,0.0,0.048772120999999995,0.0,0.019009508999999997,0.0,0.01485434,0.0,0.015981711000000003,2.020577,2.0128779999999997,2.01858,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012615784,6.244096,0.0,0.086240792,0.0,0.042561800999999996,9.5,9.754207000000001,0.0,0.018912878,9.5,9.692522,0.0,0.044488109000000005,0.291852067,72.323332,0.917807905,72.05711,1.262435,71.855997,0.7279111859999999,71.7974,0.002455849,7.142479,1.0,1.0,72.42566500000001,72.544199,42.030041,72.226038,72.271335,42.121913,72.38799399999999,72.478404,41.506776,72.570546,72.53956600000001,42.52497
 10/20/2017,12:55:47.781,0.0,72.5493,0.0,4.106054,12.428450999999999,0.0,0.0,74.085432,0.0,72.461978,0.020048523000000002,1.993426,18.452583999999998,0.0,0.0,60.728173999999996,0.0,75.47554699999999,45.312578,72.377044,0.0,0.0,0.0,5.923976000000001,1.0,0.010448,97.78047099999999,36.578598,16.817055,22.960678,1.0,11143.865,1.0,0.00404,19.574735,42.680501,0.0,1.989386,0.0,1.987295,0.0,1.98262,0.0,1.987714,10.0,8.935528,0.0,0.0,0.0,0.135398957,0.0,0.138521219,0.0,0.472110659,0.0,0.0,0.0,0.208786069,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.457683,0.0,4.773105999999999,71.780038,0.0,4.2742510000000005,0.0,20.48239,70.998012,0.0,241.75665,0.002422797,0.0,79.945145,73.29978,72.500304,80.511872,75.591617,0.0,0.0,71.61573800000001,14.589639000000002,32.768428,74.703337,74.001023,0.0,73.894067,73.097689,0.0,73.838927,0.0,14.080808,40.325198,10.0,94.0,57.7,25.089782,71.968163,45.00628,0.0,12.678942999999999,12.601767,12.096744000000001,10.0,1.0,13.070841999999999,0.0,983.775635,10.0,0.0,0.0,73.77073,2.840403,3.32465,12.141238000000001,8.24,1.0,85.17728199999999,65.887461,50.471848,568.095114,6.46,0.0,12.297559,12.538435,7.110245,10.0,0.0,62.304788,18.450901,36.873468,6.872642641042546,45.160987,0.0,0.0,0.0,0.04455253,0.0,0.021779622999999998,0.0,0.01801098,0.0,0.015176446000000001,2.020706,2.013651,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012597022,6.245354,0.0,0.083629723,0.0,0.043980159000000005,9.5,9.753756,0.0,0.020877725,9.5,9.687722,0.0,0.046291902999999995,0.43954951,72.328396,0.43954951299999995,72.08098299999999,0.516914839,71.924723,0.327018129,71.854551,0.004066774,7.224317,1.0,1.0,72.42501,72.54462,42.119593,72.22833100000001,72.267779,42.141224,72.38602900000001,72.478638,41.435318,72.570171,72.541953,42.587861
 10/20/2017,12:55:57.781,0.0,72.55014200000001,0.0,4.965428,10.408424,0.0,0.0,73.948557,0.0,72.46539399999999,0.013582478,2.6021490000000003,17.475635999999998,0.0,0.0,60.40228199999999,0.0,75.482008,45.284634999999994,72.378355,0.0,0.0,0.0,0.0,1.0,0.010448,98.268794,36.531493,17.053562,22.95725,1.0,11179.038,1.0,0.00404,20.122876,42.673286,0.0,1.989386,0.0,1.984845,0.0,1.9828139999999999,0.0,1.9881330000000002,10.0,8.938103,0.0,0.0,0.0,0.13671867599999998,0.0,0.13871434900000001,0.0,0.47378624399999997,0.0,0.0,0.0,0.206723811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,3.6665370000000004,71.773527,0.0,8.173061,0.0,13.069866000000001,71.016098,0.0,241.761571,0.0008221537850000001,0.0,79.95559399999999,73.297206,72.503065,80.534835,75.59901500000001,0.0,0.0,71.639039,14.58932,32.756137,74.70581800000001,74.000274,0.0,73.894862,73.107424,0.0,73.836259,0.0,13.840351,40.400583000000005,10.0,94.0,57.7,25.12065,71.948417,44.976382,0.0,12.467922,12.444559,17.08707,10.0,1.0,13.055849,0.0,989.8069800000001,10.0,0.0,0.0,73.774895,2.714148,3.338999,2.886557,8.24,1.0,85.021807,65.581568,50.517604999999996,580.024067,6.46,0.0,12.409369,12.610178999999999,16.98607,10.0,0.0,62.286477000000005,17.801637,36.855378,5.9689417204988455,45.13053,0.0,0.0,0.0,0.0508336,0.0,0.022810362999999997,0.0,0.01801098,0.0,0.015273078,2.020899,2.01378,2.0185470000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012569083,6.24126,0.0,0.082952779,0.0,0.043432157,9.5,9.753466,0.0,0.021908465,9.5,9.673646000000002,0.0,0.047612539,0.066789298,72.27775600000001,0.90374148,72.067238,1.072539,71.834295,0.383283821,71.910978,0.001489295,7.3531960000000005,1.0,1.0,72.426928,72.546586,42.069491,72.228659,72.268293,42.180239,72.385327,72.482054,41.356906,72.572792,72.538911,42.542828
 10/20/2017,12:56:07.781,0.0,72.55046999999999,0.0,4.249283,16.773112,0.0,0.0,73.894965,0.0,72.46254,0.021156987999999998,2.816993,9.628026,0.0,0.0,60.017729,0.0,75.487018,45.229726,72.377185,0.0,0.0,0.0,2.0056599999999998,1.0,0.010448,97.88651800000001,36.538608,17.44144,22.958066,1.0,11091.907,1.0,0.00404,20.955222,42.670120000000004,0.0,1.98858,0.0,1.986392,0.0,1.9828459999999999,0.0,1.988552,10.0,8.946698,0.0,0.0,0.0,0.137137124,0.0,0.138295901,0.0,0.46676167700000004,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,7.739992999999999,71.758335,0.0,3.1654150000000003,0.0,18.589148,70.965458,0.0,241.740731,0.0009042380229999999,0.0,79.967683,73.298423,72.50540500000001,80.554611,75.603369,0.0,0.0,71.639928,14.590038,32.690584,74.72028399999999,74.005891,0.0,73.89495600000001,73.119639,0.0,73.836213,0.008832828000000001,11.259445,40.340582,10.0,94.0,57.7,25.134598,71.949867,44.940012,0.0,12.405998,12.517763,6.881772,10.0,1.0,13.173992000000002,0.0,1019.0010000000001,10.0,0.0,0.0,73.775364,2.7171540000000003,3.404764,8.660708,8.24,1.0,85.367705,65.788301,50.321332,588.746313,6.46,0.0,12.307177000000001,12.527674000000001,8.601238,10.0,0.0,62.265737,18.321592000000003,36.812409,6.565084552694226,45.102634,0.0,0.0,0.0,0.043135263,0.0,0.023615628,0.0,0.018461929,0.0,0.014016863999999999,2.021028,2.013362,2.0184189999999997,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.012622112,6.2355540000000005,0.0,0.084274431,0.0,0.042884155,9.5,9.754916,0.0,0.023261311,9.5,9.661244,0.0,0.042684314,0.17932068199999998,72.332736,0.0,72.010088,1.550797,71.916042,1.705528,71.77425,0.004066774,7.199186,1.0,1.0,72.425337,72.544106,42.000847,72.227723,72.268153,42.36783,72.385374,72.480603,41.377378,72.570592,72.543216,42.526911
 10/20/2017,12:56:17.781,0.0,72.55149899999999,0.0,4.607355,0.0,0.0,0.0,73.86744499999999,0.0,72.46151,0.022634941000000002,2.816993,0.0,0.0,0.0,59.538306000000006,0.0,75.49361999999999,45.194798,72.377933,0.0,0.0,0.0,0.0,1.0,0.010448,97.501025,36.527494,17.669507,22.96933,1.0,11070.739,1.0,0.00404,20.899678,42.686692,0.0,1.989225,0.0,1.9883259999999998,0.0,1.9821369999999998,0.0,1.9878099999999999,10.0,8.939391,0.0,0.0,0.0,0.133725168,0.0,0.135238016,0.0,0.473399571,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,6.440978,71.808251,0.0,5.454625,0.0,12.171378,71.015375,0.0,241.736823,0.000165479809,0.0,79.982069,73.297768,72.506107,80.576918,75.60969,0.0,0.0,71.637167,14.590835,32.724999,74.74846600000001,74.011368,0.0,73.897203,73.135739,0.0,73.83686800000001,0.026842663,18.697582999999998,40.272121000000006,10.0,94.0,57.7,25.130710999999998,71.946218,44.906109,0.0,12.530447,12.536964,12.27325,10.0,1.0,13.257951,0.0,993.480326,10.0,0.0,0.0,73.775317,2.687695,3.4878669999999996,8.131411,8.24,1.0,85.793037,65.562937,50.419469,549.127438,6.46,0.0,12.254278,12.548599000000001,5.939896,10.0,0.0,62.248546999999995,18.316375,36.775905,6.776120113434364,45.068172,0.0,0.001719528,0.0,0.04216894400000001,0.0,0.020748883,0.0,0.016722556,0.0,0.01536971,2.020931,2.013394,2.0184189999999997,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.012689174,6.210376999999999,0.0,0.08298501400000001,0.0,0.04433474900000001,9.5,9.752564,0.0,0.010666958999999998,9.5,9.661116,0.0,0.040783888,0.12305499,72.31682099999999,0.334051342,72.032514,0.165254264,71.85238000000001,1.6351950000000002,71.931234,0.0027780340000000004,7.1544,1.0,1.0,72.427115,72.545135,42.085271,72.226506,72.26951,42.283887,72.38631,72.481539,41.541153,72.56951600000001,72.541064,42.403459000000005
 10/20/2017,12:56:27.781,0.0,72.550096,0.0,5.538344,15.93945,0.0,0.0,73.815302,0.0,72.464646,0.013582478,3.6047519999999995,0.0,0.0,0.0,59.004568000000006,0.0,75.498161,45.141427,72.374845,0.0,0.0,0.0,0.0,1.0,0.010448,97.60918199999999,36.47825,17.783632,22.890810000000002,1.0,11218.808,1.0,0.00404,20.838864,42.684132,0.0,1.989644,0.0,1.988423,0.0,1.981911,0.0,1.988004,10.0,8.935432,0.0,0.0,0.0,0.137555571,0.0,0.139261549,0.0,0.478780776,0.0,0.0,0.0,0.206756033,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,0.0,71.79378299999999,0.0,3.63041,0.0,1.469749,71.051546,0.0,241.724957,0.01292958,0.0,79.992612,73.299031,72.50779200000001,80.60124,75.617088,0.0,0.0,71.647087,14.596817000000001,32.791781,74.733438,74.012866,0.0,73.895799,73.148235,0.0,73.835323,0.0,10.249525,40.18789,10.0,94.0,57.7,25.147403,71.96933299999999,44.874163,0.0,12.674735,12.481161,4.9883370000000005,10.0,1.0,13.073241000000001,0.0,1006.778,10.0,0.0,0.0,73.775317,2.723166,3.470529,10.00801,8.24,1.0,85.871512,65.794912,50.339996,566.8605309999999,6.46,0.0,12.265098,12.762036,9.611265,10.0,0.0,62.233132,18.178445999999997,36.773301000000004,7.277157377365384,45.03846,0.0,0.047010288,0.0,0.044778004,0.0,0.01797877,0.0,0.014693287,0.0,0.01849414,2.020995,2.013523,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012701253000000001,6.206799,0.0,0.082050187,0.0,0.041272384,9.5,9.755011999999999,0.0,0.019170563,9.5,9.660826,0.0,0.042201155,0.207453528,72.342864,0.5661473220000001,72.07374899999999,0.952973959,71.837188,1.705528,71.929064,0.002455849,7.370595,1.0,1.0,72.42819200000001,72.543263,42.243072999999995,72.226366,72.265766,42.130583,72.386076,72.476672,41.435704,72.57326,72.542281,42.542828
