date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,12:56:37.781,0.0,72.55234200000001,0.0,4.893813,19.835216,0.0,0.0,73.888447,0.0,72.461978,0.011919781,3.1034509999999997,19.958044,0.0,0.0,58.417962,0.0,75.50260899999999,45.101237,72.375219,0.0,0.0,0.0,11.681502,1.0,0.010448,97.933854,36.433239,17.943260000000002,22.941742,1.0,11215.386999999999,1.0,0.00404,21.422276999999998,42.677708,0.0,1.9887419999999998,0.0,1.9877779999999998,0.0,1.9806540000000001,0.0,1.9886810000000001,10.0,8.926578999999998,0.0,0.0,0.0,0.13910060800000001,0.0,0.137748701,0.0,0.46112269,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,0.0,71.778591,0.0,4.453094999999999,0.0,11.385202,70.992225,0.0,241.71516400000002,0.0,0.0,80.006341,73.29973299999999,72.511301,80.624672,75.62092700000001,0.0,0.0,71.652,14.594025,32.878229,74.76129300000001,74.020168,0.0,73.901415,73.164896,0.0,73.837523,0.0,0.0,40.275582,10.0,93.0,58.0,25.149003,71.969894,44.839982,0.0,12.514213999999999,12.438559,14.471561,10.0,1.0,13.147604999999999,0.0,1026.54,10.0,0.0,0.0,73.774895,2.624567,3.513575,10.152364,8.24,1.0,85.810064,65.70656899999999,50.474858000000005,587.399496,6.46,0.0,12.483908999999999,12.418265,9.595233,10.0,0.0,62.211785,18.338834,36.758931,6.137429393426682,45.009121,0.0,0.054907965999999996,0.0,0.044423687999999996,0.0,0.013630336000000002,0.0,0.016625924,0.0,0.024130997999999997,2.02106,2.013362,2.0185150000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.01269085,6.205413,0.0,0.08134100799999999,0.0,0.041433561,9.5,9.739937,0.0,0.013759179,9.5,9.661599,0.0,0.042265576,0.5380144729999999,72.304523,0.0,72.05421700000001,0.348117764,71.968129,1.0584719999999999,71.92544699999999,0.0,7.4476,1.0,1.0,72.427396,72.54373100000001,42.204806,72.23123199999999,72.266749,42.357977000000005,72.385655,72.479386,41.417163,72.570826,72.53746,42.591743
 10/20/2017,12:56:47.781,0.0,72.55159300000001,0.0,4.356705000000001,9.606826,0.0,0.0,73.955075,0.0,72.462259,0.020695127,3.783788,7.850300999999999,0.0,0.0,59.406501,0.0,75.508836,45.09155,72.374237,0.0,0.0,0.0,0.0,1.0,0.010448,97.933666,36.415662,18.077568,22.942068,1.0,11152.204,1.0,0.00404,21.732025,42.684272,0.0,1.99003,0.0,1.985844,0.0,1.9807830000000002,0.0,1.988004,10.0,8.920141000000001,0.0,0.0,0.0,0.137555571,0.0,0.138971855,0.0,0.461187135,0.0,0.0,0.0,0.208141613,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,14.924673,71.787272,0.0,4.131175,0.0,17.562305,71.027673,0.0,241.71772099999998,0.002135502,0.0,80.01674399999999,73.299921,72.510412,80.648525,75.62664000000001,0.006256811,0.0,71.641799,14.591952,32.850778999999996,74.741069,74.022977,0.0,73.900152,73.17790699999999,0.0,73.8364,0.0,8.486174,40.100967,10.0,93.0,58.0,25.14443,71.958337,44.871509,0.0,12.601388,12.697173,12.850909,10.0,1.0,13.156001000000002,0.0,1026.781,10.0,0.0,0.0,73.775036,2.6943080000000004,3.46455,17.402131,8.24,1.0,85.934884,65.507648,50.408029,570.147407,6.46,0.0,12.402756,12.605396,8.729495,10.0,0.0,62.194221999999996,18.192737,36.718568,4.756175679000509,44.975497,0.0,0.048074057,0.0,0.045132320999999996,0.0,0.014242338,0.0,0.018751825,0.0,0.019814775,2.021382,2.013458,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012710516000000002,6.2060900000000006,0.0,0.080921948,0.0,0.044753809000000006,9.5,9.737199,0.0,0.015981711000000003,9.5,9.739519,0.0,0.041170415,0.137121413,72.303799,0.066789305,72.06506800000001,1.438266,71.94570300000001,0.24965280199999998,71.931234,0.0,7.589689,1.0,1.0,72.42510300000001,72.542982,42.148786,72.231981,72.266047,42.344184000000006,72.384485,72.479106,41.371584000000006,72.573073,72.539332,42.469844
 10/20/2017,12:56:57.781,0.0,72.552576,0.0,4.6431629999999995,20.652846,0.0,0.0,73.860928,0.0,72.46085500000001,0.020140895,4.786392,0.0,0.0,0.0,59.419537,0.0,75.51539100000001,45.091409999999996,72.378027,0.0,0.0,0.0,0.0,1.0,0.010448,97.704603,36.398643,18.562325,22.923458,1.0,11165.781,1.0,0.00404,21.9392,42.711411,0.0,1.989644,0.0,1.987424,0.0,1.981428,0.0,1.9881330000000002,10.0,8.922137,0.0,0.0,0.0,0.136686488,0.0,0.13517364,0.0,0.463797181,0.0,0.0,0.0,0.206691588,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,0.0,71.836465,0.0,3.487335,0.0,10.230003,71.038524,0.0,241.711594,0.001355701,0.0,80.031317,73.30048199999999,72.51424899999999,80.669989,75.632352,0.000488427984,0.0,71.630944,14.592270999999998,32.865938,74.75825,74.023445,0.0,73.90193000000001,73.194849,0.0,73.837804,0.006259995,1.993834,40.290582,10.0,93.0,58.0,25.086579999999998,71.989453,44.854185,0.0,12.550887,12.442159,7.90872,10.0,1.0,13.295132999999998,0.0,1027.888,10.0,0.0,0.0,73.777985,2.67026,3.315682,11.884609,8.24,1.0,86.19973,65.63685699999999,50.430908,577.009762,6.46,0.0,12.308378999999999,12.338749,10.749551,10.0,0.0,62.178245999999994,18.415284,36.677459999999996,5.211895720746966,44.946345,0.0,0.054746789000000004,0.0,0.049126438,0.0,0.01385581,0.0,0.017721085,0.0,0.023454575,2.020963,2.013587,2.0184189999999997,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.012753341999999999,6.20638,0.0,0.07992265,0.0,0.043399922,9.5,9.736941999999999,0.0,0.014210127,9.5,9.740034,0.0,0.042587682,0.08085572,72.324779,1.353867,71.992725,0.5098816270000001,71.860338,0.92484111,71.910255,0.000844924729,7.523638,1.0,1.0,72.426226,72.542748,42.372864,72.228893,72.26520500000001,42.32842,72.387105,72.481071,41.434931,72.57171600000001,72.53718,42.726842
 10/20/2017,12:57:07.781,0.0,72.55135899999999,0.0,4.750584,20.52459,0.0,0.0,73.860928,0.0,72.464552,0.017462105,3.6047519999999995,4.871412,0.0,0.0,60.657926,0.0,75.521197,45.050754,72.375219,0.0,0.0,0.0,0.0,1.0,0.010448,97.621639,36.369906,18.812777,22.927703,1.0,11185.88,1.0,0.00404,22.025151,42.733290000000004,0.0,1.989322,0.0,1.9851029999999998,0.0,1.9819759999999997,0.0,1.987424,10.0,8.928189,0.0,0.0,0.0,0.13810277199999998,0.0,0.13778088900000002,0.0,0.483324188,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454624,0.0,0.0,71.814762,0.0,3.9165620000000003,0.0,6.6039639999999995,70.992948,0.0,241.712125,0.002997386,0.0,80.039377,73.302167,72.51584100000001,80.694592,75.640827,0.0,0.0,71.627997,14.595061999999999,32.818822,74.76883000000001,74.030794,0.0,73.901977,73.203648,0.0,73.837523,0.0,0.0,40.362121,10.0,93.0,58.0,25.049310000000002,71.976726,44.821261,0.0,12.577941000000001,12.47096,11.198164,10.0,1.0,13.191982999999999,0.0,1013.4989999999999,10.0,0.0,0.0,73.779763,2.679879,3.3372050000000004,7.730428,8.24,1.0,86.318273,65.424715,50.501951,590.493969,6.46,0.0,12.434616,12.536044,12.65738,10.0,0.0,62.157787,18.077267000000003,36.657790000000006,7.246951883373009,44.913234,0.0,0.053457372,0.0,0.0450679,0.0,0.018429718,0.0,0.015627394,0.0,0.018075402,2.020931,2.01349,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012773255,6.36308,0.0,0.083629723,0.0,0.043142038,9.5,9.7209,0.0,0.01698024,9.5,9.739744,0.0,0.044488109000000005,0.17932068199999998,72.359503,0.502848417,72.04625899999999,0.319984917,71.846593,1.6351950000000002,71.86467900000001,0.000844924729,7.563591000000001,1.0,1.0,72.425431,72.541438,42.243466999999995,72.22805,72.265252,42.233048,72.38439100000001,72.480369,41.388194,72.572277,72.537133,42.557969
 10/20/2017,12:57:17.781,0.0,72.552623,0.0,5.3951150000000005,5.2781970000000005,0.0,0.0,73.997079,0.0,72.460621,0.01857057,3.927018,0.0,0.0,0.0,60.475426,0.0,75.524428,45.041765999999996,72.371944,0.0,0.0,0.0,0.0,1.0,0.010448,97.81539699999999,36.340891,19.06176,22.955291,1.0,11205.231000000002,1.0,0.00404,22.089614,42.723141999999996,0.0,1.989386,0.0,1.987714,0.0,1.982782,0.0,1.987359,10.0,8.935914,0.0,0.0,0.0,0.136364605,0.0,0.138585596,0.0,0.470048401,0.0,0.0,0.0,0.20578935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.739246,0.0,11.011588,71.75254699999999,0.0,3.236952,0.0,5.063699,71.00596999999999,0.0,241.69504799999999,0.00229967,0.0,80.052872,73.301418,72.516449,80.717884,75.645322,0.0,0.0,71.624394,14.589001000000001,32.844633,74.749121,74.033415,0.0,73.90370899999999,73.21904599999999,0.0,73.835651,0.0,11.147232,40.313275,10.0,93.0,58.0,25.067145,71.938123,44.789315,0.0,12.707199000000001,12.560365,14.439469,10.0,1.0,13.237561,0.0,987.336695,10.0,0.0,0.0,73.780465,2.72016,3.297746,2.485575,8.24,1.0,86.005105,65.603803,50.489909999999995,587.720167,6.46,0.0,12.377509,12.433809,13.891859,10.0,0.0,62.140551,18.48561,36.635096999999995,6.47468533952486,44.8818,0.0,0.0,0.0,0.043425158,0.0,0.021908465,0.0,0.019299405,0.0,0.015144235,2.02077,2.013845,2.0185150000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.012723399,6.362629,0.0,0.081985716,0.0,0.04446369,9.5,9.715843,0.0,0.021521937999999997,9.5,9.741194,0.0,0.041911259,0.256686009,72.292224,0.5309812629999999,71.996342,1.585963,71.874083,1.7336599999999998,71.882041,0.0,7.761742999999999,1.0,1.0,72.42182700000001,72.542608,42.310533,72.22805,72.265907,42.238172,72.38766700000001,72.47859100000001,41.509865999999995,72.57195,72.536197,42.785851
 10/20/2017,12:57:27.781,0.0,72.55159300000001,0.0,5.753188,5.983604,0.0,0.0,73.838477,0.0,72.463101,0.01857057,3.6405589999999997,0.0,0.0,0.0,60.770178,0.0,75.530281,45.023092,72.374798,0.0,0.0,0.0,4.804457,1.0,0.010448,97.729704,36.336613,19.387439,22.928845000000003,1.0,11128.896999999999,1.0,0.00404,23.271036,42.718021,0.0,1.989257,0.0,1.9863279999999999,0.0,1.981686,0.0,1.988584,10.0,8.957192,0.0,0.0,0.0,0.137491195,0.0,0.13813496,0.0,0.4540659,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,13.369060999999999,71.745313,0.0,5.5619309999999995,0.0,18.396615,70.996565,0.0,241.665333,0.002012375,0.0,80.06524300000001,73.300763,72.518695,80.740098,75.64944200000001,0.0,0.0,71.634781,14.59251,32.824148,74.73830699999999,74.04020200000001,0.0,73.90558100000001,73.231729,0.0,73.836727,0.0,12.830430999999999,40.433275,10.0,93.0,58.0,25.073547,71.929373,44.752666999999995,0.0,12.522631,12.674972,6.608989,10.0,1.0,13.208775,0.0,1027.647,10.0,0.0,0.0,73.77878,2.720761,3.668423,3.143186,8.24,1.0,86.047557,65.778085,50.516401,599.665154,6.46,0.0,12.422594,12.812256,16.585266,10.0,0.0,62.11869,18.550491,36.610917,6.38431202120406,44.846315000000004,0.0,0.0,0.0,0.044230424000000004,0.0,0.024581947000000003,0.0,0.020040249,0.0,0.013630336000000002,2.020738,2.013619,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012730314,6.364241000000001,0.0,0.084113254,0.0,0.042239447,9.5,9.715618,0.0,0.02525837,9.5,9.740002,0.0,0.042845367,0.5520808970000001,72.275586,0.931874325,72.042642,1.487498,71.948596,0.622413015,71.847316,0.0031002190000000004,7.423113000000001,1.0,1.0,72.424448,72.543029,42.16141,72.230203,72.266234,42.368224,72.383408,72.477234,41.478578999999996,72.572745,72.534933,42.863106
 10/20/2017,12:57:37.781,0.0,72.551921,0.0,4.714777,11.498597,0.0,0.0,73.83558000000001,0.0,72.46296099999999,0.025775591,2.745378,0.0,0.0,0.0,60.13505,0.0,75.536789,45.016991,72.37288000000001,0.0,0.0,0.0,2.165591,1.0,0.010448,97.218867,36.336055,19.667065,22.914317,1.0,11142.261,1.0,0.00404,23.558891,42.751816999999996,0.0,1.988677,0.0,1.989132,0.0,1.982234,0.0,1.989164,10.0,8.949048,0.0,0.0,0.0,0.137008371,0.0,0.136847429,0.0,0.463571622,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,10.498397,71.831401,0.0,3.415797,0.0,14.963107999999998,71.010311,0.0,241.662631,0.0008631959010000001,0.0,80.07508299999999,73.304507,72.51673000000001,80.762733,75.659181,0.012811791999999999,0.0,71.633799,14.591473,32.886832,74.751837,74.03936,0.0,73.90759399999999,73.246612,0.0,73.84210999999999,0.018564851,11.259445,40.485966999999995,10.0,91.0,58.2,25.007008,71.95711999999999,44.715971,0.0,12.523232,12.377955,12.27325,10.0,1.0,13.090632000000001,0.0,1034.128,10.0,0.0,0.0,73.779155,2.687093,3.583526,6.222733,8.24,1.0,86.28764,65.484211,50.607313,596.201909,6.46,0.0,12.394942,12.626919000000001,9.050139,10.0,0.0,62.102622,18.382842999999998,36.58748,6.444557934384407,44.814043,0.0,0.006264721,0.0,0.049835070999999995,0.0,0.025193947999999997,0.0,0.019653722,0.0,0.015659605,2.020867,2.0138130000000003,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012769481999999999,6.3606300000000005,0.0,0.084371137,0.0,0.041981563,9.5,9.714007,0.0,0.025677107999999997,9.5,9.739229,0.0,0.04400495,0.24965279699999998,72.340694,0.432516306,72.111367,1.3187010000000001,71.939192,1.1710040000000002,71.868296,0.0034224040000000004,7.4772419999999995,1.0,1.0,72.422904,72.541625,42.183108000000004,72.228893,72.263848,42.437191,72.38163,72.479854,41.568578,72.570592,72.53699300000001,42.778087
 10/20/2017,12:57:47.781,0.0,72.549019,0.0,3.6405589999999997,20.973485,0.0,0.0,73.889172,0.0,72.462914,0.019771407,4.464126,0.0,0.0,0.0,60.763659999999994,0.0,75.544186,44.963017,72.373675,0.0,0.0,0.0,0.0,1.0,0.010448,97.103103,36.318386,19.89715,22.90191,1.0,11128.684,1.0,0.00404,23.4401,42.779376,0.0,1.989773,0.0,1.987843,0.0,1.9826529999999998,0.0,1.988777,10.0,8.942544999999999,0.0,0.0,0.0,0.135881781,0.0,0.138682161,0.0,0.459189323,0.0,0.0,0.0,0.205306008,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,19.68773,71.798847,0.0,4.095406,0.0,11.096402000000001,70.998736,0.0,241.65549199999998,0.0,0.0,80.08848499999999,73.30726899999999,72.52164300000001,80.786587,75.658666,0.0,0.0,71.61775,14.591872,32.804482,74.770984,74.047739,0.0,73.90848299999999,73.255037,0.0,73.835651,0.0,14.802179,40.370197999999995,10.0,91.0,58.2,24.988716,71.940322,44.684212,0.0,12.43666,12.618568,10.556321,10.0,1.0,12.994679,0.0,1024.118,10.0,0.0,0.0,73.78163599999999,2.7965139999999997,3.486074,12.413905999999999,8.24,1.0,86.33595799999999,65.68373199999999,50.491114,583.599547,6.46,0.0,12.583696,12.546805,8.264562,10.0,0.0,62.085106,18.531208,36.578087,5.662291126108492,44.782191,0.0,0.0,0.0,0.044713583,0.0,0.025644897000000003,0.0,0.02268152,0.0,0.017560032,2.020834,2.013426,2.018097,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012778268999999998,6.3606620000000005,0.0,0.089238686,0.0,0.043077567000000004,9.5,9.714394,0.0,0.026611216,9.5,9.740903999999999,0.0,0.046227482,0.362184182,72.29584200000001,0.390317035,72.039748,0.538014481,71.947873,1.100671,71.855997,0.00116711,7.35094,1.0,1.0,72.425618,72.540689,42.311716,72.225851,72.263193,42.358371000000005,72.384812,72.478404,41.466218,72.573166,72.533202,42.784298
 10/20/2017,12:57:57.781,0.0,72.55281,0.0,3.6047519999999995,0.0,0.0,0.0,73.758814,0.0,72.461417,0.022634941000000002,3.461523,0.0,0.0,0.0,59.880855000000004,0.0,75.546762,44.926786,72.369885,0.0,0.0,0.0,0.0,1.0,0.010448,97.35743000000001,36.285558,19.953112,22.892932000000002,1.0,11094.045,1.0,0.00404,23.202517999999998,42.769647,0.0,1.988838,0.0,1.9896479999999999,0.0,1.9818790000000002,0.0,1.9893580000000002,10.0,8.93791,0.0,0.0,0.0,0.134819569,0.0,0.13552771,0.0,0.44536574799999995,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,16.993476,71.811868,0.0,4.166944,0.0,11.513557,71.01248100000001,0.0,241.63335,0.00032964829299999995,0.0,80.100902,73.304273,72.521596,80.806411,75.66765600000001,0.0,0.0,71.605117,14.59578,32.914283000000005,74.755441,74.05139,0.0,73.906284,73.26374200000001,0.0,73.836025,0.031876467,13.006766,40.301736,10.0,91.0,58.2,25.004264000000003,71.910422,44.648868,0.0,12.280949,12.453559,0.0,10.0,1.0,13.022865,0.0,1008.158,10.0,0.0,0.0,73.777517,2.7574349999999996,3.287582,0.0,8.24,1.0,86.123455,65.83698000000001,50.329159000000004,569.441931,6.46,0.0,12.298160000000001,12.652627,0.0,10.0,0.0,62.063339,18.234251999999998,36.576785,4.055945103630307,44.753085999999996,0.0,0.003879301,0.0,0.044327056,0.0,0.023518996,0.0,0.024710789,0.0,0.019879196000000002,2.020706,2.013651,2.0185470000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012744829,6.362951,0.0,0.08221136400000001,0.0,0.045817578,9.5,9.715908,0.0,0.024292051000000002,9.5,9.740839,0.0,0.04249105,0.179320681,72.320438,0.7630772459999999,72.084601,1.332767,71.837188,1.698494,71.929787,0.0,7.447277000000001,1.0,1.0,72.42501,72.543123,42.306588,72.227489,72.263193,42.492758,72.382285,72.47905899999999,41.566646,72.575459,72.534278,42.8732
 10/20/2017,12:58:07.781,0.0,72.55033,0.0,3.7121739999999996,0.0,0.0,0.0,73.769677,0.0,72.461089,0.019494291,5.216079,12.991287,0.0,0.0,60.336379,0.0,75.55453399999999,44.88995,72.373254,0.0,0.0,0.0,0.0,1.0,0.010448,97.501824,36.243709,19.982101999999998,22.973411,1.0,11112.22,1.0,0.00404,22.952773999999998,42.736222999999995,0.0,1.989322,0.0,1.985264,0.0,1.9816209999999999,0.0,1.9888419999999998,10.0,8.936428999999999,0.0,0.0,0.0,0.136074911,0.0,0.13572084,0.0,0.456579277,0.0,0.0,0.0,0.206466028,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,19.447172,71.74676,0.0,4.667708999999999,0.0,11.609824,71.013928,0.0,241.631662,0.0005759010379999999,0.0,80.114398,73.305677,72.52618299999999,80.830969,75.670372,0.0057324130000000004,0.0,71.601421,14.589878,32.895846,74.732315,74.052888,0.0,73.909981,73.277549,0.0,73.838132,0.0,14.722026999999999,40.383659,10.0,91.0,58.2,25.089323999999998,71.937842,44.613338,0.0,12.496780000000001,12.373155,14.359239,10.0,1.0,13.221969,0.0,1014.045,10.0,0.0,0.0,73.778687,2.776073,3.3085080000000002,12.879046,8.24,1.0,85.987092,65.684934,50.477869,566.700196,6.46,0.0,12.31379,12.577296,11.839739,10.0,0.0,62.049558999999995,18.498541,36.552093,4.372942588078112,44.722258000000004,0.0,0.035373302999999995,0.0,0.045873165,0.0,0.01749561,0.0,0.023776681,0.0,0.023905523999999997,2.020802,2.013651,2.0184189999999997,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.012723071,6.3623389999999995,0.0,0.08456455,0.0,0.044012395,9.5,9.716455,0.0,0.018236455,9.5,9.738552,0.0,0.042265576,0.137121412,72.303799,0.699778343,72.106303,1.199136,71.858891,1.782893,71.892169,0.0,7.248804,1.0,1.0,72.425712,72.542608,42.240706,72.22833100000001,72.261415,42.293739,72.384064,72.475502,41.419866999999996,72.574383,72.53484,42.699279
 10/20/2017,12:58:17.781,0.0,72.553325,0.0,4.714777,7.153936999999999,0.0,0.0,73.79647299999999,0.0,72.461838,0.025498475,3.3182940000000003,29.134944,0.0,0.0,60.396488,0.0,75.55846700000001,44.868994,72.369136,0.0,0.0,0.0,0.0,1.0,0.010448,97.34323499999999,36.231852,19.943204,22.897993,1.0,11074.481000000002,1.0,0.00404,23.023318,42.725702000000005,0.0,1.9895470000000002,0.0,1.9867139999999999,0.0,1.9814599999999998,0.0,1.987681,10.0,8.922588000000001,0.0,0.0,0.0,0.137040559,0.0,0.13678305300000002,0.0,0.46460275100000004,0.0,0.0,0.0,0.206659365,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,0.0,71.817656,0.0,5.383087000000001,0.0,7.630807000000001,70.97413900000001,0.0,241.61931299999998,0.0,0.0,80.123114,73.30544300000001,72.526557,80.852292,75.679689,0.0070434090000000005,0.0,71.602122,14.592429999999998,32.867576,74.767098,74.058973,0.0,73.912322,73.287705,0.0,73.83808499999999,0.0,1.288493,40.382121000000005,10.0,91.0,58.2,25.049767000000003,71.939573,44.580788,0.0,12.533453,12.688172,14.904805,10.0,1.0,13.13621,0.0,1020.7180000000001,10.0,0.0,0.0,73.779623,2.753828,3.566188,15.669885,8.24,1.0,86.039817,65.769671,50.389365000000005,587.223127,6.46,0.0,12.254878999999999,12.505552999999999,16.024139,10.0,0.0,62.029941,18.472906,36.515637,4.648342384456414,44.687146000000006,0.0,0.054037609,0.0,0.045164532,0.0,0.014081285,0.0,0.018204243999999998,0.0,0.023776681,2.020609,2.013458,2.0184830000000002,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012731596999999999,6.3580190000000005,0.0,0.081953481,0.0,0.044173572,9.5,9.704794999999999,0.0,0.014757708000000001,9.5,9.739937,0.0,0.039656516,0.376250607,72.302352,1.241336,72.056387,0.36218418399999996,71.888552,0.481748781,71.791612,0.0,7.2819899999999995,1.0,1.0,72.426975,72.54083,42.311716,72.227676,72.264409,42.364283,72.381537,72.47671899999999,41.331799,72.576629,72.535776,42.925609
 10/20/2017,12:58:27.781,0.0,72.54995500000001,0.0,5.180272,14.159903,0.0,0.0,73.84716800000001,0.0,72.460762,0.014229083,1.850197,11.261609,0.0,0.0,60.879532999999995,0.0,75.564413,44.824335,72.371476,0.0,0.0,0.0,0.0,1.0,0.010448,97.354422,36.200559000000005,19.781557,22.896523000000002,1.0,11153.487,1.0,0.00404,22.227055,42.717509,0.0,1.9894180000000001,0.0,1.9867139999999999,0.0,1.9821369999999998,0.0,1.987295,10.0,8.938039,0.0,0.0,0.0,0.137330253,0.0,0.138006207,0.0,0.475461829,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.135763000000001,0.0,0.0,71.79523,0.0,4.023868,0.0,8.272584,71.018268,0.0,241.63069700000003,0.0,0.0,80.135813,73.30544300000001,72.528008,80.874553,75.681984,0.000488427981,0.0,71.602871,14.596817000000001,32.934358,74.770282,74.06000300000001,0.0,73.916956,73.300763,0.0,73.836587,0.019907198,13.086919,40.409813,10.0,91.0,58.2,25.098470000000002,71.92998100000001,44.546189,0.0,12.496178,12.637169,10.171216000000001,10.0,1.0,13.205176999999999,0.0,1004.677,10.0,0.0,0.0,73.780185,2.845813,3.240949,5.533043,8.24,1.0,85.996239,65.542505,50.411642,577.154063,6.46,0.0,12.376908,12.658605999999999,13.330732000000001,10.0,0.0,62.011024,18.326129,36.486202,7.537052316579384,44.654548999999996,0.0,0.036501542000000005,0.0,0.044230424000000004,0.0,0.015176446000000001,0.0,0.013662546999999999,0.0,0.020233513,2.020802,2.013619,2.0186439999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012724645,6.358664,0.0,0.083275133,0.0,0.049879241,9.5,9.677672,0.0,0.053958031,9.5,9.7391,0.0,0.043167473,0.101955355,72.358056,1.311668,71.999236,1.5296969999999999,71.874083,0.69274513,71.816209,0.0027780340000000004,7.449855,1.0,1.0,72.422436,72.54340400000001,42.34446,72.22908000000001,72.260338,42.418274,72.382285,72.47742099999999,41.59214,72.575272,72.534138,42.81885
 10/20/2017,12:58:37.781,0.0,72.553652,0.0,5.502537,23.602726999999998,0.0,0.0,73.858755,0.0,72.46160400000001,0.013397734,3.568945,1.812445,0.0,0.0,61.936871,0.0,75.567738,44.78736,72.368902,0.0,0.0,0.0,0.0,1.0,0.010448,97.64453,36.168476,19.552939000000002,22.904033,1.0,11121.948,1.0,0.00404,22.1707,42.698656,0.0,1.9887419999999998,0.0,1.986747,0.0,1.981944,0.0,1.988616,10.0,8.935141999999999,0.0,0.0,0.0,0.138746537,0.0,0.137523383,0.0,0.470209515,0.0,0.0,0.0,0.205821573,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,14.235072,71.78148399999999,0.0,5.025398,0.0,8.064006,71.028396,0.0,241.63696800000002,0.001396744,0.0,80.149168,73.304039,72.528148,80.896908,75.68900699999999,0.0075678080000000005,0.0,71.60128,14.589160999999999,32.823738,74.74125699999999,74.06360699999999,0.0,73.91363199999999,73.311902,0.0,73.83630600000001,0.000666878677,14.193021,40.420967,10.0,90.0,58.5,25.05937,71.919359,44.514384,0.0,12.644072999999999,12.710372999999999,11.390717,10.0,1.0,13.188385,0.0,1014.558,10.0,0.0,0.0,73.78163599999999,2.7508220000000003,3.3587279999999997,12.07708,8.24,1.0,85.8042,65.383849,50.131682,590.5420690000001,6.46,0.0,12.556645,12.548001,13.410893,10.0,0.0,61.99388100000001,17.872870000000002,36.468625,6.884709295013836,44.625817,0.0,0.0,0.0,0.043167473,0.0,0.023229101000000002,0.0,0.018107612,0.0,0.014467812,2.020673,2.0135549999999998,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012693426,6.358148,0.0,0.086949971,0.0,0.041626974,9.5,9.67603,0.0,0.023035837000000003,9.5,9.740034,0.0,0.04300642,0.16525425900000001,72.292224,1.20617,72.069409,0.7419776109999999,71.838635,0.418449878,71.865402,0.0037445890000000004,7.483686,1.0,1.0,72.422108,72.541953,42.398902,72.22809699999999,72.260806,42.426944,72.383128,72.476672,41.553127,72.574711,72.535027,42.920173999999996
 10/20/2017,12:58:47.781,0.0,72.5493,0.0,5.07285,22.063659,0.0,0.0,73.90293199999999,0.0,72.461791,0.02124936,3.783789,15.63385,0.0,0.0,62.48364599999999,0.0,75.573965,44.754995,72.36960400000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.674661,36.119654,19.418264,22.964106,1.0,11109.333,1.0,0.00404,22.112723000000003,42.683294000000004,0.0,1.9887419999999998,0.0,1.987004,0.0,1.9819759999999997,0.0,1.9890029999999999,10.0,8.950593,0.0,0.0,0.0,0.136943994,0.0,0.135270204,0.0,0.46276605200000004,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,11.572891,71.83357099999999,0.0,4.918091,0.0,11.224758,71.01248100000001,0.0,241.673823,0.0,0.0,80.159851,73.30680100000001,72.531237,80.924184,75.695937,0.00311042,0.0,71.59402800000001,14.590516000000001,32.899943,74.729506,74.070207,0.0,73.914194,73.32243299999999,0.0,73.836259,0.0,7.203736,40.399429,10.0,90.0,58.5,25.05434,71.894841,44.478576000000004,0.0,12.468523,12.372555,7.4112919999999995,10.0,1.0,13.181788000000001,0.0,1008.992,10.0,0.0,0.0,73.781823,2.72497,3.41433,11.034526,8.24,1.0,85.772632,65.469186,50.159377,565.914552,6.46,0.0,12.25548,12.673552,11.984029,10.0,0.0,61.976505,18.442054000000002,36.438493,5.289916208036599,44.594711,0.0,0.006973900999999999,0.0,0.04384389599999999,0.0,0.025419422999999997,0.0,0.020104671,0.0,0.016336028,2.020867,2.0131040000000002,2.0184509999999998,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01268766,6.360791000000001,0.0,0.082275835,0.0,0.042207210999999994,9.5,9.675901,0.0,0.026353531,9.5,9.738681,0.0,0.047515907,0.270752432,72.30018199999999,0.8404425759999999,72.017322,1.389033,71.918212,0.319984917,71.94208499999999,0.002455849,7.518483,1.0,1.0,72.42706899999999,72.544152,42.379965000000006,72.226787,72.26015100000001,42.617293,72.38022600000001,72.475409,41.507934999999996,72.575366,72.534091,42.889117
 10/20/2017,12:58:57.781,0.0,72.550938,0.0,4.034439,0.0,0.0,0.0,73.84427099999999,0.0,72.459685,0.021064616,3.8195959999999998,23.209197,0.0,0.0,62.989865,0.0,75.580005,44.739441,72.369323,0.0,0.0,0.0,0.0,1.0,0.010448,97.542107,36.091802,19.4001,22.95676,1.0,11106.767,1.0,0.00404,22.245299,42.675613,0.0,1.988967,0.0,1.987746,0.0,1.9822009999999999,0.0,1.9892290000000001,10.0,8.945024,0.0,0.0,0.0,0.135881781,0.0,0.137040559,0.0,0.461058244,0.0,0.0,0.0,0.209527193,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,6.040047,71.866125,0.0,4.202713,0.0,12.524356,70.973416,0.0,241.73310899999998,0.002504881,0.0,80.172035,73.308251,72.53273399999999,80.946118,75.69986999999999,0.0101898,0.0,71.584857,14.591792000000002,32.849140000000006,74.73119100000001,74.07170500000001,0.0,73.91910899999999,73.331419,0.0,73.836493,0.017781814,5.873207,40.350582,10.0,90.0,58.5,25.008152,71.882347,44.446399,0.0,12.367522,12.594567,6.544805,10.0,1.0,13.023465,0.0,1018.905,10.0,0.0,0.0,73.78187,2.792907,3.273234,6.928463000000001,8.24,1.0,85.8679,65.381445,50.494727000000005,561.874101,6.46,0.0,12.299363,12.447560000000001,10.5251,10.0,0.0,61.955532999999996,18.072503,36.406129,5.488059472056443,44.562441,0.0,0.0,0.0,0.045325585,0.0,0.025870371,0.0,0.023486786000000003,0.0,0.017785506,2.02106,2.013619,2.0184509999999998,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012702402,6.354312,0.0,0.083726429,0.0,0.042561800999999996,9.5,9.674999,0.0,0.02735206,9.5,9.734687,0.0,0.043618422000000004,0.5591141070000001,72.334183,0.36218419700000004,72.04191800000001,0.727911187,71.94208499999999,0.376250611,71.79956999999999,0.000200554889,7.399914,1.0,1.0,72.42501,72.54083,42.489637,72.22669300000001,72.26061899999999,42.542809000000005,72.38251899999999,72.47620400000001,41.705314,72.572464,72.533764,42.88834
 10/20/2017,12:59:07.781,0.0,72.550189,0.0,6.4335260000000005,2.151965,0.0,0.0,74.08688000000001,0.0,72.461557,0.011735037,2.5663419999999997,33.395077,0.0,0.0,62.136028,0.0,75.58567,44.676808,72.368013,0.0,0.0,0.0,0.0,1.0,0.010448,97.404762,36.070040999999996,19.286892,22.955944,1.0,11170.056999999999,1.0,0.00404,22.179619,42.669283,0.0,1.989322,0.0,1.9872619999999999,0.0,1.9821689999999998,0.0,1.9882939999999998,10.0,8.943864999999999,0.0,0.0,0.0,0.137909642,0.0,0.135334581,0.0,0.452744766,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.059637,0.0,7.723955999999999,71.816932,0.0,5.91962,0.0,15.139597,71.099292,0.0,241.805083,0.0,0.0,80.186374,73.309843,72.536665,80.969316,75.70525400000001,0.001012827,0.0,71.58130200000001,14.593067999999999,32.822509000000004,74.70535,74.07545,0.0,73.920373,73.33839300000001,0.0,73.834855,0.024269829,10.217464,40.320582,10.0,90.0,58.5,24.99306,71.86835699999999,44.411289000000004,0.0,12.350688,12.507562,7.668029,10.0,1.0,13.055849,0.0,1010.74,10.0,0.0,0.0,73.784491,2.678075,3.317476,0.544818849,8.24,1.0,85.975646,65.54611,50.3996,562.05047,6.46,0.0,12.357672,12.407503,0.0,10.0,0.0,61.939138,18.332254000000002,36.363025,5.84864998252432,44.530636,0.0,0.0,0.0,0.045679902,0.0,0.023068047,0.0,0.024485315,0.0,0.017849926999999998,2.02106,2.013684,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012719481999999999,6.346124,0.0,0.08375866400000001,0.0,0.045108399,9.5,9.675642999999999,0.0,0.026417952,9.5,9.700833,0.0,0.044262634,0.284818856,72.28354300000001,0.418449888,72.058557,1.4031,71.863232,0.812309725,71.85238000000001,0.0,7.361895,1.0,1.0,72.426367,72.542187,42.422177000000005,72.22809699999999,72.261742,42.512857000000004,72.383315,72.476766,41.570895,72.572839,72.531611,42.900375
 10/20/2017,12:59:17.781,0.0,72.550376,0.0,4.571548,6.801234,0.0,0.0,73.934797,0.0,72.458749,0.012289268999999998,3.210872,23.993958,0.0,0.0,61.840552,0.0,75.590633,44.63555,72.370587,0.0,0.0,0.0,2.0056599999999998,1.0,0.010448,97.46017900000001,36.029682,19.239003,22.904849,1.0,11165.995,1.0,0.00404,22.087181,42.656248,0.0,1.988452,0.0,1.989132,0.0,1.982427,0.0,1.988906,10.0,8.937685,0.0,0.0,0.0,0.138295901,0.0,0.13710493599999998,0.0,0.44675132799999995,0.0,0.0,0.0,0.208592732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.918091,0.0,15.373714999999999,71.77425,0.0,5.025398,0.0,4.6305,71.013204,0.0,241.830506,0.0,0.0,80.196402,73.30834499999999,72.536057,80.993546,75.710779,0.016744781,0.0,71.57353499999999,14.594104999999999,32.927393,74.745938,74.078913,0.0,73.917751,73.34312,0.0,73.836025,0.0,12.093029,40.333659000000004,10.0,90.0,58.5,24.980027,71.859934,44.376877,0.0,12.357903,12.635369,0.0,10.0,1.0,13.404879999999999,0.0,1015.697,10.0,0.0,0.0,73.784912,2.7369939999999997,3.404764,0.0,8.24,1.0,85.93131899999999,65.573755,50.217777000000005,565.962653,6.46,0.0,12.203783,12.491204,0.0,10.0,0.0,61.920922,18.481753,36.337915,4.81010634342582,44.501532,0.0,0.001107055,0.0,0.052444131,0.0,0.026289108999999998,0.0,0.026482372999999997,0.0,0.015691816,2.02077,2.0138130000000003,2.018612,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012712198999999999,6.323236,0.0,0.084177725,0.0,0.044141335999999996,9.5,9.675192,0.0,0.0,9.5,9.699995,0.0,0.043586211,0.207453528,72.318991,0.9670403940000001,72.119325,0.0,71.95366,1.691461,71.816209,0.0,7.616753999999999,1.0,1.0,72.423372,72.541064,42.433223,72.22819100000001,72.257765,42.565666,72.383783,72.477936,41.561625,72.573307,72.53287399999999,42.908139
 10/20/2017,12:59:27.781,0.0,72.550517,0.0,4.28509,0.0,0.0,0.0,73.805164,0.0,72.45921700000001,0.022080707999999998,3.6047519999999995,6.841322,0.0,0.0,61.196734,0.0,75.593255,44.590287,72.371756,0.0,0.0,0.0,0.0,1.0,0.010448,97.572331,36.001692,19.176987,22.90795,1.0,11137.128999999999,1.0,0.00404,22.009339,42.648846999999996,0.0,1.9887740000000003,0.0,1.989068,0.0,1.9814919999999998,0.0,1.9881330000000002,10.0,8.934337,0.0,0.0,0.0,0.136300229,0.0,0.136847429,0.0,0.45326033,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,8.702227,71.824167,0.0,6.026927,0.0,14.802664000000002,71.04792900000001,0.0,241.80571,2.440084,0.0,80.206805,73.30619200000001,72.538677,81.014261,75.717662,0.009665401,0.0,71.573254,14.593706,32.833571,74.759842,74.082003,0.0,73.919905,73.350515,0.0,73.835885,0.018452988,10.201433999999999,40.492506,10.0,90.0,58.5,25.045651,71.861853,44.346564,0.0,12.808802,12.412757000000001,0.0,10.0,1.0,13.103226,0.0,1021.0219999999999,10.0,0.0,0.0,73.784491,2.650419,3.2678529999999997,16.680362,8.24,1.0,85.846041,65.260049,50.253299,580.376805,6.46,0.0,12.503145,12.684911,0.0,10.0,0.0,61.901584,18.501943,36.306342,4.774150971666904,44.467679,0.0,0.025767149,0.0,0.045390006,0.0,0.018365297,0.0,0.024807421,0.0,0.022423835,2.021028,2.013651,2.01858,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012698118999999999,6.3236550000000005,0.0,0.07963253099999999,0.0,0.045688636,9.5,9.675642999999999,0.0,0.021264252999999997,9.5,9.701025999999999,0.0,0.040526203,0.256686009,72.35660899999999,1.072539,72.096175,0.896708265,71.858891,0.988140015,71.848763,0.0,7.429557000000001,1.0,1.0,72.427864,72.537788,42.415076,72.22982900000001,72.25959,42.513252,72.38251899999999,72.476017,41.497892,72.577893,72.534746,42.868541
 10/20/2017,12:59:37.781,0.0,72.552295,0.0,3.1034509999999997,0.0,0.0,0.00042940295899999997,73.85513399999999,0.0,72.45772,0.024482382,3.855403,0.0,0.0,0.0,61.663846,0.0,75.60065300000001,44.566072999999996,72.367311,0.0,0.0,0.0,0.0,1.0,0.010448,97.56363499999999,35.970772,19.194417,22.872363,1.0,11135.953000000001,1.0,0.00404,22.127319,42.645076,0.0,1.989064,0.0,1.9876169999999997,0.0,1.9813310000000002,0.0,1.988939,10.0,8.930474,0.0,0.0,0.0,0.135398957,0.0,0.135431146,0.0,0.453292553,0.0,0.0,0.0,0.209656084,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,4.420287,71.805358,0.0,5.454624,0.0,12.620622000000001,71.045035,0.0,241.78260299999997,2.490895,0.0,80.21828599999999,73.309,72.541391,81.03750699999999,75.721502,0.0,0.0,71.58045899999999,14.588921,32.914283000000005,74.699545,74.085186,0.0,73.923322,73.357863,0.0,73.835089,0.082214515,7.973199,40.304813,10.0,90.0,58.7,25.022786,71.884547,44.312386,0.0,12.628442,12.593967,10.107031,10.0,1.0,13.187785,0.0,1017.6060000000001,10.0,0.0,0.0,73.78266500000001,2.6468119999999997,3.408351,6.800147999999999,8.24,1.0,85.862036,65.364017,50.025117,580.617308,6.46,0.0,12.20198,12.637083,19.438995000000002,10.0,0.0,61.882527,18.474494,36.275328,4.450747176015227,44.436806,0.0,0.035308832000000005,0.0,0.051155707,0.0,0.018300876,0.0,0.021070989,0.0,0.023325732000000002,2.020931,2.013394,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012700218000000001,6.323591,0.0,0.080019356,0.0,0.043206509000000004,9.5,9.675321,0.0,0.017785506,9.5,9.699672999999999,0.0,0.042587682,0.207453528,72.266181,1.107705,72.075919,1.234302,71.840082,1.142871,71.90302,0.0,7.434711999999999,1.0,1.0,72.422061,72.541391,42.485298,72.22898599999999,72.25748399999999,42.470689,72.379899,72.475362,41.514501,72.574851,72.532687,42.756735
 10/20/2017,12:59:47.781,0.0,72.549019,0.0,3.6047519999999995,9.943497,0.0,0.0,73.997079,0.0,72.458047,0.024851871,3.783788,0.0,0.0,0.0,61.531317,0.0,75.608613,44.552708,72.366328,0.0,0.0,0.0,0.0,1.0,0.010448,97.479403,35.952964,19.174418,22.866487,1.0,11128.791000000001,1.0,0.00404,22.084749,42.643121,0.0,1.9894830000000001,0.0,1.9868759999999999,0.0,1.981524,0.0,1.988584,10.0,8.924712,0.0,0.0,0.0,0.13549552199999998,0.0,0.134529874,0.0,0.46399051799999996,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,8.525818,71.782931,0.0,4.810784,0.0,15.941818,71.087717,0.0,241.73431499999998,1.05421,0.0,80.233469,73.308673,72.542608,81.06056600000001,75.72716700000001,0.004683616,0.0,71.587337,14.589639000000002,32.937636,74.745329,74.086169,0.0,73.925522,73.362262,0.0,73.836727,0.0,7.2518270000000005,40.462506,10.0,90.0,58.7,25.013182,71.93049599999999,44.279697999999996,0.0,12.332051,12.326952,7.010141,10.0,1.0,13.222567999999999,0.0,1017.9910000000001,10.0,0.0,0.0,73.785053,2.692504,3.4848779999999997,14.819802,8.24,1.0,85.911008,65.530485,50.403815,579.8156309999999,6.46,0.0,12.328818,12.466692,6.757536999999999,10.0,0.0,61.866926,18.15644,36.241431,6.5771399039553256,44.405328000000004,0.0,0.034599653,0.0,0.046002008,0.0,0.017398979,0.0,0.026707847000000003,0.0,0.015627394,2.021028,2.013587,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012707727,6.324783999999999,0.0,0.082114658,0.0,0.043142038,9.5,9.675546,0.0,0.018139823,9.5,9.700414,0.0,0.045293374000000004,0.36218418399999996,72.326949,1.20617,72.036854,1.156937,71.967405,1.543764,71.787995,0.000200554889,7.374783,1.0,1.0,72.42505600000001,72.541157,42.461233,72.22655300000001,72.260572,42.458472,72.380928,72.478216,41.654714,72.573213,72.53240600000001,42.767993
 10/20/2017,12:59:57.781,0.0,72.549066,0.0,3.962825,22.496520999999998,0.0,0.0,73.821096,0.0,72.46118299999999,0.022265452999999998,3.354101,25.771682000000002,0.0,0.0,60.50366999999999,0.0,75.61151600000001,44.532078999999996,72.365112,0.0,0.0,0.0,0.0,1.0,0.010448,97.43742900000001,35.931064,19.18139,22.923295,1.0,11071.487,1.0,0.00404,22.304897,42.655736,0.0,1.992189,0.0,1.987069,0.0,1.9807830000000002,0.0,1.986392,10.0,8.919111000000001,0.0,0.0,0.0,0.14087096300000002,0.0,0.137748701,0.0,0.459704887,0.0,0.0,0.0,0.208721623,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,7.226802,71.81259200000001,0.0,4.524633000000001,0.0,8.737872,71.075419,0.0,241.689115,0.004926366,0.0,80.24279399999999,73.30670699999999,72.545603,81.082359,75.734425,0.003634819,0.0,71.57863499999999,14.590437,32.902811,74.73076999999999,74.088509,0.0,73.926177,73.36844,0.0,73.837336,0.0,7.123583999999999,40.368275,10.0,90.0,58.7,25.012039,71.925957,44.245053999999996,0.0,12.486559,12.673171,10.123077,10.0,1.0,13.058247999999999,0.0,1023.3480000000001,10.0,0.0,0.0,73.788095,2.599316,3.293561,16.247301,8.24,1.0,85.960448,65.257044,50.300259999999994,583.054406,6.46,0.0,12.386526,12.54561,9.499039999999999,10.0,0.0,61.847262,18.703165,36.209346999999994,7.2590340444070325,44.375713,0.0,0.051716659000000005,0.0,0.042813157000000004,0.0,0.01385581,0.0,0.019234984,0.0,0.018751825,2.020931,2.013877,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012715472,6.318272,0.0,0.081663362,0.0,0.043818982,9.5,9.79299,0.0,0.014757708000000001,9.5,9.700865,0.0,0.039302198999999996,0.0,72.33707700000001,0.40438345700000006,72.076643,1.248369,71.960171,1.269468,71.930511,0.0,7.351907000000001,1.0,1.0,72.424214,72.540643,42.522381,72.228799,72.260479,42.550691,72.382005,72.47742099999999,41.631538,72.575366,72.531377,42.851459999999996
 10/20/2017,13:00:07.781,0.0,72.550423,0.0,4.714777,6.544722,0.0,0.000365016063,73.726225,0.0,72.460995,0.024574754,3.747981,11.966292999999999,0.0,0.0,60.5225,0.0,75.61765,44.49669,72.36810600000001,0.0,0.0,0.0,1.525866,1.0,0.010448,97.444245,35.900563,19.183775,22.894238,1.0,11136.916000000001,1.0,0.00404,22.081910999999998,42.656853000000005,0.0,1.9892889999999999,0.0,1.986489,0.0,1.9812990000000001,0.0,1.9874560000000001,10.0,8.921783,0.0,0.0,0.0,0.13739463,0.0,0.136203664,0.0,0.464312746,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.135763000000001,0.0,0.0,71.78944200000001,0.0,3.880793,0.0,5.545032,71.042865,0.0,241.660412,0.001642996,0.0,80.255915,73.311949,72.546773,81.104996,75.737984,0.008616604,0.0,71.563615,14.591632999999998,32.961808000000005,74.727259,74.09080300000001,0.0,73.92599,73.382154,0.0,73.837991,0.063645368,0.0,40.364044,10.0,90.0,58.7,24.997633,71.90855,44.215346999999994,0.0,12.38676,12.586167,13.332291,10.0,1.0,13.016867999999999,0.0,1010.403,10.0,0.0,0.0,73.784959,2.663646,3.263668,11.676098,8.24,1.0,85.980947,65.381445,50.184664,569.0731599999999,6.46,0.0,12.461066,12.568926,15.911914000000001,10.0,0.0,61.828065,18.85947,36.18926,5.7404280680202415,44.342653000000006,0.0,0.054069845,0.0,0.045228952999999995,0.0,0.01385581,0.0,0.017785506,0.0,0.024324262000000003,2.020963,2.013329,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012718674,6.311857,0.0,0.08591843699999999,0.0,0.043915688,9.5,9.791347,0.0,0.014049073999999998,9.5,9.700575,0.0,0.051735498,0.17228747,72.271968,1.079572,71.99561899999999,0.39031703,71.939192,1.389033,71.819103,0.000844924729,7.360929,1.0,1.0,72.424027,72.539332,42.467940000000006,72.227255,72.260104,42.469901,72.37943100000001,72.476672,41.631925,72.574383,72.531003,42.919786
 10/20/2017,13:00:17.781,0.0,72.551874,0.0,3.998632,11.867332000000001,0.0,0.0,73.73419100000001,0.0,72.460387,0.0270688,3.24668,0.0,0.0,0.0,60.348691,0.0,75.624813,44.468471,72.363755,0.0,0.0,0.0,0.0,1.0,0.010448,97.516019,35.864902,19.126162,22.923295,1.0,11149.423999999999,1.0,0.00404,22.140293,42.649312,0.0,1.9898049999999998,0.0,1.987843,0.0,1.9818790000000002,0.0,1.988068,10.0,8.922684,0.0,0.0,0.0,0.136847429,0.0,0.13810277199999998,0.0,0.46321717100000004,0.0,0.0,0.0,0.20875384600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,0.0,71.777867,0.0,4.381557,0.0,9.395693,71.073972,0.0,241.64478300000002,0.0,0.0,80.26870799999999,73.31232299999999,72.546867,81.132226,75.74374300000001,0.0,0.0,71.55538100000001,14.590914999999999,32.8348,74.72290500000001,74.091926,0.0,73.925709,73.390532,0.0,73.837664,0.026954525,0.0,40.345967,10.0,90.0,58.7,25.095727,71.898677,44.179307,0.0,12.495577,12.551965,6.962002,10.0,1.0,13.121217999999999,0.0,1021.1189999999999,10.0,0.0,0.0,73.785427,2.692504,3.287582,11.676098,8.24,1.0,85.954491,65.24863,50.100375,573.7068519999999,6.46,0.0,12.324009,12.566535,10.076199,10.0,0.0,61.812185,18.617641,36.165081,4.7202267130599385,44.314854,0.0,0.053908668,0.0,0.047805802,0.0,0.013791389,0.0,0.017753295,0.0,0.023937734,2.020867,2.013974,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012714313,6.307054,0.0,0.081534421,0.0,0.043754510999999996,9.5,9.792539,0.0,0.013888021,9.5,9.700188,0.0,0.043586211,0.277785643,72.342141,0.369217398,72.053493,0.9389075370000001,71.931957,1.1639700000000002,71.795953,0.001811479,7.475953,1.0,1.0,72.42566500000001,72.54078299999999,42.513702,72.226085,72.256876,42.498670000000004,72.380039,72.475736,41.622654,72.575693,72.52730600000001,42.877858
 10/20/2017,13:00:27.781,0.0,72.549066,0.0,4.929621,3.594842,0.0,0.001894205,73.862376,0.0,72.45898299999999,0.017831593,4.177668,0.0,0.0,0.0,60.468183999999994,0.0,75.630619,44.451102,72.368762,0.0,0.0,0.0,0.0,1.0,0.010448,97.543188,35.82394,19.083778,22.956923,1.0,11130.287,1.0,0.00404,22.170294000000002,42.655597,0.0,1.99003,0.0,1.986005,0.0,1.9812990000000001,0.0,1.9880360000000001,10.0,8.91924,0.0,0.0,0.0,0.136911806,0.0,0.13710493599999998,0.0,0.464441637,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,0.0,71.793059,0.0,4.4888639999999995,0.0,9.63636,71.077589,0.0,241.63812599999997,0.001478828,0.0,80.28065699999999,73.30946800000001,72.550096,81.15326999999999,75.7488,0.001275026,0.0,71.54476,14.589878,33.00155,74.747155,74.093378,0.0,73.927628,73.40359000000001,0.0,73.836353,0.093288886,8.678539,40.426352,10.0,90.0,58.7,25.009981,71.884079,44.148389,0.0,12.540667,12.603568,12.64231,10.0,1.0,13.048053,0.0,1016.13,10.0,0.0,0.0,73.786878,2.72978,3.400579,20.818503,8.24,1.0,85.97316,65.181923,50.101579,584.818095,6.46,0.0,12.295155000000001,12.495987,7.703436,10.0,0.0,61.791166000000004,18.530982,36.140298,5.415992140509379,44.283935,0.0,0.052490309000000006,0.0,0.045164532,0.0,0.014210127,0.0,0.019718143,0.0,0.021296462999999998,2.020963,2.0135549999999998,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012717198999999998,6.28523,0.0,0.081953481,0.0,0.04327098,9.5,9.795019,0.0,0.014467812,9.5,9.699254,0.0,0.040944941,0.34108454899999996,72.28499000000001,0.967040397,72.070132,1.1639700000000002,71.866849,1.353867,71.81403900000001,0.0,7.5046289999999996,1.0,1.0,72.42501,72.540081,42.422177000000005,72.229173,72.25584599999999,42.469507,72.381349,72.475175,41.643512,72.576582,72.529271,42.814190999999994
 10/20/2017,13:00:37.781,0.0,72.550002,0.0,4.428319,27.466428999999998,0.0,0.0,73.893517,0.0,72.455754,0.024759497999999998,4.356705000000001,12.462774000000001,0.0,0.0,60.420387,0.0,75.632773,44.396015999999996,72.367264,0.0,0.0,0.0,0.0,1.0,0.010448,97.511178,35.801715,19.070567,22.954964,1.0,11080.681,1.0,0.00404,22.160159,42.674915000000006,0.0,1.989966,0.0,1.987359,0.0,1.981815,0.0,1.9884549999999999,10.0,8.922234,0.0,0.0,0.0,0.137008371,0.0,0.13739463,0.0,0.468888381,0.0,0.0,0.0,0.20888273699999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956919,0.0,10.658769,71.811145,0.0,4.131175,0.0,15.107508,71.098569,0.0,241.656843,0.0017661229999999999,0.0,80.291857,73.312979,72.549066,81.177735,75.754278,0.009403202,0.0,71.532922,14.589719,32.822509000000004,74.760544,74.095063,0.0,73.92917299999999,73.41028299999999,0.0,73.83958299999999,0.0,3.997642,40.479044,10.0,89.0,59.0,25.066686999999998,71.892033,44.116446999999994,0.0,12.455898,12.733775,6.897817999999999,10.0,1.0,12.97309,0.0,1023.942,10.0,0.0,0.0,73.78860999999999,2.6901,3.4508,14.579213000000001,8.24,1.0,86.013126,65.190336,50.193092,575.6308769999999,6.46,0.0,12.3192,12.423646000000002,16.809716,10.0,0.0,61.77533199999999,18.942272,36.10431,4.834078963825241,44.254414000000004,0.0,0.050008182000000005,0.0,0.043586211,0.0,0.014242338,0.0,0.019073931000000002,0.0,0.020716672,2.020963,2.013716,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012723606,6.283457,0.0,0.083081721,0.0,0.042336153,9.5,9.790928,0.0,0.015144235,9.5,9.699834,0.0,0.041975680999999994,0.29888527800000003,72.332013,1.178037,72.12294200000001,1.1217709999999999,71.934128,0.48878199299999997,71.778591,0.0,7.3783270000000005,1.0,1.0,72.425478,72.54345,42.585896000000005,72.228472,72.257858,42.569213,72.380414,72.47784200000001,41.542698,72.578548,72.527025,42.767993
 10/20/2017,13:00:47.781,0.0,72.550797,0.0,5.932224,0.677025283,0.0,0.0,73.900035,0.0,72.45566099999999,0.016538384,3.6405589999999997,16.24244,0.0,0.0,60.395764,0.0,75.640686,44.360114,72.363801,0.0,0.0,0.0,0.0,1.0,0.010448,97.506431,35.778887,19.174601000000003,22.954638,1.0,11202.771999999999,1.0,0.00404,22.234351999999998,42.67552,0.0,1.9898049999999998,0.0,1.9872299999999998,0.0,1.9812020000000001,0.0,1.988068,10.0,8.920430999999999,0.0,0.0,0.0,0.136589923,0.0,0.137555571,0.0,0.468243925,0.0,0.0,0.0,0.208721623,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,0.0,71.759058,0.0,4.918091,0.0,16.182484,71.032737,0.0,241.655733,0.0030384279999999997,0.0,80.304603,73.312885,72.55402600000001,81.19596700000001,75.762238,0.004945815,0.0,71.536478,14.589559,33.000321,74.774027,74.09759,0.0,73.930015,73.414121,0.0,73.836166,0.0,3.24421,40.46366,10.0,89.0,59.0,25.043592999999998,71.866111,44.085437,0.0,12.419825999999999,12.444559,9.047991,10.0,1.0,13.09543,0.0,1015.9860000000001,10.0,0.0,0.0,73.786176,2.748417,3.266657,6.76807,8.24,1.0,86.04826,65.33456899999999,50.05823,574.604731,6.46,0.0,12.416582,12.323205,12.881831,10.0,0.0,61.755295,18.845404000000002,36.063764,5.313926789147579,44.224334000000006,0.0,0.052039012999999995,0.0,0.0450679,0.0,0.013952441999999999,0.0,0.018107612,0.0,0.022874784,2.020867,2.013716,2.01858,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012729358,6.283231,0.0,0.077504993,0.0,0.044109101,9.5,9.792442,0.0,0.014049073999999998,9.5,9.700317,0.0,0.041299258,0.5169148379999999,72.31682099999999,0.144154639,72.118602,1.6000290000000001,71.82489,1.628162,71.931957,0.0,7.488197,1.0,1.0,72.426226,72.539239,42.506207,72.225102,72.256361,42.52941,72.38069399999999,72.47381800000001,41.616859999999996,72.576489,72.530394,42.782746
