date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,13:00:57.781,0.0,72.549674,0.0,2.709571,9.831274,0.0,0.0,73.729846,0.0,72.45594200000001,0.008502014,4.034439,0.0,0.0,0.0,60.199505,0.0,75.64574300000001,44.324306,72.365299,0.0,0.0,0.0,11.121742,1.0,0.010448,97.544269,35.757964,19.176069000000002,22.959045,1.0,11108.371000000001,1.0,0.00404,22.29841,42.665838,0.0,1.989322,0.0,1.987843,0.0,1.9808150000000002,0.0,1.987714,10.0,8.920592,0.0,0.0,0.0,0.135238016,0.0,0.136943994,0.0,0.466375004,0.0,0.0,0.0,0.20694937,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,0.0,71.773527,0.0,5.955389,0.0,18.926081,71.04792900000001,0.0,241.659785,0.0012736169999999999,0.0,80.313928,73.314851,72.555571,81.221276,75.764204,0.009403202,0.0,71.556223,14.590357000000001,33.004418,74.724122,74.098339,0.0,73.931279,73.42404300000001,0.0,73.836493,0.0,0.0,40.478275,10.0,89.0,59.0,25.005636,71.859092,44.052983000000005,0.0,12.571328,12.491961,11.695592,10.0,1.0,13.118219,0.0,1027.455,10.0,0.0,0.0,73.786738,2.65583,3.267255,14.130111999999999,8.24,1.0,86.05145,65.181923,50.086527000000004,588.938715,6.46,0.0,12.570471000000001,12.482236,8.777592,10.0,0.0,61.738806999999994,18.884878,36.043771,5.385969127388422,44.196675,0.0,0.053586314,0.0,0.043231895,0.0,0.013759179,0.0,0.017076872,0.0,0.023132469,2.020738,2.0135549999999998,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012730034,6.283457,0.0,0.082404777,0.0,0.04362557,9.5,9.792119999999999,0.0,0.013501494,9.5,9.698222999999999,0.0,0.04455253,0.270752433,72.301629,1.410133,72.10558,1.276502,71.959448,0.86857542,71.912425,0.000844924729,7.4772419999999995,1.0,1.0,72.426507,72.542468,42.616273,72.22645899999999,72.25935600000001,42.462413,72.37994599999999,72.47845,41.594457,72.57475699999999,72.524451,42.948126
 10/20/2017,13:01:07.781,0.0,72.547335,0.0,5.681573,6.544722,0.0,0.0,73.697981,0.0,72.456643,0.021526476,3.5331379999999997,10.284661999999999,0.0,0.0,60.757142,0.0,75.653469,44.285472,72.361602,0.0,0.0,0.0,0.32638184,1.0,0.010448,97.564246,35.725604,19.235517,22.93864,1.0,11137.878,1.0,0.00404,22.355981,42.670772,0.0,1.9897080000000003,0.0,1.9879069999999999,0.0,1.9813310000000002,0.0,1.9880360000000001,10.0,8.925807,0.0,0.0,0.0,0.13678305300000002,0.0,0.13678305300000002,0.0,0.48077858799999995,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.101523,0.0,0.0,71.77208,0.0,4.095406,0.0,1.967126,71.05371600000001,0.0,241.656119,0.0,0.0,80.32625300000001,73.31241700000001,72.55613199999999,81.245882,75.771743,0.0028482209999999997,0.0,71.55720500000001,14.591553,32.958940000000005,74.718177,74.102786,0.0,73.933432,73.43555699999999,0.0,73.83771,0.0,0.0,40.466737,10.0,89.0,59.0,24.920348,71.852963,44.02323,0.0,12.312211,12.521963000000001,15.065266000000001,10.0,1.0,13.045055,0.0,1016.13,10.0,0.0,0.0,73.788329,2.761644,3.2780160000000005,13.825365,8.24,1.0,86.052764,65.383248,50.16901,580.841778,6.46,0.0,12.186351,12.513923,10.66939,10.0,0.0,61.720124,19.093813,36.020709000000004,6.932983845029361,44.169994,0.0,0.053554078,0.0,0.045261164000000007,0.0,0.018236455,0.0,0.014693287,0.0,0.018622982,2.020931,2.0135549999999998,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012730413999999999,6.284875,0.0,0.082533719,0.0,0.044076865,9.5,9.793505,0.0,0.017044662,9.5,9.684275999999999,0.0,0.042523261,0.474715569,72.296565,1.297601,72.07809,1.142871,71.838635,1.065505,71.955107,0.001811479,7.482719,1.0,1.0,72.42515,72.542514,42.436774,72.224915,72.254583,42.401722,72.379758,72.476298,41.366177,72.576021,72.52566800000001,42.857671
 10/20/2017,13:01:17.781,0.0,72.550985,0.0,4.177668,23.763046,0.0,0.0,73.80806,0.0,72.45786,0.008779130999999999,2.06504,0.0,0.0,0.0,60.474702,0.0,75.65712099999999,44.259303,72.363988,0.0,0.0,0.0,3.525007,1.0,0.010448,97.588124,35.70445,19.290378,22.959209,1.0,11131.143,1.0,0.00404,21.936362,42.701589,0.0,1.989386,0.0,1.985812,0.0,1.9827169999999998,0.0,1.9879069999999999,10.0,8.931633,0.0,0.0,0.0,0.136847429,0.0,0.134594251,0.0,0.471369535,0.0,0.0,0.0,0.206530474,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.061167,0.0,19.848103,71.79233599999999,0.0,4.4888639999999995,0.0,18.557059,71.039248,0.0,241.653466,0.0,0.0,80.336515,73.314149,72.55702099999999,81.26955,75.778205,0.0057324130000000004,0.0,71.563615,14.586448999999998,32.935178,74.738822,74.106484,0.0,73.933666,73.447866,0.0,73.837944,0.0,15.299123999999999,40.485198,10.0,89.0,59.0,24.942299,71.840329,43.994222,0.0,12.598382,12.688772,9.978663000000001,10.0,1.0,13.256751999999999,0.0,991.6516730000001,10.0,0.0,0.0,73.79099699999999,2.6191560000000003,3.155454,10.553346000000001,8.24,1.0,86.070448,65.453561,50.112415999999996,585.3151349999999,6.46,0.0,12.268104,12.445169,10.188424000000001,10.0,0.0,61.704944,18.886239,35.99309,7.138233787108158,44.142709,0.0,0.0,0.0,0.04194347,0.0,0.022456046,0.0,0.017882138,0.0,0.014693287,2.020963,2.013265,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012733458999999999,6.283521,0.0,0.079535825,0.0,0.043786747,9.5,9.793344,0.0,0.021360885,9.5,9.684856,0.0,0.043103052,0.24965279699999998,72.358056,0.7701104670000001,72.091835,0.594280166,71.853104,0.636479438,71.87046600000001,0.004066774,7.537814999999999,1.0,1.0,72.423746,72.54242099999999,42.506207,72.225477,72.254676,42.43325,72.380367,72.47695300000001,41.444974,72.577472,72.528335,42.897657
 10/20/2017,13:01:27.781,0.0,72.550517,0.0,3.210872,11.498597,0.0,0.0,73.752296,0.0,72.458141,0.014968058999999999,3.282487,0.0,0.0,0.0,61.434273,0.0,75.66185,44.232063000000004,72.362959,0.0,0.0,0.0,1.206004,1.0,0.010448,97.597149,35.683991999999996,19.350927,22.95121,1.0,11193.364,1.0,0.00404,22.210432,42.736455,0.0,1.989193,0.0,1.9860369999999998,0.0,1.983104,0.0,1.989132,10.0,8.944026,0.0,0.0,0.0,0.136589923,0.0,0.138778725,0.0,0.46363606700000004,0.0,0.0,0.0,0.205144894,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,13.208689000000001,71.769186,0.0,3.9880989999999996,0.0,15.027285999999998,71.045035,0.0,241.64555499999997,0.000534858908,0.0,80.348793,73.315787,72.56128000000001,81.291391,75.7849,0.01359839,0.0,71.56787299999999,14.590197,32.978606,74.696783,74.110416,0.0,73.935726,73.457133,0.0,73.837242,0.0,15.475458999999999,40.337506,10.0,89.0,59.0,24.946415,71.84758199999999,43.961117,0.0,12.677139,12.596366999999999,11.759775999999999,10.0,1.0,13.059448,0.0,1022.5939999999999,10.0,0.0,0.0,73.790669,2.72016,3.275027,15.509492000000002,8.24,1.0,86.067211,65.562937,50.210552,568.688355,6.46,0.0,12.27111,12.601809,11.198452,10.0,0.0,61.682198,18.798672,35.968540000000004,5.84864998252432,44.111046,0.0,0.0,0.0,0.044745794000000005,0.0,0.025870371,0.0,0.02216615,0.0,0.017849926999999998,2.020899,2.01349,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012733162,6.284521,0.0,0.08501584599999999,0.0,0.045366282,9.5,9.792507,0.0,0.027029954,9.5,9.696194,0.0,0.044101580999999994,0.29888527800000003,72.316098,0.509881629,72.101239,0.305918497,71.935575,1.803993,71.907361,0.000844924729,7.5703570000000004,1.0,1.0,72.424448,72.542047,42.501473,72.226366,72.25973,42.595618,72.381911,72.475736,41.67171,72.574851,72.526042,43.034698
 10/20/2017,13:01:37.781,0.0,72.551874,0.0,4.464126,0.0,0.0,0.0,73.898586,0.0,72.457813,0.020602755,3.6405589999999997,0.0,0.0,0.0,62.045502,0.0,75.666485,44.186012,72.359871,0.0,0.0,0.0,0.0,1.0,0.010448,97.522318,35.663117,19.414228,22.928193,1.0,11148.462,1.0,0.00404,22.223810999999998,42.757357,0.0,1.9892889999999999,0.0,1.9862950000000001,0.0,1.9825240000000002,0.0,1.988423,10.0,8.943125,0.0,0.0,0.0,0.135141451,0.0,0.137298065,0.0,0.44849135799999995,0.0,0.0,0.0,0.20694937,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,11.973822,71.78365500000001,0.0,4.345788,0.0,17.722749,71.039971,0.0,241.65182599999997,0.000493816788,0.0,80.363039,73.31456999999999,72.563011,81.31548199999999,75.788459,0.009141003,0.0,71.565534,14.591632999999998,32.994994,74.712559,74.114535,0.0,73.93699000000001,73.466728,0.0,73.8386,0.0,9.768611,40.498275,10.0,89.0,59.3,24.936354,71.875001,43.931271,0.0,12.338063,12.543564,8.037089,10.0,1.0,13.194982000000001,0.0,1027.198,10.0,0.0,0.0,73.79010799999999,2.691903,3.429276,0.0,8.24,1.0,86.127912,65.514259,50.290627,570.788748,6.46,0.0,12.224222,12.595232000000001,8.104241,10.0,0.0,61.664449,19.119901000000002,35.941154,5.7404280680202415,44.082131,0.0,0.0,0.0,0.044455898,0.0,0.021199832000000002,0.0,0.023647839,0.0,0.018397508,2.020738,2.013748,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012743245,6.285036,0.0,0.08034171,0.0,0.04439922,9.5,9.791991000000001,0.0,0.026482372999999997,9.5,9.674709,0.0,0.043328527,0.43954951,72.342141,0.031623248,72.091111,1.18507,71.915319,1.677395,71.85238000000001,0.0,7.437612,1.0,1.0,72.42346500000001,72.54083,42.589447,72.22791,72.254676,42.666554999999995,72.379805,72.474847,41.705701,72.57751800000001,72.528382,42.832049
 10/20/2017,13:01:47.781,0.0,72.551125,0.0,2.960222,5.903444,0.0,0.0,73.781989,0.0,72.455146,0.019771407,2.208269,7.465928,0.0,0.0,61.414719999999996,0.0,75.668452,44.161101,72.359122,0.0,0.0,0.0,0.0,1.0,0.010448,97.48175400000001,35.639590999999996,19.398999,22.900931,1.0,11152.417,1.0,0.00404,22.43058,42.750840000000004,0.0,1.9888700000000001,0.0,1.987069,0.0,1.982588,0.0,1.9878099999999999,10.0,8.942063000000001,0.0,0.0,0.0,0.136428982,0.0,0.13601053400000002,0.0,0.463152725,0.0,0.0,0.0,0.20662714199999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.918091,0.0,17.137811,71.83067700000001,0.0,3.7019480000000002,0.0,7.582674000000001,71.038524,0.0,241.645121,0.001068407,0.0,80.374098,73.317097,72.561233,81.338026,75.790426,0.00022622882699999998,0.0,71.555615,14.589958,32.95935,74.69224200000001,74.115378,0.0,73.934275,73.473562,0.0,73.839396,0.009727727,7.299919,40.505967,10.0,89.0,59.3,24.929037,71.85099699999999,43.898492,0.0,12.527441,12.445159,6.994095,10.0,1.0,13.100228,0.0,1022.466,10.0,0.0,0.0,73.788329,2.730982,3.2839949999999996,13.151714000000002,8.24,1.0,86.159482,65.308727,50.094955999999996,594.518388,6.46,0.0,12.272312,12.563545,4.80161,10.0,0.0,61.645113,19.03914,35.925067,5.109898935307534,44.052238,0.0,0.0,0.0,0.045454427,0.0,0.025773739,0.0,0.022874784,0.0,0.017592242,2.020577,2.013394,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01274879,6.285712999999999,0.0,0.083661958,0.0,0.04594652,9.5,9.791122,0.0,0.027706377,9.5,9.661050999999999,0.0,0.038335881,0.24261958600000003,72.326226,0.615379803,72.088941,0.664612282,71.853104,1.7547599999999999,71.79378299999999,0.0,7.432778999999999,1.0,1.0,72.431467,72.541251,42.581162,72.2266,72.254489,42.54872,72.376951,72.475877,41.653942,72.577565,72.527961,42.963266
 10/20/2017,13:01:57.781,0.0,72.550657,0.0,6.11126,4.781207,0.0,0.0,73.772574,0.0,72.456784,0.020602755,2.888607,6.008515,0.0,0.0,60.98164499999999,0.0,75.675288,44.131487,72.359496,0.0,0.0,0.0,0.0,1.0,0.010448,97.51616,35.601839,19.395146,22.994632,1.0,11128.47,1.0,0.00404,22.366117000000003,42.739714,0.0,1.9887740000000003,0.0,1.98852,0.0,1.980719,0.0,1.9890349999999999,10.0,8.951848,0.0,0.0,0.0,0.137233689,0.0,0.13591397,0.0,0.4617027,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,8.509780000000001,71.807528,0.0,4.4888639999999995,0.0,9.668449,71.062397,0.0,241.63224100000002,0.0,0.0,80.38571999999999,73.315599,72.565492,81.36118,75.80119499999999,0.005208014,0.0,71.550187,14.588363000000001,32.923296,74.70394499999999,74.119357,0.0,73.938253,73.480582,0.0,73.837383,0.0,12.541883,40.519814000000004,10.0,89.0,59.3,24.925378,71.85684599999999,43.865388,0.0,12.485958,12.614968,9.17636,10.0,1.0,13.163197,0.0,1028.513,10.0,0.0,0.0,73.790903,2.589096,3.277419,14.194269,8.24,1.0,86.151601,65.260049,50.350833,580.585241,6.46,0.0,12.381116,12.433809,10.66939,10.0,0.0,61.626757,19.0709,35.899169,6.540975273708108,44.024301,0.0,0.0,0.0,0.039141146,0.0,0.024678578,0.0,0.019170563,0.0,0.013791389,2.020834,2.013748,2.0182900000000004,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.012748028,6.2831019999999995,0.0,0.083049485,0.0,0.043561099000000006,9.5,9.793022,0.0,0.024549736000000003,9.5,9.660665,0.0,0.043811685999999996,0.116021779,72.322608,1.297601,72.003577,1.1710040000000002,71.86250799999999,0.404383455,71.79956999999999,0.0031002190000000004,7.5626240000000005,1.0,1.0,72.424495,72.54101700000001,42.569327,72.22744200000001,72.25622,42.715423,72.37784,72.476672,41.476261,72.576723,72.52781999999999,43.018392999999996
 10/20/2017,13:02:07.781,0.0,72.547147,0.0,5.180272,15.266108,0.0,0.0,73.738536,0.0,72.455848,0.021895964,3.175065,0.0,0.0,0.0,60.028592,0.0,75.681234,44.121383,72.35608,0.0,0.0,0.0,6.963528999999999,1.0,0.010448,97.569416,35.578035,19.380651,22.942884,1.0,11078.864,1.0,0.00404,22.356792000000002,42.70778,0.0,1.9894180000000001,0.0,1.987295,0.0,1.982492,0.0,1.987391,10.0,8.936977,0.0,0.0,0.0,0.135656464,0.0,0.139744373,0.0,0.474269586,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.739246,0.0,0.0,71.802464,0.0,4.023868,0.0,1.918993,71.100739,0.0,241.62167599999998,0.0,0.0,80.39710699999999,73.317425,72.564883,81.381803,75.805503,0.0,0.0,71.543964,14.591314,32.978196999999994,74.721688,74.120293,0.0,73.940781,73.490645,0.0,73.838927,0.0,15.427367000000002,40.520967,10.0,89.0,59.3,24.947329,71.865315,43.835822,0.0,12.460106,12.424158,16.782195,10.0,1.0,13.247755999999999,0.0,1006.297,10.0,0.0,0.0,73.789967,2.6131439999999997,3.3354120000000003,10.986408,8.24,1.0,86.11773199999999,65.16509599999999,49.975747,582.765802,6.46,0.0,12.339037,12.565937,12.833734,10.0,0.0,61.607514,19.236506,35.878013,7.567287079361135,43.997155,0.0,0.022317959,0.0,0.044874635999999996,0.0,0.019299405,0.0,0.014500023,0.0,0.016110554,2.020609,2.013426,2.0184830000000002,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012743016999999999,6.283167,0.0,0.08765915,0.0,0.050717360999999996,9.5,9.792216999999999,0.0,0.018912878,9.5,9.661953,0.0,0.040461781,0.20042031600000002,72.355163,0.228553175,71.993449,0.460649149,71.86250799999999,1.0584719999999999,71.826337,0.002133664,7.628353,1.0,1.0,72.422108,72.54176600000001,42.518831,72.226272,72.252758,42.58143,72.378869,72.474145,41.688705,72.574336,72.526042,42.96676
 10/20/2017,13:02:17.781,0.0,72.55281,0.0,3.998632,14.624829,0.0,0.0,73.69653199999999,0.0,72.45524,0.016538384,2.387305,29.727519,0.0,0.0,60.523224,0.0,75.686432,44.080967,72.358092,0.0,0.0,0.0,8.642808,1.0,0.010448,97.572754,35.555858,19.398448000000002,22.931947,1.0,11161.931999999999,1.0,0.00404,22.428148,42.682224,0.0,1.98974,0.0,1.984941,0.0,1.981396,0.0,1.9880360000000001,10.0,8.928028,0.0,0.0,0.0,0.134658627,0.0,0.13671867599999998,0.0,0.483839753,0.0,0.0,0.0,0.208141613,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.314608,0.0,0.0,71.785825,0.0,5.1684730000000005,0.0,11.834446,71.075419,0.0,241.63190299999997,0.0,0.0,80.406479,73.317378,72.56834599999999,81.404394,75.806065,0.004421417,0.0,71.536899,14.591154000000001,32.999911,74.736435,74.125863,0.0,73.942653,73.49710400000001,0.0,73.839396,0.0,0.0,40.494044,10.0,89.0,59.3,25.030789000000002,71.899426,43.806582,0.0,12.494976,12.452959,3.8490660000000005,10.0,1.0,13.100228,0.0,1018.247,10.0,0.0,0.0,73.79511600000001,2.589697,3.365305,11.804412,8.24,1.0,86.162531,65.255842,50.052811,573.0494769999999,6.46,0.0,12.257284,12.514521,1.579142,10.0,0.0,61.5907,18.984694,35.842677,5.656281422511335,43.962328,0.0,0.05332843,0.0,0.046678431,0.0,0.018075402,0.0,0.015852869,0.0,0.018268665,2.020802,2.013587,2.01858,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01275068,6.273141000000001,0.0,0.082823837,0.0,0.048331940999999996,9.5,9.792764,0.0,0.015852869,9.5,9.6606,0.0,0.044294845,0.0,72.323332,0.8685754259999999,72.07374899999999,1.114738,71.94425600000001,1.6000290000000001,71.871913,0.002133664,7.688282000000001,1.0,1.0,72.427817,72.541859,42.583529,72.229173,72.253506,42.545173,72.378401,72.47129100000001,41.655873,72.57639499999999,72.52856899999999,42.907363000000004
 10/20/2017,13:02:27.781,0.0,72.54916,0.0,4.213476,3.482618,0.0,0.0,73.72332800000001,0.0,72.45655,0.022450197,3.4257160000000004,0.0,0.0,0.0,60.49280699999999,0.0,75.693549,44.056056,72.356782,0.0,0.0,0.0,15.359921,1.0,0.010448,97.539381,35.522755,19.432942999999998,22.896523000000002,1.0,11085.92,1.0,0.00404,22.239623,42.68241,0.0,1.989644,0.0,1.987585,0.0,1.981815,0.0,1.9876490000000002,10.0,8.923811,0.0,0.0,0.0,0.135753028,0.0,0.138810914,0.0,0.47491404200000004,0.0,0.0,0.0,0.20662714199999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,0.0,71.79233599999999,0.0,4.095406,0.0,0.458950164,71.060227,0.0,241.64622999999997,0.0,0.0,80.420069,73.31925,72.56932900000001,81.42886,75.811918,0.014647186999999999,0.0,71.52679300000001,14.590197,33.017117999999996,74.735217,74.128157,0.0,73.941296,73.50618399999999,0.0,73.838132,0.0,0.0,40.440197999999995,10.0,89.0,59.3,24.989173,71.86335,43.770171999999995,0.0,12.544876,12.329953,13.284151999999999,10.0,1.0,13.068442999999998,0.0,1019.45,10.0,0.0,0.0,73.78978000000001,2.616752,3.28818,16.95303,8.24,1.0,86.2351,65.30932800000001,50.106395,572.376069,6.46,0.0,12.333026,12.490606,12.336737,10.0,0.0,61.572671,18.994449,35.815152000000005,6.758025520406034,43.934624,0.0,0.055294790999999996,0.0,0.045390006,0.0,0.016625924,0.0,0.015305288,0.0,0.018977299,2.020738,2.013201,2.0185150000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012763,6.244806,0.0,0.08794926900000001,0.0,0.042626272,9.5,9.792539,0.0,0.014274548,9.5,9.661050999999999,0.0,0.04249105,0.397350241,72.319715,0.629446238,72.08098299999999,1.5367309999999998,71.858168,0.770110455,71.879871,0.00116711,7.759164999999999,1.0,1.0,72.42688100000001,72.542514,42.716083000000005,72.22655300000001,72.251962,42.64488,72.38125600000001,72.47489399999999,41.677890000000005,72.57925,72.525059,43.135634
 10/20/2017,13:02:37.781,0.0,72.54944,0.0,4.28509,4.5246949999999995,0.0,0.0,73.805164,0.0,72.45435,0.020972243999999998,3.568945,29.775565999999998,0.0,0.0,60.915018999999994,0.0,75.698746,44.029934999999995,72.358233,0.0,0.0,0.0,0.0,1.0,0.010448,97.386854,35.496115,19.548903,22.923295,1.0,11100.46,1.0,0.00404,22.978316,42.685575,0.0,1.990288,0.0,1.989293,0.0,1.982105,0.0,1.987939,10.0,8.926675999999999,0.0,0.0,0.0,0.13710493599999998,0.0,0.1366543,0.0,0.478684107,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.31002,0.0,0.0,71.779314,0.0,3.666179,0.0,2.031304,71.072525,0.0,241.663644,0.0008631959,0.0,80.432816,73.31822,72.572932,81.45192,75.819784,0.0,0.0,71.51912,14.591314,32.926574,74.736856,74.12984200000001,0.0,73.94396400000001,73.514375,0.0,73.83836600000001,0.018676713,10.7625,40.544429,10.0,88.0,59.6,24.915775,71.86695300000001,43.73949,0.0,12.370528,12.478761,10.090985,10.0,1.0,13.066644,0.0,1012.12,10.0,0.0,0.0,73.793665,2.5987150000000003,3.3688919999999998,5.212257,8.24,1.0,86.36842,65.298511,50.125059,579.1742889999999,6.46,0.0,12.290346000000001,12.519304,15.222529999999999,10.0,0.0,61.557258,18.957698999999998,35.792602,7.083889950079765,43.904871,0.0,0.04517287,0.0,0.043554000999999995,0.0,0.017946558999999997,0.0,0.014950971,0.0,0.018397508,2.02077,2.013651,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012785429,6.24487,0.0,0.078665468,0.0,0.043238745,9.5,9.786192999999999,0.0,0.018880667,9.5,9.660278,0.0,0.049545175999999996,0.22151995100000002,72.334907,0.43251630700000004,72.07809,0.137121419,71.937021,0.291852071,71.835741,0.002133664,7.621264,1.0,1.0,72.425945,72.54078299999999,42.549208,72.2266,72.251775,42.610988,72.377044,72.47246,41.616474,72.579437,72.52421700000001,42.974911999999996
 10/20/2017,13:02:47.781,0.0,72.54995500000001,0.0,4.750584,8.885388,0.0,0.0,73.858755,0.0,72.453321,0.007485922,3.8195959999999998,0.0,0.0,0.0,60.681101,0.0,75.702164,44.015687,72.357952,0.0,0.0,0.0,0.0,1.0,0.010448,97.37754699999999,35.467523,19.624679999999998,22.956107,1.0,11150.707,1.0,0.00404,22.83155,42.67147,0.0,1.989257,0.0,1.986747,0.0,1.9826529999999998,0.0,1.9881330000000002,10.0,8.933404,0.0,0.0,0.0,0.138295901,0.0,0.136686488,0.0,0.472722892,0.0,0.0,0.0,0.209011628,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,6.457015,71.807528,0.0,5.991158,0.0,10.61507,71.08120600000001,0.0,241.675752,0.0,0.0,80.444344,73.31925,72.575179,81.475027,75.824888,0.013860589,0.0,71.512991,14.586529,32.980655,74.700575,74.13237,0.0,73.943449,73.525047,0.0,73.834949,0.011405661999999999,4.494587,40.601737,10.0,88.0,59.6,24.925607,71.87093,43.790566,0.0,12.724634,12.478161,10.2354,10.0,1.0,13.160798000000002,0.0,1006.666,10.0,0.0,0.0,73.791465,2.597513,3.333618,6.094419,8.24,1.0,86.405293,65.220385,50.040168,595.4162660000001,6.46,0.0,12.40997,12.391361,17.082264000000002,10.0,0.0,61.539697,18.693637,35.760428000000005,6.884709295013836,43.872977,0.0,0.0,0.0,0.044069370999999996,0.0,0.022230571,0.0,0.017527821000000002,0.0,0.014725496999999999,2.020963,2.01349,2.0186759999999997,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.012792618,6.243581,0.0,0.081502185,0.0,0.046462286,9.5,9.76197,0.0,0.02161857,9.5,9.779687,0.0,0.043908317999999995,0.158221048,72.334183,0.974073602,72.10413299999999,0.7068115509999999,71.95366,1.663328,71.942809,0.0034224040000000004,7.709869,1.0,1.0,72.42515,72.538677,42.604044,72.229782,72.253038,42.532168,72.37680999999999,72.474707,41.735828999999995,72.574991,72.521175,43.084389
 10/20/2017,13:02:57.781,0.0,72.548458,0.0,3.461523,16.051674,0.0,0.0,73.784161,0.0,72.452011,0.023373917,3.389909,0.0,0.0,0.0,61.180802,0.0,75.70806400000001,43.982582,72.355799,0.0,0.0,0.0,0.0,1.0,0.010448,97.49651300000001,35.44344,19.678991,22.975533,1.0,11217.418,1.0,0.00404,22.794251000000003,42.665279,0.0,1.988935,0.0,1.9869400000000002,0.0,1.981911,0.0,1.988487,10.0,8.950303,0.0,0.0,0.0,0.137008371,0.0,0.136750865,0.0,0.46463497299999995,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,6.040047,71.82055,0.0,4.95386,0.0,12.748978,71.07686600000001,0.0,241.70267,0.000986322268,0.0,80.455122,73.319344,72.57677,81.49780600000001,75.829617,0.001012827,0.0,71.554024,14.589160999999999,33.002369,74.68755999999999,74.129655,0.0,73.943262,73.528276,0.0,73.836962,0.028073148,7.396102000000001,40.573275,10.0,88.0,59.6,24.903885,71.85576999999999,43.777389,0.0,12.38676,12.544164,8.325918,10.0,1.0,13.079238,0.0,1025.53,10.0,0.0,0.0,73.792074,2.5872919999999997,3.338401,6.142537,8.24,1.0,86.32329200000001,65.132042,49.972737,577.635069,6.46,0.0,12.308378999999999,12.482834,10.5251,10.0,0.0,61.519147,18.842682,35.735368,6.655510456695005,43.843503999999996,0.0,0.00113929,0.0,0.043360737,0.0,0.025193947999999997,0.0,0.019073931000000002,0.0,0.014918761000000001,2.020899,2.013201,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01278061,6.3474129999999995,0.0,0.07937464799999999,0.0,0.042787449000000005,9.5,9.753821,0.0,0.024614157,9.5,9.778591,0.0,0.041653574,0.066789298,72.319715,0.0,72.059281,0.4325163,71.915319,0.988140015,71.931957,0.0031002190000000004,7.730167,1.0,1.0,72.425431,72.542936,42.57485,72.225898,72.253366,42.632269,72.378074,72.47349,41.642354,72.577846,72.52150300000001,42.983453000000004
 10/20/2017,13:03:07.781,0.0,72.548692,0.0,5.860608999999999,1.654975,0.0,0.000344895161,73.918864,0.0,72.453742,0.021803592000000004,5.180272,0.0,0.0,0.0,60.614474,0.0,75.714713,43.925358,72.357765,0.0,0.0,0.0,0.0,1.0,0.010448,97.558135,35.420427000000004,19.729999,22.965085000000002,1.0,11196.143,1.0,0.00404,22.909798000000002,42.672727,0.0,1.988516,0.0,1.9869400000000002,0.0,1.9819759999999997,0.0,1.988906,10.0,8.949659,0.0,0.0,0.0,0.13552771,0.0,0.136300229,0.0,0.46286272,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.882322,0.0,19.046241000000002,71.829954,0.0,3.558873,0.0,16.535462,71.097122,0.0,241.734894,0.0,0.0,80.463698,73.32042,72.576629,81.521101,75.835095,0.009927601,0.0,71.573347,14.588282999999999,32.957302,74.71513399999999,74.131106,0.0,73.945462,73.529165,0.0,73.837242,0.066889376,8.983118,40.655198,10.0,88.0,59.6,24.950302,71.831579,43.739955,0.0,12.537661,12.479961,8.390102,10.0,1.0,13.008472,0.0,1015.248,10.0,0.0,0.0,73.79319699999999,2.679879,3.3270410000000004,9.109809,8.24,1.0,86.120453,65.01605500000001,50.129876,576.5768559999999,6.46,0.0,12.34625,12.616157000000001,11.503063000000001,10.0,0.0,61.499063,18.818862,35.709424,6.878676307356118,43.809841,0.0,0.0,0.0,0.043876107000000004,0.0,0.024581947000000003,0.0,0.019492669,0.0,0.014145706000000001,2.020802,2.013523,2.018354,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.0127487,6.342127,0.0,0.083597487,0.0,0.043722276,9.5,9.75366,0.0,0.024356472,9.5,9.778688,0.0,0.044069370999999996,0.26371922,72.324055,0.706811555,72.02962,0.137121419,71.94208499999999,0.538014474,71.78944200000001,0.000844924729,7.766576,1.0,1.0,72.426133,72.54153199999999,42.550391,72.227115,72.251073,42.667738,72.376296,72.47218000000001,41.766344000000004,72.578361,72.525247,43.126317
 10/20/2017,13:03:17.781,0.0,72.54916,0.0,4.464126,1.975614,0.0,0.0,74.02315,0.0,72.453508,0.012474013,1.850197,0.0,0.0,0.0,60.385625,0.0,75.72126800000001,43.939978,72.355519,0.0,0.0,0.0,0.0,1.0,0.010448,97.468122,35.395275,19.720457999999997,22.95725,1.0,11100.032,1.0,0.00404,22.787357999999998,42.681153,0.0,1.9891279999999998,0.0,1.988939,0.0,1.9828139999999999,0.0,1.988391,10.0,8.940968,0.0,0.0,0.0,0.135753028,0.0,0.137137124,0.0,0.467180573,0.0,0.0,0.0,0.206466028,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.815372,0.0,11.428557000000001,71.80174,0.0,3.9165620000000003,0.0,7.919607000000001,71.115208,0.0,241.78554599999998,0.001232575,0.0,80.479022,73.319016,72.57826700000001,81.54327099999999,75.842166,0.006519011,0.0,71.57011899999999,14.587247,32.925345,74.717709,74.132323,0.0,73.946351,73.528463,0.0,73.841081,0.047649055999999995,11.307536,40.689045,10.0,88.0,59.6,24.954418,71.812348,43.703918,0.0,12.479345,12.437959,6.76945,10.0,1.0,13.007873,0.0,1000.955,10.0,0.0,0.0,73.79319699999999,2.640199,3.389219,10.360875,8.24,1.0,86.09666999999999,65.292501,50.190082000000004,592.7065980000001,6.46,0.0,12.266301,12.582677,12.016093,10.0,0.0,61.484164,18.945902,35.686828999999996,7.228829531532036,43.776505,0.0,0.0,0.0,0.043360737,0.0,0.022842572999999998,0.0,0.01849414,0.0,0.01385581,2.0211240000000004,2.013748,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012745226,6.346704,0.0,0.083242898,0.0,0.042755213,9.5,9.753594999999999,0.0,0.022069518,9.5,9.780653,0.0,0.041363679,0.193387106,72.33997099999999,0.95297397,72.06506800000001,0.22151995600000002,71.94570300000001,1.670362,71.931234,0.002455849,7.6483289999999995,1.0,1.0,72.42416700000001,72.538116,42.592208,72.227395,72.252477,42.58616,72.375968,72.47363,41.732739,72.578969,72.52477900000001,43.011016
 10/20/2017,13:03:27.781,0.0,72.550283,0.0,3.89121,11.690980999999999,0.0,0.0,73.95435,0.0,72.453415,0.021156987999999998,3.24668,14.4487,0.0,0.0,59.673007999999996,0.0,75.725575,43.925451,72.351635,0.0,0.0,0.0,11.121742,1.0,0.010448,97.284576,35.404294,19.725412,22.958066,1.0,11071.487,1.0,0.00404,22.923988,42.670819,0.0,1.9895150000000001,0.0,1.9860369999999998,0.0,1.982105,0.0,1.987972,10.0,8.932534,0.0,0.0,0.0,0.137298065,0.0,0.137813077,0.0,0.47491404200000004,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.20883,0.0,0.0,71.889999,0.0,3.9523300000000003,0.0,0.0,71.097122,0.0,241.80807400000003,0.002053417,0.0,80.492237,73.320841,72.581683,81.56712900000001,75.847691,0.0057324130000000004,0.0,71.560013,14.593387,32.962628,74.73460899999999,74.129889,0.0,73.945883,73.529399,0.0,73.839864,0.043845735999999996,12.060967999999999,40.651352,10.0,88.0,59.6,24.924692,71.797843,43.674214,0.0,12.609204,12.608967999999999,9.401003999999999,10.0,1.0,13.114621,0.0,1003.201,10.0,0.0,0.0,73.797129,2.6131439999999997,3.360522,17.899349,8.24,1.0,86.110039,65.400075,50.012473,578.821551,6.46,0.0,12.566263000000001,12.508542,11.695449,10.0,0.0,61.466603000000006,19.232877,35.659211,8.136249393662084,43.749266999999996,0.0,0.038500137999999996,0.0,0.042072312,0.0,0.018333086000000002,0.0,0.014918761000000001,0.0,0.017431189,2.020963,2.013458,2.0182900000000004,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.012747713,6.347607,0.0,0.080309475,0.0,0.041272384,9.5,9.753112,0.0,0.019009508999999997,9.5,9.778946000000001,0.0,0.043457369,0.270752433,72.349375,1.149904,72.101239,1.100671,71.96234100000001,0.432516303,71.863232,0.001489295,7.604188000000001,1.0,1.0,72.42777099999999,72.539753,42.562226,72.22556999999999,72.251915,42.527045,72.377606,72.470401,41.634628,72.577472,72.52534,43.055273
 10/20/2017,13:03:37.781,0.0,72.551125,0.0,3.461523,6.111859,0.0,0.0,73.810233,0.0,72.45280600000001,0.017092617,3.354101,16.915093,0.0,0.0,58.555561,0.0,75.731241,43.899843,72.352571,0.0,0.0,0.0,6.643667,1.0,0.010448,97.219854,35.409408,19.780823,22.961004,1.0,11130.822,1.0,0.00404,22.753708,42.666676,0.0,1.989386,0.0,1.9869720000000002,0.0,1.981524,0.0,1.9881,10.0,8.922202,0.0,0.0,0.0,0.136847429,0.0,0.137072747,0.0,0.463152725,0.0,0.0,0.0,0.209784975,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,0.0,71.809698,0.0,3.523104,0.0,11.898622999999999,71.089888,0.0,241.79741299999998,0.0,0.0,80.501703,73.32004599999999,72.581777,81.589486,75.851015,0.008092206,0.0,71.549953,14.589160999999999,33.114628,74.741491,74.130778,0.0,73.94901899999999,73.532723,0.0,73.840191,0.0,6.145725,40.622506,10.0,87.0,59.8,24.952588000000002,71.81955400000001,43.636594,0.0,12.507,12.452959,6.143653,10.0,1.0,12.977886999999999,0.0,1024.567,10.0,0.0,0.0,73.795912,2.713547,3.220023,13.648933,8.24,1.0,86.051825,65.414498,50.240053,597.051687,6.46,0.0,12.430408,12.490606,5.6673480000000005,10.0,0.0,61.44815500000001,18.818409,35.639824,7.12011863907476,43.715605,0.0,0.054005374,0.0,0.045132320999999996,0.0,0.013598125,0.0,0.019492669,0.0,0.023068047,2.021028,2.013587,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012738611,6.335744,0.0,0.08221136400000001,0.0,0.043593334000000004,9.5,9.754561,0.0,0.01437118,9.5,9.778849000000001,0.0,0.042007891,0.073822508,72.272692,1.016273,72.03613100000001,1.445299,71.85165699999999,1.663328,71.92544699999999,0.000844924729,7.394759,1.0,1.0,72.425431,72.540502,42.719633,72.227161,72.25098,42.610594,72.378589,72.473162,41.634242,72.576348,72.521316,42.944243
 10/20/2017,13:03:47.781,0.0,72.549487,0.0,4.607355,13.887359,0.0,0.0,73.81168100000001,0.0,72.456129,0.020972243999999998,2.387306,0.0,0.0,0.0,59.067572999999996,0.0,75.735221,43.872791,72.35247700000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.236728,35.381328,19.735687,22.901257,1.0,11126.438999999998,1.0,0.00404,22.873309,42.662067,0.0,1.9894180000000001,0.0,1.9851990000000002,0.0,1.9812990000000001,0.0,1.988616,10.0,8.933532000000001,0.0,0.0,0.0,0.135656464,0.0,0.137298065,0.0,0.45277698899999996,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.775015,0.0,6.440978,71.843699,0.0,5.776545,0.0,13.872086999999999,71.07686600000001,0.0,241.790708,0.002463839,0.0,80.51248100000001,73.32355600000001,72.58444399999999,81.611891,75.859818,0.00678121,0.0,71.538209,14.586529,32.949927,74.72445,74.13199499999999,0.0,73.945555,73.540913,0.0,73.839536,0.008720966,2.9396310000000003,40.573275,10.0,87.0,59.8,24.911888,71.81276899999999,43.605074,0.0,12.514816,12.515363,8.037089,10.0,1.0,13.094231,0.0,1026.476,10.0,0.0,0.0,73.796801,2.72978,3.4011769999999997,11.259076,8.24,1.0,85.955851,65.146466,50.049801,580.617308,6.46,0.0,12.547628,12.568328,6.452926000000001,10.0,0.0,61.429286,19.169129,35.642288,4.726217910813346,43.682128999999996,0.0,0.030957051,0.0,0.044745794000000005,0.0,0.022327202999999997,0.0,0.0,0.0,0.024710789,2.020931,2.013619,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012723183,6.338033,0.0,0.083275133,0.0,0.044366984000000005,9.5,9.752049000000001,0.0,0.017592242,9.5,9.77624,0.0,0.04036515,0.09492214300000001,72.342141,1.20617,72.101239,0.840442572,71.887828,0.938907533,71.847316,0.0,7.283600999999999,1.0,1.0,72.425945,72.539754,42.662825,72.22908000000001,72.249061,42.565272,72.378355,72.473911,41.684841999999996,72.57859499999999,72.523188,42.94502
 10/20/2017,13:03:57.781,0.0,72.549768,0.0,5.216079,0.0,0.0,0.0,73.802991,0.0,72.452479,0.019217174,3.927018,16.338532999999998,0.0,0.0,60.308135,0.0,75.740652,43.825812,72.351915,0.0,0.0,0.0,0.0,1.0,0.010448,97.267843,35.348226000000004,19.610185,22.958719,1.0,11097.038,1.0,0.00404,22.28422,42.654990999999995,0.0,1.9887419999999998,0.0,1.987843,0.0,1.9818790000000002,0.0,1.988616,10.0,8.928414,0.0,0.0,0.0,0.136268041,0.0,0.13578521699999999,0.0,0.450038052,0.0,0.0,0.0,0.208141613,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.417326,0.0,14.636003,71.854551,0.0,5.883851,0.0,11.834446,71.087717,0.0,241.76707000000002,0.0005348589100000001,0.0,80.52485300000001,73.321216,72.585474,81.63701400000001,75.864079,0.007305608000000001,0.0,71.526933,14.593467,33.068331,74.707082,74.132276,0.0,73.947428,73.546296,0.0,73.837289,0.0,8.085412,40.508275,10.0,87.0,59.8,24.930866,71.795551,43.571087,0.0,12.34648,12.553765,0.0,10.0,1.0,13.037258,0.0,1023.22,10.0,0.0,0.0,73.79731600000001,2.607733,3.451397,0.0,8.24,1.0,85.851248,65.330362,50.314107,583.567479,6.46,0.0,12.40997,12.548599000000001,0.0,10.0,0.0,61.410651,19.191360999999997,35.643404,5.614217612891894,43.649864,0.0,0.0036536529999999998,0.0,0.045003479000000006,0.0,0.023293522,0.0,0.025934792999999998,0.0,0.02062004,2.020931,2.013909,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012706041999999999,6.34809,0.0,0.079987121,0.0,0.043109802999999995,9.5,9.743771,0.0,0.023390154,9.5,9.777593,0.0,0.051026864000000005,0.34108454899999996,72.348652,0.699778342,72.08026,0.495815204,71.884211,1.691461,71.796676,0.0,7.283924000000001,1.0,1.0,72.423419,72.53966,42.599703999999996,72.22645899999999,72.25032399999999,42.695719,72.37690400000001,72.470495,41.57244,72.574851,72.51977099999999,42.975689
 10/20/2017,13:04:07.781,0.0,72.55014200000001,0.0,4.571548,22.15985,0.0,0.0,73.843547,0.0,72.452479,0.020510383,4.070247,4.903443,0.0,0.0,61.364025,0.0,75.746927,43.787679,72.352337,0.0,0.0,0.0,0.086484959,1.0,0.010448,97.27630400000001,35.322145,19.583214,22.957576,1.0,11111.578000000001,1.0,0.00404,22.39774,42.648567,0.0,1.9889029999999999,0.0,1.9861990000000003,0.0,1.982588,0.0,1.988068,10.0,8.942383999999999,0.0,0.0,0.0,0.13848903099999998,0.0,0.13678305300000002,0.0,0.45300254799999995,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9523309999999996,0.0,7.274914,71.83357099999999,0.0,3.9880989999999996,0.0,9.732626,71.07976,0.0,241.733206,0.0,0.0,80.534319,73.324164,72.587673,81.656841,75.870213,0.0075678080000000005,0.0,71.51771600000001,14.590755999999999,33.036375,74.688028,74.134008,0.0,73.947053,73.554955,0.0,73.83991,0.0,11.948755,40.644045,10.0,87.0,59.8,24.940927,71.784929,43.535563,0.0,12.4571,12.491961,5.614133,10.0,1.0,13.221969,0.0,1023.3639999999999,10.0,0.0,0.0,73.79769,2.669658,3.355141,0.0,8.24,1.0,85.76062399999999,65.410892,50.081711,592.882966,6.46,0.0,12.437622,12.449354,7.142309,10.0,0.0,61.393043000000006,18.992181,35.616949,6.14344858720173,43.617692,0.0,0.0,0.0,0.053313818,0.0,0.024130997999999997,0.0,0.023937734,0.0,0.018139823,2.020963,2.01349,2.0184189999999997,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.012690831999999999,6.334035,0.0,0.084532314,0.0,0.042980860999999995,9.5,9.748377,0.0,0.026707847000000003,9.5,9.777818,0.0,0.042265576,0.207453529,72.328396,0.657579073,72.091111,1.227269,71.944979,1.142871,71.774974,0.0,7.223673,1.0,1.0,72.428005,72.539379,42.775653000000005,72.226881,72.252103,42.641727,72.37559399999999,72.473162,41.736988000000004,72.575272,72.521362,43.010628000000004
 10/20/2017,13:04:17.781,0.0,72.548692,0.0,4.714777,11.594789,0.0,0.0,73.781265,0.0,72.45313399999999,0.021156987999999998,2.673764,20.102184,0.0,0.0,61.479898,0.0,75.755027,43.747265000000006,72.351541,0.0,0.0,0.0,0.0,1.0,0.010448,97.19320400000001,35.284859000000004,19.528903,22.930315,1.0,11139.161,1.0,0.00404,22.258678,42.639210999999996,0.0,1.988516,0.0,1.987198,0.0,1.982234,0.0,1.9892610000000002,10.0,8.944251,0.0,0.0,0.0,0.135881781,0.0,0.137974019,0.0,0.461412695,0.0,0.0,0.0,0.20595046399999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,7.8362169999999995,71.85238000000001,0.0,7.386145,0.0,5.801743,71.115931,0.0,241.71477799999997,0.000863195898,0.0,80.547629,73.324539,72.589732,81.682387,75.87489599999999,0.005208014,0.0,71.50878,14.589081,33.039242,74.673376,74.13297800000001,0.0,73.94944,73.560571,0.0,73.840659,0.051452375,9.912886,40.605198,10.0,87.0,59.8,24.93704,71.779268,43.501529999999995,0.0,12.48175,12.572366,14.359239,10.0,1.0,13.241759,0.0,1017.59,10.0,0.0,0.0,73.79769,2.7736680000000002,3.207468,11.451547999999999,8.24,1.0,85.776385,65.323752,50.152152,559.3408009999999,6.46,0.0,12.367289999999999,12.652627,9.723491000000001,10.0,0.0,61.375716000000004,18.827937,35.586915000000005,5.9508948156003125,43.584356,0.0,0.0,0.0,0.045035689000000004,0.0,0.025999214,0.0,0.022262782000000002,0.0,0.018268665,2.020995,2.0135549999999998,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012692615,6.335937,0.0,0.08675655800000001,0.0,0.044012395,9.5,9.737232,0.0,0.016174975,9.5,9.778495,0.0,0.044488109000000005,0.12305499,72.339247,0.235586386,72.034684,1.227269,71.958001,0.439549515,71.811868,0.0005227398090000001,7.072885,1.0,1.0,72.42267,72.536899,42.701485999999996,72.225664,72.24910799999999,42.827740999999996,72.37709100000001,72.47175899999999,41.743168,72.579297,72.52215799999999,43.068472
 10/20/2017,13:04:27.781,0.0,72.55178000000001,0.0,4.177668,1.061792,0.0,0.0007875550539999999,73.942763,0.0,72.449577,0.014968058999999999,2.530535,36.518106,0.0,0.0,61.629084,0.0,75.755495,43.724637,72.349529,0.0,0.0,0.0,0.0,1.0,0.010448,97.32621999999999,35.258732,19.225976,23.004427,1.0,11126.652,1.0,0.00404,21.62337,42.634975,0.0,1.988484,0.0,1.9871330000000003,0.0,1.982782,0.0,1.9888740000000003,10.0,8.943833,0.0,0.0,0.0,0.13530239300000002,0.0,0.136815241,0.0,0.464119409,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,7.6918820000000006,71.855274,0.0,2.450037,0.0,9.122938000000001,71.117378,0.0,241.69215400000002,0.000411732539,0.0,80.559719,73.326973,72.593757,81.706666,75.880608,0.008092206,0.0,71.499656,14.58932,33.09865,74.701885,74.137004,0.0,73.950985,73.568107,0.0,73.837289,0.106712365,4.5426779999999995,40.705199,10.0,87.0,59.8,24.916918,71.780484,43.464656,0.0,12.304997,12.499162,6.432482,10.0,1.0,13.064245,0.0,1025.482,10.0,0.0,0.0,73.79717600000001,2.637794,3.379654,8.083293,8.24,1.0,85.622722,65.304521,50.280994,585.5877059999999,6.46,0.0,12.510358,12.589851,7.430889,10.0,0.0,61.357454000000004,18.241058,35.562181,6.0772447754000165,43.554885,0.0,0.0,0.0,0.043457369,0.0,0.02529058,0.0,0.023293522,0.0,0.018043191,2.0211240000000004,2.013684,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012666918000000001,6.337807,0.0,0.08456455,0.0,0.044173572,9.5,9.724217999999999,0.0,0.026901111000000002,9.5,9.778913000000001,0.0,0.042684314,0.5309812620000001,72.355886,1.065505,72.021662,0.059756092000000004,71.944979,0.7841768840000001,71.93340400000001,0.0,7.117992,1.0,1.0,72.429736,72.541579,42.742909000000004,72.225898,72.24878000000001,42.761139,72.374658,72.47199300000001,41.824283,72.577425,72.520895,42.985394
 10/20/2017,13:04:37.781,0.0,72.549019,0.0,4.1418610000000005,0.0,0.0,0.0,74.118021,0.0,72.45173,0.024851871,4.1418610000000005,28.25409,0.0,0.0,61.13300400000001,0.0,75.762472,43.696515999999995,72.349482,0.0,0.0,0.0,1.1260379999999999,1.0,0.010448,97.542812,35.224329,19.065063000000002,23.004917000000003,1.0,11088.913,1.0,0.00404,21.626613,42.632508,0.0,1.9888700000000001,0.0,1.9868759999999999,0.0,1.9820080000000002,0.0,1.989745,10.0,8.933243,0.0,0.0,0.0,0.135656464,0.0,0.13591397,0.0,0.447428006,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,16.191614,71.884211,0.0,4.4888639999999995,0.0,18.300348,71.144145,0.0,241.70874799999999,0.000452774665,0.0,80.571201,73.32580300000001,72.59450600000001,81.72775899999999,75.885806,0.000750627257,0.0,71.495118,14.59251,33.026951000000004,74.74462700000001,74.137425,0.0,73.95229599999999,73.570447,0.0,73.83836600000001,0.0,7.2518270000000005,40.71866,10.0,88.0,60.0,24.936125,71.786801,43.431647,0.0,12.543673,12.592767,4.843922,10.0,1.0,13.3635,0.0,1017.3330000000001,10.0,0.0,0.0,73.799563,2.728577,3.298942,0.0,8.24,1.0,85.436559,65.385051,50.249686,572.007297,6.46,0.0,12.299964,12.623332000000001,0.0,10.0,0.0,61.342462,18.304804999999998,35.530519,5.662291126108492,43.522993,0.0,0.000526817252,0.0,0.044520319,0.0,0.023615628,0.0,0.025129527000000002,0.0,0.020136881000000002,2.020867,2.0135549999999998,2.0182580000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012635441,6.3337129999999995,0.0,0.083242898,0.0,0.043174274000000006,9.5,9.715746000000001,0.0,0.02113541,9.5,9.775596,0.0,0.048965385,0.108988566,72.297288,0.467682361,72.09328199999999,0.200420323,71.871913,0.319984915,71.90446700000001,0.0,6.9269300000000005,1.0,1.0,72.424448,72.539847,42.59497,72.225009,72.24821899999999,42.754439,72.376108,72.470261,41.692181,72.576676,72.521362,42.991606
 10/20/2017,13:04:47.781,0.0,72.54799,0.0,5.216079,0.0,0.0,0.0,73.865997,0.0,72.4507,0.013859594,3.175065,10.749112,0.0,0.0,61.530593,0.0,75.76973000000001,43.677706,72.34728299999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.490073,35.214846,18.913508,23.001162,1.0,11101.315,1.0,0.00404,21.474172,42.643168,0.0,1.9882900000000001,0.0,1.987391,0.0,1.981686,0.0,1.9888740000000003,10.0,8.931569,0.0,0.0,0.0,0.13601053400000002,0.0,0.136493358,0.0,0.44978027,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,6.120233,71.82055,0.0,5.061167,0.0,3.090235,71.09784499999999,0.0,241.72905699999998,0.000452774664,0.0,80.584322,73.325194,72.59722,81.752133,75.890535,0.012811791999999999,0.0,71.50106,14.593866,33.184687,74.74018000000001,74.138549,0.0,73.95136,73.574753,0.0,73.839864,0.0,12.109060000000001,40.472121,10.0,88.0,60.0,24.950302,71.792041,43.401199,0.0,12.587561,12.382755,0.0,10.0,1.0,13.058247999999999,0.0,1015.039,10.0,0.0,0.0,73.797737,2.643806,3.448408,8.420117999999999,8.24,1.0,85.445846,65.405484,50.126865,572.376069,6.46,0.0,12.274716,12.550989999999999,0.0,10.0,0.0,61.319251,18.757384,35.496534000000004,4.876035616702519,43.491287,0.0,0.007650844,0.0,0.041911259,0.0,0.022005097,0.0,0.02529058,0.0,0.020523409,2.020931,2.013716,2.0184509999999998,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012635118999999998,6.3232040000000005,0.0,0.083629723,0.0,0.045205105,9.5,9.715038,0.0,0.023422363999999998,9.5,9.766286000000001,0.0,0.042587682,0.22855316399999998,72.35226899999999,0.938907535,72.08821800000001,0.559114111,71.94570300000001,0.7771436690000001,71.92617,0.0,6.941750999999999,1.0,1.0,72.425337,72.542936,42.521987,72.227349,72.248687,42.749316,72.375219,72.47232,41.578621000000005,72.57588100000001,72.52239200000001,43.057214
 10/20/2017,13:04:57.781,0.0,72.550236,0.0,2.745378,0.0,0.0,0.0,73.852237,0.0,72.452104,0.02439001,3.1392580000000003,14.256514000000001,0.0,0.0,61.403856999999995,0.0,75.775067,43.662481,72.348546,0.0,0.0,0.0,0.0,1.0,0.010448,97.289746,35.198807,18.393705999999998,22.974064000000002,1.0,11117.458,1.0,0.00404,21.08577,42.661834000000006,0.0,1.989579,0.0,1.98852,0.0,1.9820080000000002,0.0,1.9888419999999998,10.0,8.932084,0.0,0.0,0.0,0.135366769,0.0,0.137008371,0.0,0.44481796100000004,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.739246,0.0,7.8201789999999995,71.805358,0.0,4.882322,0.0,16.054129,71.072525,0.0,241.749752,0.001396744,0.0,80.595007,73.32650500000001,72.59979399999999,81.77257,75.896997,0.005994612,0.0,71.492451,14.592908999999999,33.151501,74.712793,74.140842,0.0,73.953981,73.580557,0.0,73.840519,0.0,7.34801,40.787506,10.0,88.0,60.0,24.921034,71.770939,43.366375,0.0,12.250288000000001,12.342553,0.0,10.0,1.0,13.102627,0.0,1028.85,10.0,0.0,0.0,73.802371,2.6606400000000003,3.443027,0.0,8.24,1.0,85.523472,65.371228,50.226206,555.653088,6.46,0.0,12.407565,12.440386,0.0,10.0,0.0,61.304726,18.361065,35.469196000000004,4.78613562107451,43.457812,0.0,0.0031701209999999997,0.0,0.04455253,0.0,0.023454575,0.0,0.024646368,0.0,0.020909936,2.020931,2.013651,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012645932,6.32517,0.0,0.084274431,0.0,0.043851217000000005,9.5,9.713878,0.0,0.020330145,9.5,9.739132000000001,0.0,0.041073782999999996,0.17932068199999998,72.342141,1.107705,72.13306999999999,0.172287474,71.871189,1.424199,71.926893,0.0,7.0793289999999995,1.0,1.0,72.42281,72.540409,42.675449,72.225243,72.24929499999999,42.585765,72.374751,72.469278,41.727331,72.576208,72.522439,43.070414
 10/20/2017,13:05:07.781,0.0,72.55060999999999,0.0,4.893813,0.0,0.0,0.0,73.93117600000001,0.0,72.45173,0.025590847000000003,3.747981,0.0,0.0,0.0,62.150512,0.0,75.77890699999999,43.619926,72.349482,0.0,0.0,0.0,3.764904,1.0,0.010448,97.5885,35.172075,17.777760999999998,22.966555,1.0,11151.135,1.0,0.00404,20.663718,42.675893,0.0,1.9887419999999998,0.0,1.9865849999999998,0.0,1.981718,0.0,1.988358,10.0,8.934337,0.0,0.0,0.0,0.135431146,0.0,0.13646117,0.0,0.44839469,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.459213,0.0,12.470976,71.77642,0.0,6.348847,0.0,17.337683,71.088441,0.0,241.745217,0.0,0.0,80.605926,73.326411,72.599841,81.798162,75.900228,0.0,0.0,71.483982,14.592032000000001,33.170758,74.73030200000001,74.14042099999999,0.0,73.953372,73.578779,0.0,73.84047199999999,0.0036871609999999996,12.141121,40.667891,10.0,88.0,60.0,24.92172,71.75765,43.329456,0.0,12.327241,12.767977,0.0,10.0,1.0,13.001275999999999,0.0,1019.29,10.0,0.0,0.0,73.798767,2.6834860000000003,3.3587279999999997,0.0,8.24,1.0,85.289096,65.486614,50.342403999999995,571.2056200000001,6.46,0.0,12.27111,12.617353,0.0,10.0,0.0,61.283942,18.078176000000003,35.459711999999996,5.229898852192933,43.427271000000005,0.0,0.001332703,0.0,0.044584741,0.0,0.023422363999999998,0.0,0.024968473999999997,0.0,0.020813303999999998,2.020673,2.013684,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012606296999999999,6.321915,0.0,0.082952779,0.0,0.044238042000000005,9.5,9.715457,0.0,0.023100258,9.5,9.702346,0.0,0.044069370999999996,0.418449875,72.308863,0.383283836,72.04336500000001,0.27075243600000004,71.868296,0.5591141079999999,71.787272,0.0,7.1602,1.0,1.0,72.42809799999999,72.541859,42.738175,72.22833100000001,72.246113,42.633057,72.375968,72.469934,41.699907,72.578361,72.520473,43.069637
