date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,13:05:17.781,0.0,72.553184,0.0,4.034439,4.059769,0.0,0.0,74.11874499999999,0.0,72.452338,0.022634941000000002,3.6047519999999995,34.996629999999996,0.0,0.0,61.959322,0.0,75.784385,43.579933000000004,72.346862,0.0,0.0,0.0,0.0,1.0,0.010448,97.854412,35.121913,17.509695,22.896687,1.0,11131.249,1.0,0.00404,20.535197,42.687111,0.0,1.988709,0.0,1.988777,0.0,1.981911,0.0,1.9884549999999999,10.0,8.942771,0.0,0.0,0.0,0.136268041,0.0,0.136235852,0.0,0.449812493,0.0,0.0,0.0,0.20682047899999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.387675,0.0,3.842946,71.802464,0.0,4.775015,0.0,12.187422999999999,71.06384399999999,0.0,241.75809700000002,0.0,0.0,80.616377,73.32669200000001,72.602836,81.821412,75.903786,0.0,0.0,71.47018,14.591473,33.065053999999996,74.73783900000001,74.143464,0.0,73.956789,73.584723,0.0,73.840285,0.033889989,7.267858,40.629428999999995,10.0,88.0,60.0,24.984371,71.784414,43.297098999999996,0.0,12.369325,12.597567,6.223884,10.0,1.0,13.160798000000002,0.0,1021.9689999999999,10.0,0.0,0.0,73.800686,2.656432,3.3688919999999998,0.0,8.24,1.0,85.083246,65.82015200000001,50.52483,559.501137,6.46,0.0,12.236244000000001,12.573111,7.815661,10.0,0.0,61.266475,18.518276999999998,35.442138,6.191606408010392,43.395705,0.0,0.0,0.0,0.045744322999999996,0.0,0.02374447,0.0,0.024388682999999998,0.0,0.01852635,2.020512,2.013329,2.0184189999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012570536,6.283618,0.0,0.083275133,0.0,0.042465095,9.5,9.714780000000001,0.0,0.026643426,9.5,9.738971000000001,0.0,0.044133792000000005,0.16525425800000001,72.292224,0.741977615,72.01442800000001,0.636479435,71.86467900000001,1.6000290000000001,71.929787,0.000200554889,7.190809,1.0,1.0,72.426413,72.540362,42.854553,72.224962,72.247751,42.676802,72.378589,72.472227,41.738919,72.577331,72.518648,43.07546
 10/20/2017,13:05:27.781,0.0,72.54696,0.0,4.106054,11.915428,0.0,0.0,74.164371,0.0,72.449297,0.022173081,2.8528,0.0,0.0,0.0,62.295353000000006,0.0,75.788974,43.557725,72.34728299999999,0.0,0.0,0.0,2.085626,1.0,0.010448,97.784607,35.104341,17.495383,22.952351999999998,1.0,11112.646999999999,1.0,0.00404,20.560739,42.671982,0.0,1.988645,0.0,1.9865849999999998,0.0,1.982749,0.0,1.9888419999999998,10.0,8.948951,0.0,0.0,0.0,0.135624275,0.0,0.13739463,0.0,0.468308371,0.0,0.0,0.0,0.20649825100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,12.599274000000001,71.835741,0.0,5.383087000000001,0.0,7.197608,71.084824,0.0,241.785305,0.0,0.0,80.628093,73.327347,72.601759,81.84513000000001,75.911653,0.0,0.0,71.458249,14.588363000000001,33.090865,74.729178,74.149034,0.0,73.95636800000001,73.583646,0.0,73.840753,0.042503387999999996,11.307536,40.754428999999995,10.0,88.0,60.0,24.923320999999998,71.78015699999999,43.263021,0.0,12.653091,12.400756,13.717395999999999,10.0,1.0,13.114621,0.0,1017.83,10.0,0.0,0.0,73.80105999999999,2.762245,3.159639,11.724216,8.24,1.0,85.056278,65.847797,50.273769,562.146671,6.46,0.0,12.440627000000001,12.523489,7.430889,10.0,0.0,61.252091,18.891457,35.404992,5.7344168222589875,43.367585,0.0,0.0,0.0,0.04384389599999999,0.0,0.025097316,0.0,0.019363826,0.0,0.014757708000000001,2.020931,2.013748,2.0185150000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012563174,6.3165629999999995,0.0,0.08633749800000001,0.0,0.043206509000000004,9.5,9.714522,0.0,0.025355001000000002,9.5,9.719419,0.0,0.044778004,0.390317029,72.299459,0.657579079,72.05421700000001,1.20617,71.866125,1.135837,71.802464,0.002133664,7.222706,1.0,1.0,72.42416700000001,72.53970699999999,42.623374,72.224213,72.247376,42.901043,72.37830799999999,72.470823,41.773296,72.577097,72.52051999999999,43.040133000000004
 10/20/2017,13:05:37.781,0.0,72.549487,0.0,4.464126,4.97359,0.0,0.0,74.06225699999999,0.0,72.453087,0.014044339,3.4973300000000003,0.0,0.0,0.0,62.009292,0.0,75.793937,43.518337,72.343352,0.0,0.0,0.0,0.0,1.0,0.010448,97.54389300000001,35.113265999999996,17.513365,22.960188,1.0,11086.775,1.0,0.00404,20.471545000000003,42.666071,0.0,1.989193,0.0,1.9857470000000002,0.0,1.9820080000000002,0.0,1.988906,10.0,8.935786,0.0,0.0,0.0,0.136235852,0.0,0.13617147599999999,0.0,0.470177292,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,18.276454,71.835018,0.0,5.311548999999999,0.0,12.668756,71.075419,0.0,241.803154,0.0,0.0,80.639715,73.328096,72.60419300000001,81.865941,75.917599,0.0,0.0,71.448891,14.58605,33.20845,74.706614,74.148145,0.0,73.958568,73.583178,0.0,73.84033199999999,0.043286425,7.412132000000001,40.701737,10.0,87.0,60.3,24.929037,71.784929,43.229501,0.0,12.556298,12.591567,8.325918,10.0,1.0,12.992280000000001,0.0,996.929101,10.0,0.0,0.0,73.801248,2.594507,3.395796,8.179528999999999,8.24,1.0,85.176485,65.666304,50.374314,563.285052,6.46,0.0,12.452049,12.552186,7.847726,10.0,0.0,61.23,18.521453,35.369704999999996,6.866609093356981,43.334856,0.0,0.0,0.0,0.049609597000000005,0.0,0.021328674,0.0,0.017785506,0.0,0.015498551999999999,2.020995,2.013458,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012579641,6.3122110000000005,0.0,0.082759366,0.0,0.045753107,9.5,9.707049000000001,0.0,0.020426777,9.5,9.716422999999999,0.0,0.044455898,0.066789297,72.332013,0.8615422079999999,72.12583599999999,1.149904,71.924723,0.608346594,71.77714399999999,0.0027780340000000004,6.9520610000000005,1.0,1.0,72.428145,72.542234,42.777625,72.22543,72.248125,42.711877,72.37503199999999,72.46923199999999,41.804970000000004,72.580279,72.51921,43.012569
 10/20/2017,13:05:47.781,0.0,72.54939399999999,0.0,4.499934,15.105788,0.0,1.8936506e-05,74.08470799999999,0.0,72.448735,0.023373917,3.1034509999999997,0.0,0.0,0.0,62.28159300000001,0.0,75.80138199999999,43.48165,72.343586,0.0,0.0,0.0,11.441605000000001,1.0,0.010448,97.375291,35.083979,17.446394,22.95676,1.0,11143.008999999998,1.0,0.00404,20.323563,42.674124,0.0,1.989193,0.0,1.987166,0.0,1.982105,0.0,1.988004,10.0,8.935496,0.0,0.0,0.0,0.137426818,0.0,0.13617147599999999,0.0,0.476106285,0.0,0.0,0.0,0.20714270699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9165620000000003,0.0,0.0,71.853827,0.0,4.023868,0.0,0.0,71.089888,0.0,241.814972,0.0,0.0,80.651853,73.329594,72.605409,81.891019,75.924061,0.017269179,0.0,71.450435,14.592032000000001,33.168299,74.731753,74.15352800000001,0.0,73.95580600000001,73.58584599999999,0.0,73.8386,0.051004926,13.263254000000002,40.675968,10.0,87.0,60.3,24.915089000000002,71.767898,43.196633,0.0,12.585156,12.520163,8.823346,10.0,1.0,13.133212,0.0,1010.275,10.0,0.0,0.0,73.802886,2.643806,3.150671,6.254812,8.24,1.0,85.253451,65.586976,50.39358,558.988064,6.46,0.0,12.504947999999999,12.549197,12.481026,10.0,0.0,61.21505500000001,18.521453,35.348459000000005,7.355707616605747,43.303245000000004,0.0,0.048299705,0.0,0.045100111,0.0,0.018268665,0.0,0.01437118,0.0,0.018848456,2.021028,2.013587,2.0184189999999997,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.012589471000000001,6.300091,0.0,0.086853265,0.0,0.042755213,9.5,9.681602,0.0,0.01852635,9.5,9.698932000000001,0.0,0.043715054,0.0,72.339247,0.38328383200000005,72.108474,1.396066,71.89506300000001,0.369217398,71.879871,0.0037445890000000004,6.996524000000001,1.0,1.0,72.426601,72.54083,42.632448,72.224822,72.246862,42.949517,72.376717,72.469138,41.656645000000005,72.57826700000001,72.520473,43.035862
 10/20/2017,13:05:57.781,0.0,72.549113,0.0,4.607355,18.328212,0.0,0.000155758655,74.278795,0.0,72.449437,0.023004429,3.783788,31.569306,0.0,0.0,62.129509999999996,0.0,75.804941,43.453389,72.343165,0.0,0.0,0.0,0.0,1.0,0.010448,97.554563,35.028890000000004,17.333553,22.940925,1.0,11163.322,1.0,0.00404,20.143552,42.673239,0.0,1.9892889999999999,0.0,1.984909,0.0,1.9816529999999999,0.0,1.9869400000000002,10.0,8.925517,0.0,0.0,0.0,0.136074911,0.0,0.13710493599999998,0.0,0.482615287,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.667708999999999,0.0,0.0,71.86250799999999,0.0,3.022339,0.0,8.882272,71.092781,0.0,241.845846,8.3395552e-05,0.0,80.66399,73.328049,72.607749,81.913753,75.93056999999999,0.005994612,0.0,71.456986,14.591154000000001,33.133884,74.746781,74.15947299999999,0.0,73.9603,73.58313100000001,0.0,73.83874,0.076173949,0.0,40.607121,10.0,87.0,60.3,24.938412,71.762236,43.165440999999994,0.0,12.674735,12.680372,6.6892190000000005,10.0,1.0,12.969491,0.0,1019.547,10.0,0.0,0.0,73.80354100000001,2.657033,3.33302,12.798849,8.24,1.0,85.143889,65.379041,50.430306,574.268026,6.46,0.0,12.39915,12.432614,8.408852,10.0,0.0,61.195907,18.415738,35.345251,6.914879999063484,43.273775,0.0,0.053940903,0.0,0.042619893,0.0,0.017914348,0.0,0.016110554,0.0,0.017817717,2.020963,2.013716,2.018709,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.012569241,6.282651,0.0,0.083597487,0.0,0.043238745,9.5,9.676062,0.0,0.015208656000000001,9.5,9.700382000000001,0.0,0.043038630999999994,0.18635389300000002,72.297288,1.248369,72.058557,0.39031703,71.920383,0.23558637899999998,71.929787,0.00116711,7.0103789999999995,1.0,1.0,72.429221,72.541813,42.805240000000005,72.223933,72.24616,42.777691,72.374564,72.469887,41.716516,72.57934300000001,72.520661,43.172126
 10/20/2017,13:06:07.781,0.0,72.547849,0.0,6.50514,13.967519,0.0,0.000171855376,74.330938,0.0,72.448361,0.01810871,3.927018,6.569058,0.0,0.0,61.749302,0.0,75.810091,43.424338,72.344662,0.0,0.0,0.0,21.837138,1.0,0.010448,97.690125,35.016013,17.310985000000002,22.959045,1.0,11109.44,1.0,0.00404,20.006923,42.670726,0.0,1.98945,0.0,1.9851029999999998,0.0,1.981396,0.0,1.9868430000000001,10.0,8.927802999999999,0.0,0.0,0.0,0.138070584,0.0,0.136268041,0.0,0.48074636600000004,0.0,0.0,0.0,0.206884925,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,0.0,71.884935,0.0,4.918091,0.0,10.582981,71.103633,0.0,241.863888,0.001109449,0.0,80.673879,73.330342,72.61135300000001,81.936065,75.933801,0.0101898,0.0,71.454553,14.590914999999999,33.185507,74.73044200000001,74.159847,0.0,73.958568,73.582851,0.0,73.83874,0.039818692999999995,0.0,40.660198,10.0,87.0,60.3,24.844892,71.816138,43.132574,0.0,12.538262,12.601167,11.984421000000001,10.0,1.0,13.179989,0.0,1016.579,10.0,0.0,0.0,73.803588,2.580679,3.3085080000000002,12.606378,8.24,1.0,85.04427199999999,65.418104,50.006453,550.442188,6.46,0.0,12.499538000000001,12.461909,10.509068,10.0,0.0,61.1783,17.863115,35.313869,6.468659621240753,43.246773,0.0,0.055391497000000005,0.0,0.045132320999999996,0.0,0.017785506,0.0,0.014983182,0.0,0.017688874,2.020706,2.013458,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012550271000000002,6.282457,0.0,0.078729939,0.0,0.044141335999999996,9.5,9.674677,0.0,0.016207186000000002,9.5,9.700156,0.0,0.046452957,0.052722872999999996,72.36022700000001,0.291852077,72.11715500000001,1.304635,71.95366,1.614096,71.908808,0.0034224040000000004,7.043564999999999,1.0,1.0,72.42515,72.538911,42.739358,72.224962,72.246768,42.956216999999995,72.374751,72.468857,41.667846999999995,72.578314,72.519959,43.219488
 10/20/2017,13:06:17.781,0.0,72.551827,0.0,4.1418610000000005,0.0,0.0,0.0,74.396117,0.0,72.44775200000001,0.01857057,3.3182940000000003,6.761245,0.0,0.0,60.98164499999999,0.0,75.816132,43.378386,72.340778,0.0,0.0,0.0,0.0,1.0,0.010448,97.62347199999999,35.027263,17.291535999999997,22.910562,1.0,11134.991000000002,1.0,0.00404,20.258694000000002,42.68227,0.0,1.989386,0.0,1.987585,0.0,1.981009,0.0,1.988004,10.0,8.924648,0.0,0.0,0.0,0.136976182,0.0,0.13816714800000002,0.0,0.479940796,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,0.0,71.82923100000001,0.0,4.95386,0.0,15.139597,71.099292,0.0,241.877541,0.0,0.0,80.688781,73.328517,72.613505,81.960581,75.936095,0.0,0.0,71.447675,14.591553,33.063415,74.70834599999999,74.161345,0.0,73.960534,73.582149,0.0,73.83972299999999,0.060289499,0.0,40.586352000000005,10.0,87.0,60.3,24.866385,71.810383,43.101615,0.0,12.523232,12.46616,6.0152849999999995,10.0,1.0,13.089433,0.0,1021.664,10.0,0.0,0.0,73.802465,2.657033,3.440038,8.981494,8.24,1.0,85.059561,65.60740899999999,49.892662,569.794669,6.46,0.0,12.536808,12.292116,12.80167,10.0,0.0,61.160318999999994,18.220414,35.277421000000004,6.957123967109292,43.214976,0.0,0.054424434,0.0,0.043554000999999995,0.0,0.017237925,0.0,0.015530763000000001,0.0,0.018461929,2.02077,2.01349,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012549649,6.283876,0.0,0.08420996,0.0,0.044076865,9.5,9.676094,0.0,0.014725496999999999,9.5,9.699931,0.0,0.042716525,0.193387105,72.303799,1.051439,72.114985,1.199136,71.944979,1.367933,71.931234,0.0027780340000000004,6.905987,1.0,1.0,72.42819200000001,72.537835,42.727918,72.225243,72.247096,42.79779,72.372505,72.47175899999999,41.723855,72.578969,72.51935,43.1104
 10/20/2017,13:06:27.781,0.0,72.54925300000001,0.0,4.858006,8.709037,0.0,0.0,74.262863,0.0,72.447331,0.021341732000000002,3.354101,6.280779,0.0,0.0,60.051767000000005,0.0,75.819456,43.3471,72.34251,0.0,0.0,0.0,7.203425999999999,1.0,0.010448,97.516113,35.003368,17.220162,22.848856,1.0,11078.971000000001,1.0,0.00404,20.218557,42.673146,0.0,1.989257,0.0,1.9876169999999997,0.0,1.9813310000000002,0.0,1.988391,10.0,8.922041,0.0,0.0,0.0,0.13758776,0.0,0.137459006,0.0,0.464377191,0.0,0.0,0.0,0.207432712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,0.0,71.855997,0.0,3.773486,0.0,5.561076,71.05371600000001,0.0,241.877106,8.3395556e-05,0.0,80.698107,73.33043599999999,72.61416,81.983783,75.940543,0.0028482209999999997,0.0,71.442715,14.58924,33.156008,74.71391700000001,74.163124,0.0,73.962172,73.577562,0.0,73.8386,0.063086057,0.919792145,40.656352000000005,10.0,87.0,60.3,24.876675,71.78853199999999,43.070703,0.0,12.455898,12.395356,13.043461,10.0,1.0,13.267546,0.0,1020.365,10.0,0.0,0.0,73.803588,2.735792,3.292963,10.745818,8.24,1.0,85.15345699999999,65.313535,50.220185,583.310943,6.46,0.0,12.418987,12.571916,9.659362,10.0,0.0,61.143086,18.503304,35.266728,5.524098750001034,43.184529,0.0,0.054392199,0.0,0.045390006,0.0,0.013662546999999999,0.0,0.018236455,0.0,0.023518996,2.02077,2.013233,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012561851,6.283618,0.0,0.08753020800000001,0.0,0.042755213,9.5,9.67545,0.0,0.01437118,9.5,9.700059,0.0,0.039624305,0.362184183,72.322608,0.0,72.063621,1.178037,71.957277,0.334051341,71.81548599999999,0.00116711,6.853791999999999,1.0,1.0,72.42688100000001,72.539286,42.730284999999995,72.222435,72.241153,42.802125,72.372365,72.470589,41.709177000000004,72.577893,72.517853,43.172126
 10/20/2017,13:06:37.781,0.0,72.550423,0.0,5.502537,10.472552,0.0,0.0,74.17451,0.0,72.44686300000001,0.024944242999999998,3.461523,0.0,0.0,0.0,60.038731000000006,0.0,75.82530899999999,43.307016,72.342556,0.0,0.0,0.0,0.0,1.0,0.010448,97.44739399999999,34.966921,17.180714000000002,22.952351999999998,1.0,11146.537,1.0,0.00404,20.20761,42.655271,0.0,1.9898369999999999,0.0,1.988262,0.0,1.981782,0.0,1.9882939999999998,10.0,8.919336999999999,0.0,0.0,0.0,0.135946158,0.0,0.136847429,0.0,0.46225048700000004,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,18.132119,71.826337,0.0,6.456154,0.0,22.375632,71.083377,0.0,241.87874700000003,0.000247564048,0.0,80.708089,73.33057600000001,72.615003,82.003987,75.94546,0.0,0.0,71.433358,14.588123999999999,33.189603999999996,74.71391700000001,74.162515,0.0,73.96264000000001,73.57573599999999,0.0,73.83981700000001,0.0,8.550295,40.675583,10.0,87.0,60.3,24.891995,71.762236,43.036439,0.0,12.51722,12.430158,7.603845,10.0,1.0,13.033660000000001,0.0,1019.803,10.0,0.0,0.0,73.805741,2.60112,3.5464580000000003,18.188057,8.24,1.0,85.20940999999999,65.520269,50.241258,563.397287,6.46,0.0,12.408767999999998,12.493596,11.390838,10.0,0.0,61.125246,18.314332999999998,35.260684999999995,5.06191193770089,43.158039,0.0,0.037178486000000004,0.0,0.044778004,0.0,0.015981711000000003,0.0,0.022842572999999998,0.0,0.024453104,2.020995,2.013716,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012568191999999999,6.286842,0.0,0.083500781,0.0,0.043883452999999996,9.5,9.67632,0.0,0.017624453,9.5,9.700414,0.0,0.042555472000000004,0.052722874,72.33852399999999,0.819342942,72.117878,1.262435,71.865402,1.564863,71.785825,0.0,6.819639,1.0,1.0,72.42795799999999,72.539473,42.737386,72.223137,72.246768,42.833653000000005,72.373348,72.469278,41.829304,72.57751800000001,72.517432,43.016452
 10/20/2017,13:06:47.781,0.0,72.550938,0.0,3.4973300000000003,13.903391000000001,0.0,0.0,74.022426,0.0,72.449297,0.020233267,2.494727,19.845935,0.0,0.0,61.25611899999999,0.0,75.829102,43.271401000000004,72.338392,0.0,0.0,0.0,0.0,1.0,0.010448,97.519357,34.928290000000004,17.128055,22.849999,1.0,11139.375,1.0,0.00404,20.116389,42.642702,0.0,1.988387,0.0,1.9896479999999999,0.0,1.9816529999999999,0.0,1.989132,10.0,8.928736,0.0,0.0,0.0,0.13591397,0.0,0.136235852,0.0,0.450489171,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,13.561507999999998,71.85165699999999,0.0,3.8092550000000003,0.0,15.219819000000001,71.11448399999999,0.0,241.885886,0.000165479797,0.0,80.719758,73.33029599999999,72.617436,82.02958000000001,75.952484,0.01359839,0.0,71.426854,14.593467,33.173216,74.706192,74.163873,0.0,73.963764,73.57779599999999,0.0,73.839864,0.0,8.967088,40.723659999999995,10.0,86.0,60.5,24.927436,71.74876,43.006878,0.0,12.478744,12.613168,0.0,10.0,1.0,13.099628,0.0,1021.84,10.0,0.0,0.0,73.806116,2.639598,3.284593,0.0,8.24,1.0,85.196043,65.48361,50.094955999999996,551.003362,6.46,0.0,12.588505,12.524683999999999,0.0,10.0,0.0,61.109367000000006,18.465646,35.23809,5.554135405264464,43.12438,0.0,0.010552032,0.0,0.045100111,0.0,0.021682991000000002,0.0,0.024904053,0.0,0.02213394,2.020931,2.013716,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012563451000000002,6.285165,0.0,0.081695598,0.0,0.04523734,9.5,9.674419,0.0,0.023551207,9.5,9.701702000000001,0.0,0.043586211,0.228553163,72.383376,0.931874326,72.086047,1.0584719999999999,71.948596,0.5309812620000001,71.915319,0.0,6.809328999999999,1.0,1.0,72.42491600000001,72.538818,42.815498,72.226647,72.247517,42.728823,72.375781,72.470963,41.782953000000006,72.577659,72.517993,43.132528
 10/20/2017,13:06:57.781,0.0,72.54939399999999,0.0,4.28509,6.6569460000000005,0.0,0.000276484082,73.97318,0.0,72.446114,0.019956151000000002,3.6405589999999997,10.316692999999999,0.0,0.0,61.587805,0.0,75.834393,43.246168,72.33909399999999,0.0,0.0,0.0,8.163014,1.0,0.010448,97.666811,34.905418,16.9976,22.923622,1.0,11141.726999999999,1.0,0.00404,19.916512,42.637628,0.0,1.9889990000000002,0.0,1.9869400000000002,0.0,1.982492,0.0,1.988648,10.0,8.943189,0.0,0.0,0.0,0.135463334,0.0,0.137523383,0.0,0.457803743,0.0,0.0,0.0,0.20714270699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,8.060738,71.82055,0.0,3.558873,0.0,12.861289,71.068185,0.0,241.89794700000002,0.001642996,0.0,80.732178,73.330951,72.62225600000001,82.04903399999999,75.960912,0.008616605,0.0,71.422878,14.594104999999999,33.085539000000004,74.695612,74.166026,0.0,73.963296,73.582897,0.0,73.83925500000001,0.071587594,15.940342000000001,40.71366,10.0,86.0,60.5,24.960591,71.739449,42.978387,0.0,12.345879,12.64017,11.085841,10.0,1.0,12.983884,0.0,1017.943,10.0,0.0,0.0,73.806865,2.797716,3.285191,10.521268,8.24,1.0,85.117437,65.31894399999999,50.276177000000004,557.529012,6.46,0.0,12.406964,12.608983,6.949922999999999,10.0,0.0,61.087651,18.501717000000003,35.206198,6.173546335497083,43.101568,0.0,0.0,0.0,0.045776534,0.0,0.025773739,0.0,0.02371226,0.0,0.017882138,2.020673,2.013458,2.018161,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012548064,6.284488,0.0,0.08501584599999999,0.0,0.043593334000000004,9.5,9.67632,0.0,0.027191007000000003,9.5,9.701089999999999,0.0,0.043586211,0.151187837,72.347205,0.123054997,72.0506,0.101955361,71.941362,0.29185207,71.919659,0.002133664,6.909209,1.0,1.0,72.427583,72.540643,42.819443,72.222622,72.244896,42.761139,72.374424,72.469746,41.815013,72.57967099999999,72.517853,43.165526
 10/20/2017,13:07:07.781,0.0,72.55056400000001,0.0,4.571548,15.666907,0.0,0.000183927917,74.068051,0.0,72.44517900000001,0.015984151999999998,3.783788,0.0,0.0,0.0,61.519729000000005,0.0,75.84230600000001,43.252266,72.339795,0.0,0.0,0.0,0.0,1.0,0.010448,97.71419200000001,34.900956,16.959069,22.89636,1.0,11146.643999999998,1.0,0.00404,19.952189999999998,42.632787,0.0,1.989225,0.0,1.9872299999999998,0.0,1.9821369999999998,0.0,1.989068,10.0,8.950786,0.0,0.0,0.0,0.136203664,0.0,0.137298065,0.0,0.463184948,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454625,0.0,18.837757,71.834295,0.0,5.633469,0.0,20.690967,71.131846,0.0,241.913673,0.002176544,0.0,80.742347,73.332027,72.62249,82.075846,75.96301899999999,0.016482582,0.0,71.41875999999999,14.591234,33.083490999999995,74.69884300000001,74.16715,0.0,73.965028,73.588374,0.0,73.84295300000001,0.092282125,12.734248,40.605968,10.0,86.0,60.5,24.936583,71.74454899999999,42.946079,0.0,12.291169,12.637769,7.844536,10.0,1.0,13.206976000000001,0.0,1023.477,10.0,0.0,0.0,73.80714499999999,2.558434,3.2887779999999998,5.629279,8.24,1.0,85.06472,65.629645,50.420673,569.8588030000001,6.46,0.0,12.130446000000001,12.530064999999999,5.891799,10.0,0.0,61.073032999999995,18.531208,35.167519,6.66756936676498,43.073170000000005,0.0,0.0,0.0,0.041363679,0.0,0.024646368,0.0,0.018977299,0.0,0.015144235,2.020802,2.013523,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012536628999999999,6.285133,0.0,0.08221136400000001,0.0,0.042980860999999995,9.5,9.675707000000001,0.0,0.02477521,9.5,9.700253,0.0,0.040977151,0.151187836,72.340694,0.749010823,72.129453,1.424199,71.843699,1.5085979999999999,71.829954,0.0034224040000000004,6.967204,1.0,1.0,72.426647,72.53732,42.770919,72.226272,72.248593,42.862421999999995,72.372224,72.468436,41.813468,72.579297,72.517057,43.231522999999996
 10/20/2017,13:07:17.781,0.0,72.550517,0.0,3.3182940000000003,4.749143,0.0,0.0,74.209271,0.0,72.446629,0.023096801,3.354101,7.0655399999999995,0.0,0.0,60.584056999999994,0.0,75.847597,43.223216,72.337315,0.0,0.0,0.0,0.646244095,1.0,0.010448,97.657551,34.873807,17.009159,22.816045000000003,1.0,11092.121000000001,1.0,0.00404,20.130173000000003,42.636557,0.0,1.98974,0.0,1.989841,0.0,1.9821369999999998,0.0,1.9882939999999998,10.0,8.934723,0.0,0.0,0.0,0.13601053400000002,0.0,0.136750865,0.0,0.474366254,0.0,0.0,0.0,0.206659365,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,0.0,71.855274,0.0,3.7019480000000002,0.0,0.0,71.11014399999999,0.0,241.92226000000002,0.0,0.0,80.75401600000001,73.331513,72.623052,82.096847,75.96690600000001,0.007830007,0.0,71.412491,14.5957,33.178132,74.689011,74.169022,0.0,73.96942800000001,73.587812,0.0,73.838647,0.014537807,4.222069,40.714814000000004,10.0,86.0,60.5,24.960591,71.748714,42.918287,0.0,12.478142,12.548964999999999,6.753404,10.0,1.0,13.098429,0.0,1005.3510000000001,10.0,0.0,0.0,73.807847,2.727375,3.285789,5.324532,8.24,1.0,85.070489,65.567144,50.097364,564.1989639999999,6.46,0.0,12.309582,12.580286,9.338718,10.0,0.0,61.054166,18.363107,35.149528000000004,7.2590340444070325,43.043795,0.0,0.03243988,0.0,0.044713583,0.0,0.018268665,0.0,0.014725496999999999,0.0,0.017012451,2.02106,2.013619,2.0185150000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012534527,6.284069000000001,0.0,0.083049485,0.0,0.043367685999999996,9.5,9.67603,0.0,0.018945088,9.5,9.700704,0.0,0.042523261,0.34811776,72.34648100000001,0.425483092,72.081707,0.5098816270000001,71.93774499999999,1.7688270000000001,71.782208,0.0027780340000000004,7.04131,1.0,1.0,72.42720899999999,72.54345,42.907416999999995,72.223792,72.243305,42.785573,72.373114,72.470635,41.931277,72.578501,72.516028,43.085941999999996
 10/20/2017,13:07:27.781,0.0,72.55014200000001,0.0,5.037042,10.264137,0.0,0.0,74.10788199999999,0.0,72.443353,0.021064616,4.8221989999999995,8.186627,0.0,0.0,59.399258999999994,0.0,75.851858,43.197052,72.339,0.0,0.0,0.0,14.480298999999999,1.0,0.010448,97.582061,34.839779,16.966041,22.902563,1.0,11154.983,1.0,0.00404,19.62663,42.633159,0.0,1.989064,0.0,1.9881330000000002,0.0,1.980848,0.0,1.9874560000000001,10.0,8.925066000000001,0.0,0.0,0.0,0.13601053400000002,0.0,0.135398957,0.0,0.463958295,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95386,0.0,0.0,71.790166,0.0,3.236952,0.0,8.561383,71.094228,0.0,241.937022,0.00032964829299999995,0.0,80.76577900000001,73.333946,72.624596,82.122066,75.97444499999999,0.0,0.0,71.404537,14.595939000000001,33.140439,74.657786,74.174358,0.0,73.969708,73.590293,0.0,73.840519,0.001785502,0.0,40.729814000000005,10.0,86.0,60.5,24.925607,71.733788,42.888773,0.0,12.838261,12.46796,13.974132999999998,10.0,1.0,13.234562,0.0,1008.88,10.0,0.0,0.0,73.804852,2.629978,3.336607,15.333060000000001,8.24,1.0,85.115045,65.443345,50.259921999999996,571.7026599999999,6.46,0.0,12.201379,12.522293,11.246547999999999,10.0,0.0,61.035718,18.241512,35.138835,6.095299153815993,43.020006,0.0,0.055004672000000004,0.0,0.04194347,0.0,0.013726968,0.0,0.01698024,0.0,0.023486786000000003,2.020931,2.013394,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012538747,6.284617,0.0,0.081534421,0.0,0.042980860999999995,9.5,9.676835,0.0,0.014016863999999999,9.5,9.700510000000001,0.0,0.045905376,0.474715569,72.363844,0.9670403890000001,72.040472,1.494531,71.95583,1.628162,71.929064,0.002455849,6.842836999999999,1.0,1.0,72.425337,72.538771,42.719239,72.22295,72.244803,42.939665000000005,72.37171,72.468389,41.901534999999996,72.578548,72.517853,43.224534999999996
 10/20/2017,13:07:37.781,0.0,72.547709,0.0,4.571548,26.728959000000003,0.0,0.0,74.146265,0.0,72.445693,0.015799408,3.4973300000000003,0.0,0.0,0.0,58.949528,0.0,75.858835,43.15748,72.337877,0.0,0.0,0.0,0.0,1.0,0.010448,97.572989,34.809284000000005,16.96806,22.896523000000002,1.0,11135.419,1.0,0.00404,19.920972,42.63842,0.0,1.989934,0.0,1.9867139999999999,0.0,1.982105,0.0,1.988487,10.0,8.923135,0.0,0.0,0.0,0.136879618,0.0,0.136042723,0.0,0.46096157600000004,0.0,0.0,0.0,0.208721623,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,16.175577,71.791612,0.0,4.524633000000001,0.0,19.471591,71.113037,0.0,241.9541,0.00172508,0.0,80.777121,73.333665,72.62735699999999,82.14133199999999,75.979502,0.0070434090000000005,0.0,71.397846,14.593387,33.169528,74.683768,74.170988,0.0,73.970832,73.593148,0.0,73.841034,0.0,13.567832999999998,40.736352000000004,10.0,86.0,60.5,24.957847,71.731729,42.85735,0.0,12.284556,12.404957000000001,9.914479,10.0,1.0,13.036659,0.0,1016.21,10.0,0.0,0.0,73.807613,2.661843,3.294757,12.654496,8.24,1.0,85.133195,65.637458,50.215971,570.676514,6.46,0.0,12.65523,12.723175,10.332714,10.0,0.0,61.021708,18.523948999999998,35.111965000000005,4.900012664623106,42.988023999999996,0.0,0.035727892000000004,0.0,0.046066429000000006,0.0,0.017334557,0.0,0.024002155,0.0,0.02319689,2.020609,2.013458,2.0182580000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.01253882,6.284746,0.0,0.083081721,0.0,0.041820386,9.5,9.675289,0.0,0.018107612,9.5,9.700639,0.0,0.043457369,0.003490392,72.366737,1.585963,72.101239,1.199136,71.85165699999999,0.9178079,71.860338,0.0,6.790641,1.0,1.0,72.425852,72.540502,42.755533,72.223933,72.24199499999999,42.8305,72.375219,72.467828,41.776773,72.575647,72.518742,43.03198
 10/20/2017,13:07:47.781,0.0,72.548411,0.0,4.177668,0.0,0.0,0.0,73.899311,0.0,72.445787,0.021803592000000004,3.4257160000000004,7.802254,0.0,0.0,59.303664000000005,0.0,75.86361099999999,43.125358,72.339421,0.0,0.0,0.0,0.0,1.0,0.010448,97.593812,34.779579,16.963106,22.898809,1.0,11152.204,1.0,0.00404,19.855698,42.650383000000005,0.0,1.9891599999999998,0.0,1.9871330000000003,0.0,1.98233,0.0,1.9893580000000002,10.0,8.939584,0.0,0.0,0.0,0.134497686,0.0,0.136943994,0.0,0.442852371,0.0,0.0,0.0,0.208302727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9523309999999996,0.0,14.026588,71.801017,0.0,4.63194,0.0,16.968660999999997,71.092781,0.0,241.96066000000002,0.00209446,0.0,80.78804000000001,73.332074,72.627544,82.167208,75.984091,0.004421417,0.0,71.393355,14.596498,33.185507,74.692008,74.17529499999999,0.0,73.971815,73.597501,0.0,73.84210999999999,0.0,8.053351,40.657506,10.0,85.0,60.6,24.882163000000002,71.71451,42.828767,0.0,12.393975,12.527363000000001,5.646225,10.0,1.0,13.161398000000002,0.0,1038.042,10.0,0.0,0.0,73.808924,2.753227,3.3449769999999996,0.0,8.24,1.0,85.122924,65.69094399999999,50.172622,553.135822,6.46,0.0,12.363082,12.579688,1.354691,10.0,0.0,61.003261,18.220187,35.081189,5.752450915426778,42.960883,0.0,0.0,0.0,0.04403716,0.0,0.021940676,0.0,0.02425984,0.0,0.019009508999999997,2.021028,2.013684,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012534334,6.276655,0.0,0.085821731,0.0,0.04433474900000001,9.5,9.674,0.0,0.025322791,9.5,9.699931,0.0,0.041556943,0.34108454899999996,72.370355,0.5520808979999999,72.003577,1.220236,71.95366,1.888391,71.847316,0.0,6.747466999999999,1.0,1.0,72.423886,72.542982,42.830489,72.222435,72.244849,42.755227000000005,72.371756,72.466003,41.937457,72.58041999999999,72.517104,43.181831
 10/20/2017,13:07:57.781,0.0,72.549908,0.0,4.67897,10.905415,0.0,0.0,73.88337800000001,0.0,72.443494,0.023558662,3.8195959999999998,0.0,0.0,0.0,60.579712,0.0,75.865156,43.076383,72.334929,0.0,0.0,0.0,2.6453849999999997,1.0,0.010448,97.718141,34.759496999999996,16.797239,22.911704999999998,1.0,11150.707,1.0,0.00404,19.322557999999997,42.679012,0.0,1.989032,0.0,1.98665,0.0,1.9821689999999998,0.0,1.9884549999999999,10.0,8.956064999999999,0.0,0.0,0.0,0.136943994,0.0,0.138070584,0.0,0.462572715,0.0,0.0,0.0,0.20624046899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,5.767414,71.79956999999999,0.0,4.202713,0.0,12.765022,71.061674,0.0,241.97011600000002,0.0,0.0,80.800787,73.334648,72.62974399999999,82.191349,75.99191,0.0,0.0,71.387553,14.592670000000002,33.103566,74.723514,74.176043,0.0,73.973125,73.60733,0.0,73.841081,0.0,10.057160000000001,40.619429,10.0,85.0,60.6,24.876445999999998,71.705433,42.796647,0.0,12.623031,12.310752,4.474863,10.0,1.0,13.248356,0.0,1031.818,10.0,0.0,0.0,73.808362,2.60593,3.3987849999999997,7.201131,8.24,1.0,85.052245,65.19274,50.212358,575.6308769999999,6.46,0.0,12.156294,12.762634,9.114268,10.0,0.0,60.982806000000004,18.171186,35.051901,6.486737131977092,42.930577,0.0,0.0,0.0,0.045712112,0.0,0.024195419,0.0,0.018912878,0.0,0.014628865,2.020931,2.0138130000000003,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012519998000000001,6.266114,0.0,0.084371137,0.0,0.04839641099999999,9.5,9.675031,0.0,0.023486786000000003,9.5,9.700543,0.0,0.043650633,0.059756085,72.380483,0.5309812629999999,72.05494,1.424199,71.87335999999999,1.515631,71.850933,0.0027780340000000004,7.033577,1.0,1.0,72.427537,72.542468,42.851397,72.222482,72.24269699999999,42.802913000000004,72.374845,72.468576,41.929346,72.575366,72.519584,43.12554
 10/20/2017,13:08:07.781,0.0,72.548926,0.0,5.180272,19.739024,0.0,0.0,73.868894,0.0,72.44686300000001,0.021434104,3.927018,32.690393,0.0,0.0,60.029317000000006,0.0,75.869698,43.061392,72.337503,0.0,0.0,0.0,1.685798,1.0,0.010448,97.95167,34.735231,16.706967000000002,22.90191,1.0,11198.068000000001,1.0,0.00404,19.504596,42.708199,0.0,1.989386,0.0,1.9862630000000001,0.0,1.981944,0.0,1.987746,10.0,8.927094,0.0,0.0,0.0,0.137459006,0.0,0.138778725,0.0,0.47336734799999997,0.0,0.0,0.0,0.20630491399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,0.0,71.883488,0.0,3.594641,0.0,6.9890300000000005,71.120272,0.0,241.994333,0.002340712,0.0,80.809551,73.33666099999999,72.636108,82.211225,75.994439,0.010714198000000001,0.0,71.378196,14.596576999999998,33.239998,74.734094,74.182082,0.0,73.975372,73.61964,0.0,73.843046,0.030534119,0.0,40.764045,10.0,85.0,60.6,24.862498000000002,71.700239,42.764897999999995,0.0,12.534655,12.539964,4.234172,10.0,1.0,13.194382000000001,0.0,1018.584,10.0,0.0,0.0,73.808362,2.708136,3.3611199999999997,2.533693,8.24,1.0,84.918674,65.353199,49.959492,569.089193,6.46,0.0,12.682882000000001,12.564741,12.57722,10.0,0.0,60.963238,18.226993,35.019684999999996,7.222788984841058,42.903529999999996,0.0,0.053102782,0.0,0.04400495,0.0,0.039141146,0.0,0.013952441999999999,0.0,0.023680048999999998,2.020834,2.013974,2.0182580000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.012495213,6.2469980000000005,0.0,0.078343114,0.0,0.042884155,9.5,9.666495,0.0,0.016722556,9.5,9.69133,0.0,0.042716525,0.24965279699999998,72.368184,1.044406,72.032514,1.037372,71.876977,1.5085979999999999,71.790889,0.002133664,7.092539,1.0,1.0,72.426975,72.538209,42.773286,72.227068,72.24134000000001,42.963311,72.371429,72.46880999999999,41.761708,72.57639499999999,72.514811,43.122046000000005
 10/20/2017,13:08:17.781,0.0,72.54827,0.0,5.681573,8.837292,0.0,0.0,73.87903299999999,0.0,72.442184,0.020140895,3.676367,0.0,0.0,0.0,59.210242,0.0,75.877892,43.039605,72.337877,0.0,0.0,0.0,0.0,1.0,0.010448,97.976867,34.720542,16.608071,22.896687,1.0,11110.937,1.0,0.00404,19.600682,42.705871,0.0,1.989902,0.0,1.9863279999999999,0.0,1.98175,0.0,1.9881330000000002,10.0,8.921622,0.0,0.0,0.0,0.136268041,0.0,0.135334581,0.0,0.46537609700000004,0.0,0.0,0.0,0.208431618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454625,0.0,17.314220000000002,71.845146,0.0,5.061167,0.0,2.288014,71.08265300000001,0.0,242.008902,0.00172508,0.0,80.82328299999999,73.333759,72.632739,82.237663,76.001088,0.0,0.0,71.37384499999999,14.594185000000001,33.182229,74.732455,74.183533,0.0,73.975747,73.63517900000001,0.0,73.844404,0.047313468,11.852572,40.711352000000005,10.0,85.0,60.6,24.914403,71.701549,42.735571,0.0,12.460708,12.64317,9.513327,10.0,1.0,13.043855,0.0,1022.482,10.0,0.0,0.0,73.81075,2.586691,3.531511,17.530445,8.24,1.0,84.953567,65.448753,49.887244,552.0776089999999,6.46,0.0,12.455656,12.463105,13.122314000000001,10.0,0.0,60.946753,18.253082,35.003414,7.114080227672243,42.876018,0.0,0.042819684000000004,0.0,0.052766237,0.0,0.014789918,0.0,0.018107612,0.0,0.023261311,2.02106,2.013072,2.018386,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.012497368,6.247062000000001,0.0,0.082565954,0.0,0.04439922,9.5,9.793054,0.0,0.015208656000000001,9.5,9.689364999999999,0.0,0.042394419,0.137121413,72.384823,0.64351265,72.04191800000001,0.130088208,71.964512,0.59428017,71.90374399999999,0.0,7.052586,1.0,1.0,72.426367,72.539239,42.9804,72.224868,72.241714,43.006661,72.373301,72.46848299999999,41.879905,72.581356,72.516262,43.108847
 10/20/2017,13:08:27.781,0.0,72.551312,0.0,6.361911,0.0,0.0,0.0,73.89641400000001,0.0,72.44443000000001,0.025498475,4.034439,1.5561969999999998,0.0,0.0,60.254543999999996,0.0,75.881872,42.984532,72.337128,0.0,0.0,0.0,6.163873000000001,1.0,0.010448,97.697035,34.69716,16.571191,22.908767,1.0,11111.044,1.0,0.00404,19.709743,42.679477,0.0,1.9887419999999998,0.0,1.987037,0.0,1.981718,0.0,1.989164,10.0,8.933436,0.0,0.0,0.0,0.136042723,0.0,0.1372015,0.0,0.45313143899999997,0.0,0.0,0.0,0.206884925,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95386,0.0,12.503051,71.874083,0.0,4.166944,0.0,10.117692,71.163677,0.0,242.01392,0.0,0.0,80.833546,73.33507,72.634845,82.257867,76.00637900000001,0.001799424,0.0,71.407625,14.598571,33.134294,74.689714,74.183486,0.0,73.977338,73.63976600000001,0.0,73.846838,0.026507076,13.263254000000002,40.676352,10.0,85.0,60.6,24.877132,71.722371,42.705546000000005,0.0,12.531048,12.430158,0.0,10.0,1.0,13.080437,0.0,1011.815,10.0,0.0,0.0,73.81201300000001,2.671462,3.515967,0.0,8.24,1.0,85.185959,65.299112,50.241258,546.91481,6.46,0.0,12.519976,12.601809,0.0,10.0,0.0,60.929473,18.285749,34.978962,5.295918675372336,42.844874,0.0,0.004459538,0.0,0.046871695,0.0,0.022262782000000002,0.0,0.025548265,0.0,0.02113541,2.020834,2.013877,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012531731,6.246353,0.0,0.08343631,0.0,0.042303917,9.5,9.792152,0.0,0.023132469,9.5,9.689945,0.0,0.041073782999999996,0.545047685,72.324779,0.608346591,72.121495,0.5591141079999999,71.967405,0.59428017,71.89144499999999,0.0,6.97687,1.0,1.0,72.429128,72.53849,42.864810999999996,72.225477,72.243914,42.96134,72.373348,72.468623,41.662439,72.576957,72.5179,43.258309999999994
 10/20/2017,13:08:37.781,0.0,72.548645,0.0,5.001234999999999,10.103817,0.0,0.0,74.034013,0.0,72.443915,0.015984151999999998,3.6047519999999995,0.0,0.0,0.0,60.571746,0.0,75.88678900000001,42.957438,72.33890600000001,0.0,0.0,0.0,0.966106688,1.0,0.010448,97.587513,34.664295,16.629354,22.898482,1.0,11125.476,1.0,0.00404,19.48027,42.668445,0.0,1.9891599999999998,0.0,1.985812,0.0,1.9818790000000002,0.0,1.988939,10.0,8.947599,0.0,0.0,0.0,0.136525547,0.0,0.137813077,0.0,0.464924978,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454625,0.0,12.968131,71.82344300000001,0.0,4.560402,0.0,9.235249000000001,71.123889,0.0,242.022941,0.0,0.0,80.845497,73.337129,72.63727800000001,82.28022800000001,76.008721,0.012287393999999998,0.0,71.440797,14.593228,33.195749,74.685781,74.182456,0.0,73.978321,73.64762900000001,0.0,73.844825,0.039818692999999995,11.147232,40.801737,10.0,85.0,60.6,24.875989,71.71362099999999,42.676219,0.0,12.689163,12.608967999999999,7.571753,10.0,1.0,13.116420000000002,0.0,1026.941,10.0,0.0,0.0,73.809907,2.646211,3.376664,19.118337,8.24,1.0,85.335483,65.321949,50.064853,570.628413,6.46,0.0,12.353464,12.489411,7.767564,10.0,0.0,60.911167000000006,17.978131,34.960413,6.81834498248071,42.818619,0.0,0.004169419000000001,0.0,0.042813157000000004,0.0,0.025709318,0.0,0.014210127,0.0,0.013920232,2.020899,2.013458,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012553383000000001,6.245321,0.0,0.083275133,0.0,0.042658507000000005,9.5,9.791959,0.0,0.025322791,9.5,9.674967,0.0,0.044778004,0.298885279,72.331289,0.7560440340000001,72.063621,1.100671,71.883488,0.516914842,71.79233599999999,0.0037445890000000004,6.932085000000001,1.0,1.0,72.426788,72.542327,42.836406,72.223184,72.24265,43.053953,72.371944,72.46815500000001,41.868317,72.579484,72.518602,43.157374
 10/20/2017,13:08:47.781,0.0,72.548785,0.0,5.180272,13.534656,0.0,0.0,74.068051,0.0,72.444149,0.01099606,3.1034509999999997,0.0,0.0,0.0,60.418939,0.0,75.893579,42.921174,72.335444,0.0,0.0,0.0,0.0,1.0,0.010448,97.736708,34.637147,16.69504,22.890157000000002,1.0,11121.841,1.0,0.00404,19.695148,42.677382,0.0,1.9889990000000002,0.0,1.9864240000000002,0.0,1.982363,0.0,1.987843,10.0,8.939681,0.0,0.0,0.0,0.136589923,0.0,0.136042723,0.0,0.474366254,0.0,0.0,0.0,0.206047132,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,0.0,71.88131700000001,0.0,4.238482,0.0,0.0,71.095675,0.0,242.027958,0.000370690415,0.0,80.857635,73.336567,72.640788,82.30736999999999,76.014995,0.0,0.0,71.436961,14.598651,33.242456,74.700153,74.185499,0.0,73.97686999999999,73.649502,0.0,73.845012,0.0,11.804481,40.774814,10.0,83.0,60.8,24.863641,71.71296600000001,42.644238,0.0,12.681348,12.380355,3.287454,10.0,1.0,13.230364000000002,0.0,1008.2860000000001,10.0,0.0,0.0,73.808082,2.632984,3.4561800000000003,15.413257000000002,8.24,1.0,85.30143199999999,65.25103399999999,50.341802,579.029987,6.46,0.0,12.179136999999999,12.588058,7.126277,10.0,0.0,60.893561,18.320231,34.938099,7.391967536374099,42.790595,0.0,0.035276597,0.0,0.0450679,0.0,0.018687403000000002,0.0,0.014016863999999999,0.0,0.017141293999999998,2.020802,2.013426,2.018322,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.01254569,6.244838,0.0,0.082759366,0.0,0.043883452999999996,9.5,9.792281,0.0,0.019202773,9.5,9.668041,0.0,0.038239248999999996,0.0034903940000000004,72.350822,0.5731805329999999,72.013705,0.580213742,71.942809,0.305918493,71.92834,0.002455849,7.191453,1.0,1.0,72.426226,72.540596,42.914123,72.225524,72.242837,42.910896,72.373675,72.466751,41.992307000000004,72.581215,72.516308,43.197748
 10/20/2017,13:08:57.781,0.0,72.5493,0.0,4.714777,17.045655,0.0,0.000284532444,74.048497,0.0,72.44419599999999,0.0207875,3.89121,32.065787,0.0,0.0,59.958344999999994,0.0,75.897465,42.893242,72.334508,0.0,0.0,0.0,0.0,1.0,0.010448,97.873168,34.62018,16.749717999999998,22.845918,1.0,11136.916000000001,1.0,0.00404,20.017464,42.690789,0.0,1.989773,0.0,1.988648,0.0,1.981718,0.0,1.987714,10.0,8.925355999999999,0.0,0.0,0.0,0.136815241,0.0,0.135077075,0.0,0.45902820899999996,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,0.0,71.827784,0.0,5.061167,0.0,10.47067,71.121718,0.0,242.027717,0.001191533,0.0,80.865368,73.337971,72.642145,82.329683,76.018835,0.004683616,0.0,71.427977,14.596257999999999,33.193290999999995,74.71799,74.18947800000001,0.0,73.979632,73.650578,0.0,73.84416999999999,0.062414883,0.0,40.665198,10.0,83.0,60.8,24.822255,71.716943,42.612584000000005,0.0,12.710806,12.729575,8.325918,10.0,1.0,13.200379000000002,0.0,1023.525,10.0,0.0,0.0,73.811452,2.61615,3.352152,9.206044,8.24,1.0,85.27000699999999,65.656689,50.19249,558.955997,6.46,0.0,12.165911999999999,12.558763,8.408852,10.0,0.0,60.876375,18.226086,34.907835999999996,6.14344858720173,42.7615,0.0,0.054488905,0.0,0.045132320999999996,0.0,0.013726968,0.0,0.016883608999999997,0.0,0.02425984,2.021157,2.013909,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012538313,6.246256,0.0,0.087755856,0.0,0.046849111,9.5,9.792185,0.0,0.014274548,9.5,9.661244,0.0,0.041911259,0.327018126,72.354439,0.144154637,72.115708,0.650545866,71.95004300000001,0.960007168,71.790889,0.0,7.177599000000001,1.0,1.0,72.42491600000001,72.5398,42.997758000000005,72.224541,72.239936,43.030701,72.37100799999999,72.468576,41.835484,72.580326,72.515326,43.193478000000006
 10/20/2017,13:09:07.781,0.0,72.55033,0.0,4.714777,5.165973999999999,0.0,0.0,74.25562099999999,0.0,72.441201,0.023189172999999997,3.962825,22.632638,0.0,0.0,59.831609,0.0,75.90275600000001,42.874388,72.336005,0.0,0.0,0.0,0.0,1.0,0.010448,97.667704,34.611581,16.865861,22.903706,1.0,11119.703000000001,1.0,0.00404,20.419244,42.696142,0.0,1.989773,0.0,1.989293,0.0,1.9809759999999998,0.0,1.9881970000000002,10.0,8.916279,0.0,0.0,0.0,0.13758776,0.0,0.139325926,0.0,0.46147714,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,12.294567,71.874083,0.0,5.204242,0.0,6.299119999999999,71.095675,0.0,242.02911600000002,0.001314659,0.0,80.877834,73.338018,72.641864,82.354528,76.02281500000001,0.009665401,0.0,71.420351,14.593627,33.215415,74.714479,74.19121,0.0,73.9823,73.65460300000001,0.0,73.844451,0.038364483,13.038827000000001,40.753276,10.0,83.0,60.8,24.856782,71.721716,42.583583000000004,0.0,12.553892999999999,12.513563000000001,15.851523,10.0,1.0,13.07504,0.0,1021.808,10.0,0.0,0.0,73.81065600000001,2.659438,3.3688919999999998,18.220135,8.24,1.0,85.40536800000001,65.577962,50.246074,549.800846,6.46,0.0,12.347453,12.609581,12.368801,10.0,0.0,60.859843000000005,18.431845000000003,34.882733,5.211895720746966,42.732685,0.0,0.037178486000000004,0.0,0.045776534,0.0,0.015434131,0.0,0.021715201,0.0,0.024388682999999998,2.020899,2.013587,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012557937,6.235037999999999,0.0,0.083823135,0.0,0.044914986,9.5,9.792507,0.0,0.016658133999999998,9.5,9.660858000000001,0.0,0.052218657,0.151187835,72.359503,0.854508996,72.02310899999999,1.051439,71.845146,0.31295170699999997,71.837188,0.0,7.243971000000001,1.0,1.0,72.424963,72.53966,42.948445,72.224447,72.243258,43.046465000000005,72.370025,72.464646,41.999646000000006,72.581964,72.518087,42.989665
 10/20/2017,13:09:17.781,0.0,72.550096,0.0,5.5741510000000005,0.0,0.0,0.001085344,74.230998,0.0,72.442277,0.017554477,4.034439,20.934991,0.0,0.0,59.884476,0.0,75.906221,42.844035999999996,72.333057,0.0,0.0,0.0,0.0,1.0,0.010448,97.520344,34.587595,17.015948,22.946313,1.0,11144.079,1.0,0.00404,20.211665,42.682922,0.0,1.9892889999999999,0.0,1.9877779999999998,0.0,1.9814919999999998,0.0,1.988777,10.0,8.933146,0.0,0.0,0.0,0.133725168,0.0,0.138038395,0.0,0.454420351,0.0,0.0,0.0,0.206014909,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.023868,0.0,16.015204999999998,71.809698,0.0,4.31002,0.0,17.97946,71.123889,0.0,242.014643,0.001109449,0.0,80.891613,73.341809,72.646029,82.374498,76.02754399999999,0.0,0.0,71.40991700000001,14.591075,33.134704,74.70268100000001,74.192287,0.0,73.981645,73.658254,0.0,73.842812,0.082326377,6.514426,40.738659999999996,10.0,83.0,60.8,24.888565,71.699116,42.553047,0.0,12.492571,12.452959,4.458816000000001,10.0,1.0,13.042056,0.0,1028.546,10.0,0.0,0.0,73.80948599999999,2.614347,3.265461,13.376264,8.24,1.0,85.506164,65.819551,50.415856,571.6705929999999,6.46,0.0,12.224822999999999,12.573111,8.665367,10.0,0.0,60.842938000000004,18.292327,34.858792,6.5771399039553256,42.703777,0.0,0.035276597,0.0,0.045712112,0.0,0.018139823,0.0,0.023486786000000003,0.0,0.023647839,2.020931,2.01349,2.018225,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012572383999999999,6.226108999999999,0.0,0.0822436,0.0,0.044947222,9.5,9.793344,0.0,0.017205715,9.5,9.660407000000001,0.0,0.043554000999999995,0.045689662,72.354439,1.072539,72.12294200000001,1.396066,71.854551,1.044406,71.894339,0.0,7.141835,1.0,1.0,72.42688100000001,72.539473,42.900316,72.225898,72.241012,43.045677000000005,72.375266,72.463008,41.865227000000004,72.579624,72.516075,43.146892
 10/20/2017,13:09:27.781,0.0,72.550423,0.0,4.6431629999999995,0.484642584,0.0,0.0,74.308488,0.0,72.440546,0.023558662,3.89121,22.616622,0.0,0.0,60.67675500000001,0.0,75.91469599999999,42.811264,72.336286,0.0,0.0,0.0,0.0,1.0,0.010448,97.565515,34.569047,17.073928,22.95774,1.0,11144.079,1.0,0.00404,20.266397,42.673984000000004,0.0,1.989354,0.0,1.987552,0.0,1.9812020000000001,0.0,1.9888099999999997,10.0,8.934014999999999,0.0,0.0,0.0,0.135624275,0.0,0.135817405,0.0,0.454484796,0.0,0.0,0.0,0.209011628,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,14.0747,71.84152900000001,0.0,3.9165620000000003,0.0,9.443827,71.131846,0.0,242.037606,0.0,0.0,80.900095,73.337503,72.64865,82.3985,76.031712,0.00337262,0.0,71.40079399999999,14.592111,33.126509000000006,74.67375,74.199074,0.0,73.985483,73.659424,0.0,73.843795,0.0,15.619732999999998,40.680198,10.0,83.0,60.8,24.862956,71.675394,42.609558,0.0,12.600186,12.472760000000001,13.70135,10.0,1.0,12.955698,0.0,1029.797,10.0,0.0,0.0,73.81426,2.671462,3.4227,11.868569,8.24,1.0,85.461652,65.740824,50.336384,558.939963,6.46,0.0,12.284935,12.586264,9.1303,10.0,0.0,60.821316,18.124907,34.850424,4.612406230246593,42.674915000000006,0.0,0.035921305,0.0,0.04561548,0.0,0.0,0.0,0.028543852999999998,0.0,0.025709318,2.020834,2.01378,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012563546,6.205768,0.0,0.086434204,0.0,0.045043928,9.5,9.792088,0.0,0.021360885,9.5,9.776852,0.0,0.043167473,0.545047685,72.34648100000001,0.5309812629999999,72.09545200000001,1.269468,71.837912,1.515631,71.79956999999999,0.0,7.272324,1.0,1.0,72.4288,72.53966,42.872306,72.22154599999999,72.240217,42.951094,72.371663,72.464786,41.959474,72.57990500000001,72.51396899999999,43.03198
