date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,13:09:37.781,0.0,72.548926,0.0,5.645766,2.664988,0.0,0.0,74.07601700000001,0.0,72.440733,0.022173081,3.3182940000000003,0.0,0.0,0.0,60.474702,0.0,75.92008100000001,42.785847,72.333665,0.0,0.0,0.0,0.0,1.0,0.010448,97.65881999999999,34.534323,17.17576,22.954475,1.0,11098.108,1.0,0.00404,20.064899,42.66891,0.0,1.989902,0.0,1.9864560000000002,0.0,1.981428,0.0,1.987585,10.0,8.918661,0.0,0.0,0.0,0.138746537,0.0,0.136268041,0.0,0.466310558,0.0,0.0,0.0,0.20836717300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,1.8382919999999998,71.81837900000001,0.0,3.236952,0.0,10.566936,71.102186,0.0,242.05159700000002,0.001889249,0.0,80.913124,73.339609,72.649586,82.423252,76.042201,0.001275026,0.0,71.39939,14.593706,33.26458,74.67421800000001,74.199027,0.0,73.98571700000001,73.663028,0.0,73.847025,0.0,10.121282,40.708659999999995,10.0,83.0,60.8,24.877589,71.66664499999999,42.589588,0.0,12.650085,12.740975,10.187261999999999,10.0,1.0,13.208175,0.0,1013.1139999999999,10.0,0.0,0.0,73.812435,2.591501,3.4262870000000003,12.574299,8.24,1.0,85.404524,65.990227,50.3996,579.142222,6.46,0.0,12.521177999999999,12.59583,13.475022000000001,10.0,0.0,60.804551000000004,18.364922,34.826158,4.169547171157094,42.644564,0.0,0.047397113,0.0,0.043392948,0.0,0.014693287,0.0,0.01801098,0.0,0.021328674,2.020738,2.01349,2.0182580000000003,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.012552513000000001,6.206638,0.0,0.080889712,0.0,0.043335451,9.5,9.792958,0.0,0.015112025,9.5,9.778300999999999,0.0,0.041975680999999994,0.179320681,72.334907,1.1217709999999999,72.04191800000001,1.515631,71.910255,1.656295,71.929787,0.001489295,7.308733,1.0,1.0,72.42505600000001,72.541813,42.885325,72.22285600000001,72.241293,43.112279,72.37185,72.463476,41.927801,72.582151,72.51509200000001,43.014899
 10/20/2017,13:09:47.781,0.0,72.54827,0.0,4.320897,9.462539,0.0,0.00020002464,74.070948,0.0,72.442371,0.026884056,3.64056,0.0,0.0,0.0,61.154006,0.0,75.925934,42.755914000000004,72.335678,0.0,0.0,0.0,15.839715,1.0,0.010448,97.603636,34.509176000000004,17.243648,22.988429,1.0,11108.585,1.0,0.00404,20.749264,42.658716,0.0,1.989354,0.0,1.9868759999999999,0.0,1.981815,0.0,1.989132,10.0,8.92806,0.0,0.0,0.0,0.137813077,0.0,0.137072747,0.0,0.475655166,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.131175,0.0,0.0,71.859615,0.0,4.810784,0.0,0.0,71.100739,0.0,242.072052,0.000534858908,0.0,80.923622,73.339422,72.651552,82.442472,76.048241,0.0,0.0,71.404022,14.596338000000001,33.169119,74.71073299999999,74.201368,0.0,73.983891,73.666024,0.0,73.845246,0.08568224699999999,0.0,40.747890999999996,10.0,83.0,61.0,24.868443,71.656538,42.553233,0.0,12.803992,12.424158,13.54089,10.0,1.0,13.103226,0.0,1015.2,10.0,0.0,0.0,73.815758,2.610739,3.3210629999999997,8.067254,8.24,1.0,85.424927,65.64527,50.319526,578.340545,6.46,0.0,12.575280000000001,12.618549,12.80167,10.0,0.0,60.786478,18.473132999999997,34.810539,5.253904688246322,42.616262,0.0,0.055327025999999994,0.0,0.052025392999999996,0.0,0.01797877,0.0,0.015562973,0.0,0.018300876,2.021092,2.013394,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012553893,6.204897,0.0,0.081566656,0.0,0.043335451,9.5,9.793183,0.0,0.01536971,9.5,9.778913000000001,0.0,0.041331467999999996,0.03865645,72.376142,0.073822522,72.044812,0.9881400229999999,71.855997,0.19338710899999997,71.78944200000001,0.0027780340000000004,7.335153,1.0,1.0,72.427537,72.538958,42.818653999999995,72.219955,72.242416,43.046071000000005,72.371382,72.46488000000001,41.949045,72.57990500000001,72.516215,43.149221000000004
 10/20/2017,13:09:57.781,0.0,72.54883199999999,0.0,4.1418610000000005,7.153936999999999,0.0,0.0,74.074569,0.0,72.44255799999999,0.020602755,3.4257160000000004,4.999536,0.0,0.0,62.196137,0.0,75.928322,42.772626,72.33549000000001,0.0,0.0,0.0,2.165591,1.0,0.010448,97.516677,34.490024,17.329884,22.93309,1.0,11092.548,1.0,0.00404,20.574929,42.651221,0.0,1.989257,0.0,1.9865849999999998,0.0,1.982427,0.0,1.9884549999999999,10.0,8.933950999999999,0.0,0.0,0.0,0.137169312,0.0,0.134433309,0.0,0.472207328,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,0.0,71.853104,0.0,3.63041,0.0,2.689125,71.131846,0.0,242.10673799999998,1.3113089999999999e-06,0.0,80.93641600000001,73.339609,72.652113,82.467552,76.05226800000001,0.001537225,0.0,71.403227,14.593547000000001,33.164202,74.71677199999999,74.205908,0.0,73.988619,73.66869200000001,0.0,73.845153,0.0027922629999999997,14.4976,40.782121999999994,10.0,83.0,61.0,24.931095000000003,71.665756,42.523162,0.0,12.638061,12.595167,5.678317,10.0,1.0,13.249554999999999,0.0,1015.793,10.0,0.0,0.0,73.813886,2.733988,3.3772620000000004,15.381178,8.24,1.0,85.474176,65.84419100000001,50.445959,576.5127219999999,6.46,0.0,12.333026,12.605396,5.170351,10.0,0.0,60.76943299999999,18.350403,34.776976,7.670106656934867,42.587587,0.0,0.006587076,0.0,0.044327056,0.0,0.020104671,0.0,0.016239396,0.0,0.015691816,2.021157,2.013845,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012560027,6.20696,0.0,0.083242898,0.0,0.047654997000000004,9.5,9.793151,0.0,0.019363826,9.5,9.777657000000001,0.0,0.04297421,0.059756085,72.361673,0.7419776109999999,72.060728,1.480465,71.849487,0.5098816279999999,71.811145,0.0034224040000000004,7.232694,1.0,1.0,72.428472,72.539753,42.919252,72.220423,72.239281,42.992868,72.370914,72.463195,41.967586,72.583836,72.51270500000001,43.136798
 10/20/2017,13:10:07.781,0.0,72.55164,0.0,7.006442,6.544722,0.0,0.0,73.939142,0.0,72.440639,0.026052707,3.568945,0.0,0.0,0.0,62.985519999999994,0.0,75.935252,42.764433000000004,72.33759599999999,0.0,0.0,0.0,0.726209885,1.0,0.010448,97.506149,34.502528000000005,17.370433,22.930804000000002,1.0,11151.028,1.0,0.00404,20.514115,42.666862,0.0,1.988806,0.0,1.9887130000000002,0.0,1.9813310000000002,0.0,1.988616,10.0,8.952943,0.0,0.0,0.0,0.137652136,0.0,0.136911806,0.0,0.45802930299999994,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.096935,0.0,9.119195,71.82055,0.0,3.7019480000000002,0.0,20.466345,71.152826,0.0,242.19077799999997,0.0007811116499999999,0.0,80.94818000000001,73.34209,72.655529,82.488929,76.057419,0.007305608000000001,0.0,71.414456,14.591792000000002,33.269087,74.692335,74.207125,0.0,73.98932099999999,73.673232,0.0,73.847072,0.0,10.842653,40.905968,10.0,83.0,61.0,24.956704000000002,71.700473,42.489321000000004,0.0,12.523232,12.603568,8.293826,10.0,1.0,13.228565,0.0,1024.632,10.0,0.0,0.0,73.815617,2.651021,3.319867,4.538606,8.24,1.0,85.500395,65.649477,50.166,580.456972,6.46,0.0,12.372099,12.586862,14.629339000000002,10.0,0.0,60.750519,18.444094,34.749921,6.565084552694226,42.55556,0.0,0.0,0.0,0.042329997,0.0,0.02477521,0.0,0.018784035,0.0,0.015337499,2.020738,2.013426,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012562578000000001,6.206735,0.0,0.083855371,0.0,0.043561099000000006,9.5,9.791895,0.0,0.024646368,9.5,9.779397,0.0,0.043554000999999995,0.277785644,72.354439,0.8052765159999999,72.033961,1.044406,71.848763,0.397350243,71.89361600000001,0.0034224040000000004,7.179854,1.0,1.0,72.42505600000001,72.538537,42.831672,72.22295,72.242323,43.025971999999996,72.374658,72.460902,41.853252000000005,72.580373,72.516402,43.182608
 10/20/2017,13:10:17.781,0.0,72.550797,0.0,4.607355,3.4345220000000003,0.0,0.0,73.85803100000001,0.0,72.440405,0.018201082,3.4257160000000004,0.0,0.0,0.0,62.424261,0.0,75.94091800000001,42.751911,72.33521,0.0,0.0,0.0,0.0,1.0,0.010448,97.541872,34.493325,17.334471,22.999693,1.0,11115.855,1.0,0.00404,20.527898999999998,42.682829,0.0,1.9881939999999998,0.0,1.987004,0.0,1.982782,0.0,1.989164,10.0,8.946022,0.0,0.0,0.0,0.136107099,0.0,0.137137124,0.0,0.462314933,0.0,0.0,0.0,0.209817198,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,15.020895999999999,71.853827,0.0,6.098465,0.0,14.882886,71.121718,0.0,242.275881,0.0012736169999999999,0.0,80.957131,73.340639,72.658571,82.510775,76.059386,0.010976398,0.0,71.41113399999999,14.596817000000001,33.221151,74.713215,74.209747,0.0,73.988291,73.677679,0.0,73.849412,0.0,5.584658999999999,40.78866,10.0,83.0,61.0,24.950073,71.674973,42.456038,0.0,12.576739,12.753575999999999,13.845765,10.0,1.0,13.13681,0.0,1013.836,10.0,0.0,0.0,73.813558,2.609537,3.443625,2.5176529999999997,8.24,1.0,85.497252,65.947558,50.316516,571.381989,6.46,0.0,12.644409,12.62094,14.85379,10.0,0.0,60.734175,18.544139,34.738393,6.263856578914917,42.527119,0.0,0.0,0.0,0.046002008,0.0,0.025677107999999997,0.0,0.023132469,0.0,0.017237925,2.020931,2.013523,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012560443999999999,6.20825,0.0,0.08704667699999999,0.0,0.044205807,9.5,9.793183,0.0,0.026482372999999997,9.5,9.777915,0.0,0.043360737,0.207453529,72.36746099999999,0.523948053,72.076643,1.452332,71.889999,0.467682359,71.84442299999999,0.0,7.274258000000001,1.0,1.0,72.423419,72.539753,42.810764,72.224354,72.239749,43.030701,72.372973,72.463101,42.037113,72.581028,72.516449,43.151939
 10/20/2017,13:10:27.781,0.0,72.550657,0.0,3.4257160000000004,0.0,0.0,0.0,73.828338,0.0,72.439563,0.020048523000000002,2.709571,17.699854000000002,0.0,0.0,61.502349,0.0,75.942651,42.718765999999995,72.334742,0.0,0.0,0.0,0.0,1.0,0.010448,97.519639,34.472825,17.481439,22.997244,1.0,11126.973,1.0,0.00404,20.714802,42.691441,0.0,1.989064,0.0,1.987391,0.0,1.982298,0.0,1.988262,10.0,8.940872,0.0,0.0,0.0,0.137072747,0.0,0.13761994800000002,0.0,0.452744766,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9523309999999996,0.0,6.0079720000000005,71.79450600000001,0.0,5.5977,0.0,10.342314,71.135464,0.0,242.371309,0.0,0.0,80.970348,73.33975,72.657963,82.537777,76.066035,0.005208014,0.0,71.40285300000001,14.597295,33.169119,74.720798,74.21073,0.0,73.990913,73.686993,0.0,73.84534000000001,0.0,6.706791,40.705199,10.0,83.0,61.0,24.940012,71.650175,42.424803999999995,0.0,12.3567,12.806979,1.474248,10.0,1.0,13.196781,0.0,1023.926,10.0,0.0,0.0,73.814213,2.658235,3.3509559999999996,1.362823,8.24,1.0,85.559588,65.695752,50.261728000000005,564.840305,6.46,0.0,12.54883,12.597624,0.0,10.0,0.0,60.716989,18.228581,34.734767,5.866690837441498,42.497513,0.0,0.0,0.0,0.044359265999999994,0.0,0.023325732000000002,0.0,0.024453104,0.0,0.018429718,2.020899,2.013523,2.018225,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01256894,6.20696,0.0,0.08430666699999999,0.0,0.043399922,9.5,9.791959,0.0,0.026675637000000002,9.5,9.777657000000001,0.0,0.041524732,0.17228747100000003,72.355163,0.5872469579999999,72.085324,1.5085979999999999,71.948596,0.882641841,71.89506300000001,0.0,7.1679330000000006,1.0,1.0,72.43123299999999,72.540175,43.086915999999995,72.224026,72.240404,43.057106,72.373675,72.464412,41.971835,72.58055999999999,72.51439,43.154268
 10/20/2017,13:10:37.781,0.0,72.549768,0.0,4.106054,1.975614,0.0,0.0,73.90438,0.0,72.437925,0.018201082,3.282487,0.0,0.0,0.0,61.059135,0.0,75.949721,42.695677,72.33815799999999,0.0,0.0,0.0,5.204285,1.0,0.010448,97.36523199999999,34.448933000000004,17.490063,22.952026,1.0,11136.381000000001,1.0,0.00404,21.069959,42.705546000000005,0.0,1.9889990000000002,0.0,1.987359,0.0,1.982459,0.0,1.9888099999999997,10.0,8.945861,0.0,0.0,0.0,0.13517364,0.0,0.138038395,0.0,0.46389384899999997,0.0,0.0,0.0,0.20810939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,13.465285,71.82055,0.0,5.096935,0.0,5.448765,71.075419,0.0,242.436296,0.0,0.0,80.97953299999999,73.342792,72.658571,82.560232,76.07090500000001,0.0,0.0,71.409637,14.596418,33.190014,74.700575,74.21241500000001,0.0,73.991334,73.696495,0.0,73.847025,0.0,13.696076999999999,40.745583,10.0,83.0,61.0,24.927436,71.646244,42.390916,0.0,12.588763,12.674371,15.081311999999999,10.0,1.0,13.158399,0.0,1022.3860000000001,10.0,0.0,0.0,73.814588,2.767055,3.276821,14.418820000000002,8.24,1.0,85.701992,65.578563,50.379732000000004,547.764587,6.46,0.0,12.380514999999999,12.468485000000001,11.711482,10.0,0.0,60.698684,18.610381,34.733371999999996,6.336124627733753,42.467209999999994,0.0,0.0,0.0,0.045390006,0.0,0.025677107999999997,0.0,0.023422363999999998,0.0,0.017656663,2.020931,2.013458,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012590648999999999,6.206477,0.0,0.082340306,0.0,0.043980159000000005,9.5,9.790413000000001,0.0,0.026965532,9.5,9.777689,0.0,0.042813157000000004,0.277785643,72.370355,0.98814002,72.05711,1.142871,71.946426,0.284818858,71.780038,0.0005227398090000001,7.124114,1.0,1.0,72.42566500000001,72.54120400000001,42.881774,72.221733,72.241948,43.128043,72.37068000000001,72.462587,42.0178,72.581075,72.516823,43.156209000000004
 10/20/2017,13:10:47.781,0.0,72.550844,0.0,4.464126,5.246134,0.0,0.0,73.975352,0.0,72.43764399999999,0.02171122,2.351498,12.991287,0.0,0.0,60.784662,0.0,75.953935,42.643865999999996,72.334414,0.0,0.0,0.0,0.0,1.0,0.010448,97.350849,34.422809,17.608407999999997,22.988266,1.0,11160.97,1.0,0.00404,21.038335,42.703311,0.0,1.9891279999999998,0.0,1.987746,0.0,1.981944,0.0,1.988648,10.0,8.944831,0.0,0.0,0.0,0.13591397,0.0,0.137362442,0.0,0.462733829,0.0,0.0,0.0,0.206047132,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956919,0.0,12.10212,71.82489,0.0,4.31002,0.0,10.823647,71.10435600000001,0.0,242.443919,0.001232575,0.0,80.991016,73.344571,72.66292299999999,82.58165600000001,76.076992,0.000750627246,0.0,71.419275,14.595460999999998,33.203534000000005,74.726884,74.218079,0.0,73.99269100000001,73.703796,0.0,73.84917800000001,0.0,7.893046000000001,40.858276000000004,10.0,83.0,61.1,24.957619,71.69294000000001,42.360334,0.0,12.475738,12.388755999999999,5.309258,10.0,1.0,13.087034,0.0,1025.482,10.0,0.0,0.0,73.815524,2.710541,3.309703,5.982144,8.24,1.0,85.758654,65.52748000000001,50.086527000000004,567.934778,6.46,0.0,12.348054,12.688499,12.80167,10.0,0.0,60.67879,18.450674,34.708456,5.812571475646147,42.436627,0.0,0.0,0.0,0.044359265999999994,0.0,0.026160267,0.0,0.021457517000000002,0.0,0.017785506,2.021028,2.01349,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012598888,6.208637,0.0,0.087917033,0.0,0.040692147000000005,9.5,9.785001,0.0,0.026933322000000003,9.5,9.7793,0.0,0.041331467999999996,0.411416664,72.36095,0.734944403,72.01876899999999,1.227269,71.845146,1.712561,71.817656,0.0005227398090000001,7.077395,1.0,1.0,72.426647,72.540549,42.886114,72.22323100000001,72.239234,43.08351,72.371522,72.463148,42.05604,72.580607,72.516262,43.071965999999996
 10/20/2017,13:10:57.781,0.0,72.549019,0.0,4.929621,2.68102,0.0,0.0,73.917416,0.0,72.438346,0.024944242999999998,2.745378,0.0,0.0,0.0,60.614474,0.0,75.959648,42.602109999999996,72.335584,0.0,0.0,0.0,0.0,1.0,0.010448,97.45435,34.392549,17.706570000000003,22.996265,1.0,11107.729,1.0,0.00404,20.884677,42.691534000000004,0.0,1.987968,0.0,1.9872299999999998,0.0,1.9823950000000001,0.0,1.989132,10.0,8.944445,0.0,0.0,0.0,0.136557735,0.0,0.136493358,0.0,0.465537211,0.0,0.0,0.0,0.209172742,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.314608,0.0,7.64377,71.872636,0.0,5.240011,0.0,9.572182000000002,71.077589,0.0,242.40927799999997,0.0,0.0,81.00446600000001,73.34312,72.665825,82.60490899999999,76.080176,0.012811791999999999,0.0,71.404677,14.596019,33.19493,74.694348,74.22261999999999,0.0,73.994236,73.712783,0.0,73.84459100000001,0.0,8.758692,40.929045,10.0,83.0,61.1,24.929494000000002,71.701128,42.325237,0.0,12.614013,12.598167,9.609603,10.0,1.0,12.987483000000001,0.0,1022.7710000000001,10.0,0.0,0.0,73.81730300000001,2.632984,3.3820449999999997,12.622417,8.24,1.0,85.72896300000001,65.778085,50.56276,558.571192,6.46,0.0,12.617359,12.652028999999999,9.803652,10.0,0.0,60.662586,18.34269,34.687026,6.25181356490388,42.405578999999996,0.0,0.0,0.0,0.053346029,0.0,0.025483844,0.0,0.022810362999999997,0.0,0.017688874,2.02077,2.013168,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012593278999999999,6.206799,0.0,0.084467844,0.0,0.043142038,9.5,9.755882000000001,0.0,0.026901111000000002,9.5,9.777883000000001,0.0,0.042329997,0.453615934,72.303076,0.270752447,72.090388,0.8404425729999999,71.865402,0.36218418700000005,71.79956999999999,0.002455849,7.020045,1.0,1.0,72.42655400000001,72.54083,43.006832,72.222763,72.24222900000001,42.979469,72.371522,72.461323,41.903079999999996,72.58336800000001,72.51560699999999,43.281215
 10/20/2017,13:11:07.781,0.0,72.54897199999999,0.0,5.824802,8.388397,0.0,0.0,73.757366,0.0,72.43741,0.01099606,3.1392580000000003,15.073306,0.0,0.0,59.783087,0.0,75.964986,42.557421999999995,72.333291,0.0,0.0,0.0,11.36164,1.0,0.010448,97.537829,34.378232000000004,17.767119,22.967044,1.0,11108.798,1.0,0.00404,21.038741,42.704801,0.0,1.9887419999999998,0.0,1.9875200000000002,0.0,1.982782,0.0,1.987939,10.0,8.941708,0.0,0.0,0.0,0.134368933,0.0,0.137072747,0.0,0.43963009299999994,0.0,0.0,0.0,0.20836717300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,10.851216,71.831401,0.0,6.062696,0.0,2.448459,71.13763399999999,0.0,242.369669,0.001068407,0.0,81.011356,73.341856,72.668024,82.63074,76.083876,0.002323823,0.0,71.392185,14.597694,33.26458,74.709797,74.225616,0.0,73.997372,73.721676,0.0,73.845574,0.03344254,11.900664,40.885583000000004,10.0,83.0,61.1,24.948473,71.692332,42.29526,0.0,12.513012,12.784778,2.100045,10.0,1.0,13.096630000000001,0.0,1032.9569999999999,10.0,0.0,0.0,73.816413,2.658235,3.478301,0.0,8.24,1.0,85.685153,65.52387399999999,50.308689,560.799854,6.46,0.0,12.368492,12.546805,3.1983919999999997,10.0,0.0,60.64484,18.179126,34.663458,5.638253023487902,42.375648999999996,0.0,0.0,0.0,0.044649162,0.0,0.02213394,0.0,0.024485315,0.0,0.019202773,2.020931,2.013394,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012585279,6.20854,0.0,0.083533016,0.0,0.044753809000000006,9.5,9.753048,0.0,0.026063635,9.5,9.778881,0.0,0.042233365999999994,0.108988567,72.33997099999999,0.47471557700000006,72.096175,0.5169148379999999,71.920383,1.241336,71.850933,0.0,7.147311999999999,1.0,1.0,72.42631999999999,72.53732,43.036814,72.22192,72.23895300000001,43.060653,72.37035300000001,72.462212,42.040203000000005,72.581777,72.51247099999999,43.278109
 10/20/2017,13:11:17.781,0.0,72.55224799999999,0.0,4.8221989999999995,0.0,0.0,0.0,73.81313,0.0,72.439657,0.018940058,3.6405589999999997,14.945182,0.0,0.0,58.903179,0.0,75.96896600000001,42.538197,72.335771,0.0,0.0,0.0,0.0,1.0,0.010448,97.524762,34.361405,17.829869,22.923622,1.0,11103.56,1.0,0.00404,20.752102,42.734454,0.0,1.9892889999999999,0.0,1.986747,0.0,1.9816209999999999,0.0,1.988358,10.0,8.934756,0.0,0.0,0.0,0.13530239300000002,0.0,0.13601053400000002,0.0,0.449490265,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,2.768452,71.882041,0.0,6.1700029999999995,0.0,14.898929999999998,71.13763399999999,0.0,242.309507,0.0012736169999999999,0.0,81.02326,73.34241800000001,72.665778,82.65268,76.090525,0.004945815,0.0,71.389425,14.599129000000001,33.2781,74.716445,74.23366700000001,0.0,73.998215,73.73277,0.0,73.846838,0.0,6.4022120000000005,40.922121999999995,10.0,83.0,61.1,24.935439000000002,71.687747,42.260954999999996,0.0,12.689765,12.492561,0.0,10.0,1.0,13.191982999999999,0.0,1022.691,10.0,0.0,0.0,73.817537,2.710541,3.270842,0.0,8.24,1.0,85.67506800000001,65.861018,50.582628,558.507057,6.46,0.0,12.791084,12.548599000000001,0.0,10.0,0.0,60.627935,18.349949,34.635892,5.223897689749602,42.347068,0.0,0.005620013,0.0,0.047515907,0.0,0.022488256,0.0,0.024710789,0.0,0.021167621,2.020738,2.013297,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012582616999999999,6.208411,0.0,0.083823135,0.0,0.052167955,9.5,9.752983,0.0,0.02371226,9.5,9.779010000000001,0.0,0.042813157000000004,0.18635389300000002,72.355886,0.256686024,72.070856,0.5872469610000001,71.95583,0.6857119209999999,71.919659,0.0,7.205952000000001,1.0,1.0,72.428379,72.536852,42.964620000000004,72.224728,72.240123,43.171394,72.369791,72.46296099999999,41.916986,72.581964,72.513267,43.287038
 10/20/2017,13:11:27.781,0.0,72.554167,0.0,4.67897,0.0,0.0,0.0,73.802267,0.0,72.436849,0.020140895,3.568945,23.385368,0.0,0.0,58.906076,0.0,75.972853,42.522277,72.335163,0.0,0.0,0.0,0.0,1.0,0.010448,97.488804,34.336444,17.875923,22.910398999999998,1.0,11119.383,1.0,0.00404,20.80724,42.742461,0.0,1.989257,0.0,1.988391,0.0,1.981105,0.0,1.988745,10.0,8.932792,0.0,0.0,0.0,0.13549552199999998,0.0,0.136589923,0.0,0.451101404,0.0,0.0,0.0,0.208302727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,10.530471,71.819826,0.0,4.560402,0.0,19.696213,71.147762,0.0,242.256342,0.001068407,0.0,81.036711,73.342605,72.66961500000001,82.677714,76.096144,0.004159217,0.0,71.400513,14.599448,33.230165,74.677729,74.23989300000001,0.0,73.996904,73.749152,0.0,73.849225,0.0,1.160249,40.874045,10.0,83.0,61.1,24.940012,71.680213,42.228465,0.0,12.751688,12.594567,0.0,10.0,1.0,13.235762,0.0,1023.22,10.0,0.0,0.0,73.817537,2.806133,3.4525930000000002,1.025998,8.24,1.0,85.706636,65.71919,50.527840000000005,571.6705929999999,6.46,0.0,12.458661,12.659801,0.0,10.0,0.0,60.608976,18.371728,34.620924,5.217896645934279,42.314252,0.0,0.023607376,0.0,0.043715054,0.0,0.019170563,0.0,0.025870371,0.0,0.022649309,2.0211240000000004,2.013523,2.018,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01258669,6.167632,0.0,0.083113956,0.0,0.044592632,9.5,9.754594,0.0,0.022198361,9.5,9.773985,0.0,0.041105994,0.39031703,72.32984300000001,1.18507,72.115708,1.374967,71.837912,0.298885283,71.847316,0.0,7.259436999999999,1.0,1.0,72.430297,72.538443,43.079026,72.22061,72.237643,43.005085,72.37035300000001,72.462867,41.851321,72.584632,72.512986,43.336341
 10/20/2017,13:11:37.781,0.0,72.55412,0.0,3.5331379999999997,0.0,0.0,0.0,73.779092,0.0,72.436802,0.023189172999999997,3.783788,29.807596999999998,0.0,0.0,59.508614,0.0,75.98011,42.489227,72.331326,0.0,0.0,0.0,0.0,1.0,0.010448,97.460226,34.306323,17.766568,22.846897,1.0,11125.69,1.0,0.00404,20.894002,42.734733,0.0,1.9889990000000002,0.0,1.987843,0.0,1.981557,0.0,1.9888099999999997,10.0,8.9288,0.0,0.0,0.0,0.13758776,0.0,0.137845266,0.0,0.45387256299999995,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,18.212304999999997,71.819826,0.0,8.351906,0.0,11.112447,71.115208,0.0,242.228843,0.000575901034,0.0,81.0466,73.346583,72.669943,82.698904,76.099328,0.0,0.0,71.395928,14.593547000000001,33.202714,74.69051,74.245416,0.0,74.000602,73.764645,0.0,73.847025,0.0,5.841146,40.724814,10.0,83.0,61.1,24.861355,71.667721,42.197465,0.0,12.520828,12.488361,0.0,10.0,1.0,13.138009,0.0,1021.3910000000001,10.0,0.0,0.0,73.818426,2.646211,3.493846,20.67415,8.24,1.0,85.742284,65.93073100000001,50.427295,563.012482,6.46,0.0,12.507353,12.705836999999999,0.0,10.0,0.0,60.59039,18.397135000000002,34.598658,4.846065985792993,42.285484999999994,0.0,0.036050247,0.0,0.045164532,0.0,0.018107612,0.0,0.019879196000000002,0.0,0.024388682999999998,2.020931,2.013458,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01259153,6.166923000000001,0.0,0.081985716,0.0,0.04433474900000001,9.5,9.748151,0.0,0.016625924,9.5,9.738939,0.0,0.040655045,0.0,72.36312,0.791210092,72.03613100000001,1.00924,71.91459499999999,1.522664,71.90302,0.0,7.4079690000000005,1.0,1.0,72.426273,72.539426,43.058116999999996,72.224401,72.23628599999999,43.144989,72.368949,72.46268,41.913123,72.581683,72.51396899999999,43.292085
 10/20/2017,13:11:47.781,0.0,72.55631899999999,0.0,3.998632,14.496573999999999,0.0,0.0,73.752296,0.0,72.434556,0.024297637999999996,3.1034509999999997,28.542370000000002,0.0,0.0,59.930825,0.0,75.986198,42.458923999999996,72.330717,0.0,0.0,0.0,0.0,1.0,0.010448,97.48349300000001,34.27109,17.871152,22.91546,1.0,11111.044,1.0,0.00404,20.596417000000002,42.723514,0.0,1.9894180000000001,0.0,1.986682,0.0,1.9814919999999998,0.0,1.988358,10.0,8.91718,0.0,0.0,0.0,0.136139288,0.0,0.1366543,0.0,0.457030396,0.0,0.0,0.0,0.20907607399999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.8542,0.0,23.713076,71.8777,0.0,6.384616,0.0,12.668756,71.08193,0.0,242.23540400000002,0.0,0.0,81.05827,73.346021,72.673125,82.72089100000001,76.106727,0.004683616,0.0,71.393027,14.592989000000001,33.147403999999995,74.66949,74.248927,0.0,74.002381,73.778172,0.0,73.848617,0.0,11.211354,40.847122,10.0,82.0,61.3,24.940698,71.65012800000001,42.164696,0.0,12.461910000000001,12.721174000000001,14.375285,10.0,1.0,13.412076,0.0,1008.27,10.0,0.0,0.0,73.817068,2.612543,3.3509559999999996,15.573649,8.24,1.0,85.74420699999999,65.83337399999999,50.391774,558.8918620000001,6.46,0.0,12.720753,12.710022,6.677376,10.0,0.0,60.573719,18.406437,34.574625,4.78613562107451,42.255462,0.0,0.037597547,0.0,0.04249105,0.0,0.015562973,0.0,0.022294993,0.0,0.023776681,2.020738,2.013458,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012591005,6.16673,0.0,0.08698220599999999,0.0,0.04369004,9.5,9.752339,0.0,0.017527821000000002,9.5,9.727021,0.0,0.045969797,0.30591849,72.347928,1.156937,72.051323,0.39031703100000004,71.835018,1.065505,71.92834,0.0,7.349007,1.0,1.0,72.426647,72.535729,42.9445,72.22192,72.23871899999999,43.064199,72.368481,72.464739,41.954839,72.583602,72.511442,43.187655
 10/20/2017,13:11:57.781,0.0,72.556834,0.0,5.753188,4.059769,0.0,0.0,73.786334,0.0,72.434696,0.021341732000000002,3.747981,0.0,0.0,0.0,59.700528000000006,0.0,75.989522,42.435743,72.327348,0.0,0.0,0.0,10.24212,1.0,0.010448,97.524574,34.240505,17.837759,22.922479,1.0,11090.838,1.0,0.00404,21.028605,42.713784999999994,0.0,1.989386,0.0,1.9876490000000002,0.0,1.981589,0.0,1.987843,10.0,8.923296,0.0,0.0,0.0,0.135463334,0.0,0.138939667,0.0,0.46502164700000004,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,0.0,71.832848,0.0,3.523104,0.0,12.187422999999999,71.12678199999999,0.0,242.248285,0.000945280144,0.0,81.067456,73.346864,72.674389,82.74555,76.111035,0.012287393999999998,0.0,71.397285,14.598332000000001,33.249829999999996,74.66504300000001,74.25585500000001,0.0,74.00317700000001,73.79492900000001,0.0,73.84917800000001,0.058499700999999994,0.0,40.92443,10.0,82.0,61.3,24.947329,71.647274,42.133044,0.0,12.665115,12.523763,12.481849,10.0,1.0,13.269945000000002,0.0,1027.6789999999999,10.0,0.0,0.0,73.817911,2.6269720000000003,3.160237,11.194919,8.24,1.0,85.74669300000001,65.770873,50.221389,569.8588030000001,6.46,0.0,12.465274,12.603602,5.410833,10.0,0.0,60.556114,18.611969000000002,34.543898999999996,6.287944030473075,42.222134000000004,0.0,0.054359964000000004,0.0,0.045325585,0.0,0.014467812,0.0,0.016400448999999998,0.0,0.021554148,2.020867,2.01349,2.0184189999999997,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.012590578,6.165826999999999,0.0,0.08346854599999999,0.0,0.043883452999999996,9.5,9.744800999999999,0.0,0.013404862,9.5,9.739358,0.0,0.043392948,0.0,72.35226899999999,1.037372,72.019492,0.298885284,71.85165699999999,0.861542206,71.83357099999999,0.001489295,7.385738000000001,1.0,1.0,72.427537,72.53835,43.086915999999995,72.22309,72.239655,43.191887,72.367171,72.461136,41.991147999999995,72.583883,72.513501,43.442324
 10/20/2017,13:12:07.781,0.0,72.557864,0.0,5.538344,0.0,0.0,0.0,74.036186,0.0,72.437598,0.020233267,3.3182940000000003,3.8624330000000002,0.0,0.0,60.024246999999995,0.0,75.99561,42.394594,72.327442,0.0,0.0,0.0,5.84401,1.0,0.010448,97.509251,34.232649,17.832805,22.911051999999998,1.0,11036.1,1.0,0.00404,20.728587,42.708897,0.0,1.989644,0.0,1.9869080000000001,0.0,1.982266,0.0,1.988229,10.0,8.933404,0.0,0.0,0.0,0.136976182,0.0,0.137298065,0.0,0.473077343,0.0,0.0,0.0,0.20643380600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,0.0,71.878424,0.0,4.023868,0.0,7.823339999999999,71.11014399999999,0.0,242.26468799999998,0.0,0.0,81.07720400000001,73.347192,72.676448,82.76796,76.113938,0.0,0.0,71.408233,14.595620000000002,33.253927000000004,74.65371400000001,74.260489,0.0,74.00444,73.802324,0.0,73.849272,0.007266756,15.138819,40.936737,10.0,82.0,61.3,24.934067000000002,71.637822,42.100508000000005,0.0,12.714414,12.598167,10.443999,10.0,1.0,13.200379000000002,0.0,992.9830609999999,10.0,0.0,0.0,73.821515,2.710541,3.5512410000000005,6.848266000000001,8.24,1.0,85.789753,65.577962,50.416458,588.521844,6.46,0.0,12.544622,12.668769000000001,4.432869999999999,10.0,0.0,60.54140400000001,18.614918,34.511081,7.482638015972364,42.192344,0.0,0.0,0.0,0.044359265999999994,0.0,0.021328674,0.0,0.018139823,0.0,0.015949501,2.020609,2.013265,2.018612,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012596751000000002,6.166633,0.0,0.082340306,0.0,0.050137124000000005,9.5,9.747572,0.0,0.020297934,9.5,9.726827,0.0,0.04245884,0.186353894,72.418824,0.798243308,72.148262,0.242619593,71.92255300000001,0.327018128,71.80174,0.0047111440000000004,7.408291999999999,1.0,1.0,72.426086,72.53643100000001,43.133862,72.220095,72.237175,43.197404,72.369323,72.45786,42.014324,72.580279,72.512237,43.372445
 10/20/2017,13:12:17.781,0.0,72.56011,0.0,2.888607,0.0,0.0,0.0,73.853685,0.0,72.435445,0.013120618,2.6021490000000003,0.0,0.0,0.0,59.848266,0.0,76.001416,42.364756,72.323885,0.0,0.0,0.0,0.7262097590000001,1.0,0.010448,97.474703,34.205690000000004,17.83097,22.909582999999998,1.0,11129.218,1.0,0.00404,20.941032,42.699540999999996,0.0,1.98945,0.0,1.9878099999999999,0.0,1.9826849999999998,0.0,1.9890029999999999,10.0,8.946537,0.0,0.0,0.0,0.136589923,0.0,0.139325926,0.0,0.45783596600000004,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95386,0.0,9.536163,71.848763,0.0,4.417326,0.0,12.861289,71.110867,0.0,242.289679,0.0,0.0,81.089671,73.350047,72.678834,82.79013499999999,76.12035300000001,0.0,0.0,71.414924,14.597295,33.279739,74.682364,74.26629399999999,0.0,74.005423,73.81173199999999,0.0,73.848336,0.0,13.070888,40.979045,10.0,82.0,61.3,24.935439000000002,71.626827,42.069649,0.0,12.597781,12.540564,11.101887,10.0,1.0,13.317322,0.0,1030.823,10.0,0.0,0.0,73.822919,2.625169,3.345575,22.342238000000002,8.24,1.0,85.863209,65.73782,50.408029,573.273947,6.46,0.0,12.478498,12.531261,9.771587,10.0,0.0,60.522959,18.054128,34.483795,6.49878939894135,42.165115,0.0,0.000268933922,0.0,0.048127909,0.0,0.025967003,0.0,0.020813303999999998,0.0,0.018590771000000002,2.020931,2.01349,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012608005,6.166955000000001,0.0,0.08143771400000001,0.0,0.043206509000000004,9.5,9.746927000000001,0.0,0.02632132,9.5,9.730466999999999,0.0,0.042587682,0.38328381799999994,72.351545,0.9529739740000001,72.112814,0.298885284,71.853827,0.9107746870000001,71.931234,0.0005227398090000001,7.441155999999999,1.0,1.0,72.42809799999999,72.536618,43.007621,72.221125,72.23745600000001,43.180458,72.368762,72.458843,42.134451,72.584866,72.51308,43.283544
 10/20/2017,13:12:27.781,0.0,72.557911,0.0,5.180272,0.0,0.0,0.0,73.976077,0.0,72.432263,0.017831593,3.676367,27.933778999999998,0.0,0.0,60.297272,0.0,76.0046,42.331754,72.323885,0.0,0.0,0.0,8.003083,1.0,0.010448,97.481142,34.172084000000005,17.929682999999997,22.92101,1.0,11149.423999999999,1.0,0.00404,21.46728,42.693163,0.0,1.9891279999999998,0.0,1.987875,0.0,1.982266,0.0,1.9890029999999999,10.0,8.927964,0.0,0.0,0.0,0.136042723,0.0,0.1372015,0.0,0.44955471,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,7.611695,71.807528,0.0,5.1684730000000005,0.0,2.929791,71.118101,0.0,242.28422700000002,0.0,0.0,81.104668,73.34883,72.682672,82.809403,76.125036,0.0,0.0,71.419228,14.600883999999999,33.280558,74.694723,74.26849399999999,0.0,74.006781,73.82207700000001,0.0,73.84842900000001,0.034449301,8.774722,40.847506,10.0,82.0,61.3,24.925378,71.620838,42.037346,0.0,12.53225,12.561565,0.0,10.0,1.0,13.166795,0.0,1028.2730000000001,10.0,0.0,0.0,73.822404,2.67026,3.078329,0.0,8.24,1.0,85.919076,65.72219399999999,50.364079,585.507538,6.46,0.0,12.351661,12.619147,0.0,10.0,0.0,60.50414,18.487198,34.471198,5.596191705009582,42.136534999999995,0.0,0.007102842,0.0,0.045325585,0.0,0.022069518,0.0,0.025355001000000002,0.0,0.021586359,2.020899,2.013426,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012616638999999999,6.168793,0.0,0.082920544,0.0,0.043851217000000005,9.5,9.745928999999999,0.0,0.023164679,9.5,9.700156,0.0,0.043682843,0.017556816,72.353716,0.530981264,72.05494,0.390317032,71.958724,1.789926,71.906637,0.0,7.1573,1.0,1.0,72.428051,72.535729,43.080999,72.219628,72.234461,43.066958,72.366656,72.459592,42.032864000000004,72.580279,72.513922,43.252875
 10/20/2017,13:12:37.781,0.0,72.56071800000001,0.0,3.1392580000000003,3.402458,0.0,0.0,73.96811,0.0,72.431327,0.021064616,3.855403,0.0,0.0,0.0,60.15243100000001,0.0,76.009563,42.295121,72.317708,0.0,0.0,0.0,0.0,1.0,0.010448,97.296138,34.132901000000004,18.069312,22.965575,1.0,11100.46,1.0,0.00404,21.755135,42.69023,0.0,1.990127,0.0,1.9895509999999998,0.0,1.981944,0.0,1.987843,10.0,8.919336999999999,0.0,0.0,0.0,0.135946158,0.0,0.136976182,0.0,0.465311652,0.0,0.0,0.0,0.206917147,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,14.940710000000001,71.855997,0.0,5.454624,0.0,16.134351000000002,71.152102,0.0,242.283696,0.002053417,0.0,81.111276,73.348362,72.682017,82.836735,76.130421,0.00337262,0.0,71.425825,14.596657,33.232213,74.718551,74.27570300000001,0.0,74.00823199999999,73.831485,0.0,73.848055,0.013642908,12.830430999999999,40.961737,10.0,82.0,61.3,24.952360000000002,71.617142,42.007557,0.0,12.689765,12.779977,14.230870000000001,10.0,1.0,13.305928,0.0,1035.636,10.0,0.0,0.0,73.821,2.6323830000000004,3.3641089999999996,10.858092999999998,8.24,1.0,86.057454,65.580366,50.587444,569.906904,6.46,0.0,12.345649,12.648442,7.446921000000001,10.0,0.0,60.487095,18.355167,34.44791,4.756175679000509,42.107118,0.0,0.039467201,0.0,0.051059075,0.0,0.015337499,0.0,0.021328674,0.0,0.024066577000000002,2.020963,2.013619,2.0184830000000002,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.012638861999999999,6.246675,0.0,0.083919842,0.0,0.044109101,9.5,9.728889,0.0,0.015788448,9.5,9.699608,0.0,0.041202626,0.144154623,72.37975899999999,0.833409363,72.114985,0.453615935,71.88131700000001,0.24261959100000002,71.909531,0.0,7.3345080000000005,1.0,1.0,72.42631999999999,72.53615,43.041548,72.22135899999999,72.23769,43.225778999999996,72.368528,72.460762,42.021276,72.58159,72.513033,43.305284
 10/20/2017,13:12:47.781,0.0,72.563386,0.0,3.927018,1.687039,0.0,0.0,73.779092,0.0,72.434322,0.017554477,2.745378,15.457679,0.0,0.0,59.212415,0.0,76.01710200000001,42.270776,72.31448,0.0,0.0,0.0,12.64109,1.0,0.010448,97.199832,34.119234999999996,18.209675,22.870731,1.0,11096.076000000001,1.0,0.00404,21.743377,42.687763000000004,0.0,1.9892889999999999,0.0,1.987875,0.0,1.9812990000000001,0.0,1.988584,10.0,8.922234,0.0,0.0,0.0,0.136428982,0.0,0.13578521699999999,0.0,0.464119409,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,0.0,71.883488,0.0,4.524633000000001,0.0,7.422229,71.148485,0.0,242.275254,0.00209446,0.0,81.124868,73.349953,72.685386,82.85951999999999,76.133839,0.00075062724,0.0,71.440189,14.59881,33.135933,74.712512,74.27715400000001,0.0,74.007623,73.84416999999999,0.0,73.851191,0.028296872999999997,0.0,40.895583,10.0,81.0,61.4,24.926064,71.625377,41.975441,0.0,12.987358,12.594567,10.363767999999999,10.0,1.0,13.251954000000001,0.0,1023.5089999999999,10.0,0.0,0.0,73.825213,2.7087369999999997,3.49265,15.461374,8.24,1.0,85.970111,65.902485,50.527238,570.820815,6.46,0.0,12.56446,12.509738,2.6052009999999997,10.0,0.0,60.470470999999996,18.087023000000002,34.410816,6.366241356431917,42.081285,0.0,0.054392199,0.0,0.045486637999999996,0.0,0.015562973,0.0,0.015562973,0.0,0.020684462,2.020834,2.013362,2.0184509999999998,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.012624856,6.245933999999999,0.0,0.084886904,0.0,0.043786747,9.5,9.713846,0.0,0.013662546999999999,9.5,9.698319999999999,0.0,0.043038630999999994,0.376250606,72.37469499999999,0.27075244800000003,72.107027,1.410133,71.860338,1.3609,71.798847,0.002133664,7.283278999999999,1.0,1.0,72.430578,72.536805,42.820626000000004,72.222154,72.238252,43.256913,72.366843,72.459124,41.89072,72.58444399999999,72.510319,43.387586
 10/20/2017,13:12:57.781,0.0,72.560016,0.0,4.67897,5.422485,0.0,0.0,73.876136,0.0,72.43240300000001,0.020233267,4.8221989999999995,14.224483,0.0,0.0,60.583332999999996,0.0,76.020193,42.251971000000005,72.315135,0.0,0.0,0.0,0.646244305,1.0,0.010448,97.297925,34.086978,18.303984,22.895054000000002,1.0,11072.877,1.0,0.00404,21.679725,42.679896,0.0,1.9894830000000001,0.0,1.986618,0.0,1.9818790000000002,0.0,1.9878099999999999,10.0,8.928865,0.0,0.0,0.0,0.138682161,0.0,0.136525547,0.0,0.481326376,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,0.0,71.88059399999999,0.0,4.667708999999999,0.0,0.0,71.139081,0.0,242.25040800000002,0.001027364,0.0,81.135835,73.35032700000001,72.686135,82.882164,76.139599,0.0,0.0,71.430317,14.600804,33.322348,74.706567,74.280337,0.0,74.009496,73.857744,0.0,73.849319,0.0,12.493791,41.099045000000004,10.0,81.0,61.4,24.93704,71.628699,41.948352,0.0,12.549083999999999,12.496162,7.315016,10.0,1.0,13.118219,0.0,1022.7710000000001,10.0,0.0,0.0,73.822358,2.635389,3.232579,9.927813,8.24,1.0,85.85087299999999,65.656088,50.471246,555.685155,6.46,0.0,12.396745,12.703445,15.046176,10.0,0.0,60.45352,18.210432,34.380324,7.428232525257204,42.04996,0.0,0.047977350999999994,0.0,0.044681372999999996,0.0,0.018043191,0.0,0.014628865,0.0,0.018139823,2.020867,2.013329,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012605382,6.245225,0.0,0.083081721,0.0,0.044689337999999995,9.5,9.7142,0.0,0.019267193999999998,9.5,9.699061,0.0,0.039205567000000004,0.17228747,72.34648100000001,1.00924,72.02528000000001,1.0936379999999999,71.847316,1.5929959999999999,71.858168,0.0034224040000000004,7.223028,1.0,1.0,72.42720899999999,72.536759,43.129523,72.218271,72.238486,43.261247999999995,72.36754499999999,72.458281,42.0178,72.58318100000001,72.508072,43.35614
 10/20/2017,13:13:07.781,0.0,72.562309,0.0,4.249283,26.167839999999998,0.0,0.0,73.77691899999999,0.0,72.431935,0.020602755,3.282487,8.571,0.0,0.0,60.901258999999996,0.0,76.024594,42.235075,72.31312199999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.275129,34.062436,18.391504,22.9024,1.0,11088.378999999999,1.0,0.00404,21.874736,42.662579,0.0,1.989579,0.0,1.9893900000000002,0.0,1.9822009999999999,0.0,1.9879069999999999,10.0,8.939294,0.0,0.0,0.0,0.136300229,0.0,0.139197173,0.0,0.47478515,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,0.0,71.836465,0.0,4.524633000000001,0.0,0.0,71.168741,0.0,242.26724500000003,0.001807165,0.0,81.146615,73.352434,72.68796,82.90593299999999,76.144141,0.007830007,0.0,71.41829200000001,14.600724,33.212547,74.709938,74.28501800000001,0.0,74.013147,73.868837,0.0,73.85081600000001,0.0,11.227383999999999,41.115969,10.0,81.0,61.4,24.912574,71.62233499999999,41.916189,0.0,12.903791,12.698373,13.974132999999998,10.0,1.0,13.185985999999998,0.0,1009.329,10.0,0.0,0.0,73.823949,2.60593,3.2020880000000003,3.672483,8.24,1.0,85.75443299999999,65.844792,50.484491,578.9017190000001,6.46,0.0,12.435217,12.772797,13.747569,10.0,0.0,60.43694300000001,18.207711,34.356943,7.391967536374099,42.023894,0.0,0.042561800999999996,0.0,0.043457369,0.0,0.018429718,0.0,0.014145706000000001,0.0,0.017109083,2.020899,2.013523,2.018354,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.012589226,6.2438709999999995,0.0,0.082533719,0.0,0.04285192,9.5,9.715133999999999,0.0,0.018848456,9.5,9.700961,0.0,0.043715054,0.05975608599999999,72.377589,0.573180536,72.010088,1.339801,71.858168,0.903741475,71.795953,0.001811479,7.171799000000001,1.0,1.0,72.429502,72.535074,43.077843,72.220844,72.23778399999999,43.225384999999996,72.37035300000001,72.459264,42.125567,72.584023,72.51247099999999,43.252487
 10/20/2017,13:13:17.781,0.0,72.564462,0.0,4.714777,15.266108,0.0,0.0,73.752296,0.0,72.430859,0.020048523000000002,3.6405589999999997,0.0,0.0,0.0,60.912845999999995,0.0,76.030775,42.183407,72.313824,0.0,0.0,0.0,17.518994,1.0,0.010448,97.166273,34.025298,18.414806,22.888851000000003,1.0,11082.713,1.0,0.00404,21.535392,42.663138000000004,0.0,1.9891279999999998,0.0,1.987972,0.0,1.981686,0.0,1.9882939999999998,10.0,8.92629,0.0,0.0,0.0,0.136428982,0.0,0.13816714800000002,0.0,0.47929634,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,0.0,71.882041,0.0,3.773486,0.0,11.128491,71.163677,0.0,242.288617,0.0,0.0,81.15655100000001,73.350421,72.69118900000001,82.930359,76.15079,0.0,0.0,71.428071,14.599927,33.414941,74.70769,74.284363,0.0,74.014832,73.882458,0.0,73.851987,0.050669339,0.0,40.935968,10.0,81.0,61.4,24.876445999999998,71.616908,41.884679,0.0,12.543072,12.628169,13.396475,10.0,1.0,13.255552,0.0,1010.4839999999999,10.0,0.0,0.0,73.823481,2.661241,3.3049199999999996,15.204745,8.24,1.0,85.765737,65.6639,50.474858000000005,567.277403,6.46,0.0,12.327616,12.617951,10.396842999999999,10.0,0.0,60.415743000000006,18.367417,34.331098,6.6434520211370565,41.996107,0.0,0.053489607,0.0,0.045390006,0.0,0.018139823,0.0,0.01643266,0.0,0.018816246000000002,2.021092,2.013233,2.018322,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.012590265,6.245902,0.0,0.082275835,0.0,0.049782534,9.5,9.714394,0.0,0.01591729,9.5,9.700639,0.0,0.04558327,0.108988566,72.36022700000001,0.15118785,72.12294200000001,0.5591141079999999,71.92834,0.7208779759999999,71.92110600000001,0.00116711,6.982025,1.0,1.0,72.426133,72.53615,43.065218,72.21822399999999,72.23464799999999,43.272283,72.366469,72.45640999999999,42.127112,72.586597,72.512939,43.364681
 10/20/2017,13:13:27.781,0.0,72.567972,0.0,4.714777,18.135828,0.0,0.0,73.834856,0.0,72.435024,0.010811316000000001,3.1034509999999997,0.0,0.0,0.0,59.378257999999995,0.0,76.036675,42.153478,72.311625,0.0,0.0,0.0,9.042636,1.0,0.010448,97.19264,34.000432,18.318112,22.917907999999997,1.0,11111.685,1.0,0.00404,21.260916,42.674217,0.0,1.989322,0.0,1.987198,0.0,1.9814599999999998,0.0,1.988262,10.0,8.922266,0.0,0.0,0.0,0.136493358,0.0,0.138199337,0.0,0.45922154600000004,0.0,0.0,0.0,0.208657178,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,0.0,71.861785,0.0,3.880793,0.0,7.358052000000001,71.15644300000001,0.0,242.34670400000002,0.0,0.0,81.168924,73.351029,72.693763,82.952863,76.156971,0.011500796,0.0,71.443651,14.59881,33.348979,74.688216,74.288342,0.0,74.014177,73.895939,0.0,73.850442,0.025388453,0.0,40.903659999999995,10.0,81.0,61.4,24.8298,71.606193,41.856147,0.0,12.573733,12.590367,9.417050999999999,10.0,1.0,12.934708,0.0,1034.208,10.0,0.0,0.0,73.823528,2.609537,3.4902589999999996,11.226997,8.24,1.0,85.66676600000001,65.87003299999999,50.817433,565.850418,6.46,0.0,12.528993,12.486421,10.717486,10.0,0.0,60.40178100000001,18.434567,34.302698,6.215688165486896,41.968506,0.0,0.053489607,0.0,0.04400495,0.0,0.014016863999999999,0.0,0.017366768,0.0,0.023937734,2.02077,2.013716,2.0184189999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012573421000000001,6.245869,0.0,0.079084529,0.0,0.043947924000000006,9.5,9.715489,0.0,0.014210127,9.5,9.699866,0.0,0.04194347,0.228553163,72.359503,0.5309812629999999,72.089665,1.501564,71.939192,1.550797,71.85165699999999,0.00116711,7.020689,1.0,1.0,72.428379,72.536291,43.020245,72.219581,72.237596,43.166665,72.367311,72.45500600000001,42.045224,72.585567,72.508026,43.31499
 10/20/2017,13:13:37.781,0.0,72.564743,0.0,4.320897,27.963420000000003,0.0,0.0,73.90293199999999,0.0,72.43474300000001,0.027807777000000002,3.389909,0.0,0.0,0.0,59.633901,0.0,76.040187,42.135604,72.310783,0.0,0.0,0.0,0.0,1.0,0.010448,97.344269,33.973287,18.278847,22.908603,1.0,11118.527,1.0,0.00404,21.152666,42.695397,0.0,1.989998,0.0,1.987939,0.0,1.981944,0.0,1.988262,10.0,8.913736,0.0,0.0,0.0,0.136428982,0.0,0.137652136,0.0,0.464183854,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.524633000000001,0.0,22.510282999999998,71.834295,0.0,5.669238,0.0,3.9566339999999998,71.135464,0.0,242.39191,0.00151987,0.0,81.18007800000001,73.35131,72.695073,82.977992,76.161748,0.000488427987,0.0,71.45946500000001,14.597375,33.231803,74.70975,74.291525,0.0,74.01413000000001,73.906049,0.0,73.85081600000001,0.035344199,9.351819,40.957507,10.0,81.0,61.4,24.886278,71.602216,41.827243,0.0,12.44688,12.552565,12.770678,10.0,1.0,13.188985,0.0,1011.831,10.0,0.0,0.0,73.82605500000001,2.610138,3.257091,13.103596000000001,8.24,1.0,85.464467,66.062343,50.649457,563.7019240000001,6.46,0.0,12.492925,12.604797999999999,16.76162,10.0,0.0,60.382729000000005,18.413923,34.267557000000004,5.193893656953067,41.941789,0.0,0.040015203,0.0,0.04558327,0.0,0.014918761000000001,0.0,0.020652251,0.0,0.024324262000000003,2.021028,2.0135549999999998,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012539463999999998,6.246321,0.0,0.082437012,0.0,0.040885559,9.5,9.715199,0.0,0.016368239,9.5,9.700027,0.0,0.042813157000000004,0.291852067,72.371078,0.988140019,72.033961,1.1921030000000001,71.87480699999999,1.037372,71.86467900000001,0.0,6.998457000000001,1.0,1.0,72.427583,72.534653,43.224992,72.218458,72.236052,43.275436,72.366703,72.45551999999999,42.040203000000005,72.582385,72.509149,43.240840000000006
 10/20/2017,13:13:47.781,0.0,72.56727,0.0,4.8221989999999995,15.618810999999999,0.0,0.0,73.910898,0.0,72.432497,0.020048523000000002,2.924414,8.731155000000001,0.0,0.0,59.224726000000004,0.0,76.04435500000001,42.110749,72.30863000000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.320298,33.953859,18.274810000000002,22.900931,1.0,11052.03,1.0,0.00404,21.076851,42.706058,0.0,1.98945,0.0,1.987359,0.0,1.981524,0.0,1.9888099999999997,10.0,8.929959,0.0,0.0,0.0,0.136525547,0.0,0.136750865,0.0,0.45409812299999996,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.524633000000001,0.0,6.440978,71.840805,0.0,3.451566,0.0,5.721521,71.15644300000001,0.0,242.411884,0.001642996,0.0,81.188796,73.35117,72.69586899999999,82.998527,76.16450999999999,0.011762995,0.0,71.476964,14.594903,33.330952,74.702588,74.29400600000001,0.0,74.012445,73.915645,0.0,73.850255,0.008161654,7.460222999999999,40.895583,10.0,81.0,61.6,24.856324,71.594262,41.801319,0.0,12.586358,12.722974,4.587185,10.0,1.0,13.19798,0.0,1015.633,10.0,0.0,0.0,73.82830200000001,2.604126,3.1309419999999997,7.1530130000000005,8.24,1.0,85.399224,66.039506,50.701837,563.958461,6.46,0.0,12.441229,12.504357,11.743546,10.0,0.0,60.366944999999994,17.901454,34.242132,4.792128123720324,41.91335,0.0,0.036179188,0.0,0.045454427,0.0,0.0174634,0.0,0.02371226,0.0,0.024066577000000002,2.02106,2.013233,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012527122,6.2438709999999995,0.0,0.082856073,0.0,0.043496627999999996,9.5,9.713202,0.0,0.018075402,9.5,9.701122,0.0,0.041299258,0.21448673899999998,72.380483,0.622413015,72.108474,0.868575419,71.968852,1.747727,71.929787,0.0,6.788064,1.0,1.0,72.43128,72.53699300000001,43.00407,72.2193,72.23703499999999,43.338491,72.363708,72.456456,41.954453,72.582151,72.509991,43.234629
