date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,13:13:57.781,0.0,72.56844,0.0,3.389909,0.0,0.0,0.0,73.89641400000001,0.0,72.433386,0.024851871,3.6405589999999997,0.0,0.0,0.0,59.01181,0.0,76.05156600000001,42.082215999999995,72.307975,0.0,0.0,0.0,0.0,1.0,0.010448,97.171913,33.932572,17.653727,22.887708,1.0,11140.337,1.0,0.00404,20.132606,42.699866,0.0,1.9894830000000001,0.0,1.9874560000000001,0.0,1.981944,0.0,1.9889709999999998,10.0,8.932824,0.0,0.0,0.0,0.136042723,0.0,0.137426818,0.0,0.45313143899999997,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,15.870869,71.89144499999999,0.0,3.236952,0.0,15.829507000000001,71.162954,0.0,242.397506,4.2353427e-05,0.0,81.199294,73.35341600000001,72.696384,83.02028,76.16900600000001,0.0,0.0,71.475701,14.596019,33.408386,74.718785,74.29583199999999,0.0,74.015253,73.92238499999999,0.0,73.850161,0.0,11.035017999999999,41.017122,10.0,81.0,61.6,24.858611,71.592765,41.768133,0.0,12.767319,12.669571000000001,7.282924,10.0,1.0,13.228565,0.0,1033.63,10.0,0.0,0.0,73.82638299999999,2.6804799999999998,3.135724,14.499016000000001,8.24,1.0,85.394018,66.08578100000001,50.650661,550.554423,6.46,0.0,12.553639,12.508542,0.0,10.0,0.0,60.34836,18.490601,34.218426,4.708244673437141,41.88803,0.0,0.035405538,0.0,0.043392948,0.0,0.018333086000000002,0.0,0.021940676,0.0,0.024130997999999997,2.020995,2.013748,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012524323,6.2457080000000005,0.0,0.082404777,0.0,0.043915688,9.5,9.685532,0.0,0.017205715,9.5,9.699672999999999,0.0,0.044810215,0.19338710399999998,72.33563000000001,0.566147325,72.036854,1.325734,71.95149,0.334051341,71.82344300000001,0.0,7.243327000000001,1.0,1.0,72.429783,72.535776,43.184753,72.217428,72.235865,43.234055,72.367685,72.454818,42.01162,72.586269,72.509476,43.415926
 10/20/2017,13:14:07.781,0.0,72.567785,0.0,3.067643,0.0,0.0,0.0,73.75809,0.0,72.43114,0.020972243999999998,4.249283,24.218176,0.0,0.0,58.929975,0.0,76.056483,42.048331,72.304887,0.0,0.0,0.0,0.0,1.0,0.010448,97.64758499999999,33.896271,17.015398,22.859794,1.0,11186.841999999999,1.0,0.00404,19.721095000000002,42.701309,0.0,1.988838,0.0,1.9888740000000003,0.0,1.981782,0.0,1.988552,10.0,8.929058,0.0,0.0,0.0,0.136557735,0.0,0.13639679400000002,0.0,0.450811399,0.0,0.0,0.0,0.20714270699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,6.040047,71.886381,0.0,6.277309,0.0,10.406492,71.123889,0.0,242.36441000000002,0.00057590104,0.0,81.208762,73.35374399999999,72.698162,83.044566,76.17303299999999,0.0,0.0,71.46199200000001,14.599688,33.315383000000004,74.711155,74.29995100000001,0.0,74.017126,73.930483,0.0,73.852736,0.0,5.2159580000000005,40.890583,10.0,81.0,61.6,24.862727,71.585606,41.741836,0.0,12.765516,12.613767999999999,0.0,10.0,1.0,13.335313000000001,0.0,1025.995,10.0,0.0,0.0,73.826711,2.660039,3.290572,4.9235489999999995,8.24,1.0,85.032781,66.00705400000001,50.502553000000006,563.301086,6.46,0.0,12.485111,12.702847,0.0,10.0,0.0,60.328328000000006,18.576806,34.193605,5.42800217615382,41.8615,0.0,0.030924815,0.0,0.044874635999999996,0.0,0.017721085,0.0,0.024098787000000003,0.0,0.022617098999999998,2.020867,2.013297,2.018386,2.0233470000000002,1.0,1.0,0.0,0.0,0.0,0.0,0.012463653,6.246772,0.0,0.088045975,0.0,0.044205807,9.5,9.675901,0.0,0.020104671,9.5,9.699672999999999,0.0,0.042909789000000004,0.24965279699999998,72.319715,0.7771436690000001,72.007917,1.473432,71.845869,1.339801,71.837912,0.0,7.361895,1.0,1.0,72.427256,72.539239,43.026163000000004,72.217569,72.231841,43.332974,72.366562,72.45594200000001,42.203978,72.580701,72.508494,43.267239000000004
 10/20/2017,13:14:17.781,0.0,72.569001,0.0,3.5331379999999997,0.0,0.0,0.0,73.765332,0.0,72.430438,0.014506199,3.497331,26.156055,0.0,0.0,60.12998100000001,0.0,76.062617,42.013049,72.303717,0.0,0.0,0.0,10.641949,1.0,0.010448,97.875612,33.855928000000006,16.804211,22.916601999999997,1.0,11091.693000000001,1.0,0.00404,19.891375,42.709502,0.0,1.989096,0.0,1.986231,0.0,1.982298,0.0,1.988616,10.0,8.929798,0.0,0.0,0.0,0.135398957,0.0,0.137008371,0.0,0.446300209,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.918091,0.0,16.768954,71.84152900000001,0.0,5.132704,0.0,7.1173850000000005,71.174529,0.0,242.28687999999997,0.001355701,0.0,81.223291,73.355991,72.70228,83.06472600000001,76.181836,0.001537225,0.0,71.453523,14.601203,33.356763,74.731847,74.30524100000001,0.0,74.021947,73.946351,0.0,73.850302,0.0,12.878522,40.979814000000005,10.0,81.0,61.6,24.855639,71.580506,41.710699,0.0,12.427642,12.731975,0.0,10.0,1.0,13.188985,0.0,1019.7389999999999,10.0,0.0,0.0,73.827038,2.623966,3.3700879999999995,0.0,8.24,1.0,84.818639,65.831571,50.62417,554.194036,6.46,0.0,12.515768,12.573709,0.0,10.0,0.0,60.312311,18.270323,34.169528,5.199894226256356,41.833666,0.0,0.001880705,0.0,0.044423687999999996,0.0,0.023229101000000002,0.0,0.02525837,0.0,0.02058783,2.020834,2.013684,2.018225,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.012425711,6.244708999999999,0.0,0.083404075,0.0,0.04481828,9.5,9.675031,0.0,0.019170563,9.5,9.701058,0.0,0.041105994,0.601313378,72.350822,1.023306,72.070132,1.262435,71.84297600000001,0.5731805320000001,71.87335999999999,0.0,6.983314,1.0,1.0,72.4288,72.53732,43.024584999999995,72.218879,72.232917,43.207651,72.36609399999999,72.455333,41.98265,72.58336800000001,72.5084,43.309166
 10/20/2017,13:14:27.781,0.0,72.568627,0.0,5.968031,0.0,0.0,0.0,73.75302099999999,0.0,72.42884699999999,0.027345916,3.747981,7.337803999999999,0.0,0.0,60.938917000000004,0.0,76.06580100000001,41.969995000000004,72.302126,0.0,0.0,0.0,0.0,1.0,0.010448,97.415526,33.844865999999996,16.846229,22.925581,1.0,11040.697,1.0,0.00404,20.158148,42.708711,0.0,1.988709,0.0,1.9857150000000001,0.0,1.982266,0.0,1.988423,10.0,8.941226,0.0,0.0,0.0,0.136557735,0.0,0.13848903099999998,0.0,0.44320682200000006,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,4.067468,71.866849,0.0,4.846553,0.0,20.466345,71.13329300000001,0.0,242.22064100000003,0.000247564044,0.0,81.231727,73.354774,72.703216,83.090981,76.185348,0.0,0.0,71.444213,14.600883999999999,33.385852,74.71096700000001,74.308049,0.0,74.02087,73.963483,0.0,73.851097,0.0,7.909077000000001,41.087121999999994,10.0,81.0,61.6,24.860669,71.575827,41.683099,0.0,12.519024,12.523163,0.0,10.0,1.0,13.187185000000001,0.0,1015.1189999999999,10.0,0.0,0.0,73.826945,2.587893,3.4800949999999995,0.0,8.24,1.0,85.09065600000001,65.748637,50.541688,578.324512,6.46,0.0,12.573476,12.628712,1.322627,10.0,0.0,60.2941,17.72927,34.135364,5.391973492756594,41.808766,0.0,0.0,0.0,0.042136734,0.0,0.024453104,0.0,0.016174975,0.0,0.015627394,2.020802,2.013877,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012466075,6.24645,0.0,0.082630425,0.0,0.042948626,9.5,9.676191000000001,0.0,0.024807421,9.5,9.700382000000001,0.0,0.044939057000000004,0.40438345299999995,72.397121,1.0373729999999999,72.092558,0.0,71.837188,0.9740735909999999,71.906637,0.0,6.692694,1.0,1.0,72.429549,72.536478,43.201322,72.218598,72.234461,43.323515,72.36455,72.45594200000001,42.22445,72.584632,72.509523,43.343718
 10/20/2017,13:14:37.781,0.0,72.570265,0.0,4.28509,0.0,0.0,0.0,73.725501,0.0,72.430438,0.028269637,3.067643,10.829189999999999,0.0,0.0,61.550869999999996,0.0,76.072497,41.947421000000006,72.303389,0.0,0.0,0.0,11.041777,1.0,0.010448,97.05210799999999,33.831015,16.619446,22.902563,1.0,11133.173999999999,1.0,0.00404,19.560545,42.689997999999996,0.0,1.988645,0.0,1.9875200000000002,0.0,1.982427,0.0,1.9888740000000003,10.0,8.943028,0.0,0.0,0.0,0.136428982,0.0,0.13739463,0.0,0.442433475,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.846553,0.0,9.616349000000001,71.87335999999999,0.0,4.095406,0.0,13.631421,71.173082,0.0,242.196519,0.0,0.0,81.245132,73.352808,72.708411,83.11409499999999,76.18960899999999,0.0057324130000000004,0.0,71.44060999999999,14.600724,33.374381,74.72103299999999,74.312731,0.0,74.023398,73.98113000000001,0.0,73.84992700000001,0.0,9.095331,41.139815000000006,10.0,81.0,61.6,24.871644,71.571055,41.652381,0.0,12.531649,12.709173,4.474863,10.0,1.0,13.07564,0.0,1026.925,10.0,0.0,0.0,73.827506,2.611341,3.500422,0.0,8.24,1.0,85.288956,65.81474399999999,50.523626,561.60153,6.46,0.0,12.452049,12.523489,1.819625,10.0,0.0,60.277522999999995,18.537107000000002,34.101061,4.9539697442919,41.779676,0.0,0.0,0.0,0.044520319,0.0,0.022294993,0.0,0.025226158999999998,0.0,0.019138352,2.020802,2.013458,2.0185150000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012495343,6.246256,0.0,0.082404777,0.0,0.045205105,9.5,9.676642,0.0,0.024130997999999997,9.5,9.700543,0.0,0.042394419,0.256686009,72.31031,0.20042033,71.98983199999999,1.051439,71.942809,1.332767,71.791612,0.0,6.977836999999999,1.0,1.0,72.426226,72.536291,43.214735,72.21775600000001,72.234274,43.38933,72.36590699999999,72.45524,42.083464,72.584866,72.506715,43.526179
 10/20/2017,13:14:47.781,0.0,72.571201,0.0,4.1418610000000005,0.0,0.0,0.0,73.738536,0.0,72.429455,0.018940058,2.888607,0.0,0.0,0.0,60.582609,0.0,76.074089,41.914792999999996,72.303436,0.0,0.0,0.0,11.361639,1.0,0.010448,97.537735,33.772918,16.431929,22.899788,1.0,11140.978000000001,1.0,0.00404,18.760228,42.684505,0.0,1.988419,0.0,1.986682,0.0,1.981782,0.0,1.9888740000000003,10.0,8.930507,0.0,0.0,0.0,0.136750865,0.0,0.137169312,0.0,0.44758912,0.0,0.0,0.0,0.20836717300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,13.994513000000001,71.843699,0.0,5.705007,0.0,11.048269,71.165848,0.0,242.19333500000002,0.000575901036,0.0,81.257036,73.355991,72.706586,83.139178,76.195791,0.0,0.0,71.425591,14.600883999999999,33.507534,74.702494,74.31727099999999,0.0,74.025738,73.996015,0.0,73.84992700000001,0.0,10.137312,40.901737,10.0,81.0,61.6,24.938183,71.566282,41.626597,0.0,12.297783,12.616767999999999,0.0,10.0,1.0,13.245957,0.0,1013.7080000000001,10.0,0.0,0.0,73.827975,2.732184,3.2421450000000003,0.0,8.24,1.0,85.027904,66.03169399999999,50.575403,563.926393,6.46,0.0,12.513964999999999,12.412286,0.0,10.0,0.0,60.259125,18.435701,34.087348999999996,5.488059472056443,41.754263,0.0,0.0050720109999999995,0.0,0.043682843,0.0,0.023003626,0.0,0.025032895,0.0,0.021811833,2.020706,2.013426,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012450611,6.2457400000000005,0.0,0.082017952,0.0,0.043399922,9.5,9.676447999999999,0.0,0.023035837000000003,9.5,9.701831,0.0,0.043425158,0.256686009,72.394951,0.481748789,71.97319300000001,0.277785646,71.835741,0.39031703100000004,71.801017,0.0,6.996846000000001,1.0,1.0,72.42501,72.537648,43.098357,72.218271,72.22720799999999,43.349526000000004,72.366047,72.454397,42.037884999999996,72.58533299999999,72.509289,43.457077000000005
 10/20/2017,13:14:57.781,0.0,72.569001,0.0,5.287693,1.3664,0.0,0.0,73.756642,0.0,72.42866,0.018016337,4.034439,0.0,0.0,0.0,59.882303,0.0,76.08237700000001,41.90055,72.301845,0.0,0.0,0.0,2.725351,1.0,0.010448,97.95026,33.740987,16.222394,22.93864,1.0,11125.69,1.0,0.00404,19.365533,42.692884,0.0,1.9889029999999999,0.0,1.987004,0.0,1.9808150000000002,0.0,1.989068,10.0,8.931343,0.0,0.0,0.0,0.135431146,0.0,0.13678305300000002,0.0,0.452615875,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.238482,0.0,14.780338,71.856721,0.0,5.848082,0.0,13.647464999999999,71.170911,0.0,242.199462,0.000945280144,0.0,81.268098,73.35744100000001,72.708925,83.15985400000001,76.200801,0.008616604,0.0,71.414737,14.594663,33.353486,74.690182,74.321297,0.0,74.023398,74.011462,0.0,73.849834,0.032323917,9.528153999999999,41.037890999999995,10.0,81.0,61.8,24.851751,71.56263299999999,41.597972999999996,0.0,12.709003,12.437358,10.31563,10.0,1.0,13.187185000000001,0.0,1018.247,10.0,0.0,0.0,73.82844300000001,2.604126,3.15665,18.925864999999998,8.24,1.0,84.725406,66.020876,50.627783,541.671843,6.46,0.0,12.669657,12.488813,7.911855,10.0,0.0,60.241801,18.033031,34.065318,4.834078963825241,41.726244,0.0,0.034986478,0.0,0.043199684,0.0,0.018622982,0.0,0.022713731,0.0,0.023841102000000003,2.020834,2.013458,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012398296000000001,6.207186,0.0,0.083533016,0.0,0.045140634000000006,9.5,9.674258,0.0,0.017109083,9.5,9.691491000000001,0.0,0.042877578,0.411416664,72.396398,0.214486747,72.132347,1.100671,71.95004300000001,1.5929959999999999,71.923276,0.0,7.093183,1.0,1.0,72.427724,72.535916,43.172918,72.21644599999999,72.236941,43.326668,72.364176,72.45524,42.030546,72.58664399999999,72.50704300000001,43.511039000000004
 10/20/2017,13:15:07.781,0.0,72.571107,0.0,5.860608999999999,1.767198,0.0,0.0,73.757366,0.0,72.42823800000001,0.016076524,3.6405589999999997,0.0,0.0,0.0,60.358830000000005,0.0,76.085842,41.870017,72.300441,0.0,0.0,0.0,0.0,1.0,0.010448,97.933901,33.744752000000005,16.202395000000003,22.928682000000002,1.0,11100.139,1.0,0.00404,19.326612,42.704196,0.0,1.9901919999999997,0.0,1.987746,0.0,1.9814919999999998,0.0,1.9877779999999998,10.0,8.920141000000001,0.0,0.0,0.0,0.13739463,0.0,0.137330253,0.0,0.460381566,0.0,0.0,0.0,0.20627269199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,10.947439,71.853827,0.0,5.883851,0.0,4.903255000000001,71.15572,0.0,242.21716800000002,0.000986322268,0.0,81.27944000000001,73.357348,72.710891,83.181562,76.203564,0.002061623,0.0,71.401964,14.597056,33.523103000000006,74.705865,74.327991,0.0,74.027002,74.024381,0.0,73.84992700000001,0.0,1.8335290000000002,41.094429999999996,10.0,81.0,61.8,24.854267,71.557486,41.565022,0.0,12.72764,12.542364,14.038317000000001,10.0,1.0,13.156001000000002,0.0,1022.819,10.0,0.0,0.0,73.830081,2.58128,3.378458,17.562524,8.24,1.0,84.6658,66.010059,50.71147,544.6540809999999,6.46,0.0,12.429807,12.551588,7.495017,10.0,0.0,60.222937,18.139426,34.016514,7.579381814869887,41.697015,0.0,0.053811961,0.0,0.045100111,0.0,0.013598125,0.0,0.019170563,0.0,0.022456046,2.021189,2.013458,2.018322,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.012384467,6.205058,0.0,0.082533719,0.0,0.04826747,9.5,9.677736999999999,0.0,0.014628865,9.5,9.69468,0.0,0.038271459,0.052722875,72.39350400000001,0.488782006,72.085324,1.410133,71.92110600000001,1.107705,71.802464,0.000844924729,6.919842,1.0,1.0,72.42866,72.53512099999999,43.206451,72.216071,72.233853,43.290017,72.367405,72.45524,41.959088,72.58116899999999,72.50605999999999,43.498227
 10/20/2017,13:15:17.781,0.0,72.57209,0.0,3.4257160000000004,19.386321,0.0,0.0,73.770402,0.0,72.42706899999999,0.029655217999999997,2.279884,0.0,0.0,0.0,61.483518999999994,0.0,76.09295999999999,41.838786,72.302828,0.0,0.0,0.0,9.842292,1.0,0.010448,97.40462099999999,33.73369,16.298906,22.957086999999998,1.0,11066.676000000001,1.0,0.00404,19.605953,42.704894,0.0,1.990159,0.0,1.9852319999999999,0.0,1.982266,0.0,1.987746,10.0,8.936461999999999,0.0,0.0,0.0,0.13530239300000002,0.0,0.138617784,0.0,0.47439847700000004,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,0.0,71.856721,0.0,3.523104,0.0,0.0,71.144868,0.0,242.24621000000002,0.002135502,0.0,81.288298,73.358892,72.714962,83.20702,76.208153,0.0,0.0,71.387974,14.601442,33.346521,74.70048100000001,74.331549,0.0,74.027283,74.039079,0.0,73.85311,0.0,15.122788,41.058276,10.0,81.0,61.8,24.938412,71.552527,41.539145,0.0,12.654895,12.664771,9.721926,10.0,1.0,13.162597,0.0,1013.7719999999999,10.0,0.0,0.0,73.82844300000001,2.557833,3.3820449999999997,17.017187,8.24,1.0,84.97837700000001,65.968592,50.613333000000004,555.4125849999999,6.46,0.0,12.254278,12.615559,14.420921,10.0,0.0,60.209068,18.070688,33.989740999999995,7.373837441964162,41.671371,0.0,0.036985074,0.0,0.043231895,0.0,0.018365297,0.0,0.014596655,0.0,0.018139823,2.020641,2.013394,2.0184189999999997,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012430925,6.207831,0.0,0.08134100799999999,0.0,0.042722977999999995,9.5,9.675642999999999,0.0,0.015305288,9.5,9.683728,0.0,0.043618422000000004,0.11602177699999999,72.34648100000001,0.383283828,72.091111,1.452332,71.955107,1.227269,71.79233599999999,0.002133664,6.588947,1.0,1.0,72.425524,72.535776,43.215919,72.217381,72.232683,43.291988,72.364269,72.454959,42.151833,72.581356,72.50475,43.497451
 10/20/2017,13:15:27.781,0.0,72.574102,0.0,3.7121739999999996,13.406401,0.0,0.0,73.756642,0.0,72.427864,0.022912057000000003,3.3182940000000003,20.134215,0.0,0.0,61.494381999999995,0.0,76.094739,41.823194,72.298055,0.0,0.0,0.0,0.0,1.0,0.010448,97.147613,33.69028,16.113957,22.902563,1.0,11169.309,1.0,0.00404,18.992133,42.693535,0.0,1.988645,0.0,1.987843,0.0,1.981815,0.0,1.988552,10.0,8.940163,0.0,0.0,0.0,0.137040559,0.0,0.137909642,0.0,0.469210609,0.0,0.0,0.0,0.20836717300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,22.959326,71.806081,0.0,4.810784,0.0,1.501838,71.120995,0.0,242.263771,0.0012736169999999999,0.0,81.298609,73.358471,72.714822,83.228822,76.21602,0.0,0.0,71.385729,14.59578,33.381755,74.672814,74.333562,0.0,74.026675,74.04539799999999,0.0,73.854187,0.0,13.615924,41.142891999999996,10.0,81.0,61.8,24.943442,71.54859599999999,41.506194,0.0,12.719824000000001,12.544164,14.07041,10.0,1.0,13.163797,0.0,1020.6210000000001,10.0,0.0,0.0,73.82844300000001,2.706332,3.276223,9.334359,8.24,1.0,85.11490400000001,66.298524,50.732541999999995,548.165425,6.46,0.0,12.414779,12.66578,12.304673,10.0,0.0,60.189969999999995,18.303897,33.984257,6.492763206145217,41.642514,0.0,0.0,0.0,0.049448544000000004,0.0,0.02422763,0.0,0.018139823,0.0,0.013372651000000001,2.020963,2.0135549999999998,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01244979,6.205896,0.0,0.084403373,0.0,0.047622761,9.5,9.674161,0.0,0.023422363999999998,9.5,9.676513,0.0,0.043038630999999994,0.193387105,72.37686500000001,0.8193429440000001,72.120772,0.39031703100000004,71.848763,1.7266270000000001,71.81259200000001,0.0047111440000000004,6.887944,1.0,1.0,72.428753,72.536665,43.141358000000004,72.216352,72.234227,43.319969,72.36305300000001,72.452104,42.066083,72.583883,72.50591999999999,43.512591
 10/20/2017,13:15:37.781,0.0,72.572792,0.0,6.648369000000001,0.9335366509999999,0.0,0.0007312165210000001,73.773298,0.0,72.426226,0.026052707,1.957618,8.39483,0.0,0.0,62.114302,0.0,76.100077,41.772135999999996,72.301283,0.0,0.0,0.0,0.0,1.0,0.010448,97.79278599999999,33.636181,16.000566,22.953004999999997,1.0,11175.723999999998,1.0,0.00404,18.276145,42.70643,0.0,1.988967,0.0,1.987198,0.0,1.982427,0.0,1.988584,10.0,8.948436000000001,0.0,0.0,0.0,0.13601053400000002,0.0,0.13848903099999998,0.0,0.46399051799999996,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,17.859485999999997,71.86467900000001,0.0,3.880793,0.0,7.550585000000001,71.14342099999999,0.0,242.25228900000002,0.0,0.0,81.309014,73.362356,72.714541,83.251092,76.217612,0.0,0.0,71.38006700000001,14.598889999999999,33.436656,74.714619,74.339038,0.0,74.030794,74.060751,0.0,73.85058199999999,0.077404435,11.612115,41.090968,10.0,79.0,62.0,24.953274,71.55617600000001,41.477431,0.0,12.575536999999999,12.664771,7.507569,10.0,1.0,13.07444,0.0,1026.6689999999999,10.0,0.0,0.0,73.830174,2.635389,3.188934,13.199832,8.24,1.0,84.72526500000001,66.348405,50.769870000000004,558.539125,6.46,0.0,12.268705,12.775787,17.418939,10.0,0.0,60.173860999999995,18.459067,33.970079999999996,5.860677100507765,41.616637,0.0,0.0,0.0,0.043650633,0.0,0.025967003,0.0,0.021457517000000002,0.0,0.017656663,2.021092,2.013877,2.018193,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012383598000000001,6.207283,0.0,0.082501483,0.0,0.04291639,9.5,9.67677,0.0,0.026450162000000003,9.5,9.661824000000001,0.0,0.044745794000000005,0.46768235700000005,72.36456700000001,1.072539,72.06434499999999,0.9529739629999999,71.95149,1.438266,71.81259200000001,0.000844924729,7.1208919999999996,1.0,1.0,72.42819200000001,72.537273,43.101513,72.214901,72.2317,43.264007,72.365112,72.45524,42.055653,72.584866,72.503299,43.465229
 10/20/2017,13:15:47.781,0.0,72.574102,0.0,4.929621,0.0,0.0,0.002477711,73.93986600000001,0.0,72.42510300000001,0.022080707999999998,3.568945,29.311115,0.0,0.0,62.209897,0.0,76.106305,41.723917,72.300956,0.0,0.0,0.0,0.0,1.0,0.010448,98.046862,33.635715999999995,16.032125,22.87775,1.0,11105.591,1.0,0.00404,19.472972,42.763176,0.0,1.988452,0.0,1.9883259999999998,0.0,1.982588,0.0,1.9890349999999999,10.0,8.939841,0.0,0.0,0.0,0.13530239300000002,0.0,0.13726587699999998,0.0,0.457127065,0.0,0.0,0.0,0.20682047899999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,11.268184,71.87335999999999,0.0,4.95386,0.0,14.754531,71.1304,0.0,242.22729900000002,0.0009042380229999999,0.0,81.319982,73.360484,72.720438,83.27687900000001,76.223934,0.0,0.0,71.39953100000001,14.599289,33.342014,74.710499,74.344422,0.0,74.031449,74.070441,0.0,73.850255,0.156602966,8.614417,41.186738,10.0,79.0,62.0,24.944814,71.557299,41.44462,0.0,12.517822,12.576566,10.780966000000001,10.0,1.0,13.271744,0.0,1019.242,10.0,0.0,0.0,73.829472,2.6834860000000003,3.154258,6.415205,8.24,1.0,84.506586,66.038905,50.88065,556.118061,6.46,0.0,12.577684,12.604797999999999,6.837698,10.0,0.0,60.156304000000006,18.046642000000002,33.927459000000006,6.25181356490388,41.587455,0.0,0.0,0.0,0.043070842000000005,0.0,0.02319689,0.0,0.024324262000000003,0.0,0.018622982,2.020867,2.013426,2.018225,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012343918999999998,6.207315,0.0,0.09094716300000001,0.0,0.04826747,9.5,9.676287,0.0,0.027062164,9.5,9.661373,0.0,0.050350440999999996,0.21448674,72.342864,0.741977612,72.096899,1.410133,71.865402,0.453615938,71.87335999999999,0.0005227398090000001,6.823183,1.0,1.0,72.427115,72.535074,43.191065,72.218785,72.230998,43.366078,72.363661,72.452104,42.26887,72.582619,72.50428199999999,43.570824
 10/20/2017,13:15:57.781,0.0,72.574711,0.0,4.070247,0.436546059,0.0,0.0,74.016632,0.0,72.425524,0.01903243,3.6405589999999997,0.0,0.0,0.0,61.055514,0.0,76.110801,41.695712,72.29861600000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.40057900000001,33.628048,16.049922,22.901257,1.0,11089.233999999999,1.0,0.00404,19.39959,42.785428,0.0,1.98858,0.0,1.9871009999999998,0.0,1.981815,0.0,1.9882939999999998,10.0,8.931569,0.0,0.0,0.0,0.135431146,0.0,0.136268041,0.0,0.444527956,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,6.392866000000001,71.86106099999999,0.0,6.456154,0.0,16.134351000000002,71.170911,0.0,242.20158500000002,0.0,0.0,81.331277,73.356505,72.719268,83.297462,76.228382,0.008092206,0.0,71.40201,14.601920999999999,33.485409999999995,74.70469399999999,74.351584,0.0,74.03322800000001,74.078211,0.0,73.85156500000001,0.0,4.783135,41.078661,10.0,79.0,62.0,24.929723000000003,71.553883,41.415672,0.0,12.394575999999999,12.739775,0.0,10.0,1.0,13.043855,0.0,1027.872,10.0,0.0,0.0,73.831813,2.783889,3.232579,0.0,8.24,1.0,84.862865,66.219797,50.856567,547.299614,6.46,0.0,12.345048,12.426635000000001,0.0,10.0,0.0,60.139914000000005,18.226312,33.886232,5.025926671872217,41.561438,0.0,0.001719528,0.0,0.044745794000000005,0.0,0.024614157,0.0,0.026095846000000002,0.0,0.020684462,2.020706,2.013651,2.0185150000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.012396961000000001,6.208669,0.0,0.083597487,0.0,0.043947924000000006,9.5,9.790864,0.0,0.020008039,9.5,9.722994,0.0,0.042394419,0.42548308700000004,72.370355,1.1921030000000001,72.056387,0.952973958,71.92617,1.1710040000000002,71.824167,0.0,6.525475,1.0,1.0,72.426507,72.537601,43.086127000000005,72.221312,72.232543,43.363319,72.364269,72.452993,42.24608,72.581777,72.501287,43.453194
 10/20/2017,13:16:07.781,0.0,72.574898,0.0,5.180272,0.0,0.0,0.0,73.839925,0.0,72.428332,0.015152803000000001,4.428319,34.676319,0.0,0.0,61.13300400000001,0.0,76.111269,41.668997,72.29950500000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.301309,33.589612,15.86791,22.904522,1.0,11123.552,1.0,0.00404,18.475210999999998,42.773835999999996,0.0,1.989032,0.0,1.987714,0.0,1.9814599999999998,0.0,1.988552,10.0,8.929798,0.0,0.0,0.0,0.137523383,0.0,0.1366543,0.0,0.448910255,0.0,0.0,0.0,0.208947183,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,12.519088,71.82489,0.0,5.418856,0.0,12.8292,71.152102,0.0,242.187498,0.000616943162,0.0,81.34266600000001,73.359922,72.723854,83.317904,76.231145,0.0,0.0,71.390033,14.604632,33.411664,74.712653,74.355657,0.0,74.034351,74.089492,0.0,73.854421,0.0,11.515933,41.130199,10.0,79.0,62.0,24.878733,71.551872,41.470543,0.0,12.576739,12.588567,0.0,10.0,1.0,13.266347,0.0,1019.178,10.0,0.0,0.0,73.830081,2.591501,3.305518,13.119635999999998,8.24,1.0,84.936215,66.115228,50.626579,540.998434,6.46,0.0,12.447841,12.696869,0.0,10.0,0.0,60.119228,17.781673,33.872985,4.684282017727636,41.531977000000005,0.0,0.008972496,0.0,0.044713583,0.0,0.02161857,0.0,0.02477521,0.0,0.022488256,2.020867,2.014038,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012405185,6.207218,0.0,0.08398431199999999,0.0,0.045882049,9.5,9.791734,0.0,0.02319689,9.5,9.778881,0.0,0.045100111,0.24261958600000003,72.38627,0.6927451309999999,72.119325,0.868575419,71.832124,1.515631,71.814762,0.0,6.648553,1.0,1.0,72.42884699999999,72.537414,43.191854,72.21668000000001,72.22898599999999,43.284894,72.363708,72.45238499999999,42.045997,72.58304,72.505124,43.549471999999994
 10/20/2017,13:16:17.781,0.0,72.573307,0.0,3.5331379999999997,3.065787,0.0,0.0,73.839925,0.0,72.424261,0.021341732000000002,3.461523,28.958772999999997,0.0,0.0,61.761614,0.0,76.12105600000001,41.638931,72.298148,0.0,0.0,0.0,0.0,1.0,0.010448,97.729798,33.525521000000005,15.755435999999998,22.905991,1.0,11129.966999999999,1.0,0.00404,18.132217999999998,42.759219,0.0,1.9882259999999998,0.0,1.985554,0.0,1.9820400000000002,0.0,1.9888099999999997,10.0,8.937524,0.0,0.0,0.0,0.13494832199999998,0.0,0.137330253,0.0,0.44233680700000005,0.0,0.0,0.0,0.20810939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.345788,0.0,7.868291,71.83067700000001,0.0,5.27578,0.0,9.812847999999999,71.14993199999999,0.0,242.178958,0.0018482070000000001,0.0,81.350775,73.36025,72.72511800000001,83.344629,76.237045,0.0075678080000000005,0.0,71.38381,14.602,33.373560999999995,74.71298,74.360244,0.0,74.039266,74.101476,0.0,73.854702,0.031317156,5.5686279999999995,41.169815,10.0,79.0,62.0,24.865242000000002,71.554726,41.444899,0.0,12.471528999999999,12.746375,0.0,10.0,1.0,13.065445,0.0,1021.808,10.0,0.0,0.0,73.830409,2.614948,3.5195540000000003,0.0,8.24,1.0,84.67607,66.130854,50.811412,551.644703,6.46,0.0,12.524184,12.547403,0.0,10.0,0.0,60.104613,18.27554,33.864201,5.446018119330533,41.503494,0.0,0.0016550570000000001,0.0,0.042877578,0.0,0.024034366,0.0,0.025226158999999998,0.0,0.020491198000000002,2.020931,2.013362,2.0184189999999997,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.012359453999999999,6.20306,0.0,0.07963253099999999,0.0,0.042594035999999995,9.5,9.792442,0.0,0.022552678,9.5,9.778591,0.0,0.041846838,0.038656451,72.342864,0.7068115540000001,72.120049,0.305918494,71.948596,1.213203,71.845146,0.0,6.924997,1.0,1.0,72.428285,72.535542,43.226965,72.216773,72.229501,43.463814,72.36483100000001,72.452572,42.155309,72.582853,72.505124,43.490075
 10/20/2017,13:16:27.781,0.0,72.57424300000001,0.0,3.6047519999999995,0.0,0.0,0.0,73.913795,0.0,72.423746,0.017646849,3.4973300000000003,14.672918,0.0,0.0,61.510315000000006,0.0,76.125598,41.641583000000004,72.297399,0.0,0.0,0.0,0.0,1.0,0.010448,98.107879,33.510742,15.766445000000001,22.902727,1.0,11139.268,1.0,0.00404,18.916318,42.737061,0.0,1.988645,0.0,1.9890029999999999,0.0,1.982105,0.0,1.98852,10.0,8.941258,0.0,0.0,0.0,0.13739463,0.0,0.136589923,0.0,0.444560179,0.0,0.0,0.0,0.20694937,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,17.057625,71.865402,0.0,5.204242,0.0,16.631728,71.154996,0.0,242.193528,0.0009042380229999999,0.0,81.36282,73.362403,72.72801899999999,83.36600899999999,76.243601,0.0,0.0,71.381845,14.601282999999999,33.368645,74.73315799999999,74.36483199999999,0.0,74.037581,74.109527,0.0,73.853578,0.0,9.39991,41.103276,10.0,79.0,62.0,24.872559,71.550795,41.411390000000004,0.0,12.417421000000001,12.502761999999999,2.806072,10.0,1.0,13.214772,0.0,1019.242,10.0,0.0,0.0,73.829285,2.591501,3.2893760000000003,3.046951,8.24,1.0,84.41453100000001,65.955371,50.600088,554.9315780000001,6.46,0.0,12.477296,12.665182000000001,0.6973719079999999,10.0,0.0,60.088924,18.062295000000002,33.824462,5.109898935307534,41.470962,0.0,0.00010775683699999999,0.0,0.044874635999999996,0.0,0.023325732000000002,0.0,0.025709318,0.0,0.020104671,2.020834,2.013909,2.018354,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.012312651,6.168664,0.0,0.082308071,0.0,0.04446369,9.5,9.792732,0.0,0.018912878,9.5,9.777625,0.0,0.04245884,0.46768235700000005,72.377589,0.453615941,72.089665,1.016273,71.836465,1.832125,71.85021,0.0,6.667563,1.0,1.0,72.42777099999999,72.53362299999999,43.239589,72.21719399999999,72.229548,43.447656,72.362351,72.452619,42.137927000000005,72.583836,72.50484300000001,43.465617
 10/20/2017,13:16:37.781,0.0,72.573915,0.0,3.210872,0.0,0.0,0.0,73.772574,0.0,72.423512,0.010903688,3.6047519999999995,15.745957999999998,0.0,0.0,62.047675,0.0,76.128407,41.638791,72.298148,0.0,0.0,0.0,10.561983,1.0,0.010448,97.581073,33.535049,15.937082,22.848203,1.0,11045.722,1.0,0.00404,19.273501,42.729799,0.0,1.989354,0.0,1.9879069999999999,0.0,1.981911,0.0,1.9886810000000001,10.0,8.929766,0.0,0.0,0.0,0.134175803,0.0,0.136525547,0.0,0.44871691799999996,0.0,0.0,0.0,0.206852702,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.882322,0.0,6.825871,71.886381,0.0,5.5619309999999995,0.0,4.004767,71.13329300000001,0.0,242.17789700000003,0.00016547979800000002,0.0,81.375803,73.359454,72.72783199999999,83.390437,76.248143,0.0,0.0,71.379178,14.603516,33.436246000000004,74.72014300000001,74.37105799999999,0.0,74.037253,74.119638,0.0,73.85226800000001,0.0,10.233495,41.070199,10.0,79.0,62.0,24.862727,71.547661,41.377695,0.0,12.656699,12.667771,0.0,10.0,1.0,13.117619,0.0,1022.322,10.0,0.0,0.0,73.831672,2.589697,3.27144,0.0,8.24,1.0,84.7376,65.99203,50.684979,547.139279,6.46,0.0,12.462869,12.653225,0.0,10.0,0.0,60.067257999999995,18.034845,33.783747,5.10390014540868,41.442014,0.0,0.003621417,0.0,0.044262634,0.0,0.023003626,0.0,0.024678578,0.0,0.021232042000000003,2.02106,2.01349,2.018322,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.012359997,6.168148,0.0,0.084048783,0.0,0.043561099000000006,9.5,9.793344,0.0,0.022713731,9.5,9.778300999999999,0.0,0.04400495,0.355150973,72.375419,0.93890754,72.013705,1.445299,71.85238000000001,0.298885283,71.811145,0.0,6.6685289999999995,1.0,1.0,72.430251,72.537086,43.276278000000005,72.216773,72.22922,43.520958,72.36193,72.44896899999999,42.16033,72.58318100000001,72.50189499999999,43.57393
 10/20/2017,13:16:47.781,0.0,72.57677,0.0,4.750584,12.396386999999999,0.0,0.0,73.79864599999999,0.0,72.42182700000001,0.023651033999999998,2.8528,11.934262,0.0,0.0,61.185871,0.0,76.13561800000001,41.622501,72.298897,0.0,0.0,0.0,3.125179,1.0,0.010448,97.16237199999999,33.537791,15.831214000000001,22.848693,1.0,11128.363000000001,1.0,0.00404,18.625220000000002,42.742461,0.0,1.988452,0.0,1.988423,0.0,1.981396,0.0,1.989325,10.0,8.931408,0.0,0.0,0.0,0.135463334,0.0,0.138682161,0.0,0.45013472,0.0,0.0,0.0,0.209172742,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.095406,0.0,10.626695,71.869743,0.0,6.313078,0.0,3.25068,71.20201899999999,0.0,242.185954,0.001930291,0.0,81.385083,73.36160699999999,72.729376,83.412755,76.25380899999999,0.001799424,0.0,71.376745,14.603117000000001,33.381346,74.699732,74.373398,0.0,74.041466,74.12796999999999,0.0,73.850489,0.018005538999999997,9.544185,41.240969,10.0,80.0,62.2,24.805792,71.542748,41.346606,0.0,12.901988000000001,12.653369999999999,0.0,10.0,1.0,13.093631,0.0,1014.4939999999999,10.0,0.0,0.0,73.83171899999999,2.719559,3.438244,7.169052000000001,8.24,1.0,85.04188,66.011862,50.522421,546.273468,6.46,0.0,12.531999,12.749481,0.0,10.0,0.0,60.053624,18.253989,33.763622,5.08590448748015,41.413019,0.0,0.024187612999999997,0.0,0.043876107000000004,0.0,0.018945088,0.0,0.026095846000000002,0.0,0.022713731,2.020802,2.013651,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.01240534,6.166762,0.0,0.083694194,0.0,0.044753809000000006,9.5,9.79241,0.0,0.021682991000000002,9.5,9.77872,0.0,0.039205567000000004,0.066789297,72.397121,0.55911411,72.113538,0.9459407459999999,71.941362,1.57893,71.924723,0.0,6.8863330000000005,1.0,1.0,72.42645999999999,72.537367,43.2029,72.214901,72.22926700000001,43.304992999999996,72.36066600000001,72.45060699999999,42.141404,72.584351,72.50007,43.551413000000004
 10/20/2017,13:16:57.781,0.0,72.57457,0.0,3.747981,0.0,0.0,0.0,74.01518399999999,0.0,72.423793,0.012935873999999998,2.924414,21.143193,0.0,0.0,60.629681999999995,0.0,76.138007,41.615473,72.297259,0.0,0.0,0.0,0.0,1.0,0.010448,97.747801,33.495776,15.609019,22.866323,1.0,11236.02,1.0,0.00404,18.096135,42.755169,0.0,1.988258,0.0,1.988584,0.0,1.9814599999999998,0.0,1.987875,10.0,8.929798,0.0,0.0,0.0,0.13887529,0.0,0.136300229,0.0,0.454355905,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,11.284221,71.853827,0.0,4.2742510000000005,0.0,13.069866000000001,71.161507,0.0,242.205396,0.000822153774,0.0,81.398207,73.364228,72.73054599999999,83.437511,76.25896,0.008878804,0.0,71.380769,14.600883999999999,33.401421,74.692382,74.377471,0.0,74.0439,74.131106,0.0,73.851472,0.0,7.331980000000001,41.201738,10.0,80.0,62.2,24.802362,71.533016,41.31212,0.0,12.825034,12.449359,0.0,10.0,1.0,13.175191,0.0,1035.86,10.0,0.0,0.0,73.83335699999999,2.718958,3.245134,11.40343,8.24,1.0,84.741164,66.13506,50.444153,549.015203,6.46,0.0,12.486313,12.588058,0.0,10.0,0.0,60.035787,18.344959,33.775334,5.019929542765461,41.381418,0.0,0.030344577999999997,0.0,0.045808744000000005,0.0,0.017914348,0.0,0.025226158999999998,0.0,0.022874784,2.020802,2.01378,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012353359,6.168051,0.0,0.083565252,0.0,0.049363474000000004,9.5,9.792797,0.0,0.020394566,9.5,9.777689,0.0,0.04194347,0.11602177699999999,72.394951,0.516914845,72.091111,0.151187842,71.906637,1.712561,71.791612,0.00116711,7.227539,1.0,1.0,72.426975,72.537226,43.211579,72.218551,72.227676,43.478002000000004,72.36277199999999,72.451356,42.217110999999996,72.585989,72.5011,43.559566
 10/20/2017,13:17:07.781,0.0,72.575179,0.0,3.354101,0.0,0.0,0.0,73.80806,0.0,72.423559,0.022727313,3.6047519999999995,8.843264,0.0,0.0,59.916341,0.0,76.143579,41.577309,72.297353,0.0,0.0,0.0,4.804457,1.0,0.010448,98.181308,33.477185999999996,15.711768,22.807392999999998,1.0,11123.552,1.0,0.00404,18.764282,42.758334999999995,0.0,1.989032,0.0,1.987746,0.0,1.981138,0.0,1.989197,10.0,8.932052,0.0,0.0,0.0,0.13530239300000002,0.0,0.13572084,0.0,0.451939196,0.0,0.0,0.0,0.208624955,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,20.61789,71.85021,0.0,3.880793,0.0,4.470056,71.197678,0.0,242.205975,0.000945280145,0.0,81.405612,73.361981,72.734945,83.45945400000001,76.262051,0.004421417,0.0,71.386758,14.602559,33.415351,74.724778,74.385663,0.0,74.043385,74.14426,0.0,73.85077,0.0,14.241113,41.064815,10.0,80.0,62.2,24.877360999999997,71.523611,41.281915999999995,0.0,12.889963999999999,12.709173,0.0,10.0,1.0,13.144606,0.0,1028.722,10.0,0.0,0.0,73.833919,2.654027,3.2887779999999998,17.738955999999998,8.24,1.0,84.483326,65.813542,50.260524,544.958718,6.46,0.0,12.316194,12.800299,0.0,10.0,0.0,60.019864,18.325903,33.767759000000005,4.929987633714585,41.353587,0.0,0.027669037999999996,0.0,0.044745794000000005,0.0,0.018784035,0.0,0.025097316,0.0,0.022906994,2.020802,2.013329,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012307368999999999,6.166536,0.0,0.084371137,0.0,0.044786045,9.5,9.791347,0.0,0.021264252999999997,9.5,9.779139,0.0,0.044262634,0.481748781,72.379036,0.812309728,72.094729,1.178037,71.879871,1.417166,71.784378,0.0,6.759388,1.0,1.0,72.427677,72.534933,43.199744,72.214574,72.227863,43.396423,72.36221,72.447097,42.180415999999994,72.585474,72.502082,43.454359000000004
 10/20/2017,13:17:17.781,0.0,72.57677,0.0,4.607355,0.0,0.0,0.0,73.775471,0.0,72.42482199999999,0.020140895,3.1392580000000003,23.44943,0.0,0.0,60.39141899999999,0.0,76.15088399999999,41.543752000000005,72.294919,0.0,0.0,0.0,0.0,1.0,0.010448,97.66869100000001,33.50219,15.807912,22.837593,1.0,11101.848999999998,1.0,0.00404,19.380534,42.76001,0.0,1.9882259999999998,0.0,1.987746,0.0,1.981589,0.0,1.988423,10.0,8.93218,0.0,0.0,0.0,0.135656464,0.0,0.135431146,0.0,0.448040239,0.0,0.0,0.0,0.209204965,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,6.376829,71.867572,0.0,4.417326,0.0,16.727995,71.131846,0.0,242.209207,0.0,0.0,81.417846,73.36581899999999,72.73274599999999,83.48388299999999,76.264673,0.00022622876100000003,0.0,71.381518,14.603435999999999,33.338736,74.706473,74.38790999999999,0.0,74.047832,74.162235,0.0,73.852502,0.0,10.057160000000001,41.055199,10.0,80.0,62.2,24.867986,71.519634,41.248222,0.0,12.875535000000001,12.514163,0.0,10.0,1.0,13.356902999999999,0.0,1025.867,10.0,0.0,0.0,73.832515,2.6468119999999997,3.27144,0.0,8.24,1.0,84.801897,66.055131,50.723511,547.315648,6.46,0.0,12.329419,12.726761999999999,0.0,10.0,0.0,60.001,17.994464999999998,33.734666,5.001939659590882,41.320637,0.0,0.012550628000000001,0.0,0.04558327,0.0,0.020716672,0.0,0.025065106,0.0,0.022037308,2.020706,2.01349,2.0185150000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012354208,6.16702,0.0,0.083339604,0.0,0.051910072,9.5,9.793344,0.0,0.023164679,9.5,9.778591,0.0,0.043392948,0.46768235700000005,72.355886,0.587246956,72.117878,1.487498,71.944979,0.509881629,71.90085,0.0,6.730069,1.0,1.0,72.42631999999999,72.536103,43.178836,72.21504200000001,72.22833100000001,43.558003,72.359262,72.450186,42.241445,72.585848,72.495437,43.479205
 10/20/2017,13:17:27.781,0.0,72.578969,0.0,5.323501,5.470581,0.0,0.0,73.772574,0.0,72.42412,0.025128987000000002,3.210872,9.211621000000001,0.0,0.0,60.814354,0.0,76.15463000000001,41.509452,72.292346,0.0,0.0,0.0,13.120884,1.0,0.010448,97.144464,33.471563,15.86846,22.860283,1.0,11106.018999999998,1.0,0.00404,19.047677,42.781517,0.0,1.989386,0.0,1.988777,0.0,1.9821689999999998,0.0,1.989454,10.0,8.940485,0.0,0.0,0.0,0.135141451,0.0,0.136943994,0.0,0.443980169,0.0,0.0,0.0,0.206562697,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,23.280070000000002,71.874083,0.0,6.134233999999999,0.0,15.107508,71.157166,0.0,242.223295,0.002135502,0.0,81.430266,73.36273,72.735179,83.508545,76.271135,0.005470214,0.0,71.377494,14.600804,33.340375,74.728804,74.391982,0.0,74.04787900000001,74.178478,0.0,73.852455,0.0,11.547993,41.191738,10.0,80.0,62.2,24.869129,71.510745,41.214714,0.0,12.544876,12.770977,3.528145,10.0,1.0,13.082836,0.0,1012.04,10.0,0.0,0.0,73.832796,2.5668509999999998,3.3479669999999997,0.0,8.24,1.0,85.17629699999999,66.043713,50.601292,554.707109,6.46,0.0,12.418987,12.723773,6.132282,10.0,0.0,59.98223,18.214062,33.722954,5.06191193770089,41.291084999999995,0.0,0.0,0.0,0.045261164000000007,0.0,0.023486786000000003,0.0,0.023647839,0.0,0.019299405,2.020834,2.013716,2.018097,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012411153999999999,6.16976,0.0,0.08485466900000001,0.0,0.044366984000000005,9.5,9.793054,0.0,0.02422763,9.5,9.779589999999999,0.0,0.043972739000000004,0.08085572099999999,72.376142,0.812309727,72.134517,1.065505,71.883488,1.016273,71.888552,0.0,6.606346,1.0,1.0,72.426273,72.535214,43.347683,72.215463,72.22795699999999,43.420857,72.362117,72.44840699999999,42.149515,72.58318100000001,72.499415,43.569271
 10/20/2017,13:17:37.781,0.0,72.578127,0.0,4.464126,1.398463,0.0,0.0,73.78560999999999,0.0,72.422529,0.022819685,3.1034509999999997,35.268894,0.0,0.0,61.627635999999995,0.0,76.159453,41.490649,72.291457,0.0,0.0,0.0,0.0,1.0,0.010448,97.396019,33.396645,15.813049,22.862569,1.0,11204.055,1.0,0.00404,18.1906,42.796972,0.0,1.9891599999999998,0.0,1.9874560000000001,0.0,1.9823950000000001,0.0,1.9892290000000001,10.0,8.944348,0.0,0.0,0.0,0.135881781,0.0,0.13848903099999998,0.0,0.458415976,0.0,0.0,0.0,0.20714270699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,10.803104,71.855274,0.0,4.810784,0.0,10.566936,71.216487,0.0,242.219821,0.001191533,0.0,81.439265,73.363479,72.74023299999999,83.52744100000001,76.27624,0.0,0.0,71.376231,14.599289,33.387491,74.713589,74.399098,0.0,74.050781,74.19659300000001,0.0,73.850021,0.039147519,4.478556,41.256353000000004,10.0,80.0,62.2,24.87073,71.504475,41.182415999999996,0.0,12.591769000000001,12.668971,12.834862,10.0,1.0,13.141607999999998,0.0,1029.829,10.0,0.0,0.0,73.835511,2.607132,3.3886220000000002,10.264639,8.24,1.0,85.08803,66.07856899999999,50.519411,564.423433,6.46,0.0,12.397947,12.742306,12.913895,10.0,0.0,59.96700799999999,18.31524,33.735549,6.4325078027242775,41.259857000000004,0.0,0.0,0.0,0.043425158,0.0,0.026031423999999997,0.0,0.02161857,0.0,0.018300876,2.020867,2.0135549999999998,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012394134,6.168374,0.0,0.085048081,0.0,0.04839641099999999,9.5,9.793409,0.0,0.0268689,9.5,9.776981,0.0,0.044713583,0.5098816270000001,72.357333,0.903741482,72.001406,1.473432,71.958724,0.988140015,71.81548599999999,0.002133664,6.848314,1.0,1.0,72.42566500000001,72.53296800000001,43.120053999999996,72.213498,72.225898,43.521352,72.363895,72.448875,42.235651000000004,72.58187099999999,72.499555,43.651185
 10/20/2017,13:17:47.781,0.0,72.576161,0.0,4.464126,7.490608,0.0,0.0,73.85803100000001,0.0,72.425478,0.021526476,3.89121,9.90029,0.0,0.0,62.096920999999995,0.0,76.165306,41.454812,72.290521,0.0,0.0,0.0,0.0,1.0,0.010448,98.021618,33.373965000000005,15.732868,22.889667000000003,1.0,11148.462,1.0,0.00404,18.48413,42.79269,0.0,1.989032,0.0,1.9868430000000001,0.0,1.982266,0.0,1.9888419999999998,10.0,8.955035,0.0,0.0,0.0,0.13572084,0.0,0.136203664,0.0,0.457481515,0.0,0.0,0.0,0.206884925,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.564989999999999,0.0,18.436826999999997,71.882764,0.0,4.775015,0.0,13.358666,71.13618699999999,0.0,242.21316299999998,0.001232575,0.0,81.45028,73.366287,72.73882900000001,83.550744,76.283264,0.0,0.0,71.376044,14.597375,33.441982,74.713964,74.407852,0.0,74.05359,74.20904499999999,0.0,73.852923,0.0,13.279284,41.293277,10.0,79.0,62.4,24.862041,71.500077,41.151329,0.0,12.662711,12.845381,20.200007,10.0,1.0,13.350306,0.0,1026.027,10.0,0.0,0.0,73.835557,2.599316,3.311497,14.482976999999998,8.24,1.0,84.711196,65.888062,50.480878999999995,551.516435,6.46,0.0,12.455053999999999,12.414678,14.420921,10.0,0.0,59.94954499999999,18.241512,33.702643,6.065209116262732,41.231654,0.0,0.0,0.0,0.042877578,0.0,0.024420893,0.0,0.018590771000000002,0.0,0.014661076,2.020867,2.013619,2.0184509999999998,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.012329933999999999,6.167632,0.0,0.083855371,0.0,0.042722977999999995,9.5,9.793409,0.0,0.05289508,9.5,9.778044,0.0,0.04300642,0.101955354,72.375419,0.805276517,72.05204599999999,1.445299,71.93340400000001,0.36218418799999996,71.795953,0.002133664,7.093827,1.0,1.0,72.42631999999999,72.535682,43.181597,72.21359100000001,72.22851800000001,43.400364,72.362912,72.445366,42.229471000000004,72.584023,72.49759,43.526955
 10/20/2017,13:17:57.781,0.0,72.576723,0.0,2.494727,10.023657,0.0,0.0,73.94203900000001,0.0,72.422483,0.020695127,2.8528,0.0,0.0,0.0,62.214242000000006,0.0,76.172049,41.416882,72.29038,0.0,0.0,0.0,0.0,1.0,0.010448,97.995529,33.401292,15.877267000000002,22.9024,1.0,11077.046,1.0,0.00404,19.246337,42.772533,0.0,1.98974,0.0,1.986747,0.0,1.982266,0.0,1.988423,10.0,8.933886,0.0,0.0,0.0,0.136847429,0.0,0.136074911,0.0,0.471433981,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,10.01728,71.871189,0.0,5.883851,0.0,21.557366000000002,71.180316,0.0,242.186822,0.0,0.0,81.458951,73.368487,72.742901,83.572969,76.28818100000001,0.0,0.0,71.374032,14.595061999999999,33.342014,74.72754,74.41070699999999,0.0,74.055696,74.21700200000001,0.0,73.851987,0.058164115,6.418243,41.246738,10.0,79.0,62.4,24.934296,71.49722299999999,41.117263,0.0,12.82263,12.691772,4.859968,10.0,1.0,13.298731,0.0,1011.43,10.0,0.0,0.0,73.837055,2.62577,3.215241,12.221434,8.24,1.0,84.71621400000001,65.738421,50.594669,578.597082,6.46,0.0,12.384121,12.594634,7.270567,10.0,0.0,59.929747,18.367191000000002,33.644733,7.210708247343127,41.200891999999996,0.0,0.0,0.0,0.044101580999999994,0.0,0.022005097,0.0,0.017656663,0.0,0.015176446000000001,2.020641,2.013201,2.0184830000000002,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012326561000000002,6.148226,0.0,0.08301725,0.0,0.041143442,9.5,9.793248,0.0,0.020233513,9.5,9.776047,0.0,0.043296315999999994,0.158221048,72.423888,0.284818865,72.049153,1.382,71.846593,1.100671,71.94570300000001,0.0037445890000000004,6.8612020000000005,1.0,1.0,72.426367,72.53315500000001,43.189882,72.21569699999999,72.22730200000001,43.439774,72.36263100000001,72.446629,42.228312,72.585146,72.49768399999999,43.463676
 10/20/2017,13:18:07.781,0.0,72.57808,0.0,5.502537,0.0,0.0,0.0,74.09774300000001,0.0,72.420798,0.022542569,3.389909,0.0,0.0,0.0,61.987566,0.0,76.174578,41.387934,72.290006,0.0,0.0,0.0,6.963528999999999,1.0,0.010448,97.426618,33.380286,16.029373,22.865017,1.0,11045.188,1.0,0.00404,19.214308,42.760569,0.0,1.989257,0.0,1.9891,0.0,1.9823950000000001,0.0,1.9880360000000001,10.0,8.937459,0.0,0.0,0.0,0.13710493599999998,0.0,0.1366543,0.0,0.47140175799999995,0.0,0.0,0.0,0.20630491399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,11.444594,71.91314799999999,0.0,3.773486,0.0,18.958169,71.219381,0.0,242.17177,0.001068407,0.0,81.47095,73.368066,72.74449200000001,83.59646,76.28949200000001,0.004945815,0.0,71.370429,14.595541,33.489917,74.739056,74.416465,0.0,74.057849,74.224633,0.0,73.850348,0.0,16.677744,41.2852,10.0,79.0,62.4,24.933153,71.494837,41.08706,0.0,12.574334,12.611367999999999,12.802769999999999,10.0,1.0,13.365898000000001,0.0,1005.174,10.0,0.0,0.0,73.83527600000001,2.7111419999999997,3.3593260000000003,6.76807,8.24,1.0,85.11410699999999,65.89166800000001,50.450776,554.771243,6.46,0.0,12.414178,12.513325,9.531105,10.0,0.0,59.91321800000001,18.396682000000002,33.625538,6.951088758647299,41.171387,0.0,0.0,0.0,0.043360737,0.0,0.02213394,0.0,0.017914348,0.0,0.0138236,2.020706,2.013362,2.018386,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.012387046,6.129045,0.0,0.083210662,0.0,0.043464392000000004,9.5,9.792861,0.0,0.021232042000000003,9.5,9.756945,0.0,0.039205567000000004,0.08788893199999999,72.359503,0.21448675600000003,72.177199,0.945940753,71.939915,1.663328,71.884935,0.002455849,6.510332,1.0,1.0,72.42819200000001,72.534138,43.222231,72.215837,72.22655300000001,43.226172999999996,72.361368,72.445225,42.23372,72.587065,72.496701,43.580917
