date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,13:18:17.781,0.0,72.57822,0.0,3.175065,25.334178,0.0,0.0,73.838477,0.0,72.420283,0.022819685,3.4973300000000003,13.103396,0.0,0.0,62.12009499999999,0.0,76.177715,41.354890000000005,72.289819,0.0,0.0,0.0,8.482877,1.0,0.010448,97.166038,33.314106,15.930477,22.877097,1.0,11134.671,1.0,0.00404,18.876586,42.767924,0.0,1.988677,0.0,1.987714,0.0,1.9828459999999999,0.0,1.987972,10.0,8.945185,0.0,0.0,0.0,0.138231525,0.0,0.137845266,0.0,0.46614944399999997,0.0,0.0,0.0,0.209462747,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.099994000000001,0.0,0.0,71.861785,0.0,6.2415400000000005,0.0,6.5558309999999995,71.162954,0.0,242.18238399999998,0.001642996,0.0,81.482011,73.36516400000001,72.748049,83.621123,76.295673,0.007305608000000001,0.0,71.37038199999999,14.596657,33.428052,74.733111,74.42376800000001,0.0,74.062249,74.237646,0.0,73.85278199999999,0.028744322000000003,12.173182,41.255584000000006,10.0,79.0,62.4,24.852666,71.49469599999999,41.054856,0.0,12.6074,12.658171000000001,8.454286999999999,10.0,1.0,13.298131,0.0,1029.059,10.0,0.0,0.0,73.8364,2.595709,3.4364510000000004,13.199832,8.24,1.0,85.347865,65.993833,50.435122,558.635326,6.46,0.0,12.491122,12.558763,17.114328,10.0,0.0,59.898417,18.538694,33.635019,7.301324546442905,41.140718,0.0,0.0,0.0,0.048900963,0.0,0.023873312999999997,0.0,0.018558561,0.0,0.015112025,2.0212209999999997,2.013233,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012422153,6.127434,0.0,0.082501483,0.0,0.039982967,9.5,9.794568,0.0,0.023873312999999997,9.5,9.739358,0.0,0.043650633,0.017556817,72.376142,0.910774698,72.067238,0.917807907,71.950767,1.7266270000000001,71.935575,0.0037445890000000004,6.8283380000000005,1.0,1.0,72.426179,72.534746,43.196588,72.213544,72.22762900000001,43.516622999999996,72.361508,72.446442,42.249171000000004,72.583883,72.49745,43.619739
 10/20/2017,13:18:27.781,0.0,72.578876,0.0,3.6405589999999997,6.336307,0.0,0.0,73.814578,0.0,72.420798,0.025590847000000003,3.4973300000000003,19.317423,0.0,0.0,61.885453000000005,0.0,76.183288,41.346281,72.286637,0.0,0.0,0.0,0.0,1.0,0.010448,97.87890300000001,33.249041999999996,15.842406,22.85359,1.0,11167.705,1.0,0.00404,18.364529,42.786545000000004,0.0,1.988838,0.0,1.987391,0.0,1.9827169999999998,0.0,1.988939,10.0,8.943961999999999,0.0,0.0,0.0,0.136300229,0.0,0.136364605,0.0,0.45999489200000004,0.0,0.0,0.0,0.208624955,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,6.938132,71.866125,0.0,5.3473180000000005,0.0,6.748364,71.188997,0.0,242.17857200000003,0.002135502,0.0,81.49199499999999,73.366615,72.74837600000001,83.64386400000001,76.300122,0.0,0.0,71.380021,14.599369,33.470251,74.716164,74.431024,0.0,74.061313,74.253561,0.0,73.851659,0.0,5.504506,41.244815,10.0,79.0,62.4,24.881019000000002,71.488754,41.024001,0.0,12.661508,12.596967,13.25206,10.0,1.0,13.233363,0.0,1024.968,10.0,0.0,0.0,73.838038,2.686492,3.338999,5.5972,8.24,1.0,85.017914,65.564139,50.39659,548.373862,6.46,0.0,12.360678,12.583275,13.699472,10.0,0.0,59.879226,18.792773999999998,33.611270000000005,6.23375072918836,41.112190000000005,0.0,0.0,0.0,0.044939057000000004,0.0,0.026095846000000002,0.0,0.023100258,0.0,0.017721085,2.02077,2.013587,2.0184509999999998,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.012366416000000002,6.129142,0.0,0.08430666699999999,0.0,0.04327098,9.5,9.79154,0.0,0.026675637000000002,9.5,9.732013,0.0,0.04249105,0.44658272200000004,72.376142,0.678678708,72.123666,0.263719225,71.855997,0.903741475,71.787272,0.0,7.152789,1.0,1.0,72.424869,72.53371700000001,43.200928000000005,72.21270200000001,72.227021,43.524505,72.360713,72.448782,42.209771999999994,72.585942,72.497075,43.4563
 10/20/2017,13:18:37.781,0.0,72.573587,0.0,4.249283,12.957506,0.0,0.0,73.791404,0.0,72.420096,0.023281545,3.6405589999999997,35.461079999999995,0.0,0.0,61.566079,0.0,76.188251,41.311934,72.28939799999999,0.0,0.0,0.0,0.0,1.0,0.010448,98.017764,33.264007,16.1668,22.845918,1.0,11114.785,1.0,0.00404,19.685823000000003,42.795157,0.0,1.987775,0.0,1.9865849999999998,0.0,1.982072,0.0,1.989293,10.0,8.938103,0.0,0.0,0.0,0.136750865,0.0,0.136976182,0.0,0.444850184,0.0,0.0,0.0,0.20833495,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,12.615312,71.944979,0.0,5.991158,0.0,11.593779,71.199849,0.0,242.17456800000002,0.002381754,0.0,81.505212,73.369985,72.746177,83.665808,76.304289,0.015958183,0.0,71.373003,14.601602,33.406746999999996,74.721407,74.436548,0.0,74.066322,74.263345,0.0,73.852595,0.0,6.450304,41.108661,10.0,79.0,62.4,24.859526000000002,71.481128,40.988447,0.0,12.458302999999999,12.813578999999999,0.0,10.0,1.0,13.212973000000002,0.0,1024.888,10.0,0.0,0.0,73.838225,2.607132,3.187739,0.0,8.24,1.0,84.975329,65.743228,50.275575,555.332417,6.46,0.0,12.387127,12.532457,0.0,10.0,0.0,59.864565,18.39396,33.549549,5.530105843797704,41.080125,0.0,0.0031056509999999996,0.0,0.043715054,0.0,0.02371226,0.0,0.025451632999999998,0.0,0.020458986999999998,2.020802,2.0135549999999998,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012356305,6.129980000000001,0.0,0.078472056,0.0,0.047751703,9.5,9.791412,0.0,0.022069518,9.5,9.735589,0.0,0.045969797,0.116021779,72.370355,0.9389075370000001,72.024556,0.523948051,71.957277,1.6844279999999998,71.869019,0.0,6.852181,1.0,1.0,72.426086,72.53062800000001,43.27825,72.214761,72.229173,43.456720000000004,72.36043199999999,72.446114,42.244535,72.586363,72.49557800000001,43.535884
 10/20/2017,13:18:47.781,0.0,72.57915600000001,0.0,5.430922,0.0,0.0,0.0,73.80806,0.0,72.422483,0.016723129,3.389909,23.833803,0.0,0.0,60.835356000000004,0.0,76.194854,41.27084,72.288555,0.0,0.0,0.0,0.0,1.0,0.010448,97.454961,33.271164,16.548072,22.787314000000002,1.0,11095.756000000001,1.0,0.00404,19.666767,42.788546999999994,0.0,1.988258,0.0,1.986005,0.0,1.98117,0.0,1.987939,10.0,8.929089999999999,0.0,0.0,0.0,0.13517364,0.0,0.136139288,0.0,0.451294741,0.0,0.0,0.0,0.20833495,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.2742510000000005,0.0,10.177652,71.894339,0.0,5.91962,0.0,10.968047,71.15789000000001,0.0,242.168393,0.0,0.0,81.511774,73.36839300000001,72.752307,83.689206,76.30752,0.0,0.0,71.365329,14.601362,33.475578000000006,74.716726,74.441416,0.0,74.06693,74.27252,0.0,73.852408,0.013307321,3.3564230000000004,41.206353,10.0,79.0,62.6,24.806248999999998,71.472613,40.956942,0.0,12.704193,12.715774,0.0,10.0,1.0,13.190783999999999,0.0,1020.204,10.0,0.0,0.0,73.837476,2.58609,3.184152,10.168403,8.24,1.0,85.390594,65.789503,50.327954999999996,569.650367,6.46,0.0,12.456257,12.776384,0.0,10.0,0.0,59.847102,18.38307,33.502469,5.494065854100752,41.052063000000004,0.0,0.024735615,0.0,0.048031277000000004,0.0,0.019331616,0.0,0.025483844,0.0,0.022294993,2.020899,2.013523,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012420455,6.12824,0.0,0.086949971,0.0,0.04517287,9.5,9.7841,0.0,0.021908465,9.5,9.726988,0.0,0.04558327,0.277785644,72.379036,1.051439,72.120772,1.213203,71.95583,0.636479435,71.879871,0.0,6.8009509999999995,1.0,1.0,72.42734899999999,72.529177,43.301921,72.214995,72.229922,43.578496,72.358841,72.446536,42.178098,72.58538,72.496607,43.614692
 10/20/2017,13:18:57.781,0.0,72.577238,0.0,6.0754529999999995,0.0,0.0,0.0,73.84644300000001,0.0,72.4215,0.013767221999999999,3.461523,29.519316999999997,0.0,0.0,60.987439,0.0,76.19654,41.234912,72.28687099999999,0.0,0.0,0.0,4.404629,1.0,0.010448,97.22154599999999,33.218928000000005,16.653757000000002,22.855876000000002,1.0,11142.153999999999,1.0,0.00404,19.635144,42.788407,0.0,1.9886130000000002,0.0,1.98636,0.0,1.981524,0.0,1.989422,10.0,8.93408,0.0,0.0,0.0,0.13761994800000002,0.0,0.137169312,0.0,0.454484796,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,12.695497999999999,71.869743,0.0,3.8092550000000003,0.0,6.9248520000000005,71.20853000000001,0.0,242.191502,0.0028332179999999998,0.0,81.521383,73.367925,72.75506800000001,83.711525,76.313514,0.015433785,0.0,71.36093199999999,14.600086,33.423955,74.75506700000001,74.449327,0.0,74.06711800000001,74.288155,0.0,73.851331,0.0,13.231193,41.137122,10.0,79.0,62.6,24.875073999999998,71.47036700000001,40.930183,0.0,12.738462,12.569966,0.0,10.0,1.0,13.242359,0.0,1020.317,10.0,0.0,0.0,73.83743,2.639598,3.3425860000000003,18.364489000000003,8.24,1.0,85.680134,65.882653,50.228012,554.370405,6.46,0.0,12.468278999999999,12.655616,0.0,10.0,0.0,59.829873,18.530981,33.504514,4.894018026688832,41.022326,0.0,0.027926921,0.0,0.045486637999999996,0.0,0.01849414,0.0,0.025032895,0.0,0.022971416,2.020867,2.013329,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012465525,6.128465,0.0,0.083275133,0.0,0.046558993,9.5,9.754143,0.0,0.020974357000000002,9.5,9.699641,0.0,0.044520319,0.467682356,72.382653,0.791210093,72.032514,0.52394805,71.856721,0.608346591,71.816932,0.0,6.835103999999999,1.0,1.0,72.428332,72.531705,43.299948,72.214387,72.226366,43.607659999999996,72.360338,72.445319,42.279685,72.588188,72.495297,43.545590000000004
 10/20/2017,13:19:07.781,0.0,72.577986,0.0,3.676367,0.0,0.0,0.0,73.740709,0.0,72.422763,0.02392815,2.530535,0.0,0.0,0.0,60.182848,0.0,76.20258000000001,41.190793,72.284578,0.0,0.0,0.0,0.0,1.0,0.010448,97.528805,33.162091,16.553026000000003,22.860447,1.0,11145.468,1.0,0.00404,19.335532,42.783333,0.0,1.987872,0.0,1.987681,0.0,1.9816529999999999,0.0,1.9874880000000001,10.0,8.93379,0.0,0.0,0.0,0.13578521699999999,0.0,0.136815241,0.0,0.45013472,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.989629,0.0,1.244915,71.857444,0.0,5.240011,0.0,10.278137,71.151379,0.0,242.20081299999998,0.000904238024,0.0,81.536803,73.369844,72.755302,83.736798,76.320258,0.02041557,0.0,71.361072,14.599448,33.399373,74.758953,74.45466400000001,0.0,74.07119,74.299623,0.0,73.850957,0.0,8.790753,41.153661,10.0,79.0,62.6,24.888565,71.464472,40.89784,0.0,12.798582000000001,12.573566,0.0,10.0,1.0,13.251354000000001,0.0,1022.8989999999999,10.0,0.0,0.0,73.836587,2.613746,3.150671,0.0,8.24,1.0,85.56446600000001,65.77327700000001,50.297249,543.162962,6.46,0.0,12.499538000000001,12.589851,0.0,10.0,0.0,59.81301800000001,18.318642999999998,33.503863,5.1158978438343965,40.993473,0.0,0.027572332,0.0,0.044198213,0.0,0.018719614,0.0,0.024936262999999997,0.0,0.02268152,2.021092,2.013748,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012445689,6.128175,0.0,0.081695598,0.0,0.04517287,9.5,9.752822,0.0,0.021038777999999998,9.5,9.700478,0.0,0.043167473,0.39735024,72.342141,0.847475785,72.003577,0.25668601399999996,71.84804,0.924841111,71.811868,0.0,7.314210000000001,1.0,1.0,72.426601,72.534185,43.317306,72.212749,72.226085,43.539875,72.35860699999999,72.444477,42.213634000000006,72.58655,72.495437,43.645361
 10/20/2017,13:19:17.781,0.0,72.57714399999999,0.0,4.965428,0.0,0.0,0.0,73.750124,0.0,72.422483,0.015060431,5.108657,12.19051,0.0,0.0,60.577539,0.0,76.206935,41.154307,72.284203,0.0,0.0,0.0,0.0,1.0,0.010448,97.975973,33.152006,16.661463,22.868446,1.0,11135.312,1.0,0.00404,19.820425,42.775419,0.0,1.988129,0.0,1.988552,0.0,1.9818470000000001,0.0,1.987746,10.0,8.931503999999999,0.0,0.0,0.0,0.134594251,0.0,0.138263713,0.0,0.452390315,0.0,0.0,0.0,0.208947183,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,8.862599000000001,71.869743,0.0,6.992686999999999,0.0,5.432721,71.154273,0.0,242.200958,0.0,0.0,81.545755,73.37466500000001,72.757221,83.760196,76.323582,0.00311042,0.0,71.356814,14.599129000000001,33.409205,74.72824200000001,74.458783,0.0,74.074373,74.311139,0.0,73.851097,0.0,4.334282,41.196353,10.0,79.0,62.6,24.914403,71.459231,40.865451,0.0,12.882749,12.632969000000001,0.0,10.0,1.0,13.179989,0.0,1020.5889999999999,10.0,0.0,0.0,73.835651,2.642604,3.117788,15.685925,8.24,1.0,85.36067,65.81234,50.544096,559.565271,6.46,0.0,12.437021000000001,12.417667,0.0,10.0,0.0,59.793454000000004,18.176631,33.459618,4.642352728851427,40.963409999999996,0.0,0.032729998999999996,0.0,0.045228952999999995,0.0,0.017817717,0.0,0.02422763,0.0,0.022810362999999997,2.020802,2.012911,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012411156999999999,6.127724,0.0,0.089593275,0.0,0.044431455,9.5,9.754626,0.0,0.020394566,9.5,9.700575,0.0,0.044939057000000004,0.30591849,72.385547,1.114738,72.08749399999999,0.636479437,71.958001,1.424199,71.86106099999999,0.0,7.168255,1.0,1.0,72.42501,72.533764,43.317701,72.21316999999999,72.225898,43.498495,72.35879399999999,72.445132,42.335307,72.58533299999999,72.492583,43.549471999999994
 10/20/2017,13:19:27.781,0.0,72.57826700000001,0.0,4.28509,9.95953,0.0,0.0,73.779092,0.0,72.41958100000001,0.017092617,2.960222,28.350183,0.0,0.0,60.547123,0.0,76.213819,41.131783,72.284063,0.0,0.0,0.0,3.125179,1.0,0.010448,97.62836,33.160325,16.833752,22.824696,1.0,11047.219,1.0,0.00404,20.14639,42.773091,0.0,1.9889029999999999,0.0,1.9890029999999999,0.0,1.9814599999999998,0.0,1.9888740000000003,10.0,8.93144,0.0,0.0,0.0,0.136300229,0.0,0.135978346,0.0,0.45358255799999997,0.0,0.0,0.0,0.208302727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.959977,0.0,9.840869999999999,71.888552,0.0,9.818431,0.0,11.577735,71.162954,0.0,242.19936600000003,0.00151987,0.0,81.55470799999999,73.37152900000001,72.761854,83.781859,76.329483,0.0,0.0,71.349562,14.598491000000001,33.442801,74.70080899999999,74.467959,0.0,74.07559,74.32536999999999,0.0,73.853016,0.0,13.375467,41.24943,10.0,79.0,62.6,24.965622,71.457734,40.832923,0.0,12.720426,12.635369,0.0,10.0,1.0,13.149404,0.0,1023.461,10.0,0.0,0.0,73.839536,2.682284,3.338401,15.252864,8.24,1.0,85.568969,65.83637900000001,50.916171000000006,557.7695150000001,6.46,0.0,12.470684,12.745296000000002,0.0,10.0,0.0,59.776972,18.19183,33.409565,4.882029898768444,40.931952,0.0,0.035631186,0.0,0.045132320999999996,0.0,0.017624453,0.0,0.024388682999999998,0.0,0.022713731,2.021189,2.0135549999999998,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012442928,6.128497,0.0,0.08375866400000001,0.0,0.04439922,9.5,9.755238,0.0,0.019460458,9.5,9.700188,0.0,0.047419275,0.284818856,72.366737,0.622413015,72.097622,0.52394805,71.95366,1.740694,71.887828,0.0,6.994591000000001,1.0,1.0,72.424963,72.530067,43.220258,72.211439,72.226927,43.629729,72.358373,72.446302,42.346121999999994,72.589639,72.49394000000001,43.646914
 10/20/2017,13:19:37.781,0.0,72.57911,0.0,6.648369000000001,0.0,0.0,0.0,73.755193,0.0,72.41925400000001,0.022080707999999998,4.1418610000000005,32.482191,0.0,0.0,60.601438,0.0,76.215926,41.094924,72.283548,0.0,0.0,0.0,0.0,1.0,0.010448,97.298771,33.125842,16.901456,22.857019,1.0,11122.59,1.0,0.00404,20.098144,42.785102,0.0,1.988806,0.0,1.9863279999999999,0.0,1.9816529999999999,0.0,1.988423,10.0,8.929541,0.0,0.0,0.0,0.136268041,0.0,0.13572084,0.0,0.44987693799999995,0.0,0.0,0.0,0.20955941600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.103053,0.0,2.367521,71.89868,0.0,7.958448,0.0,11.882579,71.170911,0.0,242.14716600000003,0.0,0.0,81.566238,73.36946999999999,72.762322,83.805351,76.333323,0.001275026,0.0,71.344369,14.599209,33.473119,74.695425,74.474793,0.0,74.076901,74.336698,0.0,73.853765,0.0,7.043431,41.149815000000004,10.0,79.0,62.6,24.924235,71.45357,40.803885,0.0,12.992168,12.561565,0.0,10.0,1.0,13.221969,0.0,1020.814,10.0,0.0,0.0,73.839396,2.5872919999999997,3.336009,6.9765809999999995,8.24,1.0,85.84566600000001,65.749839,50.502553000000006,553.007554,6.46,0.0,12.476695,12.666976,0.0,10.0,0.0,59.758529,18.275994,33.399246999999995,5.199894226256356,40.907706,0.0,0.033245765,0.0,0.043908317999999995,0.0,0.017270136000000002,0.0,0.024549736000000003,0.0,0.022423835,2.020931,2.013651,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01248649,6.127401,0.0,0.08395207699999999,0.0,0.044947222,9.5,9.752886,0.0,0.020008039,9.5,9.700156,0.0,0.043231895,0.42548308799999995,72.36022700000001,0.636479437,72.070856,1.18507,71.89506300000001,0.28481886,71.78148399999999,0.0,6.958827,1.0,1.0,72.425478,72.533436,43.316912,72.212936,72.224401,43.651798,72.359356,72.445319,42.322559999999996,72.588562,72.492676,43.640703
 10/20/2017,13:19:47.781,0.0,72.579952,0.0,5.753188,0.0,0.0,0.0,73.69942900000001,0.0,72.42178100000001,0.02171122,3.389909,27.693546,0.0,0.0,60.473254000000004,0.0,76.222388,41.063093,72.28673,0.0,0.0,0.0,0.0,1.0,0.010448,97.358511,33.075977,16.991545000000002,22.792048,1.0,11118.527,1.0,0.00404,20.22626,42.793109,0.0,1.989032,0.0,1.9888740000000003,0.0,1.9820080000000002,0.0,1.9880360000000001,10.0,8.930249,0.0,0.0,0.0,0.135141451,0.0,0.138360278,0.0,0.450424725,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,9.824833,71.84152900000001,0.0,5.204242,0.0,11.321024000000001,71.176699,0.0,242.117062,0.001314659,0.0,81.576175,73.372465,72.764147,83.826264,76.33580400000001,0.0,0.0,71.340111,14.600883999999999,33.405928,74.692429,74.47807,0.0,74.078071,74.35064799999999,0.0,73.851472,0.0,8.085412,41.255969,10.0,77.0,62.9,24.911202,71.452775,40.774428,0.0,12.892369,12.586167,0.0,10.0,1.0,13.322120000000002,0.0,1023.942,10.0,0.0,0.0,73.839442,2.54641,3.202685,17.947467,8.24,1.0,85.888211,65.598996,50.409233,578.148143,6.46,0.0,12.339037,12.653823,0.0,10.0,0.0,59.7406,17.780085,33.397991999999995,5.415992140509379,40.880669,0.0,0.026218444,0.0,0.053023922,0.0,0.018880667,0.0,0.025226158999999998,0.0,0.022327202999999997,2.020706,2.013587,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012492902,6.12911,0.0,0.083855371,0.0,0.045559695,9.5,9.754819,0.0,0.021296462999999998,9.5,9.700510000000001,0.0,0.042104523,0.312951701,72.400015,1.0584719999999999,72.09834599999999,0.481748781,71.846593,0.44658272600000004,71.769186,0.0,7.029388000000001,1.0,1.0,72.426741,72.529365,43.25892,72.212094,72.224915,43.712095,72.359871,72.4434,42.222905,72.586457,72.493987,43.622845
 10/20/2017,13:19:57.781,0.0,72.581075,0.0,4.249283,0.0,0.0,0.0,73.711741,0.0,72.417429,0.022173081,3.389909,1.059715,0.0,0.0,60.917915,0.0,76.228148,41.018929,72.281817,0.0,0.0,0.0,0.486312839,1.0,0.010448,97.619805,33.038335,17.063837,22.821105,1.0,11167.919,1.0,0.00404,20.387214999999998,42.798509,0.0,1.988838,0.0,1.990421,0.0,1.9814919999999998,0.0,1.9889709999999998,10.0,8.928414,0.0,0.0,0.0,0.136107099,0.0,0.136557735,0.0,0.44858802700000006,0.0,0.0,0.0,0.209140519,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,9.985206,71.879871,0.0,4.381557,0.0,9.668449,71.175252,0.0,242.074271,0.001478828,0.0,81.587096,73.37415,72.762603,83.84858299999999,76.343859,0.0,0.0,71.336977,14.602160000000001,33.456731,74.66668100000001,74.485607,0.0,74.08116,74.3653,0.0,73.851519,0.029527357999999997,5.696872,41.380969,10.0,77.0,62.9,24.918060999999998,71.45871700000001,40.746088,0.0,12.715616,12.587966999999999,0.0,10.0,1.0,13.420472,0.0,1025.049,10.0,0.0,0.0,73.84070600000001,2.60112,3.2971480000000004,0.0,8.24,1.0,85.76564300000001,65.877845,50.602496,560.623485,6.46,0.0,12.667853,12.571318,0.0,10.0,0.0,59.725565,18.333161999999998,33.364065999999994,5.133895281183033,40.852514,0.0,0.014388046000000002,0.0,0.044584741,0.0,0.021167621,0.0,0.025516055,0.0,0.021006568,2.020706,2.0135549999999998,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012472621000000001,6.120342,0.0,0.084467844,0.0,0.044141335999999996,9.5,9.744736999999999,0.0,0.022713731,9.5,9.699641,0.0,0.039237778,0.390317029,72.371801,0.369217412,72.092558,0.601313384,71.879147,1.065505,71.768463,0.0,7.219806,1.0,1.0,72.425384,72.529786,43.25458,72.21260799999999,72.223558,43.577708,72.355378,72.44134100000001,42.341101,72.587299,72.491366,43.549859999999995
 10/20/2017,13:20:07.781,0.0,72.581122,0.0,3.6047519999999995,2.376413,0.0,0.0,73.720431,0.0,72.418786,0.014321455,3.4973300000000003,0.0,0.0,0.0,61.821723,0.0,76.23175400000001,40.992263,72.280226,0.0,0.0,0.0,0.0,1.0,0.010448,97.662862,33.049349,17.232454999999998,22.859957,1.0,11130.073,1.0,0.00404,20.600877,42.789664,0.0,1.988516,0.0,1.9862950000000001,0.0,1.9816209999999999,0.0,1.9890029999999999,10.0,8.927866999999999,0.0,0.0,0.0,0.135334581,0.0,0.136847429,0.0,0.446557991,0.0,0.0,0.0,0.20856050899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.350376,0.0,16.351986,71.915319,0.0,3.9880989999999996,0.0,13.856043,71.18321,0.0,242.037365,0.0,0.0,81.597548,73.373542,72.76817199999999,83.87535799999999,76.344983,0.00337262,0.0,71.338755,14.601362,33.518187,74.709469,74.492769,0.0,74.086731,74.379437,0.0,73.852736,0.0,4.382373,41.304815000000005,10.0,77.0,62.9,24.938183,71.45590899999999,40.715468,0.0,12.377742,12.686972,0.0,10.0,1.0,13.262148999999999,0.0,1024.198,10.0,0.0,0.0,73.839302,2.725571,3.3539449999999995,0.0,8.24,1.0,85.746177,66.189749,50.494727000000005,573.78702,6.46,0.0,12.466476,12.577894,0.0,10.0,0.0,59.707636,18.39101,33.320426,4.929987633714585,40.826128999999995,0.0,0.008650142,0.0,0.04400495,0.0,0.021908465,0.0,0.024517525,0.0,0.021264252999999997,2.020931,2.013426,2.0185150000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012468696000000001,6.118633,0.0,0.082952779,0.0,0.052683722,9.5,9.744995,0.0,0.02371226,9.5,9.69977,0.0,0.043554000999999995,0.22151995100000002,72.377589,0.538014475,72.067962,0.87560863,71.839359,0.875608629,71.912425,0.0,7.203374,1.0,1.0,72.425945,72.531471,43.198955,72.20952,72.224775,43.609629999999996,72.357624,72.442932,42.324878000000005,72.583649,72.489588,43.643808
 10/20/2017,13:20:17.781,0.0,72.57859499999999,0.0,5.144464,0.0,0.0,0.0,73.841374,0.0,72.418037,0.022819685,2.6021490000000003,0.0,0.0,0.0,61.915868999999994,0.0,76.23601500000001,40.974067,72.280132,0.0,0.0,0.0,0.0,1.0,0.010448,97.494163,33.030063,17.289151,22.843142999999998,1.0,11067.851999999999,1.0,0.00404,20.353158999999998,42.785567,0.0,1.9889990000000002,0.0,1.9890349999999999,0.0,1.981428,0.0,1.988745,10.0,8.925839,0.0,0.0,0.0,0.133435473,0.0,0.137877454,0.0,0.45071473,0.0,0.0,0.0,0.20856050899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.703478,0.0,9.712572999999999,71.856721,0.0,5.91962,0.0,11.369157000000001,71.16078399999999,0.0,242.01025299999998,0.000247564045,0.0,81.607391,73.371763,72.767517,83.893739,76.350274,0.007305608000000001,0.0,71.332064,14.602479,33.500979,74.705116,74.497357,0.0,74.08832199999999,74.392778,0.0,73.848663,0.020130923000000002,10.457921,41.257892,10.0,77.0,62.9,24.895196,71.43939300000001,40.688059,0.0,12.490166,12.556165,0.0,10.0,1.0,13.275942,0.0,1022.1289999999999,10.0,0.0,0.0,73.83972299999999,2.642604,3.3694900000000003,8.484276,8.24,1.0,85.860582,65.879648,50.645243,566.299357,6.46,0.0,12.509757,12.544414,0.0,10.0,0.0,59.687886,18.396455,33.292403,4.947974038705555,40.79858,0.0,0.010165206999999999,0.0,0.041234836000000004,0.0,0.021521937999999997,0.0,0.025387212000000003,0.0,0.021715201,2.02077,2.013426,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012486462,6.112121,0.0,0.083339604,0.0,0.045301811,9.5,9.740677999999999,0.0,0.023261311,9.5,9.699866,0.0,0.043457369,0.08788893099999999,72.349375,1.311668,72.067962,1.487498,71.854551,1.677395,71.791612,0.0,7.018756,1.0,1.0,72.426507,72.530722,43.476686,72.211485,72.224026,43.587955,72.35547199999999,72.440639,42.258441,72.584725,72.492817,43.621292
 10/20/2017,13:20:27.781,0.0,72.578548,0.0,4.67897,0.0,0.0,0.0,73.772574,0.0,72.41915999999999,0.01857057,1.993426,0.0,0.0,0.0,62.238865000000004,0.0,76.240791,40.948844,72.279945,0.0,0.0,0.0,0.0,1.0,0.010448,97.414773,32.984428,17.305664,22.846080999999998,1.0,11123.98,1.0,0.00404,20.412758,42.8047,0.0,1.9880330000000002,0.0,1.98636,0.0,1.981589,0.0,1.988648,10.0,8.930474,0.0,0.0,0.0,0.135978346,0.0,0.13601053400000002,0.0,0.44849135799999995,0.0,0.0,0.0,0.20849606399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,9.183344,71.89361600000001,0.0,3.737717,0.0,16.503373,71.204913,0.0,242.008661,0.0,0.0,81.622297,73.375835,72.769623,83.919623,76.35570600000001,0.018317976,0.0,71.32256600000001,14.602319,33.503028,74.74331600000001,74.506064,0.0,74.091177,74.39863000000001,0.0,73.849131,0.0,7.123583999999999,41.294046,10.0,77.0,62.9,24.849465,71.430504,40.659627,0.0,12.341069000000001,12.679172,0.0,10.0,1.0,13.343110000000001,0.0,1019.867,10.0,0.0,0.0,73.842017,2.583084,3.2810059999999996,0.0,8.24,1.0,85.985638,65.955972,50.629589,572.3921019999999,6.46,0.0,12.407565,12.605396,0.0,10.0,0.0,59.677333999999995,18.503757999999998,33.291287,5.476047063851862,40.775126,0.0,0.0031056509999999996,0.0,0.044778004,0.0,0.023454575,0.0,0.024968473999999997,0.0,0.021070989,2.021028,2.01349,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012506331,6.0884599999999995,0.0,0.08430666699999999,0.0,0.046107697,9.5,9.739293,0.0,0.024356472,9.5,9.700671,0.0,0.050350440999999996,0.383283817,72.407249,1.100671,72.094729,1.030339,71.853827,0.545047686,71.843699,0.0,7.240749,1.0,1.0,72.42645999999999,72.528944,43.502328999999996,72.211111,72.224307,43.662439,72.354442,72.442137,42.339556,72.58771999999999,72.493238,43.650796
 10/20/2017,13:20:37.781,0.0,72.581262,0.0,3.3182940000000003,3.194043,0.0,0.0,73.79937,0.0,72.41719499999999,0.024759497999999998,2.816993,0.0,0.0,0.0,61.854312,0.0,76.24613000000001,40.912825,72.279664,0.0,0.0,0.0,6.40377,1.0,0.010448,97.517101,32.955290000000005,17.393368,22.848203,1.0,11181.176000000001,1.0,0.00404,20.395324,42.822064000000005,0.0,1.9887740000000003,0.0,1.9883259999999998,0.0,1.982588,0.0,1.9892290000000001,10.0,8.937427,0.0,0.0,0.0,0.136879618,0.0,0.136300229,0.0,0.43924341899999997,0.0,0.0,0.0,0.20714270699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,18.003821,71.86467900000001,0.0,4.131175,0.0,16.776128,71.140528,0.0,242.008275,0.001971333,0.0,81.631249,73.37424399999999,72.774162,83.941239,76.36043599999999,0.0,0.0,71.313022,14.600964000000001,33.465334999999996,74.726838,74.509622,0.0,74.091365,74.407477,0.0,73.851519,0.0,12.157150999999999,41.205199,10.0,77.0,62.9,24.810136,71.41305200000001,40.632404,0.0,12.388564,12.638369,0.254747496,10.0,1.0,13.285538,0.0,1017.173,10.0,0.0,0.0,73.838272,2.5590349999999997,3.3049199999999996,0.0,8.24,1.0,85.973066,65.931933,50.551321,578.40468,6.46,0.0,12.491122,12.592841,5.795605999999999,10.0,0.0,59.662206000000005,18.662105,33.267493,5.84864998252432,40.748694,0.0,0.0,0.0,0.04352179,0.0,0.021328674,0.0,0.024743,0.0,0.018912878,2.020931,2.013523,2.018322,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.012504241000000001,6.206831,0.0,0.079535825,0.0,0.045076162999999995,9.5,9.720514,0.0,0.02525837,9.5,9.700671,0.0,0.047483696,0.207453528,72.424612,0.9459407479999999,72.065792,0.298885281,71.838635,0.594280165,71.91459499999999,0.0,7.2981,1.0,1.0,72.425618,72.530488,43.518503,72.211626,72.22299699999999,43.576526,72.35636099999999,72.438393,42.256122999999995,72.585755,72.49005600000001,43.664772
 10/20/2017,13:20:47.781,0.0,72.58159,0.0,2.745378,11.514629,0.0,0.0,73.747227,0.0,72.416399,0.025036615,2.924414,36.79037,0.0,0.0,62.228726,0.0,76.252966,40.880482,72.27905600000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.62723199999999,32.932519,17.482723,22.853264000000003,1.0,11136.809,1.0,0.00404,20.941438,42.817176,0.0,1.98945,0.0,1.9859080000000002,0.0,1.9828139999999999,0.0,1.9892610000000002,10.0,8.942932,0.0,0.0,0.0,0.136493358,0.0,0.139422491,0.0,0.457481515,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,9.888982,71.867572,0.0,4.381557,0.0,16.760082999999998,71.169465,0.0,242.01068700000002,0.002053417,0.0,81.640108,73.37677099999999,72.773928,83.964404,76.36362,0.006256811,0.0,71.312273,14.598332000000001,33.411254,74.715649,74.518048,0.0,74.09276899999999,74.41492,0.0,73.85278199999999,0.0,3.789246,41.3202,10.0,76.0,63.0,24.848779,71.413286,40.603879,0.0,12.404796000000001,12.774577,8.935669,10.0,1.0,13.030662,0.0,1032.764,10.0,0.0,0.0,73.844498,2.604126,3.364707,0.143835892,8.24,1.0,85.818413,65.83036899999999,50.63862,568.063047,6.46,0.0,12.616157000000001,12.745892999999999,10.733518,10.0,0.0,59.639188,18.405529,33.227711,5.692341423514407,40.722821,0.0,0.0,0.0,0.042136734,0.0,0.025773739,0.0,0.021779622999999998,0.0,0.017624453,2.02077,2.013329,2.018612,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.012479023,6.2065410000000005,0.0,0.079664766,0.0,0.041594738,9.5,9.719192999999999,0.0,0.026546794,9.5,9.701187,0.0,0.043425158,0.298885279,72.358056,0.43954951299999995,72.056387,0.5309812629999999,71.855997,1.276502,71.85021,0.000844924729,7.360284,1.0,1.0,72.424214,72.527259,43.309022,72.210316,72.222388,43.549727000000004,72.355846,72.437457,42.294363,72.585755,72.490571,43.538990000000005
 10/20/2017,13:20:57.781,0.0,72.58144899999999,0.0,3.927018,0.0,0.0,0.0,73.674082,0.0,72.42019,0.020048523000000002,3.389909,0.0,0.0,0.0,62.721185,0.0,76.256244,40.860565,72.27816700000001,0.0,0.0,0.0,0.40634723799999994,1.0,0.010448,97.253461,32.936887,17.767485999999998,22.865997,1.0,11065.5,1.0,0.00404,21.832166,42.820248,0.0,1.9891279999999998,0.0,1.987004,0.0,1.9823950000000001,0.0,1.9886810000000001,10.0,8.945185,0.0,0.0,0.0,0.134368933,0.0,0.13710493599999998,0.0,0.464538305,0.0,0.0,0.0,0.20611157800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,15.742571,71.892892,0.0,5.812314,0.0,15.508617999999998,71.19116700000001,0.0,241.99954300000002,0.0,0.0,81.651076,73.375414,72.776268,83.988224,76.369099,0.0,0.0,71.321771,14.598172,33.44485,74.697953,74.524836,0.0,74.096373,74.426342,0.0,73.85203299999999,0.0,12.301426,41.451738,10.0,76.0,63.0,24.886278,71.415672,40.575726,0.0,12.59718,12.64917,13.877857,10.0,1.0,13.144606,0.0,1015.1030000000001,10.0,0.0,0.0,73.84178299999999,2.617954,3.2780160000000005,16.343536,8.24,1.0,86.04568,65.97219799999999,50.45499,571.830928,6.46,0.0,12.661241,12.697467,8.713463,10.0,0.0,59.624014,17.963612,33.196667,6.221708901426044,40.695551,0.0,0.006941665,0.0,0.04352179,0.0,0.025226158999999998,0.0,0.019975828,0.0,0.015981711000000003,2.02077,2.013362,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012515363,6.206412,0.0,0.079181235,0.0,0.045043928,9.5,9.71623,0.0,0.025516055,9.5,9.699575999999999,0.0,0.044584741,0.341084548,72.36890799999999,0.404383462,71.94425600000001,1.389033,71.932681,0.327018129,71.907361,0.0,7.176310000000001,1.0,1.0,72.42566500000001,72.53119000000001,43.436446000000004,72.211766,72.221499,43.616724,72.356174,72.441575,42.501013,72.587907,72.492068,43.650408
 10/20/2017,13:21:07.781,0.0,72.580701,0.0,4.750584,12.973538000000001,0.0,0.0,73.792852,0.0,72.416774,0.023004429,3.927018,11.629967,0.0,0.0,62.571999,0.0,76.259054,40.839019,72.275266,0.0,0.0,0.0,0.0,1.0,0.010448,96.88253399999999,32.916301000000004,17.846933,22.865997,1.0,11103.453000000001,1.0,0.00404,21.346056,42.842454,0.0,1.9887419999999998,0.0,1.988939,0.0,1.982911,0.0,1.988616,10.0,8.939616000000001,0.0,0.0,0.0,0.138392466,0.0,0.136847429,0.0,0.46460275100000004,0.0,0.0,0.0,0.208044945,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,8.589967,71.87480699999999,0.0,6.062696,0.0,15.348173999999998,71.164401,0.0,241.99013599999998,0.0,0.0,81.658716,73.375929,72.77785899999999,84.01138900000001,76.37425,0.0,0.0,71.321911,14.596896,33.587016999999996,74.684096,74.531062,0.0,74.097824,74.44539499999999,0.0,73.851425,0.048432092,9.351819,41.288661,10.0,76.0,63.0,24.871873,71.416748,40.545107,0.0,12.469726,12.764375999999999,1.8754,10.0,1.0,13.28134,0.0,1027.134,10.0,0.0,0.0,73.842438,2.6828849999999997,3.490857,6.784109,8.24,1.0,86.275349,65.65969399999999,50.619354,577.426634,6.46,0.0,12.342042999999999,12.848127999999999,11.40687,10.0,0.0,59.608466,18.545953,33.177613,6.842476088894784,40.669492,0.0,0.0,0.0,0.043360737,0.0,0.023390154,0.0,0.01801098,0.0,0.014403391000000001,2.0211240000000004,2.013265,2.0184189999999997,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.012552833000000001,6.207057,0.0,0.080277239,0.0,0.043980159000000005,9.5,9.714361,0.0,0.022488256,9.5,9.698868,0.0,0.042040102,0.158221048,72.347205,0.68571192,72.096899,0.622413013,71.85021,1.712561,71.927617,0.0043889590000000004,7.379616,1.0,1.0,72.425618,72.529131,43.568605,72.21045600000001,72.223043,43.518198999999996,72.355331,72.435351,42.307882,72.585942,72.489354,43.696218
 10/20/2017,13:21:17.781,0.0,72.579437,0.0,4.929621,8.997612,0.0,0.0,73.793576,0.0,72.41785,0.025313731000000003,3.354101,10.044429,0.0,0.0,61.765235,0.0,76.267015,40.81012,72.276014,0.0,0.0,0.0,5.684079,1.0,0.010448,97.308171,32.865555,17.727303,22.912195,1.0,11066.676000000001,1.0,0.00404,20.286264000000003,42.835378000000006,0.0,1.989644,0.0,1.987295,0.0,1.9825240000000002,0.0,1.988262,10.0,8.933275,0.0,0.0,0.0,0.13810277199999998,0.0,0.137362442,0.0,0.47198176799999997,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.846553,0.0,0.0,71.96234100000001,0.0,3.9880989999999996,0.0,2.865614,71.20201899999999,0.0,241.980633,0.0,0.0,81.669825,73.37518,72.781603,84.029442,76.378886,0.0,0.0,71.308998,14.597375,33.605864000000004,74.710593,74.536118,0.0,74.100071,74.455507,0.0,73.849834,0.004022748,17.431176,41.423277,10.0,76.0,63.0,24.88605,71.416748,40.517839,0.0,12.786558,12.580166,11.6635,10.0,1.0,13.145806,0.0,994.394653,10.0,0.0,0.0,73.845434,2.5704580000000004,3.3724790000000002,10.761857000000001,8.24,1.0,86.010311,65.70656899999999,50.674141999999996,566.090921,6.46,0.0,12.425599,12.524683999999999,10.252553,10.0,0.0,59.588063,18.690688,33.175475,7.391967536374099,40.641711,0.0,0.005974603,0.0,0.049158648,0.0,0.019782564,0.0,0.016142764,0.0,0.015981711000000003,2.020834,2.013458,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012510658999999999,6.206348,0.0,0.086788794,0.0,0.044205807,9.5,9.715682000000001,0.0,0.019718143,9.5,9.699834,0.0,0.043425158,0.362184182,72.381206,0.854508996,72.097622,1.290568,71.87335999999999,0.42548309100000004,71.918936,0.004066774,7.386382000000001,1.0,1.0,72.42655400000001,72.531377,43.449465000000004,72.213076,72.223699,43.628153000000005,72.353881,72.437551,42.426465,72.589545,72.491506,43.591788
 10/20/2017,13:21:27.781,0.0,72.580513,0.0,4.8221989999999995,11.001607,0.0,4.3081587e-05,73.910174,0.0,72.41565,0.005361364,3.067643,9.868258,0.0,0.0,62.201206000000006,0.0,76.269918,40.799557,72.273628,0.0,0.0,0.0,0.0,1.0,0.010448,97.764301,32.820107,17.877207000000002,22.887218,1.0,11103.881000000001,1.0,0.00404,21.262132,42.805817,0.0,1.990159,0.0,1.989325,0.0,1.981524,0.0,1.9889709999999998,10.0,8.932985,0.0,0.0,0.0,0.13578521699999999,0.0,0.13678305300000002,0.0,0.47475292799999996,0.0,0.0,0.0,0.206756033,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,0.0,71.958001,0.0,3.594641,0.0,1.453705,71.232403,0.0,241.95771800000003,0.0,0.0,81.680746,73.37635,72.782399,84.055561,76.383101,0.0,0.0,71.302776,14.600326,33.493195,74.729085,74.543983,0.0,74.100961,74.46543100000001,0.0,73.85156500000001,0.065099579,8.261747,41.446738,10.0,76.0,63.0,24.872329999999998,71.416421,40.48722,0.0,12.551489,12.625769,12.578126,10.0,1.0,13.387488000000001,0.0,1022.995,10.0,0.0,0.0,73.84295300000001,2.622163,3.4681379999999997,7.7945850000000005,8.24,1.0,85.68693499999999,65.692146,50.64163,591.985088,6.46,0.0,12.606538,12.596428,7.559146000000001,10.0,0.0,59.573636,18.469276,33.152982,7.670106656934867,40.616769,0.0,0.04868653,0.0,0.044649162,0.0,0.018107612,0.0,0.014918761000000001,0.0,0.01852635,2.020609,2.013619,2.018354,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.012458143999999999,6.206154,0.0,0.08443560800000001,0.0,0.042690742000000004,9.5,9.71565,0.0,0.01852635,9.5,9.69352,0.0,0.052283078,0.495815204,72.378312,0.615379804,72.060728,1.107705,71.879147,0.713844762,71.927617,0.002455849,7.395403999999999,1.0,1.0,72.424401,72.528756,43.500356,72.213451,72.222903,43.646675,72.35411500000001,72.43596,42.419897999999996,72.585755,72.490617,43.545590000000004
 10/20/2017,13:21:37.781,0.0,72.582479,0.0,3.676367,9.87937,0.0,0.0,74.09701899999999,0.0,72.41555699999999,0.025867962999999997,3.031836,0.0,0.0,0.0,61.466863000000004,0.0,76.273524,40.755628,72.276389,0.0,0.0,0.0,8.642808,1.0,0.010448,97.142725,32.837765000000005,18.033533,22.858977,1.0,11034.923999999999,1.0,0.00404,21.946092,42.777747,0.0,1.988838,0.0,1.987327,0.0,1.980848,0.0,1.987552,10.0,8.921204,0.0,0.0,0.0,0.136879618,0.0,0.138521219,0.0,0.46163825399999997,0.0,0.0,0.0,0.20875384600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,0.0,71.884935,0.0,3.880793,0.0,5.047655000000001,71.205636,0.0,241.94594700000002,0.002628007,0.0,81.69443299999999,73.37621,72.785066,84.079382,76.38871999999999,0.0,0.0,71.290986,14.599209,33.70706,74.68283199999999,74.552128,0.0,74.10578199999999,74.470721,0.0,73.851004,0.03825262,0.0,41.439431,10.0,76.0,63.0,24.806706,71.418012,40.459068,0.0,12.806998,12.679172,12.754632,10.0,1.0,13.235161999999999,0.0,1031.625,10.0,0.0,0.0,73.84416999999999,2.6888970000000003,3.245134,9.07773,8.24,1.0,86.014205,65.93674,50.600088,562.3711400000001,6.46,0.0,12.369694,12.536044,14.036148,10.0,0.0,59.556267000000005,18.801394000000002,33.106695,5.69835183887961,40.589779,0.0,0.053747490999999994,0.0,0.043972739000000004,0.0,0.013469283,0.0,0.016464871000000002,0.0,0.023486786000000003,2.020867,2.013684,2.0184509999999998,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.012510308000000001,6.207315,0.0,0.08894856699999999,0.0,0.04362557,9.5,9.714071,0.0,0.014113495,9.5,9.685725,0.0,0.042104523,0.03162324,72.37686500000001,1.213203,72.058557,1.220236,71.918212,1.8250919999999997,71.905191,0.00116711,6.994913,1.0,1.0,72.42529,72.530394,43.506668,72.211673,72.220283,43.608841999999996,72.351167,72.436194,42.350757,72.588937,72.4916,43.624786
 10/20/2017,13:21:47.781,0.0,72.580467,0.0,5.287693,0.0,0.0,0.0,74.172337,0.0,72.416212,0.025406103,3.7121739999999996,12.62293,0.0,0.0,61.43789399999999,0.0,76.279705,40.713746,72.273066,0.0,0.0,0.0,0.0,1.0,0.010448,96.914023,32.816993,17.981057,22.793027,1.0,11071.166000000001,1.0,0.00404,21.071986,42.779236,0.0,1.989966,0.0,1.9879069999999999,0.0,1.9801380000000002,0.0,1.9881,10.0,8.912223,0.0,0.0,0.0,0.138006207,0.0,0.138843102,0.0,0.468727267,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,16.768954,71.916042,0.0,3.63041,0.0,3.8122339999999997,71.170911,0.0,241.93576800000002,0.0,0.0,81.704838,73.379579,72.786985,84.100859,76.39354399999999,0.013860589,0.0,71.280927,14.596098999999999,33.627578,74.68653,74.557324,0.0,74.106063,74.47666600000001,0.0,73.849459,0.0,8.406021,41.434046,10.0,75.0,63.2,24.867529,71.41745,40.426867,0.0,12.728241,12.851981,18.643538,10.0,1.0,13.436664000000002,0.0,1024.616,10.0,0.0,0.0,73.846183,2.623966,3.104038,17.321934,8.24,1.0,86.163422,65.998039,50.774685999999996,565.2411440000001,6.46,0.0,12.667853,12.643659,5.186383,10.0,0.0,59.540299,18.574764000000002,33.073235,4.959965568506244,40.561021999999994,0.0,0.04136909,0.0,0.04384389599999999,0.0,0.015079813999999999,0.0,0.020652251,0.0,0.023969945,2.020899,2.013458,2.0184189999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012534601999999999,6.207895,0.0,0.088207152,0.0,0.043947924000000006,9.5,9.706727,0.0,0.015691816,9.5,9.683084,0.0,0.04297421,0.256686009,72.41665400000001,1.114738,72.047706,0.453615934,71.882041,1.00924,71.86467900000001,0.0,6.960116,1.0,1.0,72.426694,72.527633,43.522054,72.209614,72.22323100000001,43.609629999999996,72.35481700000001,72.434649,42.424147,72.58304,72.491039,43.578588
 10/20/2017,13:21:57.781,0.0,72.582713,0.0,4.320897,15.314204,0.0,0.0,73.797197,0.0,72.41551,0.028916242,3.1034509999999997,7.754208,0.0,0.0,60.620992,0.0,76.282514,40.669259000000004,72.26983800000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.174263,32.765598,18.035735,22.797272,1.0,11099.604,1.0,0.00404,21.243888000000002,42.788034,0.0,1.989644,0.0,1.987327,0.0,1.9818790000000002,0.0,1.988391,10.0,8.926354,0.0,0.0,0.0,0.136235852,0.0,0.136557735,0.0,0.454742579,0.0,0.0,0.0,0.208431618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,12.968131,71.937021,0.0,4.703478,0.0,4.373789,71.20853000000001,0.0,241.977063,0.0,0.0,81.712901,73.378924,72.788061,84.123227,76.397196,0.0025860220000000003,0.0,71.284061,14.595301000000001,33.677971,74.690556,74.566078,0.0,74.108825,74.48050400000001,0.0,73.851799,0.0,7.652589,41.411353999999996,10.0,75.0,63.2,24.873931,71.416702,40.400484000000006,0.0,12.507601,12.494962,9.513327,10.0,1.0,13.230964000000002,0.0,1026.6689999999999,10.0,0.0,0.0,73.842578,2.56625,3.211056,8.756944,8.24,1.0,85.94660999999999,66.12845,50.802983000000005,586.020611,6.46,0.0,12.424397,12.703445,21.811757999999998,10.0,0.0,59.522651,18.642141,33.080020000000005,4.540546733651751,40.532171000000005,0.0,0.035470009,0.0,0.045808744000000005,0.0,0.016593713,0.0,0.02425984,0.0,0.024356472,2.020512,2.013297,2.018064,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012499901,6.2051870000000005,0.0,0.081308773,0.0,0.044850515,9.5,9.675063,0.0,0.019234984,9.5,9.666559,0.0,0.043586211,0.46768235700000005,72.373248,1.614096,72.09545200000001,1.332767,71.960171,1.712561,71.913872,0.0,7.174377000000001,1.0,1.0,72.428005,72.529926,43.433685,72.211907,72.223137,43.65101,72.355097,72.435117,42.407151,72.587252,72.48752900000001,43.516861999999996
 10/20/2017,13:22:07.781,0.0,72.58154300000001,0.0,4.034439,12.236068,0.0,0.0,74.043428,0.0,72.41335699999999,0.021156987999999998,3.6405589999999997,25.435356,0.0,0.0,60.263959,0.0,76.292348,40.654508,72.271054,0.0,0.0,0.0,0.0,1.0,0.010448,97.45392700000001,32.724937,18.005093,22.74585,1.0,11111.899,1.0,0.00404,21.251185999999997,42.786312,0.0,1.989612,0.0,1.988906,0.0,1.981686,0.0,1.988648,10.0,8.921204,0.0,0.0,0.0,0.137330253,0.0,0.13578521699999999,0.0,0.45577370799999994,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,22.606507,71.897233,0.0,4.560402,0.0,12.299733999999999,71.22444499999999,0.0,242.020673,0.0,0.0,81.722509,73.377473,72.789652,84.145454,76.401926,0.000750627237,0.0,71.303431,14.596817000000001,33.589065999999995,74.697906,74.571415,0.0,74.111914,74.487714,0.0,73.850208,0.022703757,8.582355999999999,41.346738,10.0,75.0,63.2,24.875532,71.40841999999999,40.370284000000005,0.0,12.724033,12.764375999999999,13.909949,10.0,1.0,13.235762,0.0,1021.3910000000001,10.0,0.0,0.0,73.84655699999999,2.602323,3.337803,12.734691999999999,8.24,1.0,85.714469,66.007655,50.718694,569.12126,6.46,0.0,12.414178,12.668769000000001,11.791642999999999,10.0,0.0,59.50617,18.598131,33.057156,4.816099320583663,40.506019,0.0,0.036243659,0.0,0.045422217,0.0,0.015337499,0.0,0.022456046,0.0,0.025193947999999997,2.02106,2.013619,2.018097,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012462005,6.2055739999999995,0.0,0.089303156,0.0,0.044979457,9.5,9.675353,0.0,0.01698024,9.5,9.660729,0.0,0.045486637999999996,0.362184183,72.340694,1.002206,72.028173,1.156937,71.950766,0.376250608,71.845146,0.0,7.155044999999999,1.0,1.0,72.42599200000001,72.529271,43.471557000000004,72.20839699999999,72.22061,43.706184,72.35336600000001,72.434416,42.422602000000005,72.586269,72.486874,43.630221
 10/20/2017,13:22:17.781,0.0,72.58159,0.0,5.502537,3.386426,0.0,0.0,73.681324,0.0,72.412375,0.020695127,3.389909,0.0,0.0,0.0,59.359428,0.0,76.293472,40.637848999999996,72.269604,0.0,0.0,0.0,7.123461,1.0,0.010448,97.340885,32.731024,17.988947,22.794496,1.0,11055.985,1.0,0.00404,21.123881,42.77514,0.0,1.9906110000000001,0.0,1.987714,0.0,1.980848,0.0,1.9881,10.0,8.918016999999999,0.0,0.0,0.0,0.136364605,0.0,0.138199337,0.0,0.46112269,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,7.64377,71.94208499999999,0.0,3.558873,0.0,0.298505896,71.229509,0.0,242.05343,0.001642996,0.0,81.73165,73.379533,72.792226,84.16946300000001,76.408388,0.0057324130000000004,0.0,71.33969,14.596817000000001,33.58292,74.715789,74.579373,0.0,74.112429,74.49951,0.0,73.850348,0.025724039,5.584658999999999,41.444431,10.0,75.0,63.2,24.865242000000002,71.403554,40.341761,0.0,12.770325,12.713974,9.192406,10.0,1.0,13.225567000000002,0.0,1019.3539999999999,10.0,0.0,0.0,73.845293,2.707535,3.244536,15.701964000000002,8.24,1.0,85.727087,66.04731899999999,50.861986,575.678978,6.46,0.0,12.390734,12.472669999999999,10.909872,10.0,0.0,59.486654,18.969496,33.007524,5.355949873270086,40.480472999999996,0.0,0.050137124000000005,0.0,0.045454427,0.0,0.013791389,0.0,0.018945088,0.0,0.021038777999999998,2.020995,2.013716,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012463127,6.202286,0.0,0.088884096,0.0,0.042980860999999995,9.5,9.676803,0.0,0.015273078,9.5,9.660504,0.0,0.039076725,0.40438345299999995,72.324055,1.142871,71.998513,1.3187010000000001,71.909531,1.0866049999999998,71.889275,0.0,6.666596000000001,1.0,1.0,72.42744300000001,72.529786,43.383583,72.20938000000001,72.221686,43.645493,72.354396,72.436475,42.334921,72.58697099999999,72.485563,43.686512
 10/20/2017,13:22:27.781,0.0,72.583087,0.0,5.645766,10.135881,0.0,0.0,73.837029,0.0,72.415931,0.015522292,3.175065,13.359644,0.0,0.0,60.159673,0.0,76.298436,40.605321999999994,72.268387,0.0,0.0,0.0,3.205145,1.0,0.010448,97.08641800000001,32.715782,17.796843,22.736708,1.0,11135.098,1.0,0.00404,20.455328,42.76001,0.0,1.989354,0.0,1.986392,0.0,1.981009,0.0,1.9888740000000003,10.0,8.923521000000001,0.0,0.0,0.0,0.135238016,0.0,0.139679997,0.0,0.483485302,0.0,0.0,0.0,0.20694937,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,0.0,71.919659,0.0,5.91962,0.0,1.036549,71.222998,0.0,242.069254,0.00151987,0.0,81.74477399999999,73.380656,72.792741,84.192018,76.41161899999999,0.004945815,0.0,71.34254399999999,14.599369,33.678381,74.72028399999999,74.581246,0.0,74.11823299999999,74.509528,0.0,73.85156500000001,0.00312785,0.0,41.354815,10.0,75.0,63.2,24.867529,71.400279,40.362466999999995,0.0,12.603793,12.668971,13.990179000000001,10.0,1.0,13.197381,0.0,1026.797,10.0,0.0,0.0,73.845106,2.572863,3.233177,14.627329999999999,8.24,1.0,85.860019,65.969193,50.615139,553.664929,6.46,0.0,12.758022,12.638278,8.633302,10.0,0.0,59.471947,19.100391000000002,32.97899,7.936387583443452,40.453065,0.0,0.052877134000000006,0.0,0.044971267999999995,0.0,0.017946558999999997,0.0,0.014789918,0.0,0.017914348,2.020899,2.013039,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012483842,6.208443,0.0,0.077988525,0.0,0.043947924000000006,9.5,9.675224,0.0,0.01797877,9.5,9.778527,0.0,0.04400495,0.312951702,72.385547,0.699778343,72.03106700000001,0.09492214800000001,71.94570300000001,1.6351950000000002,71.800294,0.001489295,6.896321,1.0,1.0,72.428753,72.530675,43.495622,72.207368,72.22154599999999,43.721554,72.352711,72.43436899999999,42.422602000000005,72.585567,72.486733,43.516085
 10/20/2017,13:22:37.781,0.0,72.58229200000001,0.0,5.180272,8.340302000000001,0.0,0.0,73.82182,0.0,72.412328,0.009425735,3.3182940000000003,0.0,0.0,0.0,60.907777,0.0,76.302838,40.568327000000004,72.266141,0.0,0.0,0.0,0.0,1.0,0.010448,97.411013,32.662064,17.577216,22.796945,1.0,11046.684,1.0,0.00404,20.100982000000002,42.746464,0.0,1.989257,0.0,1.990002,0.0,1.9820400000000002,0.0,1.987037,10.0,8.934047,0.0,0.0,0.0,0.136750865,0.0,0.137748701,0.0,0.472819561,0.0,0.0,0.0,0.206756033,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.989629,0.0,0.0,71.910255,0.0,5.490393,0.0,2.031304,71.230956,0.0,242.050873,0.00057590104,0.0,81.754195,73.379533,72.796625,84.213918,76.41494399999999,0.0,0.0,71.333281,14.597694,33.646423999999996,74.69065,74.587659,0.0,74.119638,74.517627,0.0,73.851051,0.0,16.1808,41.484431,10.0,75.0,63.2,24.844663,71.392326,40.375263000000004,0.0,12.681348,12.737975,15.289910999999998,10.0,1.0,13.194982000000001,0.0,999.5597949999999,10.0,0.0,0.0,73.845714,2.63599,3.2421450000000003,14.450898,8.24,1.0,85.64720600000001,66.305736,50.919784,560.863988,6.46,0.0,12.418987,12.635289,10.332714,10.0,0.0,59.455746,18.839279,32.973089,7.561239889548765,40.42496,0.0,0.009391557,0.0,0.042813157000000004,0.0,0.020233513,0.0,0.016722556,0.0,0.016078343000000002,2.020963,2.013233,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012448805,6.208024,0.0,0.084596785,0.0,0.04136909,9.5,9.674806,0.0,0.019009508999999997,9.5,9.778881,0.0,0.043940528,0.094922144,72.380483,0.826376153,72.134517,0.5380144729999999,71.939915,0.312951705,71.866125,0.0027780340000000004,6.950772,1.0,1.0,72.424776,72.530909,43.468401,72.210877,72.221874,43.682144,72.35130699999999,72.433948,42.525348,72.585848,72.489869,43.777743
