date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,13:22:47.781,0.0,72.584164,0.0,4.213476,6.079795,0.0,0.0,73.802991,0.0,72.413732,0.023558662,3.461523,20.502572,0.0,0.0,60.796973,0.0,76.311173,40.540128,72.270072,0.0,0.0,0.0,0.0,1.0,0.010448,97.677904,32.619963,17.3919,22.777193,1.0,11134.883999999998,1.0,0.00404,20.231125,42.743485,0.0,1.989225,0.0,1.987004,0.0,1.9825560000000002,0.0,1.988229,10.0,8.93321,0.0,0.0,0.0,0.137298065,0.0,0.135753028,0.0,0.465247206,0.0,0.0,0.0,0.204661553,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.457683,0.0,16.608582000000002,71.935575,0.0,3.594641,0.0,4.036855999999999,71.18321,0.0,242.005525,0.0007811116529999999,0.0,81.765726,73.380188,72.799995,84.238396,76.418737,0.01700698,0.0,71.321116,14.595620000000002,33.56858,74.7024,74.592341,0.0,74.12268,74.52816,0.0,73.850302,0.0,15.764007000000001,41.462123,10.0,75.0,63.4,24.843062,71.38951800000001,40.349810999999995,0.0,12.710205,12.83578,13.348336999999999,10.0,1.0,13.175791,0.0,1007.709,10.0,0.0,0.0,73.844778,2.648015,3.3934040000000003,11.595901,8.24,1.0,85.455508,65.97520300000001,50.680162,570.035172,6.46,0.0,12.664247,12.55936,16.24859,10.0,0.0,59.438705000000006,18.999214000000002,32.951805,6.540975273708108,40.393783,0.0,0.0,0.0,0.039527674,0.0,0.023229101000000002,0.0,0.018880667,0.0,0.014274548,2.020867,2.013651,2.018386,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.012416507,6.168374,0.0,0.079664766,0.0,0.040821088,9.5,9.674451,0.0,0.021876255,9.5,9.777786,0.0,0.044230424000000004,0.18635389300000002,72.392781,0.960007185,72.08098299999999,1.487498,71.961618,0.840442571,71.894339,0.0047111440000000004,7.152789,1.0,1.0,72.427583,72.531283,43.403308,72.21106400000001,72.218692,43.662045,72.35261700000001,72.43703599999999,42.355391999999995,72.585661,72.483317,43.697382
 10/20/2017,13:22:57.781,0.0,72.585895,0.0,5.001234999999999,21.646828,0.0,0.0,73.718259,0.0,72.412141,0.028731497,2.924414,0.0,0.0,0.0,60.266856000000004,0.0,76.31290600000001,40.548225,72.266328,0.0,0.0,0.0,3.205145,1.0,0.010448,97.619429,32.617268,17.299426,22.760704999999998,1.0,11075.87,1.0,0.00404,19.952189999999998,42.736409,0.0,1.9889029999999999,0.0,1.98852,0.0,1.982975,0.0,1.9887130000000002,10.0,8.948597,0.0,0.0,0.0,0.138360278,0.0,0.137072747,0.0,0.461670477,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,5.446669,71.90446700000001,0.0,4.023868,0.0,18.348481,71.196955,0.0,241.96852400000003,0.000575901037,0.0,81.776413,73.381826,72.800229,84.259217,76.42636999999999,0.0,0.0,71.30577,14.596817000000001,33.67961,74.689433,74.599503,0.0,74.12525500000001,74.535041,0.0,73.852548,0.027961286000000002,5.600689,41.388661,10.0,75.0,63.4,24.862956,71.381331,40.315377000000005,0.0,12.57734,12.447559,3.191177,10.0,1.0,13.168595000000002,0.0,1028.642,10.0,0.0,0.0,73.84697800000001,2.613746,3.274429,5.549082,8.24,1.0,85.489795,65.951164,50.595873,570.035172,6.46,0.0,12.581291,12.529467,12.28864,10.0,0.0,59.419189,18.771676,32.902916999999995,6.269878263862445,40.363212,0.0,0.0,0.0,0.043747265,0.0,0.024743,0.0,0.018687403000000002,0.0,0.014628865,2.020512,2.013587,2.018386,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.012420309,6.129851,0.0,0.080502887,0.0,0.041046736,9.5,9.675482,0.0,0.02425984,9.5,9.778817,0.0,0.043296315999999994,0.376250607,72.383376,1.0936379999999999,72.07374899999999,0.2496528,71.835741,1.149904,71.78365500000001,0.0037445890000000004,7.141513000000001,1.0,1.0,72.424074,72.529131,43.370959,72.210409,72.219534,43.744017,72.350652,72.436615,42.433031,72.587346,72.483879,43.85228
 10/20/2017,13:23:07.781,0.0,72.584351,0.0,5.144464,11.35431,0.0,0.0,73.77691899999999,0.0,72.410363,0.024297637999999996,3.24668,0.0,0.0,0.0,60.784662,0.0,76.317729,40.557532,72.26342700000001,0.0,0.0,0.0,7.523289,1.0,0.010448,97.411342,32.637157,17.190071,22.789926,1.0,11118.848,1.0,0.00404,20.111929,42.735106,0.0,1.989032,0.0,1.986747,0.0,1.982782,0.0,1.9882939999999998,10.0,8.931794,0.0,0.0,0.0,0.13678305300000002,0.0,0.138006207,0.0,0.469597282,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,15.582199,71.91314799999999,0.0,3.415797,0.0,10.534847000000001,71.20201899999999,0.0,241.926554,0.0,0.0,81.786632,73.379954,72.80181999999999,84.28566500000001,76.43077199999999,0.0,0.0,71.297395,14.595541,33.66568,74.667851,74.604465,0.0,74.128485,74.544685,0.0,73.85194,0.0,16.902171,41.424815,10.0,75.0,63.4,24.861126000000002,71.37085,40.286993,0.0,12.561108,12.689372,13.139738000000001,10.0,1.0,13.241159,0.0,1001.5010000000001,10.0,0.0,0.0,73.84871,2.623365,3.253504,9.542869999999999,8.24,1.0,85.65288199999999,65.99323199999999,50.473052,562.3390730000001,6.46,0.0,12.640803,12.798505,10.044135,10.0,0.0,59.403175,18.717229999999997,32.870992,6.770088463796917,40.334269,0.0,0.0,0.0,0.044359265999999994,0.0,0.021521937999999997,0.0,0.018300876,0.0,0.014725496999999999,2.020899,2.0135549999999998,2.0185150000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012445153,6.1272720000000005,0.0,0.07853652700000001,0.0,0.042787449000000005,9.5,9.67706,0.0,0.0211032,9.5,9.779075,0.0,0.041170415,0.48174878,72.370355,0.334051349,72.083877,0.425483089,71.838635,0.5450476870000001,71.849487,0.002455849,7.037764999999999,1.0,1.0,72.426413,72.531751,43.591091999999996,72.20835,72.21658599999999,43.595837,72.35346,72.432965,42.529983,72.586035,72.486499,43.615469
 10/20/2017,13:23:17.781,0.0,72.584678,0.0,5.681573,8.90142,0.0,0.0,73.72188,0.0,72.41195400000001,0.019863778999999998,3.354101,34.067729,0.0,0.0,60.967886,0.0,76.32494,40.548272,72.263193,0.0,0.0,0.0,0.0,1.0,0.010448,97.333928,32.627538,17.177595,22.815392000000003,1.0,11118.313,1.0,0.00404,20.156526,42.747907,0.0,1.9896759999999998,0.0,1.986618,0.0,1.9821689999999998,0.0,1.987714,10.0,8.934047,0.0,0.0,0.0,0.134851757,0.0,0.13864997199999998,0.0,0.476299621,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,0.0,71.952937,0.0,3.487335,0.0,0.0,71.215041,0.0,241.88853999999998,0.0,0.0,81.79699000000001,73.380703,72.804862,84.30808,76.435736,0.015433785,0.0,71.28523100000001,14.602079999999999,33.718942,74.71129499999999,74.61083199999999,0.0,74.132183,74.558167,0.0,73.853204,0.0,8.053351,41.514431,10.0,75.0,63.4,24.847407,71.36439399999999,40.25163,0.0,12.606799,12.633569,9.689834,10.0,1.0,13.242957999999998,0.0,1017.927,10.0,0.0,0.0,73.84679100000001,2.699118,3.355739,11.435508,8.24,1.0,85.74744399999999,65.989626,50.812616,559.420969,6.46,0.0,12.558448,12.591047,11.102259,10.0,0.0,59.384967,18.603348,32.863789000000004,7.4584566115966675,40.308677,0.0,0.046397815,0.0,0.042845367,0.0,0.018365297,0.0,0.014564444,0.0,0.01852635,2.020931,2.0135549999999998,2.0184189999999997,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.012459391,6.127982,0.0,0.0776017,0.0,0.044173572,9.5,9.674806,0.0,0.018880667,9.5,9.778205,0.0,0.04609864,0.0,72.365291,0.073822524,72.039025,0.7630772440000001,71.87046600000001,0.291852071,71.86106099999999,0.0005227398090000001,7.011989999999999,1.0,1.0,72.42655400000001,72.530394,43.532311,72.207882,72.220189,43.708154,72.350418,72.435211,42.336465999999994,72.586363,72.483692,43.73271
 10/20/2017,13:23:27.781,0.0,72.581262,0.0,4.6431629999999995,1.190048,0.0,0.0,73.697981,0.0,72.411766,0.027623032999999998,3.461523,5.720235,0.0,0.0,59.977174,0.0,76.327329,40.515326,72.263052,0.0,0.0,0.0,16.47944,1.0,0.010448,97.445044,32.59896,17.103469,22.840694,1.0,11176.579,1.0,0.00404,20.164229000000002,42.751119,0.0,1.99003,0.0,1.9878099999999999,0.0,1.9816209999999999,0.0,1.988229,10.0,8.924841,0.0,0.0,0.0,0.137974019,0.0,0.135270204,0.0,0.468082811,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,0.0,71.941362,0.0,5.025398,0.0,12.893378,71.222998,0.0,241.88781600000002,0.0,0.0,81.806506,73.383137,72.807436,84.328245,76.4407,0.005470214,0.0,71.27760500000001,14.599927,33.674694,74.73489000000001,74.614952,0.0,74.132417,74.574505,0.0,73.85203299999999,0.0,0.0,41.369815,10.0,75.0,63.4,24.845349,71.35658000000001,40.220687,0.0,12.949483,12.782377,10.395861,10.0,1.0,13.253153,0.0,1023.06,10.0,0.0,0.0,73.8474,2.5848869999999997,3.298942,9.879695,8.24,1.0,85.692329,66.35802,50.975173999999996,570.788748,6.46,0.0,12.635994,12.599416999999999,10.493036,10.0,0.0,59.366011,18.473359,32.875825,7.029554923977748,40.277221999999995,0.0,0.053973139,0.0,0.043392948,0.0,0.014210127,0.0,0.016593713,0.0,0.021232042000000003,2.020931,2.012975,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012449614,6.127015,0.0,0.079084529,0.0,0.043754510999999996,9.5,9.793119,0.0,0.013920232,9.5,9.778946000000001,0.0,0.043425158,0.101955356,72.3841,0.86857542,72.112091,1.1921030000000001,71.868296,1.037372,71.89795600000001,0.002455849,7.122180999999999,1.0,1.0,72.424027,72.529552,43.468796000000005,72.212047,72.218692,43.811802,72.348359,72.433433,42.346508,72.586737,72.486172,43.733486
 10/20/2017,13:23:37.781,0.0,72.585193,0.0,4.750584,6.929489,0.0,0.0,73.718983,0.0,72.41078399999999,0.018662942,3.3182940000000003,30.65642,0.0,0.0,59.95906899999999,0.0,76.331684,40.489593,72.266141,0.0,0.0,0.0,0.0,1.0,0.010448,97.597948,32.5754,17.129156,22.835634,1.0,11184.169,1.0,0.00404,20.077061999999998,42.747302000000005,0.0,1.990256,0.0,1.986682,0.0,1.981944,0.0,1.988552,10.0,8.921654,0.0,0.0,0.0,0.1372015,0.0,0.138617784,0.0,0.463281616,0.0,0.0,0.0,0.210461654,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,0.0,71.907361,0.0,4.2742510000000005,0.0,16.118306,71.199125,0.0,241.899104,1.311302e-06,0.0,81.817193,73.383464,72.805236,84.352723,76.44336899999999,0.004421417,0.0,71.268294,14.596976000000002,33.648063,74.742708,74.61865,0.0,74.134523,74.594213,0.0,73.852736,0.0,5.841146,41.4102,10.0,75.0,63.4,24.785441,71.349703,40.188301,0.0,12.570727,12.875383,14.311101,10.0,1.0,13.145806,0.0,1033.2939999999999,10.0,0.0,0.0,73.848383,2.650419,3.424493,11.980845,8.24,1.0,85.626474,66.043112,50.608517,578.340545,6.46,0.0,12.444835000000001,12.748285000000001,10.140328,10.0,0.0,59.352612,18.523495,32.864579,5.69835183887961,40.249163,0.0,0.052941605,0.0,0.045390006,0.0,0.013726968,0.0,0.018365297,0.0,0.023164679,2.020995,2.013523,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012437911999999999,6.129497,0.0,0.085241494,0.0,0.043561099000000006,9.5,9.792088,0.0,0.015079813999999999,9.5,9.780331,0.0,0.043618422000000004,0.073822508,72.348652,0.580213744,72.058557,0.552080896,71.87553,1.1288040000000001,71.780038,0.0,7.145378999999999,1.0,1.0,72.42744300000001,72.529739,43.538623,72.205636,72.214714,43.672290999999994,72.353787,72.43231,42.398654,72.585708,72.484534,43.807247
 10/20/2017,13:23:47.781,0.0,72.587767,0.0,6.290297,24.067653,0.0,0.0,73.695808,0.0,72.40956700000001,0.030024706,4.750584,2.517129,0.0,0.0,60.221231,0.0,76.33927,40.452833,72.260245,0.0,0.0,0.0,4.164732,1.0,0.010448,97.61139200000001,32.565456,17.049158,22.806739999999998,1.0,11125.263,1.0,0.00404,19.868266000000002,42.743904,0.0,1.989386,0.0,1.9869400000000002,0.0,1.981105,0.0,1.9883259999999998,10.0,8.919400999999999,0.0,0.0,0.0,0.13671867599999998,0.0,0.13572084,0.0,0.460156006,0.0,0.0,0.0,0.208947183,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.238482,0.0,0.0,71.939915,0.0,5.454624,0.0,12.6848,71.236743,0.0,241.89857400000002,0.00016547979899999998,0.0,81.825255,73.38210699999999,72.809402,84.37467,76.447303,0.0070434090000000005,0.0,71.260809,14.597135999999999,33.630036,74.71541500000001,74.62553199999999,0.0,74.138642,74.61546700000001,0.0,73.85297,0.0,0.0,41.442122999999995,10.0,74.0,63.6,24.794588,71.349328,40.156754,0.0,12.665716999999999,12.65217,11.326532,10.0,1.0,13.364099,0.0,1022.5939999999999,10.0,0.0,0.0,73.847868,2.607733,3.330031,18.396568,8.24,1.0,85.626521,66.145878,50.763247,551.6126360000001,6.46,0.0,12.508555,12.88101,9.723491000000001,10.0,0.0,59.335478,18.547542,32.840414,4.612406230246593,40.220034999999996,0.0,0.055262555,0.0,0.045035689000000004,0.0,0.013437072,0.0,0.018300876,0.0,0.023261311,2.020995,2.013587,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012436706,6.126402,0.0,0.082275835,0.0,0.043722276,9.5,9.792313,0.0,0.014532233,9.5,9.778334,0.0,0.037530615,0.010523605,72.376142,1.0866049999999998,72.079537,0.7419776090000001,71.95149,0.502848419,71.803187,0.000200554889,7.171155000000001,1.0,1.0,72.42580500000001,72.52781999999999,43.482209000000005,72.209848,72.217849,43.811014,72.35074499999999,72.432123,42.207068,72.587252,72.48439300000001,43.78046
 10/20/2017,13:23:57.781,0.0,72.586035,0.0,3.6047519999999995,7.234096000000001,0.0,0.0,73.681324,0.0,72.40835,0.017739221,4.1418610000000005,0.0,0.0,0.0,61.04247900000001,0.0,76.342267,40.422121000000004,72.26258399999999,0.0,0.0,0.0,3.2051439999999998,1.0,0.010448,97.505491,32.558439,17.040535000000002,22.796782,1.0,11125.583,1.0,0.00404,20.090035999999998,42.747442,0.0,1.98945,0.0,1.989809,0.0,1.981138,0.0,1.988004,10.0,8.922781,0.0,0.0,0.0,0.137491195,0.0,0.136364605,0.0,0.460027115,0.0,0.0,0.0,0.208302727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,0.0,71.919659,0.0,3.845024,0.0,12.379956,71.21287,0.0,241.891,0.000781111657,0.0,81.84002,73.385009,72.809589,84.397227,76.454421,0.004945815,0.0,71.251545,14.597375,33.807438,74.675669,74.633303,0.0,74.13653599999999,74.629932,0.0,73.853531,0.0,0.0,41.374046,10.0,74.0,63.6,24.850151,71.346007,40.124322,0.0,12.773330999999999,12.703173,9.689834,10.0,1.0,13.48644,0.0,1017.445,10.0,0.0,0.0,73.850863,2.598114,3.4442230000000005,9.125848,8.24,1.0,85.700866,66.093594,50.704846999999994,575.117804,6.46,0.0,12.498937,12.820625999999999,17.290682,10.0,0.0,59.318763,18.272591000000002,32.81309,6.0772447754000165,40.191558,0.0,0.05377972599999999,0.0,0.052025392999999996,0.0,0.013630336000000002,0.0,0.017753295,0.0,0.023647839,2.020899,2.01349,2.018322,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.012447573,6.126176,0.0,0.081212066,0.0,0.042787449000000005,9.5,9.792603,0.0,0.013630336000000002,9.5,9.778495,0.0,0.041653574,0.0,72.33997099999999,0.8334093640000001,72.05566400000001,0.144154632,71.87553,0.355150974,71.840082,0.001489295,7.069663,1.0,1.0,72.42777099999999,72.529786,43.546908,72.209848,72.21761500000001,43.837812,72.349248,72.430625,42.409855,72.583555,72.481211,43.831705
 10/20/2017,13:24:07.781,0.0,72.585989,0.0,3.8195959999999998,0.0,0.0,0.0,73.697981,0.0,72.411579,0.01275113,3.3182940000000003,0.0,0.0,0.0,61.570423999999996,0.0,76.345685,40.387547999999995,72.260806,0.0,0.0,0.0,0.0,1.0,0.010448,97.477194,32.526609,17.073194,22.857835,1.0,11167.598999999998,1.0,0.00404,20.021113,42.769088,0.0,1.990127,0.0,1.9869720000000002,0.0,1.981944,0.0,1.9879069999999999,10.0,8.920430999999999,0.0,0.0,0.0,0.13726587699999998,0.0,0.136943994,0.0,0.46408718600000004,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,0.0,71.950766,0.0,3.451566,0.0,15.973907,71.205636,0.0,241.89809100000002,0.0014377860000000001,0.0,81.84934799999999,73.38594499999999,72.815673,84.419877,76.457324,0.0101898,0.0,71.23989499999999,14.598332000000001,33.777120000000004,74.701932,74.634567,0.0,74.140608,74.64650400000001,0.0,73.854187,0.0,2.378565,41.436353999999994,10.0,74.0,63.6,24.858382000000002,71.337585,40.095428000000005,0.0,12.767319,12.736775,10.010755,10.0,1.0,13.337112,0.0,1035.443,10.0,0.0,0.0,73.848897,2.658836,3.3880239999999997,14.322583999999999,8.24,1.0,85.74303499999999,66.214989,50.751808000000004,557.096106,6.46,0.0,12.495330000000001,12.67415,5.97196,10.0,0.0,59.302189,18.560472,32.808396,5.746439432409506,40.162337,0.0,0.054650082,0.0,0.051123496,0.0,0.013340441000000001,0.0,0.017688874,0.0,0.024130997999999997,2.02106,2.013684,2.0184189999999997,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.012453453,6.125338,0.0,0.083307369,0.0,0.044012395,9.5,9.792152,0.0,0.013920232,9.5,9.777689,0.0,0.042748735,0.39031703,72.371801,0.9740736,72.084601,0.938907542,71.967405,0.92484111,71.802464,0.002455849,7.164066,1.0,1.0,72.42866,72.52468499999999,43.695240999999996,72.20839699999999,72.215416,43.873675,72.35172800000001,72.430204,42.40522,72.58304,72.480135,43.892655
 10/20/2017,13:24:17.781,0.0,72.58533299999999,0.0,4.67897,6.480594,0.0,0.0,73.73129399999999,0.0,72.40807,0.017462105,3.175065,31.361103999999997,0.0,0.0,61.213391,0.0,76.350836,40.374147,72.260526,0.0,0.0,0.0,0.0,1.0,0.010448,97.534586,32.482743,17.02659,22.788783,1.0,11111.685,1.0,0.00404,20.243288,42.767459,0.0,1.9902240000000002,0.0,1.9884549999999999,0.0,1.981911,0.0,1.988648,10.0,8.9185,0.0,0.0,0.0,0.137845266,0.0,0.139261549,0.0,0.461316027,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.596171,0.0,9.343716,71.934128,0.0,3.666179,0.0,5.272277,71.220828,0.0,241.90378399999997,0.0009042380229999999,0.0,81.856285,73.38594499999999,72.814269,84.441964,76.46191400000001,0.0,0.0,71.230211,14.596179000000001,33.843492,74.713636,74.63952900000001,0.0,74.141264,74.668273,0.0,73.852829,0.0,9.271666999999999,41.391354,10.0,74.0,63.6,24.794816,71.337491,40.062764,0.0,12.854493,12.83338,5.886916,10.0,1.0,13.419872,0.0,1019.418,10.0,0.0,0.0,73.850255,2.648015,3.2487209999999997,7.954979,8.24,1.0,85.720848,65.855009,50.834893,567.7423759999999,6.46,0.0,12.4791,12.62931,13.186442000000001,10.0,0.0,59.284402,18.553667,32.793479,5.271909517797432,40.131116,0.0,0.045108399,0.0,0.044616950999999995,0.0,0.014757708000000001,0.0,0.018300876,0.0,0.023357943,2.020738,2.01349,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012449013,6.126563,0.0,0.08424219599999999,0.0,0.04249733,9.5,9.793602,0.0,0.015434131,9.5,9.780009,0.0,0.041653574,0.151187835,72.368184,1.1639700000000002,72.05711,1.016273,71.87335999999999,1.311668,71.918936,0.0,7.152145,1.0,1.0,72.42482199999999,72.52637,43.569789,72.21069,72.217381,43.794856,72.350933,72.433339,42.550841,72.58233800000001,72.48196,43.721063
 10/20/2017,13:24:27.781,0.0,72.585942,0.0,4.6431629999999995,0.0,0.0,0.0,73.77691899999999,0.0,72.408631,0.020418011,3.676367,15.521741,0.0,0.0,61.047548,0.0,76.354021,40.356371,72.258513,0.0,0.0,0.0,0.0,1.0,0.010448,97.59964000000001,32.445477000000004,17.066222,22.842653,1.0,11196.464,1.0,0.00404,20.153688,42.7507,0.0,1.989064,0.0,1.987585,0.0,1.981524,0.0,1.989745,10.0,8.934788000000001,0.0,0.0,0.0,0.136847429,0.0,0.137330253,0.0,0.45200364200000004,0.0,0.0,0.0,0.206562697,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.739246,0.0,22.029166,71.874083,0.0,4.4888639999999995,0.0,3.4753019999999997,71.231679,0.0,241.91541,0.001191533,0.0,81.870113,73.386413,72.81773199999999,84.46606899999999,76.465098,0.001799424,0.0,71.21973100000001,14.594025,33.742705,74.701417,74.644819,0.0,74.142996,74.683113,0.0,73.852829,0.007714205,14.577751999999998,41.486354,10.0,74.0,63.6,24.863870000000002,71.336977,40.030426,0.0,12.7577,12.757776,11.920237,10.0,1.0,13.202778,0.0,1022.225,10.0,0.0,0.0,73.848804,2.637794,3.216436,16.584126,8.24,1.0,85.70687,66.021477,50.754216,562.659744,6.46,0.0,12.535003999999999,12.784754,0.0,10.0,0.0,59.266054000000004,18.606298000000002,32.766759,5.999022267889883,40.103989,0.0,0.034825301,0.0,0.044906847,0.0,0.018655193,0.0,0.022584887999999997,0.0,0.023808892,2.02077,2.013426,2.0184509999999998,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.012445834,6.11686,0.0,0.083855371,0.0,0.044528161,9.5,9.792829,0.0,0.016883608999999997,9.5,9.777013,0.0,0.043392948,0.038656451,72.36746099999999,1.0936379999999999,71.97898,0.017556822,71.957277,0.9107746870000001,71.782931,0.0,7.188231,1.0,1.0,72.42777099999999,72.526604,43.623047,72.2069,72.217428,43.747958000000004,72.35130699999999,72.430531,42.524961,72.58444399999999,72.482615,43.802201000000004
 10/20/2017,13:24:37.781,0.0,72.586737,0.0,4.965428,2.055774,0.0,0.0,73.886275,0.0,72.40792900000001,0.025683219,3.354101,29.951736999999998,0.0,0.0,61.625463,0.0,76.360857,40.323706,72.258045,0.0,0.0,0.0,0.0,1.0,0.010448,97.60941700000001,32.429539,17.024939,22.881014999999998,1.0,11193.257,1.0,0.00404,19.836237,42.742507,0.0,1.989257,0.0,1.985973,0.0,1.981396,0.0,1.988487,10.0,8.924906,0.0,0.0,0.0,0.137072747,0.0,0.13810277199999998,0.0,0.451230295,0.0,0.0,0.0,0.208818292,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,16.464247,71.871189,0.0,4.31002,0.0,16.166439999999998,71.225892,0.0,241.92737400000001,0.000904238025,0.0,81.879535,73.389923,72.821054,84.488907,76.468938,0.0,0.0,71.21360200000001,14.600883999999999,33.74885,74.689105,74.650109,0.0,74.144634,74.694395,0.0,73.856199,0.0,7.283888,41.423660999999996,10.0,74.0,63.6,24.87576,71.33515200000001,39.997949,0.0,12.722228999999999,12.704373,0.0,10.0,1.0,13.349706,0.0,1032.796,10.0,0.0,0.0,73.852221,2.583084,3.423896,0.0,8.24,1.0,85.719629,66.115829,50.704846999999994,566.8284639999999,6.46,0.0,12.462268,12.67415,0.0,10.0,0.0,59.250273,18.601987,32.727771000000004,5.289916208036599,40.075699,0.0,0.013001923,0.0,0.044423687999999996,0.0,0.020684462,0.0,0.025226158999999998,0.0,0.021425306,2.021028,2.013233,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012446955,6.117858999999999,0.0,0.082598189,0.0,0.044753809000000006,9.5,9.792185,0.0,0.023647839,9.5,9.764192999999999,0.0,0.039173357,0.5098816270000001,72.362397,0.207453544,72.083877,0.10898857199999999,71.840805,1.6422290000000002,71.912425,0.0,7.218839999999999,1.0,1.0,72.42524399999999,72.527212,43.496411,72.20760200000001,72.21644599999999,43.962740999999994,72.35294499999999,72.430859,42.438052,72.586129,72.48022900000001,43.828599
 10/20/2017,13:24:47.781,0.0,72.587112,0.0,3.783789,0.0,0.0,0.0,73.952178,0.0,72.410409,0.022450197,3.962825,5.239769,0.0,0.0,62.241037,0.0,76.364135,40.305279999999996,72.254863,0.0,0.0,0.0,10.002224,1.0,0.010448,97.565609,32.398685,17.065671,22.794007,1.0,11113.075,1.0,0.00404,20.20234,42.753214,0.0,1.9891279999999998,0.0,1.985812,0.0,1.981944,0.0,1.988616,10.0,8.928382000000001,0.0,0.0,0.0,0.136139288,0.0,0.137426818,0.0,0.45019916600000004,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,13.481322,71.89795600000001,0.0,6.956919,0.0,7.165519000000001,71.199125,0.0,241.950481,0.0,0.0,81.888113,73.388238,72.82306700000001,84.512026,76.475494,0.014647186999999999,0.0,71.20265400000001,14.600485,33.837346000000004,74.68133399999999,74.652309,0.0,74.145289,74.70024699999999,0.0,73.85662099999999,0.0,10.954866,41.5552,10.0,73.0,63.7,24.882620000000003,71.33038,39.970310999999995,0.0,12.439666,12.689372,0.0,10.0,1.0,13.302929,0.0,1023.3480000000001,10.0,0.0,0.0,73.854702,2.67567,3.34976,4.378213,8.24,1.0,85.768364,65.707771,50.585638,669.972244,6.46,0.0,12.563257,12.814648,0.0,10.0,0.0,59.234587,18.721994,32.695382,5.476047063851862,40.046803999999995,0.0,0.005652248,0.0,0.043682843,0.0,0.022391624,0.0,0.025451632999999998,0.0,0.021779622999999998,2.02077,2.013845,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012453963,6.102032,0.0,0.08388760599999999,0.0,0.049718064000000006,9.5,9.793569999999999,0.0,0.023132469,9.5,9.739873,0.0,0.043231895,0.44658272200000004,72.347205,0.27075245,72.026003,1.142871,71.839359,1.100671,71.793059,0.0,7.252992999999999,1.0,1.0,72.42631999999999,72.529645,43.524421000000004,72.208116,72.218551,43.837024,72.351681,72.43114,42.487108,72.584351,72.48219399999999,43.762214
 10/20/2017,13:24:57.781,0.0,72.587252,0.0,3.282487,4.412472,0.0,0.0,73.838477,0.0,72.40769499999999,0.022173081,2.637956,10.572941,0.0,0.0,61.377784999999996,0.0,76.369006,40.265496,72.25659499999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.449039,32.385581,17.004022,22.877097,1.0,11072.556,1.0,0.00404,20.426137,42.76406,0.0,1.989193,0.0,1.989616,0.0,1.9816209999999999,0.0,1.9883259999999998,10.0,8.931086,0.0,0.0,0.0,0.135077075,0.0,0.13578521699999999,0.0,0.447363561,0.0,0.0,0.0,0.208238282,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.922679,0.0,17.586853,71.916042,0.0,5.061167,0.0,7.871473,71.230233,0.0,241.961625,0.0,0.0,81.900909,73.38800400000001,72.822926,84.532051,76.481207,0.005208014,0.0,71.196011,14.600485,33.835708000000004,74.701136,74.660174,0.0,74.144447,74.70834599999999,0.0,73.85428,0.017781814,10.025099,41.513277,10.0,73.0,63.7,24.855639,71.326824,39.939183,0.0,12.684955,12.553765,0.0,10.0,1.0,13.132012,0.0,1023.525,10.0,0.0,0.0,73.8496,2.599316,3.380849,0.0,8.24,1.0,85.898014,66.00705400000001,50.769268,629.5516769999999,6.46,0.0,12.563257,12.820028,0.0,10.0,0.0,59.21904,19.284599,32.672008,5.169892566019977,40.018561,0.0,0.015645228,0.0,0.045325585,0.0,0.020652251,0.0,0.024807421,0.0,0.022649309,2.020867,2.013523,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012474279,6.088525,0.0,0.08221136400000001,0.0,0.044882751,9.5,9.790510000000001,0.0,0.023454575,9.5,9.740002,0.0,0.04348958,0.30591849,72.386993,0.692745132,72.070132,0.404383454,71.839359,1.459365,71.89795600000001,0.0,7.423757000000001,1.0,1.0,72.42749,72.52754,43.489705,72.209005,72.215978,43.807860999999995,72.34995,72.430859,42.540025,72.586737,72.482334,43.841021999999995
 10/20/2017,13:25:07.781,0.0,72.58608199999999,0.0,5.323501,0.0,0.0,0.0,74.046325,0.0,72.407836,0.014136711000000001,3.7121739999999996,34.676319,0.0,0.0,61.936871,0.0,76.375,40.234739000000005,72.255753,0.0,0.0,0.0,0.0,1.0,0.010448,97.451201,32.358445,17.074112,22.905338,1.0,11104.736,1.0,0.00404,20.548171,42.768343,0.0,1.989064,0.0,1.987391,0.0,1.9816529999999999,0.0,1.989616,10.0,8.929863000000001,0.0,0.0,0.0,0.138038395,0.0,0.138360278,0.0,0.45084362200000005,0.0,0.0,0.0,0.208592732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,9.247492999999999,71.900127,0.0,6.2415400000000005,0.0,10.18187,71.194785,0.0,241.959261,1.3113050000000002e-06,0.0,81.909581,73.388987,72.8277,84.556155,76.485047,0.001275026,0.0,71.188244,14.600166,33.843492,74.715181,74.66405999999999,0.0,74.149924,74.710546,0.0,73.858914,0.055367556,4.334282,41.439815,10.0,73.0,63.7,24.887193,71.321069,39.910243,0.0,12.827439,12.694173,0.0,10.0,1.0,13.416274,0.0,1026.492,10.0,0.0,0.0,73.85226800000001,2.75503,3.3724790000000002,0.0,8.24,1.0,85.952802,66.04791999999999,50.473653999999996,560.447116,6.46,0.0,12.693702,12.738121000000001,0.0,10.0,0.0,59.199805000000005,19.118087,32.645196,5.08590448748015,39.989062,0.0,0.021415367,0.0,0.044842426,0.0,0.019428248000000002,0.0,0.025419422999999997,0.0,0.022005097,2.020834,2.0135549999999998,2.0182900000000004,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.01248285,6.091136,0.0,0.08014829799999999,0.0,0.045140634000000006,9.5,9.791830000000001,0.0,0.022037308,9.5,9.738874000000001,0.0,0.044778004,0.263719221,72.36456700000001,0.9811068059999999,72.136687,1.023306,71.832124,1.853225,71.918936,0.0,7.2678139999999996,1.0,1.0,72.426133,72.52754,43.699975,72.207321,72.214855,43.689632,72.350465,72.430859,42.456979,72.585942,72.47962,43.756003
 10/20/2017,13:25:17.781,0.0,72.59109000000001,0.0,6.218682,0.0,0.0,0.0,74.112952,0.0,72.408491,0.022542569,3.4973300000000003,0.0,0.0,0.0,61.429204000000006,0.0,76.377247,40.193513,72.252992,0.0,0.0,0.0,1.6857970000000002,1.0,0.010448,97.51569,32.325965000000004,17.073194,22.887218,1.0,11132.425,1.0,0.00404,20.591552,42.774209,0.0,1.989257,0.0,1.9860369999999998,0.0,1.9814599999999998,0.0,1.989068,10.0,8.930539,0.0,0.0,0.0,0.136268041,0.0,0.134916133,0.0,0.45161696799999995,0.0,0.0,0.0,0.209656084,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95386,0.0,10.803104,71.919659,0.0,4.453094999999999,0.0,15.588841,71.198402,0.0,241.958586,0.000206521925,0.0,81.921862,73.389595,72.826296,84.582464,76.486873,0.002061623,0.0,71.180805,14.594743,33.83243,74.71021800000001,74.669818,0.0,74.150953,74.71593,0.0,73.85531,0.021585133,12.141121,41.519046,10.0,73.0,63.7,24.857696,71.323689,39.876929,0.0,13.030644,12.668371,0.0,10.0,1.0,13.176391,0.0,1028.594,10.0,0.0,0.0,73.85208,2.718356,3.2917669999999997,13.536658,8.24,1.0,85.949097,66.012463,50.713878,569.906904,6.46,0.0,12.591510000000001,12.872639999999999,0.0,10.0,0.0,59.183885,18.811149,32.628653,5.403982579376976,39.961424,0.0,0.036179188,0.0,0.041782417,0.0,0.017688874,0.0,0.021264252999999997,0.0,0.023357943,2.020963,2.01378,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012482095,6.089201999999999,0.0,0.080921948,0.0,0.042529565,9.5,9.791701,0.0,0.017688874,9.5,9.739873,0.0,0.039946412,0.277785644,72.36022700000001,0.418449888,72.12728299999999,0.179320688,71.931957,1.1217709999999999,71.82706,0.0,7.329031,1.0,1.0,72.42505600000001,72.526089,43.606871999999996,72.205075,72.217007,43.739288,72.353319,72.430859,42.575948,72.583742,72.481539,43.864315000000005
 10/20/2017,13:25:27.781,0.0,72.59006,0.0,6.397718,0.0,0.0,0.0,74.126712,0.0,72.404934,0.019956151000000002,3.783789,0.0,0.0,0.0,61.799997,0.0,76.383195,40.148703999999995,72.252383,0.0,0.0,0.0,0.0,1.0,0.010448,97.420273,32.298457,17.303096,22.924601000000003,1.0,11065.928,1.0,0.00404,20.843729,42.774440999999996,0.0,1.989032,0.0,1.987746,0.0,1.98175,0.0,1.989325,10.0,8.925678,0.0,0.0,0.0,0.134529874,0.0,0.139132796,0.0,0.450779176,0.0,0.0,0.0,0.209172742,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,20.601853,71.958724,0.0,5.526162,0.0,4.6465440000000005,71.213594,0.0,241.91193700000002,0.000288606168,0.0,81.931659,73.387302,72.824892,84.604083,76.49090100000001,0.0,0.0,71.17229,14.594423999999998,33.909454,74.72856999999999,74.67548199999999,0.0,74.151749,74.717053,0.0,73.85498199999999,0.040713591,6.546487,41.514431,10.0,73.0,63.7,24.870957999999998,71.325514,39.843987,0.0,12.679544,12.604168,12.546033,10.0,1.0,13.170993,0.0,1024.407,10.0,0.0,0.0,73.851659,2.6534259999999996,3.371283,10.970367999999999,8.24,1.0,86.05534399999999,65.929529,50.844526,564.599802,6.46,0.0,12.725562,12.683716,16.056204,10.0,0.0,59.167218000000005,19.067951,32.599471,4.726217910813346,39.929598,0.0,0.033664826,0.0,0.045325585,0.0,0.018461929,0.0,0.021296462999999998,0.0,0.02319689,2.020673,2.013458,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012499194,6.091136,0.0,0.083855371,0.0,0.044495926,9.5,9.791347,0.0,0.016819187,9.5,9.727794,0.0,0.043103052,0.467682356,72.34575799999999,0.538014481,72.03540799999999,1.1217709999999999,71.835741,1.494531,71.88131700000001,0.0,7.248804,1.0,1.0,72.426928,72.528429,43.714572,72.205262,72.217007,43.651404,72.34934200000001,72.432684,42.63775,72.583836,72.480275,43.766096000000005
 10/20/2017,13:25:37.781,0.0,72.591604,0.0,4.571548,0.0,0.0,0.0,73.85658199999999,0.0,72.406666,0.020879872,3.5331379999999997,9.163575,0.0,0.0,60.868669999999995,0.0,76.387877,40.111247999999996,72.250792,0.0,0.0,0.0,0.0,1.0,0.010448,97.275223,32.278662,17.449697,22.906318,1.0,11117.458,1.0,0.00404,21.182668,42.772253000000006,0.0,1.988967,0.0,1.987327,0.0,1.981686,0.0,1.988262,10.0,8.924938000000001,0.0,0.0,0.0,0.13758776,0.0,0.13456206199999998,0.0,0.45184252799999997,0.0,0.0,0.0,0.209978312,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.31002,0.0,3.2495689999999997,71.94425600000001,0.0,3.845024,0.0,15.508617999999998,71.232403,0.0,241.88911800000002,0.0,0.0,81.939159,73.389829,72.83111600000001,84.624296,76.499751,0.0,0.0,71.166395,14.595222,33.927071999999995,74.70801800000001,74.678666,0.0,74.153622,74.715087,0.0,73.855731,0.023710518,3.468637,41.445584999999994,10.0,74.0,63.9,24.873016,71.323877,39.817653,0.0,12.737259,12.719374,0.0,10.0,1.0,13.21897,0.0,1031.0,10.0,0.0,0.0,73.851331,2.678676,3.3132900000000003,7.313406,8.24,1.0,86.14888,65.962582,50.877037,581.579321,6.46,0.0,12.571072000000001,12.78894,0.0,10.0,0.0,59.150084,18.685697,32.572008000000004,5.241901532963609,39.90345,0.0,0.034599653,0.0,0.044488109000000005,0.0,0.017882138,0.0,0.0211032,0.0,0.023068047,2.020802,2.01378,2.018161,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012514573999999999,6.206831,0.0,0.082565954,0.0,0.044076865,9.5,9.7927,0.0,0.017044662,9.5,9.714522,0.0,0.042587682,0.059756085,72.363844,0.26371923199999997,72.0506,1.367933,71.871913,0.397350243,71.80174,0.0,7.254925999999999,1.0,1.0,72.425384,72.528522,43.782821000000006,72.208771,72.218785,43.816925,72.349529,72.429689,42.519166999999996,72.584304,72.480556,43.816565000000004
 10/20/2017,13:25:47.781,0.0,72.589264,0.0,3.64056,0.0,0.0,0.0,73.813854,0.0,72.406432,0.020602755,3.282487,0.0,0.0,0.0,59.95906899999999,0.0,76.394012,40.093055,72.248499,0.0,0.0,0.0,0.0,1.0,0.010448,97.291015,32.250318,17.584004999999998,22.912031,1.0,11110.402,1.0,0.00404,20.746831,42.779143,0.0,1.98974,0.0,1.987424,0.0,1.981524,0.0,1.9886810000000001,10.0,8.929702,0.0,0.0,0.0,0.13903623199999998,0.0,0.13816714800000002,0.0,0.45290588,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,22.446134,71.986214,0.0,4.095406,0.0,15.717196,71.264234,0.0,241.87011099999998,8.339555099999999e-05,0.0,81.947315,73.391046,72.83275400000001,84.649433,76.500688,0.005994612,0.0,71.15629,14.594663,33.83202,74.70535,74.681287,0.0,74.15638299999999,74.72019,0.0,73.85540400000001,0.076062087,14.176991000000001,41.441738,10.0,74.0,63.9,24.858154000000003,71.315689,39.786386,0.0,12.7577,12.46316,7.539661,10.0,1.0,13.378492000000001,0.0,1021.52,10.0,0.0,0.0,73.853672,2.6552290000000003,3.597874,13.889522,8.24,1.0,85.971002,66.188547,50.736154,570.179474,6.46,0.0,12.664247,12.59583,11.03813,10.0,0.0,59.133697999999995,18.915957000000002,32.54278,4.7322092271947644,39.877161,0.0,0.035212126,0.0,0.043425158,0.0,0.017914348,0.0,0.023454575,0.0,0.02477521,2.020867,2.013329,2.0184830000000002,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.012486153,6.206477,0.0,0.083371839,0.0,0.041465797,9.5,9.792024000000001,0.0,0.018365297,9.5,9.699383000000001,0.0,0.040268517999999996,0.40438345200000003,72.35226899999999,1.051439,72.03540799999999,0.601313377,71.865402,0.5450476879999999,71.811145,0.0,7.211107000000001,1.0,1.0,72.425384,72.527633,43.63646,72.207368,72.216305,43.706184,72.351869,72.431327,42.554703,72.585474,72.4821,43.917501
 10/20/2017,13:25:57.781,0.0,72.58945200000001,0.0,4.607355,0.0,0.0,0.0,74.12381500000001,0.0,72.406479,0.023835778,2.530535,0.0,0.0,0.0,59.922858999999995,0.0,76.39921,40.064253,72.248874,0.0,0.0,0.0,0.0,1.0,0.010448,97.37656,32.227086,17.606756,22.913501,1.0,11087.203000000001,1.0,0.00404,21.036713,42.79376,0.0,1.9895470000000002,0.0,1.9869080000000001,0.0,1.9814599999999998,0.0,1.9881650000000002,10.0,8.910549000000001,0.0,0.0,0.0,0.136493358,0.0,0.137040559,0.0,0.462830497,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,18.436826,71.942809,0.0,4.4888639999999995,0.0,6.363298,71.235297,0.0,241.859306,0.0014377860000000001,0.0,81.961049,73.391561,72.834813,84.672037,76.50701,0.012549593000000001,0.0,71.151377,14.595061999999999,33.838576,74.714104,74.687935,0.0,74.16097099999999,74.725527,0.0,73.859195,0.066218202,9.544185,41.598662,10.0,74.0,63.9,24.849235999999998,71.310449,39.753910999999995,0.0,12.612811,12.787177999999999,20.183961,10.0,1.0,13.388088,0.0,1022.193,10.0,0.0,0.0,73.85334399999999,2.580679,3.3503580000000004,20.545835,8.24,1.0,85.833517,66.2216,51.084749,581.499153,6.46,0.0,12.40456,12.776384,17.964032999999997,10.0,0.0,59.115444,18.969269,32.518152,4.870041453264599,39.84878,0.0,0.041240149,0.0,0.045454427,0.0,0.014725496999999999,0.0,0.020652251,0.0,0.024130997999999997,2.020899,2.01378,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012463717,6.205026,0.0,0.08298501400000001,0.0,0.043818982,9.5,9.793376,0.0,0.015852869,9.5,9.700961,0.0,0.046549587999999996,0.397350242,72.3378,0.756044035,72.062174,1.18507,71.87480699999999,0.699778343,71.89144499999999,0.000200554889,7.165355,1.0,1.0,72.427817,72.527259,43.550853000000004,72.20535500000001,72.213732,43.737712,72.350044,72.427864,42.646634000000006,72.584398,72.478965,43.808023999999996
 10/20/2017,13:26:07.781,0.0,72.590715,0.0,5.144464,9.366347,0.0,0.0,74.273002,0.0,72.408023,0.022727313,4.034439,0.0,0.0,0.0,59.905478,0.0,76.403237,40.020795,72.248078,0.0,0.0,0.0,0.0,1.0,0.010448,97.26803100000001,32.198277000000004,17.662535000000002,22.859794,1.0,11068.066,1.0,0.00404,21.011171,42.810798,0.0,1.990159,0.0,1.988584,0.0,1.9810729999999999,0.0,1.9881970000000002,10.0,8.920463,0.0,0.0,0.0,0.13633241699999998,0.0,0.13572084,0.0,0.45902820899999996,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,1.870368,71.929064,0.0,4.63194,0.0,8.978538,71.23891400000001,0.0,241.86789199999998,0.001684038,0.0,81.97014300000001,73.39202900000001,72.837621,84.693938,76.51071,0.0020616239999999997,0.0,71.158582,14.597375,33.906177,74.72384100000001,74.691165,0.0,74.161766,74.73428100000001,0.0,73.856059,0.002680401,0.0,41.492123,10.0,74.0,63.9,24.87576,71.302823,39.723296000000005,0.0,12.656097,12.629969000000001,12.947185000000001,10.0,1.0,13.50743,0.0,1028.08,10.0,0.0,0.0,73.853859,2.608936,3.313888,11.692136999999999,8.24,1.0,85.78365500000001,66.098401,50.654876,580.649375,6.46,0.0,12.390734,12.667572999999999,13.442957,10.0,0.0,59.09901,19.028705,32.495197,6.6434520211370565,39.818676,0.0,0.054359964000000004,0.0,0.045003479000000006,0.0,0.013501494,0.0,0.018333086000000002,0.0,0.022649309,2.02106,2.013329,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012455073,6.205864,0.0,0.082082423,0.0,0.045269576,9.5,9.792088,0.0,0.014274548,9.5,9.701316,0.0,0.042941999,0.066789297,72.385547,0.49581521,72.090388,0.017556822,71.84442299999999,1.5578299999999998,71.859615,0.0,6.95625,1.0,1.0,72.422483,72.530067,43.602927,72.203858,72.21494799999999,43.718795,72.348031,72.430578,42.64393,72.583555,72.478965,43.850339
 10/20/2017,13:26:17.781,0.0,72.591651,0.0,2.888607,7.0417130000000006,0.0,0.0,74.006493,0.0,72.406479,0.015614663999999999,3.5331379999999997,35.381003,0.0,0.0,59.96269,0.0,76.407264,39.991156,72.247049,0.0,0.0,0.0,0.0,1.0,0.010448,97.139576,32.171606,17.671709,22.846733999999998,1.0,11113.502,1.0,0.00404,20.800348,42.813171999999994,0.0,1.989064,0.0,1.9883259999999998,0.0,1.981557,0.0,1.9882939999999998,10.0,8.926739999999999,0.0,0.0,0.0,0.137716513,0.0,0.138810914,0.0,0.480166356,0.0,0.0,0.0,0.20694937,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,0.0,71.927617,0.0,4.381557,0.0,4.855122,71.23602,0.0,241.86948399999997,0.0,0.0,81.982283,73.392216,72.83986800000001,84.717481,76.513707,0.0,0.0,71.16148299999999,14.599448,33.934855999999996,74.691446,74.695238,0.0,74.165418,74.738214,0.0,73.858727,0.0,0.0,41.574046,10.0,74.0,63.9,24.882849,71.297676,39.696357,0.0,12.674735,12.808178999999999,6.207838,10.0,1.0,13.248954999999999,0.0,1017.7180000000001,10.0,0.0,0.0,73.855638,2.567452,3.27144,5.484925,8.24,1.0,85.785579,66.108618,50.738563,570.195507,6.46,0.0,12.726163,12.607189,9.210461,10.0,0.0,59.084210999999996,19.024621,32.473867999999996,7.252992904576013,39.794017,0.0,0.054231022000000004,0.0,0.041267047,0.0,0.018300876,0.0,0.016625924,0.0,0.018300876,2.020867,2.0131360000000003,2.0184189999999997,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012454683000000001,6.205929,0.0,0.08346854599999999,0.0,0.042207210999999994,9.5,9.780878,0.0,0.01694803,9.5,9.699995,0.0,0.045164532,0.18635389300000002,72.375419,0.0,72.118602,0.805276515,71.958724,0.41141666600000004,71.845146,0.001811479,7.0342210000000005,1.0,1.0,72.42412,72.529505,43.566238,72.205309,72.213123,43.730618,72.348546,72.428426,42.609553000000005,72.584866,72.478076,43.858104
 10/20/2017,13:26:27.781,0.0,72.589405,0.0,4.6431629999999995,12.700994,0.0,0.0,73.93117600000001,0.0,72.403624,0.018847686000000002,3.210872,10.268647,0.0,0.0,60.258165000000005,0.0,76.41288399999999,39.971381,72.248172,0.0,0.0,0.0,0.0,1.0,0.010448,97.265775,32.141915000000004,17.606206,22.871547,1.0,11073.305,1.0,0.00404,20.321536,42.825276,0.0,1.989096,0.0,1.987681,0.0,1.9825560000000002,0.0,1.988229,10.0,8.933146,0.0,0.0,0.0,0.136493358,0.0,0.13549552199999998,0.0,0.46798614299999997,0.0,0.0,0.0,0.208657178,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.85267,0.0,10.48236,71.92110600000001,0.0,5.1684730000000005,0.0,14.931019000000001,71.198402,0.0,241.873054,0.0,0.0,81.988846,73.392404,72.842208,84.738303,76.523166,0.0,0.0,71.154652,14.594903,33.840624,74.69004100000001,74.69888900000001,0.0,74.16892800000001,74.743504,0.0,73.857744,0.0,9.768611,41.497122999999995,10.0,74.0,63.9,24.865928,71.294074,39.664254,0.0,12.764313000000001,12.871782000000001,12.112789999999999,10.0,1.0,13.374294,0.0,1005.7360000000001,10.0,0.0,0.0,73.854233,2.72978,3.3073120000000005,6.110458,8.24,1.0,85.644814,65.995635,50.840913,560.270747,6.46,0.0,12.304772999999999,12.476258,15.222529999999999,10.0,0.0,59.06437,19.055247,32.441666,6.017071224833917,39.764936999999996,0.0,0.0,0.0,0.050543705,0.0,0.023164679,0.0,0.019009508999999997,0.0,0.014467812,2.020899,2.013651,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012431112,6.206799,0.0,0.084919139,0.0,0.043528863,9.5,9.753627,0.0,0.022842572999999998,9.5,9.700059,0.0,0.039817569,0.397350241,72.396398,0.32701813,72.08821800000001,0.298885284,71.937021,1.6844279999999998,71.916042,0.0031002190000000004,6.935629,1.0,1.0,72.426086,72.529318,43.638038,72.206198,72.215135,43.861064,72.34920100000001,72.431935,42.57363,72.586223,72.480509,43.994368
 10/20/2017,13:26:37.781,0.0,72.592025,0.0,4.607355,11.674949,0.0,0.0,73.90438,0.0,72.404466,0.019309546,4.28509,18.772895000000002,0.0,0.0,60.215437,0.0,76.418175,39.938811,72.247844,0.0,0.0,0.0,0.0,1.0,0.010448,97.32621999999999,32.103489,17.550795,22.873832999999998,1.0,11082.82,1.0,0.00404,20.587092000000002,42.837565999999995,0.0,1.989193,0.0,1.9882939999999998,0.0,1.9821689999999998,0.0,1.9881970000000002,10.0,8.943254,0.0,0.0,0.0,0.138070584,0.0,0.135559899,0.0,0.45326033,0.0,0.0,0.0,0.20614380100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.49804,0.0,10.402174,71.909531,0.0,5.991158,0.0,7.983784,71.194061,0.0,241.87816800000002,0.0031205129999999997,0.0,82.000846,73.391889,72.842676,84.762784,76.522885,0.0,0.0,71.143097,14.597933,33.949196,74.724029,74.703571,0.0,74.17169,74.746219,0.0,73.856246,0.0,7.139614,41.568277,10.0,72.0,64.0,24.930409,71.294027,39.638571999999996,0.0,12.828642,12.789578,8.390102,10.0,1.0,13.229764999999999,0.0,1028.866,10.0,0.0,0.0,73.855263,2.616752,3.292963,14.980195000000002,8.24,1.0,85.559823,65.939144,50.738563,618.4564650000001,6.46,0.0,12.392536999999999,12.689097,14.757597,10.0,0.0,59.048263,19.209509,32.412113,6.661539852415991,39.739672999999996,0.0,0.0,0.0,0.044778004,0.0,0.02632132,0.0,0.022391624,0.0,0.018172033,2.020867,2.013587,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012416146000000001,6.20725,0.0,0.07972923700000001,0.0,0.04285192,9.5,9.753724,0.0,0.027191007000000003,9.5,9.700736000000001,0.0,0.041170415,0.34811776,72.376142,0.889675056,72.13524100000001,0.256686015,71.872636,1.1921030000000001,71.850933,0.00116711,6.891811,1.0,1.0,72.42926800000001,72.527867,43.476290999999996,72.206198,72.212374,43.813378,72.350418,72.428426,42.665946999999996,72.584164,72.480369,43.759109
 10/20/2017,13:26:47.781,0.0,72.594459,0.0,4.392512,16.837239999999998,0.0,0.0,74.010114,0.0,72.40315600000001,0.020879872,3.175065,13.776048000000001,0.0,0.0,59.91344399999999,0.0,76.422999,39.892376,72.248359,0.0,0.0,0.0,0.0,1.0,0.010448,97.259853,32.06878,17.505842,22.856039000000003,1.0,11087.524,1.0,0.00404,20.242883,42.825555,0.0,1.988452,0.0,1.987552,0.0,1.9821369999999998,0.0,1.9881330000000002,10.0,8.937942,0.0,0.0,0.0,0.133886109,0.0,0.137491195,0.0,0.442949039,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.496511,0.0,5.943823,71.937021,0.0,6.599228999999999,0.0,16.599639,71.230956,0.0,241.89736800000003,0.0008631959020000001,0.0,82.009987,73.393948,72.844173,84.783888,76.52916,0.0,0.0,71.13401999999999,14.599528,33.845541,74.727025,74.71096700000001,0.0,74.171503,74.749215,0.0,73.85587199999999,0.0,7.893046000000001,41.66597,10.0,72.0,64.0,24.940012,71.293465,39.607865000000004,0.0,12.419225,12.760176,0.0,10.0,1.0,13.457054000000001,0.0,1032.764,10.0,0.0,0.0,73.855076,2.669057,3.3563370000000003,0.0,8.24,1.0,85.57745899999999,66.164508,50.639824,569.281595,6.46,0.0,12.571072000000001,12.692684,0.0,10.0,0.0,59.03220400000001,18.611062,32.385116,5.656281422511335,39.715014000000004,0.0,0.001880705,0.0,0.044842426,0.0,0.023776681,0.0,0.026546794,0.0,0.020909936,2.020995,2.013651,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012417582,6.207121,0.0,0.0822436,0.0,0.044109101,9.5,9.75308,0.0,0.022906994,9.5,9.700285000000001,0.0,0.043779475,0.1300882,72.383376,0.0,72.08098299999999,0.6153798,71.88131700000001,1.494531,71.857444,0.0,6.706869999999999,1.0,1.0,72.42435400000001,72.528382,43.68025,72.20353,72.211907,44.055354,72.347563,72.430204,42.572858000000004,72.585661,72.48022900000001,43.8154
 10/20/2017,13:26:57.781,0.0,72.593195,0.0,4.714777,29.502488,0.0,0.0,73.76388399999999,0.0,72.404513,0.025036615,3.389909,10.604972,0.0,0.0,59.53975500000001,0.0,76.426558,39.859109000000004,72.245645,0.0,0.0,0.0,0.0,1.0,0.010448,97.253978,32.040623,17.223281,22.869915,1.0,11098.535,1.0,0.00404,19.452701,42.796367,0.0,1.9894830000000001,0.0,1.987972,0.0,1.982266,0.0,1.988584,10.0,8.916247,0.0,0.0,0.0,0.137169312,0.0,0.13761994800000002,0.0,0.45722373299999997,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,8.782413,71.986938,0.0,5.27578,0.0,11.930712,71.2107,0.0,241.899731,0.000534858909,0.0,82.02208,73.394463,72.8489,84.80865,76.53389,0.01359839,0.0,71.126067,14.594823000000002,33.889379,74.728055,74.716351,0.0,74.177916,74.759187,0.0,73.85512299999999,0.0,10.794561,41.628277000000004,10.0,72.0,64.0,24.920119,71.297255,39.582369,0.0,12.699985,12.685172,13.637166,10.0,1.0,13.317922,0.0,1019.627,10.0,0.0,0.0,73.85587199999999,2.571661,3.2529060000000003,15.365139000000001,8.24,1.0,85.546971,65.835177,50.569984999999996,571.269754,6.46,0.0,12.587302000000001,12.765025,17.611325,10.0,0.0,59.015677000000004,18.331121,32.348454,5.313926789147579,39.689704,0.0,0.041046736,0.0,0.044713583,0.0,0.014918761000000001,0.0,0.019975828,0.0,0.02425984,2.020931,2.013523,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012411253999999998,6.206283,0.0,0.082501483,0.0,0.044560397,9.5,9.754819,0.0,0.015885079,9.5,9.700285000000001,0.0,0.042136734,0.228553162,72.37975899999999,0.770110458,72.114261,0.65757907,71.95366,1.0584719999999999,71.788719,0.0,6.876023,1.0,1.0,72.425431,72.52987900000001,43.821088,72.205777,72.21682,43.83466,72.347095,72.431795,42.704572999999996,72.588001,72.480416,43.874021
 10/20/2017,13:27:07.781,0.0,72.592915,0.0,4.213476,12.524643,0.0,0.0,73.802267,0.0,72.402454,0.026884056,3.210872,0.0,0.0,0.0,60.101013,0.0,76.427635,39.824492,72.24269699999999,0.0,0.0,0.0,11.521571,1.0,0.010448,97.699291,32.014928999999995,16.963289000000003,22.798414,1.0,11157.976999999999,1.0,0.00404,19.300259,42.779097,0.0,1.988806,0.0,1.986747,0.0,1.981524,0.0,1.987681,10.0,8.934434,0.0,0.0,0.0,0.136364605,0.0,0.137072747,0.0,0.475139601,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.246128,0.0,0.0,71.952937,0.0,5.991158,0.0,0.0,71.21287,0.0,241.904121,0.0,0.0,82.03290799999999,73.395961,72.849602,84.831677,76.539229,0.011762995,0.0,71.14272199999999,14.600404999999999,33.851276,74.715462,74.719628,0.0,74.182597,74.771078,0.0,73.855919,0.0,11.131200999999999,41.576353999999995,10.0,72.0,64.0,24.904113,71.294635,39.554778999999996,0.0,12.554495,12.901784,10.556321,10.0,1.0,13.277741,0.0,1003.779,10.0,0.0,0.0,73.855778,2.644407,3.376664,12.606378,8.24,1.0,85.282436,65.967991,50.582026,552.831185,6.46,0.0,12.533802,12.775787,13.571214999999999,10.0,0.0,58.99775,19.058196,32.315509999999996,7.49472942992826,39.665092,0.0,0.039338259,0.0,0.044842426,0.0,0.018300876,0.0,0.014789918,0.0,0.018268665,2.020995,2.013716,2.01858,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012366795,6.205639,0.0,0.082469248,0.0,0.043399922,9.5,9.755011999999999,0.0,0.018558561,9.5,9.700736000000001,0.0,0.039720937000000005,0.0,72.378312,1.367933,72.067238,1.178037,71.88131700000001,1.7688270000000001,71.931957,0.002455849,7.015534,1.0,1.0,72.426273,72.529552,43.692479,72.207227,72.21405899999999,43.936337,72.348967,72.43034399999999,42.723886,72.586176,72.482007,43.936135
