date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,13:27:17.781,0.0,72.592166,0.0,4.858006,0.56480159,0.0,0.0,73.90438,0.0,72.40128399999999,0.010811316000000001,3.962825,0.0,0.0,0.0,60.383453,0.0,76.434893,39.807091,72.24433499999999,0.0,0.0,0.0,0.246415988,1.0,0.010448,97.808487,32.009214,16.704398,22.752053,1.0,11083.461000000001,1.0,0.00404,19.423915,42.767784999999996,0.0,1.988806,0.0,1.987714,0.0,1.9828459999999999,0.0,1.9891,10.0,8.943961999999999,0.0,0.0,0.0,0.13494832199999998,0.0,0.137748701,0.0,0.46386162700000005,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,8.221110000000001,71.947873,0.0,7.958448,0.0,6.587919,71.226615,0.0,241.905617,0.00209446,0.0,82.04308,73.396008,72.85152099999999,84.850765,76.54124200000001,0.0,0.0,71.200128,14.595381,33.904538,74.720237,74.72225,0.0,74.184001,74.786105,0.0,73.857182,0.047760918,9.832733000000001,41.637122999999995,10.0,72.0,64.0,24.924006,71.28509100000001,39.529749,0.0,12.698181,12.870582,11.326532,10.0,1.0,13.34251,0.0,1031.513,10.0,0.0,0.0,73.856667,2.65583,3.3539449999999995,8.949416000000001,8.24,1.0,85.159085,66.124243,50.675948,563.397287,6.46,0.0,12.710533,12.689694,2.52504,10.0,0.0,58.983231,19.121942999999998,32.286840000000005,6.25181356490388,39.636664,0.0,0.000978113093,0.0,0.044262634,0.0,0.025612686000000003,0.0,0.020523409,0.0,0.0174634,2.020867,2.0135549999999998,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012344418000000001,6.206799,0.0,0.083629723,0.0,0.047654997000000004,9.5,9.752692999999999,0.0,0.026160267,9.5,9.699898,0.0,0.047000537,0.312951702,72.372525,1.135837,72.05494,0.073822515,71.913872,1.8110259999999998,71.937021,0.0,6.989114,1.0,1.0,72.42557099999999,72.531471,43.595037,72.20699300000001,72.214855,43.896927000000005,72.348078,72.431046,42.597578000000006,72.585521,72.480884,43.929147
 10/20/2017,13:27:27.781,0.0,72.592493,0.0,5.502537,0.0,0.0,0.0,73.919588,0.0,72.400676,0.02171122,3.24668,31.905632,0.0,0.0,60.17560600000001,0.0,76.43985699999999,39.78969,72.241574,0.0,0.0,0.0,0.0,1.0,0.010448,97.507747,32.006797999999996,16.639629,22.829267,1.0,11113.075,1.0,0.00404,19.4004,42.764852000000005,0.0,1.989064,0.0,1.9877779999999998,0.0,1.981267,0.0,1.989873,10.0,8.926708,0.0,0.0,0.0,0.135205828,0.0,0.13578521699999999,0.0,0.451101404,0.0,0.0,0.0,0.208399395,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,15.341641000000001,71.997066,0.0,3.880793,0.0,15.33213,71.241084,0.0,241.89881499999998,1.311302e-06,0.0,82.052502,73.39671,72.852457,84.875434,76.549157,0.0,0.0,71.207052,14.594344,33.906177,74.730068,74.728008,0.0,74.188542,74.79640500000001,0.0,73.855684,0.0,7.476253999999999,41.619046000000004,10.0,72.0,64.0,24.937268,71.275874,39.499089,0.0,12.781748,12.632369,11.551177000000001,10.0,1.0,13.289136,0.0,1030.454,10.0,0.0,0.0,73.856199,2.6029240000000002,3.344379,14.627329999999999,8.24,1.0,85.32638399999999,65.89948000000001,50.345415,566.603995,6.46,0.0,12.452049,12.624527,8.505044999999999,10.0,0.0,58.966051,19.124666,32.262353000000004,4.906007421185389,39.613541,0.0,0.035824599,0.0,0.048031277000000004,0.0,0.018043191,0.0,0.023680048999999998,0.0,0.023776681,2.021092,2.013651,2.018386,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.012368871000000002,6.205735,0.0,0.082501483,0.0,0.044624867,9.5,9.747475,0.0,0.01852635,9.5,9.700124,0.0,0.041717996,0.270752432,72.38771700000001,0.601313385,72.049153,1.304635,71.932681,1.7266270000000001,71.835741,0.0,6.911465,1.0,1.0,72.42688100000001,72.529926,43.698003,72.205168,72.213123,43.838995000000004,72.34676800000001,72.428005,42.540411999999996,72.586269,72.48065,43.861986
 10/20/2017,13:27:37.781,0.0,72.593102,0.0,3.89121,12.107812,0.0,0.0,73.771126,0.0,72.402548,0.016168896000000002,3.354101,16.354549,0.0,0.0,61.008441000000005,0.0,76.44646,39.778244,72.242089,0.0,0.0,0.0,0.0,1.0,0.010448,97.304082,31.955827000000003,16.619446,22.721527,1.0,11075.87,1.0,0.00404,19.718257,42.761267,0.0,1.989612,0.0,1.9858759999999998,0.0,1.9816209999999999,0.0,1.988068,10.0,8.930828,0.0,0.0,0.0,0.136686488,0.0,0.14087096300000002,0.0,0.47559072,0.0,0.0,0.0,0.207432712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,0.0,71.944979,0.0,5.91962,0.0,0.0,71.203466,0.0,241.895293,0.001027364,0.0,82.063659,73.39895600000001,72.85503,84.899399,76.55103000000001,0.00311042,0.0,71.19296999999999,14.598889999999999,33.956161,74.75656500000001,74.733673,0.0,74.18961800000001,74.806189,0.0,73.855497,0.0,7.460222999999999,41.568661999999996,10.0,72.0,64.1,25.004264000000003,71.270259,39.472244,0.0,12.598382,12.682772,11.005611,10.0,1.0,13.297532,0.0,1012.296,10.0,0.0,0.0,73.853859,2.697314,3.340792,13.00736,8.24,1.0,85.458275,66.306337,50.798167,576.6730570000001,5.57,0.0,12.530796,12.702847,9.531105,10.0,0.0,58.948451,19.019631,32.254872,7.5854293605662715,39.58623,0.0,0.040015203,0.0,0.045261164000000007,0.0,0.018365297,0.0,0.014983182,0.0,0.017721085,2.020899,2.013845,2.0185150000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.012388113999999999,6.205864,0.0,0.082759366,0.0,0.043367685999999996,9.5,9.744769,0.0,0.018816246000000002,9.5,9.700382000000001,0.0,0.042684314,0.495815203,72.402185,0.7208779759999999,72.05566400000001,1.107705,71.94932,0.868575419,71.931957,0.002133664,6.7168589999999995,1.0,1.0,72.424635,72.530815,43.792683000000004,72.206011,72.214761,43.9722,72.346721,72.429128,42.765988,72.583976,72.480884,43.871303000000005
 10/20/2017,13:27:47.781,0.0,72.59722,0.0,3.998632,0.0,0.0,0.0,73.852237,0.0,72.400114,0.019401918,3.389909,0.130814766,0.0,0.0,62.148339,0.0,76.44749,39.754236,72.244943,0.0,0.0,0.0,0.0,1.0,0.010448,97.355362,31.913825,16.253219,22.740136,1.0,11227.361,1.0,0.00404,18.764282,42.768064,0.0,1.9895470000000002,0.0,1.9857150000000001,0.0,1.9819759999999997,0.0,1.9889709999999998,10.0,8.945346,0.0,0.0,0.0,0.136203664,0.0,0.138907479,0.0,0.459318214,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.675355,0.0,15.245417000000002,71.921829,0.0,3.9880989999999996,0.0,17.722749,71.211423,0.0,241.89929700000002,0.0,0.0,82.072799,73.39451,72.855171,84.919472,76.554074,0.004683616,0.0,71.180899,14.594982,33.920926,74.749262,74.737137,0.0,74.192193,74.80853,0.0,73.85531,0.0,10.121282,41.6352,10.0,72.0,64.1,24.985972,71.264505,39.444702,0.0,12.399986,12.814179,10.39586,10.0,1.0,13.067244,0.0,1031.674,10.0,0.0,0.0,73.85825899999999,2.708136,3.530914,15.124548999999998,8.24,1.0,85.418876,62.347752,50.675346000000005,403.607094,5.57,0.0,12.677471,12.59583,9.306654,10.0,0.0,58.930057999999995,18.254897,32.241165,6.360217773436272,39.559339,0.0,0.0,0.0,0.044520319,0.0,0.025999214,0.0,0.022552678,0.0,0.017527821000000002,2.020931,2.013748,2.0185150000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012379951,6.169502,0.0,0.08907750800000001,0.0,0.041433561,9.5,9.746250999999999,0.0,0.02683669,9.5,9.699866,0.0,0.042909789000000004,0.0,72.36312,1.079572,72.05711,1.431232,71.946426,0.453615935,71.82271999999999,0.000844924729,7.299389,1.0,1.0,72.42645999999999,72.530394,43.679066,72.206057,72.214761,43.892198,72.34662800000001,72.428753,42.80307,72.585193,72.479714,43.970686
 10/20/2017,13:27:57.781,0.0,72.594038,0.0,4.965428,0.0,0.0,0.0,74.028944,0.0,72.39974000000001,0.023096801,3.962825,32.466176000000004,0.0,0.0,60.61954300000001,0.0,76.453484,39.719202,72.239141,0.0,0.0,0.0,0.0,1.0,0.010448,98.21628299999999,31.910247,15.276919,22.78764,1.0,11195.928999999998,1.0,0.00404,17.776251000000002,42.777328000000004,0.0,1.989257,0.0,1.986747,0.0,1.98117,0.0,1.9888099999999997,10.0,8.930732,0.0,0.0,0.0,0.134368933,0.0,0.136364605,0.0,0.45387256299999995,0.0,0.0,0.0,0.208592732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.138822,0.0,5.174036,71.947873,0.0,5.383087000000001,0.0,18.492881,71.2107,0.0,241.892302,0.0,0.0,82.082643,73.397739,72.856668,84.94189,76.55885,0.004683616,0.0,71.16953000000001,14.593627,34.102425,74.742006,74.737652,0.0,74.195751,74.81485,0.0,73.85760400000001,0.018788575,9.464032000000001,41.589431,10.0,72.0,64.1,24.95053,71.265487,39.413252,0.0,12.705396,12.526763,4.924151999999999,10.0,1.0,13.491837,0.0,1030.567,10.0,0.0,0.0,73.855731,2.606531,3.3563370000000003,12.590338000000001,8.24,1.0,84.790407,62.249793999999994,50.747593,401.298266,5.57,0.0,12.478498,12.600014999999999,9.883813,10.0,0.0,58.915305000000004,18.921854999999997,32.20153,5.079906172093325,39.533516999999996,0.0,0.035276597,0.0,0.041460311,0.0,0.016529292,0.0,0.024871842,0.0,0.02425984,2.020995,2.013523,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012275936000000001,6.129722,0.0,0.079793708,0.0,0.043432157,9.5,9.734622,0.0,0.01849414,9.5,9.697998,0.0,0.04384389599999999,0.397350241,72.380483,0.889675054,72.051323,0.214486743,71.952213,0.25668601399999996,71.793059,0.0,7.511717,1.0,1.0,72.425945,72.53109599999999,43.811225,72.203764,72.215416,43.976141,72.346815,72.42823800000001,42.687964,72.584585,72.47770200000001,44.037848
 10/20/2017,13:28:07.781,0.0,72.594927,0.0,4.6431629999999995,6.721074000000001,0.0,0.0,74.029668,0.0,72.400068,0.016815501,1.886004,8.330767,0.0,0.0,60.983093999999994,0.0,76.457184,39.69324,72.244849,0.0,0.0,0.0,0.0,1.0,0.010448,98.364461,31.908668,15.453427,22.762664,1.0,11123.766000000001,1.0,0.00404,18.539269,42.784683,0.0,1.989193,0.0,1.9899380000000002,0.0,1.981009,0.0,1.987714,10.0,8.924777,0.0,0.0,0.0,0.137169312,0.0,0.13864997199999998,0.0,0.478200766,0.0,0.0,0.0,0.20714270699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.564989999999999,0.0,0.0,71.950766,0.0,4.31002,0.0,4.806989,71.246871,0.0,241.89896000000002,0.001191533,0.0,82.092815,73.395399,72.859523,84.965949,76.56461,0.0,0.0,71.159518,14.598412,34.125369,74.7509,74.741444,0.0,74.196687,74.821076,0.0,73.856387,0.0,0.0,41.553662,10.0,72.0,64.1,24.940012,71.262961,39.387338,0.0,12.806998,12.766777000000001,9.577511,10.0,1.0,13.211773,0.0,1018.44,10.0,0.0,0.0,73.856948,2.634788,3.229589,15.284942000000001,8.24,1.0,84.58509000000001,62.323713,50.695816,425.252358,5.57,0.0,12.43642,12.650833,12.881831,10.0,0.0,58.899246,18.991954,32.161152,7.265074504594675,39.505742,0.0,0.05023383,0.0,0.042104523,0.0,0.01797877,0.0,0.015208656000000001,0.0,0.018719614,2.021092,2.013587,2.0186439999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012238641000000001,6.132946,0.0,0.077118168,0.0,0.042755213,9.5,9.722575,0.0,0.018687403000000002,9.5,9.69919,0.0,0.042813157000000004,0.235586374,72.371078,0.20745354300000002,72.10341,0.833409363,71.907361,0.545047684,71.80174,0.002133664,7.192419999999999,1.0,1.0,72.426273,72.529411,43.864483,72.205496,72.21106400000001,43.886286,72.344615,72.424448,42.658608,72.585942,72.477514,43.983497
 10/20/2017,13:28:17.781,0.0,72.594693,0.0,4.356705000000001,17.831221,0.0,0.0,73.84716800000001,0.0,72.400021,0.013305362,4.786392,10.765129,0.0,0.0,62.195412,0.0,76.463646,39.667278,72.23871899999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.736802,31.883809999999997,15.590670999999999,22.795639,1.0,11065.928,1.0,0.00404,18.823475,42.818619,0.0,1.9887419999999998,0.0,1.9876490000000002,0.0,1.983426,0.0,1.988939,10.0,8.951752,0.0,0.0,0.0,0.135238016,0.0,0.137748701,0.0,0.4591571,0.0,0.0,0.0,0.205821573,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,2.159037,71.952937,0.0,6.670767,0.0,9.042716,71.205636,0.0,241.90523100000001,0.0,0.0,82.103831,73.398629,72.861723,84.985928,76.570745,0.0020616239999999997,0.0,71.161951,14.595061999999999,33.886511,74.744393,74.741444,0.0,74.19748299999999,74.828286,0.0,73.856527,0.0,10.650286999999999,41.497122999999995,10.0,72.0,64.1,24.910287,71.256364,39.35733,0.0,12.714414,12.781777,10.877243,10.0,1.0,13.275942,0.0,1020.605,10.0,0.0,0.0,73.858587,2.643806,3.242742,15.381178,8.24,1.0,84.928289,62.37359300000001,50.943264,411.591791,5.57,0.0,12.613752,12.617951,14.244567000000002,10.0,0.0,58.879546,19.08247,32.153671,6.486737131977092,39.479595,0.0,0.004910834,0.0,0.04278094599999999,0.0,0.025451632999999998,0.0,0.019460458,0.0,0.014950971,2.020834,2.013845,2.0182900000000004,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012289813,6.12911,0.0,0.08221136400000001,0.0,0.050266066,9.5,9.714555,0.0,0.025548265,9.5,9.676899,0.0,0.04384389599999999,0.46768235799999996,72.375419,0.78417688,72.09834599999999,0.270752435,71.950766,1.339801,71.853104,0.001811479,7.031966000000001,1.0,1.0,72.42655400000001,72.528335,43.754022,72.20643199999999,72.21480799999999,44.120774,72.34414699999999,72.426507,42.692599,72.584819,72.478638,44.034742
 10/20/2017,13:28:27.781,0.0,72.593897,0.0,4.499934,4.476599,0.0,0.0,73.71246500000001,0.0,72.399412,0.023743406,3.855403,24.650595000000003,0.0,0.0,61.68774499999999,0.0,76.46758,39.633919,72.239936,0.0,0.0,0.0,8.003083,1.0,0.010448,97.337971,31.816996999999997,15.193985999999999,22.813922,1.0,11165.888,1.0,0.00404,18.26236,42.860655,0.0,1.989193,0.0,1.990131,0.0,1.9821689999999998,0.0,1.989293,10.0,8.93511,0.0,0.0,0.0,0.137008371,0.0,0.136428982,0.0,0.443980169,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,20.04055,71.952213,0.0,3.666179,0.0,16.326884,71.221551,0.0,241.91348,0.000288606168,0.0,82.112128,73.397599,72.863033,85.010644,76.574773,0.0,0.0,71.17930799999999,14.597774,33.953293,74.726416,74.74753,0.0,74.201181,74.841254,0.0,73.857838,0.0,12.78234,41.553277,10.0,72.0,64.1,24.902742,71.25089,39.328439,0.0,12.487762,12.763176,0.0,10.0,1.0,13.076239,0.0,1027.375,10.0,0.0,0.0,73.85882099999999,2.64561,3.401775,0.0,8.24,1.0,85.19881,62.398833999999994,50.604302000000004,406.236593,5.57,0.0,12.648617,12.756057,0.0,10.0,0.0,58.865027000000005,18.851076000000003,32.15302,5.145893373134997,39.453540999999994,0.0,0.005845660999999999,0.0,0.044778004,0.0,0.022713731,0.0,0.024968473999999997,0.0,0.020877725,2.020995,2.013362,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012330289,6.128014,0.0,0.082920544,0.0,0.044238042000000005,9.5,9.713621,0.0,0.023357943,9.5,9.696291,0.0,0.044713583,0.045689663,72.391334,0.988140017,72.062174,0.699778344,71.863955,0.6786787059999999,71.79450600000001,0.0,7.3093770000000005,1.0,1.0,72.424214,72.531003,43.681828,72.205823,72.210175,44.02225,72.344101,72.42491600000001,42.621913,72.5851,72.479761,44.149654
 10/20/2017,13:28:37.781,0.0,72.596378,0.0,4.6431629999999995,0.7251211790000001,0.0,0.0,73.663219,0.0,72.399366,0.016538384,3.210872,0.0,0.0,0.0,60.941814,0.0,76.471186,39.601119,72.24031,0.0,0.0,0.0,0.0,1.0,0.010448,97.611345,31.760871999999996,15.222425,22.715813,1.0,11146.537,1.0,0.00404,18.208844,42.861121000000004,0.0,1.989902,0.0,1.9876490000000002,0.0,1.9821369999999998,0.0,1.9882939999999998,10.0,8.914475999999999,0.0,0.0,0.0,0.137491195,0.0,0.137137124,0.0,0.46602055299999995,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,17.394406,71.99127800000001,0.0,3.7019480000000002,0.0,7.935650999999999,71.23385,0.0,241.935044,0.0016019539999999998,0.0,82.123941,73.399658,72.868134,85.033203,76.57777,0.000226228763,0.0,71.177296,14.59578,33.897163,74.714198,74.747342,0.0,74.202772,74.856796,0.0,73.857276,0.0,9.207545,41.688277,10.0,72.0,64.1,24.915318,71.244948,39.300990000000006,0.0,12.634454,12.862782000000001,8.582655,10.0,1.0,13.245957,0.0,1022.5939999999999,10.0,0.0,0.0,73.858306,2.622163,3.1518669999999998,17.899349,8.24,1.0,85.065424,62.229962,50.453786,406.348827,5.57,0.0,12.448442,12.481638,11.599256,10.0,0.0,58.84770699999999,18.886239,32.119984,5.446018119330533,39.427859999999995,0.0,0.04981477,0.0,0.043586211,0.0,0.013888021,0.0,0.01849414,0.0,0.019975828,2.020931,2.013587,2.0182900000000004,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.01230601,6.127562999999999,0.0,0.08298501400000001,0.0,0.044786045,9.5,9.716294,0.0,0.014789918,9.5,9.686047,0.0,0.040622835,0.130088201,72.383376,0.080855728,72.090388,0.6786787129999999,71.94353199999999,1.149904,71.866849,0.000200554889,7.366084,1.0,1.0,72.42734899999999,72.530675,43.802152,72.20685300000001,72.20952,43.870128,72.34606600000001,72.424963,42.696847999999996,72.585848,72.47934000000001,43.926818
 10/20/2017,13:28:47.781,0.0,72.59740699999999,0.0,4.714777,0.965600495,0.0,0.0,73.753745,0.0,72.400302,0.024020522000000002,3.461523,22.664669,0.0,0.0,61.416892000000004,0.0,76.47455699999999,39.582508000000004,72.23886,0.0,0.0,0.0,21.277378,1.0,0.010448,98.04310100000001,31.755157,15.144813000000001,22.773275,1.0,11125.156,1.0,0.00404,18.364529,42.848366,0.0,1.989612,0.0,1.9882939999999998,0.0,1.982878,0.0,1.988068,10.0,8.924648,0.0,0.0,0.0,0.13887529,0.0,0.136364605,0.0,0.48264751,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,0.0,71.99417199999999,0.0,5.633469,0.0,9.540092999999999,71.241084,0.0,241.95434100000003,0.000493816789,0.0,82.135379,73.400501,72.867058,85.05656,76.58343599999999,0.0,0.0,71.168594,14.589559,33.914371,74.715274,74.748326,0.0,74.205159,74.875008,0.0,73.856387,0.006931169,2.090016,41.583277,10.0,71.0,64.3,24.887879,71.242609,39.273542,0.0,12.770325,12.675572,12.497895,10.0,1.0,13.319721,0.0,1026.348,10.0,0.0,0.0,73.861021,2.572262,3.196707,9.238123,8.24,1.0,84.796832,62.244385,50.622966,406.220559,5.57,0.0,12.572875,12.783559,8.601238,10.0,0.0,58.830901000000004,19.012144,32.066364,7.49472942992826,39.401388,0.0,0.051039716,0.0,0.044939057000000004,0.0,0.01801098,0.0,0.015208656000000001,0.0,0.018784035,2.02077,2.0135549999999998,2.0185470000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012259326999999999,6.129980000000001,0.0,0.082501483,0.0,0.049589122,9.5,9.715811,0.0,0.018139823,9.5,9.663209,0.0,0.046227482,0.432516299,72.395675,0.355150989,72.068685,1.149904,71.84804,0.34811776200000005,71.785102,0.002455849,7.432778999999999,1.0,1.0,72.425618,72.52885,43.923264,72.206245,72.211485,43.983234,72.343586,72.426601,42.640066999999995,72.584866,72.47948000000001,44.110832
 10/20/2017,13:28:57.781,0.0,72.597828,0.0,4.356705000000001,10.472552,0.0,0.0,73.78054,0.0,72.39871099999999,0.01635364,3.6047519999999995,17.539698,0.0,0.0,61.543628000000005,0.0,76.48228399999999,39.553523,72.235959,0.0,0.0,0.0,6.803598,1.0,0.010448,98.006858,31.760361,15.173252,22.810657,1.0,11166.101999999999,1.0,0.00404,18.265198,42.829605,0.0,1.9889990000000002,0.0,1.9868430000000001,0.0,1.982363,0.0,1.988004,10.0,8.93379,0.0,0.0,0.0,0.135109263,0.0,0.138907479,0.0,0.468985049,0.0,0.0,0.0,0.20659492,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,11.877599,71.967405,0.0,4.918091,0.0,11.529602,71.227339,0.0,241.95747599999999,0.002463839,0.0,82.147051,73.40120300000001,72.873142,85.08001,76.589196,0.002061623,0.0,71.159378,14.591154000000001,33.911093,74.749449,74.753194,0.0,74.209138,74.89111199999999,0.0,73.856199,0.023039344,12.862492,41.708277,10.0,71.0,64.3,24.932238,71.233299,39.243441,0.0,12.623633,12.490161,5.2932120000000005,10.0,1.0,13.191982999999999,0.0,1034.0639999999999,10.0,0.0,0.0,73.860974,2.5205580000000003,3.154856,9.238123,8.24,1.0,84.785764,62.062892000000005,50.612128999999996,399.13374,5.57,0.0,12.62878,12.408699,7.992014999999999,10.0,0.0,58.814049,18.971311,32.016323,6.613308804810817,39.374404,0.0,0.0,0.0,0.043747265,0.0,0.023808892,0.0,0.018333086000000002,0.0,0.014661076,2.020802,2.0138130000000003,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012253618,6.127369,0.0,0.08830385800000001,0.0,0.042303917,9.5,9.714458,0.0,0.019106141,9.5,9.661116,0.0,0.048450015,0.355150972,72.42099499999999,0.713844765,72.070856,1.213203,71.83357099999999,0.390317034,71.804634,0.0043889590000000004,7.41828,1.0,1.0,72.428472,72.53273399999999,43.659735999999995,72.205168,72.21434,44.179101,72.34616,72.42599200000001,42.81543,72.584491,72.479761,44.184982
 10/20/2017,13:29:07.781,0.0,72.598156,0.0,5.323501,8.693005,0.0,0.0,73.74215699999999,0.0,72.40048900000001,0.019494291,3.4973300000000003,0.0,0.0,0.0,61.758717000000004,0.0,76.485562,39.523515,72.23656700000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.682792,31.749209999999998,15.376916,22.752053,1.0,11099.604,1.0,0.00404,18.803607999999997,42.821505,0.0,1.9891599999999998,0.0,1.9887130000000002,0.0,1.982782,0.0,1.989454,10.0,8.940485,0.0,0.0,0.0,0.137330253,0.0,0.137426818,0.0,0.46009156100000004,0.0,0.0,0.0,0.205531568,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,19.575470000000003,71.963788,0.0,4.238482,0.0,8.240495,71.273638,0.0,241.94884100000002,0.000657985281,0.0,82.153801,73.39858199999999,72.87187800000001,85.09970799999999,76.594628,0.003897018,0.0,71.156571,14.594982,34.022943,74.71696,74.752024,0.0,74.210402,74.900335,0.0,73.859055,0.0,9.38388,41.723277,10.0,71.0,64.3,24.956704000000002,71.245323,39.216319,0.0,12.635657,12.612568,10.283538,10.0,1.0,13.360501000000001,0.0,1019.595,10.0,0.0,0.0,73.862003,2.612543,3.227796,4.153663,8.24,1.0,85.04272399999999,62.240178,50.558545,427.57722,5.57,0.0,12.576482,12.751872,6.805633,10.0,0.0,58.79869,18.696587,32.004056,5.259906443829685,39.345839,0.0,0.0,0.0,0.045390006,0.0,0.026772268999999998,0.0,0.020813303999999998,0.0,0.012019805,2.0205450000000003,2.01378,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012291428,6.129078,0.0,0.083694194,0.0,0.045495224,9.5,9.714071,0.0,0.028221746000000002,9.5,9.65928,0.0,0.04558327,0.42548308700000004,72.366737,0.3692174,71.99417199999999,0.43954951200000003,71.94932,0.46768236,71.787995,0.0,7.17051,1.0,1.0,72.42580500000001,72.530441,43.882236,72.202267,72.209754,44.017127,72.34513000000001,72.424869,42.764443,72.584912,72.480275,44.047940999999994
 10/20/2017,13:29:17.781,0.0,72.599373,0.0,3.067643,0.0,0.0,0.0,73.650183,0.0,72.399553,0.02171122,3.282487,16.050254000000002,0.0,0.0,60.603611,0.0,76.490151,39.493646000000005,72.234274,0.0,0.0,0.0,0.0,1.0,0.010448,97.267514,31.698056,15.536910999999998,22.806086999999998,1.0,11073.518,1.0,0.00404,18.77685,42.809121999999995,0.0,1.9889990000000002,0.0,1.988648,0.0,1.981686,0.0,1.989164,10.0,8.936977,0.0,0.0,0.0,0.13617147599999999,0.0,0.137362442,0.0,0.453421444,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,17.234034,71.97464000000001,0.0,4.166944,0.0,16.471284,71.28666,0.0,241.94667,0.0005759010330000001,0.0,82.164067,73.40078100000001,72.87595,85.125644,76.601559,0.007830007,0.0,71.14716700000001,14.591154000000001,34.047525,74.709048,74.751134,0.0,74.207828,74.913678,0.0,73.85750999999999,0.0,5.809085,41.686353999999994,10.0,71.0,64.3,24.850151,71.23161400000001,39.187615,0.0,12.700586,12.682172,0.0,10.0,1.0,13.130213000000001,0.0,1019.819,10.0,0.0,0.0,73.862472,2.562643,3.435255,8.323883,8.24,1.0,85.379102,62.034046,50.429704,404.825642,5.57,0.0,12.513364,12.831986,0.0,10.0,0.0,58.780577,19.106744,32.004103,4.882029898768444,39.321740000000005,0.0,0.035115419,0.0,0.044745794000000005,0.0,0.018429718,0.0,0.022874784,0.0,0.024871842,2.020738,2.01349,2.018322,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.012342978000000001,6.129722,0.0,0.082114658,0.0,0.04713923,9.5,9.700736000000001,0.0,0.017173504,9.5,9.660632000000001,0.0,0.042716525,0.137121413,72.38844,0.397350249,72.038301,1.114738,71.944979,1.0584719999999999,71.788719,0.0,7.030355,1.0,1.0,72.428332,72.531143,43.999009,72.201004,72.212796,43.991904,72.34616,72.42795799999999,42.696075,72.584772,72.478778,44.10035
 10/20/2017,13:29:27.781,0.0,72.598624,0.0,4.499934,5.2942290000000005,0.0,0.0,73.739261,0.0,72.39988000000001,0.024667126,2.960222,30.752513,0.0,0.0,60.011210999999996,0.0,76.494881,39.466615000000004,72.233198,0.0,0.0,0.0,0.0,1.0,0.010448,97.363023,31.649551000000002,15.581497,22.793027,1.0,11198.601999999999,1.0,0.00404,18.752119,42.81415,0.0,1.989612,0.0,1.989068,0.0,1.9821369999999998,0.0,1.987746,10.0,8.923232,0.0,0.0,0.0,0.13494832199999998,0.0,0.13646117,0.0,0.47484959600000004,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,0.0,71.98549100000001,0.0,5.5977,0.0,10.422536000000001,71.259893,0.0,241.94724900000003,0.000904238021,0.0,82.173864,73.401811,72.87637099999999,85.144498,76.604275,0.0028482209999999997,0.0,71.13341199999999,14.59586,33.987297999999996,74.683207,74.752445,0.0,74.213819,74.922667,0.0,73.86209699999999,0.0,0.0,41.580969,10.0,71.0,64.3,24.859754000000002,71.220152,39.224925,0.0,12.731848,12.800378,9.962617,10.0,1.0,13.398283,0.0,1027.792,10.0,0.0,0.0,73.86191,2.608335,3.269646,11.499665,8.24,1.0,85.38946800000001,62.169264,50.702439,395.141392,5.57,0.0,12.556645,12.623332000000001,11.535128,10.0,0.0,58.766105,18.915504000000002,31.985703000000004,7.391967536374099,39.292151000000004,0.0,0.052039012999999995,0.0,0.045357796,0.0,0.018268665,0.0,0.014113495,0.0,0.018622982,2.020995,2.014102,2.0185150000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.012342644,6.127692,0.0,0.082952779,0.0,0.043496627999999996,9.5,9.675869,0.0,0.016690345,9.5,9.77843,0.0,0.043747265,0.158221047,72.361673,0.967040383,72.034684,0.123054996,71.95149,1.656295,71.918936,0.001811479,7.199508,1.0,1.0,72.42749,72.528663,43.928787,72.202641,72.212515,44.060871,72.343913,72.42655400000001,42.687191,72.586925,72.480416,44.062694
 10/20/2017,13:29:37.781,0.0,72.598437,0.0,3.354101,3.145947,0.0,0.0,73.682048,0.0,72.395996,0.023373917,3.031836,0.0,0.0,0.0,61.072894999999995,0.0,76.499705,39.455635,72.23375899999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.864284,31.649551000000002,15.512507999999999,22.809841,1.0,11136.809,1.0,0.00404,18.40791,42.832957,0.0,1.988935,0.0,1.9872299999999998,0.0,1.982492,0.0,1.9888419999999998,10.0,8.944702000000001,0.0,0.0,0.0,0.136364605,0.0,0.138070584,0.0,0.459833779,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,17.250071,71.952937,0.0,5.848082,0.0,10.486714,71.282319,0.0,241.94724900000003,0.0,0.0,82.183802,73.402139,72.8796,85.16809,76.609567,0.006519011,0.0,71.124195,14.592908999999999,33.993034,74.711389,74.756939,0.0,74.212321,74.933341,0.0,73.859757,0.0,11.083110000000001,41.657508,10.0,71.0,64.3,24.924692,71.21696999999999,39.217760999999996,0.0,12.716818,12.868182000000001,5.2450730000000005,10.0,1.0,13.322719000000001,0.0,1029.492,10.0,0.0,0.0,73.86134799999999,2.512141,3.196707,10.232560000000001,8.24,1.0,85.080057,62.380204000000006,50.579015999999996,411.832294,5.57,0.0,12.432813000000001,12.780569,8.601238,10.0,0.0,58.747059,18.927753,31.940634000000003,6.287944030473075,39.265633,0.0,0.0,0.0,0.044166002999999995,0.0,0.026160267,0.0,0.021972886,0.0,0.018107612,2.020931,2.013297,2.0185470000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.012290381000000001,6.128755,0.0,0.083242898,0.0,0.043915688,9.5,9.673678,0.0,0.026160267,9.5,9.777883000000001,0.0,0.040429571,0.5591141079999999,72.370355,0.917807904,72.039025,1.178037,71.868296,1.100671,71.869743,0.0,7.3783270000000005,1.0,1.0,72.427162,72.529224,43.828583,72.201097,72.21242099999999,43.940278,72.345832,72.42566500000001,42.776418,72.583555,72.480977,44.130631
 10/20/2017,13:29:47.781,0.0,72.601291,0.0,3.927018,0.0,0.0,0.0,73.700878,0.0,72.39843,0.024205266,2.494727,28.702525,0.0,0.0,60.896913,0.0,76.503217,39.42558,72.23156,0.0,0.0,0.0,0.0,1.0,0.010448,98.095798,31.644069000000002,15.494342999999999,22.827961,1.0,11104.736,1.0,0.00404,18.785364,42.853066999999996,0.0,1.989644,0.0,1.986779,0.0,1.981557,0.0,1.988777,10.0,8.929959,0.0,0.0,0.0,0.13671867599999998,0.0,0.136976182,0.0,0.453356999,0.0,0.0,0.0,0.20694937,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.211889,0.0,9.744647,71.921829,0.0,8.459213,0.0,9.796804,71.220105,0.0,241.961722,0.0007811116559999999,0.0,82.194162,73.405602,72.88231400000001,85.191259,76.615702,0.0070434090000000005,0.0,71.11708399999999,14.590038,33.945099,74.71504,74.760544,0.0,74.211713,74.94621500000001,0.0,73.859897,0.0,7.492284,41.667123,10.0,70.0,64.4,24.917375,71.222819,39.188404999999996,0.0,12.731848,12.598167,7.90872,10.0,1.0,13.397082999999999,0.0,1024.231,10.0,0.0,0.0,73.860038,2.620359,3.392807,1.523216,8.24,1.0,84.87299499999999,62.296668999999994,50.462817,421.38827699999996,5.57,0.0,12.565662,12.97069,8.072175999999999,10.0,0.0,58.73230699999999,19.081108,31.901931,5.361953645513901,39.238138,0.0,0.036856132,0.0,0.04455253,0.0,0.016239396,0.0,0.024517525,0.0,0.024356472,2.020834,2.013651,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012253743000000001,6.1272720000000005,0.0,0.081373244,0.0,0.043077567000000004,9.5,9.674419,0.0,0.018429718,9.5,9.778236999999999,0.0,0.044069370999999996,0.05975608599999999,72.399292,0.474715579,72.112814,0.179320685,71.832124,0.917807898,71.918212,0.0,7.233016,1.0,1.0,72.427115,72.528054,43.837262,72.201799,72.209333,44.017521,72.343539,72.423512,42.690281,72.584398,72.476813,44.082881
 10/20/2017,13:29:57.781,0.0,72.59871700000001,0.0,2.924414,27.8031,0.0,0.0,73.697981,0.0,72.39693199999999,0.021895964,2.637956,28.542370000000002,0.0,0.0,61.104036,0.0,76.507385,39.420649,72.230063,0.0,0.0,0.0,0.0,1.0,0.010448,97.662862,31.624090999999996,15.607551,22.813433,1.0,11015.038999999999,1.0,0.00404,19.303503,42.858188,0.0,1.9896759999999998,0.0,1.9857799999999999,0.0,1.981686,0.0,1.987875,10.0,8.928865,0.0,0.0,0.0,0.137426818,0.0,0.13761994800000002,0.0,0.478684107,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,0.0,71.986214,0.0,7.457683,0.0,0.892149621,71.25410600000001,0.0,241.980777,0.000740069527,0.0,82.201474,73.401905,72.881004,85.213631,76.617716,0.00337262,0.0,71.115072,14.596657,34.052440999999995,74.710593,74.761527,0.0,74.211619,74.957966,0.0,73.85868,0.007602343,5.760994,41.75097,10.0,70.0,64.4,24.914632,71.223146,39.157329,0.0,12.822028,12.886783,7.812444,10.0,1.0,13.340710999999999,0.0,1009.168,10.0,0.0,0.0,73.863501,2.5596360000000002,3.365305,6.9765809999999995,8.24,1.0,85.171138,62.138614000000004,50.857169,420.714869,5.57,0.0,12.667252000000001,12.742306,13.282635999999998,10.0,0.0,58.71326,19.202704999999998,31.893381,7.688254988121358,39.20734,0.0,0.046333345,0.0,0.046356325,0.0,0.018268665,0.0,0.014306758999999999,0.0,0.018461929,2.020577,2.01349,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012298528999999999,6.125596,0.0,0.087691386,0.0,0.04713923,9.5,9.676513,0.0,0.018880667,9.5,9.780331,0.0,0.044327056,0.193387105,72.399292,0.214486755,72.020216,0.903741485,71.854551,0.6857119209999999,71.853827,0.001811479,7.214328999999999,1.0,1.0,72.429783,72.527072,43.926026,72.20044200000001,72.208116,44.12905,72.34382,72.422763,42.716933000000004,72.584398,72.478825,44.190805
 10/20/2017,13:30:07.781,0.0,72.5997,0.0,3.927018,5.9355080000000005,0.0,0.0,73.69653199999999,0.0,72.39660500000001,0.021526476,2.172462,0.0,0.0,0.0,61.661674,0.0,76.511833,39.413763,72.230109,0.0,0.0,0.0,0.0,1.0,0.010448,97.177741,31.620002000000003,15.719107000000001,22.811963000000002,1.0,11154.128,1.0,0.00404,18.630896,42.858561,0.0,1.9888700000000001,0.0,1.98997,0.0,1.982072,0.0,1.9888099999999997,10.0,8.949595,0.0,0.0,0.0,0.1366543,0.0,0.137298065,0.0,0.462701606,0.0,0.0,0.0,0.20662714199999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,8.557891999999999,71.97898,0.0,4.2742510000000005,0.0,14.016487,71.28883,0.0,241.988834,0.000781111652,0.0,82.212303,73.403075,72.884654,85.23647199999999,76.62427199999999,0.005208014,0.0,71.112031,14.591952,34.097099,74.748513,74.761715,0.0,74.212836,74.97098100000001,0.0,73.858774,0.038364482000000005,10.137312,41.742893,10.0,70.0,64.4,24.854495,71.221462,39.123785999999996,0.0,12.848481,12.851381,11.470947,10.0,1.0,13.340110999999998,0.0,1025.257,10.0,0.0,0.0,73.860178,2.599918,3.3318239999999997,16.295417999999998,8.24,1.0,85.534213,62.218543000000004,50.622364000000005,414.910732,5.57,0.0,12.631786,12.743502000000001,14.501082,10.0,0.0,58.698042,18.697041,31.882416,5.860677100507765,39.176124,0.0,0.0052009529999999995,0.0,0.044649162,0.0,0.025483844,0.0,0.019846986,0.0,0.015079813999999999,2.020963,2.013845,2.0182580000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012354835,6.1192779999999996,0.0,0.082952779,0.0,0.044366984000000005,9.5,9.675772,0.0,0.025193947999999997,9.5,9.777947,0.0,0.044230424000000004,0.151187836,72.413037,0.6224130139999999,72.118602,0.172287474,71.85238000000001,1.7547599999999999,71.926893,0.002455849,7.13668,1.0,1.0,72.426975,72.529318,43.823454999999996,72.201565,72.21242099999999,44.182253,72.344943,72.423886,42.70689,72.583696,72.47770200000001,44.065799
 10/20/2017,13:30:17.781,0.0,72.601853,0.0,5.896417,10.937479,0.0,0.000332822617,73.748675,0.0,72.396137,0.016815501,3.1034509999999997,17.475635999999998,0.0,0.0,60.716587,0.0,76.518764,39.394595,72.230437,0.0,0.0,0.0,0.0,1.0,0.010448,97.543987,31.599373999999997,15.461684,22.783233,1.0,11174.333999999999,1.0,0.00404,17.863013,42.869128,0.0,1.988935,0.0,1.9872619999999999,0.0,1.981589,0.0,1.988745,10.0,8.939166,0.0,0.0,0.0,0.135817405,0.0,0.136493358,0.0,0.443786832,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,13.529434,72.001406,0.0,4.882322,0.0,10.342314,71.291724,0.0,242.02192799999997,0.0001654798,0.0,82.222475,73.405041,72.885076,85.256171,76.629892,0.012811791999999999,0.0,71.10253399999999,14.5957,34.094231,74.738167,74.76588100000001,0.0,74.215785,74.974867,0.0,73.85685500000001,0.132552564,10.153343,41.666354,10.0,70.0,64.4,24.860212,71.21678299999999,39.091408,0.0,12.531649,12.739775,2.886302,10.0,1.0,13.256151999999998,0.0,1011.9910000000001,10.0,0.0,0.0,73.865701,2.5987150000000003,3.407753,0.0,8.24,1.0,85.321928,62.277438000000004,50.748798,407.439107,5.57,0.0,12.678674,12.704641,1.515013,10.0,0.0,58.679276,18.574312,31.865736,5.355949873270086,39.147559,0.0,0.0,0.0,0.043650633,0.0,0.022874784,0.0,0.024743,0.0,0.018687403000000002,2.02077,2.013523,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012318825,6.111025,0.0,0.083404075,0.0,0.043915688,9.5,9.676932,0.0,0.023969945,9.5,9.778591,0.0,0.04403716,0.249652798,72.343588,0.9318743290000001,72.033961,0.038656456,71.879871,1.4031,71.889275,0.0,7.599677000000001,1.0,1.0,72.42795799999999,72.52768,43.980467,72.19974,72.211017,44.134568,72.342229,72.421874,42.753628000000006,72.582245,72.477514,44.148101000000004
 10/20/2017,13:30:27.781,0.0,72.601759,0.0,5.502537,8.099822,0.0,0.0,73.922485,0.0,72.395482,0.018940058,1.42051,16.018223000000003,0.0,0.0,61.246704,0.0,76.522276,39.376079,72.231934,0.0,0.0,0.0,0.0,1.0,0.010448,98.093965,31.583763,15.636907999999998,22.858651000000002,1.0,11115.961000000001,1.0,0.00404,19.089436,42.892171000000005,0.0,1.989354,0.0,1.986392,0.0,1.981396,0.0,1.9884549999999999,10.0,8.934401,0.0,0.0,0.0,0.136879618,0.0,0.136493358,0.0,0.450682508,0.0,0.0,0.0,0.208657178,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454625,0.0,8.39752,71.989108,0.0,4.2742510000000005,0.0,1.967126,71.222275,0.0,242.05468399999998,0.00209446,0.0,82.231663,73.40476,72.889288,85.28056,76.6342,0.018317976,0.0,71.0892,14.596976000000002,34.064732,74.75497299999999,74.76775400000001,0.0,74.213538,74.974867,0.0,73.860038,0.0,10.169373,41.678662,10.0,70.0,64.4,24.926522,71.21346199999999,39.059121999999995,0.0,12.821427,12.720574000000001,0.0,10.0,1.0,13.405479000000001,0.0,1018.6,10.0,0.0,0.0,73.864016,2.626371,3.179967,6.463323,8.24,1.0,84.998873,61.979958999999994,50.604904,413.900619,5.57,0.0,12.755017,12.792527,0.0,10.0,0.0,58.663917000000005,19.174573000000002,31.860207,5.361953645513901,39.114901,0.0,0.029861046000000002,0.0,0.043264105,0.0,0.018075402,0.0,0.02525837,0.0,0.022842572999999998,2.020931,2.0135549999999998,2.018225,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.012264124,6.089395,0.0,0.08443560800000001,0.0,0.042626272,9.5,9.675965,0.0,0.020458986999999998,9.5,9.777464,0.0,0.043586211,0.390317029,72.402185,0.6224130139999999,72.071579,1.241336,71.84442299999999,0.615379803,71.89795600000001,0.0,7.484975,1.0,1.0,72.426835,72.531003,43.954825,72.201565,72.21055,44.164519,72.342556,72.425758,42.77101,72.58524,72.477187,44.030083000000005
 10/20/2017,13:30:37.781,0.0,72.6019,0.0,5.430922,0.0,0.0,0.0,73.790679,0.0,72.397494,0.023096801,3.175065,35.108739,0.0,0.0,61.461068999999995,0.0,76.525648,39.358633000000005,72.22720799999999,0.0,0.0,0.0,2.4854540000000003,1.0,0.010448,97.6764,31.601464,15.813049,22.813759,1.0,11081.643999999998,1.0,0.00404,19.206605,42.886958,0.0,1.989032,0.0,1.9874560000000001,0.0,1.981911,0.0,1.988648,10.0,8.930796,0.0,0.0,0.0,0.133982674,0.0,0.13517364,0.0,0.44887803200000004,0.0,0.0,0.0,0.208302727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,16.223688,71.934851,0.0,4.775015,0.0,10.197914,71.226615,0.0,242.06713100000002,0.0,0.0,82.24300699999999,73.40569599999999,72.890879,85.30251,76.638789,0.0,0.0,71.076662,14.595541,34.082759,74.755114,74.771124,0.0,74.21583199999999,74.97884599999999,0.0,73.859055,0.0,3.7090940000000003,41.912124,10.0,70.0,64.4,24.944585,71.209017,39.029674,0.0,12.816618,12.695973,0.0,10.0,1.0,13.467849,0.0,1029.973,10.0,0.0,0.0,73.863501,2.6943080000000004,3.3419879999999997,14.418820000000002,8.24,1.0,85.22995300000001,61.72034,50.438132,419.544422,5.57,0.0,12.594516,12.885195,0.0,10.0,0.0,58.647299,19.128748,31.841065000000004,4.906007421185389,39.086802,0.0,0.03363259,0.0,0.045325585,0.0,0.017817717,0.0,0.024002155,0.0,0.022584887999999997,2.020899,2.0135549999999998,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012298421,6.0902330000000005,0.0,0.084467844,0.0,0.046107697,9.5,9.675353,0.0,0.020169092,9.5,9.778785000000001,0.0,0.043457369,0.052722874,72.371078,0.200420321,72.102686,0.784176882,71.863232,1.712561,71.866849,0.0,7.266203,1.0,1.0,72.425945,72.526791,43.917741,72.20282900000001,72.209707,44.079394,72.343071,72.419815,42.753628000000006,72.583976,72.47831,44.226132
 10/20/2017,13:30:47.781,0.0,72.601759,0.0,3.962825,0.0,0.0,0.0,73.759538,0.0,72.39595,0.028639125,1.563739,17.459621,0.0,0.0,61.009165,0.0,76.530237,39.327369,72.2266,0.0,0.0,0.0,3.525007,1.0,0.010448,97.23588199999999,31.560440000000003,15.816719,22.800373,1.0,11092.976,1.0,0.00404,19.148629,42.878066,0.0,1.989612,0.0,1.985393,0.0,1.981911,0.0,1.9883259999999998,10.0,8.925807,0.0,0.0,0.0,0.135366769,0.0,0.13864997199999998,0.0,0.446847996,0.0,0.0,0.0,0.208463841,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,3.730686,71.940639,0.0,7.779603,0.0,6.250987,71.23602,0.0,242.06139,0.0,0.0,82.25355400000001,73.40480699999999,72.891628,85.324414,76.64277,0.004159217,0.0,71.06580799999999,14.597375,33.99877,74.719394,74.77075,0.0,74.21714300000001,74.982826,0.0,73.859429,0.051676099,14.689966,41.913662,10.0,70.0,64.5,24.948473,71.203356,38.994644,0.0,12.781147,12.64137,0.0,10.0,1.0,13.325118,0.0,1026.155,10.0,0.0,0.0,73.863501,2.628776,3.3401940000000003,0.0,8.24,1.0,85.53468199999999,61.682479,50.232227,394.22747999999996,5.57,0.0,12.788079,12.860085,0.0,10.0,0.0,58.628206000000006,19.055928,31.83233,5.097901474137833,39.059866,0.0,0.006361428000000001,0.0,0.045486637999999996,0.0,0.022617098999999998,0.0,0.024904053,0.0,0.020781094,2.020706,2.013716,2.0182580000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.012345436999999999,6.0906839999999995,0.0,0.081856775,0.0,0.045011693,9.5,9.675385,0.0,0.023100258,9.5,9.778688,0.0,0.043425158,0.291852067,72.370355,0.7560440359999999,72.114985,1.1288040000000001,71.941362,1.1921030000000001,71.85021,0.0,7.1647110000000005,1.0,1.0,72.42866,72.52781999999999,43.905117,72.200489,72.210643,44.247279,72.341854,72.423606,42.827018,72.585427,72.479199,44.157418
 10/20/2017,13:30:57.781,0.0,72.60143199999999,0.0,5.609959,9.029676,0.0,0.0,73.957247,0.0,72.39571600000001,0.022450197,3.676367,24.106067000000003,0.0,0.0,60.951953,0.0,76.535342,39.299315,72.23025,0.0,0.0,0.0,2.4854540000000003,1.0,0.010448,97.41961500000001,31.502691,15.741492000000001,22.851468,1.0,11157.228000000001,1.0,0.00404,18.902533,42.872433,0.0,1.989354,0.0,1.986618,0.0,1.9827169999999998,0.0,1.9892290000000001,10.0,8.937685,0.0,0.0,0.0,0.136300229,0.0,0.13848903099999998,0.0,0.444560179,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.137292,0.0,8.622041000000001,71.916765,0.0,8.423444,0.0,11.99489,71.265681,0.0,242.036835,0.002504881,0.0,82.263305,73.407521,72.893967,85.347912,76.650029,0.007305608000000001,0.0,71.072779,14.595301000000001,34.13766,74.725199,74.774682,0.0,74.216113,74.992236,0.0,73.857884,0.000555016097,1.7373459999999998,41.736739,10.0,70.0,64.5,24.948244,71.19844300000001,38.964265999999995,0.0,12.442672,12.902984,7.122463000000001,10.0,1.0,13.316123000000001,0.0,1036.005,10.0,0.0,0.0,73.863455,2.5824830000000003,3.1925220000000003,0.0,8.24,1.0,85.51310600000001,61.523222,50.050403,411.367322,5.57,0.0,12.668455,12.591047,2.412815,10.0,0.0,58.614201,18.949532,31.837627,6.011054522231342,39.029488,0.0,0.0,0.0,0.044810215,0.0,0.021715201,0.0,0.024710789,0.0,0.018558561,2.020512,2.0138130000000003,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012340418999999998,6.087848,0.0,0.084274431,0.0,0.044141335999999996,9.5,9.674999,0.0,0.026901111000000002,9.5,9.778559,0.0,0.044681372999999996,0.235586375,72.397121,1.100671,72.121495,0.650545859,71.93774499999999,0.355150975,71.924,0.0,7.298744999999999,1.0,1.0,72.42688100000001,72.527493,43.981256,72.199179,72.208584,44.136144,72.341761,72.421313,42.772940999999996,72.58641,72.47685899999999,44.229238
 10/20/2017,13:31:07.781,0.0,72.60377199999999,0.0,3.676367,24.115748999999997,0.0,0.0,73.84716800000001,0.0,72.39478000000001,0.020695127,3.1392580000000003,0.0,0.0,0.0,61.012062,0.0,76.537918,39.273076,72.229361,0.0,0.0,0.0,0.0,1.0,0.010448,97.751797,31.477231,15.785343,22.75744,1.0,11140.551000000001,1.0,0.00404,18.857530999999998,42.863821,0.0,1.9891279999999998,0.0,1.9872619999999999,0.0,1.9820080000000002,0.0,1.988745,10.0,8.948275,0.0,0.0,0.0,0.135688652,0.0,0.13639679400000002,0.0,0.45957599600000004,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,8.205072999999999,71.947873,0.0,4.238482,0.0,11.240802,71.251935,0.0,242.01117000000002,0.001642996,0.0,82.27057099999999,73.40686600000001,72.894997,85.37051899999999,76.65756800000001,0.011500796,0.0,71.09079100000001,14.593307999999999,34.020484,74.741584,74.77594599999999,0.0,74.218407,74.992564,0.0,73.860178,0.0,12.974705,41.683277000000004,10.0,70.0,64.5,24.917604,71.19156600000001,38.933563,0.0,12.843672,12.682172,9.33682,10.0,1.0,13.385089,0.0,1022.322,10.0,0.0,0.0,73.86457800000001,2.6053290000000002,3.343782,7.329446000000001,8.24,1.0,85.337124,61.480553,49.837272999999996,401.747205,5.57,0.0,12.67687,12.696869,14.581242999999999,10.0,0.0,58.59875,18.909832,31.801107000000002,6.5168678927701045,39.000552,0.0,0.00690943,0.0,0.046227482,0.0,0.025419422999999997,0.0,0.017882138,0.0,0.013469283,2.020963,2.013845,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012310238999999999,6.090072,0.0,0.08420996,0.0,0.04404463,9.5,9.674999,0.0,0.024807421,9.5,9.779492999999999,0.0,0.045744322999999996,0.284818855,72.37975899999999,0.488781994,72.012258,1.072539,71.839359,0.291852072,71.835741,0.001811479,7.474986,1.0,1.0,72.42599200000001,72.529505,43.862116,72.200676,72.21003499999999,44.12905,72.343305,72.42033,42.778349,72.5829,72.47835699999999,44.059588
 10/20/2017,13:31:17.781,0.0,72.604801,0.0,4.714777,13.438464000000002,0.0,0.0,73.684221,0.0,72.394312,0.008871503000000001,3.962825,0.0,0.0,0.0,60.081458999999995,0.0,76.547658,39.246465,72.226179,0.0,0.0,0.0,7.603254,1.0,0.010448,97.85497600000001,31.484803999999997,15.769931,22.815392000000003,1.0,11166.316,1.0,0.00404,18.771985,42.849623,0.0,1.989096,0.0,1.9881650000000002,0.0,1.9826849999999998,0.0,1.988068,10.0,8.933532000000001,0.0,0.0,0.0,0.136300229,0.0,0.136042723,0.0,0.46946839100000004,0.0,0.0,0.0,0.208463841,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,10.241800999999999,71.955107,0.0,5.27578,0.0,6.9569410000000005,71.264234,0.0,241.98304500000003,0.0,0.0,82.28280600000001,73.40522800000001,72.90033199999999,85.390969,76.65995699999999,0.001537225,0.0,71.100709,14.591154000000001,34.004096000000004,74.728804,74.77594599999999,0.0,74.22084100000001,74.998228,0.0,73.860412,0.045747395999999996,15.587672,41.694047,10.0,70.0,64.5,24.920804999999998,71.191613,38.90165,0.0,12.674735,12.764975999999999,12.979277,10.0,1.0,13.319721,0.0,1003.811,10.0,0.0,0.0,73.86631,2.611341,3.3425860000000003,9.879695,8.24,1.0,85.258844,61.233555,49.797536,413.836485,5.57,0.0,12.700314,12.666378,8.873785,10.0,0.0,58.579564000000005,18.952935,31.751486,7.277157377365384,38.9745,0.0,0.0,0.0,0.044198213,0.0,0.021489727,0.0,0.017688874,0.0,0.014757708000000001,2.0205450000000003,2.013168,2.0184189999999997,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.012295364,6.090975,0.0,0.08301725,0.0,0.044076865,9.5,9.793633999999999,0.0,0.020877725,9.5,9.778881,0.0,0.044971267999999995,0.130088202,72.373248,1.051439,72.020216,0.580213743,71.876253,1.7266270000000001,71.88059399999999,0.0031002190000000004,7.266525,1.0,1.0,72.425712,72.529271,43.990724,72.200536,72.20881800000001,44.097522,72.343212,72.422202,42.828563,72.58524,72.47770200000001,44.080163
 10/20/2017,13:31:27.781,0.0,72.60199300000001,0.0,2.781185,7.490608,0.0,0.0,73.709568,0.0,72.39258000000001,0.025683219,3.6047519999999995,0.0,0.0,0.0,60.710793,0.0,76.548735,39.201059,72.227255,0.0,0.0,0.0,0.0,1.0,0.010448,97.73478100000001,31.468543,15.758922,22.788783,1.0,11117.458,1.0,0.00404,19.096733999999998,42.838264,0.0,1.989322,0.0,1.986747,0.0,1.98262,0.0,1.9878099999999999,10.0,8.934691,0.0,0.0,0.0,0.136203664,0.0,0.137877454,0.0,0.47075730200000004,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,0.0,71.964512,0.0,4.989629,0.0,6.764408,71.25410600000001,0.0,241.971081,0.0016019539999999998,0.0,82.2934,73.409159,72.899911,85.414233,76.665858,0.0,0.0,71.114651,14.593307999999999,34.187644,74.735171,74.77692900000001,0.0,74.218407,75.00370600000001,0.0,73.86425,0.0,10.041129,41.667893,10.0,70.0,64.5,24.948244,71.182022,38.872994,0.0,12.805195,12.874782000000002,6.127607,10.0,1.0,13.448657999999998,0.0,1005.671,10.0,0.0,0.0,73.864859,2.542201,3.321661,2.613889,8.24,1.0,85.33703100000001,61.312883,49.784290999999996,422.286155,5.57,0.0,12.583095,12.815843,12.000061,10.0,0.0,58.562478000000006,18.920948000000003,31.731229,7.0778522504452805,38.942169,0.0,0.006296957,0.0,0.044616950999999995,0.0,0.020458986999999998,0.0,0.016851398,0.0,0.015885079,2.020899,2.013619,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012305661,6.089943,0.0,0.081405479,0.0,0.041594738,9.5,9.791605,0.0,0.019718143,9.5,9.770699,0.0,0.047483696,0.038656451,72.391334,1.149904,72.174306,0.165254264,71.917489,0.931874322,71.876253,0.0047111440000000004,7.529438000000001,1.0,1.0,72.428332,72.527586,43.995458,72.200161,72.20825699999999,44.127868,72.343305,72.422951,42.850193,72.58407,72.47583,44.125585
