date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,13:31:37.781,0.0,72.60213399999999,0.0,5.681573,6.865361,0.0,0.0,73.818923,0.0,72.391317,0.019586663,3.4257160000000004,0.0,0.0,0.0,60.092321999999996,0.0,76.552856,39.174170000000004,72.22556999999999,0.0,0.0,0.0,8.482876,1.0,0.010448,97.619241,31.426823,15.815251000000002,22.878729999999997,1.0,11064.645,1.0,0.00404,18.8851,42.828255,0.0,1.9901919999999997,0.0,1.98968,0.0,1.98233,0.0,1.9877779999999998,10.0,8.932052,0.0,0.0,0.0,0.136042723,0.0,0.13761994800000002,0.0,0.472013991,0.0,0.0,0.0,0.20714270699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,0.0,71.947873,0.0,5.91962,0.0,0.0,71.256276,0.0,241.97296200000002,0.001068407,0.0,82.30151,73.40822299999999,72.901596,85.437122,76.67161800000001,0.0,0.0,71.134348,14.597933,34.055719,74.73929,74.77824,0.0,74.22369599999999,75.011618,0.0,73.860506,0.049998165,9.111362,41.807124,10.0,70.0,64.5,24.900911999999998,71.182396,38.840337,0.0,12.793171000000001,12.82618,8.422194000000001,10.0,1.0,13.318522,0.0,1002.0139999999999,10.0,0.0,0.0,73.864812,2.604126,3.4848779999999997,17.65876,8.24,1.0,85.426146,61.139203,49.601865000000004,404.37670299999996,5.57,0.0,12.727966,12.775189,14.132341,10.0,0.0,58.545953000000004,19.025756,31.724678000000004,6.963159294199297,38.914443,0.0,0.026992093999999998,0.0,0.042813157000000004,0.0,0.018622982,0.0,0.01437118,0.0,0.016658133999999998,2.020802,2.013458,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012317988,6.090717,0.0,0.08111536,0.0,0.041498032000000004,9.5,9.792829,0.0,0.019073931000000002,9.5,9.74741,0.0,0.048160119,0.08085572099999999,72.385547,0.404383472,72.09328199999999,0.34108455,71.892169,0.207453533,71.845869,0.002455849,7.5626240000000005,1.0,1.0,72.42505600000001,72.530675,43.980862,72.198711,72.209801,44.079394,72.33998299999999,72.421406,42.93633,72.582806,72.477327,44.140337
 10/20/2017,13:31:47.781,0.0,72.604473,0.0,5.216079,26.921342,0.0,0.0,73.88120500000001,0.0,72.393844,0.018016337,2.673764,0.0,0.0,0.0,60.48194399999999,0.0,76.55885,39.12146,72.221827,0.0,0.0,0.0,0.0,1.0,0.010448,97.638513,31.379946,15.870845000000001,22.810168,1.0,11159.046,1.0,0.00404,19.15471,42.823972,0.0,1.989354,0.0,1.9869400000000002,0.0,1.9814599999999998,0.0,1.987746,10.0,8.926644,0.0,0.0,0.0,0.135656464,0.0,0.135688652,0.0,0.478071875,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,0.0,71.982597,0.0,5.311548999999999,0.0,10.502759,71.236743,0.0,241.987386,0.001027364,0.0,82.31168199999999,73.40756800000001,72.904263,85.45912,76.674334,0.015695984,0.0,71.128359,14.596257999999999,34.023352,74.715977,74.779832,0.0,74.222339,75.018734,0.0,73.86219100000001,0.0,0.0,41.907123999999996,10.0,71.0,64.7,24.931552,71.172758,38.809309000000006,0.0,12.649484,12.776377,3.8651120000000003,10.0,1.0,13.368297,0.0,1029.027,10.0,0.0,0.0,73.866918,2.686492,3.1482799999999997,4.105544999999999,8.24,1.0,85.415452,61.163242000000004,49.647622,416.930956,5.57,0.0,12.739989,13.039444,8.104239999999999,10.0,0.0,58.528960999999995,18.89191,31.702005,7.017481778640942,38.884484,0.0,0.054650082,0.0,0.043296315999999994,0.0,0.01801098,0.0,0.015015393,0.0,0.018784035,2.021092,2.013619,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012314385,6.089233999999999,0.0,0.083404075,0.0,0.044141335999999996,9.5,9.791991000000001,0.0,0.015305288,9.5,9.73881,0.0,0.044069370999999996,0.21448674,72.38844,0.46064914799999995,72.0506,1.234302,71.95366,0.833409359,71.835741,0.0005227398090000001,7.584855999999999,1.0,1.0,72.428051,72.53020699999999,44.005716,72.202688,72.208771,44.308759,72.33946800000001,72.425758,42.923196999999995,72.584164,72.47742099999999,44.184205
 10/20/2017,13:31:57.781,0.0,72.60232099999999,0.0,4.929621,8.725069,0.0,0.0,73.929727,0.0,72.394265,0.015245176000000001,3.747981,23.881849,0.0,0.0,59.704873,0.0,76.563487,39.084569,72.227021,0.0,0.0,0.0,0.0,1.0,0.010448,97.598136,31.352257,15.986622,22.794007,1.0,11094.152,1.0,0.00404,19.418239,42.82481,0.0,1.989257,0.0,1.9867139999999999,0.0,1.981524,0.0,1.987681,10.0,8.918918,0.0,0.0,0.0,0.136815241,0.0,0.13591397,0.0,0.45857709,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.924208,0.0,4.083505000000001,71.992002,0.0,5.526162,0.0,11.080358,71.23602,0.0,241.989316,0.001971333,0.0,82.32162,73.40827,72.90402900000001,85.479007,76.678876,0.0028482209999999997,0.0,71.115961,14.594423999999998,34.074565,74.698702,74.779598,0.0,74.223462,75.025476,0.0,73.861489,0.0,4.751074,41.734431,10.0,71.0,64.7,24.883306,71.170653,38.777118,0.0,12.659705,12.82438,11.615361,10.0,1.0,13.526021,0.0,1022.578,10.0,0.0,0.0,73.867246,2.57647,3.178173,11.932727,8.24,1.0,85.45321,61.002182,49.405592999999996,397.97932599999996,5.57,0.0,12.592713,12.93422,11.006065,10.0,0.0,58.514724,18.827937,31.667067,4.9719575728189565,38.853874,0.0,0.050781832,0.0,0.045164532,0.0,0.01385581,0.0,0.018107612,0.0,0.020813303999999998,2.020995,2.013651,2.018129,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012318621,6.089169,0.0,0.083726429,0.0,0.04362557,9.5,9.793505,0.0,0.015240867,9.5,9.738166,0.0,0.041009362,0.116021778,72.370355,0.81230973,72.076643,1.410133,71.84152900000001,0.917807899,71.780761,0.0,7.467575999999999,1.0,1.0,72.424776,72.530862,44.017551,72.199085,72.208163,44.206293,72.33946800000001,72.420845,42.899249,72.58336800000001,72.478029,44.077446
 10/20/2017,13:32:07.781,0.0,72.60363100000001,0.0,6.540947,12.059716,0.0,0.000288556622,74.074569,0.0,72.391878,0.016446012,3.3182940000000003,26.316209999999998,0.0,0.0,59.569447,0.0,76.568825,39.066658000000004,72.221733,0.0,0.0,0.0,0.0,1.0,0.010448,97.519451,31.348772999999998,16.03029,22.791395,1.0,11075.015,1.0,0.00404,19.361479,42.818898,0.0,1.989902,0.0,1.9861990000000003,0.0,1.9818790000000002,0.0,1.9881,10.0,8.918016999999999,0.0,0.0,0.0,0.135334581,0.0,0.135753028,0.0,0.45599926700000004,0.0,0.0,0.0,0.208399395,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,13.946401999999999,71.977533,0.0,3.666179,0.0,15.653018,71.250489,0.0,242.00157000000002,0.0006579852830000001,0.0,82.329871,73.407896,72.908148,85.505554,76.68950699999999,0.016744781,0.0,71.10674499999999,14.592908999999999,34.019665,74.699217,74.78119000000001,0.0,74.226786,75.026459,0.0,73.862706,0.022144445,9.640367,41.724047,10.0,71.0,64.7,24.840547,71.16246600000001,38.745857,0.0,12.791367,12.773977,8.8073,10.0,1.0,13.475645000000002,0.0,1026.139,10.0,0.0,0.0,73.867012,2.614948,3.27981,13.24795,8.24,1.0,85.492796,60.79304499999999,49.072049,405.99609,5.57,0.0,12.714741,12.863672,5.074158000000001,10.0,0.0,58.499179000000005,19.130337,31.627575,5.1158978438343965,38.826661,0.0,0.036404836,0.0,0.045969797,0.0,0.015466341000000002,0.0,0.024130997999999997,0.0,0.024453104,2.021028,2.013619,2.018386,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.012323276000000001,6.075759,0.0,0.088529506,0.0,0.041433561,9.5,9.792958,0.0,0.017688874,9.5,9.734589999999999,0.0,0.041653574,0.179320681,72.378312,0.538014481,72.10341,0.249652803,71.907361,0.7208779740000001,71.842252,0.0,7.454366,1.0,1.0,72.427022,72.528382,44.124461,72.201144,72.208678,44.235457000000004,72.339749,72.41841099999999,42.883026,72.582619,72.478216,44.104233
 10/20/2017,13:32:17.781,0.0,72.602227,0.0,5.932224,3.4345230000000004,0.0,0.0,74.011563,0.0,72.389492,0.021156987999999998,3.89121,0.0,0.0,0.0,59.273247,0.0,76.570932,39.028418,72.223558,0.0,0.0,0.0,0.0,1.0,0.010448,97.471037,31.329446,16.095609,22.82992,1.0,11085.92,1.0,0.00404,19.341613,42.809681,0.0,1.9889990000000002,0.0,1.987359,0.0,1.9810729999999999,0.0,1.9881970000000002,10.0,8.929991000000001,0.0,0.0,0.0,0.138521219,0.0,0.13617147599999999,0.0,0.453034771,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,10.610658,71.993449,0.0,3.9523309999999996,0.0,7.807296000000001,71.268574,0.0,242.02815099999998,0.0,0.0,82.34116800000001,73.41028299999999,72.91016,85.527505,76.6933,0.0057324130000000004,0.0,71.09682600000001,14.592191,34.113487,74.702588,74.786339,0.0,74.228003,75.03291999999999,0.0,73.86308000000001,0.023710518,14.225082,41.814431,10.0,71.0,64.7,24.94047,71.156664,38.713665999999996,0.0,12.983751,12.745175,0.0,10.0,1.0,13.277741,0.0,1013.451,10.0,0.0,0.0,73.86654399999999,2.568655,3.275027,11.38739,8.24,1.0,85.52788100000001,60.589316000000004,48.961871,405.386816,5.57,0.0,12.605336,12.659203,11.342742,10.0,0.0,58.477613,18.994223,31.601604,5.313926789147579,38.800796000000005,0.0,0.034502947,0.0,0.045100111,0.0,0.017527821000000002,0.0,0.021844044,0.0,0.023615628,2.020995,2.013716,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012327329,6.049841000000001,0.0,0.082340306,0.0,0.045462987999999996,9.5,9.792507,0.0,0.017849926999999998,9.5,9.735492,0.0,0.043360737,0.34811775899999997,72.36746099999999,1.149904,72.096175,0.854509003,71.879147,0.41141666600000004,71.91170100000001,0.0,7.429233999999999,1.0,1.0,72.42884699999999,72.530067,44.09369,72.202548,72.207087,44.218903999999995,72.34021700000001,72.41827099999999,42.984999,72.583134,72.47685899999999,44.123643
 10/20/2017,13:32:27.781,0.0,72.60555,0.0,2.4231130000000003,1.959583,0.0,0.0,74.194787,0.0,72.393142,0.020325639,3.676367,33.683355999999996,0.0,0.0,59.329735,0.0,76.575147,39.012926,72.22295,0.0,0.0,0.0,0.0,1.0,0.010448,97.50506700000001,31.284521999999996,16.086619,22.804454,1.0,11099.07,1.0,0.00404,19.395941,42.805631,0.0,1.989096,0.0,1.9895189999999998,0.0,1.9812990000000001,0.0,1.989325,10.0,8.928575,0.0,0.0,0.0,0.136203664,0.0,0.137813077,0.0,0.449844715,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,13.080391,72.001406,0.0,5.955389,0.0,16.776128,71.255553,0.0,242.03495299999997,0.001355701,0.0,82.351669,73.410938,72.911564,85.54800300000001,76.695642,0.0,0.0,71.087469,14.597056,34.119633,74.721828,74.785169,0.0,74.225709,75.030813,0.0,73.863548,0.068679173,5.584658999999999,41.924432,10.0,71.0,64.7,24.915775,71.149459,38.684034000000004,0.0,12.818421,12.981588,0.0,10.0,1.0,13.152401999999999,0.0,1026.059,10.0,0.0,0.0,73.86865,2.586691,3.440636,7.136974,8.24,1.0,85.53055400000001,60.23174,48.817376,422.959563,5.57,0.0,12.500139,12.658008,0.0,10.0,0.0,58.463981999999994,19.050710000000002,31.591894,5.373961545885562,38.767628,0.0,0.02125419,0.0,0.04400495,0.0,0.0,0.0,0.026611216,0.0,0.021038777999999998,2.020738,2.013651,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012326229,6.052356,0.0,0.0837909,0.0,0.04601099,9.5,9.79241,0.0,0.025580476,9.5,9.708402,0.0,0.043715054,0.35515097100000004,72.371801,0.214486755,72.03179,0.573180531,71.946426,1.431232,71.795953,0.0,7.412802,1.0,1.0,72.429783,72.530535,43.948118,72.202688,72.207414,44.255556,72.33998299999999,72.418131,42.881481,72.58304,72.473958,44.261072
 10/20/2017,13:32:37.781,0.0,72.60555,0.0,5.001234999999999,0.0,0.0,0.000598418554,74.200581,0.0,72.392627,0.020325639,3.6405589999999997,26.476366,0.0,0.0,59.28411,0.0,76.5788,38.993574,72.222622,0.0,0.0,0.0,0.0,1.0,0.010448,97.583424,31.246612,16.112122,22.752869,1.0,11110.616000000002,1.0,0.00404,19.491622,42.786079,0.0,1.9889990000000002,0.0,1.990099,0.0,1.98175,0.0,1.9889709999999998,10.0,8.926998,0.0,0.0,0.0,0.137330253,0.0,0.137523383,0.0,0.45200364200000004,0.0,0.0,0.0,0.210977218,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,21.19523,71.99417199999999,0.0,5.5619309999999995,0.0,12.877333,71.23891400000001,0.0,242.021252,0.0,0.0,82.358654,73.412529,72.911283,85.572252,76.703556,0.00311042,0.0,71.081294,14.591154000000001,34.182318,74.738541,74.786012,0.0,74.229641,75.03980200000001,0.0,73.863174,0.095190545,12.365548,41.88097,10.0,71.0,64.7,24.899769,71.14319,38.65217,0.0,12.852088,12.781777,12.080698,10.0,1.0,13.121817000000002,0.0,1016.9,10.0,0.0,0.0,73.86818199999999,2.5848869999999997,3.400579,16.471851,8.24,1.0,85.53041400000001,60.174647,48.762588,403.99189900000005,5.57,0.0,12.699112,12.660399,3.5190360000000003,10.0,0.0,58.449604,18.880567000000003,31.566945,5.15789273232147,38.737297999999996,0.0,0.03595354,0.0,0.046034217999999995,0.0,0.017592242,0.0,0.023841102000000003,0.0,0.023873312999999997,2.020931,2.0135549999999998,2.018612,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012324681,6.049938,0.0,0.08346854599999999,0.0,0.042884155,9.5,9.7927,0.0,0.017785506,9.5,9.699931,0.0,0.039527674,0.010523605,72.37469499999999,0.43251630399999996,72.037578,0.5098816270000001,71.967405,0.47471557,71.866125,0.0,7.421824000000001,1.0,1.0,72.42777099999999,72.52899000000001,43.928787,72.201939,72.20821,44.183042,72.341948,72.417429,42.883026,72.584023,72.474613,44.118208
 10/20/2017,13:32:47.781,0.0,72.605175,0.0,5.753188,3.4345220000000003,0.0,0.0,73.912346,0.0,72.390896,0.017646849,3.4973300000000003,24.650595000000003,0.0,0.0,59.848266,0.0,76.583389,38.974361,72.221265,0.0,0.0,0.0,7.043495,1.0,0.010448,97.582061,31.219481,16.14203,22.787967000000002,1.0,11093.617,1.0,0.00404,19.350938,42.766528,0.0,1.990127,0.0,1.9893900000000002,0.0,1.981782,0.0,1.987585,10.0,8.918629,0.0,0.0,0.0,0.136493358,0.0,0.138843102,0.0,0.46247604700000006,0.0,0.0,0.0,0.208850514,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,0.0,71.957277,0.0,5.705007,0.0,10.053514999999999,71.272915,0.0,242.025498,0.0,0.0,82.37102900000001,73.41060999999999,72.916338,85.594438,76.708848,0.004945815,0.0,71.0783,14.594504,34.109390000000005,74.763447,74.79111400000001,0.0,74.22720699999999,75.041675,0.0,73.861723,0.092841436,0.0,41.720585,10.0,70.0,64.8,24.927436,71.13766899999999,38.62305,0.0,12.818421,12.797978,7.555707000000001,10.0,1.0,13.305328,0.0,1026.861,10.0,0.0,0.0,73.869914,2.622163,3.3886220000000002,17.305895,8.24,1.0,85.562074,60.35133199999999,48.700576,404.424804,5.57,0.0,12.652825,12.77758,5.042093,10.0,0.0,58.43093199999999,19.012598,31.527965000000002,6.426482914836226,38.711899,0.0,0.054553375999999994,0.0,0.045196742000000005,0.0,0.013920232,0.0,0.016851398,0.0,0.022713731,2.020867,2.013233,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012328299,6.050873,0.0,0.080857477,0.0,0.042884155,9.5,9.792797,0.0,0.013984653,9.5,9.700575,0.0,0.04216894400000001,0.059756085,72.422441,0.713844765,72.053493,0.15822105,71.98115,0.54504769,71.807528,0.000844924729,7.204341,1.0,1.0,72.42908100000001,72.532032,43.935494,72.203063,72.206946,44.140479,72.339515,72.419862,42.838219,72.582479,72.475736,44.496331
 10/20/2017,13:32:57.781,0.0,72.606158,0.0,3.7121739999999996,1.398463,0.0,4.3081592e-05,74.176682,0.0,72.391083,0.024574754,3.354101,16.498689000000002,0.0,0.0,61.088103000000004,0.0,76.586105,38.926398999999996,72.218458,0.0,0.0,0.0,0.0,1.0,0.010448,97.571861,31.212745,16.101114000000003,22.752053,1.0,11070.525,1.0,0.00404,19.385804999999998,42.7642,0.0,1.990127,0.0,1.987746,0.0,1.982363,0.0,1.9878099999999999,10.0,8.924551,0.0,0.0,0.0,0.136943994,0.0,0.137072747,0.0,0.469693951,0.0,0.0,0.0,0.20714270699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,0.0,71.97246899999999,0.0,6.706536,0.0,0.0,71.31415,0.0,242.022844,0.002463839,0.0,82.381671,73.412295,72.918444,85.616906,76.714936,0.012811791999999999,0.0,71.068381,14.594584,34.085627,74.76915799999999,74.792378,0.0,74.232403,75.047386,0.0,73.86205,0.0,8.870905,41.915586,10.0,70.0,64.8,24.927894000000002,71.130792,38.594627,0.0,12.683753,12.770977,9.240544,10.0,1.0,13.337712,0.0,986.679022,10.0,0.0,0.0,73.869165,2.553624,3.343782,9.719302,8.24,1.0,85.59457900000001,60.237148,48.626521999999994,410.34117599999996,5.57,0.0,12.678073,12.62931,6.452925,10.0,0.0,58.412914,19.0464,31.495815000000004,6.981265987237341,38.68436,0.0,0.010132971,0.0,0.041685785,0.0,0.020008039,0.0,0.016464871000000002,0.0,0.015337499,2.020963,2.01349,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012332158000000001,6.04997,0.0,0.08266266,0.0,0.042787449000000005,9.5,9.791895,0.0,0.019621511,9.5,9.701089999999999,0.0,0.043360737,0.101955356,72.379036,0.460649153,72.113538,1.114738,71.85021,0.559114111,71.929787,0.0031002190000000004,7.371239,1.0,1.0,72.428285,72.529177,43.942595000000004,72.201378,72.207414,44.088458,72.34190100000001,72.418599,42.996973,72.58336800000001,72.47381800000001,44.139559999999996
 10/20/2017,13:33:07.781,0.0,72.605175,0.0,5.108657,6.047731,0.0,0.0,73.826166,0.0,72.389539,0.023281545,4.786392,14.656903,0.0,0.0,61.537835,0.0,76.59458199999999,38.890811,72.21944,0.0,0.0,0.0,4.964389,1.0,0.010448,97.58638499999999,31.188076000000002,16.078912,22.761195,1.0,11140.657,1.0,0.00404,19.160792,42.766109,0.0,1.988935,0.0,1.986811,0.0,1.982911,0.0,1.9882939999999998,10.0,8.93585,0.0,0.0,0.0,0.13572084,0.0,0.137008371,0.0,0.466181667,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.63194,0.0,20.553741,71.952213,0.0,3.523104,0.0,3.571568,71.221551,0.0,242.033265,0.0014377860000000001,0.0,82.391468,73.41384000000001,72.91821,85.64078,76.719338,0.0,0.0,71.059586,14.590835,34.095051,74.729412,74.79401700000001,0.0,74.234697,75.054175,0.0,73.86528,0.0,11.804481,41.938663,10.0,70.0,64.8,24.930409,71.126769,38.564391,0.0,12.534054,12.740375,15.658970000000002,10.0,1.0,13.258551,0.0,1034.4160000000002,10.0,0.0,0.0,73.866871,2.614347,3.4125360000000002,8.83714,8.24,1.0,85.650818,60.098925,48.766803,409.715869,5.57,0.0,12.581291,12.808071,5.795605999999999,10.0,0.0,58.39849,18.613557,31.469194,6.914879999063484,38.657194,0.0,0.0,0.0,0.042007891,0.0,0.024002155,0.0,0.018333086000000002,0.0,0.014306758999999999,2.020899,2.01349,2.0185150000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012339979,6.050486,0.0,0.083371839,0.0,0.042980860999999995,9.5,9.793183,0.0,0.02319689,9.5,9.700736000000001,0.0,0.043328527,0.0,72.382653,0.5731805329999999,72.094729,0.18635389800000002,71.94570300000001,0.41141666600000004,71.803187,0.0043889590000000004,7.4662869999999995,1.0,1.0,72.42744300000001,72.530254,44.047927,72.202407,72.206478,44.253979,72.338672,72.41958100000001,43.010492,72.583508,72.474754,44.297176
 10/20/2017,13:33:17.781,0.0,72.606486,0.0,4.893813,33.237934,0.0,0.0,73.66249499999999,0.0,72.389539,0.01857057,3.282487,2.709316,0.0,0.0,61.256843,0.0,76.59556500000001,38.847687,72.218411,0.0,0.0,0.0,0.0,1.0,0.010448,97.602696,31.15198,16.107902,22.742912,1.0,11115.427,1.0,0.00404,19.120248999999998,42.762338,0.0,1.988838,0.0,1.9861659999999999,0.0,1.982298,0.0,1.988648,10.0,8.943575,0.0,0.0,0.0,0.136042723,0.0,0.139325926,0.0,0.46208937299999997,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.602288,0.0,14.844486999999999,71.944979,0.0,7.421914,0.0,16.583595000000003,71.24325400000001,0.0,242.055311,0.0,0.0,82.399156,73.413746,72.92190699999999,85.664796,76.7236,0.006519011,0.0,71.05420600000001,14.591792000000002,34.162652,74.732455,74.795936,0.0,74.235773,75.065364,0.0,73.863455,0.0,12.012877,41.899815999999994,10.0,70.0,64.8,24.922635,71.124523,38.535596999999996,0.0,12.592369999999999,12.693572999999999,10.861197,10.0,1.0,13.325718,0.0,1030.647,10.0,0.0,0.0,73.871318,2.669658,3.421504,7.45776,8.24,1.0,85.68126,60.19568100000001,48.904073,417.588331,5.57,0.0,12.550634,12.479845,16.633361999999998,10.0,0.0,58.381172,18.833835,31.455813,6.083262782910666,38.628957,0.0,0.0,0.0,0.043457369,0.0,0.024002155,0.0,0.018461929,0.0,0.014789918,2.020738,2.01349,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012343791000000002,6.050873,0.0,0.088045975,0.0,0.043464392000000004,9.5,9.793280000000001,0.0,0.023035837000000003,9.5,9.699736999999999,0.0,0.042716525,0.390317029,72.37686500000001,0.931874338,72.089665,0.601313378,71.807528,1.628162,71.94932,0.0034224040000000004,7.4946410000000006,1.0,1.0,72.429128,72.528195,43.965871,72.20208000000001,72.20792900000001,44.229939,72.34134,72.414059,42.937102,72.58294699999999,72.47456600000001,44.410923
 10/20/2017,13:33:27.781,0.0,72.60634499999999,0.0,5.860608999999999,5.101846,0.0,0.0,73.734915,0.0,72.38799399999999,0.02346629,3.461523,0.0,0.0,0.0,60.43704399999999,0.0,76.603854,38.807959999999994,72.21569699999999,0.0,0.0,0.0,5.84401,1.0,0.010448,97.64076999999999,31.130795000000003,16.098545,22.773112,1.0,11093.19,1.0,0.00404,19.42878,42.765131,0.0,1.9896759999999998,0.0,1.988358,0.0,1.9827169999999998,0.0,1.9879069999999999,10.0,8.928961,0.0,0.0,0.0,0.13633241699999998,0.0,0.13906842,0.0,0.46953283700000004,0.0,0.0,0.0,0.20701381600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.568049,0.0,0.0,71.913872,0.0,10.998805,0.0,0.0,71.241084,0.0,242.063078,0.0,0.0,82.40740699999999,73.414589,72.925838,85.684168,76.727909,0.0025860220000000003,0.0,71.054019,14.595381,34.064732,74.697438,74.80015,0.0,74.236897,75.081048,0.0,73.86696500000001,0.0,10.986927,41.94597,10.0,70.0,64.8,24.917375,71.127236,38.505175,0.0,12.632049,12.763176,13.203922,10.0,1.0,13.34131,0.0,994.202163,10.0,0.0,0.0,73.866263,2.587893,3.3587279999999997,12.269552000000001,8.24,1.0,85.69833299999999,60.407823,48.861928999999996,415.135201,5.57,0.0,12.536207000000001,12.733936,9.787619,10.0,0.0,58.36362,18.599493,31.428496000000003,7.228829531532036,38.602117,0.0,0.016547819,0.0,0.044681372999999996,0.0,0.019331616,0.0,0.015144235,0.0,0.016883608999999997,2.020867,2.0135549999999998,2.0185470000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01234553,6.048939,0.0,0.081727833,0.0,0.04053097,9.5,9.792603,0.0,0.019267193999999998,9.5,9.700156,0.0,0.043876107000000004,0.355150972,72.399292,1.100671,72.032514,0.636479435,71.95004300000001,1.564863,71.802464,0.004066774,7.5242830000000005,1.0,1.0,72.42744300000001,72.530254,44.076332,72.201097,72.206666,44.069146999999994,72.33914,72.417288,43.110147999999995,72.586363,72.476157,44.332892
 10/20/2017,13:33:37.781,0.0,72.606065,0.0,5.609959,23.698918,0.0,0.0,73.77691899999999,0.0,72.386778,0.02124936,3.031836,13.08738,0.0,0.0,59.978621999999994,0.0,76.608162,38.780746,72.216305,0.0,0.0,0.0,0.0,1.0,0.010448,97.675178,31.100040999999997,16.081665,22.762173999999998,1.0,11177.969,1.0,0.00404,19.323774,42.771276,0.0,1.989773,0.0,1.986682,0.0,1.982782,0.0,1.988068,10.0,8.922234,0.0,0.0,0.0,0.137748701,0.0,0.137974019,0.0,0.47223955100000004,0.0,0.0,0.0,0.207239375,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.104582,0.0,0.0,71.957277,0.0,6.491923,0.0,9.604271,71.251935,0.0,242.06669700000003,0.0,0.0,82.42184499999999,73.41309100000001,72.92232800000001,85.706026,76.734043,0.0020616239999999997,0.0,71.0863,14.594663,34.185186,74.702775,74.80614200000001,0.0,74.240782,75.088679,0.0,73.863782,0.0,0.0,41.839432,10.0,70.0,64.8,24.934753,71.129529,38.481126,0.0,12.8581,12.794378,13.605073999999998,10.0,1.0,13.277142000000001,0.0,1030.134,10.0,0.0,0.0,73.870335,2.6468119999999997,3.390415,14.964156,8.24,1.0,85.708793,60.511791,48.840255,421.981518,5.57,0.0,12.482105,12.671759,15.206498000000002,10.0,0.0,58.349616000000005,19.224483,31.4022,7.0778522504452805,38.582021000000005,0.0,0.054650082,0.0,0.041267047,0.0,0.015434131,0.0,0.015949501,0.0,0.021328674,2.0211240000000004,2.013394,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012346248999999998,6.049229,0.0,0.082340306,0.0,0.043754510999999996,9.5,9.789962,0.0,0.013598125,9.5,9.700124,0.0,0.04216894400000001,0.010523606000000001,72.39784499999999,0.601313379,72.018045,1.346834,71.892169,1.7336599999999998,71.867572,0.001811479,7.548769999999999,1.0,1.0,72.425899,72.52899000000001,44.046349,72.198758,72.205964,44.232698,72.338392,72.41597800000001,42.88882,72.586784,72.475643,44.516518
 10/20/2017,13:33:47.781,0.0,72.610463,0.0,4.750584,26.905309999999997,0.0,0.0,73.813854,0.0,72.389726,0.016076524,1.957618,0.0,0.0,0.0,59.067572999999996,0.0,76.610738,38.760976,72.21405899999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.702535,31.07607,16.151387,22.763479999999998,1.0,11100.673,1.0,0.00404,19.161197,42.791526,0.0,1.989902,0.0,1.987424,0.0,1.981718,0.0,1.988004,10.0,8.913897,0.0,0.0,0.0,0.13848903099999998,0.0,0.135077075,0.0,0.457127065,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,8.39752,71.929064,0.0,6.992686999999999,0.0,14.578042000000002,71.216487,0.0,242.078999,0.0,0.0,82.427752,73.415712,72.929254,85.72966600000001,76.739991,0.0,0.0,71.09233499999999,14.592989000000001,34.091363,74.73194000000001,74.810028,0.0,74.23989300000001,75.09434399999999,0.0,73.86415699999999,0.014649668999999999,10.457921,41.887124,10.0,70.0,64.9,24.879419,71.125365,38.45224,0.0,12.717419999999999,12.695373,12.786724000000001,10.0,1.0,13.217770999999999,0.0,1012.4889999999999,10.0,0.0,0.0,73.867667,2.565649,3.1985,19.455161999999998,8.24,1.0,85.727884,60.410227,48.785467,411.639892,5.57,0.0,12.571072000000001,12.872639999999999,18.493095999999998,10.0,0.0,58.333231999999995,18.807066,31.375208,5.470041037691579,38.554344,0.0,0.044173572,0.0,0.044069370999999996,0.0,0.014918761000000001,0.0,0.017849926999999998,0.0,0.023229101000000002,2.020899,2.013845,2.018322,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.012348405,6.0514529999999995,0.0,0.083404075,0.0,0.043238745,9.5,9.767736,0.0,0.015434131,9.5,9.700510000000001,0.0,0.042104523,0.453615934,72.36746099999999,0.348117777,72.15621999999999,1.149904,71.95366,1.1921030000000001,71.860338,0.0,7.589367,1.0,1.0,72.428753,72.529739,44.243996,72.19838299999999,72.209614,44.351715000000006,72.340965,72.41434,42.933626000000004,72.58407,72.47232,44.290188
 10/20/2017,13:33:57.781,0.0,72.609387,0.0,4.535741000000001,10.312233,0.0,0.000119541026,73.988388,0.0,72.38916400000001,0.018293454,3.5331379999999997,25.659574,0.0,0.0,59.672284,0.0,76.613314,38.731111,72.21335699999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.721478,31.046013000000002,16.186982,22.815881,1.0,11142.582,1.0,0.00404,19.453512,42.816059,0.0,1.989096,0.0,1.986231,0.0,1.9813310000000002,0.0,1.989068,10.0,8.927223,0.0,0.0,0.0,0.136686488,0.0,0.135238016,0.0,0.44849135799999995,0.0,0.0,0.0,0.208238282,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,13.288875,71.998513,0.0,4.918091,0.0,8.51325,71.26351,0.0,242.111755,0.000411732539,0.0,82.440972,73.416648,72.931314,85.751478,76.744253,0.001537225,0.0,71.089107,14.590755999999999,34.135202,74.748419,74.813726,0.0,74.241952,75.10717199999999,0.0,73.86373499999999,0.0,9.36785,41.897124,10.0,70.0,64.9,24.851751,71.12545899999999,38.423632,0.0,12.840666,12.855580999999999,2.661658,10.0,1.0,13.410877,0.0,1017.846,10.0,0.0,0.0,73.86968,2.5668509999999998,3.315682,22.021451000000003,8.24,1.0,85.778824,60.318279000000004,48.770415,416.995091,5.57,0.0,12.788079,12.818235000000001,0.0,10.0,0.0,58.316846999999996,18.952707999999998,31.346264,5.08590448748015,38.530155,0.0,0.034438476,0.0,0.045132320999999996,0.0,0.01849414,0.0,0.022037308,0.0,0.022906994,2.020963,2.013716,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012355798000000001,6.02834,0.0,0.082565954,0.0,0.042980860999999995,9.5,9.754014,0.0,0.016400448999999998,9.5,9.69861,0.0,0.044810215,0.09492214300000001,72.370355,0.770110458,72.028173,0.0,71.878424,1.135837,71.884935,0.0,7.61482,1.0,1.0,72.426694,72.531237,44.206518,72.196371,72.201752,44.262648999999996,72.33797,72.416165,42.955257,72.584725,72.472227,44.286694
 10/20/2017,13:34:07.781,0.0,72.60873199999999,0.0,2.673764,1.061793,0.0,0.0,73.805164,0.0,72.38963199999999,0.019771407,3.067643,23.113104,0.0,0.0,59.979346,0.0,76.622024,38.691524,72.213264,0.0,0.0,0.0,0.0,1.0,0.010448,97.713205,31.017721999999996,16.182579,22.830573,1.0,11144.292,1.0,0.00404,19.383778,42.83291,0.0,1.9897080000000003,0.0,1.986134,0.0,1.9821689999999998,0.0,1.988423,10.0,8.935625,0.0,0.0,0.0,0.136557735,0.0,0.138939667,0.0,0.444173505,0.0,0.0,0.0,0.208399395,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,8.846561999999999,71.936298,0.0,5.061167,0.0,14.353420000000002,71.246148,0.0,242.13968799999998,0.001109449,0.0,82.447113,73.415712,72.93304499999999,85.771413,76.751137,0.0101898,0.0,71.093458,14.597614000000002,34.195428,74.758859,74.82154399999999,0.0,74.242655,75.120094,0.0,73.863969,0.0,7.107553,41.931354999999996,10.0,70.0,64.9,24.844663,71.123306,38.396653,0.0,12.469124,12.740975,0.0,10.0,1.0,13.355104,0.0,1032.877,10.0,0.0,0.0,73.867808,2.599918,3.316878,0.0,8.24,1.0,85.84444599999999,60.519003000000005,48.861327,407.294806,5.57,0.0,12.577083,12.625722999999999,0.0,10.0,0.0,58.29775600000001,18.916636999999998,31.314162,5.57215882195862,38.500245,0.0,0.0029122379999999997,0.0,0.045035689000000004,0.0,0.023680048999999998,0.0,0.025709318,0.0,0.020909936,2.02077,2.013362,2.018354,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.012365743,6.0105129999999996,0.0,0.083823135,0.0,0.052296897,9.5,9.752886,0.0,0.022713731,9.5,9.699963,0.0,0.044327056,0.24965279699999998,72.41159,0.981106815,72.07374899999999,1.290568,71.930511,0.6294462279999999,71.79233599999999,0.0,7.641241,1.0,1.0,72.427911,72.527212,44.027413,72.198898,72.205589,44.426594,72.334835,72.414527,42.925901,72.58664399999999,72.47363,44.374043
 10/20/2017,13:34:17.781,0.0,72.607843,0.0,6.50514,26.889278000000004,0.0,0.000155758655,73.872515,0.0,72.38748000000001,0.019494291,3.7121739999999996,0.355031938,0.0,0.0,60.278443,0.0,76.62474,38.658356,72.214246,0.0,0.0,0.0,1.605832,1.0,0.010448,97.718094,30.998025,16.348812,22.803801,1.0,11162.038999999999,1.0,0.00404,19.905565,42.841383,0.0,1.989096,0.0,1.9877779999999998,0.0,1.981782,0.0,1.9892610000000002,10.0,8.940196,0.0,0.0,0.0,0.136493358,0.0,0.136589923,0.0,0.46150936299999995,0.0,0.0,0.0,0.205821573,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.319196,0.0,18.693422,71.996342,0.0,7.672297,0.0,14.192976000000002,71.225892,0.0,242.16187999999997,0.000781111651,0.0,82.457942,73.417958,72.93342,85.79538199999999,76.75582,0.005994612,0.0,71.098698,14.595460999999998,34.115945,74.727633,74.826132,0.0,74.24448000000001,75.13428,0.0,73.86471800000001,0.08803135599999999,13.279284,41.959816,10.0,70.0,64.9,24.853123,71.11802,38.370325,0.0,12.713811999999999,12.82978,12.562078999999999,10.0,1.0,13.413875,0.0,1033.518,10.0,0.0,0.0,73.87056899999999,2.5416,3.3509559999999996,16.503929,8.24,1.0,85.907865,60.361549,48.672881,408.96229300000005,5.57,0.0,12.489319,12.650235,14.549178,10.0,0.0,58.284312,18.694545,31.290375,6.306010864735776,38.474381,0.0,0.0,0.0,0.044294845,0.0,0.02580595,0.0,0.022488256,0.0,0.017849926999999998,2.021189,2.013362,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012375543000000001,6.009675,0.0,0.08466125599999999,0.0,0.04327098,9.5,9.753241000000001,0.0,0.026707847000000003,9.5,9.700059,0.0,0.044713583,0.390317029,72.407249,0.432516302,72.096899,1.346834,71.95004300000001,0.249652801,71.882764,0.00116711,7.412802,1.0,1.0,72.428051,72.529411,44.116571,72.196933,72.204373,44.386396000000005,72.334601,72.41284300000001,42.98384,72.58697099999999,72.474098,44.345703
 10/20/2017,13:34:27.781,0.0,72.609668,0.0,4.571548,10.809223,0.0,0.0,74.027495,0.0,72.388228,0.008779130999999999,3.676367,3.3659519999999996,0.0,0.0,61.076516000000005,0.0,76.62848699999999,38.643564000000005,72.213451,0.0,0.0,0.0,0.0,1.0,0.010448,97.452658,30.984088,16.52422,22.813106,1.0,11105.27,1.0,0.00404,20.193826,42.835516999999996,0.0,1.9887740000000003,0.0,1.9881,0.0,1.981524,0.0,1.9886810000000001,10.0,8.9457,0.0,0.0,0.0,0.13761994800000002,0.0,0.137169312,0.0,0.465343875,0.0,0.0,0.0,0.206401583,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,19.383023,72.018045,0.0,4.739246,0.0,18.332437,71.251935,0.0,242.196857,0.0,0.0,82.466521,73.415665,72.9359,85.81658399999999,76.762845,0.008616604,0.0,71.089341,14.59259,34.056948,74.714244,74.829316,0.0,74.247102,75.14720200000001,0.0,73.864625,0.0,12.12509,41.868278000000004,10.0,70.0,64.9,24.862498000000002,71.11385600000001,38.341718,0.0,12.67233,12.801578,15.354095000000001,10.0,1.0,13.377892999999998,0.0,1022.145,10.0,0.0,0.0,73.867527,2.628776,3.345575,9.687224,8.24,1.0,86.143579,60.396405,48.95284,413.243245,5.57,0.0,12.395543,12.681324,0.504985435,10.0,0.0,58.265361,18.819544,31.265195000000002,6.607280358098212,38.451449,0.0,0.0,0.0,0.042909789000000004,0.0,0.02374447,0.0,0.018204243999999998,0.0,0.014403391000000001,2.020899,2.013651,2.018161,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012413546999999999,6.153384,0.0,0.08188901,0.0,0.043367685999999996,9.5,9.753498,0.0,0.023068047,9.5,9.701155,0.0,0.043457369,0.024590027,72.37975899999999,1.107705,72.11715500000001,1.417166,71.932681,0.425483089,71.884935,0.0031002190000000004,7.611275999999999,1.0,1.0,72.429128,72.526463,44.055818,72.194967,72.203905,44.326493,72.33684699999999,72.41448100000001,43.054140000000004,72.584585,72.474005,44.42917
 10/20/2017,13:34:37.781,0.0,72.60934,0.0,3.282487,13.759104,0.0,0.0,73.852961,0.0,72.390849,0.02171122,2.8528,0.0,0.0,0.0,60.322618999999996,0.0,76.631062,38.61984,72.212468,0.0,0.0,0.0,0.0,1.0,0.010448,97.386948,30.962208,16.697793,22.808372,1.0,11088.486,1.0,0.00404,20.253829,42.842873,0.0,1.989386,0.0,1.9865849999999998,0.0,1.9822009999999999,0.0,1.9883259999999998,10.0,8.927481,0.0,0.0,0.0,0.137298065,0.0,0.140388139,0.0,0.47014507,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,0.0,72.019492,0.0,5.311548999999999,0.0,0.0,71.246148,0.0,242.220931,0.001027364,0.0,82.480866,73.418988,72.93912900000001,85.835909,76.76467099999999,0.004945815,0.0,71.075633,14.597933,34.158555,74.73091,74.83418499999999,0.0,74.248787,75.164197,0.0,73.861067,0.0,8.389991,41.904432,10.0,70.0,64.9,24.877132,71.110862,38.313437,0.0,12.671127,12.759576,8.502425,10.0,1.0,13.254353,0.0,1012.617,10.0,0.0,0.0,73.872956,2.521159,3.330629,3.6404050000000003,8.24,1.0,86.108773,60.474531000000006,48.924543,408.30491800000004,5.57,0.0,12.584897999999999,12.610777,11.326709,10.0,0.0,58.25005,18.801848,31.241967,7.621717125932746,38.424284,0.0,0.025412558999999998,0.0,0.044713583,0.0,0.018784035,0.0,0.015240867,0.0,0.016497081,2.020931,2.013297,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012408358000000001,6.163667,0.0,0.081985716,0.0,0.041884857000000005,9.5,9.753048,0.0,0.019460458,9.5,9.700961,0.0,0.043296315999999994,0.193387105,72.36312,0.7279111890000001,72.032514,0.094922149,71.855997,0.664612282,71.811868,0.0050333290000000004,7.760776,1.0,1.0,72.427022,72.529411,44.115388,72.197868,72.20456,44.283142,72.336145,72.41303,43.035213,72.583321,72.47381800000001,44.436934
 10/20/2017,13:34:47.781,0.0,72.60971500000001,0.0,3.855403,23.907334,0.0,0.0017614070000000002,73.69653199999999,0.0,72.390007,0.01810871,2.888607,29.423223999999998,0.0,0.0,59.627382999999995,0.0,76.6379,38.605745,72.20989399999999,0.0,0.0,0.0,21.037482,1.0,0.010448,97.519733,30.938934000000003,16.739626,22.826166,1.0,11155.945,1.0,0.00404,19.939216000000002,42.860795,0.0,1.9902240000000002,0.0,1.987585,0.0,1.9814599999999998,0.0,1.9878099999999999,10.0,8.92233,0.0,0.0,0.0,0.136750865,0.0,0.136847429,0.0,0.47755631,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,0.0,71.977533,0.0,5.27578,0.0,1.935037,71.26061700000001,0.0,242.237575,0.000657985281,0.0,82.48846,73.417771,72.939784,85.86255200000001,76.772211,0.0,0.0,71.067914,14.596338000000001,34.186415000000004,74.690697,74.837228,0.0,74.247804,75.173888,0.0,73.86514,0.151233573,0.0,41.870585,10.0,70.0,65.0,24.876445999999998,71.109645,38.285203,0.0,12.843672,12.692972,12.818816,10.0,1.0,13.248356,0.0,1024.728,10.0,0.0,0.0,73.868837,2.5175520000000002,3.27144,11.499665,8.24,1.0,85.975881,60.389193000000006,48.977525,419.72079,5.57,0.0,12.46347,12.62931,6.8216660000000005,10.0,0.0,58.233339,18.966319,31.229747999999997,7.319451168845118,38.396932,0.0,0.056229617999999995,0.0,0.045164532,0.0,0.017334557,0.0,0.01536971,0.0,0.018880667,2.0212209999999997,2.013168,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012387116,6.155544,0.0,0.084177725,0.0,0.048976649000000004,9.5,9.749922999999999,0.0,0.014596655,9.5,9.695357000000001,0.0,0.050414862000000005,0.334051337,72.415931,0.376250619,72.024556,1.5578299999999998,71.942809,1.030339,71.916042,0.0005227398090000001,7.996625999999999,1.0,1.0,72.42529,72.528522,44.103552,72.193563,72.206806,44.422259000000004,72.333057,72.413638,42.922810999999996,72.587533,72.471057,44.491284
 10/20/2017,13:34:57.781,0.0,72.612523,0.0,5.3951150000000005,10.745095,0.0,0.0,73.729122,0.0,72.385889,0.020325639,4.034439,0.0,0.0,0.0,58.953873,0.0,76.642021,38.564205,72.212749,0.0,0.0,0.0,0.0,1.0,0.010448,97.603213,30.910318,16.785129,22.818656,1.0,11152.204,1.0,0.00404,20.256667,42.874994,0.0,1.989354,0.0,1.9871330000000003,0.0,1.9809759999999998,0.0,1.9874560000000001,10.0,8.920657,0.0,0.0,0.0,0.137652136,0.0,0.137845266,0.0,0.462733829,0.0,0.0,0.0,0.20852828699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,0.0,71.97102199999999,0.0,4.023868,0.0,7.999828999999999,71.300405,0.0,242.249877,0.001068407,0.0,82.49718,73.419924,72.940533,85.888633,76.777128,0.012549593000000001,0.0,71.061972,14.595381,34.075794,74.709282,74.839147,0.0,74.249442,75.189151,0.0,73.867901,0.0,0.310634134,41.840585,10.0,70.0,65.0,24.930637,71.100101,38.257805,0.0,12.724634,12.896384,6.416436,10.0,1.0,13.368297,0.0,1032.299,10.0,0.0,0.0,73.872676,2.562041,3.097461,7.1530130000000005,8.24,1.0,85.86456899999999,60.508185,48.905879,416.033079,5.57,0.0,12.611949000000001,12.904925,13.731537,10.0,0.0,58.215415,19.031881,31.204290000000004,5.974957592721037,38.369488,0.0,0.054521140999999995,0.0,0.044327056,0.0,0.013791389,0.0,0.017109083,0.0,0.023261311,2.020931,2.013619,2.018322,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.01236895,6.15232,0.0,0.08575726,0.0,0.04439922,9.5,9.751791,0.0,0.0138236,9.5,9.696516,0.0,0.040332939,0.5169148379999999,72.3841,0.46768236,72.08749399999999,0.27075243600000004,71.958724,1.614096,71.865402,0.0005227398090000001,7.804595,1.0,1.0,72.42819200000001,72.52781999999999,44.247941,72.192394,72.207835,44.434476000000004,72.33431999999999,72.413591,43.045256,72.583836,72.472601,44.463333
 10/20/2017,13:35:07.781,0.0,72.611025,0.0,4.750584,13.149889000000002,0.0,0.0,73.761711,0.0,72.385795,0.027161172,3.1392580000000003,31.873601,0.0,0.0,59.728048,0.0,76.64778100000001,38.535644,72.209333,0.0,0.0,0.0,0.0,1.0,0.010448,97.505538,30.885696999999997,16.909162,22.781437,1.0,11126.225,1.0,0.00404,20.215719,42.873225,0.0,1.9895470000000002,0.0,1.986747,0.0,1.981782,0.0,1.9879069999999999,10.0,8.926258,0.0,0.0,0.0,0.139261549,0.0,0.136074911,0.0,0.48303418299999995,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,0.0,71.907361,0.0,4.810784,0.0,7.0211190000000006,71.242531,0.0,242.23854,0.0,0.0,82.505946,73.419129,72.944979,85.906974,76.78190500000001,0.0,0.0,71.060802,14.597295,34.190921,74.73091,74.843735,0.0,74.250238,75.198608,0.0,73.866029,0.0,0.0,41.938278000000004,10.0,70.0,65.0,24.927436,71.097762,38.225291999999996,0.0,12.655496000000001,12.794978,11.823961,10.0,1.0,13.239360000000001,0.0,1022.755,10.0,0.0,0.0,73.872676,2.623365,3.2582869999999997,11.307194,8.24,1.0,85.896935,60.302053,48.798712,418.341907,5.57,0.0,12.667252000000001,12.790733,7.783597,10.0,0.0,58.201364,18.524856,31.182640999999997,6.39033607869606,38.344695,0.0,0.05332843,0.0,0.041975680999999994,0.0,0.018172033,0.0,0.014950971,0.0,0.018622982,2.02077,2.013523,2.0184509999999998,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012373769,6.160637,0.0,0.083371839,0.0,0.04327098,9.5,9.741161,0.0,0.01749561,9.5,9.688302,0.0,0.03984978,0.108988566,72.38916400000001,0.8474757890000001,72.09328199999999,0.348117761,71.94425600000001,0.685711917,71.79378299999999,0.000844924729,7.533625999999999,1.0,1.0,72.429736,72.529131,44.242812,72.193376,72.206478,44.373785,72.334461,72.413825,42.890365,72.584304,72.472882,44.383359999999996
 10/20/2017,13:35:17.781,0.0,72.611025,0.0,4.499934,6.9936169999999995,0.0,0.0,73.757366,0.0,72.385046,0.019956151000000002,3.354101,0.0,0.0,0.0,59.398534999999995,0.0,76.650029,38.523875,72.207882,0.0,0.0,0.0,0.0,1.0,0.010448,97.366454,30.859218,16.965308,22.752706,1.0,11045.936000000002,1.0,0.00404,20.013815,42.863448999999996,0.0,1.989354,0.0,1.988939,0.0,1.982459,0.0,1.986811,10.0,8.934014999999999,0.0,0.0,0.0,0.137813077,0.0,0.134658627,0.0,0.47249733299999996,0.0,0.0,0.0,0.20562823600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.067283999999999,0.0,0.0,71.970299,0.0,11.535338000000001,0.0,0.747750547,71.27653199999999,0.0,242.234873,0.000370690416,0.0,82.518463,73.420813,72.94568100000001,85.93089599999999,76.78743100000001,0.009927601,0.0,71.058931,14.593148000000001,34.136021,74.700387,74.84425,0.0,74.25183,75.206848,0.0,73.865561,0.0,14.321264999999999,41.887893,10.0,70.0,65.0,24.944585,71.090604,38.198778999999995,0.0,12.927839,12.794978,7.988950999999999,10.0,1.0,13.247156,0.0,988.7001640000001,10.0,0.0,0.0,73.871459,2.5596360000000002,3.2624720000000003,10.761857000000001,8.24,1.0,85.953693,60.32909599999999,48.87096,429.693646,5.57,0.0,12.446639,12.711217,4.689385,10.0,0.0,58.18301999999999,18.942953,31.155928000000003,7.434277105269084,38.317065,0.0,0.001235996,0.0,0.050221599000000006,0.0,0.02058783,0.0,0.017334557,0.0,0.015788448,2.02077,2.013651,2.0184189999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012382658000000001,6.156414,0.0,0.082404777,0.0,0.045753107,9.5,9.745510000000001,0.0,0.019621511,9.5,9.693649,0.0,0.043876107000000004,0.158221047,72.412313,0.474715575,72.046982,1.199136,71.801017,0.376250607,71.798847,0.0034224040000000004,7.693759,1.0,1.0,72.427724,72.529926,44.205729,72.19360999999999,72.203905,44.403341999999995,72.333338,72.413685,43.123667,72.58655,72.47349,44.466826
 10/20/2017,13:35:27.781,0.0,72.612101,0.0,4.893813,0.0,0.0,0.0,73.751572,0.0,72.38635699999999,0.022542569,1.850197,15.153383999999999,0.0,0.0,60.641268999999994,0.0,76.657241,38.508385,72.20938000000001,0.0,0.0,0.0,8.802739,1.0,0.010448,97.328053,30.834783,16.965124,22.810168,1.0,11124.835,1.0,0.00404,20.217745999999998,42.852695000000004,0.0,1.9888700000000001,0.0,1.9864240000000002,0.0,1.982459,0.0,1.988552,10.0,8.937781,0.0,0.0,0.0,0.135817405,0.0,0.137491195,0.0,0.465182761,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.314608,0.0,14.972785,71.95004300000001,0.0,5.061167,0.0,8.866228,71.256276,0.0,242.223439,0.001478828,0.0,82.524088,73.42053299999999,72.948021,85.953131,76.789679,0.0,0.0,71.060475,14.59259,34.242544,74.72754,74.849446,0.0,74.25403,75.217663,0.0,73.863501,0.024046104,15.315154000000001,41.984047,10.0,70.0,65.0,24.926522,71.085738,38.169428,0.0,12.735456,12.617968,10.620505999999999,10.0,1.0,13.353304999999999,0.0,1013.9639999999999,10.0,0.0,0.0,73.871271,2.560238,3.0346849999999996,10.312757000000001,8.24,1.0,85.97574,60.500974,49.097938,415.936878,5.57,0.0,12.491723,12.565339,7.350728,10.0,0.0,58.168223,18.735832000000002,31.128473,6.306010864735776,38.291575,0.0,0.0,0.0,0.043586211,0.0,0.023841102000000003,0.0,0.017849926999999998,0.0,0.014950971,2.020963,2.0135549999999998,2.018741,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01238609,6.161055999999999,0.0,0.087272325,0.0,0.040659911,9.5,9.737457000000001,0.0,0.022552678,9.5,9.674548,0.0,0.045003479000000006,0.362184182,72.402909,1.114738,72.05711,0.4325163,71.937021,0.903741475,71.803187,0.004066774,7.658639,1.0,1.0,72.427162,72.529131,44.126434,72.194686,72.20105,44.292995,72.33067,72.412796,42.938261,72.585755,72.472273,44.386854
 10/20/2017,13:35:37.781,0.0,72.61224200000001,0.0,4.535741000000001,0.0,0.0,0.0,73.850789,0.0,72.38528000000001,0.023743406,3.568945,0.0,0.0,0.0,61.436446,0.0,76.658037,38.476056,72.20849100000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.389533,30.810163,16.970812,22.807882,1.0,11102.918,1.0,0.00404,20.006111999999998,42.825648,0.0,1.988709,0.0,1.989325,0.0,1.983168,0.0,1.988391,10.0,8.941708,0.0,0.0,0.0,0.13910060800000001,0.0,0.138263713,0.0,0.467696138,0.0,0.0,0.0,0.208592732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,7.64377,71.94932,0.0,3.63041,0.0,14.529909,71.256999,0.0,242.238974,0.0,0.0,82.536043,73.422405,72.950689,85.973676,76.800263,0.005470214,0.0,71.083259,14.592032000000001,34.298674,74.686249,74.852724,0.0,74.2574,75.223422,0.0,73.865935,0.0,9.207545,41.971740000000004,10.0,70.0,65.0,24.926064,71.07970300000001,38.139055,0.0,12.875535000000001,12.692972,8.951715,10.0,1.0,13.161398000000002,0.0,1023.541,10.0,0.0,0.0,73.872254,2.533183,3.171596,3.367736,8.24,1.0,85.886287,60.525613,49.119009999999996,414.702296,5.57,0.0,12.458060000000001,12.833181,15.046176,10.0,0.0,58.15179200000001,18.769181,31.103803999999997,7.047665531693023,38.262223999999996,0.0,0.0,0.0,0.043715054,0.0,0.023808892,0.0,0.018300876,0.0,0.014177917,2.02077,2.01349,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012371475,6.152997,0.0,0.083113956,0.0,0.042658507000000005,9.5,9.726376,0.0,0.023808892,9.5,9.667912,0.0,0.04384389599999999,0.453615934,72.3841,0.7630772459999999,72.046982,0.6857119159999999,71.95004300000001,1.199136,71.890722,0.0043889590000000004,7.602577,1.0,1.0,72.42734899999999,72.52754,44.235316999999995,72.194125,72.205262,44.336345,72.33549000000001,72.412328,43.062637,72.581917,72.47381800000001,44.510695
 10/20/2017,13:35:47.781,0.0,72.61299100000001,0.0,5.001234999999999,14.833245000000002,0.0,0.0,73.96159200000001,0.0,72.385982,0.019494291,2.996029,0.0,0.0,0.0,61.742059999999995,0.0,76.665858,38.434796,72.208116,0.0,0.0,0.0,3.525007,1.0,0.010448,97.434844,30.772675,16.961087,22.763807,1.0,11116.923999999999,1.0,0.00404,20.165446,42.803164,0.0,1.988677,0.0,1.986682,0.0,1.982459,0.0,1.988552,10.0,8.938844,0.0,0.0,0.0,0.136364605,0.0,0.136364605,0.0,0.46685834600000004,0.0,0.0,0.0,0.208044945,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.457683,0.0,13.064354,71.97246899999999,0.0,5.240011,0.0,16.695906,71.225169,0.0,242.24847799999998,0.000370690415,0.0,82.542512,73.42217099999999,72.954105,85.995864,76.803588,0.0,0.0,71.106137,14.590516000000001,34.06842,74.688028,74.861244,0.0,74.260302,75.232037,0.0,73.864765,0.008944691,11.692267999999999,41.956739,10.0,69.0,65.1,24.933381,71.075352,38.109426,0.0,12.812408999999999,12.882583,8.566609,10.0,1.0,13.254952,0.0,1029.893,10.0,0.0,0.0,73.871178,2.603525,3.46455,13.183793,8.24,1.0,85.81681800000001,60.52200799999999,49.071447,408.00028100000003,5.57,0.0,12.649218,12.73573,4.897804,10.0,0.0,58.133261,19.070220000000003,31.083409999999997,6.751995023591624,38.234874,0.0,0.0,0.0,0.043296315999999994,0.0,0.023261311,0.0,0.018333086000000002,0.0,0.014564444,2.020706,2.013845,2.0182580000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012359816000000001,6.161249,0.0,0.08301725,0.0,0.042336153,9.5,9.714522,0.0,0.022552678,9.5,9.660697,0.0,0.042523261,0.010523605,72.39784499999999,0.12305500300000001,72.074473,0.18635389800000002,71.916765,0.34108455,71.921829,0.0047111440000000004,7.5429699999999995,1.0,1.0,72.428753,72.529411,44.099213,72.19421899999999,72.204654,44.372208,72.333338,72.414293,43.051435999999995,72.58538,72.47218000000001,44.358126
