date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,13:35:57.781,0.0,72.611446,0.0,4.929621,0.0,0.0,0.00125436,73.886999,0.0,72.383549,0.024205266,3.1034509999999997,26.876754,0.0,0.0,62.012913,0.0,76.669557,38.417398999999996,72.20792900000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.404762,30.753396000000002,16.979069,22.814086,1.0,11023.913,1.0,0.00404,20.25018,42.794319,0.0,1.9895470000000002,0.0,1.9871330000000003,0.0,1.982266,0.0,1.988262,10.0,8.933243,0.0,0.0,0.0,0.138456843,0.0,0.137877454,0.0,0.468985049,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,0.0,71.980427,0.0,8.280368,0.0,8.962494,71.24325400000001,0.0,242.281863,0.0,0.0,82.554185,73.422452,72.95405799999999,86.016269,76.810192,0.012811791999999999,0.0,71.09954,14.594344,34.169616999999995,74.722062,74.866253,0.0,74.259975,75.237234,0.0,73.864952,0.19933437699999998,6.899157000000001,42.015586,10.0,69.0,65.1,24.941842,71.071516,38.081796999999995,0.0,12.820826,12.872382,3.3355919999999997,10.0,1.0,13.333514000000001,0.0,1009.89,10.0,0.0,0.0,73.87305,2.527772,3.265461,8.901297999999999,8.24,1.0,85.796367,60.928263,49.000403999999996,403.59106099999997,5.57,0.0,12.704522,12.611972,17.178456,10.0,0.0,58.119585,19.120582000000002,31.051588,6.866609093356981,38.204453,0.0,0.013840044,0.0,0.047451485999999994,0.0,0.019589301,0.0,0.015273078,0.0,0.015240867,2.021028,2.013619,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012355898,6.152803,0.0,0.083597487,0.0,0.040434263,9.5,9.714651,0.0,0.019138352,9.5,9.661277,0.0,0.043747265,0.08788893199999999,72.373972,0.48878200200000005,72.073026,0.024590034,71.853104,1.5367309999999998,71.897233,0.0027780340000000004,7.515261,1.0,1.0,72.426413,72.527072,44.341438000000004,72.1974,72.206198,44.368266999999996,72.332542,72.413732,43.0665,72.584678,72.468857,44.540588
 10/20/2017,13:36:07.781,0.0,72.61018299999999,0.0,4.535741000000001,5.037718,0.0,0.0,73.943487,0.0,72.382239,0.011919781,3.5331379999999997,17.860008999999998,0.0,0.0,62.00784300000001,0.0,76.673585,38.386885,72.208163,0.0,0.0,0.0,19.358203,1.0,0.010448,97.28796,30.738996000000004,16.947693,22.735566,1.0,11114.785,1.0,0.00404,20.120037,42.795435999999995,0.0,1.9898369999999999,0.0,1.988552,0.0,1.981815,0.0,1.987939,10.0,8.920624,0.0,0.0,0.0,0.137684324,0.0,0.13617147599999999,0.0,0.476364067,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,0.0,71.986938,0.0,4.095406,0.0,4.181255999999999,71.268574,0.0,242.29735,0.001109449,0.0,82.564686,73.422358,72.956773,86.043335,76.816701,0.0028482209999999997,0.0,71.089481,14.595222,34.321616999999996,74.71181,74.870186,0.0,74.261238,75.240558,0.0,73.86294000000001,0.0,0.0,41.962893,10.0,69.0,65.1,24.984371,71.06936400000001,38.052122,0.0,12.943471,12.765576,11.952328999999999,10.0,1.0,13.297532,0.0,1019.643,10.0,0.0,0.0,73.874361,2.575268,3.26008,12.670535000000001,8.24,1.0,85.825965,60.673452000000005,49.167175,390.924574,5.57,0.0,12.434616,12.884,7.254535000000001,10.0,0.0,58.10119399999999,18.409385999999998,31.020229999999998,6.939018697607332,38.18101,0.0,0.055423732,0.0,0.042716525,0.0,0.016013922,0.0,0.016078343000000002,0.0,0.019621511,2.0211240000000004,2.013619,2.0185470000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012360046000000001,6.12969,0.0,0.085692789,0.0,0.042336153,9.5,9.714972999999999,0.0,0.013920232,9.5,9.659441000000001,0.0,0.042265576,0.073822508,72.377589,0.348117776,72.08243,0.397350242,71.82055,0.481748784,71.8777,0.001811479,7.325487,1.0,1.0,72.425618,72.528008,44.218353,72.193189,72.20371800000001,44.508171999999995,72.331138,72.409614,43.008561,72.583789,72.472367,44.422958
 10/20/2017,13:36:17.781,0.0,72.612569,0.0,4.177668,12.524643,0.0,0.0,73.869618,0.0,72.385795,0.022912057000000003,3.461523,32.049772,0.0,0.0,61.111278000000006,0.0,76.67864200000001,38.366417999999996,72.20835,0.0,0.0,0.0,4.164732,1.0,0.010448,97.302672,30.717256,16.901823,22.741116,1.0,11091.052,1.0,0.00404,19.938405,42.818666,0.0,1.9898049999999998,0.0,1.988777,0.0,1.98117,0.0,1.988552,10.0,8.917083,0.0,0.0,0.0,0.137233689,0.0,0.136235852,0.0,0.460123784,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,5.783451,71.93774499999999,0.0,5.418856,0.0,8.673694,71.243978,0.0,242.317371,0.0,0.0,82.57589,73.42348100000001,72.956586,86.065007,76.821525,0.008354405,0.0,71.078346,14.593067999999999,34.249919,74.728336,74.874914,0.0,74.263017,75.249688,0.0,73.865514,0.037357722,9.367849,41.907123999999996,10.0,69.0,65.1,24.942985,71.062253,38.023237,0.0,12.752289,12.578366,7.684075,10.0,1.0,13.202778,0.0,1032.893,10.0,0.0,0.0,73.874501,2.5145459999999997,3.294757,8.933375999999999,8.24,1.0,85.80054200000001,60.516599,49.058803999999995,422.02961799999997,5.57,0.0,12.575880999999999,12.554577,8.713463,10.0,0.0,58.086957,18.567277999999998,31.001369,7.379880954339654,38.152590000000004,0.0,0.046139932,0.0,0.045100111,0.0,0.014757708000000001,0.0,0.018558561,0.0,0.02268152,2.020899,2.013748,2.018386,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.012355349,6.128788,0.0,0.082791602,0.0,0.047622761,9.5,9.716197,0.0,0.015240867,9.5,9.661824000000001,0.0,0.041782417,0.52394805,72.365291,0.7349444,72.05566400000001,1.4663979999999999,71.952937,1.670362,71.77642,0.0,7.342886,1.0,1.0,72.42749,72.526042,44.337493,72.192908,72.202127,44.544035,72.33287,72.41031600000001,43.01899,72.58533299999999,72.472554,44.398889000000004
 10/20/2017,13:36:27.781,0.0,72.61060400000001,0.0,3.282487,6.576786,0.0,0.002594412,74.112228,0.0,72.383596,0.022727313,3.497331,25.355279,0.0,0.0,61.731196999999995,0.0,76.681499,38.337672,72.206151,0.0,0.0,0.0,0.0,1.0,0.010448,97.415761,30.685947,16.8943,22.848856,1.0,11140.23,1.0,0.00404,19.670011,42.837426,0.0,1.9895150000000001,0.0,1.988229,0.0,1.981686,0.0,1.988939,10.0,8.927996,0.0,0.0,0.0,0.133950485,0.0,0.137748701,0.0,0.453808118,0.0,0.0,0.0,0.20511267100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.14188,0.0,13.401136,72.007917,0.0,10.891498,0.0,1.3734819999999999,71.254829,0.0,242.333244,0.002176544,0.0,82.58367199999999,73.423996,72.958972,86.083536,76.825225,0.0,0.0,71.064685,14.590835,34.201164,74.733064,74.880485,0.0,74.263673,75.260269,0.0,73.865701,0.170362033,7.027400999999999,41.975586,10.0,69.0,65.1,24.862498000000002,71.05752700000001,37.994958000000004,0.0,12.783552,12.65037,11.214210000000001,10.0,1.0,13.34131,0.0,1010.612,10.0,0.0,0.0,73.87660699999999,2.547011,3.16502,7.778546,8.24,1.0,85.717752,60.741361,48.979933,398.235863,5.57,0.0,12.578887,12.636485,14.452985,10.0,0.0,58.066933,19.003297,30.984831,5.043918770960525,38.129938,0.0,0.035405538,0.0,0.045390006,0.0,0.018397508,0.0,0.023422363999999998,0.0,0.024710789,2.020899,2.013748,2.0184189999999997,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012341247,6.1280779999999995,0.0,0.084048783,0.0,0.043754510999999996,9.5,9.715231,0.0,0.017785506,9.5,9.661695,0.0,0.041363679,0.235586375,72.394951,1.044406,72.022386,1.339801,71.85021,0.41141666600000004,71.82923100000001,0.0,7.322265,1.0,1.0,72.42730300000001,72.526604,44.223482000000004,72.194078,72.202969,44.387972,72.333478,72.409052,43.043324,72.585146,72.471384,44.339103
 10/20/2017,13:36:37.781,0.0,72.612335,0.0,2.888607,0.0,0.0,0.0,74.20565,0.0,72.382005,0.01810871,5.001234999999999,25.771682000000002,0.0,0.0,62.190343000000006,0.0,76.687025,38.312507000000004,72.205262,0.0,0.0,0.0,0.0,1.0,0.010448,97.460461,30.648274,16.808248000000003,22.854570000000002,1.0,11086.027,1.0,0.00404,19.636766,42.848504999999996,0.0,1.9896759999999998,0.0,1.9907119999999998,0.0,1.9818790000000002,0.0,1.9884549999999999,10.0,8.923071,0.0,0.0,0.0,0.135431146,0.0,0.136235852,0.0,0.44826579899999996,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,20.874485999999997,71.95438399999999,0.0,4.381557,0.0,3.090235,71.33802299999999,0.0,242.354423,0.000452774661,0.0,82.592486,73.423996,72.961968,86.106756,76.831032,0.010451999,0.0,71.051867,14.596737,34.326124,74.70614599999999,74.885541,0.0,74.26812,75.267057,0.0,73.863455,0.0,12.253333999999999,41.897509,10.0,69.0,65.1,24.873701999999998,71.04943399999999,37.964492,0.0,12.718021,12.901784,0.0,10.0,1.0,13.481042,0.0,1019.7230000000001,10.0,0.0,0.0,73.875484,2.604727,3.3963940000000004,3.7526800000000002,8.24,1.0,85.686982,60.42405,49.117204,409.940338,5.57,0.0,12.565662,12.727360000000001,0.0,10.0,0.0,58.05274300000001,18.880794,30.959606,5.259906443829685,38.099333,0.0,0.0050720109999999995,0.0,0.04455253,0.0,0.02268152,0.0,0.024904053,0.0,0.021038777999999998,2.021092,2.013651,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01233533,6.089298,0.0,0.083049485,0.0,0.044109101,9.5,9.715133999999999,0.0,0.022971416,9.5,9.661050999999999,0.0,0.042813157000000004,0.39735024,72.359503,0.601313381,72.038301,1.283535,71.95366,1.178037,71.920383,0.0,7.291011999999999,1.0,1.0,72.427537,72.525761,44.219537,72.19150400000001,72.202267,44.436052000000004,72.330904,72.407648,43.114396,72.58795400000001,72.469887,44.424898999999996
 10/20/2017,13:36:47.781,0.0,72.614909,0.0,4.28509,0.0,0.0,0.0,73.573417,0.0,72.381022,0.023373917,3.354101,6.232732,0.0,0.0,61.621118,0.0,76.692832,38.283575,72.202922,0.0,0.0,0.0,0.0,1.0,0.010448,97.41011999999999,30.613063,16.742010999999998,22.782743,1.0,11081.323,1.0,0.00404,19.534192,42.878625,0.0,1.9887419999999998,0.0,1.987166,0.0,1.983104,0.0,1.988229,10.0,8.936525999999999,0.0,0.0,0.0,0.136139288,0.0,0.136364605,0.0,0.44246569799999996,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,14.202997,71.958724,0.0,6.456154,0.0,11.690046,71.28738299999999,0.0,242.35809,0.000247564047,0.0,82.60322099999999,73.42497900000001,72.96632,86.12946,76.83510600000001,0.0,0.0,71.048077,14.594903,34.242544,74.71686600000001,74.89172099999999,0.0,74.269664,75.27703000000001,0.0,73.867527,0.0,7.011369999999999,41.950201,10.0,69.0,65.2,24.927665,71.04550400000001,38.015981,0.0,12.490768,12.953387,0.0,10.0,1.0,13.299930999999999,0.0,1023.99,10.0,0.0,0.0,73.874922,2.67567,3.39759,0.0,8.24,1.0,85.74739699999999,60.441478000000004,49.137071999999996,408.72179,5.57,0.0,12.724961,12.687303,1.290563,10.0,0.0,58.036453,18.851983999999998,30.929225,5.686331126777209,38.071797,0.0,0.0,0.0,0.044069370999999996,0.0,0.020233513,0.0,0.024098787000000003,0.0,0.018172033,2.020963,2.0135549999999998,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01234413,6.08875,0.0,0.083242898,0.0,0.042626272,9.5,9.700092,0.0,0.025451632999999998,9.5,9.77785,0.0,0.041750206,0.0,72.361673,1.6000290000000001,72.101963,0.319984918,71.948596,1.691461,71.855274,0.0,7.266847,1.0,1.0,72.428332,72.52510600000001,44.318952,72.190709,72.20020799999999,44.462851,72.332729,72.411532,43.274695,72.584257,72.471712,44.337162
 10/20/2017,13:36:57.781,0.0,72.613225,0.0,4.428319,5.695028,0.0,0.001020958,73.747951,0.0,72.383923,0.021803592000000004,3.210872,32.145865,0.0,0.0,61.934699,0.0,76.694424,38.241896999999994,72.20535500000001,0.0,0.0,0.0,11.681502,1.0,0.010448,97.46798100000001,30.578921,16.591374,22.762173999999998,1.0,11089.662,1.0,0.00404,19.223228,42.910839,0.0,1.988677,0.0,1.987681,0.0,1.9828459999999999,0.0,1.9890029999999999,10.0,8.941289999999999,0.0,0.0,0.0,0.13601053400000002,0.0,0.13578521699999999,0.0,0.449393596,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,14.251109,71.944979,0.0,4.238482,0.0,19.471591,71.26929799999999,0.0,242.37787000000003,0.0,0.0,82.61245600000001,73.4232,72.96866,86.149302,76.840492,0.003634819,0.0,71.052943,14.595301000000001,34.334317999999996,74.72033,74.89439,0.0,74.269337,75.28161800000001,0.0,73.86860300000001,0.078858645,13.920503,41.937124,10.0,69.0,65.2,24.883534,71.03909399999999,38.00026,0.0,12.572531,12.695973,8.871483999999999,10.0,1.0,13.323919,0.0,1030.438,10.0,0.0,0.0,73.87333100000001,2.574066,3.3963940000000004,0.0,8.24,1.0,85.69838,60.868767000000005,49.134062,411.51162400000004,5.57,0.0,12.492324,12.715402000000001,1.531045,10.0,0.0,58.018995999999994,19.029613,30.898054,5.271909517797432,38.04254,0.0,0.0,0.0,0.044294845,0.0,0.02268152,0.0,0.024002155,0.0,0.018977299,2.020738,2.013297,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012335344,6.090491,0.0,0.082308071,0.0,0.043496627999999996,9.5,9.675965,0.0,0.026289108999999998,9.5,9.778688,0.0,0.04297421,0.080855719,72.359503,0.341084558,72.137411,0.5872469539999999,71.81548599999999,0.650545858,71.840082,0.0,7.3850929999999995,1.0,1.0,72.42866,72.526838,44.249519,72.190381,72.199974,44.471521,72.330624,72.408725,43.223708,72.585521,72.472928,44.522341
 10/20/2017,13:37:07.781,0.0,72.614535,0.0,5.359308,0.0,0.0,0.000594394376,73.743606,0.0,72.383455,0.017923965,2.996029,0.0,0.0,0.0,62.453954,0.0,76.69873299999999,38.225431,72.2047,0.0,0.0,0.0,13.520712,1.0,0.010448,97.617878,30.542502000000002,16.528807,22.743401000000002,1.0,11188.66,1.0,0.00404,19.190388000000002,42.926155,0.0,1.9889990000000002,0.0,1.987843,0.0,1.9825240000000002,0.0,1.988358,10.0,8.934208,0.0,0.0,0.0,0.13578521699999999,0.0,0.13617147599999999,0.0,0.43950120200000004,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,6.649462,71.984768,0.0,6.2057720000000005,0.0,10.711336,71.319938,0.0,242.38028300000002,0.0009042380229999999,0.0,82.623098,73.42568100000001,72.968379,86.174727,76.84817199999999,0.012287393999999998,0.0,71.056685,14.596338000000001,34.221649,74.728289,74.900663,0.0,74.273269,75.283959,0.0,73.86710500000001,0.054360795,6.0655730000000005,41.980585999999995,10.0,69.0,65.2,24.856324,71.032825,37.966817999999996,0.0,12.569525,12.805779,0.0,10.0,1.0,13.537415,0.0,1021.327,10.0,0.0,0.0,73.875297,2.5770720000000003,3.276223,0.0,8.24,1.0,85.63501099999999,60.821290000000005,49.094928,405.14631299999996,5.57,0.0,12.531999,12.729751,0.0,10.0,0.0,58.001865,18.408706,30.862934000000003,4.804113484895973,38.015190999999994,0.0,0.0,0.0,0.044681372999999996,0.0,0.022294993,0.0,0.024324262000000003,0.0,0.019396036999999998,2.020995,2.013523,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012324066000000002,6.0884599999999995,0.0,0.083113956,0.0,0.044560397,9.5,9.676287,0.0,0.025387212000000003,9.5,9.77785,0.0,0.043940528,0.235586374,72.382653,1.00924,72.133794,0.411416668,71.915319,1.9024580000000002,71.7974,0.0,7.4334229999999994,1.0,1.0,72.425431,72.52543399999999,44.267666,72.192815,72.201986,44.472703,72.33179399999999,72.413545,43.128688000000004,72.585661,72.47175899999999,44.455568
 10/20/2017,13:37:17.781,0.0,72.61434799999999,0.0,4.464126,0.0,0.0,0.0,74.14264399999999,0.0,72.38383,0.021341732000000002,3.5331379999999997,0.0,0.0,0.0,62.009292,0.0,76.704399,38.225617,72.202735,0.0,0.0,0.0,0.0,1.0,0.010448,97.667563,30.516768,16.399453,22.742259,1.0,11146.216999999999,1.0,0.00404,19.367561,42.92541,0.0,1.988645,0.0,1.987359,0.0,1.9821689999999998,0.0,1.9884549999999999,10.0,8.932567,0.0,0.0,0.0,0.137459006,0.0,0.137459006,0.0,0.43898563700000004,0.0,0.0,0.0,0.20888273699999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,1.581697,72.005747,0.0,5.5977,0.0,6.6039639999999995,71.283043,0.0,242.375796,0.000411732538,0.0,82.630177,73.425634,72.97216999999999,86.20024599999999,76.851451,0.005470214,0.0,71.053223,14.596657,34.330221,74.74767,74.912273,0.0,74.27458,75.279558,0.0,73.86546700000001,0.017893677,6.883127,42.01597,10.0,69.0,65.2,24.869587,71.028849,37.934771000000005,0.0,12.358504,12.902984,0.0,10.0,1.0,13.368897,0.0,1036.454,10.0,0.0,0.0,73.878292,2.513343,3.2612759999999996,0.0,8.24,1.0,85.603163,60.756986,49.315283,398.813069,5.57,0.0,12.592111000000001,12.862477,0.0,10.0,0.0,57.987816,19.083604,30.824981,5.746439432409506,37.985376,0.0,0.000913642249,0.0,0.044584741,0.0,0.023454575,0.0,0.025870371,0.0,0.020362355,2.020931,2.013651,2.018193,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012317703999999999,6.089943,0.0,0.083823135,0.0,0.044914986,9.5,9.67603,0.0,0.022101729,9.5,9.778913000000001,0.0,0.043392948,0.33405133600000003,72.375419,0.6927451309999999,72.096899,1.079572,71.94353199999999,1.424199,71.859615,0.0,7.467254,1.0,1.0,72.426928,72.522673,44.367476,72.19244,72.20076999999999,44.425806,72.331138,72.40778900000001,43.230275,72.586223,72.472788,44.500213
 10/20/2017,13:37:27.781,0.0,72.613412,0.0,3.4973300000000003,10.023657,0.0,0.00036501606200000004,74.044876,0.0,72.380601,0.017923965,3.461523,0.0,0.0,0.0,62.105610999999996,0.0,76.707912,38.213803000000006,72.20095699999999,0.0,0.0,0.0,12.960952,1.0,0.010448,97.63700899999999,30.510033,16.293951999999997,22.749931,1.0,11126.225,1.0,0.00404,19.062272,42.906603000000004,0.0,1.988709,0.0,1.9883259999999998,0.0,1.981815,0.0,1.988939,10.0,8.937234,0.0,0.0,0.0,0.133853921,0.0,0.136042723,0.0,0.444592401,0.0,0.0,0.0,0.207819385,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,13.272838,72.02528000000001,0.0,4.4888639999999995,0.0,14.225064999999999,71.354662,0.0,242.388388,0.00020652192,0.0,82.640772,73.427974,72.972685,86.220511,76.85707,0.0,0.0,71.04148,14.596019,34.208539,74.744861,74.914521,0.0,74.278184,75.272676,0.0,73.867246,0.0430627,8.951057,42.019432,10.0,69.0,65.2,24.847635999999998,71.02665,37.903655,0.0,12.66752,12.806979,11.486993,10.0,1.0,13.343110000000001,0.0,1024.984,10.0,0.0,0.0,73.875858,2.607132,3.269646,0.0,8.24,1.0,85.658651,60.708909,49.407399,412.185032,5.57,0.0,12.651022,12.783559,3.7274540000000003,10.0,0.0,57.96863199999999,18.953615,30.789398,5.295918675372336,37.955701,0.0,0.0,0.0,0.045035689000000004,0.0,0.023035837000000003,0.0,0.023680048999999998,0.0,0.018880667,2.020834,2.013362,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012325431000000001,6.089911,0.0,0.08179230400000001,0.0,0.043077567000000004,9.5,9.675417999999999,0.0,0.026450162000000003,9.5,9.778817,0.0,0.043103052,0.144154624,72.373972,0.390317035,72.040472,0.960007171,71.921829,0.63647944,71.782931,0.0,7.500118,1.0,1.0,72.430204,72.525153,44.414027000000004,72.192628,72.204373,44.494378999999995,72.332729,72.40947299999999,43.301347,72.584538,72.47115,44.54214
 10/20/2017,13:37:37.781,0.0,72.612569,0.0,4.607355,3.9635769999999995,0.0,0.0,73.909449,0.0,72.380648,0.022450197,3.210872,17.988132999999998,0.0,0.0,61.963667,0.0,76.712642,38.18315,72.1996,0.0,0.0,0.0,0.0,1.0,0.010448,97.60499899999999,30.503576000000002,16.260925,22.804128,1.0,11171.661,1.0,0.00404,19.285664,42.88747,0.0,1.98945,0.0,1.9879069999999999,0.0,1.982427,0.0,1.988777,10.0,8.939584,0.0,0.0,0.0,0.137716513,0.0,0.13494832199999998,0.0,0.461251581,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.815372,0.0,10.338025,71.997066,0.0,5.526162,0.0,12.235555999999999,71.283766,0.0,242.411112,0.0,0.0,82.65178900000001,73.427974,72.975914,86.24011999999999,76.86269,0.00678121,0.0,71.027305,14.594344,34.328582,74.710406,74.920653,0.0,74.284363,75.269352,0.0,73.867012,0.0,9.239606,42.041354999999996,10.0,69.0,65.2,24.857239,71.021176,37.872817,0.0,12.713211,12.65397,10.026800999999999,10.0,1.0,13.493635999999999,0.0,1041.507,10.0,0.0,0.0,73.876139,2.5373919999999996,3.207468,4.666919999999999,8.24,1.0,85.714047,60.927662,49.237015,413.531848,5.57,0.0,12.786275,12.958135,10.172392,10.0,0.0,57.952575,18.898262,30.764731,6.342147736217376,37.927096,0.0,0.0,0.0,0.04249105,0.0,0.026095846000000002,0.0,0.022359413999999998,0.0,0.0174634,2.020577,2.013684,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012333324,6.089975,0.0,0.083694194,0.0,0.042271682000000005,9.5,9.676513,0.0,0.027158796000000002,9.5,9.778044,0.0,0.043586211,0.26371922,72.371801,0.277785658,72.078813,0.29185207,71.843699,0.812309725,71.834295,0.00116711,7.694403,1.0,1.0,72.429221,72.526089,44.114204,72.193797,72.200115,44.409253,72.33291700000001,72.409707,43.119032000000004,72.582994,72.469746,44.375207
 10/20/2017,13:37:47.781,0.0,72.61313100000001,0.0,5.144464,0.0,0.0,0.0,73.88193000000001,0.0,72.380133,0.025406103,2.816993,0.0,0.0,0.0,61.497279000000006,0.0,76.717699,38.139148,72.199366,0.0,0.0,0.0,0.0,1.0,0.010448,97.615622,30.479236,16.264228,22.696714,1.0,11126.225,1.0,0.00404,19.372426,42.878345,0.0,1.988709,0.0,1.985554,0.0,1.9818790000000002,0.0,1.988939,10.0,8.948597,0.0,0.0,0.0,0.13591397,0.0,0.135366769,0.0,0.45580593,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,11.909673,72.044812,0.0,4.202713,0.0,3.4111239999999996,71.27653199999999,0.0,242.436875,0.0008631959020000001,0.0,82.65943,73.42881700000001,72.975914,86.26118199999999,76.866484,0.0,0.0,71.015609,14.592351,34.249919,74.700902,74.918547,0.0,74.28609499999999,75.267198,0.0,73.869212,0.040042417000000004,12.301426,42.010585999999996,10.0,69.0,65.3,24.851979999999998,71.019398,37.841097,0.0,12.724634,12.805779,16.300813,10.0,1.0,13.398283,0.0,1026.492,10.0,0.0,0.0,73.87899499999999,2.578274,3.293561,12.510142,8.24,1.0,85.711608,60.952902,49.432083,398.50843199999997,5.57,0.0,12.615555,12.914491,12.641347999999999,10.0,0.0,57.938058999999996,18.808427,30.757113,6.745963848450532,37.89905,0.0,0.004266125999999999,0.0,0.044069370999999996,0.0,0.025193947999999997,0.0,0.020008039,0.0,0.015434131,2.020738,2.013619,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012331998,6.089492,0.0,0.078987823,0.0,0.044431455,9.5,9.675353,0.0,0.025612686000000003,9.5,9.778849000000001,0.0,0.04558327,0.34811775899999997,72.407249,1.135837,72.11715500000001,0.19338711,71.88131700000001,1.051439,71.901573,0.0027780340000000004,7.511394999999999,1.0,1.0,72.429642,72.52618299999999,44.18916,72.191645,72.202127,44.530241,72.331326,72.409754,43.074611,72.584772,72.46984,44.462944
 10/20/2017,13:37:57.781,0.0,72.613692,0.0,5.037042,11.450502,0.0,0.0,73.921037,0.0,72.380601,0.021341732000000002,3.7121739999999996,0.0,0.0,0.0,60.870842,0.0,76.720884,38.107007,72.197681,0.0,0.0,0.0,0.0,1.0,0.010448,97.668503,30.463859999999997,16.197623999999998,22.742095000000003,1.0,11115.855,1.0,0.00404,19.397562,42.872294000000004,0.0,1.988645,0.0,1.988584,0.0,1.982298,0.0,1.9888419999999998,10.0,8.950915,0.0,0.0,0.0,0.135044886,0.0,0.135881781,0.0,0.450328057,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,6.040047,71.992725,0.0,5.204242,0.0,22.118921,71.34598100000001,0.0,242.49380499999998,0.000370690424,0.0,82.67026,73.42774,72.978488,86.286702,76.871261,0.004683616,0.0,71.007281,14.59251,34.278597999999995,74.727446,74.921964,0.0,74.291525,75.268743,0.0,73.867808,0.0,8.165564,42.129048,10.0,69.0,65.3,24.917147,71.01252099999999,37.810353000000006,0.0,12.920625,12.875983,4.1539410000000005,10.0,1.0,13.474445999999999,0.0,1040.913,10.0,0.0,0.0,73.876467,2.583685,3.3820449999999997,12.959242,8.24,1.0,85.715407,61.049057,49.341774,418.181571,5.57,0.0,12.593314,12.719588,11.118291000000001,10.0,0.0,57.91999499999999,18.721087,30.745684999999998,6.504814914069148,37.871469,0.0,0.0,0.0,0.042555472000000004,0.0,0.025548265,0.0,0.065070694,0.0,0.014081285,2.020899,2.013684,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012331678,6.086042,0.0,0.081856775,0.0,0.044012395,9.5,9.675642999999999,0.0,0.024292051000000002,9.5,9.777271,0.0,0.042587682,0.08788893099999999,72.370355,0.509881645,72.08026,0.270752437,71.940639,1.7266270000000001,71.92255300000001,0.002133664,7.534915,1.0,1.0,72.429128,72.52637,44.140240999999996,72.194312,72.19880400000001,44.578715,72.331653,72.408397,43.090447999999995,72.584725,72.468249,44.460615000000004
 10/20/2017,13:38:07.781,0.0,72.613552,0.0,5.645766,11.915428,0.0,0.0,73.78778299999999,0.0,72.381396,0.025406103,3.4257160000000004,0.0,0.0,0.0,60.412420999999995,0.0,76.722148,38.086774,72.19712,0.0,0.0,0.0,0.32638163600000003,1.0,0.010448,97.693698,30.438498,16.181110999999998,22.712385,1.0,11174.548,1.0,0.00404,19.292556,42.870525,0.0,1.988838,0.0,1.9869080000000001,0.0,1.981234,0.0,1.988552,10.0,8.947535,0.0,0.0,0.0,0.134658627,0.0,0.13601053400000002,0.0,0.453163662,0.0,0.0,0.0,0.206723811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,4.757068,71.987661,0.0,5.27578,0.0,22.006610000000002,71.278702,0.0,242.551605,0.0,0.0,82.679823,73.42694499999999,72.981015,86.30940600000001,76.87688100000001,0.0,0.0,70.999235,14.592429999999998,34.210997,74.715228,74.923088,0.0,74.294896,75.27099,0.0,73.86865,0.0,9.06327,42.040201,10.0,69.0,65.3,24.915089000000002,71.009387,37.778586,0.0,12.76251,12.846581,7.8284899999999995,10.0,1.0,13.437264,0.0,1036.774,10.0,0.0,0.0,73.87988399999999,2.5590349999999997,3.248123,6.0302620000000005,8.24,1.0,85.716064,60.980546999999994,49.445931,406.974135,5.57,0.0,12.686488,12.845139,5.603219999999999,10.0,0.0,57.903518999999996,19.088596,30.723434,6.48071117643697,37.843608,0.0,0.00268659,0.0,0.043972739000000004,0.0,0.024839632,0.0,0.019589301,0.0,0.01540192,2.020641,2.013458,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01233086,6.050712,0.0,0.08443560800000001,0.0,0.044302512999999995,9.5,9.674516,0.0,0.025548265,9.5,9.778656,0.0,0.044069370999999996,0.5098816270000001,72.373972,1.367933,72.097622,1.156937,71.94425600000001,0.34811776200000005,71.859615,0.001489295,7.577122999999999,1.0,1.0,72.43011,72.525247,44.058578999999995,72.192955,72.20105,44.511719,72.33301,72.407227,43.309845,72.584304,72.469325,44.421405
 10/20/2017,13:38:17.781,0.0,72.612523,0.0,4.464126,21.310156,0.0,0.0,73.949281,0.0,72.378167,0.017092617,3.64056,0.0,0.0,0.0,61.169214000000004,0.0,76.730999,38.070772999999996,72.193985,0.0,0.0,0.0,0.0,1.0,0.010448,97.685002,30.418525,16.153406,22.707325,1.0,11091.158000000001,1.0,0.00404,19.0793,42.867359,0.0,1.9896759999999998,0.0,1.9865849999999998,0.0,1.981782,0.0,1.989873,10.0,8.941289999999999,0.0,0.0,0.0,0.13855340800000002,0.0,0.137684324,0.0,0.459318214,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,8.477706,71.999236,0.0,4.453094999999999,0.0,12.139289999999999,71.274362,0.0,242.6054,0.00151987,0.0,82.689387,73.43097,72.981436,86.329672,76.883578,0.016220383,0.0,70.989971,14.593067999999999,34.358491,74.74846600000001,74.918032,0.0,74.29985699999999,75.27351800000001,0.0,73.87066300000001,0.045188084,11.996847,42.047894,10.0,69.0,65.3,24.927436,71.00236899999999,37.749238,0.0,12.686157000000001,12.708573,8.566609,10.0,1.0,13.334114000000001,0.0,1030.519,10.0,0.0,0.0,73.879837,2.538594,3.2720380000000002,18.011623999999998,8.24,1.0,85.769537,60.99436899999999,49.100947999999995,408.737823,5.57,0.0,12.391936,12.845139,8.729495,10.0,0.0,57.884942,18.911873,30.707083,5.812571475646147,37.812771000000005,0.0,0.0,0.0,0.043360737,0.0,0.026031423999999997,0.0,0.022745941000000002,0.0,0.017592242,2.0211240000000004,2.0138130000000003,2.0184189999999997,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.012338627,6.050776,0.0,0.081824539,0.0,0.042174975999999996,9.5,9.675836,0.0,0.026804479,9.5,9.778559,0.0,0.045937587,0.467682356,72.370355,0.242619602,72.05421700000001,1.079572,71.849487,1.1217709999999999,71.858168,0.0005227398090000001,7.601610000000001,1.0,1.0,72.427911,72.525481,44.122883,72.194967,72.19866400000001,44.503443,72.3317,72.406806,43.244566999999996,72.58664399999999,72.469559,44.313481
 10/20/2017,13:38:27.781,0.0,72.614441,0.0,6.361911,0.0,0.0,0.0,74.245482,0.0,72.378027,0.015522292,2.745378,12.670976,0.0,0.0,61.230048,0.0,76.734465,38.053796000000006,72.190475,0.0,0.0,0.0,0.0,1.0,0.010448,97.658585,30.393302000000002,16.192854,22.696061,1.0,11131.891000000001,1.0,0.00404,19.620143,42.873084999999996,0.0,1.989096,0.0,1.9861659999999999,0.0,1.9821369999999998,0.0,1.9884549999999999,10.0,8.938071,0.0,0.0,0.0,0.137459006,0.0,0.134916133,0.0,0.439887875,0.0,0.0,0.0,0.206530474,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,13.336986999999999,71.984768,0.0,4.238482,0.0,0.394772502,71.361896,0.0,242.630875,0.0,0.0,82.69955999999999,73.427974,72.98738,86.354816,76.89022800000001,0.006519011,0.0,70.979024,14.595061999999999,34.274501,74.73390699999999,74.924867,0.0,74.299998,75.278903,0.0,73.869586,0.0,8.614417,41.983663,10.0,69.0,65.3,24.933381,70.993995,37.718773999999996,0.0,12.735456,12.779377,7.186648,10.0,1.0,13.255552,0.0,1024.279,10.0,0.0,0.0,73.878199,2.615549,3.406558,0.0,8.24,1.0,85.841257,60.610951,49.016659000000004,412.826373,5.57,0.0,12.589707,12.967103,0.841661572,10.0,0.0,57.869165,18.806612,30.683624,5.986989693049441,37.784725,0.0,0.0,0.0,0.045840955,0.0,0.019234984,0.0,0.024130997999999997,0.0,0.018204243999999998,2.020738,2.01349,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012349532,6.0506470000000006,0.0,0.08508031699999999,0.0,0.044205807,9.5,9.674902000000001,0.0,0.025483844,9.5,9.778946000000001,0.0,0.040783888,0.369217395,72.358056,1.20617,72.03540799999999,0.6716455,71.835741,1.677395,71.920383,0.0,7.642852,1.0,1.0,72.42997,72.529177,44.402586,72.193704,72.198524,44.436840000000004,72.332729,72.40956700000001,43.30212,72.584678,72.470916,44.443533
 10/20/2017,13:38:37.781,0.0,72.61313100000001,0.0,3.175065,3.033723,0.0,0.0,73.773298,0.0,72.37919699999999,0.020879872,3.5331379999999997,0.0,0.0,0.0,60.894741,0.0,76.73849200000001,38.017237,72.191317,0.0,0.0,0.0,0.0,1.0,0.010448,97.654636,30.368962,16.207349,22.654434,1.0,11151.135,1.0,0.00404,19.391481,42.872619,0.0,1.988677,0.0,1.987746,0.0,1.9827169999999998,0.0,1.988423,10.0,8.940775,0.0,0.0,0.0,0.136815241,0.0,0.138038395,0.0,0.447653566,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,5.462707,72.028173,0.0,5.204242,0.0,18.476837,71.27725500000001,0.0,242.621805,0.0007811116499999999,0.0,82.709686,73.43031500000001,72.987474,86.37339300000001,76.89182,0.0057324130000000004,0.0,70.972521,14.596257999999999,34.172894,74.74827900000001,74.918828,0.0,74.303134,75.28527,0.0,73.873425,0.020130923000000002,10.169373,41.951355,10.0,69.0,65.3,24.940698,70.992077,37.686263000000004,0.0,12.539465,12.743975,2.276552,10.0,1.0,13.361701,0.0,1030.615,10.0,0.0,0.0,73.88011800000001,2.565649,3.09507,2.228946,8.24,1.0,85.91780899999999,60.583906999999996,49.169584,416.241515,5.57,0.0,12.734579,12.908512,2.765523,10.0,0.0,57.854463,18.790959,30.663138,5.037921285969741,37.755842,0.0,0.0,0.0,0.04558327,0.0,0.023486786000000003,0.0,0.024163208999999998,0.0,0.018880667,2.020738,2.013716,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012361456000000002,6.049616,0.0,0.07992265,0.0,0.047364878,9.5,9.793344,0.0,0.026772268999999998,9.5,9.772310000000001,0.0,0.04352179,0.017556817,72.39856800000001,0.52394806,72.06506800000001,0.355150973,71.86467900000001,1.6422290000000002,71.782208,0.0,7.659928,1.0,1.0,72.427537,72.52618299999999,44.103158,72.191926,72.197822,44.433688000000004,72.332215,72.411158,43.336496999999994,72.585848,72.473069,44.498272
 10/20/2017,13:38:47.781,0.0,72.61299100000001,0.0,5.645766,13.149889000000002,0.0,0.001874084,73.885551,0.0,72.38032,0.0270688,3.461523,0.0,0.0,0.0,60.732518999999996,0.0,76.742333,37.986958,72.189399,0.0,0.0,0.0,0.0,1.0,0.010448,97.639078,30.34007,16.252851999999997,22.747319,1.0,11118.955,1.0,0.00404,19.599872,42.865869,0.0,1.988419,0.0,1.987972,0.0,1.98262,0.0,1.9881650000000002,10.0,8.942706,0.0,0.0,0.0,0.13549552199999998,0.0,0.135559899,0.0,0.453614781,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,8.990897,72.007194,0.0,6.527692,0.0,8.384895,71.303299,0.0,242.572448,0.002258628,0.0,82.715078,73.428536,72.98915799999999,86.39516,76.899173,0.008616604,0.0,70.96293,14.593627,34.352755,74.711342,74.922152,0.0,74.303696,75.289671,0.0,73.873846,0.134454223,13.359437,42.120585999999996,10.0,69.0,65.3,24.876903,70.98679,37.655241,0.0,12.72283,12.83578,8.245688000000001,10.0,1.0,13.446859,0.0,1031.9460000000001,10.0,0.0,0.0,73.878012,2.477872,3.1267560000000003,15.012274,8.24,1.0,86.02232,60.528618,49.046762,408.946259,5.57,0.0,12.857208,12.91748,12.529123,10.0,0.0,57.839527000000004,18.610835,30.638240000000003,7.27111588166603,37.727564,0.0,0.0,0.0,0.044423687999999996,0.0,0.02632132,0.0,0.022456046,0.0,0.017624453,2.02106,2.013458,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012378172,6.050066999999999,0.0,0.08398431199999999,0.0,0.043593334000000004,9.5,9.792185,0.0,0.026643426,9.5,9.756784,0.0,0.042748735,0.221519952,72.3841,0.369217397,72.023833,1.4031,71.821996,0.36921739600000003,71.842252,0.001811479,7.706647,1.0,1.0,72.429221,72.525387,44.02623,72.193236,72.199085,44.354079999999996,72.330343,72.409707,43.230661,72.584725,72.472086,44.45945
 10/20/2017,13:38:57.781,0.0,72.611914,0.0,4.499934,11.129862,0.0,0.0,74.178855,0.0,72.379992,0.019124802,3.210872,7.81827,0.0,0.0,61.202528,0.0,76.745564,37.970818,72.185187,0.0,0.0,0.0,0.0,1.0,0.010448,97.580697,30.321444,16.358353,22.760379,1.0,11143.116000000002,1.0,0.00404,19.712176,42.874668,0.0,1.989257,0.0,1.9879069999999999,0.0,1.9822009999999999,0.0,1.988939,10.0,8.945829,0.0,0.0,0.0,0.137426818,0.0,0.136943994,0.0,0.457127065,0.0,0.0,0.0,0.207432712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,7.3551,72.023833,0.0,5.490393,0.0,11.096402000000001,71.317044,0.0,242.52709500000003,0.000945280145,0.0,82.727689,73.430361,72.991077,86.419601,76.90306,0.000750627312,0.0,70.952685,14.592908999999999,34.24787,74.72033,74.924305,0.0,74.30524100000001,75.294962,0.0,73.873237,0.0,6.802974000000001,41.952892999999996,10.0,69.0,65.4,24.873701999999998,70.977387,37.625289,0.0,12.740866,12.843581,7.8284899999999995,10.0,1.0,13.536814999999999,0.0,1026.829,10.0,0.0,0.0,73.88063299999999,2.527772,3.472921,11.226997,8.24,1.0,86.139827,60.377174,48.896848999999996,406.653464,5.57,0.0,12.574679,12.724967999999999,16.76162,10.0,0.0,57.82221,18.52894,30.61218,6.55905705500568,37.700077,0.0,0.005394365,0.0,0.043264105,0.0,0.025934792999999998,0.0,0.021682991000000002,0.0,0.017173504,2.020899,2.013619,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.012397338999999999,6.127079,0.0,0.086369733,0.0,0.043174274000000006,9.5,9.7927,0.0,0.025773739,9.5,9.739905,0.0,0.044391477,0.34811775899999997,72.371078,0.256686026,72.060728,0.69274513,71.834295,1.037372,71.791612,0.000844924729,7.766576,1.0,1.0,72.429549,72.528663,44.132351,72.19360999999999,72.199225,44.454969,72.330249,72.409614,43.314479999999996,72.583321,72.471571,44.492449
 10/20/2017,13:39:07.781,0.0,72.615237,0.0,4.750584,0.0,0.0,0.0,73.847892,0.0,72.38018000000001,0.009887596,2.924414,0.0,0.0,0.0,60.958470999999996,0.0,76.752027,37.941328999999996,72.185702,0.0,0.0,0.0,0.0,1.0,0.010448,97.610733,30.311085,16.47413,22.737688000000002,1.0,11139.161,1.0,0.00404,19.932729000000002,42.881883,0.0,1.9892889999999999,0.0,1.9861990000000003,0.0,1.983459,0.0,1.9888419999999998,10.0,8.94908,0.0,0.0,0.0,0.135559899,0.0,0.136042723,0.0,0.46115491299999994,0.0,0.0,0.0,0.20595046399999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,16.73688,72.062898,0.0,4.775015,0.0,20.803278,71.313427,0.0,242.482371,0.0005759010349999999,0.0,82.73739300000001,73.432795,72.99454,86.44324399999999,76.907462,0.0,0.0,70.948802,14.592908999999999,34.256884,74.751509,74.924305,0.0,74.306364,75.308071,0.0,73.87389300000001,0.0,12.589974,42.043278,10.0,69.0,65.4,24.842148,70.972849,37.593942,0.0,12.925435,12.660571000000001,11.278394,10.0,1.0,13.380291,0.0,1027.4389999999999,10.0,0.0,0.0,73.878948,2.587893,3.3760660000000002,13.360225,8.24,1.0,86.099485,60.561071,49.355621,402.99782000000005,5.57,0.0,12.568066,12.542022,11.871803,10.0,0.0,57.80718100000001,19.097216,30.587142999999998,6.27590006743798,37.671938,0.0,0.001751763,0.0,0.041975680999999994,0.0,0.025226158999999998,0.0,0.019718143,0.0,0.014661076,2.020641,2.013587,2.018225,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.012391238,6.127853,0.0,0.084338902,0.0,0.043883452999999996,9.5,9.791444,0.0,0.025677107999999997,9.5,9.729339999999999,0.0,0.042265576,0.108988567,72.355163,0.770110457,72.040472,0.130088204,71.840082,0.945940745,71.786548,0.002455849,8.164492,1.0,1.0,72.430625,72.526978,44.109865,72.190896,72.19791500000001,44.61379,72.332262,72.411626,43.276626,72.585895,72.472928,44.450521
 10/20/2017,13:39:17.781,0.0,72.613178,0.0,4.177668,19.883312,0.0,0.0,73.769677,0.0,72.379384,0.023373917,1.3130879999999998,0.0,0.0,0.0,60.347242,0.0,76.755492,37.910306,72.182239,0.0,0.0,0.0,7.123461,1.0,0.010448,97.699761,30.2723,16.618161999999998,22.742748000000002,1.0,11098.214,1.0,0.00404,20.357619,42.887982,0.0,1.9889990000000002,0.0,1.988906,0.0,1.981815,0.0,1.9890349999999999,10.0,8.949402000000001,0.0,0.0,0.0,0.136493358,0.0,0.137877454,0.0,0.46215381899999997,0.0,0.0,0.0,0.205273785,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,10.594619999999999,72.016598,0.0,5.132704,0.0,16.31084,71.28666,0.0,242.457428,0.000247564046,0.0,82.74728499999999,73.43265500000001,72.996225,86.462009,76.91238,0.0,0.0,70.945387,14.592670000000002,34.361358,74.73929,74.921683,0.0,74.306505,75.31326800000001,0.0,73.876982,0.068455449,10.297617,41.994432,10.0,69.0,65.4,24.794816,70.971118,37.565292,0.0,12.833451,12.738575,9.160314,10.0,1.0,13.481042,0.0,1034.288,10.0,0.0,0.0,73.88063299999999,2.5668509999999998,3.169205,6.254812,8.24,1.0,86.011813,60.812877,49.281566999999995,409.52346600000004,5.57,0.0,12.587904,12.65741,14.116309,10.0,0.0,57.792384999999996,19.074303,30.570048,6.583167757527894,37.642451,0.0,0.0,0.0,0.043360737,0.0,0.024002155,0.0,0.018204243999999998,0.0,0.014210127,2.020706,2.013426,2.0186759999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012377315,6.13127,0.0,0.079020058,0.0,0.039918497000000004,9.5,9.792797,0.0,0.023583417000000002,9.5,9.730822,0.0,0.043650633,0.116021778,72.378312,0.615379803,72.10341,0.376250608,71.939192,0.25668601399999996,71.810422,0.004066774,7.940563,1.0,1.0,72.429689,72.527165,44.147342,72.193002,72.196605,44.508171999999995,72.333478,72.409052,43.15225,72.58130899999999,72.47143100000001,44.54874
 10/20/2017,13:39:27.781,0.0,72.611961,0.0,4.249283,0.0,0.0,0.0,73.868894,0.0,72.37929,0.024574754,3.24668,11.277625,0.0,0.0,60.607231999999996,0.0,76.76055,37.883934,72.182333,0.0,0.0,0.0,7.283392,1.0,0.010448,97.442882,30.243502000000003,16.809165,22.741932000000002,1.0,11119.062,1.0,0.00404,20.624797,42.915867,0.0,1.989257,0.0,1.9869400000000002,0.0,1.9828139999999999,0.0,1.988262,10.0,8.932374000000001,0.0,0.0,0.0,0.137330253,0.0,0.139422491,0.0,0.46727724200000004,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,4.4683980000000005,72.044089,0.0,5.096935,0.0,21.814076999999997,71.30546899999999,0.0,242.44633100000001,0.001889249,0.0,82.753567,73.432187,72.997489,86.486357,76.920622,0.0,0.0,70.96615899999999,14.591394000000001,34.240496,74.747436,74.923743,0.0,74.30837700000001,75.324973,0.0,73.87791800000001,0.0,11.09914,42.117894,10.0,69.0,65.4,24.774237,70.96311800000001,37.531852,0.0,12.750486,12.920385000000001,8.069181,10.0,1.0,13.323919,0.0,1024.8239999999998,10.0,0.0,0.0,73.880726,2.640199,3.276821,13.761207999999998,8.24,1.0,86.176322,60.734751,49.442319,427.00001299999997,5.57,0.0,12.675067,12.907316,4.096195,10.0,0.0,57.773388,18.773491,30.552025,7.343621659506844,37.612871000000005,0.0,0.0,0.0,0.043682843,0.0,0.022713731,0.0,0.018107612,0.0,0.014403391000000001,2.02077,2.013265,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012404086000000002,6.126789,0.0,0.0822436,0.0,0.04749382,9.5,9.793119,0.0,0.022037308,9.5,9.731852,0.0,0.050608125999999996,0.369217394,72.41376,0.910774689,72.096175,0.5169148379999999,71.941362,0.7068115559999999,71.909531,0.0043889590000000004,7.81845,1.0,1.0,72.431374,72.52885,44.183242,72.19421899999999,72.20020799999999,44.328069,72.331653,72.40835,43.208258,72.584491,72.469606,44.452073999999996
 10/20/2017,13:39:37.781,0.0,72.613365,0.0,2.709571,8.612845,0.0,0.0,73.810233,0.0,72.37943100000001,0.019679035,3.24668,12.366681,0.0,0.0,60.943263,0.0,76.76434300000001,37.855422,72.180648,0.0,0.0,0.0,0.0,1.0,0.010448,97.27085100000001,30.222739,16.946409,22.725281,1.0,11113.823,1.0,0.00404,20.605335999999998,42.923548,0.0,1.9896759999999998,0.0,1.987327,0.0,1.9826849999999998,0.0,1.989068,10.0,8.934788000000001,0.0,0.0,0.0,0.13816714800000002,0.0,0.13678305300000002,0.0,0.47024173799999996,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,0.0,72.048429,0.0,3.7019480000000002,0.0,1.2130379999999998,71.29823499999999,0.0,242.440204,0.0,0.0,82.763225,73.431298,72.998097,86.50826500000001,76.924743,0.008354405,0.0,70.959515,14.594344,34.346609,74.74167800000001,74.922854,0.0,74.309079,75.335554,0.0,73.87553100000001,0.0,8.630448,41.967509,10.0,68.0,65.5,24.845349,70.955726,37.504319,0.0,12.751087,12.713374,9.577511,10.0,1.0,13.305928,0.0,1003.5219999999999,10.0,0.0,0.0,73.88119499999999,2.563845,3.2122509999999997,3.8168370000000005,8.24,1.0,86.258415,60.921652,49.521791,398.091561,5.57,0.0,12.678674,12.694477000000001,10.941937,10.0,0.0,57.756912,18.155987,30.521274,7.434277105269084,37.589012,0.0,0.006361428000000001,0.0,0.042877578,0.0,0.019975828,0.0,0.01540192,0.0,0.01591729,2.020641,2.013426,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012417998999999999,6.1285620000000005,0.0,0.084113254,0.0,0.044270277999999996,9.5,9.791701,0.0,0.019363826,9.5,9.702636,0.0,0.045454427,0.24965279699999998,72.36022700000001,1.1921030000000001,72.085324,0.221519957,71.94932,1.459365,71.874083,0.004066774,7.7701199999999995,1.0,1.0,72.432684,72.529084,44.381283,72.19421899999999,72.197634,44.33871,72.333572,72.408491,43.356582,72.583321,72.47349,44.502931
 10/20/2017,13:39:47.781,0.0,72.60821700000001,0.0,5.538344,11.690980999999999,0.0,0.0,73.795749,0.0,72.375547,0.020140895,2.2440759999999997,27.997842,0.0,0.0,61.471208,0.0,76.770619,37.823097,72.178309,0.0,0.0,0.0,0.0,1.0,0.010448,97.35606700000001,30.180424,17.055764,22.688878,1.0,11132.853000000001,1.0,0.00404,20.753318,42.900690999999995,0.0,1.989998,0.0,1.988391,0.0,1.9821369999999998,0.0,1.987972,10.0,8.930861,0.0,0.0,0.0,0.137652136,0.0,0.13710493599999998,0.0,0.47259400100000004,0.0,0.0,0.0,0.205306008,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,0.0,72.007194,0.0,5.311548999999999,0.0,0.0,71.28738299999999,0.0,242.45289300000002,0.000247564047,0.0,82.775039,73.432702,73.000812,86.528155,76.9313,0.0,0.0,70.953621,14.596019,34.251148,74.721173,74.922713,0.0,74.30828299999999,75.342483,0.0,73.877637,0.0,9.928916000000001,41.952509,10.0,68.0,65.5,24.861812,70.952919,37.474787,0.0,12.905595,12.867582,10.460045,10.0,1.0,13.216571,0.0,999.2871,10.0,0.0,0.0,73.88231800000001,2.5596360000000002,3.1094180000000002,16.632244,8.24,1.0,86.19588399999999,60.769006000000005,49.548282,402.853518,5.57,0.0,12.462268,12.666378,10.444939,10.0,0.0,57.742116,18.815686,30.493032,7.894009892016644,37.558640999999994,0.0,0.021544308999999998,0.0,0.043392948,0.0,0.019106141,0.0,0.01437118,0.0,0.01591729,2.020802,2.013619,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012408678000000001,6.127434,0.0,0.08301725,0.0,0.043206509000000004,9.5,9.792507,0.0,0.019138352,9.5,9.701573,0.0,0.043811685999999996,0.376250606,72.401462,1.234302,72.107027,0.6224130179999999,71.853104,1.030339,71.871189,0.0027780340000000004,7.668627000000001,1.0,1.0,72.430204,72.528803,44.361953,72.19595,72.19749399999999,44.285901,72.329735,72.409801,43.283578999999996,72.583087,72.47246,44.523118
 10/20/2017,13:39:57.781,0.0,72.611961,0.0,4.28509,22.143818,0.0,0.0,73.816751,0.0,72.377325,0.016261268,3.4973300000000003,28.494322999999998,0.0,0.0,60.673859,0.0,76.773101,37.792167,72.176671,0.0,0.0,0.0,7.843151,1.0,0.010448,97.457265,30.154273999999997,17.174843,22.731973999999997,1.0,11098.001,1.0,0.00404,20.603715,42.871502,0.0,1.9896759999999998,0.0,1.987424,0.0,1.982105,0.0,1.987875,10.0,8.934562,0.0,0.0,0.0,0.13646117,0.0,0.138907479,0.0,0.47053174299999995,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,0.0,72.068685,0.0,4.131175,0.0,0.0,71.28955400000001,0.0,242.467125,0.002710091,0.0,82.783899,73.43415300000001,73.002122,86.55020400000001,76.932799,0.012025195,0.0,70.952311,14.597056,34.235989000000004,74.742989,74.925054,0.0,74.308424,75.352082,0.0,73.873986,0.011853111000000001,10.473952,41.975201,10.0,68.0,65.5,24.866843,70.943843,37.444835,0.0,12.82263,12.763176,7.395246,10.0,1.0,13.264548000000001,0.0,1029.572,10.0,0.0,0.0,73.882786,2.568655,3.3150839999999997,0.159875249,8.24,1.0,86.07978299999999,60.90963299999999,49.490484,428.15442699999994,5.57,0.0,12.501942,12.741708000000001,6.324668,10.0,0.0,57.724987,18.52168,30.469063000000002,8.08172859722913,37.529294,0.0,0.025315853,0.0,0.042555472000000004,0.0,0.013598125,0.0,0.014274548,0.0,0.016271607,2.020834,2.013458,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012390448,6.127562999999999,0.0,0.082630425,0.0,0.04285192,9.5,9.792442,0.0,0.018848456,9.5,9.699802,0.0,0.041556943,0.11602177699999999,72.403632,1.0936379999999999,72.126559,0.7841768809999999,71.858168,1.135837,71.78944200000001,0.0037445890000000004,7.76722,1.0,1.0,72.430438,72.526838,44.373393,72.196184,72.19712,44.503049,72.32954699999999,72.41055,43.278171,72.58336800000001,72.47583,44.47265
 10/20/2017,13:40:07.781,0.0,72.610791,0.0,4.499934,13.101792999999999,0.0,0.0,73.834856,0.0,72.378401,0.019771407,1.993426,30.640404999999998,0.0,0.0,60.32334399999999,0.0,76.778065,37.766771999999996,72.173629,0.0,0.0,0.0,0.0,1.0,0.010448,97.401143,30.139875,17.197044,22.708141,1.0,11104.308,1.0,0.00404,20.508844,42.861819,0.0,1.988967,0.0,1.9907759999999999,0.0,1.9821689999999998,0.0,1.9872619999999999,10.0,8.934723,0.0,0.0,0.0,0.13758776,0.0,0.139776562,0.0,0.472303996,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,0.0,72.08098299999999,0.0,4.989629,0.0,0.0,71.301852,0.0,242.474893,0.0,0.0,82.792291,73.43434,73.00652099999999,86.573145,76.94244599999999,0.008092206,0.0,70.946556,14.597295,34.243773,74.751322,74.930064,0.0,74.311982,75.356904,0.0,73.876046,0.040266142000000005,2.9236,42.06674,10.0,68.0,65.5,24.778353,70.937012,37.413071,0.0,12.770926,12.82258,10.203308,10.0,1.0,13.388088,0.0,995.4693869999999,10.0,0.0,0.0,73.878901,2.555428,3.2421450000000003,5.901947,8.24,1.0,86.069041,60.932469,49.345386,419.287885,5.57,0.0,12.625173,12.705239,8.98601,10.0,0.0,57.708418,18.545047,30.427257,7.355707616605747,37.502365999999995,0.0,0.026379621000000002,0.0,0.044971267999999995,0.0,0.018848456,0.0,0.015434131,0.0,0.016722556,2.020963,2.013265,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012388962,6.127079,0.0,0.08143771400000001,0.0,0.04207827,9.5,9.792507,0.0,0.018945088,9.5,9.701509,0.0,0.043038630999999994,0.30591849,72.38627,1.079572,72.02745,1.445299,71.849487,1.656295,71.86106099999999,0.010188286999999999,7.642852,1.0,1.0,72.429408,72.528288,44.307511,72.196465,72.197634,44.501472,72.330483,72.410269,43.367011,72.578969,72.47578299999999,44.434605
