date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,13:40:17.781,0.0,72.611399,0.0,5.216079,18.087733,0.0,0.0,73.868894,0.0,72.377465,0.024020522000000002,3.676367,31.569306,0.0,0.0,60.949780000000004,0.0,76.779376,37.743192,72.173068,0.0,0.0,0.0,10.80188,1.0,0.010448,97.310051,30.125569,17.176126999999997,22.705366,1.0,11042.301000000001,1.0,0.00404,20.551009,42.874342,0.0,1.9896759999999998,0.0,1.987843,0.0,1.98262,0.0,1.988648,10.0,8.934305,0.0,0.0,0.0,0.138070584,0.0,0.13739463,0.0,0.46998395600000004,0.0,0.0,0.0,0.207336044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,0.0,72.116431,0.0,3.880793,0.0,0.0,71.319938,0.0,242.467173,0.001684038,0.0,82.80298,73.434995,73.00605300000001,86.59420899999999,76.94455400000001,0.0,0.0,70.93748000000001,14.59905,34.27655,74.733064,74.929408,0.0,74.30959399999999,75.366127,0.0,73.875484,0.047649055999999995,10.137312,42.24174,10.0,68.0,65.5,24.792072,70.933644,37.386747,0.0,12.872529,12.796778,9.192406,10.0,1.0,13.250155,0.0,1005.0939999999999,10.0,0.0,0.0,73.880492,2.574066,3.27144,16.151065,8.24,1.0,86.100892,61.023817,49.542863,409.908271,5.57,0.0,12.758022,12.766819,7.575178,10.0,0.0,57.69119499999999,19.332467,30.406912,7.706404386959915,37.475438,0.0,0.023027138,0.0,0.044327056,0.0,0.018719614,0.0,0.015208656000000001,0.0,0.016207186000000002,2.02077,2.013523,2.018225,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.012394361999999999,6.128111,0.0,0.083178427,0.0,0.04713923,9.5,9.792797,0.0,0.018719614,9.5,9.699802,0.0,0.040075254,0.256686009,72.39856800000001,0.355150985,72.085324,0.073822514,71.905191,1.4031,71.859615,0.0027780340000000004,7.608376,1.0,1.0,72.428753,72.52768,44.353273,72.195014,72.198336,44.670934,72.331092,72.41186,43.477096,72.582151,72.47456600000001,44.523894
 10/20/2017,13:40:27.781,0.0,72.607796,0.0,5.287693,8.693005,0.0,0.000324774256,73.905828,0.0,72.376998,0.024759497999999998,3.4257160000000004,21.127178,0.0,0.0,60.25526800000001,0.0,76.785464,37.713053,72.171711,0.0,0.0,0.0,0.0,1.0,0.010448,97.24659799999999,30.098071,17.21686,22.753849,1.0,11117.136999999999,1.0,0.00404,20.689666,42.875087,0.0,1.989386,0.0,1.985006,0.0,1.981782,0.0,1.988004,10.0,8.933243,0.0,0.0,0.0,0.138038395,0.0,0.138360278,0.0,0.471852877,0.0,0.0,0.0,0.207819385,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,0.0,72.05421700000001,0.0,4.2742510000000005,0.0,3.6357459999999997,71.302575,0.0,242.466884,0.0,0.0,82.810012,73.437522,73.009049,86.617525,76.951251,0.011238597,0.0,70.930322,14.597853,34.324895,74.76176099999999,74.93277900000001,0.0,74.314977,75.38509,0.0,73.875671,0.055815005,4.975501,42.124047999999995,10.0,68.0,65.5,24.785441,70.928077,37.35582,0.0,12.716217,12.807578999999999,5.742502,10.0,1.0,13.283139000000002,0.0,1013.74,10.0,0.0,0.0,73.881663,2.5650470000000003,3.3431839999999995,4.073466000000001,8.24,1.0,86.122986,60.695087,48.895644,413.740284,5.57,0.0,12.591510000000001,12.796712,8.98601,10.0,0.0,57.675792,19.044812,30.388192,7.851637213350912,37.450416,0.0,0.048525353,0.0,0.044713583,0.0,0.018139823,0.0,0.014628865,0.0,0.018751825,2.0211240000000004,2.013684,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01239828,6.129884,0.0,0.081405479,0.0,0.039789555,9.5,9.793409,0.0,0.018300876,9.5,9.699158,0.0,0.044520319,0.193387105,72.38916400000001,0.41844988899999996,72.08243,0.756044035,71.912425,0.5520809010000001,71.793059,0.0034224040000000004,7.5507029999999995,1.0,1.0,72.432123,72.527118,44.401008000000004,72.19492,72.19726,44.639012,72.33118499999999,72.41031600000001,43.305596,72.58294699999999,72.472554,44.50953
 10/20/2017,13:40:37.781,0.0,72.60789,0.0,5.3951150000000005,23.987494,0.0,3.5033231999999996e-05,73.908725,0.0,72.37634200000001,0.028731497,3.4973300000000003,0.0,0.0,0.0,59.613623,0.0,76.790616,37.67845,72.17489300000001,0.0,0.0,0.0,5.764044999999999,1.0,0.010448,97.29190799999999,30.053248999999997,17.279427,22.700795,1.0,11103.988000000001,1.0,0.00404,20.503574,42.859305,0.0,1.989354,0.0,1.9892610000000002,0.0,1.98117,0.0,1.9886810000000001,10.0,8.921139,0.0,0.0,0.0,0.137330253,0.0,0.138907479,0.0,0.483195297,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057709999999995,0.0,0.0,72.062898,0.0,4.4888639999999995,0.0,5.368543,71.33513,0.0,242.443002,0.218140232,0.0,82.819482,73.436867,73.011997,86.639386,76.954717,0.0,0.0,70.925551,14.596257999999999,34.241725,74.751649,74.932873,0.0,74.313901,75.40395799999999,0.0,73.876046,0.044740635,0.0,42.189817,10.0,68.0,65.5,24.737424,70.923445,37.323265,0.0,13.010805,12.729575,5.229028,10.0,1.0,13.124816000000001,0.0,1023.5889999999999,10.0,0.0,0.0,73.881475,2.6546279999999998,3.312693,15.188706,8.24,1.0,86.095638,59.665026,48.596419,419.51235499999996,5.57,0.0,12.643207,12.711815,7.719467999999999,10.0,0.0,57.658196,18.846539,30.37449,6.963159294199297,37.419303,0.0,0.05523032,0.0,0.041009362,0.0,0.01749561,0.0,0.016078343000000002,0.0,0.018107612,2.020867,2.013909,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012394236000000001,6.129271,0.0,0.083307369,0.0,0.046075461,9.5,9.792475,0.0,0.013984653,9.5,9.700607000000002,0.0,0.044166002999999995,0.0,72.391334,0.917807901,72.046982,0.24261959100000002,71.958001,0.931874322,71.795953,0.001811479,7.499474,1.0,1.0,72.431467,72.526604,44.296859000000005,72.193517,72.198758,44.681575,72.32889200000001,72.408959,43.252678,72.58318100000001,72.47363,44.658217
 10/20/2017,13:40:47.781,0.0,72.60854499999999,0.0,4.786392,5.438517,0.0,0.0,73.843547,0.0,72.376623,0.017092617,3.6405589999999997,29.951736999999998,0.0,0.0,59.221105,0.0,76.79174,37.642171999999995,72.173629,0.0,0.0,0.0,0.0,1.0,0.010448,97.374774,30.019761,17.241263,22.709284,1.0,11112.753999999999,1.0,0.00404,20.478032000000002,42.841615999999995,0.0,1.9894180000000001,0.0,1.988229,0.0,1.982072,0.0,1.988358,10.0,8.922073,0.0,0.0,0.0,0.138006207,0.0,0.137459006,0.0,0.479006335,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.061167,0.0,0.0,72.086771,0.0,5.025398,0.0,11.513557,71.30546899999999,0.0,242.438467,0.0,0.0,82.82970300000001,73.439909,73.01588100000001,86.662796,76.962631,0.0,0.0,70.913668,14.597215,34.332269000000004,74.713261,74.934792,0.0,74.31675600000001,75.421609,0.0,73.879369,0.0,0.0,42.160201,10.0,68.0,65.5,24.713644,70.920872,37.297268,0.0,12.942869,12.605967999999999,10.620505999999999,10.0,1.0,13.406079,0.0,1023.9739999999999,10.0,0.0,0.0,73.88302,2.535588,3.211653,7.9389389999999995,8.24,1.0,86.037143,59.259972999999995,47.847451,421.85325,5.57,0.0,12.640803,12.600613000000001,21.45905,10.0,0.0,57.645081000000005,18.821584,30.343971999999997,7.144272673007033,37.396049,0.0,0.054392199,0.0,0.044101580999999994,0.0,0.016851398,0.0,0.01643266,0.0,0.019428248000000002,2.02106,2.014231,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012385041000000001,6.1272400000000005,0.0,0.078891116,0.0,0.046204403,9.5,9.794117,0.0,0.014306758999999999,9.5,9.701155,0.0,0.042297787,0.045689662,72.402185,1.030339,72.05277,0.643512654,71.866125,1.564863,71.858891,0.002455849,7.426335000000001,1.0,1.0,72.431187,72.52945799999999,44.371421000000005,72.197541,72.198991,44.521177,72.332121,72.410035,43.27624,72.584398,72.471852,44.586397
 10/20/2017,13:40:57.781,0.0,72.60672,0.0,5.538344,0.0,0.0,0.0,73.81168100000001,0.0,72.375781,0.020510383,3.1034509999999997,0.0,0.0,0.0,59.518028,0.0,76.80017,37.61515,72.171196,0.0,0.0,0.0,19.837997,1.0,0.010448,97.42469100000001,29.995144,17.198512,22.716956,1.0,11098.108,1.0,0.00404,20.346673000000003,42.828721,0.0,1.9898689999999999,0.0,1.985522,0.0,1.981105,0.0,1.988004,10.0,8.921558000000001,0.0,0.0,0.0,0.135334581,0.0,0.137909642,0.0,0.47510737799999997,0.0,0.0,0.0,0.20810939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,0.0,72.026726,0.0,4.739246,0.0,9.058761,71.280872,0.0,242.44039700000002,1.3113040000000002e-06,0.0,82.84142299999999,73.436914,73.01719200000001,86.68414200000001,76.966753,0.001799424,0.0,70.908007,14.597056,34.319978000000006,74.666822,74.93277900000001,0.0,74.319425,75.44352099999999,0.0,73.876935,0.0,0.0,42.165971,10.0,68.0,65.5,24.767606,70.912966,37.271921999999996,0.0,12.845475,12.593367,6.817588000000001,10.0,1.0,13.508629,0.0,1029.733,10.0,0.0,0.0,73.88470500000001,2.522361,3.1823580000000002,11.451547,8.24,1.0,85.998397,58.777395,47.414567,424.70721799999995,5.57,0.0,12.509155999999999,12.803886,6.6292789999999995,10.0,0.0,57.626272,18.611969000000002,30.303375,6.4325078027242775,37.368563,0.0,0.054327728,0.0,0.045164532,0.0,0.016819187,0.0,0.015434131,0.0,0.019750353999999998,2.020899,2.013426,2.01858,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012378865,6.127982,0.0,0.08388760599999999,0.0,0.04362557,9.5,9.792667999999999,0.0,0.014049073999999998,9.5,9.699512,0.0,0.042845367,0.460649146,72.396398,0.7841768809999999,72.104857,0.777143668,71.83357099999999,1.114738,71.855274,0.0037445890000000004,7.394759,1.0,1.0,72.431093,72.527586,44.335126,72.194733,72.198477,44.550734000000006,72.328471,72.41097099999999,43.262721,72.581683,72.473771,44.567374
 10/20/2017,13:41:07.781,0.0,72.60690699999999,0.0,5.645766,9.430475,0.0,0.0,73.925382,0.0,72.374049,0.023281545,2.924414,0.0,0.0,0.0,59.434020999999994,0.0,76.80297900000001,37.584175,72.171945,0.0,0.0,0.0,15.279956,1.0,0.010448,97.372283,29.983811,17.131358,22.710426000000002,1.0,11117.351,1.0,0.00404,20.205989000000002,42.832352,0.0,1.988838,0.0,1.987843,0.0,1.9816209999999999,0.0,1.9881650000000002,10.0,8.9213,0.0,0.0,0.0,0.137523383,0.0,0.136557735,0.0,0.471852877,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.927267,0.0,0.0,72.033961,0.0,5.418856,0.0,14.963107999999998,71.311256,0.0,242.428094,0.000945280147,0.0,82.84733,73.43771,73.018502,86.705394,76.970687,0.005470214,0.0,70.896966,14.596179000000001,34.283515,74.68250400000001,74.93502600000001,0.0,74.317973,75.45939399999999,0.0,73.87988399999999,0.028073148,0.0,42.144048,10.0,68.0,65.5,24.739710000000002,70.907492,37.24425,0.0,12.904994,12.758975999999999,13.396475,10.0,1.0,13.325718,0.0,1029.524,10.0,0.0,0.0,73.881569,2.525969,3.357533,10.874132000000001,8.24,1.0,86.019412,58.377148999999996,46.953386,413.756318,5.57,0.0,12.479700999999999,12.810463,13.651376,10.0,0.0,57.610729000000006,18.393051999999997,30.269188,7.682205425764515,37.34596,0.0,0.054682318,0.0,0.045325585,0.0,0.015337499,0.0,0.016464871000000002,0.0,0.02113541,2.0211240000000004,2.013233,2.0185150000000003,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.012382275,6.117666000000001,0.0,0.079181235,0.0,0.044109101,9.5,9.785775,0.0,0.013726968,9.5,9.700092,0.0,0.042813157000000004,0.101955354,72.412313,0.30591850600000003,72.096175,0.397350242,71.948596,1.691461,71.879871,0.002133664,7.368339,1.0,1.0,72.428005,72.527961,44.373393,72.193329,72.19716700000001,44.554675,72.329688,72.40952,43.242249,72.58233800000001,72.473209,44.549128
 10/20/2017,13:41:17.781,0.0,72.607609,0.0,4.392512,9.254123,0.0,0.000868038674,74.090501,0.0,72.375781,0.021064616,3.6405589999999997,0.0,0.0,0.0,60.186468999999995,0.0,76.806632,37.546177,72.172974,0.0,0.0,0.0,0.0,1.0,0.010448,97.43719399999999,29.959751,16.970260999999997,22.751727,1.0,11136.488000000001,1.0,0.00404,19.742176999999998,42.836495,0.0,1.989644,0.0,1.987552,0.0,1.9813630000000002,0.0,1.9876490000000002,10.0,8.919047,0.0,0.0,0.0,0.13810277199999998,0.0,0.137040559,0.0,0.45896376299999997,0.0,0.0,0.0,0.208431618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,0.0,72.073026,0.0,5.883851,0.0,8.400939,71.28883,0.0,242.41584,0.000493816788,0.0,82.857457,73.438131,73.022153,86.72814699999999,76.977009,0.008354405,0.0,70.88985500000001,14.595381,34.285563,74.701511,74.93849,0.0,74.319331,75.471941,0.0,73.879322,0.08053658,0.0,42.034046999999994,10.0,68.0,65.5,24.825685,70.902206,37.212812,0.0,12.814213,12.754776,12.289296,10.0,1.0,13.415075,0.0,1023.14,10.0,0.0,0.0,73.883395,2.545207,3.328237,7.7945850000000005,8.24,1.0,85.972691,57.973298,46.466919,415.199335,5.57,0.0,12.578286,12.82242,7.703436,10.0,0.0,57.592667000000006,18.785515,30.242665999999996,6.715809752165173,37.31708,0.0,0.05365078400000001,0.0,0.044971267999999995,0.0,0.012857281000000002,0.0,0.0,0.0,0.027062164,2.0212529999999997,2.013362,2.018193,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012374746,6.089137,0.0,0.082146894,0.0,0.044366984000000005,9.5,9.783358999999999,0.0,0.014596655,9.5,9.69919,0.0,0.043457369,0.277785643,72.402909,0.538014481,72.051323,1.107705,71.948596,0.36218418799999996,71.86250799999999,0.000200554889,7.3380529999999995,1.0,1.0,72.430391,72.525995,44.272795,72.195201,72.19641800000001,44.618913,72.331653,72.411298,43.309845,72.58023299999999,72.472554,44.461391
 10/20/2017,13:41:27.781,0.0,72.610136,0.0,3.783789,13.598784,0.0,0.0,74.006493,0.0,72.372973,0.022357825,3.24668,0.0,0.0,0.0,59.444883999999995,0.0,76.811784,37.526039000000004,72.171945,0.0,0.0,0.0,0.0,1.0,0.010448,97.554469,29.923616,16.877971,22.74536,1.0,11114.785,1.0,0.00404,19.734474,42.83319,0.0,1.989644,0.0,1.9883259999999998,0.0,1.981428,0.0,1.9881330000000002,10.0,8.913832000000001,0.0,0.0,0.0,0.13813496,0.0,0.136300229,0.0,0.461767146,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,22.814991,72.112091,0.0,5.776545,0.0,14.160886999999999,71.32934200000001,0.0,242.41694900000002,0.0,0.0,82.868427,73.439769,73.020421,86.750901,76.981412,0.0025860220000000003,0.0,70.884522,14.594185000000001,34.413801,74.730583,74.943125,0.0,74.322046,75.474002,0.0,73.87955600000001,0.032659504,7.540375999999999,42.146355,10.0,68.0,65.5,24.852437,70.895703,37.188071,0.0,12.886958,12.781777,12.257204,10.0,1.0,13.423470000000002,0.0,1025.161,10.0,0.0,0.0,73.881709,2.52176,3.2780160000000005,13.568736,8.24,1.0,85.877938,57.611515000000004,46.124947,394.72452000000004,4.68,0.0,12.536207000000001,12.835573,14.501082,10.0,0.0,57.577311,18.742410999999997,30.230357,5.16389258985672,37.29164,0.0,0.042174975999999996,0.0,0.041653574,0.0,0.014983182,0.0,0.019396036999999998,0.0,0.023486786000000003,2.020834,2.013394,2.0182580000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.01235926,6.0906199999999995,0.0,0.07947135400000001,0.0,0.044238042000000005,9.5,9.753144,0.0,0.015208656000000001,9.5,9.701928,0.0,0.043972739000000004,0.312951702,72.381206,1.283535,72.04625899999999,1.297601,71.95004300000001,1.5929959999999999,71.848763,0.0,7.350617999999999,1.0,1.0,72.428379,72.528616,44.440853000000004,72.193189,72.196371,44.610243,72.330437,72.409099,43.321046,72.585755,72.471618,44.471872999999995
 10/20/2017,13:41:37.781,0.0,72.61154,0.0,5.5741510000000005,15.923418,0.0,0.0,73.83268299999999,0.0,72.371569,0.023835778,3.783788,0.0,0.0,0.0,58.914042,0.0,76.812393,37.49232,72.171758,0.0,0.0,0.0,0.0,1.0,0.010448,97.559216,29.889198999999998,16.117627,22.786987,1.0,11206.941,1.0,0.00404,18.761038,42.831281,0.0,1.989902,0.0,1.987037,0.0,1.9814599999999998,0.0,1.9881,10.0,8.91145,0.0,0.0,0.0,0.136042723,0.0,0.137040559,0.0,0.462798275,0.0,0.0,0.0,0.208431618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,14.106774,72.060728,0.0,3.666179,0.0,15.989951000000001,71.320661,0.0,242.430603,0.0008631958990000001,0.0,82.874475,73.438037,73.023463,86.76901,76.987453,0.0004884279970000001,0.0,70.87876800000001,14.594025,34.350296,74.702073,74.942704,0.0,74.32373100000001,75.483506,0.0,73.880024,0.065435166,10.313647,42.207509,10.0,68.0,65.5,24.80785,70.89079100000001,37.163004,0.0,12.749283,12.741575,5.26112,10.0,1.0,13.209973999999999,0.0,1023.3,10.0,0.0,0.0,73.881569,2.510938,3.231981,10.024049,8.24,1.0,85.83539300000001,54.005102,45.759494000000004,292.847507,4.68,0.0,12.479700999999999,12.752469999999999,16.649394,10.0,0.0,57.563403,18.800941,30.203834000000004,5.385969127388422,37.267736,0.0,0.043045332,0.0,0.045454427,0.0,0.014532233,0.0,0.01955709,0.0,0.023518996,2.021028,2.0135549999999998,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01235195,6.089137,0.0,0.082565954,0.0,0.041143442,9.5,9.753821,0.0,0.014564444,9.5,9.700156,0.0,0.040493992,0.24261958600000003,72.371801,0.82637616,72.062898,0.509881626,71.871189,1.740694,71.887105,0.000844924729,7.742733,1.0,1.0,72.430297,72.528335,44.405348,72.194406,72.198102,44.723743,72.330951,72.409988,43.285123999999996,72.582572,72.472273,44.390736
 10/20/2017,13:41:47.781,0.0,72.61093100000001,0.0,3.354101,2.8734040000000003,0.0,0.0,74.09195,0.0,72.373067,0.025406103,3.461523,0.0,0.0,0.0,59.69401,0.0,76.81773100000001,37.477484000000004,72.171617,0.0,0.0,0.0,0.0,1.0,0.010448,98.337899,29.865233,15.009404,22.814249,1.0,11273.225,1.0,0.00404,17.306359,42.824764,0.0,1.990159,0.0,1.9872619999999999,0.0,1.9813310000000002,0.0,1.988262,10.0,8.919755,0.0,0.0,0.0,0.13601053400000002,0.0,0.135334581,0.0,0.460059338,0.0,0.0,0.0,0.20923718800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,0.0,72.102686,0.0,4.667708999999999,0.0,4.9193,71.315597,0.0,242.424958,0.0,0.0,82.88657099999999,73.437288,73.024446,86.79265500000001,76.992417,0.010714198000000001,0.0,70.872452,14.596098999999999,34.330631,74.692429,74.94659,0.0,74.32551,75.48954599999999,0.0,73.87988399999999,0.052347273,0.0,42.113278,10.0,67.0,65.6,24.812194,70.883072,37.132218,0.0,12.877339,12.716374,7.4594309999999995,10.0,1.0,13.439063,0.0,1021.199,10.0,0.0,0.0,73.883207,2.549416,3.197902,11.194919,8.24,1.0,85.262784,53.68238100000001,45.431369000000004,297.753765,4.68,0.0,12.652825,12.698661999999999,8.312659,10.0,0.0,57.545574,18.677757,30.168626,7.658008362617244,37.243367,0.0,0.055778322000000005,0.0,0.045228952999999995,0.0,0.014113495,0.0,0.016464871000000002,0.0,0.022423835,2.021189,2.013587,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012258366000000001,6.087267,0.0,0.083178427,0.0,0.041143442,9.5,9.754046,0.0,0.013469283,9.5,9.699222,0.0,0.041975680999999994,0.0,72.377589,0.495815206,72.091111,0.601313377,71.923276,0.305918493,71.91170100000001,0.001489295,7.983416,1.0,1.0,72.426179,72.52510600000001,44.404559000000006,72.19712,72.197681,44.600390999999995,72.328986,72.408163,43.162679,72.58187099999999,72.471665,44.612796
 10/20/2017,13:41:57.781,0.0,72.612803,0.0,4.965428,19.226001999999998,0.0,0.001214118,74.03690999999999,0.0,72.374377,0.011919781,3.568945,21.287333,0.0,0.0,60.343621,0.0,76.824288,37.443952,72.169979,0.0,0.0,0.0,0.0,1.0,0.010448,98.603847,29.848001,15.152152,22.795639,1.0,11203.627,1.0,0.00404,18.388448999999998,42.835471000000005,0.0,1.989193,0.0,1.989487,0.0,1.982234,0.0,1.9872619999999999,10.0,8.937427,0.0,0.0,0.0,0.13710493599999998,0.0,0.137426818,0.0,0.47198176799999997,0.0,0.0,0.0,0.206756033,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,0.0,72.077366,0.0,5.776545,0.0,0.0,71.29823499999999,0.0,242.428335,0.001150491,0.0,82.894728,73.44239,73.025943,86.815361,76.996913,0.009403202,0.0,70.86754,14.599129000000001,34.387989000000005,74.724825,74.949352,0.0,74.328085,75.498536,0.0,73.879088,0.114319004,4.94344,42.222894000000004,10.0,67.0,65.6,24.813337,70.87965600000001,37.108361,0.0,12.799183,12.847781,9.192406,10.0,1.0,13.200379000000002,0.0,1015.1030000000001,10.0,0.0,0.0,73.885922,2.465847,3.2122509999999997,11.86857,8.24,1.0,85.038128,53.32660799999999,44.9443,289.753037,4.68,0.0,12.599325,12.666378,7.559146000000001,10.0,0.0,57.531152,18.435021,30.144890999999998,7.912170590916339,37.218579,0.0,0.020545011000000002,0.0,0.044810215,0.0,0.018912878,0.0,0.014950971,0.0,0.017109083,2.020834,2.013201,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012219463,6.088234,0.0,0.082146894,0.0,0.04172368,9.5,9.753466,0.0,0.018687403000000002,9.5,9.701122,0.0,0.043360737,0.16525425800000001,72.379036,0.418449887,71.98115,0.017556824,71.927617,0.270752437,71.934128,0.002455849,8.280161999999999,1.0,1.0,72.429549,72.527259,44.273978,72.196184,72.19314200000001,44.477038,72.32950100000001,72.409052,43.43229,72.583134,72.475689,44.430721999999996
 10/20/2017,13:42:07.781,0.0,72.608311,0.0,5.788995,8.612845,0.0,0.000107468478,74.22448,0.0,72.372926,0.022357825,3.1034509999999997,0.0,0.0,0.0,60.781765,0.0,76.825552,37.412698999999996,72.17246,0.0,0.0,0.0,7.843151,1.0,0.010448,98.230198,29.839779999999998,15.194720000000002,22.809515,1.0,11118.741000000002,1.0,0.00404,18.332905,42.855488,0.0,1.988838,0.0,1.9874880000000001,0.0,1.982492,0.0,1.98852,10.0,8.945925,0.0,0.0,0.0,0.13584959300000002,0.0,0.13726587699999998,0.0,0.461541586,0.0,0.0,0.0,0.205306008,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,3.682574,72.090388,0.0,4.453094999999999,0.0,10.278137,71.361896,0.0,242.437888,0.0,0.0,82.90349499999999,73.44341999999999,73.028564,86.836802,77.001363,0.011762995,0.0,70.872873,14.593467,34.242544,74.741865,74.952863,0.0,74.327242,75.511037,0.0,73.880071,0.09351261,7.812894,42.249432,10.0,67.0,65.6,24.787499,70.885364,37.082597,0.0,12.888160000000001,12.664171000000001,4.490908999999999,10.0,1.0,13.268745999999998,0.0,1040.239,10.0,0.0,0.0,73.885688,2.516349,3.0855040000000002,16.02275,8.24,1.0,85.238114,52.813981999999996,44.668555,294.867731,4.68,0.0,12.738185000000001,12.860085,6.933891,10.0,0.0,57.512623,18.452035000000002,30.113864000000003,7.319451168845118,37.192536,0.0,0.0,0.0,0.042555472000000004,0.0,0.024292051000000002,0.0,0.018236455,0.0,0.014822129,2.020931,2.013845,2.0185150000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012248835,6.079466,0.0,0.083242898,0.0,0.042432859,9.5,9.753594999999999,0.0,0.023873312999999997,9.5,9.694133,0.0,0.044133792000000005,0.108988566,72.384823,1.1217709999999999,72.096175,1.1639700000000002,71.825614,1.199136,71.850933,0.0037445890000000004,8.082009,1.0,1.0,72.429689,72.528476,44.268060999999996,72.193563,72.198149,44.665811,72.330249,72.410877,43.307140999999994,72.585521,72.472133,44.588726
 10/20/2017,13:42:17.781,0.0,72.610136,0.0,3.031836,7.410448,0.0,0.0,74.172337,0.0,72.372458,0.023189172999999997,3.64056,2.052678,0.0,0.0,61.150385,0.0,76.829299,37.396002,72.172179,0.0,0.0,0.0,0.0,1.0,0.010448,97.669443,29.809637,15.129217,22.813433,1.0,11110.295,1.0,0.00404,18.502375,42.861307000000004,0.0,1.9887419999999998,0.0,1.986779,0.0,1.981782,0.0,1.9888419999999998,10.0,8.939906,0.0,0.0,0.0,0.136364605,0.0,0.138295901,0.0,0.462540492,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,9.760684,72.07374899999999,0.0,6.1700029999999995,0.0,7.053208000000001,71.38794,0.0,242.437116,0.0,0.0,82.913106,73.443701,73.031092,86.861807,77.007029,0.011762995,0.0,70.874183,14.595222,34.245822,74.75965500000001,74.959558,0.0,74.331127,75.526675,0.0,73.88185,0.0,9.832733000000001,42.199048,10.0,67.0,65.6,24.72439,70.89411199999999,37.055903,0.0,12.575536999999999,12.659971,12.963231,10.0,1.0,13.124216,0.0,1026.685,10.0,0.0,0.0,73.88405,2.485086,3.289974,10.024049,8.24,1.0,85.591624,52.567585,44.37836,300.094659,4.68,0.0,12.653426,12.718392,7.350728,10.0,0.0,57.498107999999995,18.846766,30.095377000000003,5.920819013329567,37.16919,0.0,0.0,0.0,0.046871695,0.0,0.025870371,0.0,0.023454575,0.0,0.017527821000000002,2.020899,2.013523,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012303804,6.050421,0.0,0.079245706,0.0,0.044109101,9.5,9.750438,0.0,0.026740057999999997,9.5,9.683793,0.0,0.043167473,0.439549511,72.383376,0.706811553,72.074473,0.0,71.819103,0.36218418799999996,71.931234,0.0,8.066543,1.0,1.0,72.432544,72.529833,44.301199,72.195576,72.197634,44.60512,72.329875,72.410363,43.374736999999996,72.58533299999999,72.473256,44.425287
 10/20/2017,13:42:27.781,0.0,72.610978,0.0,4.929621,0.0,0.0,0.0,73.91596700000001,0.0,72.37011899999999,0.022450197,3.747981,12.222541,0.0,0.0,61.264084999999994,0.0,76.834685,37.370191,72.17269300000001,0.0,0.0,0.0,11.601536,1.0,0.010448,97.600674,29.771086999999998,15.067935,22.711242000000002,1.0,11143.758,1.0,0.00404,18.04424,42.859352,0.0,1.989193,0.0,1.9875200000000002,0.0,1.9820080000000002,0.0,1.9888740000000003,10.0,8.925066000000001,0.0,0.0,0.0,0.1366543,0.0,0.137426818,0.0,0.446686882,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95386,0.0,12.871907,72.086047,0.0,6.026927,0.0,8.65765,71.33946999999999,0.0,242.466836,0.0,0.0,82.922811,73.442999,73.032074,86.882075,77.013071,0.008354405,0.0,70.860943,14.598092999999999,34.278597999999995,74.728617,74.958762,0.0,74.33248499999999,75.544655,0.0,73.88283299999999,0.011741248999999999,8.341899,42.115971,10.0,67.0,65.6,24.807620999999997,70.925878,37.026373,0.0,12.609204,12.845381,0.0,10.0,1.0,13.345507999999999,0.0,1024.616,10.0,0.0,0.0,73.88372199999999,2.5205580000000003,3.269646,0.0,8.24,1.0,85.68130699999999,52.181763000000004,44.137535,282.29745,4.68,0.0,12.562055,12.739317,0.0,10.0,0.0,57.478832,18.797310999999997,30.082558000000002,5.482053208640153,37.141890999999994,0.0,0.0036536529999999998,0.0,0.041782417,0.0,0.022810362999999997,0.0,0.024871842,0.0,0.020748883,2.020867,2.013168,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01231705,6.050969,0.0,0.083371839,0.0,0.045205105,9.5,9.748087,0.0,0.023068047,9.5,9.688077,0.0,0.04216894400000001,0.235586375,72.35878000000001,0.86154222,72.08315400000001,0.144154628,71.892892,0.46064914799999995,71.82923100000001,0.0,8.01918,1.0,1.0,72.429923,72.527165,44.273189,72.194827,72.194967,44.59645,72.331747,72.409801,43.330317,72.58219799999999,72.475643,44.490508
 10/20/2017,13:42:37.781,0.0,72.611399,0.0,4.1418610000000005,0.0,0.0,0.0,73.779816,0.0,72.372365,0.017646849,3.568945,0.0,0.0,0.0,61.06855,0.0,76.840117,37.337775,72.171617,0.0,0.0,0.0,0.0,1.0,0.010448,97.847643,29.731888,15.07876,22.749115,1.0,11124.087,1.0,0.00404,18.126136,42.859165999999995,0.0,1.988806,0.0,1.986392,0.0,1.9812990000000001,0.0,1.9886810000000001,10.0,8.93218,0.0,0.0,0.0,0.134658627,0.0,0.137137124,0.0,0.448104685,0.0,0.0,0.0,0.20994608899999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,17.426481,72.073026,0.0,5.812314,0.0,5.978231,71.381429,0.0,242.497569,0.0,0.0,82.932375,73.44117299999999,73.032917,86.90191999999999,77.020049,0.00678121,0.0,70.854253,14.597454999999998,34.333498999999996,74.740461,74.963818,0.0,74.332532,75.55453399999999,0.0,73.88302,0.0,13.231193,42.213663000000004,10.0,67.0,65.6,24.805563,70.926767,36.998656,0.0,12.718622,12.746975,0.0,10.0,1.0,13.386888,0.0,1026.556,10.0,0.0,0.0,73.88531400000001,2.479074,3.2020880000000003,13.873482999999998,8.24,1.0,85.54945699999999,51.844019,43.738968,285.02314900000005,4.68,0.0,12.571672999999999,12.891174000000001,0.0,10.0,0.0,57.465111,18.845858,30.057522,5.464035130159304,37.119336,0.0,0.024155377999999998,0.0,0.045100111,0.0,0.01904172,0.0,0.024936262999999997,0.0,0.022456046,2.020995,2.013684,2.01858,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.012294589,6.051937000000001,0.0,0.085370435,0.0,0.043561099000000006,9.5,9.74187,0.0,0.021682991000000002,9.5,9.679734,0.0,0.042587682,0.193387106,72.359503,0.6224130139999999,72.09400500000001,1.431232,71.921829,1.663328,71.858168,0.0,8.274362,1.0,1.0,72.42894,72.52871,44.281867999999996,72.195669,72.196371,44.658322999999996,72.328284,72.408304,43.397526,72.580794,72.473864,44.596879
 10/20/2017,13:42:47.781,0.0,72.613365,0.0,5.788995,0.0,0.0,0.0,73.842822,0.0,72.370399,0.024667126,3.210872,0.0,0.0,0.0,61.821723,0.0,76.841101,37.307173999999996,72.176343,0.0,0.0,0.0,0.0,1.0,0.010448,98.08508,29.700073,15.153437,22.756298,1.0,11208.758999999998,1.0,0.00404,18.404260999999998,42.863634999999995,0.0,1.988323,0.0,1.9858759999999998,0.0,1.9813630000000002,0.0,1.9888099999999997,10.0,8.934723,0.0,0.0,0.0,0.13462643900000001,0.0,0.136525547,0.0,0.446912442,0.0,0.0,0.0,0.209043851,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.846553,0.0,12.952093,72.05204599999999,0.0,5.096935,0.0,13.262398999999998,71.319214,0.0,242.54383700000002,0.000904238021,0.0,82.944189,73.443186,73.035725,86.92683199999999,77.023562,0.000750627306,0.0,70.850651,14.59881,34.465833,74.698047,74.963537,0.0,74.333281,75.570079,0.0,73.884612,0.0,5.744962999999999,42.29674,10.0,67.0,65.7,24.881248,70.911516,36.974055,0.0,12.805195,12.660571000000001,0.0,10.0,1.0,13.217170999999999,0.0,1039.774,10.0,0.0,0.0,73.884518,2.492902,3.063981,0.0,8.24,1.0,85.410574,51.905317,43.941864,280.052757,4.68,0.0,12.687691000000001,12.67415,0.0,10.0,0.0,57.447375,18.61696,30.017484999999997,5.097901474137833,37.093618,0.0,0.009391557,0.0,0.044939057000000004,0.0,0.021264252999999997,0.0,0.025387212000000003,0.0,0.022101729,2.020963,2.013297,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012270556,6.050002,0.0,0.083371839,0.0,0.04207827,9.5,9.742063,0.0,0.023003626,9.5,9.661792,0.0,0.044778004,0.35515097100000004,72.373972,0.22855317600000002,72.049876,1.079572,71.937021,1.016273,71.785825,0.0,8.403887,1.0,1.0,72.431608,72.525247,44.28463,72.193329,72.196511,44.685122,72.328986,72.404888,43.431131,72.585193,72.471571,44.537482000000004
 10/20/2017,13:42:57.781,0.0,72.61598599999999,0.0,4.356705000000001,0.0,0.0,0.0,73.83123499999999,0.0,72.369838,0.01857057,2.5663419999999997,19.25336,0.0,0.0,61.436446,0.0,76.84644,37.276665,72.175314,0.0,0.0,0.0,2.245557,1.0,0.010448,98.073939,29.693106,15.206095000000001,22.773765,1.0,11167.812,1.0,0.00404,18.755361999999998,42.872945,0.0,1.98945,0.0,1.9874880000000001,0.0,1.9813310000000002,0.0,1.989422,10.0,8.929444,0.0,0.0,0.0,0.135688652,0.0,0.135946158,0.0,0.45045694799999997,0.0,0.0,0.0,0.209108297,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.387675,0.0,16.640656,72.086047,0.0,5.025398,0.0,7.101341000000001,71.307639,0.0,242.60940499999998,0.001396744,0.0,82.95155,73.442577,73.036661,86.9471,77.029322,0.008878804,0.0,70.845412,14.597375,34.392905999999996,74.702494,74.968125,0.0,74.33571500000001,75.58389100000001,0.0,73.885267,0.170362033,4.863287000000001,42.222894000000004,10.0,67.0,65.7,24.829342999999998,70.889013,36.947548,0.0,12.812408999999999,12.560965,0.0,10.0,1.0,13.298731,0.0,1021.488,10.0,0.0,0.0,73.88667099999999,2.527171,3.255895,17.803113,8.24,1.0,85.30434,52.056160999999996,43.862390999999995,276.220746,4.68,0.0,12.789280999999999,12.722577000000001,0.0,10.0,0.0,57.432207,18.248544,29.983253,5.536113056222383,37.072226,0.0,0.02857163,0.0,0.043296315999999994,0.0,0.023390154,0.0,0.018172033,0.0,0.02213394,2.020899,2.013362,2.0184830000000002,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.012251376999999999,6.049712,0.0,0.079116764,0.0,0.04713923,9.5,9.74522,0.0,0.021199832000000002,9.5,9.660568,0.0,0.043779475,0.418449876,72.396398,0.812309727,72.111367,0.601313377,71.94208499999999,1.037372,71.77714399999999,0.0,8.506991000000001,1.0,1.0,72.431935,72.527446,44.388779,72.193049,72.195435,44.608667,72.32800300000001,72.406759,43.310617,72.585427,72.474005,44.485849
 10/20/2017,13:43:07.781,0.0,72.614582,0.0,3.747981,0.0,0.0,0.0,73.789955,0.0,72.370774,0.012381641,3.568945,23.689663,0.0,0.0,61.085207,0.0,76.850233,37.241785,72.17582900000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.845857,29.684143,15.197104999999999,22.764785999999997,1.0,11101.956,1.0,0.00404,18.546566000000002,42.906184,0.0,1.989579,0.0,1.988616,0.0,1.981815,0.0,1.988939,10.0,8.932856,0.0,0.0,0.0,0.137233689,0.0,0.134111427,0.0,0.455161475,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,22.045204000000002,72.03106700000001,0.0,5.061167,0.0,11.834446,71.33802299999999,0.0,242.63709900000003,0.0006990274060000001,0.0,82.95815999999999,73.44416899999999,73.04209,86.973279,77.036956,0.0,0.0,70.838488,14.593387,34.416669,74.703618,74.97055999999999,0.0,74.337775,75.592975,0.0,73.883909,0.0,8.277778,42.126355,10.0,67.0,65.7,24.801904999999998,70.869739,36.920854999999996,0.0,12.624835000000001,12.454158999999999,19.060736,10.0,1.0,13.377293,0.0,1026.188,10.0,0.0,0.0,73.88610899999999,2.4862889999999997,3.1363220000000003,13.263989000000002,8.24,1.0,85.353916,52.09943,43.663711,287.043373,4.68,0.0,12.360678,12.668171000000001,5.394801,10.0,0.0,57.417925,18.500129,29.957846999999997,5.037921285969741,37.043671999999994,0.0,0.034857536,0.0,0.043876107000000004,0.0,0.017527821000000002,0.0,0.024420893,0.0,0.02422763,2.020867,2.01378,2.018161,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.012257173,6.051969000000001,0.0,0.083533016,0.0,0.044979457,9.5,9.731434,0.0,0.01849414,9.5,9.660568,0.0,0.041975680999999994,0.249652798,72.39784499999999,0.88264185,72.04625899999999,0.101955361,71.910255,0.369217398,71.772803,0.0,8.311415,1.0,1.0,72.43361999999999,72.528148,44.374577,72.19403100000001,72.19403100000001,44.599208000000004,72.329267,72.4069,43.299029,72.582432,72.473443,44.471097
 10/20/2017,13:43:17.781,0.0,72.614067,0.0,4.106054,2.007678,0.0,0.0021598010000000003,73.992009,0.0,72.370774,0.014413826999999999,3.962825,27.997842,0.0,0.0,60.66516800000001,0.0,76.85355799999999,37.223648,72.174752,0.0,0.0,0.0,0.0,1.0,0.010448,97.652192,29.659852,15.2738,22.761848,1.0,11084.423,1.0,0.00404,18.790635,42.936396,0.0,1.9897080000000003,0.0,1.9897770000000001,0.0,1.981138,0.0,1.988391,10.0,8.919369,0.0,0.0,0.0,0.137459006,0.0,0.135817405,0.0,0.457030396,0.0,0.0,0.0,0.20630491399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.065755000000001,0.0,9.071083999999999,72.07230200000001,0.0,5.204242,0.0,7.342007000000001,71.29823499999999,0.0,242.61215499999997,0.00098632227,0.0,82.969647,73.44487099999999,73.043307,86.991671,77.042998,0.0,0.0,70.832219,14.592749,34.365455,74.70872,74.980204,0.0,74.339928,75.608285,0.0,73.88395600000001,0.090380465,13.375467,42.137509,10.0,67.0,65.7,24.817682,70.85673299999999,36.894673,0.0,12.764914,12.632369,10.347723,10.0,1.0,13.339510999999998,0.0,1019.13,10.0,0.0,0.0,73.886297,2.510938,3.140507,17.931428,8.24,1.0,85.444626,51.760484000000005,43.422885,279.523651,4.68,0.0,12.450244999999999,12.797907,18.252613,10.0,0.0,57.39781,18.713373999999998,29.939268,4.7981207449941445,37.019954999999996,0.0,0.036630484,0.0,0.04609864,0.0,0.015627394,0.0,0.023100258,0.0,0.02477521,2.020834,2.0135549999999998,2.018354,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.012269813000000001,6.054032,0.0,0.083146191,0.0,0.04523734,9.5,9.713556,0.0,0.01797877,9.5,9.660858000000001,0.0,0.042587682,0.43954951,72.36456700000001,0.9459407540000001,72.046982,0.263719223,71.95149,0.917807899,71.77425,0.0,8.320115,1.0,1.0,72.431093,72.530535,44.208490999999995,72.19314200000001,72.19403100000001,44.522359,72.32861199999999,72.407602,43.314865999999995,72.58159,72.475643,44.452851
 10/20/2017,13:43:27.781,0.0,72.616079,0.0,2.745378,5.374389,0.0,0.0,74.041255,0.0,72.369557,0.021156987999999998,3.461523,0.0,0.0,0.0,61.074343999999996,0.0,76.858007,37.199511,72.175501,0.0,0.0,0.0,0.0,1.0,0.010448,97.554422,29.63584,15.392328,22.754992,1.0,11124.835,1.0,0.00404,18.546160999999998,42.965585,0.0,1.989579,0.0,1.9871330000000003,0.0,1.981105,0.0,1.987972,10.0,8.914219000000001,0.0,0.0,0.0,0.137137124,0.0,0.136557735,0.0,0.45938266,0.0,0.0,0.0,0.209204965,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,10.883291,72.0506,0.0,5.5619309999999995,0.0,7.582674000000001,71.31198,0.0,242.56294300000002,0.001478828,0.0,82.980242,73.447164,73.045834,87.01381500000001,77.045199,0.014384988000000001,0.0,70.823892,14.593945999999999,34.457229,74.721594,74.98334100000001,0.0,74.341145,75.61662,0.0,73.885501,0.0,7.780833,42.125201000000004,10.0,67.0,65.7,24.771722,70.852476,36.902159999999995,0.0,12.724033,12.863382000000001,6.4966669999999995,10.0,1.0,13.374294,0.0,1035.555,10.0,0.0,0.0,73.88756,2.501319,3.114799,4.731078,8.24,1.0,85.437872,51.681156,43.556543,277.262925,4.68,0.0,12.674466,12.812256,18.461031,10.0,0.0,57.383948,18.481981,29.927749,5.031923919606975,36.996331,0.0,0.044141335999999996,0.0,0.045261164000000007,0.0,0.014757708000000001,0.0,0.01849414,0.0,0.023293522,2.020641,2.013651,2.0182580000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.012266911,6.050228,0.0,0.082888308,0.0,0.044592632,9.5,9.714941,0.0,0.0,9.5,9.778205,0.0,0.042394419,0.123054989,72.405803,0.8404425879999999,72.0043,1.18507,71.93340400000001,1.543764,71.832848,0.0,8.278229,1.0,1.0,72.430812,72.529365,44.427046000000004,72.193563,72.193751,44.58778,72.328284,72.40704000000001,43.379758,72.580186,72.476579,44.365502
 10/20/2017,13:43:37.781,0.0,72.615284,0.0,4.034439,2.648956,0.0,0.0,73.893517,0.0,72.369276,0.02171122,3.568945,29.711503999999998,0.0,0.0,60.185745,0.0,76.861051,37.176538,72.17508000000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.611298,29.602215,15.495444,22.724301999999998,1.0,11163.643,1.0,0.00404,18.432235000000002,42.959021,0.0,1.989579,0.0,1.987004,0.0,1.9816529999999999,0.0,1.988358,10.0,8.916311,0.0,0.0,0.0,0.139132796,0.0,0.137813077,0.0,0.463700513,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,14.427519,72.121495,0.0,4.2742510000000005,0.0,10.422536000000001,71.33802299999999,0.0,242.492744,0.001889249,0.0,82.985352,73.443513,73.048642,87.034412,77.05358199999999,0.0,0.0,70.84616,14.594265,34.42855,74.72913100000001,74.986665,0.0,74.342549,75.624907,0.0,73.88161600000001,0.0,7.700680999999999,42.124817,10.0,67.0,65.7,24.745427,70.85345799999999,36.928993,0.0,12.670525999999999,12.737975,13.556935000000001,10.0,1.0,13.376094,0.0,1036.486,10.0,0.0,0.0,73.890509,2.601721,3.221219,6.527480000000001,8.24,1.0,85.33834399999999,51.761084999999994,43.212765000000005,294.050021,4.68,0.0,12.745399,12.827801,11.310677,10.0,0.0,57.36630699999999,18.996491,29.908428000000004,5.403982579376976,36.969637,0.0,0.045624165,0.0,0.043972739000000004,0.0,0.014725496999999999,0.0,0.018590771000000002,0.0,0.021779622999999998,2.021092,2.0138130000000003,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012248911000000001,6.051872,0.0,0.083500781,0.0,0.04369004,9.5,9.716036,0.0,0.015466341000000002,9.5,9.778849000000001,0.0,0.041717996,0.432516299,72.39784499999999,1.227269,72.060004,0.151187842,71.879871,1.044406,71.858891,0.0005227398090000001,8.242142,1.0,1.0,72.431701,72.528382,44.429807000000004,72.19716700000001,72.192768,44.628372,72.32950100000001,72.406713,43.309845,72.581356,72.474707,44.393842
 10/20/2017,13:43:47.781,0.0,72.616688,0.0,2.5663419999999997,12.973538000000001,0.0,0.0,74.020253,0.0,72.369417,0.020879872,4.28509,18.500629999999997,0.0,0.0,61.125038,0.0,76.868732,37.151564,72.176998,0.0,0.0,0.0,0.0,1.0,0.010448,97.691112,29.572955,15.495261,22.754828,1.0,11066.997,1.0,0.00404,18.539673999999998,42.938817,0.0,1.9897080000000003,0.0,1.987359,0.0,1.982234,0.0,1.9881970000000002,10.0,8.910388000000001,0.0,0.0,0.0,0.136364605,0.0,0.13591397,0.0,0.462057151,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,9.584275,72.096175,0.0,4.381557,0.0,4.502145,71.31631999999999,0.0,242.457765,0.000616943165,0.0,82.99576,73.443747,73.049063,87.058386,77.05676700000001,0.008354405,0.0,70.86099,14.59259,34.361358,74.680913,74.99162700000001,0.0,74.343813,75.633522,0.0,73.882692,0.075390913,11.740359,42.209432,10.0,67.0,65.7,24.712042999999998,70.854908,36.904532,0.0,12.959703,12.65397,14.423423000000001,10.0,1.0,13.349107,0.0,1025.931,10.0,0.0,0.0,73.886016,2.452019,3.17339,8.083293,8.24,1.0,85.18656899999999,51.405312,43.420477000000005,295.925943,4.68,0.0,12.473088,12.679530999999999,18.364838,10.0,0.0,57.350112,18.84064,29.883207000000002,5.7644734429770015,36.944339,0.0,0.039467201,0.0,0.044101580999999994,0.0,0.015305288,0.0,0.021521937999999997,0.0,0.02425984,2.0211240000000004,2.013265,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012222097,6.0506470000000006,0.0,0.083404075,0.0,0.044786045,9.5,9.714748,0.0,0.016593713,9.5,9.779139,0.0,0.042941999,0.383283817,72.395675,0.51691484,72.033961,0.509881635,71.93340400000001,0.144154629,71.786548,0.0,8.248264,1.0,1.0,72.43216899999999,72.52641700000001,44.32408,72.195669,72.195576,44.687092,72.326225,72.40792900000001,43.336496999999994,72.580467,72.473958,44.388795
 10/20/2017,13:43:57.781,0.0,72.617998,0.0,4.177668,15.811194,0.0,0.0,73.990561,0.0,72.370212,0.009702851,3.783788,0.0,0.0,0.0,60.819424,0.0,76.871401,37.139519,72.176671,0.0,0.0,0.0,0.0,1.0,0.010448,97.62530500000001,29.535058000000003,15.492507999999999,22.697367,1.0,11113.93,1.0,0.00404,18.677115,42.918473999999996,0.0,1.9897080000000003,0.0,1.9864240000000002,0.0,1.981911,0.0,1.9883259999999998,10.0,8.92571,0.0,0.0,0.0,0.135205828,0.0,0.136943994,0.0,0.454774801,0.0,0.0,0.0,0.20682047899999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,7.579621,72.120772,0.0,3.415797,0.0,20.995811,71.317767,0.0,242.44059,0.002258628,0.0,83.00752800000001,73.444777,73.054726,87.08039000000001,77.065337,0.002323823,0.0,70.84751700000001,14.593866,34.376927,74.71181,74.994904,0.0,74.34385999999999,75.6427,0.0,73.88208399999999,0.001114328,11.724329,42.274432,10.0,67.0,65.7,24.795502,70.848686,36.873235,0.0,12.585156,12.658171000000001,12.674402,10.0,1.0,13.374894,0.0,1032.251,10.0,0.0,0.0,73.888918,2.429775,3.093874,16.632244,8.24,1.0,85.12813,51.507476000000004,43.191091,287.508345,4.68,0.0,12.602331,12.722577000000001,4.304613,10.0,0.0,57.335224,18.559565,29.847537,4.965961511348597,36.917693,0.0,0.035985776000000004,0.0,0.043940528,0.0,0.017109083,0.0,0.023969945,0.0,0.024517525,2.02077,2.013458,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012209956999999999,6.039655000000001,0.0,0.08159889099999999,0.0,0.043077567000000004,9.5,9.716069000000001,0.0,0.019106141,9.5,9.778075999999999,0.0,0.041685785,0.03865645,72.370355,1.0584719999999999,72.00647,1.487498,71.848763,1.079572,71.871189,0.0,8.212822000000001,1.0,1.0,72.43198199999999,72.52899000000001,44.398641,72.19459300000001,72.193095,44.593297,72.328939,72.404466,43.410659,72.57981099999999,72.473677,44.492061
 10/20/2017,13:44:07.781,0.0,72.616688,0.0,4.428319,1.7671990000000002,0.0,0.0006145152719999999,74.11077900000001,0.0,72.369697,0.022450197,3.4973300000000003,0.0,0.0,0.0,61.81303199999999,0.0,76.876178,37.141612,72.174518,0.0,0.0,0.0,3.4450410000000002,1.0,0.010448,97.46652399999999,29.540445000000002,15.484067999999999,22.76299,1.0,11074.053,1.0,0.00404,18.779688,42.896408,0.0,1.9892889999999999,0.0,1.986747,0.0,1.9814919999999998,0.0,1.988939,10.0,8.932824,0.0,0.0,0.0,0.136525547,0.0,0.13591397,0.0,0.45097251299999996,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.810784,0.0,6.745685000000001,72.094729,0.0,3.63041,0.0,12.508311,71.327895,0.0,242.43301499999998,0.001560912,0.0,83.015967,73.44796,73.052152,87.102254,77.070817,0.0,0.0,70.831611,14.596896,34.516636,74.71995600000001,74.996871,0.0,74.34577900000001,75.651596,0.0,73.88414300000001,0.035791649,7.267858,42.21174,10.0,67.0,65.7,24.788185000000002,70.834231,36.842310999999995,0.0,12.893571000000001,12.632969000000001,0.0,10.0,1.0,13.44506,0.0,1022.643,10.0,0.0,0.0,73.887326,2.435186,3.1751840000000002,2.309142,8.24,1.0,85.147828,51.359638000000004,43.216377,270.03180699999996,4.68,0.0,12.592111000000001,12.642463000000001,0.0,10.0,0.0,57.316975,19.008968,29.815118,5.289916208036599,36.89193,0.0,0.02547703,0.0,0.045325585,0.0,0.019138352,0.0,0.025387212000000003,0.0,0.022101729,2.020931,2.013201,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012210324,6.009965,0.0,0.085048081,0.0,0.043851217000000005,9.5,9.713814,0.0,0.021232042000000003,9.5,9.777335,0.0,0.042104523,0.186353895,72.38844,0.467682359,72.114261,0.298885281,71.819103,0.7208779740000001,71.918936,0.0,8.010803,1.0,1.0,72.43231,72.525293,44.381283,72.19599699999999,72.193376,44.732807,72.327629,72.40301600000001,43.39405,72.58140300000001,72.477889,44.519624
 10/20/2017,13:44:17.781,0.0,72.61715500000001,0.0,4.8221989999999995,0.0,0.0,0.0,74.083259,0.0,72.367498,0.026422196000000002,4.356705000000001,2.725331,0.0,0.0,61.17645600000001,0.0,76.880252,37.126823,72.17704499999999,0.0,0.0,0.0,11.201708,1.0,0.010448,97.41402099999999,29.550337,15.452876999999999,22.781274,1.0,11122.055,1.0,0.00404,18.458994,42.881138,0.0,1.989225,0.0,1.9883259999999998,0.0,1.9818790000000002,0.0,1.9892290000000001,10.0,8.933822,0.0,0.0,0.0,0.13639679400000002,0.0,0.136686488,0.0,0.446300209,0.0,0.0,0.0,0.206659365,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,24.033820000000002,72.077366,0.0,5.096935,0.0,13.856043,71.356109,0.0,242.44888799999998,0.0,0.0,83.025719,73.44575999999999,73.05739399999999,87.124023,77.076952,0.004159217,0.0,70.82202,14.598251999999999,34.429369,74.709188,75.001131,0.0,74.347886,75.657964,0.0,73.881522,0.0,13.47165,42.19174,10.0,67.0,65.7,24.834374,70.826839,36.815386,0.0,12.438463,12.684572,0.0,10.0,1.0,13.204576999999999,0.0,1033.069,10.0,0.0,0.0,73.889714,2.4532220000000002,3.248123,0.0,8.24,1.0,85.10918199999999,51.088,42.810587,269.182031,4.68,0.0,12.482105,12.762036,0.0,10.0,0.0,57.301106999999995,18.376719,29.788969,5.554135405264464,36.863981,0.0,0.0,0.0,0.044391477,0.0,0.023100258,0.0,0.024904053,0.0,0.020394566,2.020512,2.013716,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012201275,6.011222,0.0,0.083178427,0.0,0.044109101,9.5,9.698642,0.0,0.022262782000000002,9.5,9.779589999999999,0.0,0.03881904,0.411416665,72.36312,0.256686022,72.021662,1.332767,71.846593,1.1710040000000002,71.814762,0.0,7.880634,1.0,1.0,72.433526,72.527025,44.330787,72.195388,72.193095,44.726108,72.328705,72.40208,43.561301,72.581824,72.472133,44.606196000000004
 10/20/2017,13:44:27.781,0.0,72.61598599999999,0.0,3.461523,0.0,0.0,0.0,73.72115500000001,0.0,72.367171,0.020972243999999998,3.4973300000000003,0.0,0.0,0.0,61.86010600000001,0.0,76.882875,37.121475,72.17489300000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.471225,29.544393,15.292515,22.782416,1.0,11108.05,1.0,0.00404,18.249387,42.887190000000004,0.0,1.988323,0.0,1.989164,0.0,1.982492,0.0,1.987681,10.0,8.938844,0.0,0.0,0.0,0.133789544,0.0,0.135978346,0.0,0.44407683700000006,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,12.438902,72.0506,0.0,4.846553,0.0,2.624947,71.340917,0.0,242.452169,0.0,0.0,83.034814,73.447539,73.057347,87.145042,77.081448,0.005470214,0.0,70.816874,14.597135999999999,34.424453,74.713542,75.00258199999999,0.0,74.351116,75.663489,0.0,73.883441,0.0,8.806783,42.260585999999996,10.0,67.0,65.7,24.800075,70.836476,36.786134999999994,0.0,12.725235000000001,12.626369,0.9447283,10.0,1.0,13.520623,0.0,1018.9689999999999,10.0,0.0,0.0,73.889011,2.492301,3.2839949999999996,0.0,8.24,1.0,84.99268199999999,50.784511,42.774463,273.286612,4.68,0.0,12.561454,12.764427,4.080163,10.0,0.0,57.28481899999999,18.669818,29.792545,5.836623339052893,36.837893,0.0,0.0,0.0,0.045003479000000006,0.0,0.023357943,0.0,0.024420893,0.0,0.019396036999999998,2.020834,2.013329,2.018193,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.012179448,6.012254,0.0,0.080986418,0.0,0.044786045,9.5,9.677705,0.0,0.025644897000000003,9.5,9.778300999999999,0.0,0.041750206,0.12305499,72.379036,0.425483089,72.115708,1.452332,71.82923100000001,0.896708264,71.869019,0.0,7.909632000000001,1.0,1.0,72.431655,72.52665,44.473597,72.19435899999999,72.190709,44.70325,72.32861199999999,72.406479,43.514177000000004,72.578642,72.47218000000001,44.681898
