date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,13:44:37.781,0.0,72.619027,0.0,4.249283,1.2381440000000001,0.0,0.0,73.607455,0.0,72.3682,0.018293454,3.389909,22.792793,0.0,0.0,62.111405000000005,0.0,76.887277,37.094502,72.17419100000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.70418000000001,29.512254,15.175087,22.806903,1.0,11122.911,1.0,0.00404,18.05924,42.901947,0.0,1.9882900000000001,0.0,1.9865529999999998,0.0,1.9821369999999998,0.0,1.9890349999999999,10.0,8.935625,0.0,0.0,0.0,0.133210155,0.0,0.137233689,0.0,0.442497921,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,8.702227,72.046982,0.0,4.63194,0.0,18.797725,71.32934200000001,0.0,242.46022599999998,0.00209446,0.0,83.04114399999999,73.448428,73.059453,87.165592,77.084305,0.0,0.0,70.811494,14.597056,34.448215999999995,74.709423,75.00459599999999,0.0,74.353176,75.672619,0.0,73.884377,0.0,8.7106,42.169432,10.0,67.0,65.7,24.799618,70.82768100000001,36.75842,0.0,12.627841,12.794378,8.390102,10.0,1.0,13.322120000000002,0.0,1025.45,10.0,0.0,0.0,73.889854,2.468252,3.1518669999999998,0.913722985,8.24,1.0,84.807384,50.617442,42.533637,287.219741,4.68,0.0,12.562656,12.691488,0.0,10.0,0.0,57.271751,18.398042999999998,29.794264000000002,5.656281422511335,36.812409,0.0,0.0,0.0,0.045422217,0.0,0.023261311,0.0,0.024130997999999997,0.0,0.018300876,2.020899,2.0131040000000002,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012146064,6.012576,0.0,0.084113254,0.0,0.044689337999999995,9.5,9.67603,0.0,0.026128056,9.5,9.779525,0.0,0.041331467999999996,0.5309812620000001,72.405803,0.17932069399999997,72.045536,0.812309737,71.88059399999999,0.79121009,71.931957,0.0,7.840358999999999,1.0,1.0,72.432544,72.52468499999999,44.361953,72.19510799999999,72.19201899999999,44.640589,72.329828,72.404934,43.361990000000006,72.57981099999999,72.470261,44.744789000000004
 10/20/2017,13:44:47.781,0.0,72.62104000000001,0.0,5.968031,13.8072,0.0,0.0,73.58428,0.0,72.366469,0.016907873,3.461523,31.457196999999997,0.0,0.0,61.881108,0.0,76.892944,37.057809999999996,72.17269300000001,0.0,0.0,0.0,4.804457,1.0,0.010448,97.71061999999999,29.485549,15.131969,22.7705,1.0,11143.33,1.0,0.00404,17.93153,42.895523,0.0,1.9887740000000003,0.0,1.988584,0.0,1.982427,0.0,1.988648,10.0,8.939326,0.0,0.0,0.0,0.135946158,0.0,0.136815241,0.0,0.446493546,0.0,0.0,0.0,0.208044945,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,8.317333999999999,72.0506,0.0,5.096935,0.0,6.6039639999999995,71.359726,0.0,242.46862099999998,0.0,0.0,83.053333,73.447819,73.061325,87.189474,77.094328,0.013073992,0.0,70.802746,14.596257999999999,34.492053999999996,74.69903000000001,75.003893,0.0,74.35387800000001,75.687696,0.0,73.884799,0.029862945,14.225082,42.319433000000004,10.0,66.0,65.8,24.799618,70.819868,36.728659,0.0,12.56712,12.689972000000001,10.732828,10.0,1.0,13.42407,0.0,1025.546,10.0,0.0,0.0,73.88948,2.462841,3.4519949999999997,0.0,8.24,1.0,84.762924,50.505662,42.448747,286.96320499999996,4.68,0.0,12.388328999999999,12.839160000000001,9.915877,10.0,0.0,57.25481,18.128991,29.786461,6.39033607869606,36.784508,0.0,0.0,0.0,0.042136734,0.0,0.023229101000000002,0.0,0.024098787000000003,0.0,0.018751825,2.020867,2.013233,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012134963,6.011158,0.0,0.0822436,0.0,0.044979457,9.5,9.674741000000001,0.0,0.02735206,9.5,9.778495,0.0,0.039978622000000005,0.376250606,72.400739,0.319984918,72.05711,0.263719223,71.95149,1.382,71.863955,0.0,7.811684,1.0,1.0,72.432356,72.52754,44.438486,72.194874,72.191598,44.704038,72.328986,72.40661899999999,43.568253999999996,72.582806,72.471478,44.742072
 10/20/2017,13:44:57.781,0.0,72.621227,0.0,3.783789,0.0,0.0,0.002779525,73.492306,0.0,72.36469,0.024482382,2.637956,0.0,0.0,0.0,61.183698,0.0,76.8973,37.030511,72.172366,0.0,0.0,0.0,0.0,1.0,0.010448,97.61049799999999,29.456012,15.00335,22.758256,1.0,11177.007,1.0,0.00404,17.969641,42.886259,0.0,1.9894830000000001,0.0,1.986811,0.0,1.9820400000000002,0.0,1.98968,10.0,8.940968,0.0,0.0,0.0,0.13710493599999998,0.0,0.135978346,0.0,0.46096157600000004,0.0,0.0,0.0,0.208141613,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057709999999995,0.0,17.7793,72.047706,0.0,5.490393,0.0,19.50368,71.374195,0.0,242.476002,0.0,0.0,83.062898,73.447866,73.065022,87.209789,77.099011,0.0,0.0,70.79236,14.596338000000001,34.355623,74.729225,75.004408,0.0,74.355188,75.697763,0.0,73.88325400000001,0.20179534899999998,6.835035,42.144432,10.0,66.0,65.8,24.809679,70.813132,36.696571999999996,0.0,12.660306,12.65517,9.754017999999999,10.0,1.0,13.325718,0.0,1028.177,10.0,0.0,0.0,73.88924499999999,2.5091349999999997,3.240351,6.238773,8.24,1.0,84.798801,50.604221,42.268127,286.94717099999997,4.68,0.0,12.809719,12.666976,11.679416999999999,10.0,0.0,57.240015,18.367191000000002,29.760544,6.932983845029361,36.758652000000005,0.0,0.0,0.0,0.044391477,0.0,0.026192477000000002,0.0,0.021715201,0.0,0.017753295,2.020995,2.013651,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.012136771999999999,6.012125,0.0,0.083629723,0.0,0.043561099000000006,9.5,9.67574,0.0,0.026643426,9.5,9.777689,0.0,0.050930232,0.29888527800000003,72.379036,0.960007178,72.02310899999999,0.08788893800000001,71.804634,1.8250919999999997,71.899403,0.001489295,7.662506,1.0,1.0,72.43076500000001,72.52346800000001,44.210858,72.195482,72.191926,44.671328,72.32725400000001,72.405496,43.514177000000004,72.580747,72.470682,44.494778000000004
 10/20/2017,13:45:07.781,0.0,72.621461,0.0,6.003838,21.710955,0.0,0.0,73.693636,0.0,72.368902,0.021988336,2.996029,0.0,0.0,0.0,61.743508999999996,0.0,76.898002,37.009724,72.169792,0.0,0.0,0.0,4.884423,1.0,0.010448,97.645893,29.431117999999998,14.797118,22.756298,1.0,11105.163999999999,1.0,0.00404,17.24149,42.889471,0.0,1.988709,0.0,1.983684,0.0,1.982911,0.0,1.988648,10.0,8.949755999999999,0.0,0.0,0.0,0.138360278,0.0,0.13710493599999998,0.0,0.45999489200000004,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,7.082466999999999,72.020939,0.0,5.5977,0.0,1.6783259999999998,71.410366,0.0,242.46452000000002,0.0,0.0,83.07311800000001,73.45039399999999,73.06567700000001,87.230809,77.104538,0.005208014,0.0,70.787823,14.593866,34.528928,74.725574,75.00923,0.0,74.357997,75.695,0.0,73.884331,0.0,13.118979000000001,42.272894,10.0,66.0,65.8,24.874617,70.813225,36.66988,0.0,12.630246000000001,12.639569999999999,9.240544,10.0,1.0,13.453456,0.0,1022.434,10.0,0.0,0.0,73.888122,2.5367900000000003,3.160835,14.354662,8.24,1.0,84.776759,50.25626,41.934584,281.896612,4.68,0.0,12.732174,12.652028999999999,9.402847,10.0,0.0,57.221627000000005,18.785968,29.735184999999998,6.336124627733753,36.731681,0.0,0.0,0.0,0.04352179,0.0,0.024420893,0.0,0.018687403000000002,0.0,0.014950971,2.021028,2.013651,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012129286999999999,6.0114160000000005,0.0,0.08914197900000001,0.0,0.043561099000000006,9.5,9.675675,0.0,0.024388682999999998,9.5,9.778559,0.0,0.053668135,0.101955354,72.39061099999999,1.079572,72.02745,0.425483089,71.835018,0.432516301,71.860338,0.00116711,7.664439,1.0,1.0,72.432824,72.526276,44.344989,72.19435899999999,72.19075600000001,44.578715,72.32791,72.40390500000001,43.604176,72.584772,72.47115,44.754883
 10/20/2017,13:45:17.781,0.0,72.620478,0.0,4.6431629999999995,7.0417130000000006,0.0,8.734758099999998e-05,73.419161,0.0,72.365954,0.02124936,3.4257160000000004,0.0,0.0,0.0,61.05986,0.0,76.90277900000001,36.96694,72.169839,0.0,0.0,0.0,0.0,1.0,0.010448,97.864378,29.408037,14.679507000000001,22.75189,1.0,11145.468,1.0,0.00404,17.299872,42.909023,0.0,1.9891599999999998,0.0,1.988068,0.0,1.9830720000000002,0.0,1.9880360000000001,10.0,8.932599,0.0,0.0,0.0,0.13726587699999998,0.0,0.135270204,0.0,0.467148351,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,12.631349,72.070856,0.0,4.95386,0.0,12.476223,71.374195,0.0,242.457379,0.002176544,0.0,83.077291,73.449083,73.068766,87.253095,77.11072,0.0025860220000000003,0.0,70.787027,14.592908999999999,34.451903,74.704086,75.013397,0.0,74.360197,75.701181,0.0,73.883114,0.10481070599999999,6.338091,42.223279,10.0,66.0,65.8,24.808993,70.809389,36.644954999999996,0.0,12.804594,12.672571000000001,6.929911,10.0,1.0,13.44566,0.0,1011.3660000000001,10.0,0.0,0.0,73.888777,2.492902,3.0986569999999998,11.660058,8.24,1.0,84.656467,50.197365000000005,41.846081,285.648456,4.68,0.0,12.540414,12.865466,9.499041,10.0,0.0,57.204966000000006,18.719726,29.705739,7.49472942992826,36.706059,0.0,0.0,0.0,0.042652104,0.0,0.022327202999999997,0.0,0.019106141,0.0,0.015595184,2.020834,2.013297,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012105764,6.011705999999999,0.0,0.08266266,0.0,0.043206509000000004,9.5,9.675224,0.0,0.021167621,9.5,9.78017,0.0,0.043876107000000004,0.44658272200000004,72.39856800000001,0.502848418,72.03179,0.165254264,71.871189,0.28481886100000003,71.866849,0.0037445890000000004,7.924453,1.0,1.0,72.43375999999999,72.526697,44.346961,72.193938,72.188089,44.640195,72.327067,72.404326,43.584863,72.57990500000001,72.47583,44.660934999999995
 10/20/2017,13:45:27.781,0.0,72.619729,0.0,2.924414,11.129862,0.0,0.0027714759999999997,73.753745,0.0,72.368013,0.02346629,3.282487,6.296794,0.0,0.0,60.942538,0.0,76.907696,36.932946,72.169465,0.0,0.0,0.0,5.923976000000001,1.0,0.010448,97.95858,29.383376000000002,14.537309,22.768541,1.0,11105.912,1.0,0.00404,17.422717000000002,42.920429,0.0,1.9894830000000001,0.0,1.9859080000000002,0.0,1.9820400000000002,0.0,1.9880360000000001,10.0,8.929895,0.0,0.0,0.0,0.137941831,0.0,0.140677833,0.0,0.470209515,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,0.0,72.073026,0.0,5.27578,0.0,1.6783259999999998,71.39734399999999,0.0,242.44609,0.001314659,0.0,83.088402,73.451002,73.070123,87.276273,77.11559100000001,0.001537225,0.0,70.785624,14.595939000000001,34.426501,74.720096,75.011899,0.0,74.356546,75.702866,0.0,73.888543,0.14899632699999998,17.174689,42.267125,10.0,66.0,65.8,24.795502,70.809763,36.614032,0.0,12.70239,12.851981,12.562078999999999,10.0,1.0,13.286736999999999,0.0,1013.6439999999999,10.0,0.0,0.0,73.888543,2.5367900000000003,3.297746,8.869219000000001,8.24,1.0,84.582277,50.103013,41.759986,286.25773,4.68,0.0,12.604134,12.666976,16.344783,10.0,0.0,57.18895799999999,18.614010999999998,29.674761,7.440321803908967,36.680948,0.0,0.010229678,0.0,0.044166002999999995,0.0,0.019524879,0.0,0.01488655,0.0,0.016303816999999998,2.020802,2.0135549999999998,2.018354,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.012089341000000002,6.01206,0.0,0.080212768,0.0,0.046204403,9.5,9.676899,0.0,0.019782564,9.5,9.774372,0.0,0.045744322999999996,0.151187836,72.384823,1.044406,72.116431,1.438266,71.879871,0.945940745,71.81259200000001,0.001811479,7.7446660000000005,1.0,1.0,72.43240300000001,72.527165,44.31619,72.193002,72.19197199999999,44.564528,72.325851,72.404466,43.639326000000004,72.583087,72.471525,44.705968
 10/20/2017,13:45:37.781,0.0,72.621788,0.0,3.962825,7.218064,0.0,0.0,74.08688000000001,0.0,72.36394200000001,0.024851871,3.175065,10.380755,0.0,0.0,60.670962,0.0,76.909242,36.932806,72.167827,0.0,0.0,0.0,0.0,1.0,0.010448,97.88844499999999,29.379382,14.386672,22.80625,1.0,10999.751,1.0,0.00404,17.226894,42.905904,0.0,1.9898689999999999,0.0,1.988068,0.0,1.982588,0.0,1.988906,10.0,8.929316,0.0,0.0,0.0,0.137974019,0.0,0.136107099,0.0,0.47059618799999997,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,0.0,72.092558,0.0,3.666179,0.0,0.0,71.375642,0.0,242.441748,0.0,0.0,83.09656,73.45184499999999,73.07279100000001,87.29884100000001,77.121773,0.001537225,0.0,70.785577,14.597056,34.460097,74.713308,75.012929,0.0,74.357248,75.70806400000001,0.0,73.884799,0.0,4.222069,42.315585999999996,10.0,66.0,65.8,24.741997,70.809108,36.586224,0.0,12.813612,12.850181,3.431868,10.0,1.0,13.311925,0.0,1001.2760000000001,10.0,0.0,0.0,73.890603,2.451418,3.1721939999999997,4.971667,8.24,1.0,84.60300500000001,50.283304,41.740118,297.994267,4.68,0.0,12.732174,12.934818,11.871803,10.0,0.0,57.174257,18.881248,29.65465,7.428232525257204,36.655976,0.0,0.012292744,0.0,0.043554000999999995,0.0,0.019718143,0.0,0.015337499,0.0,0.015885079,2.020963,2.0135549999999998,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012088102,6.011158,0.0,0.08082524099999999,0.0,0.043528863,9.5,9.676158000000001,0.0,0.019396036999999998,9.5,9.774694,0.0,0.04455253,0.390317029,72.414484,0.36921740700000005,72.118602,0.172287474,71.91314799999999,1.747727,71.855274,0.0037445890000000004,7.619331,1.0,1.0,72.43375999999999,72.530113,44.327631,72.196652,72.193844,44.590144,72.328378,72.404981,43.439242,72.582619,72.470355,44.510307
 10/20/2017,13:45:47.781,0.0,72.621227,0.0,4.786392,0.0,0.0,0.0,73.95072900000001,0.0,72.365205,0.019771407,3.1392580000000003,15.521741,0.0,0.0,60.438492000000004,0.0,76.915658,36.891604,72.16895,0.0,0.0,0.0,5.923976000000001,1.0,0.010448,97.75287800000001,29.367632,14.323188,22.815881,1.0,11012.794,1.0,0.00404,17.378525,42.89287,0.0,1.9900950000000002,0.0,1.986747,0.0,1.982298,0.0,1.988777,10.0,8.932728,0.0,0.0,0.0,0.134368933,0.0,0.13572084,0.0,0.47111175299999997,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,4.548585,72.091111,0.0,4.775015,0.0,0.0,71.30981,0.0,242.43340099999998,0.0,0.0,83.10654699999999,73.450815,73.07428900000001,87.317045,77.126737,0.0025860220000000003,0.0,70.77879399999999,14.594823000000002,34.431418,74.707316,75.01105600000001,0.0,74.361414,75.711435,0.0,73.88358199999999,0.0,11.596085,42.334433000000004,10.0,66.0,65.8,24.744512,70.815752,36.558231,0.0,12.743872,12.83278,13.139738000000001,10.0,1.0,13.357503,0.0,1003.169,10.0,0.0,0.0,73.892241,2.471859,3.225404,10.072167,8.24,1.0,84.64117900000001,49.990632,41.763597999999995,277.37516,4.68,0.0,12.483307,12.826605,4.336677,10.0,0.0,57.158483,19.326342,29.633378999999998,7.361750773097212,36.627889,0.0,0.001816234,0.0,0.044069370999999996,0.0,0.020845515,0.0,0.016625924,0.0,0.015047603,2.020834,2.0138130000000003,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012089765,6.010545,0.0,0.083242898,0.0,0.046881347000000004,9.5,9.675289,0.0,0.019589301,9.5,9.738939,0.0,0.045003479000000006,0.207453529,72.391334,0.7701104609999999,72.086047,1.374967,71.84804,1.374967,71.78944200000001,0.0034224040000000004,7.739511,1.0,1.0,72.433199,72.528288,44.22072,72.191411,72.193563,44.70325,72.329875,72.406385,43.640097999999995,72.582853,72.471946,44.628324
 10/20/2017,13:45:57.781,0.0,72.621648,0.0,4.786392,8.388397,0.0,0.0015400770000000002,74.123091,0.0,72.36338,0.018478198,3.4257160000000004,0.0,0.0,0.0,60.826666,0.0,76.917906,36.868072999999995,72.166751,0.0,0.0,0.0,0.0,1.0,0.010448,97.689091,29.344596999999997,14.251079999999998,22.776213000000002,1.0,11137.878,1.0,0.00404,17.202163,42.884863,0.0,1.98945,0.0,1.9884549999999999,0.0,1.98233,0.0,1.988939,10.0,8.929831,0.0,0.0,0.0,0.138231525,0.0,0.13678305300000002,0.0,0.468243925,0.0,0.0,0.0,0.206917147,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,14.090736999999999,72.106303,0.0,3.201184,0.0,4.117078,71.359726,0.0,242.43383500000002,0.000124437677,0.0,83.11465799999999,73.451657,73.074523,87.34299200000001,77.13020300000001,0.005470214,0.0,70.780291,14.593387,34.431828,74.734796,75.016534,0.0,74.358887,75.71663199999999,0.0,73.885875,0.135572847,14.337295000000001,42.322894,10.0,66.0,65.8,24.635901,70.844336,36.530656,0.0,12.968721,12.995389,9.240544,10.0,1.0,13.42407,0.0,1009.682,10.0,0.0,0.0,73.889386,2.460436,3.187739,4.2017809999999995,8.24,1.0,84.646291,50.307342,41.625726,271.218288,4.68,0.0,12.528993,12.676541,12.705477,10.0,0.0,57.140189,18.700216,29.623115000000002,7.639862610094082,36.602918,0.0,0.0,0.0,0.044133792000000005,0.0,0.021682991000000002,0.0,0.017624453,0.0,0.015305288,2.020834,2.012975,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012086178999999999,6.011996,0.0,0.078278643,0.0,0.045205105,9.5,9.675772,0.0,0.020104671,9.5,9.738907000000001,0.0,0.04400495,0.38328381799999994,72.407973,0.23558638399999998,72.121495,0.200420323,71.853104,1.7266270000000001,71.824167,0.004066774,7.560691,1.0,1.0,72.432918,72.528288,44.288969,72.194546,72.191738,44.625613,72.32819,72.402922,43.611129,72.581122,72.47596999999999,44.637253
 10/20/2017,13:46:07.781,0.0,72.62366,0.0,5.3951150000000005,6.737106,0.0,0.0,74.23172199999999,0.0,72.364878,0.026884056,4.929621,25.56348,0.0,0.0,60.641994,0.0,76.924837,36.852774,72.16595500000001,0.0,0.0,0.0,1.3659350000000001,1.0,0.010448,97.774125,29.301592,14.077874,22.751727,1.0,11088.913,1.0,0.00404,16.945121,42.882721000000004,0.0,1.989354,0.0,1.9863279999999999,0.0,1.9821369999999998,0.0,1.987972,10.0,8.926739999999999,0.0,0.0,0.0,0.138263713,0.0,0.138006207,0.0,0.471562872,0.0,0.0,0.0,0.207432712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,0.0,72.091111,0.0,3.773486,0.0,0.0,71.383599,0.0,242.412028,0.0,0.0,83.125535,73.452453,73.076863,87.364856,77.13985100000001,0.0,0.0,70.831845,14.600245999999999,34.494103,74.750339,75.014802,0.0,74.358512,75.717475,0.0,73.887326,0.067784275,7.059462,42.187125,10.0,66.0,65.8,24.683918,70.847049,36.502151,0.0,12.751087,12.768577,11.711638,10.0,1.0,13.3623,0.0,1009.922,10.0,0.0,0.0,73.889667,2.46705,3.189532,12.478063,8.24,1.0,84.54157099999999,50.103013,41.767813000000004,274.473092,4.68,0.0,12.767641000000001,12.765623,7.078180000000001,10.0,0.0,57.12315400000001,18.750578,29.61155,6.987301788839383,36.576738,0.0,0.027249977999999998,0.0,0.043876107000000004,0.0,0.018816246000000002,0.0,0.014918761000000001,0.0,0.016207186000000002,2.020963,2.013329,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.012064763000000001,6.005774,0.0,0.08143771400000001,0.0,0.042626272,9.5,9.780234,0.0,0.018622982,9.5,9.73604,0.0,0.042748735,0.34811775899999997,72.370355,0.42548309,72.00647,0.080855726,71.909531,0.615379805,71.758335,0.0027780340000000004,7.655417,1.0,1.0,72.43259,72.529692,44.275162,72.192955,72.19244,44.620096000000004,72.330343,72.404513,43.595292,72.581824,72.472601,44.717614000000005
 10/20/2017,13:46:17.781,0.0,72.620104,0.0,4.535741000000001,15.378331,0.0,0.0,73.978973,0.0,72.363708,0.025775591,4.428319,7.690146,0.0,0.0,60.738313,0.0,76.930363,36.826871999999995,72.16595500000001,0.0,0.0,0.0,4.164732,1.0,0.010448,98.053161,29.272195,13.939897,22.746829,1.0,11162.146,1.0,0.00404,16.931337,42.874342,0.0,1.989257,0.0,1.986618,0.0,1.9823950000000001,0.0,1.988358,10.0,8.922169,0.0,0.0,0.0,0.137072747,0.0,0.13678305300000002,0.0,0.467760584,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,0.0,72.070132,0.0,4.775015,0.0,10.32627,71.393727,0.0,242.41598399999998,0.0,0.0,83.132192,73.45479300000001,73.08233800000001,87.38475,77.145565,0.0,0.0,70.836383,14.596896,34.472798,74.703056,75.01433399999999,0.0,74.358653,75.718786,0.0,73.88728,0.0,0.0,42.313663,10.0,66.0,65.8,24.67523,70.8325,36.473321,0.0,12.915815,12.923985,11.021657000000001,10.0,1.0,13.387488000000001,0.0,1038.972,10.0,0.0,0.0,73.88980699999999,2.429173,2.998813,6.784109,8.24,1.0,84.345596,50.045320000000004,41.801528000000005,287.283875,4.68,0.0,12.400352,12.729153,8.889816999999999,10.0,0.0,57.111394,18.420956,29.585124,6.330101637878144,36.551674,0.0,0.053457372,0.0,0.052057604,0.0,0.014306758999999999,0.0,0.016561502,0.0,0.02213394,2.020931,2.0135549999999998,2.0184830000000002,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012028177,6.0087720000000004,0.0,0.080921948,0.0,0.044270277999999996,9.5,9.793633999999999,0.0,0.013533703999999999,9.5,9.72963,0.0,0.0414281,0.29888528,72.372525,0.854508997,72.07230200000001,0.0,71.92834,0.376250608,71.800294,0.0005227398090000001,7.691826,1.0,1.0,72.430531,72.530675,44.256225,72.193002,72.19108299999999,44.516054,72.326319,72.401939,43.392117999999996,72.58154300000001,72.47489399999999,44.771576
 10/20/2017,13:46:27.781,0.0,72.625813,0.0,4.714777,9.125867,0.0,0.0,73.516929,0.0,72.364363,0.016815501,3.354101,0.0,0.0,0.0,60.88025699999999,0.0,76.933689,36.787112,72.16516,0.0,0.0,0.0,0.0,1.0,0.010448,98.14534599999999,29.232302,13.820267999999999,22.79368,1.0,11075.87,1.0,0.00404,16.651185,42.875785,0.0,1.9909970000000001,0.0,1.988068,0.0,1.979139,0.0,1.987939,10.0,8.92629,0.0,0.0,0.0,0.136203664,0.0,0.135463334,0.0,0.4566115,0.0,0.0,0.0,0.210364985,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,17.073662,72.084601,0.0,4.166944,0.0,0.844016338,71.382876,0.0,242.435138,0.0,0.0,83.143163,73.456385,73.078126,87.40881999999999,77.148187,0.012549593000000001,0.0,70.825295,14.594743,34.437563,74.737886,75.01180500000001,0.0,74.360197,75.726933,0.0,73.888075,0.0,6.963278999999999,42.115971,10.0,66.0,65.8,24.713414999999998,70.812711,36.447188,0.0,12.661508,12.524963,20.119777,10.0,1.0,13.26035,0.0,1026.252,10.0,0.0,0.0,73.892522,2.478473,3.1668130000000003,7.201131,8.24,1.0,84.23178399999999,50.064551,41.55107,268.989629,4.68,0.0,12.627578,12.687901,23.463073,10.0,0.0,57.095013,18.775079,29.550384,5.073907975334503,36.528052,0.0,0.034857536,0.0,0.043296315999999994,0.0,0.017592242,0.0,0.02371226,0.0,0.023937734,2.020641,2.013426,2.018193,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.012004306000000001,5.978212999999999,0.0,0.084081019,0.0,0.04439922,9.5,9.793441,0.0,0.01801098,9.5,9.730338,0.0,0.043360737,0.291852068,72.375419,0.0,71.993449,1.431232,71.866125,1.7688270000000001,71.78944200000001,0.0,7.735645,1.0,1.0,72.432778,72.53076899999999,44.21717,72.194733,72.19183199999999,44.512113,72.326787,72.404279,43.506066,72.57967099999999,72.471057,44.593385
 10/20/2017,13:46:37.781,0.0,72.626936,0.0,4.535741000000001,19.867279999999997,0.0,0.000155758655,73.507514,0.0,72.364503,0.013767221999999999,3.354101,0.0,0.0,0.0,60.69848100000001,0.0,76.937669,36.76879,72.164037,0.0,0.0,0.0,3.045213,1.0,0.010448,98.055417,29.211078000000004,13.735133,22.818983,1.0,11097.252,1.0,0.00404,16.6747,42.877926,0.0,1.988129,0.0,1.9876169999999997,0.0,1.9819759999999997,0.0,1.988745,10.0,8.930828,0.0,0.0,0.0,0.136074911,0.0,0.136364605,0.0,0.44662243700000004,0.0,0.0,0.0,0.20852828699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,16.047279,72.12438900000001,0.0,4.95386,0.0,18.204082,71.393727,0.0,242.46480899999997,8.339554899999999e-05,0.0,83.151227,73.45460600000001,73.08407,87.427541,77.155821,0.0,0.0,70.80676899999999,14.598412,34.343740999999994,74.727165,75.008996,0.0,74.362023,75.735642,0.0,73.888871,0.054696382,11.932725,42.219817,10.0,66.0,65.8,24.659451999999998,70.791799,36.417243,0.0,12.563513,12.790778,0.0,10.0,1.0,13.101427000000001,0.0,1011.446,10.0,0.0,0.0,73.89196,2.414143,3.1763790000000003,0.0,8.24,1.0,84.247681,49.905896000000006,41.62392,266.889238,4.68,0.0,12.54883,12.676541,0.0,10.0,0.0,57.078818999999996,18.673674,29.519453000000002,5.7103730254940395,36.49978,0.0,0.0,0.0,0.047612539,0.0,0.023905523999999997,0.0,0.02477521,0.0,0.019653722,2.021028,2.0140700000000002,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.012001142,5.971926,0.0,0.081631127,0.0,0.043722276,9.5,9.792056,0.0,0.022423835,9.5,9.700092,0.0,0.045551059000000005,0.312951701,72.350099,0.9389075440000001,72.076643,0.137121416,71.952213,0.34108455299999996,71.874083,0.0005227398090000001,7.619975999999999,1.0,1.0,72.432684,72.534933,44.440459000000004,72.19464,72.192815,44.694186,72.324962,72.403063,43.558984,72.580186,72.473209,44.613184000000004
 10/20/2017,13:46:47.781,0.0,72.625485,0.0,6.039646,0.0,0.0,0.0,73.62990500000001,0.0,72.365813,0.025590847000000003,3.24668,7.273743,0.0,0.0,62.026672999999995,0.0,76.940339,36.738238,72.163803,0.0,0.0,0.0,0.166450302,1.0,0.010448,97.900902,29.185908,13.660273000000002,22.761195,1.0,11098.749,1.0,0.00404,16.731866,42.878066,0.0,1.989225,0.0,1.986747,0.0,1.983104,0.0,1.98852,10.0,8.942996,0.0,0.0,0.0,0.135398957,0.0,0.138939667,0.0,0.458061525,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,13.657731,72.067962,0.0,4.059637,0.0,10.566936,71.367684,0.0,242.490332,0.0,0.0,83.162433,73.454887,73.086972,87.447013,77.163549,0.0,0.0,70.789273,14.594823000000002,34.467882,74.731987,75.00609399999999,0.0,74.361695,75.746927,0.0,73.892101,0.0,11.002957,42.328663,10.0,67.0,65.9,24.696266,70.777437,36.393388,0.0,12.609204,12.779977,13.396475,10.0,1.0,13.385089,0.0,1024.118,10.0,0.0,0.0,73.891352,2.4532220000000002,3.197902,9.029612,8.24,1.0,84.35164499999999,49.866232000000004,41.261478000000004,280.982702,4.68,0.0,12.537409,12.910903,7.270567,10.0,0.0,57.061083999999994,18.77644,29.485596,6.920914495757433,36.475972,0.0,0.008134376,0.0,0.043747265,0.0,0.025677107999999997,0.0,0.020458986999999998,0.0,0.016690345,2.020609,2.013426,2.018225,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012012341999999999,5.971024,0.0,0.08578949599999999,0.0,0.040079673999999996,9.5,9.792442,0.0,0.025677107999999997,9.5,9.700768,0.0,0.044230424000000004,0.24965279699999998,72.351545,0.390317032,72.114261,1.3609,71.906637,0.9107746870000001,71.84297600000001,0.0,7.57229,1.0,1.0,72.431889,72.530956,44.264905,72.19581,72.19061500000001,44.583839000000005,72.32697399999999,72.401471,43.464349,72.580139,72.473677,44.71412
 10/20/2017,13:46:57.781,0.0,72.628153,0.0,3.282487,29.294071999999996,0.0,0.000288556618,73.787058,0.0,72.364924,0.00739355,2.673764,15.025260000000001,0.0,0.0,61.982496,0.0,76.946568,36.707733000000005,72.162633,0.0,0.0,0.0,0.0,1.0,0.010448,97.810226,29.164174,13.588716,22.739483,1.0,11149.317,1.0,0.00404,16.825114000000003,42.899853,0.0,1.988967,0.0,1.987037,0.0,1.982588,0.0,1.988004,10.0,8.930088,0.0,0.0,0.0,0.13778088900000002,0.0,0.137716513,0.0,0.466632786,0.0,0.0,0.0,0.209011628,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,6.745685000000001,72.102686,0.0,4.7034769999999995,0.0,12.460177999999999,71.402408,0.0,242.532017,0.002463839,0.0,83.167215,73.453623,73.086129,87.470567,77.16753,0.0,0.0,70.783799,14.590995000000001,34.433876,74.75052600000001,75.00061600000001,0.0,74.362866,75.756479,0.0,73.892709,0.047089744,7.155645,42.270586,10.0,67.0,65.9,24.733765,70.765274,36.366372,0.0,12.674735,12.505761999999999,8.213596,10.0,1.0,13.367098,0.0,1012.3760000000001,10.0,0.0,0.0,73.894628,2.550017,3.379056,3.99327,8.24,1.0,84.413077,49.609618,41.230771999999995,286.48219900000004,4.68,0.0,12.613151,12.794319999999999,7.767564999999999,10.0,0.0,57.04671,18.781883999999998,29.458752,7.428232525257204,36.451838,0.0,0.0,0.0,0.04384389599999999,0.0,0.022198361,0.0,0.018461929,0.0,0.015627394,2.020931,2.013458,2.018193,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.012016967,5.97299,0.0,0.083049485,0.0,0.041691445,9.5,9.792024000000001,0.0,0.021328674,9.5,9.700543,0.0,0.04348958,0.40438345200000003,72.395675,0.692745132,72.062898,0.348117766,71.95583,0.334051339,71.912425,0.0027780340000000004,7.534592999999999,1.0,1.0,72.433901,72.531424,44.175746999999994,72.19623100000001,72.19113,44.548764,72.327395,72.40456,43.482116999999995,72.580045,72.471244,44.66404
 10/20/2017,13:47:07.781,0.0,72.626515,0.0,4.213476,7.763151,0.0,0.0,73.805164,0.0,72.362397,0.016907873,3.676367,0.0,0.0,0.0,61.923836,0.0,76.95008,36.679598999999996,72.16314799999999,0.0,0.0,0.0,5.84401,1.0,0.010448,97.809991,29.144344,13.612751999999999,22.760704999999998,1.0,11063.362,1.0,0.00404,16.956068,42.89813,0.0,1.9895470000000002,0.0,1.989132,0.0,1.982234,0.0,1.987198,10.0,8.935367,0.0,0.0,0.0,0.138424655,0.0,0.138038395,0.0,0.46885615799999997,0.0,0.0,0.0,0.208141613,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,0.0,72.091835,0.0,3.9880989999999996,0.0,0.0,71.41470699999999,0.0,242.579492,0.00172508,0.0,83.18114,73.455214,73.091371,87.490133,77.174883,0.0,0.0,70.782443,14.594025,34.403558000000004,74.694067,74.999305,0.0,74.362444,75.758726,0.0,73.892522,0.0,15.042635999999998,42.27174,10.0,67.0,65.9,24.741768,70.76284100000001,36.339171,0.0,12.611609,12.791978,10.283538,10.0,1.0,13.587191,0.0,994.859836,10.0,0.0,0.0,73.894862,2.456228,3.360522,17.450249,8.24,1.0,84.44098000000001,49.568752,41.263284000000006,273.479014,4.68,0.0,12.467678,12.730947,5.154318,10.0,0.0,57.029396,18.797765,29.434602,6.896777220749675,36.430122999999995,0.0,0.00458848,0.0,0.044423687999999996,0.0,0.020684462,0.0,0.017431189,0.0,0.015434131,2.020899,2.013426,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.012016343999999998,5.971572,0.0,0.08056735799999999,0.0,0.040982265,9.5,9.793376,0.0,0.019653722,9.5,9.699834,0.0,0.043135263,0.43954951,72.41159,0.9459407470000001,72.09545200000001,1.107705,71.837912,0.327018129,71.913872,0.0037445890000000004,7.466932000000001,1.0,1.0,72.433433,72.53236,44.270033000000005,72.196184,72.191037,44.649653,72.326365,72.405168,43.642416,72.583696,72.47428599999999,44.671805
 10/20/2017,13:47:17.781,0.0,72.628293,0.0,3.389909,0.0,0.0,0.000646708722,73.82037199999999,0.0,72.360619,0.020140895,3.4257160000000004,17.059232,0.0,0.0,61.402407999999994,0.0,76.95148499999999,36.657557000000004,72.16399,0.0,0.0,0.0,6.0039419999999994,1.0,0.010448,97.846233,29.118802000000002,13.647979999999999,22.753196,1.0,11099.177,1.0,0.00404,16.762678,42.885608000000005,0.0,1.989322,0.0,1.987714,0.0,1.9821369999999998,0.0,1.988745,10.0,8.929605,0.0,0.0,0.0,0.136847429,0.0,0.138392466,0.0,0.46927505399999997,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,0.0,72.096899,0.0,3.880793,0.0,10.903869,71.416877,0.0,242.617752,0.001150491,0.0,83.189157,73.45685300000001,73.092213,87.51354599999999,77.17952,0.006256811,0.0,70.783893,14.595142000000001,34.42896,74.688028,74.996122,0.0,74.362725,75.761489,0.0,73.890837,0.09004487800000001,9.271666999999999,42.244048,10.0,67.0,65.9,24.728278,70.760549,36.314572999999996,0.0,12.889363000000001,12.866982,9.047991,10.0,1.0,13.303529000000001,0.0,1003.8910000000001,10.0,0.0,0.0,73.89182,2.406327,3.255895,5.853829,8.24,1.0,84.450874,49.515867,41.36142,271.298456,4.68,0.0,12.421391,12.643659,15.87985,10.0,0.0,57.015021999999995,18.567732,29.416257,7.144272673007033,36.403944,0.0,0.008972496,0.0,0.04216894400000001,0.0,0.020845515,0.0,0.016593713,0.0,0.015788448,2.020899,2.013362,2.0184830000000002,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.012012885,5.971604,0.0,0.082856073,0.0,0.041465797,9.5,9.792281,0.0,0.020040249,9.5,9.700059,0.0,0.040783888,0.24261958600000003,72.407973,1.1217709999999999,72.12438900000001,1.543764,71.87046600000001,1.796959,71.920383,0.0034224040000000004,7.42859,1.0,1.0,72.432263,72.534278,44.255041999999996,72.19581,72.19150400000001,44.551522999999996,72.326272,72.40605699999999,43.589498,72.58140300000001,72.474987,44.731590000000004
 10/20/2017,13:47:27.781,0.0,72.626936,0.0,5.788995,2.520701,0.0,0.0,73.847892,0.0,72.363099,0.014598571000000001,3.031836,27.725578000000002,0.0,0.0,61.771028,0.0,76.956918,36.628261,72.160995,0.0,0.0,0.0,1.8457290000000002,1.0,0.010448,97.918906,29.099390000000003,13.679722,22.763317,1.0,11069.135,1.0,0.00404,16.777274,42.886445,0.0,1.989257,0.0,1.9888099999999997,0.0,1.9821689999999998,0.0,1.9875200000000002,10.0,8.931215,0.0,0.0,0.0,0.138231525,0.0,0.136976182,0.0,0.47040285200000004,0.0,0.0,0.0,0.206917147,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,0.0,72.07230200000001,0.0,3.666179,0.0,0.0,71.411813,0.0,242.63830499999997,0.00032964829299999995,0.0,83.19783100000001,73.45699300000001,73.093149,87.535223,77.18336,0.0,0.0,70.777764,14.592111,34.519914,74.668881,74.996356,0.0,74.36188299999999,75.760037,0.0,73.892475,0.0,7.123583999999999,42.287894,10.0,67.0,65.9,24.721647,70.757976,36.289045,0.0,12.58215,12.886183,7.876628,10.0,1.0,13.384489000000002,0.0,999.3673039999999,10.0,0.0,0.0,73.894488,2.5091349999999997,3.187739,2.485575,8.24,1.0,84.45190600000001,49.404688,41.228364,271.154154,4.68,0.0,12.669657,12.884598,4.625255999999999,10.0,0.0,56.997429000000004,18.820904000000002,29.389134999999996,7.331536176919972,36.383531,0.0,0.004749657,0.0,0.0414281,0.0,0.020491198000000002,0.0,0.016464871000000002,0.0,0.015015393,2.020802,2.0135549999999998,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.012008018,5.9731510000000005,0.0,0.082050187,0.0,0.049685828,9.5,9.792475,0.0,0.020040249,9.5,9.700156,0.0,0.04245884,0.46768235700000005,72.397121,0.974073596,72.051323,0.179320686,71.85165699999999,1.051439,71.849487,0.0031002190000000004,7.37285,1.0,1.0,72.433339,72.53282800000001,44.177719,72.195856,72.191598,44.627189,72.326131,72.405215,43.655549,72.580467,72.470401,44.712567
 10/20/2017,13:47:37.781,0.0,72.628761,0.0,6.11126,0.0,0.0,0.0,73.737812,0.0,72.36193,0.022265452999999998,2.781185,18.324459,0.0,0.0,61.211218,0.0,76.96127299999999,36.605801,72.15916999999999,0.0,0.0,0.0,0.72620981,1.0,0.010448,97.929577,29.098136,13.764857000000001,22.690020999999998,1.0,11062.721000000001,1.0,0.00404,16.983636999999998,42.89557,0.0,1.9892889999999999,0.0,1.988487,0.0,1.9825560000000002,0.0,1.9882939999999998,10.0,8.932148,0.0,0.0,0.0,0.136815241,0.0,0.13549552199999998,0.0,0.46711612799999996,0.0,0.0,0.0,0.20701381600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,15.662385,72.085324,0.0,4.560402,0.0,9.764714999999999,71.4176,0.0,242.66271899999998,0.000370690415,0.0,83.206129,73.457882,73.097174,87.558309,77.19254000000001,0.004421417,0.0,70.77243100000001,14.592191,34.418307,74.691867,74.994858,0.0,74.360619,75.759522,0.0,73.891867,0.04160849,16.613622,42.276356,10.0,67.0,65.9,24.631099,70.753251,36.264726,0.0,12.890564999999999,12.907183999999999,8.759162,10.0,1.0,13.3623,0.0,992.1649789999999,10.0,0.0,0.0,73.892101,2.465847,2.943212,11.884609,8.24,1.0,84.47315,49.485217999999996,41.216322999999996,287.12354,4.68,0.0,12.586701,12.843943,6.420861,10.0,0.0,56.982728,18.480619,29.368746999999995,7.518912882446421,36.358561,0.0,0.0,0.0,0.044584741,0.0,0.021425306,0.0,0.017914348,0.0,0.01485434,2.020931,2.013458,2.0184509999999998,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.012006438999999999,5.972926,0.0,0.082179129,0.0,0.046558993,9.5,9.792216999999999,0.0,0.020491198000000002,9.5,9.700704,0.0,0.043328527,0.05975608599999999,72.39856800000001,0.615379803,72.04336500000001,1.3187010000000001,71.929787,1.8110259999999998,71.840805,0.0034224040000000004,7.360284,1.0,1.0,72.434416,72.533998,44.349328,72.191785,72.18996,44.646894,72.32650600000001,72.40778900000001,43.552803000000004,72.58140300000001,72.471197,44.666758
 10/20/2017,13:47:47.781,0.0,72.629838,0.0,5.323501,1.7832299999999999,0.0,0.0,73.818923,0.0,72.36024499999999,0.020695127,3.5331379999999997,0.0,0.0,0.0,61.351714,0.0,76.964739,36.58362,72.158188,0.0,0.0,0.0,0.0,1.0,0.010448,97.904005,29.093353000000004,13.738069,22.701774,1.0,11162.253,1.0,0.00404,16.543747,42.903763,0.0,1.9891279999999998,0.0,1.9871330000000003,0.0,1.982363,0.0,1.9877779999999998,10.0,8.927899,0.0,0.0,0.0,0.138746537,0.0,0.136300229,0.0,0.46698723700000005,0.0,0.0,0.0,0.205402677,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,10.321988000000001,72.067238,0.0,4.846553,0.0,12.363912,71.482709,0.0,242.67468399999998,0.0,0.0,83.21606899999999,73.45774200000001,73.09984200000001,87.57947,77.19638,0.011762995,0.0,70.76106300000001,14.592270999999998,34.480173,74.703898,74.990551,0.0,74.36305300000001,75.76153599999999,0.0,73.896407,0.0,13.728138000000001,42.260971000000005,10.0,66.0,65.9,24.727592,70.763356,36.239338000000004,0.0,12.721027000000001,12.615568,11.519085,10.0,1.0,13.331114999999999,0.0,1005.7189999999999,10.0,0.0,0.0,73.894816,2.453823,3.1118099999999997,10.6977,8.24,1.0,84.496082,49.697961,41.24763,267.835215,4.68,0.0,12.523583,12.696271000000001,13.955988,10.0,0.0,56.964387,18.171413,29.351563,6.860575664299416,36.337728999999996,0.0,0.0,0.0,0.043779475,0.0,0.022778152000000003,0.0,0.01852635,0.0,0.014918761000000001,2.020673,2.013394,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.012005203,5.972958,0.0,0.083242898,0.0,0.04404463,9.5,9.793699,0.0,0.021682991000000002,9.5,9.700994,0.0,0.044488109000000005,0.101955354,72.372525,0.32701813399999996,72.092558,0.7771436740000001,71.947873,1.7336599999999998,71.825614,0.0047111440000000004,7.325487,1.0,1.0,72.433152,72.53479300000001,44.369448,72.193985,72.19244,44.552310999999996,72.32468100000001,72.405496,43.460487,72.583696,72.471337,44.745177000000005
 10/20/2017,13:47:57.781,0.0,72.630212,0.0,5.180272,6.063763,0.0,0.001922374,73.72115500000001,0.0,72.360151,0.008963875,3.1034509999999997,0.0,0.0,0.0,61.689193,0.0,76.969048,36.555021999999994,72.15669,0.0,0.0,0.0,0.0,1.0,0.010448,97.966948,29.075938,13.671466,22.732626999999997,1.0,11104.415,1.0,0.00404,16.716865,42.883140000000004,0.0,1.988677,0.0,1.988777,0.0,1.981815,0.0,1.988229,10.0,8.934175999999999,0.0,0.0,0.0,0.136364605,0.0,0.138682161,0.0,0.466697232,0.0,0.0,0.0,0.20649825100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,0.0,72.112814,0.0,4.31002,0.0,18.107815,71.42845200000001,0.0,242.69876000000002,0.001807165,0.0,83.22314899999999,73.45849100000001,73.102276,87.603025,77.202797,0.003897018,0.0,70.753064,14.592111,34.503526,74.726276,74.985635,0.0,74.359027,75.76453199999999,0.0,73.893879,0.127854346,7.059462,42.190202,10.0,66.0,65.9,24.713414999999998,70.767847,36.214601,0.0,12.709003,12.803979,4.9883370000000005,10.0,1.0,13.462451000000001,0.0,1036.229,10.0,0.0,0.0,73.894628,2.448412,3.094472,10.505228,8.24,1.0,84.439151,49.58618,41.233181,290.410412,4.68,0.0,12.620364,12.745296000000002,5.6192519999999995,10.0,0.0,56.94866,18.968588,29.346176,6.9088456209975435,36.313736,0.0,0.0,0.0,0.043457369,0.0,0.02371226,0.0,0.018429718,0.0,0.014725496999999999,2.020899,2.013426,2.0184830000000002,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011991064,5.973732,0.0,0.08111536,0.0,0.043915688,9.5,9.792346,0.0,0.022520467000000002,9.5,9.700414,0.0,0.044681372999999996,0.24965279699999998,72.36746099999999,0.8545090120000001,72.101963,1.522664,71.910255,1.5578299999999998,71.927617,0.0037445890000000004,7.404425,1.0,1.0,72.433058,72.531237,44.253858,72.196043,72.190101,44.665023,72.326599,72.40456,43.644346999999996,72.579484,72.472133,44.721108
 10/20/2017,13:48:07.781,0.0,72.632599,0.0,2.673764,17.141847,0.0,0.0,73.851513,0.0,72.358935,0.02392815,3.389909,0.0,0.0,0.0,62.411226,0.0,76.974387,36.527169,72.15406999999999,0.0,0.0,0.0,0.0,1.0,0.010448,98.056076,29.046495,13.607064000000001,22.753522,1.0,11127.828000000001,1.0,0.00404,16.482932,42.862192,0.0,1.9889029999999999,0.0,1.987972,0.0,1.9826849999999998,0.0,1.988068,10.0,8.92938,0.0,0.0,0.0,0.13353203800000002,0.0,0.136107099,0.0,0.46901727200000004,0.0,0.0,0.0,0.20624046899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,11.412519,72.096175,0.0,3.737717,0.0,4.5984110000000005,71.422664,0.0,242.71637,0.0005759010349999999,0.0,83.232479,73.458959,73.10255699999999,87.62366999999999,77.20645,0.0,0.0,70.77594,14.592670000000002,34.444119,74.729834,74.982826,0.0,74.355423,75.76743499999999,0.0,73.89392600000001,0.024829141000000002,16.004464000000002,42.317125,10.0,66.0,65.9,24.723704,70.777811,36.191399,0.0,12.769724,12.768577,18.258433,10.0,1.0,13.297532,0.0,1012.745,10.0,0.0,0.0,73.893084,2.4586330000000003,3.0358810000000003,11.034525,8.24,1.0,84.374154,49.553127,41.086277,286.273764,4.68,0.0,12.67146,12.820625999999999,9.306654,10.0,0.0,56.937132999999996,18.354713,29.336377000000002,6.770088463796917,36.29123,0.0,0.0,0.0,0.04348958,0.0,0.022456046,0.0,0.018043191,0.0,0.015273078,2.020802,2.013168,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011975429,5.968735,0.0,0.082888308,0.0,0.044270277999999996,9.5,9.793924,0.0,0.021972886,9.5,9.70138,0.0,0.039237778,0.17228747,72.413037,0.495815205,72.094729,0.0,71.946426,0.7068115509999999,71.876977,0.0027780340000000004,7.449533,1.0,1.0,72.434462,72.533857,44.351695,72.194827,72.194546,44.494772999999995,72.326038,72.406151,43.55319,72.582479,72.47199300000001,44.667534
 10/20/2017,13:48:17.781,0.0,72.63414300000001,0.0,4.392512,16.725016,0.0,0.0,73.755193,0.0,72.36206999999999,0.023096801,3.282487,0.050736763,0.0,0.0,61.812307999999994,0.0,76.975792,36.493316,72.148735,0.0,0.0,0.0,5.364217,1.0,0.010448,98.077229,29.023415000000004,13.541195000000002,22.712385,1.0,11058.658000000001,1.0,0.00404,16.506852,42.858793,0.0,1.989354,0.0,1.9851990000000002,0.0,1.9828139999999999,0.0,1.9881970000000002,10.0,8.928833000000001,0.0,0.0,0.0,0.137362442,0.0,0.136686488,0.0,0.46911394,0.0,0.0,0.0,0.207819385,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,0.0,72.173582,0.0,4.381557,0.0,0.410817531,71.424111,0.0,242.735091,0.000863195903,0.0,83.241106,73.460316,73.105786,87.64525400000001,77.21356899999999,0.002061623,0.0,70.779028,14.597454999999998,34.471159,74.71588299999999,74.975429,0.0,74.35462700000001,75.76678000000001,0.0,73.894441,0.0,6.402213,42.321356,10.0,66.0,65.9,24.73811,70.776595,36.165546,0.0,12.776938000000001,12.780577000000001,7.635936999999999,10.0,1.0,13.147604999999999,0.0,1003.4739999999999,10.0,0.0,0.0,73.894816,2.540398,3.179967,2.613889,8.24,1.0,84.34822199999999,49.463583,41.070624,268.284154,4.68,0.0,12.284334,12.629908,7.559146000000001,10.0,0.0,56.92136,18.793,29.317707000000002,7.440321803908967,36.270585,0.0,0.013001924,0.0,0.043554000999999995,0.0,0.019267193999999998,0.0,0.013952441999999999,0.0,0.017205715,2.020673,2.013458,2.0185470000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011965931,5.971636,0.0,0.083404075,0.0,0.042432859,9.5,9.792313,0.0,0.019009508999999997,9.5,9.700736000000001,0.0,0.039624305,0.108988566,72.39856800000001,0.7771436690000001,72.089665,0.39031703100000004,71.917489,0.903741475,71.82344300000001,0.010510472,7.511717,1.0,1.0,72.43479,72.53315500000001,44.310272999999995,72.19421899999999,72.191317,44.58778,72.323277,72.402454,43.65439,72.58159,72.472975,44.728871999999996
 10/20/2017,13:48:27.781,0.0,72.631007,0.0,5.180272,10.119849,0.0,0.0,73.65090699999999,0.0,72.35977700000001,0.022912057000000003,3.4973300000000003,0.0,0.0,0.0,60.929503000000004,0.0,76.979726,36.476110999999996,72.150935,0.0,0.0,0.0,16.639372,1.0,0.010448,98.043712,29.007718,13.433125,22.700632000000002,1.0,11135.312,1.0,0.00404,16.797545,42.876715999999995,0.0,1.989322,0.0,1.987424,0.0,1.981267,0.0,1.988391,10.0,8.923425,0.0,0.0,0.0,0.136074911,0.0,0.137330253,0.0,0.476299621,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,0.0,72.089665,0.0,3.7019480000000002,0.0,11.192669,71.395174,0.0,242.76230299999997,0.000493816787,0.0,83.250858,73.461393,73.109015,87.667589,77.221109,0.0025860220000000003,0.0,70.763636,14.597534,34.488367,74.74355,74.973088,0.0,74.358372,75.771883,0.0,73.89392600000001,0.0,0.0,42.243663,10.0,66.0,65.9,24.729421,70.764712,36.143181,0.0,12.914613000000001,12.924585,11.503039,10.0,1.0,13.251954000000001,0.0,1020.317,10.0,0.0,0.0,73.893833,2.446007,3.169803,13.825365,8.24,1.0,84.37603,49.625243,41.068215,275.996277,4.68,0.0,12.539813,12.690292,11.967997,10.0,0.0,56.901526000000004,18.734471,29.290259999999996,7.01144538391455,36.246173999999996,0.0,0.053457372,0.0,0.043135263,0.0,0.018365297,0.0,0.015756237,0.0,0.018300876,2.020995,2.013426,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011965082,5.974086,0.0,0.08179230400000001,0.0,0.043077567000000004,9.5,9.794633000000001,0.0,0.016561502,9.5,9.699383000000001,0.0,0.052766237,0.1300882,72.394228,0.580213744,72.04336500000001,0.18635389800000002,71.926893,0.5731805329999999,71.90085,0.002133664,7.4079690000000005,1.0,1.0,72.433573,72.532172,44.368659,72.197307,72.19113,44.710344,72.327161,72.403952,43.473620000000004,72.582526,72.474379,44.63143
 10/20/2017,13:48:37.781,0.0,72.632458,0.0,4.714777,24.356229000000003,0.0,0.0,73.663943,0.0,72.358747,0.022357825,3.461523,0.499171618,0.0,0.0,60.479048,0.0,76.98501800000001,36.451559,72.148361,0.0,0.0,0.0,0.0,1.0,0.010448,97.950307,29.006465000000002,13.455142000000002,22.688225,1.0,11145.255,1.0,0.00404,16.455768,42.899060999999996,0.0,1.9894180000000001,0.0,1.987295,0.0,1.980525,0.0,1.9883259999999998,10.0,8.924873,0.0,0.0,0.0,0.134755192,0.0,0.136589923,0.0,0.481713049,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,0.0,72.12583599999999,0.0,6.491923,0.0,5.336455,71.401685,0.0,242.788502,0.0,0.0,83.261126,73.457976,73.108126,87.689408,77.22598,0.0,0.0,70.752877,14.596976000000002,34.42896,74.724076,74.97009200000001,0.0,74.355001,75.77403699999999,0.0,73.895892,0.0,0.0,42.187509000000006,10.0,66.0,65.9,24.731707,70.747637,36.117143,0.0,12.736057,12.916185,8.550563,10.0,1.0,13.371896,0.0,1017.3489999999999,10.0,0.0,0.0,73.893833,2.503724,3.086102,6.655794,8.24,1.0,84.41471800000001,49.676326,41.330113,277.311025,4.68,0.0,12.606538,12.576698,10.396842999999999,10.0,0.0,56.887339000000004,18.813191,29.267643,8.299867834268978,36.225575,0.0,0.054231022000000004,0.0,0.051445602,0.0,0.017946558999999997,0.0,0.015724026000000002,0.0,0.018300876,2.021028,2.01349,2.0185470000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011966091000000002,5.9721839999999995,0.0,0.083049485,0.0,0.043077567000000004,9.5,9.793312,0.0,0.016754766,9.5,9.699705,0.0,0.041750206,0.052722875,72.41086700000001,0.7349444009999999,72.042642,0.538014474,71.929064,1.5296969999999999,71.918936,0.001811479,7.437933999999999,1.0,1.0,72.43329200000001,72.536103,44.314218,72.195014,72.192394,44.695762,72.3244,72.402173,43.373964,72.580888,72.472086,44.59455
 10/20/2017,13:48:47.781,0.0,72.633675,0.0,5.216079,5.149942,0.0,0.0,73.615421,0.0,72.35813900000001,0.027992521,2.530535,32.081803,0.0,0.0,61.060584,0.0,76.99105899999999,36.421242,72.141014,0.0,0.0,0.0,9.282533,1.0,0.010448,97.91490999999999,28.990629,13.428721,22.760215,1.0,11074.801000000001,1.0,0.00404,16.381169,42.897525,0.0,1.9891599999999998,0.0,1.988648,0.0,1.982105,0.0,1.987424,10.0,8.937073,0.0,0.0,0.0,0.136911806,0.0,0.138070584,0.0,0.47130509,0.0,0.0,0.0,0.209333856,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,0.0,72.06506800000001,0.0,4.095406,0.0,0.0,71.379982,0.0,242.80075699999998,0.002258628,0.0,83.266002,73.462422,73.112525,87.708834,77.231085,0.007305608000000001,0.0,70.74950799999999,14.598571,34.442479999999996,74.71480600000001,74.968266,0.0,74.354252,75.778767,0.0,73.892709,0.044740635,10.281586,42.327125,10.0,66.0,66.0,24.81974,70.735567,36.092220000000005,0.0,12.587561,12.723574000000001,3.175131,10.0,1.0,13.449257999999999,0.0,1015.424,10.0,0.0,0.0,73.894535,2.476068,3.178771,6.864306,8.24,1.0,84.418235,49.523078999999996,41.065205,279.84432200000003,4.68,0.0,12.495330000000001,12.762634,8.280594,10.0,0.0,56.871612,18.422998,29.254826,7.730605246203426,36.203209,0.0,0.022833726000000002,0.0,0.052540763,0.0,0.019170563,0.0,0.014532233,0.0,0.016078343000000002,2.02048,2.013587,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01196151,5.972474,0.0,0.083339604,0.0,0.040917795,9.5,9.788674,0.0,0.018429718,9.5,9.699705,0.0,0.043328527,0.045689662,72.406526,0.9881400220000001,72.056387,0.080855726,71.817656,1.796959,71.865402,0.001811479,7.415058,1.0,1.0,72.43567900000001,72.533389,44.232161,72.194125,72.192581,44.555858,72.327348,72.401425,43.718896,72.57859499999999,72.472975,44.766141
