date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,13:48:57.781,0.0,72.634845,0.0,3.24668,19.610769,0.0,0.0,73.76678000000001,0.0,72.360292,0.020879872,3.747981,6.953432,0.0,0.0,60.966437,0.0,76.993916,36.39376,72.133013,0.0,0.0,0.0,7.843151,1.0,0.010448,97.93926,28.967409999999997,13.387989000000001,22.750258,1.0,11156.266000000001,1.0,0.00404,16.667402,42.882302,0.0,1.989064,0.0,1.988584,0.0,1.981105,0.0,1.9887130000000002,10.0,8.950303,0.0,0.0,0.0,0.135398957,0.0,0.13739463,0.0,0.458834872,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,11.893636,72.101963,0.0,6.2057720000000005,0.0,15.813463,71.470411,0.0,242.820588,0.0,0.0,83.27776999999999,73.463312,73.116784,87.731169,77.236987,0.015171586,0.0,70.747169,14.592429999999998,34.263028999999996,74.694161,74.971402,0.0,74.35584399999999,75.775723,0.0,73.893271,0.0,8.999149000000001,42.261356,10.0,66.0,66.0,24.728049,70.729954,36.07232,0.0,12.867719000000001,12.682772,3.9453419999999997,10.0,1.0,13.295732999999998,0.0,1025.53,10.0,0.0,0.0,73.895003,2.426167,3.155454,5.83779,8.24,1.0,84.412796,49.345192,41.123605,275.851975,4.68,0.0,12.56446,12.860085,7.911853999999999,10.0,0.0,56.855839,18.630572,29.247488,6.812312502447215,36.180007,0.0,0.0,0.0,0.049931703,0.0,0.024710789,0.0,0.018590771000000002,0.0,0.01433897,2.020867,2.013523,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011955485,5.9731510000000005,0.0,0.080180533,0.0,0.041755915,9.5,9.753692,0.0,0.024936262999999997,9.5,9.696903,0.0,0.044745794000000005,0.348117761,72.385547,1.149904,72.120049,1.072539,71.92110600000001,1.1710040000000002,71.871913,0.001489295,7.3531960000000005,1.0,1.0,72.435445,72.53699300000001,44.312245000000004,72.19492,72.192862,44.58108,72.323885,72.404092,43.615378,72.58023299999999,72.473116,44.73819
 10/20/2017,13:49:07.781,0.0,72.634096,0.0,5.001234999999999,10.745095,0.0,0.0,73.700878,0.0,72.359871,0.022357825,3.282487,7.722177,0.0,0.0,60.261062,0.0,76.998459,36.372696000000005,72.11729,0.0,0.0,0.0,0.0,1.0,0.010448,97.959662,28.942844,13.432573999999999,22.71614,1.0,11140.978000000001,1.0,0.00404,16.443606,42.877926,0.0,1.9888700000000001,0.0,1.9875200000000002,0.0,1.982459,0.0,1.9892290000000001,10.0,8.939809,0.0,0.0,0.0,0.135141451,0.0,0.138456843,0.0,0.457868189,0.0,0.0,0.0,0.205724904,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,12.054008,72.085324,0.0,3.773486,0.0,17.032839000000003,71.404579,0.0,242.850744,0.001642996,0.0,83.288413,73.460316,73.116831,87.752941,77.24227900000001,0.0,0.0,70.747777,14.596019,34.417898,74.702541,74.971075,0.0,74.352052,75.787054,0.0,73.896875,0.0,9.223575,42.248279,10.0,66.0,66.0,24.735366,70.722047,36.048234,0.0,12.47213,12.755376,0.9607741809999999,10.0,1.0,13.246557000000001,0.0,1014.622,10.0,0.0,0.0,73.894301,2.48208,3.1255610000000003,2.886557,8.24,1.0,84.393709,49.293509,41.044734999999996,283.74046699999997,4.68,0.0,12.642605999999999,12.837964,7.430889,10.0,0.0,56.838152,18.974486,29.234949,6.053173931637486,36.159362,0.0,0.0,0.0,0.04609864,0.0,0.024549736000000003,0.0,0.023390154,0.0,0.018172033,2.020706,2.012911,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011947225,5.973313,0.0,0.08508031699999999,0.0,0.047429349,9.5,9.754336,0.0,0.027062164,9.5,9.697096,0.0,0.043231895,0.43251629799999997,72.410143,0.5731805329999999,72.05494,0.488781994,71.93774499999999,0.355150976,71.778591,0.0,7.626097,1.0,1.0,72.434088,72.53540100000001,44.58248,72.193236,72.190662,44.633101,72.323183,72.405028,43.699583000000004,72.578361,72.472975,44.711791
 10/20/2017,13:49:17.781,0.0,72.634517,0.0,5.037043,0.0,0.0,8.734758299999999e-05,73.765332,0.0,72.358092,0.016168896000000002,2.888607,26.091993,0.0,0.0,60.14881,0.0,77.001316,36.3587,72.107978,0.0,0.0,0.0,6.243839,1.0,0.010448,98.01513100000001,28.917766999999998,13.352210000000001,22.654434,1.0,11201.703000000001,1.0,0.00404,16.323598999999998,42.886306,0.0,1.9892889999999999,0.0,1.9889709999999998,0.0,1.982105,0.0,1.988648,10.0,8.926644,0.0,0.0,0.0,0.136203664,0.0,0.138682161,0.0,0.44749245200000004,0.0,0.0,0.0,0.20849606399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,20.249033999999998,72.056387,0.0,4.166944,0.0,7.711028999999999,71.411089,0.0,242.847077,0.0,0.0,83.294274,73.46275,73.117299,87.775886,77.249539,0.0,0.0,70.747964,14.598889999999999,34.473208,74.695051,74.967376,0.0,74.35472,75.789864,0.0,73.89636,0.023598655,7.524344999999999,42.270586,10.0,66.0,66.0,24.706554999999998,70.721907,36.020802,0.0,12.775736,13.00799,0.0,10.0,1.0,13.479242999999999,0.0,1027.471,10.0,0.0,0.0,73.89739,2.414143,3.220023,0.0,8.24,1.0,84.375561,49.401683,40.92673,279.411417,4.68,0.0,12.480903,12.623332000000001,0.0,10.0,0.0,56.824479000000004,18.767139,29.210659999999997,5.800546255710817,36.133975,0.0,0.007167313000000001,0.0,0.045164532,0.0,0.022101729,0.0,0.025226158999999998,0.0,0.021682991000000002,2.020899,2.013329,2.0184830000000002,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011939056000000002,5.972023,0.0,0.08698220599999999,0.0,0.043142038,9.5,9.753434,0.0,0.022906994,9.5,9.670296,0.0,0.042813157000000004,0.277785643,72.377589,1.044406,72.08749399999999,1.311668,71.931234,1.424199,71.793059,0.0,7.442444999999999,1.0,1.0,72.435539,72.534512,44.475570000000005,72.19464,72.19061500000001,44.710738,72.325055,72.405028,43.550098999999996,72.579484,72.475689,44.607361
 10/20/2017,13:49:27.781,0.0,72.636062,0.0,4.571548,0.0,0.0,0.0,73.720431,0.0,72.35856,0.019401918,3.6047519999999995,0.0,0.0,0.0,60.122739,0.0,77.0045,36.328383,72.105639,0.0,0.0,0.0,2.165591,1.0,0.010448,98.132136,28.901931,13.28946,22.7101,1.0,11139.909,1.0,0.00404,16.286299,42.885189000000004,0.0,1.989193,0.0,1.988777,0.0,1.981557,0.0,1.9888419999999998,10.0,8.928092,0.0,0.0,0.0,0.135334581,0.0,0.138006207,0.0,0.450585839,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,15.453901,72.108474,0.0,3.415797,0.0,4.935344000000001,71.390833,0.0,242.87197400000002,0.001191533,0.0,83.307167,73.46406,73.119826,87.796063,77.255815,0.0,0.0,70.762326,14.593467,34.403558000000004,74.69004100000001,74.965082,0.0,74.353176,75.794218,0.0,73.895284,0.0,13.728138000000001,42.287125,10.0,66.0,66.0,24.735823,70.720129,35.997089,0.0,12.922429,12.503362,5.919009,10.0,1.0,13.358702,0.0,1030.053,10.0,0.0,0.0,73.895377,2.47727,3.264266,15.365139000000001,8.24,1.0,84.302922,49.241826,40.805716,279.63588599999997,4.68,0.0,12.67146,12.808071,0.0,10.0,0.0,56.809172,18.613329999999998,29.188462,5.355949873270086,36.110354,0.0,0.03440624,0.0,0.043650633,0.0,0.017946558999999997,0.0,0.021908465,0.0,0.023454575,2.021092,2.013909,2.0185150000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011921972,5.971411,0.0,0.088400565,0.0,0.041175678,9.5,9.752886,0.0,0.017076872,9.5,9.696162,0.0,0.043135263,0.130088202,72.39784499999999,0.55911411,72.05421700000001,1.424199,71.858168,1.8110259999999998,71.88131700000001,0.0,7.452433,1.0,1.0,72.436615,72.533062,44.425073,72.19459300000001,72.190147,44.632313,72.323324,72.402829,43.619627,72.581215,72.47335,44.678016
 10/20/2017,13:49:37.781,0.0,72.636155,0.0,2.8528,16.853272,0.0,0.0,73.779816,0.0,72.35888800000001,0.010349456,3.783789,0.0,0.0,0.0,59.791778,0.0,77.011151,36.307319,72.102784,0.0,0.0,0.0,0.0,1.0,0.010448,98.142948,28.873185999999997,13.216068,22.699979000000003,1.0,11122.803999999998,1.0,0.00404,16.02277,42.885933,0.0,1.989225,0.0,1.989487,0.0,1.9820080000000002,0.0,1.9888099999999997,10.0,8.925002000000001,0.0,0.0,0.0,0.133628603,0.0,0.137233689,0.0,0.45374367200000004,0.0,0.0,0.0,0.206723811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,16.784992000000003,72.13306999999999,0.0,4.202713,0.0,14.176931,71.413983,0.0,242.886979,0.001027364,0.0,83.316451,73.462843,73.12249399999999,87.816193,77.261154,0.0,0.0,70.75610400000001,14.592989000000001,34.385940999999995,74.696174,74.96321,0.0,74.35135,75.798901,0.0,73.89673499999999,0.025052866,7.925107000000001,42.178663,10.0,66.0,66.0,24.756401999999998,70.714141,35.971423,0.0,12.51181,12.598767,13.107645999999999,10.0,1.0,13.693339000000002,0.0,1032.46,10.0,0.0,0.0,73.89771800000001,2.436388,3.124365,11.611941,8.24,1.0,84.29495,49.371034,41.006805,271.68326,4.68,0.0,12.33002,12.844541,19.519156,10.0,0.0,56.79190500000001,18.590644,29.165335,5.097901474137833,36.089663,0.0,0.034631888,0.0,0.043360737,0.0,0.017946558999999997,0.0,0.024517525,0.0,0.023905523999999997,2.021092,2.013523,2.018193,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011915162,5.973828,0.0,0.083533016,0.0,0.046268874,9.5,9.753788,0.0,0.018107612,9.5,9.668009,0.0,0.044262634,0.0,72.397121,1.142871,72.049153,1.410133,71.939915,1.072539,71.84152900000001,0.0,7.497863000000001,1.0,1.0,72.434556,72.533764,44.271611,72.19197199999999,72.189399,44.663446,72.322903,72.406525,43.596451,72.582385,72.473771,44.623666
 10/20/2017,13:49:47.781,0.0,72.64031999999999,0.0,6.218682,23.859238,0.0,0.000316725886,73.78560999999999,0.0,72.357156,0.013305362,2.781185,30.544310999999997,0.0,0.0,59.940964,0.0,77.01218100000001,36.286395,72.091554,0.0,0.0,0.0,0.0,1.0,0.010448,98.11577700000001,28.863992,13.17772,22.649047,1.0,11123.017,1.0,0.00404,16.39617,42.884537,0.0,1.989612,0.0,1.9868430000000001,0.0,1.9814599999999998,0.0,1.988487,10.0,8.922459,0.0,0.0,0.0,0.137426818,0.0,0.137652136,0.0,0.449619156,0.0,0.0,0.0,0.20694937,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,0.5713512860000001,72.141751,0.0,3.30849,0.0,15.781374,71.375642,0.0,242.89580899999999,0.000781111652,0.0,83.32259300000001,73.463592,73.124928,87.840828,77.264526,0.005208014,0.0,70.743848,14.592670000000002,34.38758,74.681147,74.960494,0.0,74.35163100000001,75.801429,0.0,73.89303699999999,0.113312243,5.248019,42.376356,10.0,66.0,66.0,24.669970000000003,70.70969699999999,35.947896,0.0,12.791367,12.559165,6.929911,10.0,1.0,13.329916,0.0,1026.268,10.0,0.0,0.0,73.896126,2.563244,3.180564,13.504579000000001,8.24,1.0,84.323368,49.501444,41.047143,291.725161,4.68,0.0,12.555442999999999,12.561752,10.044135,10.0,0.0,56.775899,18.503076999999998,29.149497999999998,5.836623339052893,36.067019,0.0,0.035341067000000004,0.0,0.045679902,0.0,0.016336028,0.0,0.024549736000000003,0.0,0.024743,2.02106,2.013265,2.0184189999999997,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011914238,5.971636,0.0,0.082437012,0.0,0.042013799000000004,9.5,9.753434,0.0,0.019170563,9.5,9.662275,0.0,0.045840955,0.045689662,72.371078,0.20042033399999998,72.028173,1.4663979999999999,71.93774499999999,1.1639700000000002,71.865402,0.000200554889,7.515906,1.0,1.0,72.436287,72.53296800000001,44.421917,72.195482,72.190569,44.647288,72.32468100000001,72.403437,43.582545,72.579063,72.471665,44.638418
 10/20/2017,13:49:57.781,0.0,72.637512,0.0,4.177668,10.45652,0.0,0.0,73.889172,0.0,72.356922,0.019309546,3.354101,0.0,0.0,0.0,59.424606000000004,0.0,77.016302,36.260867,72.086173,0.0,0.0,0.0,0.0,1.0,0.010448,98.032007,28.86218,13.111301000000001,22.706182000000002,1.0,11120.878999999999,1.0,0.00404,16.280217999999998,42.871409,0.0,1.9894180000000001,0.0,1.9872299999999998,0.0,1.981686,0.0,1.9884549999999999,10.0,8.924906,0.0,0.0,0.0,0.137040559,0.0,0.135656464,0.0,0.45300254799999995,0.0,0.0,0.0,0.206530474,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,7.93244,72.15839,0.0,3.880793,0.0,11.256847,71.462453,0.0,242.86994700000002,0.0,0.0,83.332064,73.462001,73.12563,87.85654699999999,77.270661,0.001537225,0.0,70.728737,14.593467,34.494921999999995,74.671175,74.957779,0.0,74.352614,75.80882700000001,0.0,73.895752,0.0,12.253333999999999,42.302894,10.0,67.0,66.0,24.694437,70.709463,35.923579,0.0,12.558703,12.571766,13.316245,10.0,1.0,13.358702,0.0,1026.252,10.0,0.0,0.0,73.896922,2.6215610000000003,3.028707,13.520617999999999,8.24,1.0,84.327541,49.314543,40.74852,284.734546,4.68,0.0,12.561454,12.842747,14.148373999999999,10.0,0.0,56.76143199999999,18.317961999999998,29.119127000000002,5.199894226256356,36.04391,0.0,0.035727892000000004,0.0,0.045712112,0.0,0.017044662,0.0,0.024485315,0.0,0.024002155,2.020802,2.013426,2.0184830000000002,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011909467,5.97025,0.0,0.082533719,0.0,0.044528161,9.5,9.752886,0.0,0.01849414,9.5,9.660536,0.0,0.045196742000000005,0.334051337,72.354439,1.1921030000000001,72.088941,1.1921030000000001,71.85165699999999,0.348117764,71.81837900000001,0.0,7.404747,1.0,1.0,72.43525799999999,72.536057,44.307905,72.193329,72.18911800000001,44.70325,72.322715,72.40091,43.68954,72.58393000000001,72.472507,44.686557
 10/20/2017,13:50:07.781,0.0,72.64013299999999,0.0,2.996029,0.0,0.0,0.0,73.666116,0.0,72.356127,0.025036615,3.031836,33.234921,0.0,0.0,60.232818,0.0,77.01822299999999,36.237292,72.079341,0.0,0.0,0.0,0.8861410390000001,1.0,0.010448,97.984576,28.842909000000002,13.127629999999998,22.668473000000002,1.0,11116.923999999999,1.0,0.00404,16.025608,42.859165999999995,0.0,1.989064,0.0,1.987198,0.0,1.981396,0.0,1.9884549999999999,10.0,8.927706,0.0,0.0,0.0,0.137072747,0.0,0.13617147599999999,0.0,0.44820135299999997,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,16.993476,72.12728299999999,0.0,4.524633000000001,0.0,15.155641000000001,71.455219,0.0,242.855134,8.3395555e-05,0.0,83.339003,73.46509,73.130122,87.885171,77.27600100000001,0.0,0.0,70.72055,14.593067999999999,34.505984000000005,74.696361,74.953238,0.0,74.353269,75.819128,0.0,73.898888,0.0,8.293808,42.309048,10.0,67.0,66.0,24.677973,70.709183,35.898518,0.0,12.926036,12.620969,0.0,10.0,1.0,13.207576000000001,0.0,1022.931,10.0,0.0,0.0,73.898092,2.489896,3.282799,11.644019,8.24,1.0,84.36411899999999,49.108411,40.860503,283.067059,4.68,0.0,12.492925,12.695075,0.0,10.0,0.0,56.745658999999996,18.963143,29.114203999999997,6.107335999233342,36.017035,0.0,0.035212126,0.0,0.045744322999999996,0.0,0.017656663,0.0,0.021908465,0.0,0.023390154,2.021092,2.013394,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011909976000000001,5.973925,0.0,0.083533016,0.0,0.044914986,9.5,9.743771,0.0,0.018204243999999998,9.5,9.660343,0.0,0.043554000999999995,0.010523605,72.400015,0.573180534,72.019492,1.107705,71.94208499999999,0.48878199299999997,71.76991,0.0,7.34353,1.0,1.0,72.43479,72.534091,44.470836,72.193797,72.18851,44.761577,72.32135799999999,72.40203299999999,43.649755,72.581075,72.470776,44.611243
 10/20/2017,13:50:17.781,0.0,72.641209,0.0,3.1392580000000003,0.0,0.0,0.0,73.64076800000001,0.0,72.356174,0.012658758,3.461523,30.65642,0.0,0.0,60.371141,0.0,77.026746,36.202093,72.076768,0.0,0.0,0.0,8.003083,1.0,0.010448,98.010195,28.803437,13.110382999999999,22.639742000000002,1.0,11133.388,1.0,0.00404,16.221429999999998,42.848878000000006,0.0,1.988,0.0,1.9876490000000002,0.0,1.9821689999999998,0.0,1.988552,10.0,8.9307,0.0,0.0,0.0,0.135398957,0.0,0.136525547,0.0,0.445204634,0.0,0.0,0.0,0.207432712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,13.481322,72.041195,0.0,4.31002,0.0,4.3256559999999995,71.419771,0.0,242.82821099999998,0.0,0.0,83.346317,73.468132,73.132322,87.903565,77.280029,0.0,0.0,70.70936999999999,14.597614000000002,34.427731,74.72309200000001,74.949492,0.0,74.35252,75.826339,0.0,73.896501,0.0,12.78234,42.288278999999996,10.0,67.0,66.0,24.618294,70.707358,35.944269,0.0,12.576138,12.940186,0.0,10.0,1.0,13.392285999999999,0.0,1019.7869999999999,10.0,0.0,0.0,73.897203,2.606531,3.089091,0.0,8.24,1.0,84.365197,49.307932,40.871340999999994,279.202981,4.68,0.0,12.583095,12.772199,0.0,10.0,0.0,56.728112,18.8082,29.109003,5.079906172093325,35.99667,0.0,0.0029122379999999997,0.0,0.042233365999999994,0.0,0.023293522,0.0,0.025838161000000002,0.0,0.020362355,2.020867,2.013684,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011904834,5.971314,0.0,0.081760069,0.0,0.045140634000000006,9.5,9.743513,0.0,0.021972886,9.5,9.778785000000001,0.0,0.044262634,0.066789297,72.410143,1.2554020000000001,72.096175,1.424199,71.840805,1.044406,71.784378,0.0,7.312921,1.0,1.0,72.433152,72.534044,44.263721000000004,72.192581,72.187714,44.635071,72.322013,72.402782,43.684519,72.583649,72.471197,44.675299
 10/20/2017,13:50:27.781,0.0,72.63980500000001,0.0,4.893813,0.0,0.0,0.0,73.622663,0.0,72.35472299999999,0.017277361,3.461523,0.0,0.0,0.0,60.571020999999995,0.0,77.026278,36.179449,72.069374,0.0,0.0,0.0,0.0,1.0,0.010448,98.052409,28.762433,13.107998,22.673207,1.0,11076.405,1.0,0.00404,16.334545000000002,42.853952,0.0,1.988645,0.0,1.987714,0.0,1.981944,0.0,1.988584,10.0,8.929702,0.0,0.0,0.0,0.13478738,0.0,0.136525547,0.0,0.44533352600000004,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,11.171961,72.143922,0.0,5.132704,0.0,11.224758,71.39806800000001,0.0,242.80201200000002,0.00172508,0.0,83.35982,73.468179,73.131433,87.926745,77.288318,0.00311042,0.0,70.699639,14.596257999999999,34.523192,74.714151,74.94743199999999,0.0,74.350788,75.828727,0.0,73.89505,0.022144445,9.095331,42.415202,10.0,67.0,66.0,24.652364000000002,70.706001,35.927996,0.0,12.538864,12.842381,0.0,10.0,1.0,13.429468,0.0,1024.872,10.0,0.0,0.0,73.89739,2.531981,3.141105,0.0,8.24,1.0,84.338514,49.407693,40.647975,283.788568,4.68,0.0,12.531398,12.616157000000001,0.0,10.0,0.0,56.712853,18.945221,29.087315000000004,4.708244673437141,35.971051,0.0,0.002944473,0.0,0.043876107000000004,0.0,0.023776681,0.0,0.025161738,0.0,0.020748883,2.02077,2.013329,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011895185,5.973313,0.0,0.080986418,0.0,0.044914986,9.5,9.739583,0.0,0.023132469,9.5,9.779107000000002,0.0,0.043264105,0.411416665,72.372525,0.706811555,72.104857,0.228553165,71.858168,1.5367309999999998,71.921829,0.0,7.447277000000001,1.0,1.0,72.438159,72.533015,44.484643,72.192581,72.18982,44.706403,72.322903,72.403063,43.686064,72.57976500000001,72.468389,44.664428
 10/20/2017,13:50:37.781,0.0,72.64144300000001,0.0,5.216079,0.0,0.0,0.0,73.678427,0.0,72.354068,0.019956151000000002,3.855403,1.347995,0.0,0.0,60.768729,0.0,77.031711,36.174240999999995,72.067269,0.0,0.0,0.0,5.524148,1.0,0.010448,98.081836,28.72663,13.128915,22.66831,1.0,11180.428,1.0,0.00404,16.174806,42.86168,0.0,1.9886130000000002,0.0,1.9881330000000002,0.0,1.98175,0.0,1.989293,10.0,8.933532000000001,0.0,0.0,0.0,0.13646117,0.0,0.13530239300000002,0.0,0.44771801200000005,0.0,0.0,0.0,0.209011628,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,13.417173000000002,72.096899,0.0,6.313078,0.0,18.460792,71.411089,0.0,242.790384,0.0,0.0,83.3684,73.46668100000001,73.135598,87.946125,77.29384499999999,0.008878804,0.0,70.692809,14.597694,34.522782,74.738729,74.94776,0.0,74.352848,75.83603199999999,0.0,73.897296,0.0,6.4022120000000005,42.222894000000004,10.0,66.0,66.0,24.666769,70.70651600000001,35.902097999999995,0.0,12.914613000000001,12.886783,0.0,10.0,1.0,13.373695000000001,0.0,1029.267,10.0,0.0,0.0,73.896454,2.4532220000000002,3.251112,11.804413,8.24,1.0,84.303156,49.178724,40.803909999999995,276.685718,4.68,0.0,12.696708000000001,12.73573,0.0,10.0,0.0,56.698106,18.753754999999998,29.050071000000003,4.894018026688832,35.94664,0.0,0.019932538,0.0,0.041814627,0.0,0.020169092,0.0,0.025322791,0.0,0.022391624,2.020802,2.013039,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01188404,5.974022,0.0,0.082501483,0.0,0.04630110900000001,9.5,9.721706,0.0,0.022262782000000002,9.5,9.777689,0.0,0.045164532,0.20042031600000002,72.366737,0.988140017,72.109921,0.228553166,71.921829,0.566147319,71.918936,0.0,7.453721000000001,1.0,1.0,72.435117,72.536103,44.533561999999996,72.194686,72.188603,44.713497,72.323043,72.39964599999999,43.584091,72.580935,72.46890400000001,44.810786
 10/20/2017,13:50:47.781,0.0,72.639993,0.0,5.538344,0.0,0.0,0.0,73.767505,0.0,72.352758,0.022819685,3.5331379999999997,29.343146,0.0,0.0,60.67675500000001,0.0,77.03765899999999,36.178845,72.060671,0.0,0.0,0.0,2.6453849999999997,1.0,0.010448,98.087336,28.716925,13.05222,22.615256,1.0,11140.871000000001,1.0,0.00404,16.270082000000002,42.864799,0.0,1.9891279999999998,0.0,1.9856509999999998,0.0,1.981396,0.0,1.989132,10.0,8.926739999999999,0.0,0.0,0.0,0.135141451,0.0,0.13739463,0.0,0.44800801700000004,0.0,0.0,0.0,0.20701381600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.101523,0.0,20.136773,72.12438900000001,0.0,7.564989999999999,0.0,13.214266,71.416877,0.0,242.778804,0.0017661229999999999,0.0,83.374589,73.467524,73.136862,87.968461,77.297311,0.0,0.0,70.681488,14.593387,34.510081,74.711857,74.945934,0.0,74.349805,75.83561,0.0,73.895284,0.0,10.281586,42.406356,10.0,66.0,66.0,24.678431,70.703007,35.874759000000005,0.0,13.043871000000001,12.794378,0.0,10.0,1.0,13.472647,0.0,1033.759,10.0,0.0,0.0,73.898045,2.4405959999999998,3.140507,14.033876000000001,8.24,1.0,84.31792800000001,48.997231,40.675670000000004,279.235048,4.68,0.0,12.515167,12.820625999999999,0.0,10.0,0.0,56.681445999999994,18.583157999999997,29.014034000000002,5.127896016772146,35.921951,0.0,0.036114717000000005,0.0,0.050060546,0.0,0.017785506,0.0,0.021972886,0.0,0.022649309,2.020931,2.013651,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011880925,5.972281,0.0,0.083661958,0.0,0.04446369,9.5,9.716391,0.0,0.018655193,9.5,9.77785,0.0,0.045969797,0.18635389300000002,72.389887,0.559114114,72.060728,0.791210093,71.963788,1.874325,71.838635,0.0,7.5101059999999995,1.0,1.0,72.433854,72.532453,44.461762,72.19113,72.187761,44.853007,72.323838,72.40212700000001,43.478255,72.58229200000001,72.470776,44.69898
 10/20/2017,13:50:57.781,0.0,72.64163,0.0,4.320897,0.0,0.0,0.0,73.775471,0.0,72.35350600000001,0.02660694,3.354101,19.045157999999997,0.0,0.0,60.675307,0.0,77.043513,36.158758,72.055243,0.0,0.0,0.0,0.0,1.0,0.010448,98.052926,28.760436,13.076072,22.673207,1.0,11072.021999999999,1.0,0.00404,16.389682999999998,42.876763000000004,0.0,1.988838,0.0,1.986811,0.0,1.981105,0.0,1.9881970000000002,10.0,8.926354,0.0,0.0,0.0,0.13549552199999998,0.0,0.134883945,0.0,0.45158474600000004,0.0,0.0,0.0,0.206884925,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,18.821720000000003,72.14609200000001,0.0,7.636528,0.0,6.652097,71.39951500000001,0.0,242.805775,0.0,0.0,83.386264,73.466401,73.140793,87.98859200000001,77.306069,0.013336191,0.0,70.67129,14.592351,34.446166999999996,74.717662,74.94340600000001,0.0,74.352052,75.838092,0.0,73.89392600000001,0.0,9.977008,42.291740000000004,10.0,66.0,66.0,24.588798,70.69454,35.847931,0.0,12.909202,12.697173,8.967761,10.0,1.0,13.323319,0.0,1017.702,10.0,0.0,0.0,73.897671,2.4556270000000002,3.1159950000000003,9.799499,8.24,1.0,84.355959,48.846388,40.564288,280.004657,4.68,0.0,12.568066,12.785352,10.092231,10.0,0.0,56.66656,18.160525,28.983152,6.462634021584657,35.896751,0.0,0.033890474,0.0,0.045808744000000005,0.0,0.022906994,0.0,0.023325732000000002,0.0,0.015949501,2.020899,2.013619,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011881639,5.973376999999999,0.0,0.079697002,0.0,0.044882751,9.5,9.714167999999999,0.0,0.018429718,9.5,9.777271,0.0,0.042845367,0.052722874,72.383376,0.502848418,72.13524100000001,0.327018127,71.952937,1.7336599999999998,71.86106099999999,0.0,7.5726119999999995,1.0,1.0,72.433948,72.53367,44.567884,72.192768,72.18729300000001,44.820297,72.325008,72.399927,43.703445,72.579999,72.468623,44.691992
 10/20/2017,13:51:07.781,0.0,72.642847,0.0,5.108657,0.0,0.0,0.0,73.7494,0.0,72.35500400000001,0.021895964,3.1034509999999997,29.775565999999998,0.0,0.0,60.546399,0.0,77.045339,36.128766999999996,72.052155,0.0,0.0,0.0,3.84487,1.0,0.010448,97.984811,28.773391999999998,13.008919,22.677941,1.0,11100.353000000001,1.0,0.00404,16.309409,42.896315,0.0,1.9892889999999999,0.0,1.990486,0.0,1.9814599999999998,0.0,1.9890349999999999,10.0,8.924487,0.0,0.0,0.0,0.135431146,0.0,0.13601053400000002,0.0,0.44907136799999997,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,10.466322,72.13306999999999,0.0,5.5619309999999995,0.0,8.914361,71.409643,0.0,242.840177,0.0,0.0,83.394329,73.46729,73.141448,88.013837,77.313469,0.0101898,0.0,70.66099799999999,14.59905,34.334728000000005,74.71504,74.942142,0.0,74.34929,75.845677,0.0,73.89495600000001,0.031093431,3.821307,42.364433,10.0,66.0,66.0,24.659224,70.689441,35.82115,0.0,12.912809,12.83578,0.0,10.0,1.0,13.488839000000002,0.0,1038.844,10.0,0.0,0.0,73.899028,2.439995,3.28818,11.050564999999999,8.24,1.0,84.4233,48.739416,40.528165,277.615662,4.68,0.0,12.755618,12.738719,0.0,10.0,0.0,56.64668100000001,18.57295,28.979390999999996,5.914804208759442,35.873503,0.0,0.037952136000000004,0.0,0.045486637999999996,0.0,0.021199832000000002,0.0,0.025129527000000002,0.0,0.022423835,2.020867,2.013523,2.018354,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011887238,5.9629330000000005,0.0,0.088916331,0.0,0.045527459000000006,9.5,9.713395,0.0,0.02268152,9.5,9.778946000000001,0.0,0.042555472000000004,0.460649145,72.352992,0.249652811,71.97246899999999,1.4663979999999999,71.868296,1.114738,71.910978,0.0,7.4476,1.0,1.0,72.43404100000001,72.53184499999999,44.472414,72.192628,72.186966,44.838031,72.32210699999999,72.40128399999999,43.606107,72.580841,72.46984,44.734696
 10/20/2017,13:51:17.781,0.0,72.641864,0.0,4.893813,6.111859,0.0,0.0,73.660322,0.0,72.35425500000001,0.014229083,3.24668,35.108739,0.0,0.0,60.964265000000005,0.0,77.054004,36.1051,72.045463,0.0,0.0,0.0,11.041777,1.0,0.010448,97.947581,28.752588,13.064697,22.664392000000003,1.0,11115.961000000001,1.0,0.00404,16.341843,42.900178000000004,0.0,1.9887419999999998,0.0,1.9872299999999998,0.0,1.9820400000000002,0.0,1.9881970000000002,10.0,8.941193,0.0,0.0,0.0,0.13726587699999998,0.0,0.135463334,0.0,0.444753515,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,8.172999,72.10775,0.0,3.380028,0.0,2.384281,71.39734399999999,0.0,242.901744,0.000986322268,0.0,83.401549,73.469396,73.144023,88.03335799999999,77.315905,0.0,0.0,70.650472,14.596019,34.405196999999994,74.71836400000001,74.939474,0.0,74.349103,75.85714899999999,0.0,73.895705,0.016327604,5.584658999999999,42.500971,10.0,66.0,66.0,24.652593,70.681675,35.795809999999996,0.0,12.769123,13.028391000000001,4.36254,10.0,1.0,13.420472,0.0,1031.545,10.0,0.0,0.0,73.896688,2.474264,3.234372,0.0,8.24,1.0,84.46930400000001,48.824153,40.417384999999996,278.51354,4.68,0.0,12.456858,12.898946,6.565150999999999,10.0,0.0,56.633193999999996,18.553213,28.999127,5.932848978353839,35.851465000000005,0.0,0.0,0.0,0.040816097999999995,0.0,0.022906994,0.0,0.023454575,0.0,0.018365297,2.020802,2.013233,2.018225,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01188959,5.96967,0.0,0.083597487,0.0,0.043947924000000006,9.5,9.713975,0.0,0.026063635,9.5,9.778591,0.0,0.040461782,0.0,72.391334,0.917807901,72.037578,0.7068115509999999,71.937021,0.404383455,71.932681,0.0,7.397336999999999,1.0,1.0,72.43375999999999,72.531751,44.629032,72.192206,72.187387,44.77537,72.321312,72.40222,43.664433,72.581777,72.468857,44.621336
 10/20/2017,13:51:27.781,0.0,72.643783,0.0,3.3182940000000003,0.0,0.0,0.0,73.624836,0.0,72.354489,0.018385826,3.210872,0.0,0.0,0.0,60.45949399999999,0.0,77.052037,36.082316,72.042562,0.0,0.0,0.0,0.0,1.0,0.010448,98.006435,28.718179,13.069834,22.669452,1.0,11138.091999999999,1.0,0.00404,16.302922,42.90246,0.0,1.988419,0.0,1.98665,0.0,1.982105,0.0,1.9893580000000002,10.0,8.942063000000001,0.0,0.0,0.0,0.13639679400000002,0.0,0.138295901,0.0,0.456385941,0.0,0.0,0.0,0.20907607399999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,3.650499,72.12873,0.0,5.240011,0.0,8.272584,71.43930300000001,0.0,242.97715899999997,0.0,0.0,83.409848,73.46874100000001,73.148375,88.055976,77.32222800000001,0.006519011,0.0,70.638543,14.594663,34.451903,74.68133399999999,74.93615,0.0,74.34634100000001,75.867919,0.0,73.897203,0.0,12.109060000000001,42.390587,10.0,66.0,66.0,24.665855,70.677839,35.767959999999995,0.0,12.65249,12.894584,7.1064169999999995,10.0,1.0,13.310725,0.0,1027.375,10.0,0.0,0.0,73.897577,2.450216,3.019739,16.183142999999998,8.24,1.0,84.46846,48.810931,40.34875,283.916836,4.68,0.0,12.609544,12.675346000000001,10.589229,10.0,0.0,56.620360999999995,18.452942,29.011387,7.240910980798012,35.826496999999996,0.0,0.0,0.0,0.043264105,0.0,0.026289108999999998,0.0,0.021682991000000002,0.0,0.018043191,2.020706,2.013329,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011884478,5.958033,0.0,0.082791602,0.0,0.042884155,9.5,9.714297,0.0,0.026256899,9.5,9.778205,0.0,0.043038630999999994,0.40438345200000003,72.36963100000001,0.13008820699999998,72.084601,1.142871,71.84297600000001,0.43954951600000003,71.918212,0.001489295,7.5352369999999995,1.0,1.0,72.434416,72.533576,44.391935,72.190522,72.186872,44.761971,72.321312,72.40114399999999,43.648596000000005,72.580467,72.46703199999999,44.723048999999996
 10/20/2017,13:51:37.781,0.0,72.643924,0.0,4.356705000000001,13.903391000000001,0.0,0.0,73.598764,0.0,72.350792,0.022912057000000003,3.747981,10.604973,0.0,0.0,60.09521899999999,0.0,77.057282,36.089802,72.039989,0.0,0.0,0.0,0.0,1.0,0.010448,98.097349,28.675225,13.134051999999999,22.660147,1.0,11099.39,1.0,0.00404,16.289137,42.915308,0.0,1.9886130000000002,0.0,1.989422,0.0,1.9823950000000001,0.0,1.9888740000000003,10.0,8.942674,0.0,0.0,0.0,0.137008371,0.0,0.137491195,0.0,0.45957599600000004,0.0,0.0,0.0,0.206466028,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,18.164193,72.152603,0.0,5.061167,0.0,13.406799,71.46100600000001,0.0,243.028257,1.3113050000000002e-06,0.0,83.42293000000001,73.46846,73.14725200000001,88.076717,77.328457,0.0,0.0,70.63091800000001,14.594423999999998,34.48427,74.713495,74.933481,0.0,74.343579,75.87321,0.0,73.896173,0.09720406699999999,10.570135,42.352509999999995,10.0,66.0,66.0,24.661053,70.675453,35.742156,0.0,12.675336,12.757176,11.29444,10.0,1.0,13.308326999999998,0.0,1035.924,10.0,0.0,0.0,73.896828,2.451418,3.3162800000000003,5.019785,8.24,1.0,84.45856500000001,48.804321,40.595596,268.44448900000003,4.68,0.0,12.677471,12.851117,12.481026,10.0,0.0,56.60206899999999,18.449313,28.993090000000002,6.583167757527894,35.802924,0.0,0.0,0.0,0.040783888,0.0,0.024485315,0.0,0.02216615,0.0,0.017946558999999997,2.020931,2.013748,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011877892,5.9396260000000005,0.0,0.082017952,0.0,0.042658507000000005,9.5,9.71594,0.0,0.026579005,9.5,9.778624,0.0,0.043554000999999995,0.397350241,72.36312,0.812309726,72.08315400000001,1.213203,71.817656,0.263719225,71.863955,0.001811479,7.542648,1.0,1.0,72.43638100000001,72.531892,44.468074,72.19183199999999,72.185702,44.676846000000005,72.321686,72.401237,43.618082,72.582666,72.470401,44.811174
 10/20/2017,13:51:47.781,0.0,72.64457900000001,0.0,4.356705000000001,4.460568,0.0,0.0,73.781989,0.0,72.35229,0.019494291,3.568945,27.100972,0.0,0.0,60.261062,0.0,77.059952,36.070227,72.036713,0.0,0.0,0.0,0.0,1.0,0.010448,98.164996,28.668074,13.23148,22.712548,1.0,11131.998,1.0,0.00404,16.42901,42.9323,0.0,1.989644,0.0,1.987714,0.0,1.981589,0.0,1.989068,10.0,8.939745,0.0,0.0,0.0,0.135946158,0.0,0.137137124,0.0,0.450553617,0.0,0.0,0.0,0.20662714199999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,3.891058,72.168518,0.0,5.383087000000001,0.0,16.182484,71.39951500000001,0.0,243.027581,0.000534858909,0.0,83.428884,73.469536,73.153149,88.097177,77.332766,0.005470214,0.0,70.625023,14.59578,34.504345,74.72014300000001,74.928799,0.0,74.347511,75.875738,0.0,73.89533,0.0,6.867096000000001,42.325971,10.0,66.0,66.0,24.590398,70.669606,35.719142,0.0,12.62243,12.790778,1.891446,10.0,1.0,13.352704999999998,0.0,1023.83,10.0,0.0,0.0,73.89912199999999,2.5373919999999996,3.163226,5.853829,8.24,1.0,84.451719,48.759848999999996,40.346944,283.7084,4.68,0.0,12.690696,12.812854,6.901827000000001,10.0,0.0,56.588395999999996,18.128991,28.963787,6.113354599884035,35.777724,0.0,0.0,0.0,0.045454427,0.0,0.023454575,0.0,0.024420893,0.0,0.018461929,2.020963,2.013362,2.018064,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.01187177,5.932727,0.0,0.084693492,0.0,0.044205807,9.5,9.695839999999999,0.0,0.026514584,9.5,9.779397,0.0,0.045100111,0.52394805,72.38916400000001,0.9881400220000001,72.12294200000001,1.0936379999999999,71.938468,0.411416668,71.83067700000001,0.0,7.587756,1.0,1.0,72.431514,72.53460600000001,44.596682,72.190475,72.18640400000001,44.729261,72.323183,72.401612,43.704218,72.581122,72.470776,44.724214
 10/20/2017,13:51:57.781,0.0,72.64607600000001,0.0,3.5331379999999997,0.0,0.0,0.0,73.863824,0.0,72.351401,0.024667126,3.4973300000000003,7.2417110000000005,0.0,0.0,59.70921800000001,0.0,77.06290200000001,36.030473,72.032689,0.0,0.0,0.0,5.284251,1.0,0.010448,98.133687,28.662779999999998,13.233131,22.738831,1.0,11147.393,1.0,0.00404,16.467526,42.950409,0.0,1.9891599999999998,0.0,1.9869080000000001,0.0,1.981782,0.0,1.988745,10.0,8.928929,0.0,0.0,0.0,0.134497686,0.0,0.136268041,0.0,0.44700911,0.0,0.0,0.0,0.208624955,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,10.257839,72.148986,0.0,4.131175,0.0,17.530216,71.483432,0.0,243.02401099999997,0.001232575,0.0,83.439059,73.469162,73.153944,88.119419,77.337965,0.0,0.0,70.617726,14.59881,34.382253000000006,74.725574,74.92571,0.0,74.344984,75.889552,0.0,73.89846700000001,0.025500315,7.652589,42.502125,10.0,66.0,66.0,24.609834,70.66984000000001,35.693663,0.0,12.500387,12.761376,0.0,10.0,1.0,13.440261999999999,0.0,1032.588,10.0,0.0,0.0,73.89935600000001,2.4550259999999997,3.2941589999999996,0.0,8.24,1.0,84.485108,48.854802,40.525154,281.608009,4.68,0.0,12.760427,12.833181,0.0,10.0,0.0,56.57127,18.734018,28.928401,5.794533823685164,35.756569,0.0,0.002944473,0.0,0.044906847,0.0,0.023486786000000003,0.0,0.025419422999999997,0.0,0.020974357000000002,2.02077,2.013362,2.0182580000000003,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011872164,5.932405,0.0,0.08430666699999999,0.0,0.043303215,9.5,9.674483,0.0,0.0,9.5,9.777593,0.0,0.042684314,0.291852067,72.386993,0.615379806,72.091835,1.044406,71.929064,1.691461,71.81259200000001,0.0,7.609665,1.0,1.0,72.43259,72.531564,44.543819,72.191177,72.187433,44.743842,72.323417,72.401237,43.698809999999995,72.580888,72.46792099999999,44.886488
 10/20/2017,13:52:07.781,0.0,72.646872,0.0,4.893813,0.0,0.0,3.1009044e-05,73.949281,0.0,72.35350600000001,0.026514568,2.8528,3.878449,0.0,0.0,59.995279000000004,0.0,77.070255,35.99309,72.034888,0.0,0.0,0.0,6.083907,1.0,0.010448,98.121935,28.645506,13.267809,22.801516,1.0,11149.638,1.0,0.00404,16.134263,42.977270000000004,0.0,1.9882900000000001,0.0,1.985328,0.0,1.981557,0.0,1.989583,10.0,8.926836999999999,0.0,0.0,0.0,0.133596414,0.0,0.13498051,0.0,0.448330244,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,14.65204,72.187327,0.0,4.524633000000001,0.0,7.1173850000000005,71.42049399999999,0.0,242.97334700000002,0.23004245199999998,0.0,83.445998,73.473842,73.15352299999999,88.141803,77.34513100000001,0.004683616,0.0,70.61398299999999,14.597375,34.495742,74.720564,74.923322,0.0,74.34577900000001,75.892783,0.0,73.89954300000001,0.069238485,9.03121,42.215971,10.0,66.0,66.0,24.58834,70.666191,35.668092,0.0,13.088961,12.730775,0.0,10.0,1.0,13.696937,0.0,1034.5610000000001,10.0,0.0,0.0,73.900339,2.5253669999999997,3.3049199999999996,14.916038,8.24,1.0,84.50344399999999,48.879442,40.29637,264.836947,4.68,0.0,12.709331,12.840954,0.0,10.0,0.0,56.556757,18.651215,28.919531,5.1158978438343965,35.733973,0.0,0.030151165,0.0,0.044842426,0.0,0.018139823,0.0,0.024646368,0.0,0.022778152000000003,2.020738,2.013523,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01187022,5.932824,0.0,0.085241494,0.0,0.045753107,9.5,9.673839,0.0,0.020813303999999998,9.5,9.777496000000001,0.0,0.04091273,0.40438345299999995,72.371801,0.495815205,72.141028,0.418449877,71.848763,1.782893,71.837912,0.0,7.632219,1.0,1.0,72.43549200000001,72.531892,44.469258,72.18804200000001,72.184439,44.875077000000005,72.321312,72.398617,43.7019,72.583415,72.470074,44.850772
 10/20/2017,13:52:17.781,0.0,72.647199,0.0,4.464126,0.0,0.0,0.0,74.20565,0.0,72.35112,0.020418011,3.676367,26.380273,0.0,0.0,59.397086,0.0,77.07414200000001,35.976584,72.034561,0.0,0.0,0.0,0.0,1.0,0.010448,98.116153,28.620988,13.285789999999999,22.790905,1.0,11152.845,1.0,0.00404,16.352789,42.994076,0.0,1.988935,0.0,1.9871330000000003,0.0,1.9819759999999997,0.0,1.989068,10.0,8.927449000000001,0.0,0.0,0.0,0.135077075,0.0,0.134272368,0.0,0.44913581399999997,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,20.281108,72.184434,0.0,5.454624,0.0,13.342621,71.376365,0.0,242.912262,0.231971433,0.0,83.454953,73.469911,73.15708000000001,88.161559,77.351688,0.0070434090000000005,0.0,70.625866,14.591952,34.367504,74.679415,74.924492,0.0,74.34699599999999,75.898823,0.0,73.89715600000001,0.0,13.022797,42.46751,10.0,66.0,66.0,24.592685,70.664928,35.644752000000004,0.0,12.817219,12.747575,11.133980000000001,10.0,1.0,13.664553,0.0,1016.306,10.0,0.0,0.0,73.900901,2.538594,3.35275,10.569386,8.24,1.0,84.52628299999999,48.814537,40.527563,277.182757,4.68,0.0,12.638999,12.774591000000001,9.915878,10.0,0.0,56.542058,18.719953,28.904021000000004,5.013933324695698,35.709843,0.0,0.033826003,0.0,0.043103052,0.0,0.017817717,0.0,0.023647839,0.0,0.023937734,2.020834,2.013329,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011869068,5.932695,0.0,0.084048783,0.0,0.043399922,9.5,9.675675,0.0,0.017721085,9.5,9.761584,0.0,0.043392948,0.341084548,72.39856800000001,0.516914845,72.108474,1.00924,71.94353199999999,0.8474757829999999,71.791612,0.0,7.675071000000001,1.0,1.0,72.434883,72.534887,44.526461,72.189305,72.186872,44.722955,72.322575,72.397868,43.699196,72.582432,72.469606,44.733919
 10/20/2017,13:52:27.781,0.0,72.646825,0.0,6.326104,2.504669,0.0,0.0,73.825441,0.0,72.35172800000001,0.015152803000000001,3.6047519999999995,8.554984,0.0,0.0,59.811331,0.0,77.07390799999999,35.950453,72.033625,0.0,0.0,0.0,0.0,1.0,0.010448,98.124709,28.592198,13.350192000000002,22.767560999999997,1.0,11102.812,1.0,0.00404,16.549423,42.981227000000004,0.0,1.989644,0.0,1.9878099999999999,0.0,1.9802669999999998,0.0,1.9880360000000001,10.0,8.916858,0.0,0.0,0.0,0.13617147599999999,0.0,0.134272368,0.0,0.460446011,0.0,0.0,0.0,0.206337137,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,14.619964999999999,72.176476,0.0,4.345788,0.0,10.807603,71.447261,0.0,242.876027,1.2823639999999998,0.0,83.464331,73.46977,73.157876,88.18610100000001,77.356652,0.0,0.0,70.670822,14.593945999999999,34.253606,74.671082,74.92074699999999,0.0,74.343111,75.905472,0.0,73.898186,0.0,5.167866,42.388663,10.0,66.0,66.0,24.651449,70.660437,35.616345,0.0,12.76251,12.946786,10.588413000000001,10.0,1.0,13.450457,0.0,1023.172,10.0,0.0,0.0,73.89837299999999,2.441799,3.2810059999999996,7.329446000000001,8.24,1.0,84.552029,48.830763,40.605229,270.09594100000004,4.68,0.0,12.654629,12.914491,16.633361999999998,10.0,0.0,56.527172,18.768046,28.890321999999998,5.9689417204988455,35.68655,0.0,0.051039716,0.0,0.044327056,0.0,0.013952441999999999,0.0,0.01852635,0.0,0.018107612,2.020931,2.013909,2.018161,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011868462,5.933243,0.0,0.082888308,0.0,0.044753809000000006,9.5,9.675611,0.0,0.014789918,9.5,9.739809,0.0,0.043811685999999996,0.0,72.38771700000001,0.896708277,72.03613100000001,1.213203,71.94570300000001,0.79121009,71.787272,0.0,7.574223,1.0,1.0,72.435866,72.535682,44.579719,72.18780799999999,72.187901,44.729261,72.320001,72.3974,43.649369,72.582666,72.469091,44.580962
 10/20/2017,13:52:37.781,0.0,72.64668499999999,0.0,3.64056,8.757132,0.0,0.0,73.830511,0.0,72.351681,0.024944242999999998,3.389909,7.914363000000001,0.0,0.0,60.34,0.0,77.080605,35.923021000000006,72.037602,0.0,0.0,0.0,4.084767,1.0,0.010448,97.958345,28.563360999999997,13.336247,22.773765,1.0,11100.46,1.0,0.00404,16.459417000000002,42.950502,0.0,1.9891599999999998,0.0,1.986489,0.0,1.9823950000000001,0.0,1.987295,10.0,8.93379,0.0,0.0,0.0,0.13639679400000002,0.0,0.138682161,0.0,0.470982862,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,0.0,72.193838,0.0,5.526162,0.0,0.0,71.42700500000001,0.0,242.864302,1.281133,0.0,83.47422399999999,73.473421,73.16382,88.205435,77.35965,0.0,0.0,70.670261,14.598651,34.42855,74.68690500000001,74.917423,0.0,74.344984,75.905987,0.0,73.897811,0.002344813,14.802179,42.543664,10.0,66.0,66.1,24.666998,70.655618,35.591053,0.0,12.853892,12.878383,9.224497999999999,10.0,1.0,13.215372,0.0,1007.4839999999999,10.0,0.0,0.0,73.898186,2.4556270000000002,3.167411,15.365139000000001,8.24,1.0,84.685919,48.867422,40.524552,290.682982,4.68,0.0,12.62337,12.874433999999999,8.729495,10.0,0.0,56.51270600000001,18.815913000000002,28.863574,7.682205425764515,35.66414,0.0,0.027185507,0.0,0.044745794000000005,0.0,0.018977299,0.0,0.015047603,0.0,0.015724026000000002,2.020963,2.013716,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011885513,5.931212,0.0,0.081566656,0.0,0.043399922,9.5,9.674773,0.0,0.018784035,9.5,9.700704,0.0,0.042523261,0.341084548,72.402185,0.99517324,71.992725,0.481748781,71.94932,1.677395,71.835741,0.001811479,7.528471000000001,1.0,1.0,72.43474300000001,72.535027,44.516597999999995,72.190662,72.18640400000001,44.838426,72.318878,72.40077,43.73705,72.582105,72.466798,44.81428
 10/20/2017,13:52:47.781,0.0,72.647901,0.0,3.7121739999999996,0.0,0.0,0.0,73.748675,0.0,72.350044,0.010441828,3.5331379999999997,7.401866,0.0,0.0,61.24235899999999,0.0,77.084774,35.920045,72.037883,0.0,0.0,0.0,0.0,1.0,0.010448,97.876693,28.55231,13.372576,22.743565,1.0,11124.728000000001,1.0,0.00404,16.772814,42.931974,0.0,1.989032,0.0,1.989841,0.0,1.981396,0.0,1.9892290000000001,10.0,8.943221000000001,0.0,0.0,0.0,0.13552771,0.0,0.139454679,0.0,0.45857709,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,12.438902,72.13524100000001,0.0,4.524633000000001,0.0,17.241416,71.48053900000001,0.0,242.85581000000002,1.097222,0.0,83.48106899999999,73.47412299999999,73.16279,88.22725600000001,77.36545799999999,0.001275026,0.0,70.656413,14.593547000000001,34.333498999999996,74.70123000000001,74.91541,0.0,74.344188,75.90603399999999,0.0,73.899684,0.0,13.455619,42.347125,10.0,66.0,66.1,24.604804,70.65089300000001,35.566412,0.0,12.867118,13.006789999999999,14.503653,10.0,1.0,13.404879999999999,0.0,1037.913,10.0,0.0,0.0,73.899496,2.528975,3.138714,15.55761,8.24,1.0,84.763722,48.533284,40.504082000000004,284.013037,4.68,0.0,12.56446,12.712413,8.072175999999999,10.0,0.0,56.494227,18.566824,28.841701,6.637422981300096,35.638847,0.0,0.004846363,0.0,0.041814627,0.0,0.025709318,0.0,0.021393095,0.0,0.017141293999999998,2.020963,2.0128459999999997,2.0185150000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011893885,5.933985,0.0,0.08420996,0.0,0.050620655,9.5,9.676191000000001,0.0,0.026063635,9.5,9.737715,0.0,0.041267047,0.312951702,72.394951,0.7912100990000001,72.069409,1.325734,71.92110600000001,1.016273,71.874083,0.002455849,7.504950999999999,1.0,1.0,72.436755,72.536197,44.431779999999996,72.191645,72.186123,44.840396000000005,72.321546,72.398477,43.702287,72.586035,72.46633,44.813891999999996
 10/20/2017,13:52:57.781,0.0,72.649024,0.0,3.210872,0.0,0.0,0.0,73.717534,0.0,72.347985,0.023189172999999997,2.530535,0.0,0.0,0.0,60.792628,0.0,77.088661,35.904097,72.03849100000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.888633,28.519154999999998,13.440464000000002,22.766745,1.0,11160.008,1.0,0.00404,16.791869000000002,42.927178999999995,0.0,1.988645,0.0,1.986005,0.0,1.982363,0.0,1.9888419999999998,10.0,8.929155,0.0,0.0,0.0,0.135238016,0.0,0.13572084,0.0,0.44472129299999996,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,19.799991000000002,72.171412,0.0,4.131175,0.0,8.256539,71.39155699999999,0.0,242.87622000000002,1.027492,0.0,83.490353,73.47496600000001,73.165364,88.247857,77.37253,0.010451999,0.0,70.647198,14.598491000000001,34.249099,74.719909,74.91349100000001,0.0,74.343439,75.91413399999999,0.0,73.896969,0.0,7.572437,42.332894,10.0,66.0,66.1,24.585825,70.642379,35.539771,0.0,12.720426,12.767977,0.0,10.0,1.0,13.491237,0.0,1028.2730000000001,10.0,0.0,0.0,73.899496,2.62577,3.172792,4.939589,8.24,1.0,84.811229,48.851196,40.447488,287.460244,4.68,0.0,12.605336,12.748883,0.0,10.0,0.0,56.481114,18.618094,28.817182,5.512084918291707,35.613741,0.0,0.0068771940000000005,0.0,0.045100111,0.0,0.022359413999999998,0.0,0.02525837,0.0,0.021811833,2.020963,2.013233,2.0182900000000004,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011897587,5.936563,0.0,0.08456455,0.0,0.046139932,9.5,9.67603,0.0,0.023390154,9.5,9.713234,0.0,0.043425158,0.327018126,72.417377,0.390317034,72.128006,0.348117766,71.960894,0.7279111859999999,71.75254699999999,0.0,7.652195,1.0,1.0,72.435819,72.535682,44.550131,72.19108299999999,72.185047,44.860495,72.320984,72.39796199999999,43.638940000000005,72.584959,72.46736,44.872512
 10/20/2017,13:53:07.781,0.0,72.650756,0.0,5.359308,18.007573,0.0,0.002147728,73.968834,0.0,72.34864,0.025775591,4.6431629999999995,0.0,0.0,0.0,60.13505,0.0,77.093906,35.868992999999996,72.04462099999999,0.0,0.0,0.0,0.0,1.0,0.010448,98.011229,28.492594,13.501195999999998,22.732138,1.0,11155.09,1.0,0.00404,16.579019,42.929786,0.0,1.989612,0.0,1.988939,0.0,1.9812020000000001,0.0,1.9884549999999999,10.0,8.925002000000001,0.0,0.0,0.0,0.135881781,0.0,0.13591397,0.0,0.457030396,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,7.034355000000001,72.170689,0.0,5.311548999999999,0.0,8.240495,71.413983,0.0,242.906569,1.029174,0.0,83.49738599999999,73.472672,73.169155,88.271836,77.378291,0.0,0.0,70.639993,14.593706,34.274501,74.716351,74.910916,0.0,74.34428100000001,75.915961,0.0,73.898279,0.10995637300000001,9.832733000000001,42.419433000000005,10.0,66.0,66.1,24.570276999999997,70.63905799999999,35.515595000000005,0.0,12.499786,12.83038,11.198164,10.0,1.0,13.410276999999999,0.0,1040.913,10.0,0.0,0.0,73.902305,2.500116,3.228991,12.55826,8.24,1.0,84.79345500000001,48.613814,40.309014000000005,267.690914,4.68,0.0,12.69791,12.757850999999999,10.124296000000001,10.0,0.0,56.461842000000004,17.889657,28.799165000000002,5.530105843797704,35.594260999999996,0.0,0.036469307,0.0,0.046034217999999995,0.0,0.015691816,0.0,0.023357943,0.0,0.024453104,2.020963,2.0135549999999998,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011890836,5.933146,0.0,0.082920544,0.0,0.045205105,9.5,9.67516,0.0,0.018075402,9.5,9.699802,0.0,0.048482225,0.369217395,72.404356,1.149904,72.05277,0.495815204,71.921829,0.678678705,71.759782,0.0,7.7150240000000005,1.0,1.0,72.433901,72.5325,44.603389,72.193049,72.185187,44.80138,72.319159,72.396511,43.652845,72.586035,72.46684499999999,44.827479
