date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,13:53:17.781,0.0,72.650382,0.0,5.502537,0.0,0.0,0.000328798436,74.082535,0.0,72.349997,0.015337548000000001,3.855403,0.0,0.0,0.0,59.977897999999996,0.0,77.096576,35.832588,72.048365,0.0,0.0,0.0,8.322944999999999,1.0,0.010448,98.095093,28.471606,13.505966,22.711569,1.0,11104.308,1.0,0.00404,16.895253,42.929088,0.0,1.9891599999999998,0.0,1.989197,0.0,1.981524,0.0,1.988262,10.0,8.918403,0.0,0.0,0.0,0.136686488,0.0,0.136911806,0.0,0.45902820899999996,0.0,0.0,0.0,0.205886018,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,0.0,72.172135,0.0,3.845024,0.0,16.71195,71.402408,0.0,242.922105,1.0286819999999999,0.0,83.509108,73.473936,73.169342,88.293235,77.38339599999999,0.0,0.0,70.638683,14.595620000000002,34.335547,74.716398,74.90904300000001,0.0,74.342362,75.923874,0.0,73.89837299999999,0.084787349,0.0,42.403664,10.0,66.0,66.1,24.562274,70.636111,35.491419,0.0,12.823832000000001,12.728374,9.080083,10.0,1.0,13.311925,0.0,1040.432,10.0,0.0,0.0,73.89856,2.4472099999999997,3.197305,13.055477999999999,8.24,1.0,84.78102700000001,48.659487,40.298778999999996,286.96320499999996,4.68,0.0,12.622769,12.638876,10.396842999999999,10.0,0.0,56.448356000000004,17.927996,28.764986999999998,6.7278710347952915,35.570828000000006,0.0,0.053006076,0.0,0.044455898,0.0,0.01385581,0.0,0.017334557,0.0,0.023293522,2.02106,2.01349,2.0185470000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011884895,5.931438,0.0,0.078665468,0.0,0.043818982,9.5,9.675578999999999,0.0,0.013791389,9.5,9.700059,0.0,0.041460311,0.38328381799999994,72.405803,0.8967082670000001,72.096899,0.720877975,71.834295,1.494531,71.780761,0.001489295,7.819094000000001,1.0,1.0,72.434977,72.533951,44.514626,72.187901,72.18495300000001,44.831332,72.317802,72.400348,43.554735,72.584632,72.467968,44.962967
 10/20/2017,13:53:27.781,0.0,72.650616,0.0,6.11126,25.638785000000002,0.0,0.0016889720000000002,74.08470799999999,0.0,72.349482,0.018016337,2.06504,21.015069,0.0,0.0,60.48339300000001,0.0,77.101447,35.802831,72.04939399999999,0.0,0.0,0.0,16.239542999999998,1.0,0.010448,97.955478,28.464686999999998,13.643576999999999,22.71516,1.0,11111.364,1.0,0.00404,17.063101,42.928669,0.0,1.988935,0.0,1.9881650000000002,0.0,1.981718,0.0,1.9881,10.0,8.933854,0.0,0.0,0.0,0.136750865,0.0,0.137040559,0.0,0.477491864,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,0.0,72.182263,0.0,5.204242,0.0,0.041795383,71.429899,0.0,242.938366,1.026507,0.0,83.516704,73.477587,73.171729,88.31393,77.390047,0.0,0.0,70.63559599999999,14.59881,34.255655,74.704788,74.907826,0.0,74.346388,75.925513,0.0,73.898186,0.07718071,12.317456,42.415587,10.0,66.0,66.1,24.5936,70.631339,35.466359999999995,0.0,12.884553,12.905384,11.262348,10.0,1.0,13.34131,0.0,1009.1360000000001,10.0,0.0,0.0,73.90136899999999,2.5025209999999998,3.20149,18.428646,8.24,1.0,84.89644399999999,48.53689,40.2759,287.764881,4.68,0.0,12.798297999999999,12.843345,4.144291,10.0,0.0,56.43384399999999,18.772582999999997,28.736985999999998,8.318053177158637,35.545583,0.0,0.046623463,0.0,0.04922307,0.0,0.01797877,0.0,0.014628865,0.0,0.018107612,2.020899,2.013297,2.018354,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011899688,5.925668,0.0,0.083823135,0.0,0.04327098,9.5,9.674419,0.0,0.01955709,9.5,9.700188,0.0,0.044842426,0.319984913,72.40869599999999,0.40438346399999997,72.07519599999999,0.080855726,71.816932,0.298885281,71.866125,0.0031002190000000004,7.727912,1.0,1.0,72.433573,72.53287399999999,44.399429999999995,72.187246,72.18495300000001,44.722167,72.320329,72.398149,43.646279,72.584725,72.46984,44.858925
 10/20/2017,13:53:37.781,0.0,72.649212,0.0,4.571548,9.141899,0.0,0.000711095615,73.944936,0.0,72.348031,0.020510383,3.4257160000000004,8.138580000000001,0.0,0.0,60.386348999999996,0.0,77.103601,35.787349,72.05402600000001,0.0,0.0,0.0,9.842292,1.0,0.010448,97.79917900000001,28.442306,13.66431,22.712548,1.0,11123.124,1.0,0.00404,16.980798999999998,42.949664,0.0,1.9896759999999998,0.0,1.9871330000000003,0.0,1.9820080000000002,0.0,1.9877779999999998,10.0,8.936751,0.0,0.0,0.0,0.13726587699999998,0.0,0.13810277199999998,0.0,0.47362513,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,0.0,72.16924200000001,0.0,5.848082,0.0,4.502145,71.41470699999999,0.0,242.948498,1.028846,0.0,83.524534,73.47870999999999,73.174584,88.337065,77.395667,0.015171586,0.0,70.621889,14.599927,34.323665999999996,74.688918,74.908107,0.0,74.34577900000001,75.922891,0.0,73.898513,0.14150155,10.473952,42.497895,10.0,66.0,66.1,24.600917000000003,70.626474,35.438790999999995,0.0,12.863511,13.021191,7.684075,10.0,1.0,13.454654999999999,0.0,1014.317,10.0,0.0,0.0,73.900667,2.606531,3.1883369999999998,9.125848,8.24,1.0,85.043521,48.753238,40.371628,284.28560699999997,4.68,0.0,12.860814999999999,12.680726,7.2224699999999995,10.0,0.0,56.417512,18.258298999999997,28.719293,7.948496791475053,35.526289,0.0,0.04053097,0.0,0.044681372999999996,0.0,0.018204243999999998,0.0,0.01437118,0.0,0.017398979,2.02077,2.0138130000000003,2.0182900000000004,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011920001999999999,5.898137999999999,0.0,0.081760069,0.0,0.042755213,9.5,9.793441,0.0,0.018655193,9.5,9.699995,0.0,0.043811685999999996,0.0,72.382653,1.1217709999999999,72.036854,1.396066,71.92255300000001,1.445299,71.876977,0.0031002190000000004,7.689893,1.0,1.0,72.43820600000001,72.531751,44.526855,72.189633,72.184439,44.677240000000005,72.32075,72.397728,43.672544,72.585193,72.46923199999999,44.708684999999996
 10/20/2017,13:53:47.781,0.0,72.651037,0.0,4.213476,0.0,0.0,0.0,74.025323,0.0,72.348967,0.022912057000000003,3.962825,11.085439,0.0,0.0,59.577413,0.0,77.10983,35.76359,72.054401,0.0,0.0,0.0,16.719337,1.0,0.010448,97.7753,28.427075,13.713482999999998,22.717282,1.0,11136.488000000001,1.0,0.00404,17.080535,42.96484,0.0,1.9892889999999999,0.0,1.9881970000000002,0.0,1.9818470000000001,0.0,1.988423,10.0,8.922974,0.0,0.0,0.0,0.135270204,0.0,0.136750865,0.0,0.476428513,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,0.0,72.141751,0.0,5.132704,0.0,13.743732000000001,71.50007099999999,0.0,242.93421600000002,0.845469618,0.0,83.535084,73.476885,73.175754,88.355273,77.40119399999999,0.001799424,0.0,70.604674,14.596657,34.316701,74.68840300000001,74.906047,0.0,74.346575,75.919191,0.0,73.899309,0.009727727,0.0,42.43251,10.0,66.0,66.1,24.501909,70.620486,35.417079,0.0,13.041466,12.682772,10.395861,10.0,1.0,13.398283,0.0,1029.3319999999999,10.0,0.0,0.0,73.902773,2.4868900000000003,3.343782,7.361524,8.24,1.0,85.128271,48.712973999999996,40.157896,270.336444,4.68,0.0,12.56987,12.773992999999999,8.953946,10.0,0.0,56.401973,17.949775,28.710285,7.053702638187463,35.503833,0.0,0.055069143,0.0,0.045357796,0.0,0.015756237,0.0,0.015530763000000001,0.0,0.020394566,2.02106,2.013748,2.018354,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011930665,5.893915,0.0,0.081308773,0.0,0.043915688,9.5,9.793988,0.0,0.013694757,9.5,9.701219,0.0,0.043586211,0.235586374,72.366014,0.657579075,72.023833,0.545047685,71.913872,0.46768236,71.861785,0.001811479,7.643496000000001,1.0,1.0,72.43348,72.534044,44.468469,72.189352,72.185468,44.756059,72.319112,72.397026,43.574048,72.585989,72.464552,44.93385
 10/20/2017,13:53:57.781,0.0,72.649633,0.0,3.4973300000000003,18.344244,0.0,0.0,73.96811,0.0,72.347002,0.024759497999999998,2.924414,34.131791,0.0,0.0,59.267454,0.0,77.114982,35.738018,72.057536,0.0,0.0,0.0,0.0,1.0,0.010448,97.87533,28.405112,13.802104,22.691979999999997,1.0,11166.636,1.0,0.00404,17.005936,42.96782,0.0,1.989193,0.0,1.988648,0.0,1.9812990000000001,0.0,1.9876490000000002,10.0,8.9185,0.0,0.0,0.0,0.136300229,0.0,0.138810914,0.0,0.45815819399999996,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,15.566162,72.197455,0.0,5.669238,0.0,18.300348,71.425558,0.0,242.920561,0.848342571,0.0,83.54493000000001,73.479178,73.176175,88.372027,77.405737,0.0,0.0,70.589377,14.595222,34.293757,74.70834599999999,74.90464200000001,0.0,74.348635,75.922048,0.0,73.899496,0.0,6.899157000000001,42.495587,10.0,66.0,66.1,24.538265,70.617211,35.391835,0.0,12.614614999999999,12.740975,11.117933,10.0,1.0,13.502632,0.0,1041.298,10.0,0.0,0.0,73.901322,2.583084,3.113603,6.703912,8.24,1.0,85.10655600000001,48.81033,40.472775,282.121082,4.68,0.0,12.727966,12.73573,11.951964,10.0,0.0,56.388674,18.543685,28.694264,5.482053208640153,35.478541,0.0,0.044366984000000005,0.0,0.04551884900000001,0.0,0.014596655,0.0,0.018912878,0.0,0.023100258,2.020995,2.013426,2.018161,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011924303,5.894205,0.0,0.081856775,0.0,0.045140634000000006,9.5,9.794278,0.0,0.015595184,9.5,9.70196,0.0,0.039656516,0.158221047,72.39784499999999,1.20617,72.096175,1.4031,71.926893,0.228553166,71.821273,0.0,7.7478880000000006,1.0,1.0,72.435726,72.53119000000001,44.60615,72.19113,72.18383,44.912122,72.319299,72.39735300000001,43.700742,72.583508,72.465815,44.667922
 10/20/2017,13:54:07.781,0.0,72.651224,0.0,3.6047519999999995,7.26616,0.0,0.0,73.637147,0.0,72.34817199999999,0.01810871,3.389909,0.0,0.0,0.0,59.782363000000004,0.0,77.114326,35.714864,72.060343,0.0,0.0,0.0,0.0,1.0,0.010448,97.985093,28.375208,13.812562,22.673044,1.0,11099.07,1.0,0.00404,16.951203,42.968565000000005,0.0,1.989354,0.0,1.987359,0.0,1.981944,0.0,1.988648,10.0,8.930893,0.0,0.0,0.0,0.136525547,0.0,0.136364605,0.0,0.45094029,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,14.235072,72.148262,0.0,4.95386,0.0,6.571875,71.486326,0.0,242.905797,0.845962124,0.0,83.54975999999999,73.477166,73.179451,88.397837,77.413278,0.004421417,0.0,70.581518,14.593307999999999,34.276140000000005,74.70745600000001,74.904268,0.0,74.34723100000001,75.92804100000001,0.0,73.898888,0.0,14.112869,42.439817,10.0,66.0,66.1,24.519744,70.61258000000001,35.368543,0.0,12.990965,12.900584,11.486993,10.0,1.0,13.396484,0.0,1030.888,10.0,0.0,0.0,73.904411,2.5307779999999998,3.166216,4.90751,8.24,1.0,85.04882099999999,48.825355,40.536592999999996,277.872199,4.68,0.0,12.580089,12.809267,11.839739999999999,10.0,0.0,56.369868000000004,18.388061999999998,28.671416999999998,5.421997099017596,35.457109,0.0,0.035663422,0.0,0.045293374000000004,0.0,0.018461929,0.0,0.025161738,0.0,0.023680048999999998,2.020867,2.013716,2.0182900000000004,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011912018,5.895688,0.0,0.081631127,0.0,0.044302512999999995,9.5,9.791379,0.0,0.016883608999999997,9.5,9.699834,0.0,0.042136734,0.144154624,72.401462,0.657579072,72.128006,0.516914847,71.95583,1.037372,71.886381,0.0,7.778175,1.0,1.0,72.43713000000001,72.53273399999999,44.461762,72.18804200000001,72.183737,44.875077000000005,72.32075,72.39824300000001,43.78456,72.587159,72.466003,44.73819
 10/20/2017,13:54:17.781,0.0,72.65024100000001,0.0,4.6431629999999995,0.0,0.0,0.000449523857,73.838477,0.0,72.34639399999999,0.01903243,4.535741000000001,7.129602,0.0,0.0,60.358105,0.0,77.118447,35.685527,72.060109,0.0,0.0,0.0,3.764904,1.0,0.010448,98.045781,28.356634999999997,13.801553,22.67941,1.0,11147.927,1.0,0.00404,17.110536,42.96903,0.0,1.989322,0.0,1.98607,0.0,1.981396,0.0,1.989197,10.0,8.931923,0.0,0.0,0.0,0.135334581,0.0,0.136300229,0.0,0.449264705,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.061167,0.0,10.113503,72.12294200000001,0.0,5.240011,0.0,19.888745999999998,71.437133,0.0,242.906665,0.847070263,0.0,83.560825,73.47562099999999,73.18132299999999,88.421817,77.415198,0.0,0.0,70.571039,14.599927,34.288841,74.721828,74.902817,0.0,74.350367,75.92996099999999,0.0,73.902164,0.09698034300000001,5.023592,42.514047999999995,10.0,66.0,66.1,24.572335,70.606264,35.344832000000004,0.0,12.865314999999999,12.961186999999999,0.0,10.0,1.0,13.390487,0.0,1033.278,10.0,0.0,0.0,73.901462,2.465246,3.187739,0.44858326299999995,8.24,1.0,85.020353,48.762854,40.511909,267.017506,4.68,0.0,12.557847,12.771004,0.0,10.0,0.0,56.357969,17.837255,28.65015,5.776497239376243,35.436606,0.0,0.015129461,0.0,0.045164532,0.0,0.020748883,0.0,0.025355001000000002,0.0,0.022101729,2.02106,2.013329,2.018097,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.0119043,5.895398,0.0,0.08398431199999999,0.0,0.045076162999999995,9.5,9.7927,0.0,0.02268152,9.5,9.69948,0.0,0.04278094599999999,0.42548308799999995,72.36746099999999,1.1921030000000001,72.05711,0.024590034,71.813315,1.789926,71.782208,0.0,7.808139,1.0,1.0,72.436755,72.535916,44.511864,72.186123,72.183643,44.850248,72.320095,72.397821,43.793058,72.583836,72.464505,44.798363
 10/20/2017,13:54:27.781,0.0,72.647808,0.0,3.8195959999999998,0.0,0.0,0.0,73.942763,0.0,72.3463,0.020418011,3.747981,32.5943,0.0,0.0,60.552192000000005,0.0,77.124442,35.656422,72.060437,0.0,0.0,0.0,0.0,1.0,0.010448,98.022276,28.355891999999997,13.726326,22.668636,1.0,11138.412,1.0,0.00404,17.095941,42.967168,0.0,1.9891599999999998,0.0,1.9871330000000003,0.0,1.9816529999999999,0.0,1.9888740000000003,10.0,8.923554,0.0,0.0,0.0,0.134883945,0.0,0.136042723,0.0,0.44697688799999996,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,13.721879999999999,72.135964,0.0,5.705007,0.0,12.075111999999999,71.50007099999999,0.0,242.91303399999998,0.846167335,0.0,83.568327,73.477961,73.185068,88.442513,77.425221,0.010451999,0.0,70.56201,14.600086,34.296215000000004,74.733251,74.902817,0.0,74.350086,75.92836899999999,0.0,73.898747,0.006595581999999999,11.018988,42.489818,10.0,66.0,66.1,24.581481,70.603504,35.322377,0.0,12.709003,12.748175999999999,0.0,10.0,1.0,13.642364,0.0,1021.263,10.0,0.0,0.0,73.904411,2.538594,3.10344,0.0,8.24,1.0,85.024105,48.690738,40.420395,287.059406,4.68,0.0,12.504347000000001,12.73573,0.0,10.0,0.0,56.342664,18.452489,28.626514,5.259906443829685,35.416335,0.0,0.003524711,0.0,0.041621364,0.0,0.022874784,0.0,0.025902582,0.0,0.021457517000000002,2.020899,2.013619,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011901726000000001,5.896172,0.0,0.082856073,0.0,0.045301811,9.5,9.792346,0.0,0.023164679,9.5,9.699866,0.0,0.04091273,0.397350241,72.37975899999999,1.487498,72.108474,0.0,71.81548599999999,0.559114112,71.921829,0.0,7.844548,1.0,1.0,72.437832,72.53198499999999,44.386412,72.185328,72.182941,44.962565999999995,72.316305,72.396511,43.701514,72.58318100000001,72.46459899999999,44.803798
 10/20/2017,13:54:37.781,0.0,72.651505,0.0,4.428319,0.0,0.0,0.000159782839,73.943487,0.0,72.348265,0.024482382,3.6047519999999995,14.913151000000001,0.0,0.0,60.714414,0.0,77.128376,35.631640999999995,72.060063,0.0,0.0,0.0,5.12432,1.0,0.010448,97.934089,28.346559000000003,13.830542999999999,22.703244,1.0,11142.582,1.0,0.00404,17.266220999999998,42.973406,0.0,1.988452,0.0,1.987391,0.0,1.9827169999999998,0.0,1.988906,10.0,8.940839,0.0,0.0,0.0,0.136815241,0.0,0.135817405,0.0,0.44468907,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,1.67792,72.126559,0.0,4.2742510000000005,0.0,14.449686999999999,71.445091,0.0,242.93262400000003,0.8476038109999999,0.0,83.577001,73.477446,73.186238,88.463114,77.427516,0.001537225,0.0,70.550549,14.599129000000001,34.326943,74.721735,74.90276999999999,0.0,74.354393,75.93038299999999,0.0,73.899964,0.08624155900000001,8.37396,42.485202,10.0,66.0,66.2,24.606633,70.596908,35.301503000000004,0.0,12.578543,12.730175,9.096129,10.0,1.0,13.458853,0.0,1041.442,10.0,0.0,0.0,73.902024,2.60593,3.0717529999999997,0.0,8.24,1.0,85.071005,48.76045,40.512510999999996,278.497506,4.68,0.0,12.605336,12.901338,0.0,10.0,0.0,56.323812,18.520545000000002,28.606221,6.312033380079359,35.393276,0.0,0.0,0.0,0.041041573,0.0,0.021393095,0.0,0.024936262999999997,0.0,0.018622982,2.020867,2.013748,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011906176000000001,5.893109,0.0,0.08730456,0.0,0.043883452999999996,9.5,9.791991000000001,0.0,0.024163208999999998,9.5,9.701831,0.0,0.041299258,0.22151995100000002,72.392781,0.284818872,72.037578,1.473432,71.947873,1.881358,71.92110600000001,0.0,7.885467,1.0,1.0,72.436053,72.533062,44.507919,72.187574,72.179385,44.736354,72.31920600000001,72.39529399999999,43.642416,72.584351,72.466143,44.874842
 10/20/2017,13:54:47.781,0.0,72.651084,0.0,4.67897,7.442512,0.0,0.000574273469,74.159301,0.0,72.34878,0.014229083,3.354101,6.665152,0.0,0.0,60.42400799999999,0.0,77.13095200000001,35.620994,72.064274,0.0,0.0,0.0,4.164732,1.0,0.010448,97.884826,28.329378000000002,13.881734,22.709773000000002,1.0,11086.133999999998,1.0,0.00404,16.953229999999998,42.974849,0.0,1.9887740000000003,0.0,1.989293,0.0,1.9827169999999998,0.0,1.988745,10.0,8.940646000000001,0.0,0.0,0.0,0.134851757,0.0,0.137459006,0.0,0.44871691799999996,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,9.167307000000001,72.144645,0.0,5.204242,0.0,6.090542,71.441473,0.0,242.928764,0.842350412,0.0,83.584738,73.47899100000001,73.188671,88.485218,77.435198,0.0028482209999999997,0.0,70.540538,14.597614000000002,34.294986,74.693974,74.90056899999999,0.0,74.351537,75.924998,0.0,73.89865400000001,0.113312243,12.461730000000001,42.50251,10.0,66.0,66.2,24.648248000000002,70.59335300000001,35.278071999999995,0.0,12.51722,12.786578,11.037703,10.0,1.0,13.559604,0.0,1032.139,10.0,0.0,0.0,73.900807,2.596912,3.06697,0.432543422,8.24,1.0,85.11434100000001,48.846989,40.69614,267.306109,4.68,0.0,12.726764,12.859487,9.675394,10.0,0.0,56.308133,18.34269,28.600324,6.239771821011526,35.374121,0.0,0.0,0.0,0.045873165,0.0,0.023486786000000003,0.0,0.02425984,0.0,0.018043191,2.020931,2.013426,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011910199,5.892432,0.0,0.07972923700000001,0.0,0.045334047,9.5,9.792185,0.0,0.026031423999999997,9.5,9.700382000000001,0.0,0.04297421,0.20042031800000001,72.400015,1.107705,72.06434499999999,0.917807906,71.869019,1.1288040000000001,71.919659,0.0,7.908664999999999,1.0,1.0,72.435819,72.538303,44.505946,72.187387,72.181023,44.761577,72.319487,72.396137,43.745162,72.583087,72.46520699999999,44.679181
 10/20/2017,13:54:57.781,0.0,72.647527,0.0,5.216079,0.0,0.0,0.0,74.068775,0.0,72.344241,0.022265452999999998,3.7121739999999996,6.472965,0.0,0.0,60.350139,0.0,77.136338,35.592866,72.062449,0.0,0.0,0.0,0.0,1.0,0.010448,97.892441,28.311269,13.8599,22.714018,1.0,11121.735,1.0,0.00404,17.181892,42.975221999999995,0.0,1.988838,0.0,1.987424,0.0,1.9827169999999998,0.0,1.9890349999999999,10.0,8.94026,0.0,0.0,0.0,0.137877454,0.0,0.140034068,0.0,0.45409812299999996,0.0,0.0,0.0,0.209108297,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,6.13627,72.141751,0.0,5.91962,0.0,3.379035,71.467517,0.0,242.935808,0.84682401,0.0,83.59603800000001,73.479646,73.193726,88.505726,77.43665,0.000488428007,0.0,70.540164,14.597375,34.330631,74.703852,74.898744,0.0,74.349899,75.918676,0.0,73.902867,0.0,8.870905,42.476741,10.0,66.0,66.2,24.635215,70.588394,35.256221999999994,0.0,12.737259,12.944986,0.399161985,10.0,1.0,13.343709,0.0,1023.3960000000001,10.0,0.0,0.0,73.90118100000001,2.5313790000000003,3.292963,2.293103,8.24,1.0,85.11748399999999,48.67992,40.435446999999996,286.049294,4.68,0.0,12.598123,12.959928,4.673353,10.0,0.0,56.294368000000006,17.932760000000002,28.591362,5.890746176759001,35.355758,0.0,0.0,0.0,0.045712112,0.0,0.024356472,0.0,0.02371226,0.0,0.018300876,2.020867,2.013587,2.0185470000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011907831,5.893077,0.0,0.083823135,0.0,0.044431455,9.5,9.792475,0.0,0.027062164,9.5,9.700382000000001,0.0,0.043554000999999995,0.207453529,72.395675,1.0373729999999999,72.051323,0.889675055,71.938468,0.291852071,71.921829,0.0,7.936375,1.0,1.0,72.435445,72.536665,44.487404999999995,72.186966,72.182146,44.819903000000004,72.318457,72.396464,43.850225,72.58219799999999,72.464084,44.798751
 10/20/2017,13:55:07.781,0.0,72.648884,0.0,5.287693,10.344296,0.0,0.0,73.697981,0.0,72.347189,0.021341732000000002,3.3182940000000003,0.0,0.0,0.0,60.388521999999995,0.0,77.140179,35.570596,72.063057,0.0,0.0,0.0,0.0,1.0,0.010448,97.878668,28.278997999999998,13.940631,22.700795,1.0,11154.556,1.0,0.00404,17.489207,42.96754,0.0,1.988806,0.0,1.986618,0.0,1.982363,0.0,1.9888099999999997,10.0,8.938457000000001,0.0,0.0,0.0,0.135334581,0.0,0.13552771,0.0,0.43837340399999997,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,10.065392,72.119325,0.0,3.666179,0.0,20.418212,71.458836,0.0,242.937015,1.7336639999999999,0.0,83.60241500000001,73.48184599999999,73.19288399999999,88.52628100000001,77.44494,0.0,0.0,70.570103,14.599209,34.285153,74.740554,74.90202099999999,0.0,74.35214599999999,75.916944,0.0,73.903335,0.0,9.127392,42.437509999999996,10.0,66.0,66.2,24.661053,70.584979,35.233022999999996,0.0,12.755295,12.806979,5.469719,10.0,1.0,13.475045000000001,0.0,1030.775,10.0,0.0,0.0,73.903288,2.4862889999999997,3.251112,0.0,8.24,1.0,85.15570799999999,48.578357000000004,40.437253000000005,275.41907000000003,4.68,0.0,12.45265,12.836171,0.0,10.0,0.0,56.281442000000006,17.994010999999997,28.575342,5.60220022234235,35.332373,0.0,0.0,0.0,0.044842426,0.0,0.022584887999999997,0.0,0.025129527000000002,0.0,0.019073931000000002,2.020899,2.013458,2.0184189999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011911173999999998,5.89398,0.0,0.083307369,0.0,0.044786045,9.5,9.791991000000001,0.0,0.023261311,9.5,9.699931,0.0,0.045003479000000006,0.22151995100000002,72.384823,0.34108456299999995,72.047706,0.47471557,71.84442299999999,1.0866049999999998,71.811868,0.0,8.015313,1.0,1.0,72.43525799999999,72.534325,44.617986,72.186778,72.181912,44.829361,72.320095,72.394733,43.733188,72.583508,72.463382,44.747507
 10/20/2017,13:55:17.781,0.0,72.64771400000001,0.0,4.929621,0.0,0.0,0.0,73.706671,0.0,72.34400699999999,0.018016337,2.745378,28.974789,0.0,0.0,60.615922,0.0,77.140413,35.546606,72.061513,0.0,0.0,0.0,9.762327,1.0,0.010448,97.843366,28.260471999999996,14.064113,22.706672,1.0,11086.989,1.0,0.00404,17.405689000000002,42.945147999999996,0.0,1.988645,0.0,1.986392,0.0,1.9818790000000002,0.0,1.988616,10.0,8.931182000000002,0.0,0.0,0.0,0.136268041,0.0,0.138424655,0.0,0.44449573299999995,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,17.330257,72.16273100000001,0.0,4.095406,0.0,4.999522,71.473304,0.0,242.95617000000001,1.741257,0.0,83.613434,73.48034799999999,73.19499,88.5512,77.450701,0.008616605,0.0,70.571928,14.600007000000002,34.350706,74.73076999999999,74.902723,0.0,74.351163,75.912027,0.0,73.902398,0.0,7.860985,42.536741,10.0,66.0,66.2,24.647334,70.581284,35.210429,0.0,12.776938000000001,12.939586,0.0,10.0,1.0,13.481042,0.0,1036.486,10.0,0.0,0.0,73.90534699999999,2.465246,3.2792120000000002,3.030911,8.24,1.0,85.196277,48.589775,40.369822,285.151417,4.68,0.0,12.677471,12.941394,0.0,10.0,0.0,56.265483999999994,18.270549,28.552774,5.866690837441498,35.311359,0.0,0.004266125999999999,0.0,0.044198213,0.0,0.022810362999999997,0.0,0.025322791,0.0,0.020909936,2.020963,2.013329,2.018193,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011915023,5.893593,0.0,0.081244302,0.0,0.04594652,9.5,9.791895,0.0,0.023357943,9.5,9.699995,0.0,0.049029805999999995,0.341084547,72.382653,0.502848417,72.033237,0.9178079,71.85165699999999,1.782893,71.907361,0.0,8.058810000000001,1.0,1.0,72.43876800000001,72.535542,44.473597,72.187106,72.181444,44.783646000000005,72.318972,72.394593,43.716578000000005,72.5851,72.46385,44.812727
 10/20/2017,13:55:27.781,0.0,72.64546800000001,0.0,5.502537,11.851301,0.0,0.0,73.692187,0.0,72.34513000000001,0.023373917,3.067643,27.453313,0.0,0.0,61.160524,0.0,77.147532,35.51248,72.061607,0.0,0.0,0.0,3.045213,1.0,0.010448,97.752643,28.245427000000003,14.152001,22.708141,1.0,11146.431,1.0,0.00404,17.371226999999998,42.915308,0.0,1.9894830000000001,0.0,1.987746,0.0,1.981396,0.0,1.988584,10.0,8.934305,0.0,0.0,0.0,0.13646117,0.0,0.138199337,0.0,0.447428006,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,11.637039999999999,72.182987,0.0,4.810784,0.0,8.128184,71.483432,0.0,242.97161,1.740313,0.0,83.620326,73.482922,73.19868699999999,88.571004,77.456087,0.003634819,0.0,70.567296,14.597215,34.341693,74.709563,74.898275,0.0,74.35312900000001,75.911653,0.0,73.901837,0.01565643,13.199132,42.485971,10.0,66.0,66.2,24.664939999999998,70.580208,35.185743,0.0,13.074532000000001,12.760776,0.0,10.0,1.0,13.426469,0.0,1023.3,10.0,0.0,0.0,73.904926,2.482681,3.194315,10.681661,8.24,1.0,85.299274,48.670906,40.373434,269.23013100000003,4.68,0.0,12.672061,12.811658,0.0,10.0,0.0,56.250039,18.484929,28.525470000000002,5.782509315517873,35.289694,0.0,0.032375409,0.0,0.044166002999999995,0.0,0.017366768,0.0,0.024453104,0.0,0.022456046,2.020867,2.013426,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011929148,5.885018,0.0,0.084081019,0.0,0.045108399,9.5,9.793312,0.0,0.020040249,9.5,9.697772,0.0,0.041395889,0.137121412,72.37686500000001,1.002206,72.13306999999999,0.369217399,71.878424,0.96704038,71.758335,0.0,7.955707,1.0,1.0,72.43970300000001,72.53849,44.574196,72.185141,72.181163,44.866406,72.317755,72.39407800000001,43.85177,72.584772,72.462446,44.700921
 10/20/2017,13:55:37.781,0.0,72.645889,0.0,4.249283,11.835269,0.0,0.000630612004,73.73057,0.0,72.34489599999999,0.019679035,3.7121739999999996,0.0,0.0,0.0,60.783213,0.0,77.152121,35.500997,72.063245,0.0,0.0,0.0,0.0,1.0,0.010448,97.729939,28.231219,14.131817999999999,22.672064000000002,1.0,11134.777,1.0,0.00404,17.584077,42.870711,0.0,1.9892889999999999,0.0,1.986779,0.0,1.981686,0.0,1.9886810000000001,10.0,8.931664999999999,0.0,0.0,0.0,0.13446549800000002,0.0,0.135366769,0.0,0.45364700399999996,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,10.787067,72.120049,0.0,5.061167,0.0,6.892764,71.529732,0.0,242.97281600000002,1.741873,0.0,83.630313,73.483671,73.19765699999999,88.591325,77.463206,0.000226228859,0.0,70.577588,14.594265,34.229434000000005,74.70446,74.89701099999999,0.0,74.353597,75.910342,0.0,73.902586,0.070133383,9.095331,42.466741,10.0,66.0,66.2,24.676144,70.57202099999999,35.162405,0.0,12.836457000000001,12.776377,10.620505999999999,10.0,1.0,13.440862,0.0,1023.028,10.0,0.0,0.0,73.902773,2.446609,2.99403,7.7945850000000005,8.24,1.0,85.357902,48.592178999999994,40.202448,273.992087,4.68,0.0,12.578887,13.018519,19.711542,10.0,0.0,56.2352,18.680026,28.509589000000002,5.175892660811237,35.269704,0.0,0.037436369,0.0,0.044262634,0.0,0.017076872,0.0,0.025032895,0.0,0.024292051000000002,2.020802,2.013458,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011936397,5.856779,0.0,0.08472572699999999,0.0,0.043980159000000005,9.5,9.792442,0.0,0.018397508,9.5,9.698127000000001,0.0,0.042748735,0.038656451,72.394228,0.46064914700000004,72.011534,0.559114109,71.84297600000001,0.903741475,71.768463,0.0,7.918009,1.0,1.0,72.435024,72.538771,44.581691,72.189586,72.180414,44.759606,72.318223,72.39571600000001,43.869538,72.582245,72.464786,44.81428
 10/20/2017,13:55:47.781,0.0,72.641911,0.0,4.607355,21.406348,0.0,0.0,73.768953,0.0,72.347189,0.023281545,3.89121,21.095147,0.0,0.0,60.79914599999999,0.0,77.15563399999999,35.480959000000006,72.064087,0.0,0.0,0.0,0.0,1.0,0.010448,97.752831,28.222443,14.19677,22.711079,1.0,11131.036,1.0,0.00404,17.54394,42.823321,0.0,1.98974,0.0,1.9896479999999999,0.0,1.98088,0.0,1.988004,10.0,8.907266,0.0,0.0,0.0,0.136139288,0.0,0.136557735,0.0,0.466278335,0.0,0.0,0.0,0.20868940100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,7.130578999999999,72.201072,0.0,4.166944,0.0,15.460485,71.515986,0.0,242.97638700000002,0.109255453,0.0,83.641942,73.48184599999999,73.201448,88.610331,77.467562,0.003634819,0.0,70.576419,14.59578,34.330221,74.709329,74.895935,0.0,74.356499,75.90921800000001,0.0,73.903896,0.0,7.973198,42.484818,10.0,65.0,66.2,24.662653,70.56781099999999,35.141532,0.0,12.705396,12.901784,10.556321,10.0,1.0,13.339510999999998,0.0,1038.6989999999998,10.0,0.0,0.0,73.902398,2.474264,3.123169,10.633543,8.24,1.0,85.365313,48.649271,40.275298,287.796948,4.68,0.0,12.726764,12.778178,13.875826000000002,10.0,0.0,56.217282,18.578167999999998,28.493662,5.127896016772146,35.250689,0.0,0.040015203,0.0,0.047097169,0.0,0.014950971,0.0,0.020297934,0.0,0.024130997999999997,2.020995,2.013458,2.018322,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011935515,5.855909,0.0,0.083113956,0.0,0.045140634000000006,9.5,9.793505,0.0,0.01591729,9.5,9.698803,0.0,0.041524732,0.20042031600000002,72.39061099999999,0.270752449,72.044089,0.08788893800000001,71.869019,1.290568,71.859615,0.0,7.996303999999999,1.0,1.0,72.44195,72.53792800000001,44.415211,72.185281,72.182333,44.793893,72.316866,72.395014,43.874173,72.58294699999999,72.46268,44.589503
 10/20/2017,13:55:57.781,0.0,72.64177099999999,0.0,2.960222,1.5748149999999999,0.0,0.0,73.866721,0.0,72.344522,0.019863778999999998,3.568945,0.0,0.0,0.0,60.68979100000001,0.0,77.158725,35.473659999999995,72.066614,0.0,0.0,0.0,3.525007,1.0,0.010448,97.804209,28.20986,14.24741,22.704223000000002,1.0,11110.188,1.0,0.00404,17.462449,42.786405,0.0,1.989064,0.0,1.9890349999999999,0.0,1.981589,0.0,1.9880360000000001,10.0,8.91924,0.0,0.0,0.0,0.137459006,0.0,0.1366543,0.0,0.465343875,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,0.0,72.20903,0.0,4.131175,0.0,12.748978,71.448708,0.0,242.961188,0.004433861,0.0,83.647568,73.48226700000001,73.202431,88.63389000000001,77.47351,0.0,0.0,70.575249,14.597056,34.256884,74.725246,74.893875,0.0,74.355235,75.908609,0.0,73.90633000000001,0.042055939,9.271666999999999,42.420587,10.0,65.0,66.2,24.644361,70.564536,35.116986,0.0,12.945875,12.881383,5.983192,10.0,1.0,13.307726999999998,0.0,1031.272,10.0,0.0,0.0,73.90300699999999,2.4405959999999998,3.277419,20.160892,8.24,1.0,85.362874,48.660689,40.12719,268.23605299999997,4.68,0.0,12.732775,12.742306,8.713463,10.0,0.0,56.201884,18.716777,28.482843,6.131410318279631,35.228792,0.0,0.053296195,0.0,0.044971267999999995,0.0,0.013630336000000002,0.0,0.018461929,0.0,0.023229101000000002,2.021382,2.013651,2.018161,2.0233790000000003,1.0,1.0,0.0,0.0,0.0,0.0,0.011933056000000001,5.855071,0.0,0.081727833,0.0,0.04446369,9.5,9.794311,0.0,0.01433897,9.5,9.679412,0.0,0.041041573,0.312951701,72.37975899999999,0.5661473220000001,72.12583599999999,1.550797,71.963788,0.8052765129999999,71.855274,0.000200554889,8.03239,1.0,1.0,72.440312,72.536946,44.293309,72.187901,72.182614,44.831726,72.319908,72.393002,43.668682000000004,72.58144899999999,72.46305500000001,44.710238000000004
 10/20/2017,13:56:07.781,0.0,72.640835,0.0,3.783789,18.616787,0.0,0.00021612136900000002,74.187545,0.0,72.343539,0.022173081,3.783788,0.0,0.0,0.0,61.701505000000004,0.0,77.160037,35.439302000000005,72.065116,0.0,0.0,0.0,14.960092999999999,1.0,0.010448,97.837678,28.194909000000003,14.193284,22.716629,1.0,11127.187,1.0,0.00404,17.378120000000003,42.764571999999994,0.0,1.988677,0.0,1.9869080000000001,0.0,1.9814599999999998,0.0,1.9886810000000001,10.0,8.924873,0.0,0.0,0.0,0.13710493599999998,0.0,0.136493358,0.0,0.466052776,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,0.0,72.161284,0.0,4.775015,0.0,10.358359,71.48053900000001,0.0,242.9774,0.0028332179999999998,0.0,83.656712,73.484607,73.206784,88.654399,77.478616,0.004945815,0.0,70.57295699999999,14.597056,34.316701,74.724029,74.893406,0.0,74.356312,75.90196,0.0,73.903335,0.049438853,0.0,42.419048,10.0,65.0,66.2,24.587654999999998,70.558689,35.092904,0.0,13.160504000000001,13.018189999999999,9.031945,10.0,1.0,13.449857999999999,0.0,1031.738,10.0,0.0,0.0,73.906377,2.506129,3.337803,11.948766,8.24,1.0,85.345426,48.422706,40.246399,278.577674,4.68,0.0,12.733977000000001,12.800897,10.108263,10.0,0.0,56.186579,18.218598999999998,28.46817,7.5975248078430635,35.205734,0.0,0.054392199,0.0,0.04561548,0.0,0.015691816,0.0,0.015273078,0.0,0.020265724,2.021092,2.013587,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01192815,5.854587,0.0,0.082952779,0.0,0.043851217000000005,9.5,9.793988,0.0,0.014049073999999998,9.5,9.685242,0.0,0.043038630999999994,0.08085572099999999,72.368184,0.263719225,72.03613100000001,0.26371922600000003,71.85165699999999,0.664612281,71.79523,0.001811479,8.069443,1.0,1.0,72.43970300000001,72.536946,44.417972,72.189539,72.18238000000001,44.911728000000004,72.317006,72.390662,43.618468,72.584117,72.464178,44.754106
 10/20/2017,13:56:17.781,0.0,72.637887,0.0,5.180272,8.628877000000001,0.0,0.0,73.909449,0.0,72.343399,0.020695127,3.8195959999999998,1.219871,0.0,0.0,61.900661,0.0,77.16757700000001,35.423774,72.063198,0.0,0.0,0.0,17.439028,1.0,0.010448,97.852861,28.168628000000002,14.211448,22.656229999999997,1.0,11126.332,1.0,0.00404,17.36474,42.734919,0.0,1.989998,0.0,1.9874880000000001,0.0,1.981911,0.0,1.987843,10.0,8.93247,0.0,0.0,0.0,0.137555571,0.0,0.139647809,0.0,0.472755115,0.0,0.0,0.0,0.20649825100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,0.0,72.147539,0.0,4.667708999999999,0.0,0.0,71.517433,0.0,242.968763,0.0,0.0,83.662995,73.48498199999999,73.20879599999999,88.675517,77.481988,0.003634819,0.0,70.559905,14.59881,34.344151000000004,74.70174499999999,74.89097199999999,0.0,74.35341,75.89779300000001,0.0,73.904505,0.08433989900000001,13.455619,42.580971999999996,10.0,65.0,66.2,24.560902,70.55504,35.067429,0.0,12.92303,12.853181,11.182118,10.0,1.0,13.541613,0.0,1029.877,10.0,0.0,0.0,73.904318,2.554226,3.0053900000000002,12.381827000000001,8.24,1.0,85.37652299999999,48.45035,40.075413,284.782646,4.68,0.0,12.816332000000001,12.921664999999999,10.108263,10.0,0.0,56.172394,18.512604999999997,28.452984999999998,7.948496791475053,35.180304,0.0,0.044657103,0.0,0.044455898,0.0,0.018268665,0.0,0.014403391000000001,0.0,0.018880667,2.020738,2.0135549999999998,2.018064,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011931076,5.856262999999999,0.0,0.081856775,0.0,0.043367685999999996,9.5,9.792539,0.0,0.019202773,9.5,9.673517,0.0,0.043231895,0.0,72.37975899999999,0.57318055,72.06434499999999,0.123054994,71.938468,0.319984917,71.892892,0.002133664,8.100696000000001,1.0,1.0,72.44419599999999,72.539987,44.243207,72.188182,72.182614,44.684728,72.315696,72.393048,43.84559,72.581824,72.463288,44.619395000000004
 10/20/2017,13:56:27.781,0.0,72.63638900000001,0.0,4.965428,9.590794,0.0,0.0,74.116573,0.0,72.344288,0.020695127,3.1034509999999997,1.219871,0.0,0.0,61.942665000000005,0.0,77.170059,35.406293,72.063291,0.0,0.0,0.0,5.364217,1.0,0.010448,97.848536,28.151913,14.294014,22.650353,1.0,11112.113000000001,1.0,0.00404,17.746249,42.682363,0.0,1.98945,0.0,1.987327,0.0,1.9828459999999999,0.0,1.987198,10.0,8.933532000000001,0.0,0.0,0.0,0.13726587699999998,0.0,0.137684324,0.0,0.466697232,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,14.956747,72.177199,0.0,4.667708999999999,0.0,12.748978,71.502965,0.0,242.980054,0.0005348589179999999,0.0,83.671763,73.485403,73.211651,88.69691800000001,77.490325,0.0025860220000000003,0.0,70.549614,14.593228,34.186824,74.72665,74.89031700000001,0.0,74.356593,75.899244,0.0,73.904505,0.0,9.480063000000001,42.564818,10.0,65.0,66.2,24.634529,70.550175,35.047625,0.0,12.929642999999999,12.820780000000001,10.379814999999999,10.0,1.0,13.272944,0.0,1004.452,10.0,0.0,0.0,73.904271,2.519355,3.347369,5.276414,8.24,1.0,85.438013,48.197944,39.793648,285.135384,4.68,0.0,12.594516,12.818833,17.27465,10.0,0.0,56.157695,17.888070000000003,28.442027000000003,6.999373747927465,35.160685,0.0,0.0,0.0,0.04245884,0.0,0.022810362999999997,0.0,0.018590771000000002,0.0,0.014177917,2.020995,2.013265,2.0186439999999997,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011939041000000001,5.852975,0.0,0.08430666699999999,0.0,0.043109802999999995,9.5,9.786,0.0,0.021521937999999997,9.5,9.660343,0.0,0.04558327,0.179320681,72.403632,0.35515097799999995,72.05566400000001,0.812309733,71.855997,1.135837,71.907361,0.0037445890000000004,8.132272,1.0,1.0,72.439001,72.539379,44.349723,72.187901,72.179666,44.698521,72.318457,72.393095,43.847134999999994,72.583462,72.463756,44.643465
 10/20/2017,13:56:37.781,0.0,72.636717,0.0,5.216079,17.382326000000003,0.0,0.0,74.171613,0.0,72.340778,0.025313731000000003,3.389909,0.0,0.0,0.0,62.307664,0.0,77.174087,35.373657,72.062168,0.0,0.0,0.0,0.0,1.0,0.010448,97.763172,28.134176,14.349058,22.707325,1.0,11131.677,1.0,0.00404,17.752736,42.661322,0.0,1.988709,0.0,1.987295,0.0,1.982363,0.0,1.989164,10.0,8.945121,0.0,0.0,0.0,0.13578521699999999,0.0,0.136750865,0.0,0.457610406,0.0,0.0,0.0,0.20636936,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,19.11039,72.188051,0.0,4.417326,0.0,5.047655000000001,71.437133,0.0,242.96804,0.000945280158,0.0,83.682829,73.483671,73.210996,88.715972,77.493323,0.026708352,0.0,70.544093,14.59578,34.311375,74.72501199999999,74.888304,0.0,74.354112,75.9058,0.0,73.90576899999999,0.0,11.628146000000001,42.487894,10.0,65.0,66.2,24.628355,70.548117,35.023544,0.0,12.859904,12.848381,10.925381,10.0,1.0,13.550609,0.0,1032.6680000000001,10.0,0.0,0.0,73.905441,2.548213,3.205077,10.793936,8.24,1.0,85.55349,48.356598999999996,40.026044,278.20890299999996,4.68,0.0,12.48992,12.839758,10.268585,10.0,0.0,56.140804,18.242646,28.417370000000002,7.428232525257204,35.136418,0.0,0.0,0.0,0.042523261,0.0,0.026063635,0.0,0.022198361,0.0,0.017914348,2.0211240000000004,2.013265,2.018161,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01195598,5.852201999999999,0.0,0.08388760599999999,0.0,0.043174274000000006,9.5,9.785807,0.0,0.026901111000000002,9.5,9.661211999999999,0.0,0.044616950999999995,0.39735024,72.38844,1.044406,72.083877,0.13008820599999998,71.82344300000001,1.8110259999999998,71.74459,0.00116711,8.01918,1.0,1.0,72.438721,72.53989399999999,44.187187,72.18603,72.18495300000001,44.707584999999995,72.317755,72.394639,43.752887,72.58393000000001,72.465675,44.785940000000004
 10/20/2017,13:56:47.781,0.0,72.632692,0.0,2.996029,0.0,0.0,0.0,73.98259399999999,0.0,72.343586,0.021156987999999998,3.8195959999999998,10.845205,0.0,0.0,61.432101,0.0,77.177553,35.353944,72.061654,0.0,0.0,0.0,0.0,1.0,0.010448,97.747613,28.106223999999997,14.407038,22.654597,1.0,11165.353000000001,1.0,0.00404,17.748682000000002,42.632694,0.0,1.9882900000000001,0.0,1.9857799999999999,0.0,1.981782,0.0,1.9890029999999999,10.0,8.930507,0.0,0.0,0.0,0.136493358,0.0,0.1366543,0.0,0.44501129799999994,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.101523,0.0,3.7146480000000004,72.18370999999999,0.0,7.207300999999999,0.0,14.722442000000001,71.452325,0.0,242.98955899999999,0.0,0.0,83.69028399999999,73.484186,73.215161,88.73648,77.50025500000001,0.0,0.0,70.541614,14.601042999999999,34.329811,74.713964,74.88788199999999,0.0,74.35453299999999,75.9058,0.0,73.902679,0.0013380529999999999,12.910583,42.567895,10.0,66.0,66.2,24.580566,70.54404699999999,35.065151,0.0,12.798582000000001,12.882583,0.0,10.0,1.0,13.385689000000001,0.0,1031.337,10.0,0.0,0.0,73.905722,2.430977,3.111212,0.0,8.24,1.0,85.608463,48.395662,39.877936,280.06879100000003,4.68,0.0,12.725562,12.837964,0.0,10.0,0.0,56.126992,18.516235,28.400561,5.890746176759001,35.117404,0.0,0.006296957,0.0,0.043972739000000004,0.0,0.022456046,0.0,0.025193947999999997,0.0,0.021489727,2.020738,2.013716,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011963462,5.8176440000000005,0.0,0.083049485,0.0,0.046172168,9.5,9.753176,0.0,0.023647839,9.5,9.778881,0.0,0.044230424000000004,0.235586374,72.391334,0.355150985,72.178646,0.10898857099999999,71.84152900000001,1.030339,71.86106099999999,0.0,8.13485,1.0,1.0,72.43975,72.54003399999999,44.456633000000004,72.189914,72.18252,44.813992,72.317708,72.39201899999999,43.779539,72.58393000000001,72.464646,44.882994000000004
 10/20/2017,13:56:57.781,0.0,72.630773,0.0,3.210872,0.0,0.0,0.001544101,73.989837,0.0,72.344335,0.018755314,3.6047519999999995,17.731885000000002,0.0,0.0,60.42400799999999,0.0,77.182751,35.323353999999995,72.062402,0.0,0.0,0.0,0.0,1.0,0.010448,97.793397,28.086537,14.445386,22.662106,1.0,11157.548999999999,1.0,0.00404,17.734085999999998,42.570921999999996,0.0,1.9888700000000001,0.0,1.988358,0.0,1.981396,0.0,1.989745,10.0,8.931376,0.0,0.0,0.0,0.134175803,0.0,0.138585596,0.0,0.45036028,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,10.225764,72.169965,0.0,4.989629,0.0,9.138983,71.44364399999999,0.0,242.996942,0.0,0.0,83.698302,73.48428,73.21605100000001,88.761025,77.502737,0.0,0.0,70.536422,14.595061999999999,34.280237,74.71593,74.883201,0.0,74.353222,75.909827,0.0,73.90759399999999,0.148213291,10.554103999999999,42.45751,10.0,66.0,66.2,24.514714,70.538152,35.06106,0.0,13.049282,12.736175,7.716168,10.0,1.0,13.701735000000001,0.0,1035.604,10.0,0.0,0.0,73.904739,2.5848869999999997,3.3192690000000002,9.943853,8.24,1.0,85.636324,48.321142,39.782208000000004,292.623038,4.68,0.0,12.668455,12.857096,16.457008,10.0,0.0,56.109821,18.343144,28.376044,5.379965674013398,35.092951,0.0,0.03398718,0.0,0.045003479000000006,0.0,0.018719614,0.0,0.022745941000000002,0.0,0.023841102000000003,2.020706,2.013845,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011966717,5.819901,0.0,0.08711114800000001,0.0,0.043915688,9.5,9.754046,0.0,0.016754766,9.5,9.776949,0.0,0.041846838,0.179320681,72.368184,0.7490108240000001,72.104857,1.5085979999999999,71.808975,1.705528,71.927617,0.0,8.15837,1.0,1.0,72.440639,72.540315,44.354457000000004,72.185796,72.181678,44.716255,72.317708,72.391925,43.880353,72.582479,72.462633,44.691215
 10/20/2017,13:57:07.781,0.0,72.63302,0.0,3.1034509999999997,0.0,0.0,0.0,73.908725,0.0,72.341761,0.016261268,3.855403,29.375177,0.0,0.0,60.075666000000005,0.0,77.18748199999999,35.310383,72.062449,0.0,0.0,0.0,0.0,1.0,0.010448,97.850699,28.065875,14.462082,22.722016,1.0,11127.187,1.0,0.00404,17.740979,42.499608,0.0,1.9892889999999999,0.0,1.9856509999999998,0.0,1.9818790000000002,0.0,1.9888099999999997,10.0,8.927996,0.0,0.0,0.0,0.136042723,0.0,0.138843102,0.0,0.45300254799999995,0.0,0.0,0.0,0.207239375,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,8.060738,72.21481800000001,0.0,4.882322,0.0,10.18187,71.463176,0.0,243.03037999999998,0.000986322273,0.0,83.709415,73.486714,73.217969,88.782614,77.513088,0.003634819,0.0,70.523931,14.594025,34.276140000000005,74.728382,74.885963,0.0,74.354159,75.914322,0.0,73.907735,0.0,7.123583999999999,42.499047999999995,10.0,66.0,66.2,24.500536999999998,70.53281899999999,35.037490000000005,0.0,12.981346,12.776977,7.539661,10.0,1.0,13.538015,0.0,1033.486,10.0,0.0,0.0,73.906752,2.5091349999999997,3.211653,10.601464,8.24,1.0,85.666391,47.935922,39.774984,289.320133,4.68,0.0,12.509757,12.838562,10.493036,10.0,0.0,56.097176,18.384432,28.352502,6.7097792887921255,35.069846000000005,0.0,0.035663422,0.0,0.05289508,0.0,0.018043191,0.0,0.023776681,0.0,0.023229101000000002,2.020802,2.013651,2.0184830000000002,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011970421,5.930664,0.0,0.080760771,0.0,0.045043928,9.5,9.754916,0.0,0.018075402,9.5,9.777689,0.0,0.040558413,0.08788893099999999,72.366737,0.896708266,72.09834599999999,0.052722879,71.805358,1.114738,71.884935,0.0,8.206056,1.0,1.0,72.442418,72.537882,44.289758,72.185889,72.183971,44.799409999999995,72.315649,72.39454599999999,43.815461,72.580794,72.465535,44.668310999999996
 10/20/2017,13:57:17.781,0.0,72.63283299999999,0.0,5.824802,4.043737,0.0,0.0,73.864549,0.0,72.34134,0.028454381,3.568945,0.0,0.0,0.0,60.568125,0.0,77.189683,35.304664,72.057817,0.0,0.0,0.0,0.0,1.0,0.010448,97.83974599999999,28.052549,14.569602,22.663575,1.0,11130.928999999998,1.0,0.00404,18.007751000000003,42.444447,0.0,1.989225,0.0,1.9875200000000002,0.0,1.98175,0.0,1.988745,10.0,8.92806,0.0,0.0,0.0,0.13549552199999998,0.0,0.137813077,0.0,0.451971419,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,15.229379999999999,72.219882,0.0,4.846553,0.0,13.66351,71.44364399999999,0.0,243.067388,0.0,0.0,83.717667,73.486807,73.222041,88.801386,77.515149,0.000488428062,0.0,70.510225,14.5957,34.274910999999996,74.718411,74.886197,0.0,74.35401800000001,75.915352,0.0,73.906237,0.075167188,13.135010000000001,42.507125,10.0,66.0,66.2,24.463037,70.528001,35.009365,0.0,12.791967999999999,12.82678,13.749488000000001,10.0,1.0,13.653159,0.0,1030.503,10.0,0.0,0.0,73.90853,2.568053,3.378458,15.381178,8.24,1.0,85.595517,48.23881,39.829169,279.65192,4.68,0.0,12.590308,12.929437,17.611326000000002,10.0,0.0,56.079584999999994,18.763509,28.332117999999998,5.6262354779534665,35.045858,0.0,0.034438476,0.0,0.045486637999999996,0.0,0.0174634,0.0,0.024002155,0.0,0.024517525,2.020963,2.01349,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01195782,5.927408,0.0,0.082598189,0.0,0.044076865,9.5,9.753305000000001,0.0,0.01801098,9.5,9.778946000000001,0.0,0.043167473,0.327018126,72.38844,1.114738,72.0506,0.46768235799999996,71.95004300000001,1.839159,71.803911,0.0,8.253419000000001,1.0,1.0,72.439844,72.542982,44.243601,72.18673199999999,72.18163100000001,44.733202,72.317942,72.392721,43.784174,72.5829,72.46619,44.638806
 10/20/2017,13:57:27.781,0.0,72.631429,0.0,2.924414,0.0,0.0,0.0,73.713189,0.0,72.340919,0.025590847000000003,3.676367,27.020894000000002,0.0,0.0,60.027868000000005,0.0,77.195256,35.301503000000004,72.05655300000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.702958,28.085887,14.680057000000001,22.721037,1.0,11090.196000000002,1.0,0.00404,18.338987,42.391428000000005,0.0,1.988677,0.0,1.9877779999999998,0.0,1.98175,0.0,1.988584,10.0,8.929927000000001,0.0,0.0,0.0,0.13710493599999998,0.0,0.13639679400000002,0.0,0.45268032,0.0,0.0,0.0,0.208850514,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,8.782413,72.20685999999999,0.0,4.846553,0.0,13.888132,71.474751,0.0,243.1126,0.0,0.0,83.725029,73.48779,73.223398,88.820769,77.51899,0.000488428118,0.0,70.494226,14.596498,34.242134,74.696783,74.884371,0.0,74.355329,75.91568000000001,0.0,73.905956,0.0,7.219767,42.524048,10.0,66.0,66.2,24.471954999999998,70.52430600000001,34.983517,0.0,12.870124,12.968388000000001,0.0,10.0,1.0,13.432466,0.0,1025.193,10.0,0.0,0.0,73.906377,2.456228,3.3946,11.066604,8.24,1.0,85.637778,48.352393,39.923091,297.78583199999997,4.68,0.0,12.780264,13.01254,0.0,10.0,0.0,56.065026,18.508523,28.311965999999998,5.548127836955769,35.021591,0.0,0.03440624,0.0,0.045679902,0.0,0.01797877,0.0,0.022939205,0.0,0.023357943,2.020931,2.013523,2.018322,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011963372,5.934662,0.0,0.083533016,0.0,0.04481828,9.5,9.754175,0.0,0.017366768,9.5,9.775789,0.0,0.042007891,0.158221047,72.405079,0.889675054,72.094729,1.389033,71.82489,0.277785646,71.876253,0.0,8.307227000000001,1.0,1.0,72.442886,72.542468,44.404164,72.18719899999999,72.180555,44.793104,72.315462,72.394873,43.806963,72.58229200000001,72.46516,44.654723
