date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,13:57:37.781,0.0,72.633488,0.0,3.676367,0.0,0.0,0.0,73.805164,0.0,72.339842,0.011457921000000001,3.4973300000000003,1.0116690000000002,0.0,0.0,60.53119,0.0,77.196942,35.283372,72.05281,0.0,0.0,0.0,4.404629,1.0,0.010448,97.62145100000001,28.100838,14.738220000000002,22.728873,1.0,11079.398000000001,1.0,0.00404,18.080728,42.342506,0.0,1.9889029999999999,0.0,1.9874560000000001,0.0,1.9818470000000001,0.0,1.9884549999999999,10.0,8.929605,0.0,0.0,0.0,0.135624275,0.0,0.137909642,0.0,0.447299115,0.0,0.0,0.0,0.209204965,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,11.941748,72.215541,0.0,4.918091,0.0,9.89307,71.494284,0.0,243.142034,0.000288606175,0.0,83.734313,73.487697,73.224007,88.84512600000001,77.52681199999999,0.0,0.0,70.482672,14.601602,34.325714000000005,74.716819,74.880719,0.0,74.351537,75.911231,0.0,73.906564,0.0,13.744168,42.609049,10.0,66.0,66.2,24.452748,70.521218,34.956555,0.0,12.973531,13.031991,0.0,10.0,1.0,13.591389000000001,0.0,1021.3430000000001,10.0,0.0,0.0,73.906143,2.615549,3.221219,14.691488,8.24,1.0,85.671222,48.271863,40.031462,283.11516,4.68,0.0,12.783871000000001,12.984441,0.0,10.0,0.0,56.050095,18.621043,28.309551000000003,5.980973583571236,34.998765,0.0,0.008553436,0.0,0.045261164000000007,0.0,0.021489727,0.0,0.025355001000000002,0.0,0.022069518,2.020867,2.013329,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01196763,5.933211,0.0,0.084113254,0.0,0.044528161,9.5,9.752371,0.0,0.023132469,9.5,9.777045,0.0,0.044391477,0.44658272299999996,72.395675,0.44658273200000004,72.110644,0.960007177,71.937021,0.7279111890000001,71.924,0.0,8.235054,1.0,1.0,72.441154,72.542514,44.265299,72.186778,72.180976,44.812809,72.31550899999999,72.395762,43.875718,72.585427,72.46539399999999,44.693933
 10/20/2017,13:57:47.781,0.0,72.631522,0.0,5.896417,0.0,0.0,0.002328816,73.805888,0.0,72.337737,0.021895964,3.962825,0.0,0.0,0.0,60.43704399999999,0.0,77.203312,35.269797,72.05341800000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.58976899999999,28.073535999999997,14.818401000000001,22.756460999999998,1.0,11115.641000000001,1.0,0.00404,18.207628,42.315090000000005,0.0,1.9876459999999998,0.0,1.9888740000000003,0.0,1.9818470000000001,0.0,1.9881,10.0,8.940936,0.0,0.0,0.0,0.136879618,0.0,0.137877454,0.0,0.458931541,0.0,0.0,0.0,0.205596013,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,11.572891,72.140305,0.0,5.061167,0.0,17.273505,71.49139,0.0,243.129778,0.001027364,0.0,83.740596,73.48755600000001,73.226768,88.863383,77.53088699999999,0.012549593000000001,0.0,70.472053,14.598491000000001,34.362997,74.72824200000001,74.880673,0.0,74.351209,75.90875,0.0,73.909841,0.17886357,4.735044,42.599818,10.0,66.0,66.2,24.516085,70.517289,34.933962,0.0,12.824433,12.862182,5.5980870000000005,10.0,1.0,13.440261999999999,0.0,1028.562,10.0,0.0,0.0,73.906424,2.5902979999999998,3.29655,5.340571,8.24,1.0,85.654101,48.054312,40.011594,282.986892,4.68,0.0,12.569269,13.031672,8.505044999999999,10.0,0.0,56.03479,18.076133,28.325153000000004,6.848509162068323,34.97515,0.0,0.0,0.0,0.04561548,0.0,0.02525837,0.0,0.023905523999999997,0.0,0.017753295,2.020673,2.01349,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011963778999999999,5.934178,0.0,0.082856073,0.0,0.044528161,9.5,9.752564,0.0,0.027126585,9.5,9.779075,0.0,0.041009362,0.17932068199999998,72.382653,1.107705,72.108474,0.7490108209999999,71.91314799999999,0.945940745,71.79956999999999,0.0,8.205734,1.0,1.0,72.440639,72.541391,44.28463,72.187761,72.179806,44.759212,72.316585,72.397307,43.949108,72.583321,72.466424,44.808068
 10/20/2017,13:57:57.781,0.0,72.631241,0.0,2.745378,5.374389,0.0,0.000485741486,74.240412,0.0,72.34012299999999,0.023373917,3.7121739999999996,0.0,0.0,0.0,60.473254000000004,0.0,77.205045,35.25478,72.049675,0.0,0.0,0.0,0.0,1.0,0.010448,97.659337,28.03407,14.781704999999999,22.703407000000002,1.0,11135.953000000001,1.0,0.00404,18.216547,42.289953999999994,0.0,1.988645,0.0,1.9889709999999998,0.0,1.9819759999999997,0.0,1.9890029999999999,10.0,8.941129,0.0,0.0,0.0,0.136364605,0.0,0.135431146,0.0,0.461928259,0.0,0.0,0.0,0.20627269199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,14.812412,72.192391,0.0,5.1684730000000005,0.0,15.653018,71.52322099999999,0.0,243.10222599999997,0.0,0.0,83.750162,73.486994,73.228921,88.88286,77.539926,0.004159217,0.0,70.469199,14.597534,34.329811,74.733532,74.881141,0.0,74.354814,75.909077,0.0,73.908952,0.079417957,9.127392,42.576356,10.0,66.0,66.2,24.596343,70.513453,34.905511,0.0,12.877939999999999,12.937186,11.486993,10.0,1.0,13.487039999999999,0.0,1030.711,10.0,0.0,0.0,73.90558100000001,2.629978,3.135127,10.665622,8.24,1.0,85.60119300000001,48.387249,39.996543,282.345551,4.68,0.0,12.872838,12.814648,19.342801,10.0,0.0,56.020839,18.555481,28.337179,6.185586265211286,34.950278999999995,0.0,0.0,0.0,0.044166002999999995,0.0,0.025934792999999998,0.0,0.021586359,0.0,0.017753295,2.020673,2.01349,2.0182580000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011954056999999999,5.934178,0.0,0.08907750800000001,0.0,0.046623463,9.5,9.738681,0.0,0.0268689,9.5,9.778334,0.0,0.043650633,0.474715569,72.382653,0.713844765,72.177199,0.6857119159999999,71.869743,0.952973957,71.801017,0.000200554889,8.303360000000001,1.0,1.0,72.440873,72.54120400000001,44.264905,72.18673199999999,72.182754,44.735172,72.317334,72.393235,43.820483,72.581356,72.466471,44.638806
 10/20/2017,13:58:07.781,0.0,72.63086700000001,0.0,5.251886,4.652951,0.0,0.0,74.07384499999999,0.0,72.339889,0.017184988999999998,2.5663419999999997,19.349454,0.0,0.0,59.961241,0.0,77.206684,35.221447,72.05056400000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.68330999999999,28.002822,14.885739000000001,22.747972,1.0,11111.578000000001,1.0,0.00404,18.334932000000002,42.256997999999996,0.0,1.9895150000000001,0.0,1.9875200000000002,0.0,1.98233,0.0,1.9890349999999999,10.0,8.941226,0.0,0.0,0.0,0.135946158,0.0,0.1366543,0.0,0.46034934299999997,0.0,0.0,0.0,0.20833495,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,10.19369,72.21481800000001,0.0,4.238482,0.0,13.839998000000001,71.523944,0.0,243.085965,0.000329648299,0.0,83.759118,73.488867,73.233087,88.90679499999999,77.542268,0.006256811,0.0,70.534223,14.598651,34.163471,74.70745600000001,74.87903399999999,0.0,74.354954,75.90978,0.0,73.90782800000001,0.023374931,4.670922,42.455971000000005,10.0,66.0,66.2,24.519744,70.508213,34.87827,0.0,12.996977000000001,12.866982,6.641081,10.0,1.0,13.416274,0.0,1036.47,10.0,0.0,0.0,73.904926,2.6468119999999997,3.237362,5.773633,8.24,1.0,85.549128,48.285084000000005,40.130201,285.327786,4.68,0.0,12.805512,12.766221,10.685422,10.0,0.0,56.004135,18.078629,28.315123,6.661539852415991,34.926756,0.0,0.0,0.0,0.044778004,0.0,0.025677107999999997,0.0,0.023229101000000002,0.0,0.017302347,2.020738,2.013362,2.0185150000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011944301000000001,5.93421,0.0,0.08498361,0.0,0.049879241,9.5,9.737489,0.0,0.027191007000000003,9.5,9.779397,0.0,0.041975680999999994,0.08085572099999999,72.355163,0.636479441,72.08098299999999,1.18507,71.908808,1.8250919999999997,71.901573,0.0,8.316571000000001,1.0,1.0,72.44078,72.54101700000001,44.223482000000004,72.187995,72.182333,44.75803,72.316071,72.39543499999999,43.824732,72.581075,72.465254,44.80341
 10/20/2017,13:58:17.781,0.0,72.632739,0.0,2.888607,2.424509,0.0,0.0,74.021702,0.0,72.340451,0.019401918,2.709571,7.722177,0.0,0.0,60.295823999999996,0.0,77.212211,35.189834000000005,72.04878599999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.661828,27.986107,14.951792000000001,22.71516,1.0,11121.628,1.0,0.00404,18.302093,42.232514,0.0,1.9897080000000003,0.0,1.988552,0.0,1.982105,0.0,1.988777,10.0,8.939166,0.0,0.0,0.0,0.136847429,0.0,0.1366543,0.0,0.443045708,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,16.2718,72.210477,0.0,4.63194,0.0,11.208713000000001,71.459559,0.0,243.066327,0.0,0.0,83.767042,73.491394,73.23360100000001,88.927774,77.547748,0.018842375,0.0,70.544514,14.600724,34.166748999999996,74.734749,74.875523,0.0,74.356452,75.910997,0.0,73.909841,0.031876467,11.195323,42.610587,10.0,66.0,66.2,24.474926999999997,70.506389,34.855863,0.0,12.965715,13.012189999999999,4.458817,10.0,1.0,13.502032,0.0,1034.368,10.0,0.0,0.0,73.907126,2.530177,3.19312,0.0,8.24,1.0,85.528772,48.298305,40.1591,290.618848,4.68,0.0,12.774854,12.794918,0.0,10.0,0.0,55.988877,18.330893,28.282852000000002,6.257835012595397,34.90328,0.0,0.0,0.0,0.04297421,0.0,0.022423835,0.0,0.024485315,0.0,0.018912878,2.020867,2.013587,2.0182580000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011939527,5.933146,0.0,0.08343631,0.0,0.040369792,9.5,9.735041,0.0,0.025226158999999998,9.5,9.779075,0.0,0.04348958,0.16525425800000001,72.407249,0.8685754259999999,72.144645,1.00924,71.84297600000001,0.38328382,71.853104,0.0,8.207022,1.0,1.0,72.439891,72.542468,44.457421999999994,72.187106,72.181865,44.865224,72.314901,72.39407800000001,43.873014000000005,72.58229200000001,72.463148,44.761483
 10/20/2017,13:58:27.781,0.0,72.632786,0.0,6.648369000000001,0.596865524,0.0,0.0,73.855858,0.0,72.339749,0.022450197,3.389909,1.7323680000000001,0.0,0.0,59.399983,0.0,77.21820600000001,35.182442,72.048365,0.0,0.0,0.0,8.482877,1.0,0.010448,97.609276,27.966095000000003,14.985001,22.689694,1.0,11068.708,1.0,0.00404,17.995588,42.237355,0.0,1.989064,0.0,1.985038,0.0,1.982427,0.0,1.9886810000000001,10.0,8.930957000000001,0.0,0.0,0.0,0.13494832199999998,0.0,0.138038395,0.0,0.44652576899999996,0.0,0.0,0.0,0.208786069,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.30849,0.0,11.011588,72.193838,0.0,4.202713,0.0,18.043637,71.47692099999999,0.0,243.05899300000002,0.001150491,0.0,83.77665400000001,73.48994300000001,73.234959,88.948988,77.556366,0.019628973,0.0,70.53445699999999,14.601442,34.349067,74.71181,74.877115,0.0,74.356031,75.910201,0.0,73.908952,0.0,11.307536,42.52251,10.0,66.0,66.2,24.468296,70.501524,34.827507000000004,0.0,12.621829,12.913185,0.0,10.0,1.0,13.470248000000002,0.0,1034.914,10.0,0.0,0.0,73.905862,2.5229630000000003,3.078329,0.0,8.24,1.0,85.54565699999999,48.384244,39.932724,274.23259,4.68,0.0,12.503746000000001,12.873238,0.0,10.0,0.0,55.973946,18.122639000000003,28.251834999999996,5.7404280680202415,34.883756,0.0,0.0010748189999999999,0.0,0.044939057000000004,0.0,0.023583417000000002,0.0,0.02477521,0.0,0.020523409,2.020995,2.013587,2.0185150000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.01194074,5.933598,0.0,0.08343631,0.0,0.041562503,9.5,9.721738,0.0,0.019267193999999998,9.5,9.778462,0.0,0.042201155,0.34811776,72.420271,0.903741483,72.078813,0.988140018,71.932681,0.854508994,71.848763,0.0,8.160303,1.0,1.0,72.443213,72.541579,44.396274,72.18495300000001,72.182146,44.732019,72.31667900000001,72.393937,43.891555,72.579952,72.465535,44.872124
 10/20/2017,13:58:37.781,0.0,72.632271,0.0,4.177668,0.0,0.0,0.0,73.79647299999999,0.0,72.339608,0.013305362,3.210872,5.111644999999999,0.0,0.0,58.913318000000004,0.0,77.221671,35.156222,72.047616,0.0,0.0,0.0,2.6453849999999997,1.0,0.010448,97.543611,27.957645,15.005184,22.739157000000002,1.0,11078.329,1.0,0.00404,18.376286,42.244337,0.0,1.98945,0.0,1.987327,0.0,1.981428,0.0,1.9890029999999999,10.0,8.925549,0.0,0.0,0.0,0.137523383,0.0,0.134916133,0.0,0.447460229,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,11.845524000000001,72.163454,0.0,4.775015,0.0,11.337069,71.49862399999999,0.0,243.062853,0.0,0.0,83.782515,73.49101999999999,73.238282,88.970107,77.56119100000001,0.0070434090000000005,0.0,70.537357,14.601841,34.261390999999996,74.733532,74.87079399999999,0.0,74.354439,75.91399399999999,0.0,73.910309,0.05794039,8.197625,42.591356,10.0,66.0,66.2,24.47447,70.497828,34.805983000000005,0.0,12.969923,12.955186999999999,0.0,10.0,1.0,13.511628,0.0,1031.337,10.0,0.0,0.0,73.906611,2.505527,3.257091,9.975931,8.24,1.0,85.566577,48.282078999999996,39.968848,286.80287000000004,4.68,0.0,12.875843,12.889380000000001,0.0,10.0,0.0,55.957801,17.829994,28.234376,5.313926789147579,34.858188,0.0,0.019739126,0.0,0.052218657,0.0,0.019718143,0.0,0.025387212000000003,0.0,0.022359413999999998,2.020834,2.013587,2.0185150000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011942663000000001,5.932889,0.0,0.08082524099999999,0.0,0.042110505,9.5,9.714780000000001,0.0,0.022262782000000002,9.5,9.779042,0.0,0.041975680999999994,0.453615934,72.38627,0.7138447640000001,72.05711,1.114738,71.947149,1.7688270000000001,71.767739,0.0,8.108429,1.0,1.0,72.441154,72.540128,44.36787,72.18565500000001,72.180789,44.769853000000005,72.316632,72.39332900000001,43.873787,72.582151,72.462587,44.622501
 10/20/2017,13:58:47.781,0.0,72.632879,0.0,5.609959,0.0,0.0,0.000513910758,73.915243,0.0,72.338626,0.019956151000000002,3.354101,0.0,0.0,0.0,59.433296999999996,0.0,77.225184,35.136232,72.046212,0.0,0.0,0.0,0.0,1.0,0.010448,97.49999100000001,27.944226,14.995276,22.702264000000003,1.0,11124.728000000001,1.0,0.00404,18.136677,42.235214,0.0,1.9889990000000002,0.0,1.9880360000000001,0.0,1.9814599999999998,0.0,1.988616,10.0,8.932663,0.0,0.0,0.0,0.13494832199999998,0.0,0.139229361,0.0,0.452164756,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,10.562546000000001,72.187327,0.0,5.240011,0.0,8.144228,71.484879,0.0,243.073227,0.000781111658,0.0,83.794097,73.492751,73.241417,88.991743,77.56653,0.0101898,0.0,70.55550799999999,14.596019,34.167978000000005,74.753475,74.873931,0.0,74.35561,75.912823,0.0,73.91035600000001,0.095190545,4.302221,42.490587,10.0,66.0,66.3,24.456178,70.492449,34.779161,0.0,12.927238000000001,12.911384,0.0,10.0,1.0,13.551207999999999,0.0,1033.839,10.0,0.0,0.0,73.90684499999999,2.557833,3.115397,5.164139,8.24,1.0,85.563716,48.287488,40.128997,275.611473,4.68,0.0,12.570471000000001,12.776982,0.0,10.0,0.0,55.944877000000005,18.325903,28.217521,5.920819013329567,34.834758,0.0,0.034599653,0.0,0.041460311,0.0,0.017849926999999998,0.0,0.022713731,0.0,0.023647839,2.020995,2.013684,2.018709,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011940788999999999,5.9303099999999995,0.0,0.08346854599999999,0.0,0.042594035999999995,9.5,9.715069999999999,0.0,0.0174634,9.5,9.777979,0.0,0.044488109000000005,0.36218418399999996,72.37975899999999,0.298885293,72.125113,1.234302,71.908808,0.24261959,71.803911,0.0,8.062677,1.0,1.0,72.441154,72.541391,44.438881,72.185468,72.181303,44.740689,72.318551,72.393469,43.86722,72.578548,72.465254,44.69665
 10/20/2017,13:58:57.781,0.0,72.635921,0.0,4.070247,0.0,0.0,0.0,73.95290200000001,0.0,72.33937399999999,0.020233267,3.568945,19.093204999999998,0.0,0.0,59.273972,0.0,77.227151,35.100064,72.044247,0.0,0.0,0.0,0.0,1.0,0.010448,97.530732,27.907360999999998,15.007753,22.715487,1.0,11095.435,1.0,0.00404,18.139515,42.239915,0.0,1.989193,0.0,1.9869400000000002,0.0,1.982072,0.0,1.9883259999999998,10.0,8.927513000000001,0.0,0.0,0.0,0.135817405,0.0,0.137491195,0.0,0.45061806200000004,0.0,0.0,0.0,0.209333856,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,21.548049,72.189498,0.0,3.558873,0.0,11.497513,71.49356,0.0,243.081623,0.0,0.0,83.8031,73.492003,73.2424,89.013239,77.572479,0.005994612,0.0,70.593119,14.595460999999998,34.353984000000004,74.75066600000001,74.87299499999999,0.0,74.354954,75.919285,0.0,73.91176,0.084787349,13.135010000000001,42.492509999999996,10.0,66.0,66.3,24.369289000000002,70.48674100000001,34.752245,0.0,13.255493,13.004389999999999,6.673174,10.0,1.0,13.471447,0.0,1036.887,10.0,0.0,0.0,73.90576899999999,2.650419,3.4071550000000004,13.697051,8.24,1.0,85.55550699999999,48.068135,39.922489,283.964937,4.68,0.0,12.846989,12.882804,0.0,10.0,0.0,55.930412,18.727892999999998,28.204659999999997,5.776497239376243,34.809609,0.0,0.034857536,0.0,0.045454427,0.0,0.018590771000000002,0.0,0.022294993,0.0,0.024002155,2.020706,2.013651,2.018386,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011938037,5.921993,0.0,0.080599593,0.0,0.043464392000000004,9.5,9.712235,0.0,0.017012451,9.5,9.773437,0.0,0.042652104,0.151187836,72.39856800000001,1.114738,72.024556,1.4663979999999999,71.90374399999999,1.656295,71.827784,0.0,8.02208,1.0,1.0,72.439329,72.54176600000001,44.294887,72.184111,72.178917,44.732807,72.316211,72.39407800000001,43.8228,72.580888,72.464926,44.817386
 10/20/2017,13:59:07.781,0.0,72.635266,0.0,4.28509,0.0,0.0,0.0,73.921761,0.0,72.337503,0.025313731000000003,3.461523,10.380755,0.0,0.0,59.759913,0.0,77.233333,35.061896000000004,72.04625899999999,0.0,0.0,0.0,1.9256939999999998,1.0,0.010448,97.533035,27.882892,15.077658999999999,22.694592,1.0,11075.229,1.0,0.00404,18.252225,42.234702,0.0,1.9891599999999998,0.0,1.9881970000000002,0.0,1.9813630000000002,0.0,1.98852,10.0,8.935205999999999,0.0,0.0,0.0,0.136943994,0.0,0.136428982,0.0,0.451649191,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,12.150232,72.207583,0.0,4.417326,0.0,14.882886,71.48921999999999,0.0,243.098125,0.0,0.0,83.806945,73.492377,73.24520799999999,89.033045,77.576975,0.0,0.0,70.591622,14.595381,34.154458,74.710359,74.870139,0.0,74.35387800000001,75.91877,0.0,73.908437,0.0,13.888442000000001,42.425587,10.0,66.0,66.3,24.378892,70.48543199999999,34.728770000000004,0.0,13.050483999999999,12.898184,11.198164,10.0,1.0,13.515226,0.0,1023.4119999999999,10.0,0.0,0.0,73.908811,2.627573,3.127354,14.081994,8.24,1.0,85.58229,48.111404,39.824353,274.761696,4.68,0.0,12.821141,13.1357,13.507086,10.0,0.0,55.915668000000004,18.559565,28.187990000000003,5.794533823685164,34.790178000000004,0.0,0.035147655,0.0,0.045679902,0.0,0.01797877,0.0,0.022359413999999998,0.0,0.023776681,2.020963,2.013394,2.0182900000000004,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011940945,5.895817,0.0,0.083629723,0.0,0.04214274,9.5,9.715231,0.0,0.016754766,9.5,9.739068,0.0,0.04384389599999999,0.481748781,72.378312,0.9459407479999999,72.062898,0.8826418420000001,71.932681,0.34108455299999996,71.905914,0.0,7.973105,1.0,1.0,72.440686,72.53863,44.334732,72.185468,72.18060200000001,44.746601,72.316445,72.39361,43.841341,72.579952,72.464646,44.712955
 10/20/2017,13:59:17.781,0.0,72.633347,0.0,5.144464,18.183923999999998,0.0,0.000441475494,73.949281,0.0,72.340544,0.021618848,3.568945,28.077919,0.0,0.0,60.40373,0.0,77.23459799999999,35.042511,72.04298299999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.515126,27.845888000000002,15.077476,22.700958,1.0,11133.281,1.0,0.00404,18.130596,42.224369,0.0,1.9894830000000001,0.0,1.987327,0.0,1.9809759999999998,0.0,1.9882939999999998,10.0,8.927866999999999,0.0,0.0,0.0,0.136139288,0.0,0.137652136,0.0,0.452196979,0.0,0.0,0.0,0.21042943100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,5.478744,72.2112,0.0,4.7034769999999995,0.0,11.30498,71.515986,0.0,243.122878,0.0,0.0,83.81946500000001,73.491815,73.248625,89.055432,77.58015999999999,0.0,0.0,70.580021,14.595222,34.239676,74.738963,74.86747,0.0,74.35341,75.918302,0.0,73.91068299999999,0.068343586,5.007562,42.592895,10.0,66.0,66.3,24.372719,70.478789,34.701808,0.0,13.016216,12.700173,5.549949,10.0,1.0,13.644163,0.0,1031.8339999999998,10.0,0.0,0.0,73.909654,2.60112,3.3180730000000005,12.237473,8.24,1.0,85.620611,48.148063,39.681664000000005,271.073986,4.68,0.0,12.91131,13.023302000000001,16.777652,10.0,0.0,55.89999,18.547314,28.157345,5.16389258985672,34.76647,0.0,0.035824599,0.0,0.04609864,0.0,0.016271607,0.0,0.024002155,0.0,0.02425984,2.020899,2.013329,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011945815,5.895205000000001,0.0,0.083694194,0.0,0.043367685999999996,9.5,9.714167999999999,0.0,0.018655193,9.5,9.738327,0.0,0.049287490999999996,0.453615934,72.41159,0.65054586,71.98983199999999,0.7349443990000001,71.837912,0.24965280199999998,71.722163,0.0,7.927675,1.0,1.0,72.442605,72.54092299999999,44.406137,72.185936,72.180555,44.712708,72.316585,72.393048,44.072712,72.581683,72.46488000000001,44.67064
 10/20/2017,13:59:27.781,0.0,72.635921,0.0,5.824802,28.668826,0.0,7.9299218e-05,73.869618,0.0,72.33708100000001,0.018293454,3.354101,16.706889999999998,0.0,0.0,59.816401,0.0,77.241342,35.028611,72.047756,0.0,0.0,0.0,0.0,1.0,0.010448,97.532189,27.829590999999997,15.069953,22.715813,1.0,11173.798999999999,1.0,0.00404,18.134245,42.21855,0.0,1.989998,0.0,1.9864560000000002,0.0,1.9814599999999998,0.0,1.9876490000000002,10.0,8.917888,0.0,0.0,0.0,0.13739463,0.0,0.135077075,0.0,0.46096157600000004,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,11.861562,72.228563,0.0,3.7019480000000002,0.0,20.867456,71.476198,0.0,243.140152,0.0,0.0,83.82687299999999,73.491113,73.249374,89.075989,77.586905,0.0,0.0,70.581564,14.596576999999998,34.180679,74.72070500000001,74.86325699999999,0.0,74.35509499999999,75.919987,0.0,73.912649,0.041944077,8.422052,42.496741,10.0,66.0,66.3,24.406102,70.474064,34.678984,0.0,13.022829,12.880183,8.341964,10.0,1.0,13.457054000000001,0.0,1038.924,10.0,0.0,0.0,73.911386,2.499515,3.267255,8.724865,8.24,1.0,85.663811,48.086765,39.761136,284.38180800000004,4.68,0.0,12.720753,12.728555,12.945960000000001,10.0,0.0,55.884406000000006,18.405302,28.130833000000003,6.408408962940112,34.741925,0.0,0.050266066,0.0,0.044810215,0.0,0.013598125,0.0,0.021006568,0.0,0.006705053000000001,2.021092,2.013329,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011951601000000001,5.894044,0.0,0.08395207699999999,0.0,0.044076865,9.5,9.71449,0.0,0.013726968,9.5,9.739261,0.0,0.039688727,0.0,72.39350400000001,1.0866049999999998,72.0506,0.123054993,71.87335999999999,1.705528,71.82489,0.0,7.880955999999999,1.0,1.0,72.44255799999999,72.544386,44.306722,72.184579,72.183784,44.752512,72.314012,72.392253,43.943314,72.576676,72.46759399999999,44.613572
 10/20/2017,13:59:37.781,0.0,72.635032,0.0,4.607355,2.713084,0.0,0.0,74.093398,0.0,72.335678,0.021156987999999998,1.814389,5.159692,0.0,0.0,59.439814,0.0,77.243122,35.007319,72.043592,0.0,0.0,0.0,3.525007,1.0,0.010448,97.569322,27.806655,15.005918,22.661617,1.0,11093.51,1.0,0.00404,18.072214000000002,42.215013,0.0,1.989386,0.0,1.9874560000000001,0.0,1.980848,0.0,1.988423,10.0,8.923457,0.0,0.0,0.0,0.141385975,0.0,0.13671867599999998,0.0,0.466955014,0.0,0.0,0.0,0.20868940100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,0.0,72.209754,0.0,4.95386,0.0,18.204082,71.492837,0.0,243.14932000000002,0.0,0.0,83.834094,73.493688,73.249842,89.09734399999999,77.59111999999999,0.004421417,0.0,70.583997,14.598730999999999,34.147493,74.756612,74.864147,0.0,74.353831,75.920549,0.0,73.912977,0.0,0.0,42.401740000000004,10.0,66.0,66.3,24.409075,70.47050899999999,34.65272,0.0,13.158098999999998,13.163398,9.481235,10.0,1.0,13.654357999999998,0.0,1041.442,10.0,0.0,0.0,73.90932600000001,2.56144,3.195511,7.858743,8.24,1.0,85.673098,47.959959999999995,39.955,288.758959,4.68,0.0,12.787478,12.927644,4.176355,10.0,0.0,55.873020999999994,18.344279,28.101581,7.144272673007033,34.718125,0.0,0.053554078,0.0,0.04300642,0.0,0.014661076,0.0,0.016400448999999998,0.0,0.022101729,2.02106,2.013748,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011952018,5.8951400000000005,0.0,0.083339604,0.0,0.043947924000000006,9.5,9.709562,0.0,0.013952441999999999,9.5,9.739068,0.0,0.043135263,0.07382250900000001,72.401462,1.0866049999999998,72.0506,1.037372,71.879871,0.960007168,71.733738,0.00116711,7.838425999999999,1.0,1.0,72.441762,72.540081,44.339071000000004,72.184111,72.183877,44.854584,72.315135,72.391317,43.96958,72.580279,72.465862,44.737413000000004
 10/20/2017,13:59:47.781,0.0,72.632786,0.0,5.180272,0.0,0.0,0.0,73.99128499999999,0.0,72.33801700000001,0.020879872,3.5331379999999997,31.393134999999997,0.0,0.0,60.318998,0.0,77.249866,34.980589,72.042141,0.0,0.0,0.0,1.046073,1.0,0.010448,97.611627,27.775408000000002,14.906104999999998,22.707651000000002,1.0,11163.322,1.0,0.00404,18.144381,42.231351000000004,0.0,1.9894830000000001,0.0,1.986811,0.0,1.981524,0.0,1.988358,10.0,8.924004,0.0,0.0,0.0,0.137491195,0.0,0.137040559,0.0,0.479489677,0.0,0.0,0.0,0.206208246,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,0.0,72.23145600000001,0.0,4.345788,0.0,11.240802,71.508752,0.0,243.14034500000002,0.0006579852800000001,0.0,83.842488,73.493266,73.254335,89.117103,77.597725,0.002323823,0.0,70.563133,14.599528,34.269175,74.73297,74.860635,0.0,74.353971,75.915211,0.0,73.91176,0.033666265,0.0,42.469818,10.0,65.0,66.3,24.395584,70.467843,34.629152000000005,0.0,12.921225999999999,12.886783,16.076168,10.0,1.0,13.573997,0.0,1035.924,10.0,0.0,0.0,73.90923199999999,2.529576,3.204479,17.209659,8.24,1.0,85.673802,48.271262,39.826761,274.10432099999997,4.68,0.0,12.714741,12.739317,6.6292789999999995,10.0,0.0,55.853238,18.343823999999998,28.075671999999997,8.809458600855255,34.697392,0.0,0.053006076,0.0,0.050189388,0.0,0.018397508,0.0,0.01488655,0.0,0.018461929,2.020899,2.013426,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01195107,5.890885,0.0,0.08266266,0.0,0.043754510999999996,9.5,9.677447,0.0,0.016786976999999998,9.5,9.736008,0.0,0.044455898,0.0,72.39784499999999,1.156937,72.077366,0.854508996,71.872636,0.390317033,71.918212,0.0027780340000000004,7.97665,1.0,1.0,72.44106,72.54405899999999,44.386016999999995,72.186638,72.183175,44.798228,72.315135,72.390709,43.691858,72.58055999999999,72.464365,44.745954
 10/20/2017,13:59:57.781,0.0,72.635687,0.0,2.996029,0.0,0.0,0.0,73.760263,0.0,72.33726899999999,0.011735037,1.492124,3.9585269999999997,0.0,0.0,59.734565,0.0,77.249117,34.969384999999996,72.044715,0.0,0.0,0.0,6.40377,1.0,0.010448,97.71015,27.772158,14.838768,22.75744,1.0,11106.553,1.0,0.00404,18.053564,42.251832,0.0,1.989579,0.0,1.986747,0.0,1.98233,0.0,1.9884549999999999,10.0,8.933919,0.0,0.0,0.0,0.136589923,0.0,0.137748701,0.0,0.471595095,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,0.0,72.253159,0.0,5.776545,0.0,0.7637944409999999,71.503688,0.0,243.14985099999998,0.0,0.0,83.850459,73.494624,73.257377,89.139021,77.6018,0.0,0.0,70.53805899999999,14.601681,34.159374,74.73428100000001,74.860261,0.0,74.35289499999999,75.91081,0.0,73.913726,0.0,12.557913000000001,42.546356,10.0,65.0,66.3,24.393984,70.46021800000001,34.603398999999996,0.0,12.863511,13.033191,1.811216,10.0,1.0,13.488239000000002,0.0,1015.6010000000001,10.0,0.0,0.0,73.90736,2.596912,3.130344,10.729778999999999,8.24,1.0,85.628726,48.303113,39.880947,268.620858,4.68,0.0,12.724961,13.070533,11.839739,10.0,0.0,55.838167000000006,18.441827,28.056124,8.281684359936122,34.674475,0.0,0.029796576,0.0,0.043360737,0.0,0.019009508999999997,0.0,0.01488655,0.0,0.016883608999999997,2.020706,2.0135549999999998,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011942685,5.8933349999999995,0.0,0.079310177,0.0,0.042336153,9.5,9.675707000000001,0.0,0.019363826,9.5,9.708789,0.0,0.044616950999999995,0.397350241,72.394228,1.1639700000000002,72.097622,1.135837,71.826337,1.7336599999999998,71.782931,0.002133664,8.035612,1.0,1.0,72.443775,72.541391,44.284234999999995,72.186638,72.182146,44.691427000000004,72.312935,72.394171,44.120222,72.580794,72.466564,44.709073
 10/20/2017,14:00:07.781,0.0,72.636342,0.0,5.860608999999999,3.594842,0.0,0.0,73.92900300000001,0.0,72.334367,0.021341732000000002,3.5331379999999997,11.341687,0.0,0.0,59.486163,0.0,77.25590799999999,34.938239,72.04289,0.0,0.0,0.0,2.3255220000000003,1.0,0.010448,97.730785,27.75498,14.837667000000001,22.748625,1.0,11073.732,1.0,0.00404,18.103432,42.272452,0.0,1.9896759999999998,0.0,1.9886810000000001,0.0,1.9822009999999999,0.0,1.988616,10.0,8.929509,0.0,0.0,0.0,0.134851757,0.0,0.13501269800000001,0.0,0.46966172799999995,0.0,0.0,0.0,0.208044945,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,0.0,72.26184,0.0,3.9523309999999996,0.0,0.0,71.500794,0.0,243.14719700000003,0.0,0.0,83.860775,73.497011,73.261215,89.162113,77.60798199999999,0.008092206,0.0,70.521218,14.598013,34.161013,74.743972,74.857499,0.0,74.353176,75.909405,0.0,73.913586,0.02717825,6.546487,42.566356,10.0,65.0,66.3,24.388724,70.455586,34.577926,0.0,12.889363000000001,13.135197,6.288068,10.0,1.0,13.645961999999999,0.0,1011.6060000000001,10.0,0.0,0.0,73.908156,2.4971099999999997,3.4579739999999997,8.131411,8.24,1.0,85.608275,48.356598999999996,39.960419,290.522647,4.68,0.0,12.677471,12.863672,7.270567,10.0,0.0,55.823843000000004,18.170052,28.032722999999997,8.063557133722275,34.651883000000005,0.0,0.013388748,0.0,0.044455898,0.0,0.019975828,0.0,0.015273078,0.0,0.015659605,2.020963,2.01349,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011938155,5.888274,0.0,0.079052293,0.0,0.044366984000000005,9.5,9.675192,0.0,0.019460458,9.5,9.700865,0.0,0.042265576,0.30591849,72.392057,0.5872469570000001,72.028173,1.065505,71.886381,0.9107746870000001,71.824167,0.0031002190000000004,8.089419,1.0,1.0,72.439516,72.54340400000001,44.331576,72.18640400000001,72.184485,44.77537,72.311391,72.39052099999999,44.141852,72.578548,72.467781,44.708296999999995
 10/20/2017,14:00:17.781,0.0,72.637325,0.0,4.714777,2.6970520000000002,0.0,0.0,74.00432099999999,0.0,72.334601,0.026791684,3.461523,0.0,0.0,0.0,60.510188,0.0,77.256985,34.919318,72.043826,0.0,0.0,0.0,0.0,1.0,0.010448,97.6764,27.730326,14.831060999999998,22.711242000000002,1.0,11055.13,1.0,0.00404,18.015454000000002,42.287347,0.0,1.9895150000000001,0.0,1.987939,0.0,1.9822009999999999,0.0,1.98852,10.0,8.927223,0.0,0.0,0.0,0.139776562,0.0,0.13848903099999998,0.0,0.468823935,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,8.702228,72.23218,0.0,4.989629,0.0,10.32627,71.437133,0.0,243.14878900000002,0.001068407,0.0,83.868887,73.494156,73.26060600000001,89.179338,77.61304100000001,0.0028482209999999997,0.0,70.512002,14.594982,34.15077,74.772997,74.852349,0.0,74.352099,75.913526,0.0,73.911807,0.034337438,14.898361999999999,42.559433,10.0,65.0,66.3,24.37592,70.450815,34.552545,0.0,12.888160000000001,12.966588,8.502425,10.0,1.0,13.782096,0.0,998.340692,10.0,0.0,0.0,73.90946600000001,2.5668509999999998,3.265461,14.242386999999999,8.24,1.0,85.637497,48.3572,39.966440000000006,290.747116,4.68,0.0,12.803708,12.833181,2.3326540000000002,10.0,0.0,55.809472,17.876727,28.021162,8.015105917551386,34.6272,0.0,0.000430111042,0.0,0.044455898,0.0,0.020781094,0.0,0.01698024,0.0,0.015530763000000001,2.020867,2.013619,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011941631000000001,5.854039,0.0,0.085950673,0.0,0.044366984000000005,9.5,9.675707000000001,0.0,0.019685932,9.5,9.700124,0.0,0.051445602,0.39031703,72.391334,0.960007171,72.12438900000001,0.713844763,71.958724,0.7208779740000001,71.906637,0.0043889590000000004,7.968917,1.0,1.0,72.443962,72.54340400000001,44.376549,72.186638,72.183128,44.888476000000004,72.310642,72.388509,43.97576,72.57901600000001,72.465675,44.752165000000005
 10/20/2017,14:00:27.781,0.0,72.63414300000001,0.0,4.571548,8.260142,0.0,0.00032477425299999997,74.32514499999999,0.0,72.335444,0.026237452,3.389909,0.0,0.0,0.0,60.989612,0.0,77.264198,34.894633,72.043451,0.0,0.0,0.0,5.604114,1.0,0.010448,97.64730300000001,27.715515000000003,14.862070000000001,22.699162,1.0,11089.662,1.0,0.00404,18.244522,42.295493,0.0,1.989644,0.0,1.9864560000000002,0.0,1.983007,0.0,1.987875,10.0,8.930152,0.0,0.0,0.0,0.137362442,0.0,0.138360278,0.0,0.468566153,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,15.614273999999998,72.265458,0.0,3.880793,0.0,12.9736,71.474751,0.0,243.16094900000002,0.00094528015,0.0,83.879297,73.4957,73.263134,89.201163,77.620254,0.0070434090000000005,0.0,70.512517,14.593866,34.131514,74.76321300000001,74.850851,0.0,74.349337,75.911793,0.0,73.915037,0.05648618,17.607511,42.529047999999996,10.0,65.0,66.3,24.447718,70.44856899999999,34.531441,0.0,12.811808000000001,12.864582,13.123692000000002,10.0,1.0,13.603383,0.0,1007.163,10.0,0.0,0.0,73.90979399999999,2.496509,3.186543,11.323233,8.24,1.0,85.650302,48.286887,39.765351,283.692367,4.68,0.0,12.865022999999999,13.228368,11.663385,10.0,0.0,55.792908,18.300494,27.998225,8.033274534033088,34.608885,0.0,0.0,0.0,0.043811685999999996,0.0,0.021296462999999998,0.0,0.018880667,0.0,0.015466341000000002,2.020673,2.013329,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011942533,5.854523,0.0,0.08704667699999999,0.0,0.04433474900000001,9.5,9.676803,0.0,0.020136881000000002,9.5,9.7008,0.0,0.048997595,0.34811776,72.404356,0.277785648,72.096175,1.213203,71.91170100000001,0.34108455299999996,71.927617,0.0031002190000000004,7.975683,1.0,1.0,72.444664,72.540128,44.33197,72.185983,72.180368,44.751723999999996,72.313076,72.390007,43.910482,72.577659,72.464646,44.730813
 10/20/2017,14:00:37.781,0.0,72.637699,0.0,5.251886,18.584723,0.0,0.0,74.225204,0.0,72.335584,0.021434104,3.1034509999999997,22.824825,0.0,0.0,61.37851,0.0,77.266774,34.852795,72.04148599999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.640065,27.687704999999998,14.783356,22.701938000000002,1.0,11175.51,1.0,0.00404,18.195059,42.309084999999996,0.0,1.989193,0.0,1.9869400000000002,0.0,1.9825240000000002,0.0,1.988004,10.0,8.932406,0.0,0.0,0.0,0.136815241,0.0,0.139422491,0.0,0.46879171299999994,0.0,0.0,0.0,0.205144894,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,13.753955,72.216988,0.0,5.490393,0.0,7.887517999999999,71.48994300000001,0.0,243.16881400000003,0.00032964831400000003,0.0,83.885017,73.49677700000001,73.264397,89.222706,77.62339200000001,0.001012826,0.0,70.50943000000001,14.594584,34.159374,74.758484,74.849774,0.0,74.353316,75.910763,0.0,73.916768,0.037693307999999995,7.139614,42.538664000000004,10.0,65.0,66.3,24.433312,70.443424,34.506619,0.0,13.045073,12.881983,3.319546,10.0,1.0,13.515226,0.0,1010.788,10.0,0.0,0.0,73.912088,2.640199,3.20986,7.954978,8.24,1.0,85.676053,48.259843,39.988716,287.219741,4.68,0.0,12.801905,12.862477,12.80167,10.0,0.0,55.779704,18.560019,27.978492,7.912170590916339,34.586246,0.0,0.0,0.0,0.040687256,0.0,0.021747412,0.0,0.018300876,0.0,0.014918761000000001,2.020899,2.013458,2.0185470000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011945581,5.854007,0.0,0.082275835,0.0,0.045398518,9.5,9.678156,0.0,0.020813303999999998,9.5,9.699995,0.0,0.04300642,0.116021778,72.372525,1.044406,72.099793,1.037372,71.93340400000001,1.374967,71.876977,0.0037445890000000004,7.920265,1.0,1.0,72.442652,72.54134499999999,44.330391999999996,72.185983,72.181725,44.647288,72.315088,72.390568,44.013227,72.580467,72.465488,44.725767
 10/20/2017,14:00:47.781,0.0,72.633862,0.0,4.177668,0.0,0.0,0.000759385788,74.101365,0.0,72.332776,0.011180803999999999,3.354101,21.271317,0.0,0.0,60.544226,0.0,77.266961,34.831644,72.04041,0.0,0.0,0.0,0.006519016,1.0,0.010448,97.663943,27.662262,14.781154999999998,22.714671,1.0,11027.12,1.0,0.00404,18.118839,42.306525,0.0,1.9900950000000002,0.0,1.986392,0.0,1.982492,0.0,1.9881650000000002,10.0,8.932116,0.0,0.0,0.0,0.13993750300000002,0.0,0.137426818,0.0,0.471562872,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,0.0,72.263287,0.0,3.415797,0.0,0.0,71.49717700000001,0.0,243.17426600000002,0.0008221537840000001,0.0,83.895146,73.497479,73.266878,89.242653,77.62732700000001,0.005994612,0.0,70.500682,14.598332000000001,34.113487,74.724918,74.849868,0.0,74.355001,75.914509,0.0,73.91475600000001,0.126959447,17.495298000000002,42.565587,10.0,66.0,66.4,24.465095,70.43935400000001,34.482633,0.0,12.871928,13.203601,8.678931,10.0,1.0,13.638766,0.0,1008.591,10.0,0.0,0.0,73.90839,2.484485,3.272636,15.653846,8.24,1.0,85.6708,48.401071,40.116955,280.645998,4.68,0.0,12.643207,12.986234,6.228475,10.0,0.0,55.764680000000006,18.451127,27.960709,7.984827262642032,34.567048,0.0,0.015484051,0.0,0.040687256,0.0,0.019524879,0.0,0.015659605,0.0,0.016110554,2.020641,2.013716,2.0184509999999998,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011943675,5.853394000000001,0.0,0.08269489599999999,0.0,0.043818982,9.5,9.675772,0.0,0.019202773,9.5,9.700349000000001,0.0,0.043360737,0.073822508,72.392781,0.48174878200000004,72.113538,0.179320687,71.931957,1.487498,71.847316,0.002133664,7.879668,1.0,1.0,72.4456,72.543076,44.464129,72.18626400000001,72.183222,44.715073,72.312608,72.39126999999999,43.967648,72.577986,72.46516,44.691992
 10/20/2017,14:00:57.781,0.0,72.63433,0.0,4.070247,16.692952,0.0,0.0,73.934072,0.0,72.334601,0.016815501,3.998632,0.0,0.0,0.0,61.072894999999995,0.0,77.27305,34.820673,72.036854,0.0,0.0,0.0,0.0,1.0,0.010448,97.688762,27.634406,14.738586999999999,22.710753,1.0,11112.646999999999,1.0,0.00404,17.706923,42.302754,0.0,1.99003,0.0,1.9881,0.0,1.9820080000000002,0.0,1.987585,10.0,8.931376,0.0,0.0,0.0,0.138778725,0.0,0.138263713,0.0,0.47291622899999997,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454624,0.0,0.0,72.182987,0.0,6.527692,0.0,5.769654,71.531902,0.0,243.169152,0.000493816802,0.0,83.90086600000001,73.499117,73.269124,89.265229,77.630886,0.0,0.0,70.494788,14.600645000000002,34.216733000000005,74.710265,74.850523,0.0,74.352473,75.918442,0.0,73.911479,0.0,7.748772,42.609818,10.0,66.0,66.4,24.462123000000002,70.437202,34.462181,0.0,12.630246000000001,12.990589,8.374056,10.0,1.0,13.611179000000002,0.0,1019.033,10.0,0.0,0.0,73.911292,2.635389,3.327639,5.533043,8.24,1.0,85.661606,48.226189,39.929111999999996,290.79521600000004,4.68,0.0,12.663044000000001,12.766819,7.014052,10.0,0.0,55.749936,18.416419,27.935962,8.075671324098831,34.542922999999995,0.0,0.048170763,0.0,0.048611068,0.0,0.018075402,0.0,0.014950971,0.0,0.018816246000000002,2.020995,2.013523,2.0186759999999997,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011941111,5.8559410000000005,0.0,0.082565954,0.0,0.04291639,9.5,9.674967,0.0,0.019009508999999997,9.5,9.698739,0.0,0.0450679,0.0034903940000000004,72.39350400000001,0.7982433040000001,72.061451,0.44658272200000004,71.879871,1.8461919999999998,71.78365500000001,0.001811479,7.986316,1.0,1.0,72.443213,72.542702,44.304355,72.184298,72.179385,44.728078000000004,72.311812,72.390194,43.785719,72.579577,72.466751,44.606196000000004
 10/20/2017,14:01:07.781,0.0,72.63297299999999,0.0,4.392512,19.402353,0.0,0.000598418549,73.937694,0.0,72.331747,0.021988336,3.568945,26.091993,0.0,0.0,60.484841,0.0,77.27539200000001,34.797197,72.037275,0.0,0.0,0.0,0.0,1.0,0.010448,97.712453,27.607941999999998,14.749046,22.669779000000002,1.0,11124.407,1.0,0.00404,17.865851,42.309178,0.0,1.9888700000000001,0.0,1.988906,0.0,1.981718,0.0,1.988262,10.0,8.919852,0.0,0.0,0.0,0.138295901,0.0,0.136525547,0.0,0.46228271,0.0,0.0,0.0,0.20682047899999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,0.0,72.195285,0.0,3.8092550000000003,0.0,9.20316,71.4639,0.0,243.18338599999998,0.003079471,0.0,83.909635,73.498368,73.272494,89.286772,77.640067,0.002061623,0.0,70.492261,14.599209,34.219601000000004,74.732736,74.846497,0.0,74.353831,75.922235,0.0,73.916768,0.121590056,0.0,42.692126,10.0,66.0,66.4,24.468754,70.430747,34.440473,0.0,13.124432,12.983388,10.395861,10.0,1.0,13.425869,0.0,1034.3519999999999,10.0,0.0,0.0,73.908998,2.57647,3.3162800000000003,18.637157000000002,8.24,1.0,85.66240400000001,48.318137,39.985104,281.591975,4.68,0.0,12.767039,12.962917,7.927886,10.0,0.0,55.733185999999996,18.643501999999998,27.906107000000002,6.408408962940112,34.526235,0.0,0.055520439000000005,0.0,0.043360737,0.0,0.014016863999999999,0.0,0.016851398,0.0,0.02422763,2.020706,2.013201,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011940141000000001,5.855425,0.0,0.083371839,0.0,0.042948626,9.5,9.677511,0.0,0.014049073999999998,9.5,9.700994,0.0,0.041460311,0.059756085,72.391334,0.5520808979999999,72.08098299999999,0.263719221,71.804634,0.34811776299999997,71.908808,0.001489295,7.994047999999999,1.0,1.0,72.442324,72.543684,44.285813,72.183456,72.182286,44.883353,72.31387099999999,72.39052099999999,43.94061,72.57925,72.471197,44.676075
 10/20/2017,14:01:17.781,0.0,72.63578100000001,0.0,4.929621,15.378331,0.0,0.0,73.936245,0.0,72.331372,0.018755314,3.7121739999999996,31.072824,0.0,0.0,60.051767000000005,0.0,77.280778,34.760241,72.037322,0.0,0.0,0.0,0.0,1.0,0.010448,97.714991,27.583614,14.746476999999999,22.703733,1.0,11114.037,1.0,0.00404,18.123704,42.324259000000005,0.0,1.9896759999999998,0.0,1.987198,0.0,1.9809759999999998,0.0,1.988358,10.0,8.91351,0.0,0.0,0.0,0.137233689,0.0,0.135881781,0.0,0.46308828,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,22.766879,72.201072,0.0,6.2057720000000005,0.0,14.257154000000002,71.528285,0.0,243.207223,0.002956344,0.0,83.91906,73.501036,73.27544300000001,89.302683,77.64428199999999,0.006519011,0.0,70.524118,14.596179000000001,34.139708,74.744487,74.84420300000001,0.0,74.35420500000001,75.927948,0.0,73.91690899999999,0.003910886,10.938836,42.446356,10.0,66.0,66.4,24.448632,70.428361,34.416672999999996,0.0,12.925435,12.804578999999999,14.038317999999999,10.0,1.0,13.506229999999999,0.0,1041.218,10.0,0.0,0.0,73.907313,2.504325,3.224806,10.906211,8.24,1.0,85.680978,48.221381,40.094679,273.302646,4.68,0.0,12.518172999999999,12.991017,7.975983,10.0,0.0,55.722828,18.479029999999998,27.882939,5.686331126777209,34.506294,0.0,0.035824599,0.0,0.046227482,0.0,0.016400448999999998,0.0,0.024066577000000002,0.0,0.024098787000000003,2.021028,2.013426,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011942062,5.841983,0.0,0.080889712,0.0,0.042690742000000004,9.5,9.676158000000001,0.0,0.018075402,9.5,9.69948,0.0,0.042555472000000004,0.277785644,72.362397,0.910774691,72.041195,1.276502,71.90229699999999,1.1639700000000002,71.79233599999999,0.0005227398090000001,8.040123,1.0,1.0,72.442324,72.542187,44.334337,72.18495300000001,72.18149100000001,45.002764,72.312889,72.3901,43.876104,72.57990500000001,72.46937199999999,44.684616
 10/20/2017,14:01:27.781,0.0,72.637372,0.0,3.962825,0.0,0.0,0.0,73.647286,0.0,72.33184,0.023004429,4.6431629999999995,0.0,0.0,0.0,60.480495999999995,0.0,77.28415,34.739508,72.038585,0.0,0.0,0.0,0.0,1.0,0.010448,97.71165400000001,27.563093,14.807392000000002,22.700958,1.0,11117.351,1.0,0.00404,18.057213,42.332871000000004,0.0,1.988967,0.0,1.989616,0.0,1.98175,0.0,1.988423,10.0,8.930732,0.0,0.0,0.0,0.136750865,0.0,0.137491195,0.0,0.446590214,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454624,0.0,10.594619999999999,72.223499,0.0,4.810784,0.0,9.989336999999999,71.558669,0.0,243.20317000000003,0.001560912,0.0,83.927922,73.498696,73.276753,89.32587,77.650933,0.000488428071,0.0,70.539135,14.601522000000001,34.194609,74.761808,74.843314,0.0,74.35341,75.927011,0.0,73.918454,0.0,6.7388520000000005,42.502125,10.0,66.0,66.4,24.385981,70.422935,34.39557,0.0,12.66752,13.009789999999999,0.5756689660000001,10.0,1.0,13.655558,0.0,1033.598,10.0,0.0,0.0,73.9097,2.540398,3.290572,0.0,8.24,1.0,85.718456,48.399869,39.885763,291.67706,4.68,0.0,12.613151,12.852911,0.0,10.0,0.0,55.707384,17.967923000000003,27.854895000000003,5.776497239376243,34.48612,0.0,0.001268232,0.0,0.045293374000000004,0.0,0.023647839,0.0,0.024485315,0.0,0.020813303999999998,2.021092,2.013748,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011947115,5.822963,0.0,0.080373946,0.0,0.04369004,9.5,9.793022,0.0,0.02268152,9.5,9.700607000000002,0.0,0.044616950999999995,0.43251629799999997,72.383376,0.39735025700000004,72.015875,0.9037414779999999,71.835741,0.678678705,71.774974,0.0,8.082331,1.0,1.0,72.443634,72.542889,44.390357,72.185281,72.18032099999999,44.945226,72.314152,72.390475,44.020565999999995,72.581262,72.466611,44.733143
 10/20/2017,14:01:37.781,0.0,72.63578100000001,0.0,4.28509,1.799262,0.0,0.0,73.76388399999999,0.0,72.331513,0.02660694,3.1392580000000003,18.116258,0.0,0.0,61.621118,0.0,77.287897,34.720449,72.03830400000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.70136,27.558404,14.809226999999998,22.683328,1.0,11105.483999999999,1.0,0.00404,18.059646,42.329147,0.0,1.9889029999999999,0.0,1.991066,0.0,1.982588,0.0,1.989454,10.0,8.945442,0.0,0.0,0.0,0.135592087,0.0,0.136525547,0.0,0.457674852,0.0,0.0,0.0,0.208302727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,8.509780000000001,72.207583,0.0,4.202713,0.0,8.192362,71.51671,0.0,243.20080499999997,0.0,0.0,83.934253,73.49841500000001,73.277502,89.34365799999999,77.654353,0.004945815,0.0,70.52744,14.597375,34.340053999999995,74.752679,74.840786,0.0,74.35355,75.927667,0.0,73.916488,0.0,9.592276,42.538664000000004,10.0,66.0,66.4,24.392612,70.419145,34.37019,0.0,12.931447,12.803379,9.33682,10.0,1.0,13.464251,0.0,1035.202,10.0,0.0,0.0,73.90946600000001,2.478473,3.20687,6.3350089999999994,8.24,1.0,85.751712,48.20215,40.088056,283.371696,4.68,0.0,12.651022,12.849921,16.457008,10.0,0.0,55.690214000000005,18.100406,27.83182,6.691688610441018,34.465340999999995,0.0,0.008069905,0.0,0.044101580999999994,0.0,0.025483844,0.0,0.019846986,0.0,0.015756237,2.020867,2.01349,2.0184509999999998,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011951604,5.816548,0.0,0.088207152,0.0,0.041562503,9.5,9.794278,0.0,0.025612686000000003,9.5,9.700607000000002,0.0,0.041395889,0.48174878,72.385547,0.31295171899999996,72.106303,1.374967,71.87480699999999,0.432516301,71.733738,0.002455849,8.115518,1.0,1.0,72.44223000000001,72.543638,44.250702000000004,72.183596,72.182707,44.893993,72.30984699999999,72.388322,43.877263,72.577331,72.464786,44.68578
 10/20/2017,14:01:47.781,0.0,72.63798,0.0,4.607355,5.342325,0.0,0.0,73.910898,0.0,72.334133,0.022450197,3.210872,28.077919,0.0,0.0,61.794203,0.0,77.293424,34.697485,72.038398,0.0,0.0,0.0,6.723632,1.0,0.010448,97.70324000000001,27.550511,14.720973,22.634518,1.0,11075.764,1.0,0.00404,17.938017000000002,42.333709000000006,0.0,1.9894180000000001,0.0,1.986102,0.0,1.982072,0.0,1.9869080000000001,10.0,8.933468,0.0,0.0,0.0,0.137298065,0.0,0.138006207,0.0,0.471852877,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,0.0,72.246648,0.0,4.095406,0.0,8.25654,71.50585799999999,0.0,243.202494,0.002956344,0.0,83.944569,73.501972,73.279561,89.368488,77.66011400000001,0.004945815,0.0,70.50681,14.598730999999999,34.244183,74.72014300000001,74.83961500000001,0.0,74.351912,75.937313,0.0,73.917283,0.120247707,18.56934,42.634433,10.0,66.0,66.4,24.463723,70.416526,34.351504,0.0,13.113610000000001,13.041592,8.454286999999999,10.0,1.0,13.642364,0.0,1012.617,10.0,0.0,0.0,73.910637,2.510938,3.325248,10.633543,8.24,1.0,85.784547,48.078952,39.955,272.324601,4.68,0.0,12.583696,12.848726,11.182419,10.0,0.0,55.674443999999994,17.629452,27.814177,8.597027191791446,34.443448,0.0,0.019545713,0.0,0.044391477,0.0,0.018880667,0.0,0.014789918,0.0,0.016239396,2.020706,2.013523,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011956133,5.818321,0.0,0.08014829799999999,0.0,0.041820386,9.5,9.795277,0.0,0.018848456,9.5,9.700414,0.0,0.043554000999999995,0.5169148379999999,72.395675,0.319984924,72.08315400000001,0.734944398,71.816209,0.327018128,71.845146,0.0034224040000000004,8.147414999999999,1.0,1.0,72.442184,72.544106,44.352484000000004,72.184719,72.182146,44.783252000000005,72.311953,72.389539,43.993914000000004,72.57934300000001,72.46502,44.80341
