date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,14:01:57.781,0.0,72.636202,0.0,4.929621,2.087838,0.0,0.0,73.693636,0.0,72.333244,0.022634941000000002,3.282487,22.744747,0.0,0.0,61.413270999999995,0.0,77.293798,34.674893,72.036526,0.0,0.0,0.0,1.3659350000000001,1.0,0.010448,97.723734,27.525627000000004,14.750514,22.656556,1.0,11176.579,1.0,0.00404,17.916529,42.341994,0.0,1.988806,0.0,1.986489,0.0,1.981138,0.0,1.988262,10.0,8.9213,0.0,0.0,0.0,0.137491195,0.0,0.137716513,0.0,0.45838375299999995,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,0.0,72.290778,0.0,6.098465,0.0,11.577735,71.505135,0.0,243.203604,0.001109449,0.0,83.95497900000001,73.50169100000001,73.28218199999999,89.388576,77.665922,0.003634819,0.0,70.499325,14.598332000000001,34.144215,74.72220300000001,74.841815,0.0,74.35181800000001,75.93815500000001,0.0,73.914896,0.03825262,0.0,42.513279,10.0,66.0,66.4,24.380722,70.409977,34.327984,0.0,12.941066000000001,13.00619,5.726456,10.0,1.0,13.598585,0.0,1035.3310000000001,10.0,0.0,0.0,73.91293,2.473663,3.292963,17.257776999999997,8.24,1.0,85.806546,48.349388,40.086852,291.484658,4.68,0.0,12.7995,12.870847,7.719467999999999,10.0,0.0,55.660587,18.07636,27.805865999999998,6.963159294199297,34.422298,0.0,0.054714553,0.0,0.04400495,0.0,0.013726968,0.0,0.016690345,0.0,0.023164679,2.021318,2.013297,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011959008,5.81239,0.0,0.082598189,0.0,0.041530267,9.5,9.792829,0.0,0.013340441000000001,9.5,9.698642,0.0,0.04348958,0.355150972,72.417377,0.685711918,72.091835,1.367933,71.89795600000001,0.9107746870000001,71.798123,0.000844924729,8.198323,1.0,1.0,72.445366,72.542889,44.339071000000004,72.183971,72.181678,44.754089,72.311017,72.387433,43.919366,72.577752,72.46684499999999,44.797975
 10/20/2017,14:02:07.781,0.0,72.637606,0.0,4.034439,5.518676999999999,0.0,0.0,73.82182,0.0,72.332729,0.015060431,4.893813,29.839628,0.0,0.0,60.56450400000001,0.0,77.299184,34.660064,72.03919300000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.744135,27.502599,14.813264000000002,22.709773000000002,1.0,11100.46,1.0,0.00404,18.105054,42.34367,0.0,1.990514,0.0,1.9850700000000001,0.0,1.981524,0.0,1.987746,10.0,8.915828,0.0,0.0,0.0,0.13601053400000002,0.0,0.137909642,0.0,0.465247206,0.0,0.0,0.0,0.208721623,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,10.915365,72.242308,0.0,5.91962,0.0,17.273505,71.511646,0.0,243.22599300000002,0.000411732538,0.0,83.958871,73.498976,73.285084,89.41011999999999,77.671542,0.0,0.0,70.485338,14.596179000000001,34.150361,74.755161,74.840598,0.0,74.35341,75.935159,0.0,73.91625400000001,0.02192072,10.297617,42.587509999999995,10.0,66.0,66.4,24.398785,70.405252,34.305394,0.0,12.922429,12.83578,8.325918,10.0,1.0,13.539814000000002,0.0,1036.117,10.0,0.0,0.0,73.908952,2.510337,3.283397,8.949416000000001,8.24,1.0,85.82174300000001,48.445543,39.980287,289.304099,4.68,0.0,12.866827,12.982647,19.054222,10.0,0.0,55.64561,18.423678,27.795976,6.245793031462699,34.401286999999996,0.0,0.045720872,0.0,0.044423687999999996,0.0,0.014628865,0.0,0.01849414,0.0,0.022294993,2.020867,2.013845,2.018129,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011960848999999999,5.817,0.0,0.083823135,0.0,0.044173572,9.5,9.794986999999999,0.0,0.015337499,9.5,9.700285000000001,0.0,0.035759031000000004,0.0,72.394951,0.559114109,72.044812,1.332767,71.843699,1.016273,71.85238000000001,0.0005227398090000001,8.387777,1.0,1.0,72.445927,72.543918,44.349328,72.185234,72.179338,44.918821,72.311531,72.389351,43.975374,72.57751800000001,72.466003,44.620172
 10/20/2017,14:02:17.781,0.0,72.637699,0.0,3.64056,8.500621,0.0,0.0,73.838477,0.0,72.33301,0.026884056,4.070247,0.0,0.0,0.0,60.898362,0.0,77.303119,34.642121,72.036479,0.0,0.0,0.0,0.0,1.0,0.010448,97.718047,27.486396000000003,14.893445000000002,22.698999,1.0,11160.863000000001,1.0,0.00404,18.476426999999997,42.355678999999995,0.0,1.989773,0.0,1.9880360000000001,0.0,1.9812990000000001,0.0,1.98852,10.0,8.913382,0.0,0.0,0.0,0.137555571,0.0,0.135270204,0.0,0.465343875,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,19.655656,72.288607,0.0,4.417326,0.0,15.733239999999999,71.52105,0.0,243.26541600000002,0.0,0.0,83.96960899999999,73.50215899999999,73.286722,89.431852,77.67580500000001,0.001012826,0.0,70.484496,14.595939000000001,34.247461,74.75024499999999,74.837602,0.0,74.35139699999999,75.928322,0.0,73.914803,0.0,6.931217999999999,42.584818,10.0,66.0,66.4,24.383923,70.400387,34.280526,0.0,12.949483,12.985189,11.374671000000001,10.0,1.0,13.663953,0.0,1027.326,10.0,0.0,0.0,73.91059,2.549416,3.248123,13.328147,8.24,1.0,85.87254399999999,48.009840999999994,40.053137,280.934601,4.68,0.0,12.697308999999999,13.078903,9.450944,10.0,0.0,55.630680000000005,18.799353,27.771137,5.548127836955769,34.381718,0.0,0.047654997000000004,0.0,0.050672547000000005,0.0,0.014596655,0.0,0.01801098,0.0,0.022874784,2.020899,2.013619,2.0184509999999998,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011968524,5.817064,0.0,0.083339604,0.0,0.043980159000000005,9.5,9.792539,0.0,0.015530763000000001,9.5,9.700671,0.0,0.042523261,0.22151995100000002,72.36746099999999,1.220236,72.065792,0.5380144729999999,71.886381,0.601313377,71.828507,0.0,8.245042,1.0,1.0,72.44223000000001,72.544386,44.367081,72.186872,72.18284799999999,44.853401,72.310502,72.385935,43.939065,72.577191,72.466658,44.618619
 10/20/2017,14:02:27.781,0.0,72.637325,0.0,3.998632,6.945521,0.0,0.0033590070000000002,73.80733599999999,0.0,72.334695,0.021526476,3.4973300000000003,0.0,0.0,0.0,60.164018999999996,0.0,77.308973,34.618739,72.03643199999999,0.0,0.0,0.0,9.842292,1.0,0.010448,97.558652,27.464993,14.963351000000001,22.658025,1.0,11134.563999999998,1.0,0.00404,18.575352,42.381141,0.0,1.9889029999999999,0.0,1.987746,0.0,1.982105,0.0,1.988358,10.0,8.919691,0.0,0.0,0.0,0.137169312,0.0,0.136493358,0.0,0.460027115,0.0,0.0,0.0,0.209527193,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,0.0,72.245202,0.0,4.810784,0.0,9.748671,71.515986,0.0,243.291473,0.0,0.0,83.975048,73.50464000000001,73.288875,89.450767,77.681425,0.004683616,0.0,70.485385,14.597135999999999,34.141757,74.748232,74.838211,0.0,74.351163,75.92392099999999,0.0,73.915645,0.17069762,0.0,42.555202,10.0,66.0,66.4,24.338420000000003,70.396598,34.259237,0.0,13.228439000000002,12.909583999999999,7.603845,10.0,1.0,13.497235,0.0,1025.69,10.0,0.0,0.0,73.912977,2.533183,3.065774,13.985757999999999,8.24,1.0,85.988828,47.953951,39.886365000000005,283.17929399999997,4.68,0.0,12.670258,12.886989,13.266604000000001,10.0,0.0,55.619994999999996,18.007169,27.750011999999998,8.876252220403662,34.357361,0.0,0.053973139,0.0,0.041975680999999994,0.0,0.014113495,0.0,0.016561502,0.0,0.022617098999999998,2.021189,2.013587,2.0182900000000004,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011987006000000001,5.923476,0.0,0.08159889099999999,0.0,0.043109802999999995,9.5,9.793022,0.0,0.013565915,9.5,9.688463,0.0,0.043392948,0.08085572099999999,72.401462,0.875608632,72.101963,1.424199,71.910255,1.5085979999999999,71.79956999999999,0.001811479,8.200901,1.0,1.0,72.440312,72.543591,44.314612,72.184064,72.183035,44.934191,72.310221,72.38631,43.862584999999996,72.58159,72.465675,44.733919
 10/20/2017,14:02:37.781,0.0,72.63535999999999,0.0,6.469333,0.0,0.0,0.0011698519999999999,74.154956,0.0,72.330624,0.013951967,3.175065,0.0,0.0,0.0,60.985266,0.0,77.312861,34.591732,72.038772,0.0,0.0,0.0,9.362498,1.0,0.010448,97.518229,27.450322999999997,15.017844,22.662596,1.0,11081.857,1.0,0.00404,18.642248000000002,42.43039,0.0,1.989579,0.0,1.985973,0.0,1.98233,0.0,1.9881330000000002,10.0,8.934337,0.0,0.0,0.0,0.137523383,0.0,0.137652136,0.0,0.47265844700000004,0.0,0.0,0.0,0.206047132,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,0.0,72.216988,0.0,2.879263,0.0,0.0,71.552881,0.0,243.30343900000003,0.000575901036,0.0,83.987193,73.502066,73.291122,89.474799,77.685266,0.004945815,0.0,70.48477700000001,14.600804,34.108981,74.750151,74.839428,0.0,74.349758,75.916007,0.0,73.91690899999999,0.142843898,14.225082,42.677895,10.0,66.0,66.4,24.362886,70.395475,34.233858000000005,0.0,13.001787,13.035591,10.68469,10.0,1.0,13.46545,0.0,1022.225,10.0,0.0,0.0,73.911339,2.487491,3.117191,13.296068,8.24,1.0,85.96771899999999,48.264651,40.011594,284.333707,4.68,0.0,12.768842999999999,12.826007,12.513091000000001,10.0,0.0,55.604365,17.848369,27.737058,8.481768506086585,34.336304,0.0,0.026282915,0.0,0.044810215,0.0,0.019009508999999997,0.0,0.013437072,0.0,0.016174975,2.020995,2.013201,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01198354,5.924668,0.0,0.082856073,0.0,0.04285192,9.5,9.792636,0.0,0.018687403000000002,9.5,9.697772,0.0,0.039269989,0.045689663,72.344311,0.397350252,72.128006,0.221519959,71.79450600000001,1.649262,71.79233599999999,0.0027780340000000004,8.3678,1.0,1.0,72.44209000000001,72.54696,44.423101,72.184907,72.180087,44.870346999999995,72.311999,72.387433,44.196701000000004,72.58041999999999,72.467781,44.682675
 10/20/2017,14:02:47.781,0.0,72.635687,0.0,5.180272,9.783178,0.0,0.000264411539,73.756642,0.0,72.333712,0.02124936,3.3182940000000003,0.0,0.0,0.0,61.358231999999994,0.0,77.315062,34.568908,72.03919300000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.594705,27.426274,15.143345000000002,22.706672,1.0,11072.021999999999,1.0,0.00404,18.608192000000003,42.453059,0.0,1.989354,0.0,1.98665,0.0,1.982749,0.0,1.988068,10.0,8.932856,0.0,0.0,0.0,0.137555571,0.0,0.137298065,0.0,0.468823935,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,9.792759,72.211924,0.0,4.095406,0.0,7.919607000000001,71.46824000000001,0.0,243.33031699999998,0.001930291,0.0,83.994789,73.500661,73.294117,89.494888,77.692573,0.010714198000000001,0.0,70.47593499999999,14.594025,34.152819,74.720096,74.84645,0.0,74.349197,75.914556,0.0,73.917798,0.124498476,12.237304,42.658279,10.0,64.0,66.4,24.359228,70.389394,34.210059,0.0,12.972328,12.893984,18.017742000000002,10.0,1.0,13.58959,0.0,1010.419,10.0,0.0,0.0,73.910496,2.500718,3.333618,7.9229,8.24,1.0,85.913025,48.102990999999996,39.70394,284.06113799999997,4.68,0.0,12.730371,12.928839,20.657441,10.0,0.0,55.584816000000004,18.109707999999998,27.712219,7.5007753148482195,34.313946,0.0,0.0,0.0,0.043650633,0.0,0.022842572999999998,0.0,0.01849414,0.0,0.014789918,2.02077,2.013458,2.018322,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011974547,5.916222,0.0,0.082372541,0.0,0.044076865,9.5,9.793505,0.0,0.022230571,9.5,9.675094999999999,0.0,0.040751677,0.123054989,72.380483,1.065505,72.051323,0.6857119159999999,71.89795600000001,1.853225,71.77135600000001,0.004066774,8.294017,1.0,1.0,72.44326,72.544854,44.253464,72.18603,72.179806,44.820297,72.310128,72.38996,44.046832,72.578735,72.46637700000001,44.816997
 10/20/2017,14:02:57.781,0.0,72.638355,0.0,6.719983999999999,10.696999,0.0,0.0,73.580659,0.0,72.328705,0.028084893,3.5331379999999997,9.708103,0.0,0.0,61.13228,0.0,77.31993299999999,34.556543,72.03905300000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.627138,27.397444,15.165913,22.716956,1.0,11121.093,1.0,0.00404,18.334932000000002,42.457946,0.0,1.988645,0.0,1.987391,0.0,1.9818470000000001,0.0,1.988391,10.0,8.947438,0.0,0.0,0.0,0.136364605,0.0,0.139776562,0.0,0.45603149,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.314608,0.0,1.421324,72.228563,0.0,6.062696,0.0,18.845859,71.545647,0.0,243.354009,0.000247564046,0.0,84.000838,73.506372,73.297627,89.513851,77.69739799999999,0.010451999,0.0,70.465129,14.59586,34.188463,74.74345699999999,74.855205,0.0,74.349384,75.90336500000001,0.0,73.915645,0.0,8.806783,42.735587,10.0,64.0,66.4,24.378206,70.385184,34.187934000000006,0.0,12.989162,12.990589,13.187876000000001,10.0,1.0,13.509229000000001,0.0,1031.866,10.0,0.0,0.0,73.912977,2.534386,3.2008919999999996,8.468236,8.24,1.0,85.854062,48.352393,39.959817,280.40549500000003,4.68,0.0,12.694303,12.876227,16.905909,10.0,0.0,55.570912,18.229716,27.691791,6.613308804810817,34.290984,0.0,0.008392259000000001,0.0,0.044230424000000004,0.0,0.025226158999999998,0.0,0.019718143,0.0,0.016110554,2.020899,2.01349,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011964683,5.918995,0.0,0.083113956,0.0,0.045301811,9.5,9.791959,0.0,0.026095846000000002,9.5,9.691813,0.0,0.045164532,0.48174878,72.368184,0.116021784,72.062174,0.552080904,71.89361600000001,0.228553165,71.758335,0.002133664,8.333003,1.0,1.0,72.443821,72.543544,44.41166,72.185234,72.181116,44.927492,72.309379,72.386123,44.081596000000005,72.58098100000001,72.464271,44.757989
 10/20/2017,14:03:07.781,0.0,72.63774599999999,0.0,4.28509,0.0,0.0,0.0,73.986215,0.0,72.33184,0.024759497999999998,3.4257160000000004,25.034968,0.0,0.0,61.863002,0.0,77.32293,34.546363,72.036292,0.0,0.0,0.0,0.0,1.0,0.010448,97.60499899999999,27.37943,15.193067999999998,22.722506,1.0,11136.381000000001,1.0,0.00404,18.286686,42.46046,0.0,1.989354,0.0,1.9875200000000002,0.0,1.9816529999999999,0.0,1.988906,10.0,8.944187,0.0,0.0,0.0,0.137877454,0.0,0.135881781,0.0,0.458641535,0.0,0.0,0.0,0.20482266600000001,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,8.156961,72.27920300000001,0.0,3.9880989999999996,0.0,13.166132999999999,71.537689,0.0,243.37277999999998,0.0,0.0,84.0082,73.50239300000001,73.29790799999999,89.536052,77.70250300000001,0.00337262,0.0,70.506576,14.598251999999999,34.173303999999995,74.721079,74.854924,0.0,74.349571,75.89784,0.0,73.912743,0.035456062,3.612911,42.657509999999995,10.0,64.0,66.4,24.368374,70.380646,34.162509,0.0,12.759504,12.980388,6.673172999999999,10.0,1.0,13.527820000000002,0.0,1026.941,10.0,0.0,0.0,73.91021500000001,2.498914,3.189532,8.452197,8.24,1.0,85.831453,48.323546,40.016411,273.68745,4.68,0.0,12.781466,13.000583,9.867780999999999,10.0,0.0,55.557942000000004,18.229035,27.674426,6.703748944047077,34.269045,0.0,0.0,0.0,0.044906847,0.0,0.026933322000000003,0.0,0.042652104,0.0,0.015820658,2.020706,2.013684,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011960535,5.92238,0.0,0.084048783,0.0,0.043754510999999996,9.5,9.792024000000001,0.0,0.027964062,9.5,9.679476,0.0,0.044874635999999996,0.038656452,72.375419,0.52394805,72.028897,1.079572,71.900127,0.305918493,71.84297600000001,0.001489295,8.242787,1.0,1.0,72.444149,72.544854,44.326446999999995,72.185328,72.179291,44.991335,72.30820899999999,72.385374,44.127947,72.577425,72.46623699999999,44.69238
 10/20/2017,14:03:17.781,0.0,72.638635,0.0,5.001234999999999,0.0,0.0,0.0,74.049222,0.0,72.33127900000001,0.013397734,3.7121739999999996,0.0,0.0,0.0,61.104036,0.0,77.326068,34.518378999999996,72.037322,0.0,0.0,0.0,11.121742999999999,1.0,0.010448,97.561755,27.360117,15.216554,22.693448999999998,1.0,11113.396,1.0,0.00404,18.529132999999998,42.452593,0.0,1.988806,0.0,1.9872299999999998,0.0,1.981718,0.0,1.9884549999999999,10.0,8.932694999999999,0.0,0.0,0.0,0.136589923,0.0,0.137298065,0.0,0.44349682700000004,0.0,0.0,0.0,0.20849606399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,6.200419,72.284267,0.0,5.096935,0.0,10.213959,71.502965,0.0,243.397583,0.0,0.0,84.01921999999999,73.50361,73.299453,89.55590699999999,77.707421,0.0,0.0,70.51785,14.599528,34.170026,74.72047099999999,74.855626,0.0,74.352473,75.892033,0.0,73.913586,0.077292572,4.045733,42.671741,10.0,64.0,66.4,24.311439,70.378261,34.139036,0.0,12.558703,12.928185000000001,5.389488,10.0,1.0,13.500232999999998,0.0,1044.458,10.0,0.0,0.0,73.91073,2.555428,3.194913,0.0,8.24,1.0,85.834784,48.346984,40.081434,277.519461,4.68,0.0,12.720753,12.771004,0.0,10.0,0.0,55.541939,18.073411,27.649959000000003,5.974957592721037,34.250731,0.0,0.00346024,0.0,0.044649162,0.0,0.023261311,0.0,0.025967003,0.0,0.020781094,2.020673,2.013748,2.0184830000000002,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011960528,5.921541,0.0,0.08301725,0.0,0.045527459000000006,9.5,9.791025,0.0,0.022778152000000003,9.5,9.660761,0.0,0.043231895,0.0,72.391334,0.854509,72.077366,1.072539,71.803911,0.263719225,71.81837900000001,0.0,8.19929,1.0,1.0,72.442464,72.54429300000001,44.447559999999996,72.182146,72.176624,44.935767999999996,72.308115,72.385374,44.078505,72.580326,72.466003,44.794869
 10/20/2017,14:03:27.781,0.0,72.637372,0.0,4.464126,0.0,0.0,0.0,74.081811,0.0,72.332729,0.021526476,3.568945,4.134697,0.0,0.0,60.860703,0.0,77.329347,34.489885,72.04162600000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.492235,27.339876,15.234901999999998,22.66129,1.0,11121.2,1.0,0.00404,18.262361,42.452407,0.0,1.9891279999999998,0.0,1.986811,0.0,1.981524,0.0,1.98852,10.0,8.932019,0.0,0.0,0.0,0.13478738,0.0,0.137909642,0.0,0.450779176,0.0,0.0,0.0,0.208818292,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,9.856908,72.289331,0.0,3.63041,0.0,18.268259,71.54203000000001,0.0,243.406848,0.00098632227,0.0,84.028223,73.506699,73.303197,89.57735799999999,77.712761,0.015958183,0.0,70.508073,14.592749,34.113896999999994,74.704601,74.851225,0.0,74.35149,75.888662,0.0,73.915973,0.044740635,6.915188000000001,42.759818,10.0,64.0,66.4,24.319899,70.37049499999999,34.113378999999995,0.0,12.994572999999999,12.780577000000001,7.315016,10.0,1.0,13.419273,0.0,1030.454,10.0,0.0,0.0,73.91199399999999,2.557833,3.1512689999999997,18.508843,8.24,1.0,85.856736,48.505038,40.25242,284.237506,4.68,0.0,12.946776,12.846333999999999,1.082144,10.0,0.0,55.527942,18.388060999999997,27.627534000000004,5.920819013329567,34.223585,0.0,0.035631186,0.0,0.045357796,0.0,0.017914348,0.0,0.023518996,0.0,0.023905523999999997,2.020738,2.013201,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011963558000000001,5.923282,0.0,0.081953481,0.0,0.045559695,9.5,9.791412,0.0,0.017849926999999998,9.5,9.660794000000001,0.0,0.046291902999999995,0.33405133600000003,72.383376,1.234302,72.068685,0.6083465889999999,71.82706,0.348117761,71.836465,0.0,8.169325,1.0,1.0,72.444055,72.544995,44.449927,72.182239,72.178075,45.019709999999996,72.30919200000001,72.385514,44.064986,72.576115,72.469934,44.622501
 10/20/2017,14:03:37.781,0.0,72.637325,0.0,6.612562,8.452525,0.0,0.002200043,73.784161,0.0,72.32725400000001,0.021341732000000002,2.816993,1.203855,0.0,0.0,60.506567000000004,0.0,77.334171,34.464365,72.04134599999999,0.0,0.0,0.0,7.203425999999999,1.0,0.010448,97.49477399999999,27.31151,15.220773999999999,22.648067,1.0,11156.159,1.0,0.00404,18.003697,42.478056,0.0,1.9891599999999998,0.0,1.9867139999999999,0.0,1.981718,0.0,1.9888740000000003,10.0,8.921268,0.0,0.0,0.0,0.13646117,0.0,0.138038395,0.0,0.461670477,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,0.0,72.216264,0.0,5.669238,0.0,13.743732000000001,71.56735,0.0,243.409646,0.00151987,0.0,84.034882,73.50595,73.302916,89.59904300000001,77.71721099999999,0.018317976,0.0,70.496799,14.596418,34.132743,74.715789,74.85131899999999,0.0,74.35018000000001,75.88959799999999,0.0,73.91700300000001,0.067896137,4.654891,42.677126,10.0,64.0,66.4,24.323558,70.36909200000001,34.0913,0.0,12.833451,13.028391000000001,11.278394,10.0,1.0,13.612379,0.0,1033.518,10.0,0.0,0.0,73.914288,2.663646,3.0454470000000002,10.489189,8.24,1.0,85.83605,48.725594,40.464346,276.797953,4.68,0.0,12.693702,12.97906,12.529123,10.0,0.0,55.509746,18.54618,27.605853000000003,6.053173931637486,34.201972,0.0,0.054811259,0.0,0.042941999,0.0,0.013920232,0.0,0.018687403000000002,0.0,0.023035837000000003,2.020706,2.01349,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011959731000000001,5.924507,0.0,0.082179129,0.0,0.049492416,9.5,9.788738,0.0,0.014725496999999999,9.5,9.662114,0.0,0.041717996,0.319984913,72.400739,1.332767,72.115708,0.636479437,71.890722,1.156937,71.850933,0.000844924729,8.108751,1.0,1.0,72.4434,72.545229,44.362742,72.183175,72.178823,44.769853000000005,72.308724,72.380975,44.048763,72.577097,72.467407,44.745954
 10/20/2017,14:03:47.781,0.0,72.63793299999999,0.0,4.929621,9.959529,0.0,0.0,74.02604699999999,0.0,72.331232,0.01635364,5.037042,1.1878389999999999,0.0,0.0,61.606634,0.0,77.338901,34.441309000000004,72.039006,0.0,0.0,0.0,3.604973,1.0,0.010448,97.505161,27.3006,15.219856,22.657698999999997,1.0,11143.437,1.0,0.00404,18.432641,42.483502,0.0,1.988709,0.0,1.9857150000000001,0.0,1.9816209999999999,0.0,1.9881970000000002,10.0,8.927191,0.0,0.0,0.0,0.136203664,0.0,0.139840938,0.0,0.473560685,0.0,0.0,0.0,0.205886018,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,0.0,72.296565,0.0,5.490393,0.0,0.0,71.456665,0.0,243.434642,0.0,0.0,84.043041,73.506372,73.306754,89.618522,77.723674,0.0,0.0,70.520095,14.599688,34.08235,74.731894,74.85305100000001,0.0,74.354674,75.890488,0.0,73.914709,0.0,7.476253999999999,42.73328,10.0,65.0,66.4,24.333389999999998,70.36413399999999,34.066154,0.0,12.848481,12.977988,4.394632,10.0,1.0,13.638166,0.0,1014.253,10.0,0.0,0.0,73.915224,2.555428,3.110614,9.093769,8.24,1.0,85.79875899999999,48.572347,39.978481,292.847507,4.68,0.0,12.804910000000001,13.199670999999999,6.8537300000000005,10.0,0.0,55.49756899999999,18.497407,27.586353000000003,8.518161612465253,34.184402,0.0,0.040240851,0.0,0.041170415,0.0,0.018333086000000002,0.0,0.015144235,0.0,0.017656663,2.020738,2.0138130000000003,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011953139,5.921026,0.0,0.08375866400000001,0.0,0.041884857000000005,9.5,9.792442,0.0,0.019234984,9.5,9.660214,0.0,0.044649162,0.376250607,72.406526,0.945940751,72.049153,1.156937,71.832848,0.179320686,71.768463,0.002133664,8.063642999999999,1.0,1.0,72.442371,72.54434,44.371026,72.186123,72.17704499999999,44.815174,72.309145,72.38584200000001,44.128333000000005,72.575693,72.46502,44.707909
 10/20/2017,14:03:57.781,0.0,72.641209,0.0,4.786392,14.159903,0.0,0.00157227,74.152059,0.0,72.328799,0.020972243999999998,2.996029,0.0,0.0,0.0,62.162822999999996,0.0,77.34180500000001,34.415232,72.040503,0.0,0.0,0.0,6.803598,1.0,0.010448,97.499333,27.281288,15.295817000000001,22.599911,1.0,11087.951000000001,1.0,0.00404,18.441155,42.477497,0.0,1.9895150000000001,0.0,1.9869080000000001,0.0,1.9830400000000001,0.0,1.988358,10.0,8.936494,0.0,0.0,0.0,0.13987312699999999,0.0,0.138939667,0.0,0.469500614,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.280368,0.0,3.8269089999999997,72.241584,0.0,5.633469,0.0,17.658571,71.474028,0.0,243.45085600000002,0.002586965,0.0,84.051388,73.507448,73.30904699999999,89.640067,77.728827,0.005208014,0.0,70.530013,14.594743,34.160194,74.762557,74.857686,0.0,74.355703,75.891144,0.0,73.915926,0.113759692,12.301426,42.73751,10.0,65.0,66.4,24.332932999999997,70.358473,34.097528999999994,0.0,13.070324000000001,13.1964,4.972291,10.0,1.0,13.520623,0.0,1028.947,10.0,0.0,0.0,73.910777,2.547011,3.383839,9.735342,8.24,1.0,85.79299,48.527274,40.236164,292.526837,4.68,0.0,12.770646000000001,12.934818,7.815661,10.0,0.0,55.482779,18.707022,27.563743,7.682205425764515,34.160603,0.0,0.0,0.0,0.044294845,0.0,0.022423835,0.0,0.018461929,0.0,0.01485434,2.020802,2.013233,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011951547,5.914772,0.0,0.078923352,0.0,0.044173572,9.5,9.772374000000001,0.0,0.021038777999999998,9.5,9.777142,0.0,0.039431042,0.116021778,72.402185,0.28481887100000003,72.06506800000001,0.5098816270000001,71.819103,1.803993,71.81837900000001,0.0031002190000000004,8.015958,1.0,1.0,72.44195,72.544574,44.339859999999994,72.180789,72.176998,44.920792,72.31008100000001,72.385467,43.976532,72.578688,72.46848299999999,44.811951
 10/20/2017,14:04:07.781,0.0,72.641724,0.0,4.571548,11.210022,0.0,0.000413306233,73.758814,0.0,72.33039000000001,0.027438288999999998,2.4231130000000003,0.0,0.0,0.0,62.610381999999994,0.0,77.346676,34.389759999999995,72.039006,0.0,0.0,0.0,7.6832199999999995,1.0,0.010448,97.460649,27.265085,15.27435,22.548652,1.0,11071.273000000001,1.0,0.00404,18.475616,42.478846999999995,0.0,1.988806,0.0,1.987004,0.0,1.9821689999999998,0.0,1.988584,10.0,8.933919,0.0,0.0,0.0,0.135817405,0.0,0.13601053400000002,0.0,0.465698325,0.0,0.0,0.0,0.205273785,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.280368,0.0,8.205072999999999,72.249542,0.0,5.812314,0.0,12.315778,71.502241,0.0,243.45249700000002,0.000986322271,0.0,84.057343,73.507074,73.309702,89.659453,77.732855,0.0,0.0,70.538106,14.595142000000001,34.087676,74.755488,74.859746,0.0,74.35509499999999,75.88725699999999,0.0,73.91733,0.038364482000000005,11.964786,42.70328,10.0,65.0,66.4,24.318299,70.356041,34.105756,0.0,13.1587,12.938986,11.085842,10.0,1.0,13.467849,0.0,1033.598,10.0,0.0,0.0,73.911152,2.606531,3.273234,14.033876000000001,8.24,1.0,85.76714399999999,48.492418,40.41016,282.040914,4.68,0.0,13.083232,13.025095,7.270567,10.0,0.0,55.467195999999994,18.535518,27.546378999999998,8.021162004417278,34.138106,0.0,0.0,0.0,0.043972739000000004,0.0,0.023422363999999998,0.0,0.01797877,0.0,0.014822129,2.020899,2.013426,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011946674,5.917125,0.0,0.083694194,0.0,0.042626272,9.5,9.754111,0.0,0.022906994,9.5,9.778334,0.0,0.045132320999999996,0.08085572099999999,72.392781,0.46768236399999996,72.058557,1.550797,71.79378299999999,0.594280165,71.836465,0.0034224040000000004,7.971817,1.0,1.0,72.447705,72.545509,44.264115999999994,72.181865,72.175922,44.955473,72.310923,72.38509300000001,44.036017,72.576723,72.463944,44.671028
 10/20/2017,14:04:17.781,0.0,72.640601,0.0,4.750584,3.242139,0.0,0.0,73.65235600000001,0.0,72.32964100000001,0.024205266,2.745378,0.0,0.0,0.0,62.751602,0.0,77.35103199999999,34.367959,72.041299,0.0,0.0,0.0,6.083907,1.0,0.010448,97.435079,27.232542,15.231232,22.631906,1.0,11079.078000000001,1.0,0.00404,18.512105,42.493277,0.0,1.988967,0.0,1.986618,0.0,1.982234,0.0,1.988552,10.0,8.928672,0.0,0.0,0.0,0.13633241699999998,0.0,0.139229361,0.0,0.469307277,0.0,0.0,0.0,0.20636936,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,8.942786,72.198902,0.0,3.9523309999999996,0.0,16.166439999999998,71.526838,0.0,243.473439,0.00037069041400000004,0.0,84.069253,73.509414,73.313447,89.68141999999999,77.737679,0.0,0.0,70.54124,14.593547000000001,34.19338,74.71761500000001,74.861478,0.0,74.358372,75.887023,0.0,73.916207,0.0,6.209847,42.805588,10.0,65.0,66.4,24.305951,70.353702,34.080935,0.0,13.010204,12.986388999999999,4.956244,10.0,1.0,13.548809,0.0,1014.365,10.0,0.0,0.0,73.911245,2.5824830000000003,3.3425860000000003,3.9451519999999998,8.24,1.0,85.766816,48.576553999999994,40.298176,288.74292599999995,4.68,0.0,12.838574000000001,12.88101,13.122314000000001,10.0,0.0,55.454179,18.449085999999998,27.530640999999996,8.105958876030368,34.113843,0.0,0.0,0.0,0.043747265,0.0,0.021779622999999998,0.0,0.018751825,0.0,0.015434131,2.020673,2.013619,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011945863999999999,5.8938180000000004,0.0,0.083565252,0.0,0.044141335999999996,9.5,9.753176,0.0,0.020458986999999998,9.5,9.778688,0.0,0.043360737,0.495815204,72.3841,0.29888529199999997,72.023833,1.628162,71.908808,1.515631,71.767739,0.0034224040000000004,7.716313,1.0,1.0,72.443073,72.544995,44.411266,72.18060200000001,72.175922,45.034292,72.30806899999999,72.38364200000001,44.027133,72.578361,72.46516,44.830973
 10/20/2017,14:04:27.781,0.0,72.640367,0.0,2.8528,4.1880239999999995,0.0,0.000151734468,73.587901,0.0,72.326272,0.0207875,3.24668,0.0,0.0,0.0,62.579965,0.0,77.353187,34.377256,72.04055,0.0,0.0,0.0,0.0,1.0,0.010448,97.42596,27.20348,15.163711,22.651006,1.0,11111.257,1.0,0.00404,18.38034,42.501796,0.0,1.9894180000000001,0.0,1.987843,0.0,1.982878,0.0,1.9881,10.0,8.935689,0.0,0.0,0.0,0.137974019,0.0,0.137330253,0.0,0.46798614299999997,0.0,0.0,0.0,0.206014909,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,11.973822,72.233627,0.0,3.773486,0.0,10.438581,71.517433,0.0,243.474404,0.0,0.0,84.077225,73.508618,73.316348,89.701369,77.74503299999999,0.0,0.0,70.52991899999999,14.596737,34.126598,74.672627,74.861946,0.0,74.35982299999999,75.886227,0.0,73.915879,0.08668900800000001,12.622035,42.697126000000004,10.0,65.0,66.4,24.399014,70.34696600000001,34.056672,0.0,13.170724,13.081194,6.705266,10.0,1.0,13.427069,0.0,1033.807,10.0,0.0,0.0,73.914569,2.5229630000000003,3.227198,14.418819000000001,8.24,1.0,85.7572,48.551914000000004,40.286134999999994,286.995272,4.68,0.0,12.880051,13.098632,2.44488,10.0,0.0,55.440229,18.814779,27.512024,7.452411557072763,34.090509999999995,0.0,0.0,0.0,0.043908317999999995,0.0,0.022874784,0.0,0.018172033,0.0,0.014596655,2.020802,2.013394,2.0184830000000002,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011943543999999999,5.894947,0.0,0.083404075,0.0,0.04369004,9.5,9.753788,0.0,0.021425306,9.5,9.778012,0.0,0.040332939,0.46768235700000005,72.400739,0.46064914700000004,71.99417199999999,1.135837,71.92110600000001,1.234302,71.81403900000001,0.0031002190000000004,7.904155,1.0,1.0,72.448595,72.545556,44.376549,72.183222,72.175782,44.685516,72.30919200000001,72.38364200000001,43.954515,72.57892199999999,72.468951,44.675299
 10/20/2017,14:04:37.781,0.0,72.642332,0.0,3.7121739999999996,8.468557,0.0,0.0,74.028944,0.0,72.327488,0.02392815,3.389909,7.978426,0.0,0.0,61.887625,0.0,77.354217,34.37112,72.040035,0.0,0.0,0.0,0.166450429,1.0,0.010448,97.580039,27.196841,15.060779,22.66227,1.0,11051.923,1.0,0.00404,17.96883,42.487226,0.0,1.9887740000000003,0.0,1.9858759999999998,0.0,1.981815,0.0,1.988906,10.0,8.949241,0.0,0.0,0.0,0.13646117,0.0,0.13758776,0.0,0.453711449,0.0,0.0,0.0,0.20682047899999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,20.04055,72.235074,0.0,5.740776,0.0,12.444134,71.577478,0.0,243.483283,0.000863195898,0.0,84.085009,73.508197,73.316348,89.724838,77.747282,0.008092206,0.0,70.519347,14.600804,34.078253000000004,74.66579200000001,74.86367800000001,0.0,74.360946,75.884776,0.0,73.91747099999999,0.0,14.609813,42.585972,10.0,65.0,66.4,24.297948,70.344066,34.030504,0.0,13.025835,12.962987,20.954172,10.0,1.0,13.512227,0.0,1026.107,10.0,0.0,0.0,73.91550500000001,2.512742,3.165618,15.653846,8.24,1.0,85.67103399999999,48.410686,40.235562,282.730355,4.68,0.0,12.7995,12.927046,12.032125,10.0,0.0,55.423713,18.626941,27.481336,7.144272673007033,34.068014,0.0,0.0,0.0,0.042619893,0.0,0.024839632,0.0,0.019846986,0.0,0.013888021,2.020738,2.0135549999999998,2.0184509999999998,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011928753,5.893947,0.0,0.081727833,0.0,0.043303215,9.5,9.755011999999999,0.0,0.02422763,9.5,9.778044,0.0,0.044874635999999996,0.130088202,72.38916400000001,0.8334093659999999,72.084601,1.248369,71.89144499999999,1.002206,71.838635,0.002455849,7.828760000000001,1.0,1.0,72.445412,72.544901,44.317374,72.183082,72.177139,44.934585,72.31097,72.385374,44.091638,72.581683,72.464692,44.686945
 10/20/2017,14:04:47.781,0.0,72.644251,0.0,5.430922,0.0,0.0,0.000159782832,73.893517,0.0,72.32688,0.02171122,3.89121,0.0,0.0,0.0,62.417018999999996,0.0,77.36007099999999,34.357965,72.040269,0.0,0.0,0.0,0.0,1.0,0.010448,97.674708,27.201437,15.007937,22.650516,1.0,11061.972,1.0,0.00404,18.212087,42.490624,0.0,1.988838,0.0,1.988004,0.0,1.9813630000000002,0.0,1.989068,10.0,8.943575,0.0,0.0,0.0,0.136300229,0.0,0.137491195,0.0,0.462637161,0.0,0.0,0.0,0.208657178,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,11.460631,72.28282,0.0,5.883851,0.0,4.566322,71.535519,0.0,243.502392,0.000493816785,0.0,84.093919,73.509367,73.318314,89.742628,77.75229300000001,0.0,0.0,70.502413,14.602638,34.170026,74.71995600000001,74.862414,0.0,74.36281899999999,75.883277,0.0,73.917237,0.058499700999999994,12.141121,42.775971999999996,10.0,66.0,66.5,24.323329,70.338312,34.002012,0.0,13.055294,13.082394,8.839392,10.0,1.0,13.731121,0.0,1030.583,10.0,0.0,0.0,73.910169,2.533784,3.2678529999999997,9.254161999999999,8.24,1.0,85.60935400000001,48.512851,40.164518,276.316947,4.68,0.0,12.924535,13.152439999999999,10.877808,10.0,0.0,55.409063,18.237655,27.45608,7.821374573144174,34.044866,0.0,0.0,0.0,0.042297787,0.0,0.025902582,0.0,0.022230571,0.0,0.018107612,2.020867,2.01378,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011917661000000001,5.89572,0.0,0.082598189,0.0,0.039725084,9.5,9.752951,0.0,0.026772268999999998,9.5,9.779010000000001,0.0,0.043811685999999996,0.418449875,72.373972,1.114738,71.99127800000001,1.227269,71.859615,0.938907533,71.889999,0.00116711,7.881923,1.0,1.0,72.445132,72.545603,44.147737,72.183082,72.176998,44.886111,72.311017,72.380928,44.011296,72.578174,72.466471,44.669863
 10/20/2017,14:04:57.781,0.0,72.642098,0.0,4.607355,12.733058,0.0,0.0,73.962317,0.0,72.325149,0.019401919,1.742775,0.0,0.0,0.0,62.57779300000001,0.0,77.36484899999999,34.333469,72.040503,0.0,0.0,0.0,0.0,1.0,0.010448,97.650453,27.220425,15.015092000000001,22.665698000000003,1.0,11109.118999999999,1.0,0.00404,18.101810999999998,42.514503999999995,0.0,1.9891279999999998,0.0,1.9856509999999998,0.0,1.982266,0.0,1.9888099999999997,10.0,8.945185,0.0,0.0,0.0,0.136107099,0.0,0.137169312,0.0,0.456901505,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.703478,0.0,8.237147,72.263287,0.0,4.453094999999999,0.0,19.952924,71.584712,0.0,243.510354,0.001314659,0.0,84.10114,73.509086,73.321637,89.76422099999999,77.758289,0.017269179,0.0,70.486695,14.602798000000002,34.113896999999994,74.73208100000001,74.860682,0.0,74.364129,75.88252800000001,0.0,73.9163,0.0,6.899157000000001,42.611356,10.0,66.0,66.5,24.362658,70.33326,33.978353999999996,0.0,13.105794,13.003789999999999,6.480621,10.0,1.0,13.497235,0.0,1039.004,10.0,0.0,0.0,73.912883,2.610138,3.142301,5.917987,8.24,1.0,85.617609,48.547106,40.199438,275.162534,4.68,0.0,12.81513,13.013138,13.138345999999999,10.0,0.0,55.390588,18.369232,27.447165999999996,6.806280141041716,34.019116,0.0,0.0,0.0,0.042909788,0.0,0.026031423999999997,0.0,0.022037308,0.0,0.017656663,2.020834,2.013651,2.0185470000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011917733,5.893689,0.0,0.08859397699999999,0.0,0.04523734,9.5,9.750889,0.0,0.026611216,9.5,9.779492999999999,0.0,0.042652104,0.186353895,72.404356,0.523948052,72.02745,0.530981261,71.93774499999999,1.8461919999999998,71.85165699999999,0.000200554889,7.834882,1.0,1.0,72.444477,72.547849,44.184426,72.182801,72.176998,44.816356,72.307975,72.385655,44.058034,72.577659,72.46703199999999,44.76847
 10/20/2017,14:05:07.781,0.0,72.644719,0.0,5.896417,6.320275,0.0,0.0,73.789955,0.0,72.327488,0.016907873,1.9218110000000002,0.0,0.0,0.0,62.723358,0.0,77.368736,34.314783,72.040503,0.0,0.0,0.0,0.0,1.0,0.010448,97.545538,27.216618,14.860785,22.648884,1.0,11105.912,1.0,0.00404,17.892204,42.50254,0.0,1.988484,0.0,1.9875200000000002,0.0,1.982266,0.0,1.989454,10.0,8.945185,0.0,0.0,0.0,0.136235852,0.0,0.137845266,0.0,0.460671571,0.0,0.0,0.0,0.205080449,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,9.616349000000001,72.290054,0.0,3.9523309999999996,0.0,8.561383,71.52032700000001,0.0,243.50374300000001,0.000329648294,0.0,84.108971,73.510163,73.324024,89.78623499999999,77.763488,0.0,0.0,70.471866,14.601841,34.127007,74.763634,74.859137,0.0,74.364223,75.884963,0.0,73.918126,0.0,11.916694,42.657126,10.0,66.0,66.5,24.309151999999997,70.33059300000001,33.952,0.0,13.061907000000001,12.903584,15.049220000000002,10.0,1.0,13.669351,0.0,1023.252,10.0,0.0,0.0,73.913492,2.5927029999999998,3.4053620000000002,11.772333999999999,8.24,1.0,85.670049,48.608405,40.096484999999994,279.10677999999996,4.68,0.0,12.854203,13.128525,8.809656,10.0,0.0,55.377244,17.888523,27.452598,6.721840334166228,33.997643,0.0,0.006393663000000001,0.0,0.050704757999999996,0.0,0.025741529,0.0,0.020684462,0.0,0.016400448999999998,2.020899,2.0131040000000002,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011925011000000001,5.895269,0.0,0.082308071,0.0,0.042336153,9.5,9.753402000000001,0.0,0.025838161000000002,9.5,9.778624,0.0,0.046517378,0.08085572099999999,72.366014,0.8334093640000001,72.068685,0.31998492,71.91170100000001,0.938907533,71.848763,0.000844924729,7.783975,1.0,1.0,72.44686300000001,72.544106,44.454661,72.179806,72.175454,45.041385999999996,72.308771,72.38275300000001,44.048377,72.579063,72.465769,44.713344
 10/20/2017,14:05:17.781,0.0,72.644532,0.0,3.855403,19.658865,0.0,0.0,73.759538,0.0,72.328144,0.024297637999999996,2.637956,0.0,0.0,0.0,62.325044999999996,0.0,77.369486,34.284477,72.038585,0.0,0.0,0.0,0.0,1.0,0.010448,97.613648,27.180825,14.790145,22.733607,1.0,11152.204,1.0,0.00404,17.848417,42.483315999999995,0.0,1.9889029999999999,0.0,1.988423,0.0,1.982427,0.0,1.988648,10.0,8.953650999999999,0.0,0.0,0.0,0.135656464,0.0,0.137426818,0.0,0.45226142399999997,0.0,0.0,0.0,0.206884925,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.928796,0.0,3.393904,72.240861,0.0,8.316137,0.0,20.337989999999998,71.48994300000001,0.0,243.49887,0.00024756405,0.0,84.116615,73.512831,73.326551,89.804964,77.765736,0.010714198000000001,0.0,70.459563,14.600086,34.197886,74.715087,74.854268,0.0,74.36525300000001,75.879953,0.0,73.917985,0.0,7.636558999999999,42.62251,10.0,66.0,66.5,24.339792000000003,70.326898,33.924345,0.0,12.815415,12.958787,7.186647,10.0,1.0,13.764704,0.0,1036.566,10.0,0.0,0.0,73.91176,2.563244,3.3001370000000003,4.891471,8.24,1.0,85.659683,48.619222,40.231949,290.442479,4.68,0.0,12.771247,13.079500999999999,12.545155000000001,10.0,0.0,55.363901,18.343823999999998,27.462811,6.739932791937443,33.975518,0.0,0.003073415,0.0,0.047773592000000004,0.0,0.016142764,0.0,0.014242338,0.0,0.01385581,2.02077,2.013619,2.0182580000000003,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011922253999999998,5.871156,0.0,0.081953481,0.0,0.043915688,9.5,9.746283,0.0,0.024517525,9.5,9.778978,0.0,0.04384389599999999,0.376250606,72.394228,0.64351265,72.039025,1.199136,71.76050500000001,0.988140015,71.89795600000001,0.002455849,7.746599000000001,1.0,1.0,72.447191,72.546726,44.134324,72.18074200000001,72.173536,44.896752,72.308724,72.379712,43.991983000000005,72.57859499999999,72.466751,44.740519
 10/20/2017,14:05:27.781,0.0,72.64617,0.0,4.106054,12.652898,0.0,0.0,73.708844,0.0,72.325149,0.026791684,1.742775,0.0,0.0,0.0,62.05202,0.0,77.37473100000001,34.26593,72.03502900000001,0.0,0.0,0.0,5.444182,1.0,0.010448,97.671605,27.148560999999997,14.737670000000001,22.702591,1.0,11125.796999999999,1.0,0.00404,17.985858,42.484154,0.0,1.988709,0.0,1.985006,0.0,1.9820400000000002,0.0,1.988777,10.0,8.949498,0.0,0.0,0.0,0.137298065,0.0,0.136203664,0.0,0.457320401,0.0,0.0,0.0,0.208399395,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,18.939501999999997,0.0,8.910711000000001,72.193838,0.0,17.186825,0.0,16.214573,71.465347,0.0,243.50485299999997,0.0,0.0,84.126697,73.511614,73.32715999999999,89.824773,77.77379300000001,0.005994612,0.0,70.467936,14.599847,34.079890999999996,74.74509499999999,74.853753,0.0,74.364785,75.877284,0.0,73.919577,0.0,9.464032000000001,42.641740999999996,10.0,66.0,66.5,24.373632999999998,70.321799,33.90315,0.0,13.07333,13.022991000000001,10.973519,10.0,1.0,13.515226,0.0,1042.405,10.0,0.0,0.0,73.91293,2.5373919999999996,3.1626279999999998,11.451547,8.24,1.0,85.585667,48.587972,40.245796999999996,293.95382,4.68,0.0,12.767039,13.094447,8.90585,10.0,0.0,55.349157999999996,18.3867,27.456126,7.059739863309906,33.951535,0.0,0.0,0.0,0.04400495,0.0,0.024517525,0.0,0.019138352,0.0,0.014403391000000001,2.02077,2.01378,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011909121000000002,5.8552,0.0,0.082469248,0.0,0.043883452999999996,9.5,9.747442999999999,0.0,0.024581947000000003,9.5,9.779428999999999,0.0,0.043650633,0.495815204,72.423888,0.34108455299999996,72.01442800000001,0.938907535,71.854551,1.818059,71.82271999999999,0.0031002190000000004,7.839714999999999,1.0,1.0,72.44821999999999,72.547849,44.340649,72.183737,72.174752,45.030351,72.306946,72.381771,44.059965000000005,72.57691,72.465581,44.755271
 10/20/2017,14:05:37.781,0.0,72.644204,0.0,4.106054,3.610874,0.0,0.0013147229999999998,73.951453,0.0,72.326787,0.026791684,3.461523,0.0,0.0,0.0,61.770304,0.0,77.37993,34.245432,72.03479499999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.723969,27.114532,14.792164000000001,22.698673,1.0,11073.091,1.0,0.00404,17.977749,42.486853,0.0,1.9869689999999998,0.0,1.9861990000000003,0.0,1.983459,0.0,1.990905,10.0,8.949402000000001,0.0,0.0,0.0,0.135656464,0.0,0.137909642,0.0,0.454001455,0.0,0.0,0.0,0.20714270699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,17.699114,72.195285,0.0,4.989629,0.0,17.754838,71.538413,0.0,243.523673,0.0,0.0,84.130964,73.51100500000001,73.33184,89.845614,77.77932,0.00311042,0.0,70.481596,14.600804,34.091772999999996,74.72735300000001,74.857733,0.0,74.363334,75.875738,0.0,73.91658100000001,0.122149367,14.866301000000002,42.540972,10.0,66.0,66.5,24.384151,70.320068,33.875031,0.0,12.92303,12.882583,11.503039,10.0,1.0,13.802485999999998,0.0,1033.229,10.0,0.0,0.0,73.91555100000001,2.5253669999999997,3.2810059999999996,10.152364,8.24,1.0,85.56334,48.532683,40.024840000000005,290.891417,4.68,0.0,12.877647,13.163201,14.581242999999999,10.0,0.0,55.334368999999995,18.691369,27.432031,7.821374573144174,33.926994,0.0,0.0033957690000000003,0.0,0.04384389599999999,0.0,0.025451632999999998,0.0,0.019653722,0.0,0.015176446000000001,2.020738,2.013716,2.018354,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011904146,5.855328,0.0,0.077730641,0.0,0.044366984000000005,9.5,9.737747,0.0,0.02580595,9.5,9.777915,0.0,0.044616950999999995,0.277785644,72.377589,0.8404425740000001,72.120772,1.5085979999999999,71.786548,1.241336,71.829954,0.00116711,7.877412,1.0,1.0,72.442932,72.543778,44.165884000000005,72.181912,72.173395,45.074096000000004,72.307835,72.378401,43.999322,72.577004,72.465815,44.646959
 10/20/2017,14:05:47.781,0.0,72.64514,0.0,4.356705000000001,17.542645999999998,0.0,0.0,74.166543,0.0,72.326693,0.023004429,3.067643,2.485098,0.0,0.0,61.232943999999996,0.0,77.382506,34.218751,72.035965,0.0,0.0,0.0,0.0,1.0,0.010448,97.710103,27.092017,14.810879000000002,22.658188,1.0,11103.56,1.0,0.00404,17.829767999999998,42.479126,0.0,1.989257,0.0,1.987327,0.0,1.9816209999999999,0.0,1.9889709999999998,10.0,8.942578,0.0,0.0,0.0,0.135624275,0.0,0.137233689,0.0,0.457127065,0.0,0.0,0.0,0.206401583,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,15.822757999999999,72.270522,0.0,5.454625,0.0,18.204082,71.580372,0.0,243.535013,0.000370690416,0.0,84.14325,73.51325200000001,73.332027,89.866925,77.78386400000001,0.0,0.0,70.478976,14.601522000000001,34.027859,74.741725,74.855111,0.0,74.36394200000001,75.869651,0.0,73.914849,0.0,3.4205449999999997,42.720971999999996,10.0,66.0,66.5,24.340936,70.314923,33.852024,0.0,13.01321,12.935386,10.813058,10.0,1.0,13.602182999999998,0.0,1030.839,10.0,0.0,0.0,73.914194,2.679879,3.203881,10.136324,8.24,1.0,85.61418499999999,48.55552,40.313829999999996,283.98097,4.68,0.0,12.894478,13.007757000000002,13.122314000000001,10.0,0.0,55.319766,18.512152,27.394194,6.945053668813314,33.906218,0.0,0.0,0.0,0.044616950999999995,0.0,0.026160267,0.0,0.022745941000000002,0.0,0.01749561,2.020931,2.013587,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011910988999999999,5.855844,0.0,0.084822433,0.0,0.040627676,9.5,9.722736,0.0,0.027062164,9.5,9.780234,0.0,0.042909789000000004,0.116021778,72.355163,0.657579073,72.133794,1.100671,71.895786,1.818059,71.798847,0.0,7.774309,1.0,1.0,72.442698,72.54682,44.289758,72.182333,72.174565,44.953896,72.304699,72.37830799999999,44.110178999999995,72.577752,72.46356899999999,44.679181
 10/20/2017,14:05:57.781,0.0,72.64734,0.0,4.213476,0.0,0.0,0.0,73.753745,0.0,72.3244,0.028269637,2.709571,1.4440879999999998,0.0,0.0,60.750624,0.0,77.386534,34.205458,72.034748,0.0,0.0,0.0,0.0,1.0,0.010448,97.65176899999999,27.071915,14.746476999999999,22.701121,1.0,11145.148000000001,1.0,0.00404,18.018292000000002,42.497932,0.0,1.98858,0.0,1.987939,0.0,1.981396,0.0,1.988229,10.0,8.939423,0.0,0.0,0.0,0.13578521699999999,0.0,0.137523383,0.0,0.44813690799999994,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,10.161615,72.220605,0.0,3.845024,0.0,10.534847000000001,71.47909200000001,0.0,243.53279300000003,0.001396744,0.0,84.150377,73.511848,73.335538,89.888189,77.78953100000001,0.007830007,0.0,70.46461500000001,14.603835,34.061864,74.746125,74.853426,0.0,74.361368,75.869136,0.0,73.914475,0.0,8.838844,42.74328,10.0,66.0,66.5,24.324701,70.310666,33.825531,0.0,12.838861999999999,13.077594,2.469104,10.0,1.0,13.639365,0.0,1040.512,10.0,0.0,0.0,73.915645,2.624567,3.300735,0.0,8.24,1.0,85.658229,48.525471,40.227133,269.967673,4.68,0.0,13.056783,13.050803,1.210402,10.0,0.0,55.30595600000001,18.659155,27.368149,6.468659621240753,33.886046,0.0,0.0,0.0,0.043586211,0.0,0.020458986999999998,0.0,0.024549736000000003,0.0,0.018300876,2.02106,2.013748,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011916892,5.854845,0.0,0.07879441,0.0,0.051491010999999996,9.5,9.714909,0.0,0.02529058,9.5,9.762969,0.0,0.04216894400000001,0.362184182,72.36312,1.065505,72.125113,0.130088205,71.866849,1.5578299999999998,71.80174,0.0,7.725979,1.0,1.0,72.442324,72.548411,44.361953,72.179198,72.175174,44.990941,72.303249,72.38032,44.183569,72.574991,72.46413100000001,44.68578
 10/20/2017,14:06:07.781,0.0,72.646404,0.0,5.323501,4.123896,0.0,0.0,73.76678000000001,0.0,72.324915,0.009795223,2.387305,4.438993,0.0,0.0,60.815078,0.0,77.392201,34.177476,72.033625,0.0,0.0,0.0,11.681502,1.0,0.010448,97.648338,27.044387,14.652351000000001,22.698346,1.0,11142.582,1.0,0.00404,17.930314000000003,42.518786,0.0,1.9889029999999999,0.0,1.9869400000000002,0.0,1.982427,0.0,1.989164,10.0,8.939616000000001,0.0,0.0,0.0,0.136879618,0.0,0.136268041,0.0,0.446719105,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.137292,0.0,14.908635999999998,72.247372,0.0,5.526162,0.0,12.331823,71.484156,0.0,243.524493,0.001930291,0.0,84.161679,73.514937,73.33829899999999,89.907294,77.794403,0.0,0.0,70.454978,14.604871,34.176582,74.75614399999999,74.852115,0.0,74.360385,75.865765,0.0,73.915458,0.0,13.263254000000002,42.704817999999996,10.0,66.0,66.5,24.313268,70.304632,33.801502,0.0,12.939262,12.886183,2.533289,10.0,1.0,13.746113000000001,0.0,1033.149,10.0,0.0,0.0,73.912181,2.5416,3.209262,0.0,8.24,1.0,85.67474,48.465976,40.387884,290.554713,4.68,0.0,12.720151,12.98743,0.0,10.0,0.0,55.289533999999996,18.117421,27.341919,6.312033380079359,33.860296999999996,0.0,0.000204463086,0.0,0.04216894400000001,0.0,0.019943617,0.0,0.024388682999999998,0.0,0.019718143,2.020867,2.013909,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011918465,5.853942,0.0,0.079020058,0.0,0.043142038,9.5,9.714619,0.0,0.024034366,9.5,9.755011999999999,0.0,0.04194347,0.46768235700000005,72.359503,1.030339,72.058557,0.23558638199999998,71.86250799999999,0.812309725,71.743143,0.0,7.804917,1.0,1.0,72.443962,72.546305,44.491744,72.179338,72.17494,44.988183,72.30381,72.377185,43.97885,72.57475699999999,72.463101,44.767306
