date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,14:06:17.781,0.0,72.645889,0.0,4.249283,0.0,0.0,0.0,73.585004,0.0,72.324587,0.019217174,3.24668,0.0,0.0,0.0,60.512361,0.0,77.39285699999999,34.143684,72.031847,0.0,0.0,0.0,0.0,1.0,0.010448,97.685707,27.038259000000004,14.640242,22.711895000000002,1.0,11123.98,1.0,0.00404,18.047888,42.529306,0.0,1.9886130000000002,0.0,1.987037,0.0,1.982298,0.0,1.989132,10.0,8.93791,0.0,0.0,0.0,0.13517364,0.0,0.137652136,0.0,0.439565647,0.0,0.0,0.0,0.20701381600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.390733,0.0,3.4901269999999998,72.23001,0.0,10.283427,0.0,4.7107220000000005,71.49717700000001,0.0,243.52444500000001,0.0,0.0,84.16815,73.51240899999999,73.340405,89.926211,77.79786899999999,0.004421417,0.0,70.45039399999999,14.603994,34.184776,74.753522,74.849306,0.0,74.359448,75.861176,0.0,73.91499,0.0,6.802974000000001,42.704049,10.0,66.0,66.5,24.334305,70.304024,33.778309,0.0,12.894172,13.094994999999999,0.0,10.0,1.0,13.642364,0.0,1033.711,10.0,0.0,0.0,73.913351,2.501319,3.408949,0.0,8.24,1.0,85.639983,48.590977,40.294564,291.340356,4.68,0.0,12.589707,13.036455,0.0,10.0,0.0,55.276331000000006,18.302989999999998,27.320749,6.800247898264229,33.837196999999996,0.0,0.0,0.0,0.042523261,0.0,0.023132469,0.0,0.024871842,0.0,0.019975828,2.020899,2.014135,2.01858,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01191176,5.849816000000001,0.0,0.081566656,0.0,0.043786747,9.5,9.715296,0.0,0.022874784,9.5,9.739132000000001,0.0,0.043392948,0.34811775899999997,72.363844,0.8052765159999999,71.99127800000001,0.530981265,71.85165699999999,1.023306,71.79956999999999,0.0,7.837136999999999,1.0,1.0,72.44195,72.546726,44.531589000000004,72.180134,72.16941800000001,45.103653,72.304185,72.37755899999999,44.014386,72.57878199999999,72.458469,44.711791
 10/20/2017,14:06:27.781,0.0,72.648744,0.0,2.996029,1.959582,0.0,0.0,73.48071800000001,0.0,72.32234100000001,0.026237452,3.7121739999999996,27.677531,0.0,0.0,61.030167000000006,0.0,77.396182,34.117329,72.035263,0.0,0.0,0.0,0.0,1.0,0.010448,97.687399,27.020433,14.685928,22.695081,1.0,11150.493,1.0,0.00404,18.195870000000003,42.528981,0.0,1.988452,0.0,1.98665,0.0,1.981718,0.0,1.9890029999999999,10.0,8.93041,0.0,0.0,0.0,0.13440112099999998,0.0,0.136815241,0.0,0.44771801200000005,0.0,0.0,0.0,0.20888273699999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,7.756031,72.175753,0.0,5.5977,0.0,16.166439999999998,71.46028299999999,0.0,243.524204,0.001560912,0.0,84.174856,73.51315799999999,73.340405,89.950245,77.80325500000001,0.0,0.0,70.452078,14.604792000000002,34.080711,74.730349,74.848089,0.0,74.358465,75.860427,0.0,73.91396,0.0,5.119775,42.792511,10.0,66.0,66.5,24.301378,70.297475,33.752466999999996,0.0,12.89297,12.791378,0.0,10.0,1.0,13.65136,0.0,1028.947,10.0,0.0,0.0,73.913586,2.540398,3.3019309999999997,0.0,8.24,1.0,85.627975,48.445543,40.178968,292.398568,4.68,0.0,12.865624,13.068141,0.0,10.0,0.0,55.259302000000005,18.046188,27.296051000000002,6.281921989641522,33.813446,0.0,0.007586373,0.0,0.043779475,0.0,0.021811833,0.0,0.025065106,0.0,0.022069518,2.020867,2.013297,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011908638000000001,5.849558,0.0,0.082759366,0.0,0.044979457,9.5,9.714233,0.0,0.023261311,9.5,9.732593,0.0,0.044971267999999995,0.130088201,72.402909,1.072539,71.967405,0.545047684,71.89868,1.227269,71.821996,0.0,7.879345,1.0,1.0,72.439844,72.54429300000001,44.551314,72.179151,72.17227199999999,44.981089000000004,72.304606,72.373581,44.071166,72.579063,72.46029399999999,44.690439000000005
 10/20/2017,14:06:37.781,0.0,72.649024,0.0,2.637956,0.0,0.0,0.0,73.61904200000001,0.0,72.32486800000001,0.018847686000000002,2.208269,18.116257,0.0,0.0,60.461667000000006,0.0,77.399836,34.087441999999996,72.032081,0.0,0.0,0.0,0.0,1.0,0.010448,97.68810400000001,27.000239,14.685378,22.706182000000002,1.0,11120.559,1.0,0.00404,17.985858,42.543923,0.0,1.988162,0.0,1.987327,0.0,1.981428,0.0,1.9884549999999999,10.0,8.929637,0.0,0.0,0.0,0.135044886,0.0,0.136203664,0.0,0.44923248200000004,0.0,0.0,0.0,0.20810939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.323784,0.0,21.788608,72.21481800000001,0.0,11.320725,0.0,3.282768,71.51888000000001,0.0,243.528402,0.0,0.0,84.182265,73.513345,73.344945,89.970946,77.809251,0.004159217,0.0,70.45109599999999,14.605988,34.09587,74.737605,74.844858,0.0,74.35528199999999,75.8623,0.0,73.916066,0.0,8.181595,42.72251,10.0,66.0,66.5,24.302293,70.294107,33.723512,0.0,13.212207000000001,13.01159,0.0,10.0,1.0,13.514626000000002,0.0,1024.968,10.0,0.0,0.0,73.915317,2.515748,3.325248,9.045652,8.24,1.0,85.653492,48.539895,40.257236,286.48219900000004,4.68,0.0,12.931147,12.886989,0.0,10.0,0.0,55.246798999999996,18.099953,27.287601000000002,6.468659621240753,33.78951,0.0,0.019158888,0.0,0.048933174,0.0,0.020008039,0.0,0.025548265,0.0,0.022262782000000002,2.020673,2.01378,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011911576,5.816,0.0,0.088497271,0.0,0.046236638,9.5,9.715489,0.0,0.021779622999999998,9.5,9.739550999999999,0.0,0.040783888,0.10898856800000001,72.41159,0.995173229,72.039025,1.0936379999999999,71.88131700000001,1.1288040000000001,71.79450600000001,0.0,7.925742,1.0,1.0,72.442184,72.541157,44.477542,72.179385,72.169558,44.959413,72.303951,72.374471,44.081596000000005,72.57728399999999,72.46118299999999,44.702085
 10/20/2017,14:06:47.781,0.0,72.651364,0.0,5.037042,5.470581,0.0,0.001676899,73.658874,0.0,72.324821,0.023373917,4.464126,23.641616,0.0,0.0,60.253096,0.0,77.40555,34.044588,72.03166,0.0,0.0,0.0,1.525866,1.0,0.010448,97.658585,26.975728000000004,14.591253,22.596156,1.0,11073.946000000002,1.0,0.00404,17.854904,42.564358,0.0,1.988935,0.0,1.988229,0.0,1.9812020000000001,0.0,1.989616,10.0,8.932534,0.0,0.0,0.0,0.13578521699999999,0.0,0.13639679400000002,0.0,0.44758912,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.068813,0.0,11.252147,72.2112,0.0,7.099994000000001,0.0,15.235863,71.49356,0.0,243.54336099999998,0.0,0.0,84.190002,73.514188,73.346583,89.989582,77.813513,0.00337262,0.0,70.44174,14.605908,34.013519,74.741303,74.840692,0.0,74.359308,75.861925,0.0,73.915739,0.16320284300000001,13.327376000000001,42.769049,10.0,66.0,66.5,24.369289000000002,70.289663,33.701667,0.0,13.284351000000001,13.031391000000001,0.0,10.0,1.0,13.994992000000002,0.0,1032.267,10.0,0.0,0.0,73.914849,2.640199,3.216436,8.436158,8.24,1.0,85.684731,48.336166,40.061566,273.607282,4.68,0.0,13.079024,13.042433,0.0,10.0,0.0,55.231449,18.262156,27.269171000000004,6.872642641042546,33.767294,0.0,0.023736317000000003,0.0,0.045454427,0.0,0.019106141,0.0,0.025193947999999997,0.0,0.022230571,2.020899,2.013329,2.018386,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011915526000000001,5.815195,0.0,0.08962551099999999,0.0,0.045301811,9.5,9.714845,0.0,0.022069518,9.5,9.740066,0.0,0.044616950999999995,0.30591849,72.347205,1.1288040000000001,72.09834599999999,0.453615934,71.821273,1.803993,71.90374399999999,0.0,8.064932,1.0,1.0,72.44344699999999,72.540081,44.569067,72.176811,72.171617,45.059908,72.301096,72.373628,44.081209,72.576957,72.459124,44.843008000000005
 10/20/2017,14:06:57.781,0.0,72.650475,0.0,4.356705000000001,0.0,0.0,0.000171855373,73.750124,0.0,72.324353,0.019217174,3.354101,24.826766,0.0,0.0,59.99021,0.0,77.40756400000001,34.027808,72.032829,0.0,0.0,0.0,0.0,1.0,0.010448,97.696189,26.948385,14.587216,22.615256,1.0,11144.079,1.0,0.00404,17.765710000000002,42.557283,0.0,1.989257,0.0,1.987037,0.0,1.9819759999999997,0.0,1.9892610000000002,10.0,8.933919,0.0,0.0,0.0,0.135624275,0.0,0.134851757,0.0,0.44978027,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,8.140924,72.216988,0.0,5.991158,0.0,4.181255999999999,71.529732,0.0,243.54422999999997,0.0,0.0,84.201491,73.515826,73.349625,90.009579,77.821382,0.0,0.0,70.433366,14.602559,34.111847999999995,74.737324,74.83638499999999,0.0,74.35214599999999,75.853169,0.0,73.917377,0.054248933,4.590769,42.619049,10.0,66.0,66.6,24.401757999999997,70.285032,33.675594,0.0,13.066716,13.132797,0.0,10.0,1.0,13.614776999999998,0.0,1034.785,10.0,0.0,0.0,73.913351,2.563244,3.3778599999999996,2.421417,8.24,1.0,85.665453,48.477394,40.427620000000005,276.894154,4.68,0.0,12.807315,13.06575,0.0,10.0,0.0,55.220206000000005,18.321139000000002,27.246608000000002,5.7103730254940395,33.74517,0.0,0.034083886,0.0,0.04561548,0.0,0.01749561,0.0,0.024163208999999998,0.0,0.022906994,2.021092,2.014135,2.0184189999999997,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011911369,5.816258,0.0,0.083210662,0.0,0.045043928,9.5,9.701348,0.0,0.019685932,9.5,9.700188,0.0,0.04249105,0.5309812620000001,72.36963100000001,0.453615945,72.036854,1.227269,71.777867,1.7195939999999998,71.755441,0.0,7.98986,1.0,1.0,72.443587,72.540315,44.617986,72.18121,72.169558,45.131634000000005,72.301283,72.372926,44.187816999999995,72.57677,72.46034,44.737801
 10/20/2017,14:07:07.781,0.0,72.647761,0.0,4.714777,0.0,0.0,0.002252357,73.81313,0.0,72.324821,0.015152803000000001,3.747981,25.595512,0.0,0.0,60.404454,0.0,77.413512,34.020232,72.031192,0.0,0.0,0.0,0.0,1.0,0.010448,97.71847,26.924198999999998,14.572170999999999,22.615092,1.0,11157.335,1.0,0.00404,17.767331,42.55058,0.0,1.98945,0.0,1.9876490000000002,0.0,1.981686,0.0,1.989293,10.0,8.930249,0.0,0.0,0.0,0.13832809,0.0,0.13832809,0.0,0.45271254299999997,0.0,0.0,0.0,0.20972053,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,5.398558,72.276309,0.0,5.5977,0.0,17.241416,71.50585799999999,0.0,243.559286,0.0,0.0,84.205993,73.514843,73.34840799999999,90.030468,77.825458,0.0,0.0,70.433132,14.599607999999998,34.201574,74.737418,74.836853,0.0,74.352801,75.846942,0.0,73.91864100000001,0.152128472,5.456415,42.750972,10.0,66.0,66.6,24.318985,70.280822,33.650543,0.0,13.067317999999998,12.894584,0.0,10.0,1.0,13.543412,0.0,1034.0639999999999,10.0,0.0,0.0,73.912743,2.568053,3.3503580000000004,16.648283,8.24,1.0,85.679102,48.482803000000004,40.333096000000005,281.143037,4.68,0.0,12.871034,13.066348,0.0,10.0,0.0,55.200705000000006,18.238336,27.221771,6.107335999233342,33.723884000000005,0.0,0.034535182000000005,0.0,0.0450679,0.0,0.017592242,0.0,0.023132469,0.0,0.023647839,2.020931,2.013684,2.018386,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011912498999999998,5.817064,0.0,0.08082524099999999,0.0,0.042110505,9.5,9.676383999999999,0.0,0.017173504,9.5,9.701734,0.0,0.045712112,0.383283817,72.381929,0.889675055,72.021662,1.410133,71.905914,1.7758599999999998,71.89144499999999,0.0,8.030778999999999,1.0,1.0,72.442277,72.542327,44.597865999999996,72.18149100000001,72.170775,45.028381,72.298101,72.373488,44.053012,72.577799,72.461089,44.704415000000004
 10/20/2017,14:07:17.781,0.0,72.650616,0.0,4.67897,10.007626,0.0,0.0,73.999975,0.0,72.32145200000001,0.0207875,2.996029,13.327613000000001,0.0,0.0,60.200229,0.0,77.416135,33.990996,72.029554,0.0,0.0,0.0,0.0,1.0,0.010448,97.716402,26.904656,14.580426999999998,22.698183,1.0,11146.323999999999,1.0,0.00404,17.81801,42.547787,0.0,1.98945,0.0,1.987295,0.0,1.981589,0.0,1.9881,10.0,8.928157,0.0,0.0,0.0,0.13646117,0.0,0.137652136,0.0,0.451294741,0.0,0.0,0.0,0.20875384600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,15.357678,72.299459,0.0,4.2742510000000005,0.0,9.941203999999999,71.57964799999999,0.0,243.547366,0.001191533,0.0,84.215512,73.514656,73.350234,90.05112199999999,77.83215600000001,0.0,0.0,70.45109599999999,14.599289,34.018026,74.73624699999999,74.833997,0.0,74.349852,75.837202,0.0,73.919249,0.033330677999999996,16.950262,42.713664,10.0,66.0,66.6,24.321728,70.275255,33.626979,0.0,13.026436,12.871182000000001,15.594786,10.0,1.0,13.629170000000002,0.0,1035.684,10.0,0.0,0.0,73.91658100000001,2.547011,3.236166,21.283642999999998,8.24,1.0,85.70649499999999,48.539294,40.242787,281.81644500000004,4.68,0.0,12.96481,13.034063,6.244508000000001,10.0,0.0,55.188995,18.063655999999998,27.198465999999996,6.330101637878144,33.701156,0.0,0.035727892000000004,0.0,0.04561548,0.0,0.018365297,0.0,0.023969945,0.0,0.024163208999999998,2.020802,2.013651,2.018193,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011915908000000001,5.817225,0.0,0.08420996,0.0,0.043464392000000004,9.5,9.675353,0.0,0.017656663,9.5,9.700768,0.0,0.043167473,0.08788893199999999,72.383376,0.488781994,71.988385,1.353867,71.77714399999999,1.030339,71.710589,0.0,8.081042,1.0,1.0,72.443775,72.541111,44.550131,72.179525,72.171617,45.014587,72.300862,72.37185,44.036017,72.57901600000001,72.461276,44.649676
 10/20/2017,14:07:27.781,0.0,72.649305,0.0,5.538344,2.456573,0.0,0.000872062853,73.95435,0.0,72.321546,0.019401918,3.389909,0.0,0.0,0.0,60.363175,0.0,77.420022,33.968686,72.029601,0.0,0.0,0.0,0.0,1.0,0.010448,97.726179,26.878334999999996,14.560610999999998,22.712548,1.0,11103.881000000001,1.0,0.00404,17.792063,42.548159000000005,0.0,1.9896759999999998,0.0,1.9872299999999998,0.0,1.9809439999999998,0.0,1.9887130000000002,10.0,8.927127,0.0,0.0,0.0,0.135366769,0.0,0.13813496,0.0,0.45235809200000004,0.0,0.0,0.0,0.208786069,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,14.988822,72.28716,0.0,6.277309,0.0,13.198222,71.54926400000001,0.0,243.551854,0.000781111655,0.0,84.223812,73.517698,73.354118,90.070838,77.83328,0.0,0.0,70.446324,14.600086,34.068829,74.72974,74.82636600000001,0.0,74.34947700000001,75.830647,0.0,73.918875,0.078411196,9.079301,42.791740999999995,10.0,66.0,66.6,24.30275,70.26996899999999,33.606947,0.0,13.056496000000001,12.976788,7.988950999999999,10.0,1.0,13.521223,0.0,1034.3519999999999,10.0,0.0,0.0,73.91382,2.543404,3.221219,11.595901,8.24,1.0,85.721411,48.430518,40.143446000000004,278.417339,4.68,0.0,12.846989,12.905522999999999,16.521137,10.0,0.0,55.174486,18.162112,27.174744,7.658008362617244,33.67815,0.0,0.17353430600000003,0.0,0.045969797,0.0,0.023841102000000003,0.0,0.028898168999999998,0.0,0.024581947000000003,2.021157,2.013458,2.0182580000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011917378000000001,5.815678,0.0,0.082856073,0.0,0.043335451,9.5,9.676642,0.0,0.023873312999999997,9.5,9.699963,0.0,0.042136734,0.05975608599999999,72.377589,1.072539,72.016598,1.431232,71.865402,1.621129,71.90446700000001,0.000844924729,7.97665,1.0,1.0,72.441154,72.54134499999999,44.539479,72.17835500000001,72.169886,45.007493,72.299599,72.372973,44.063441,72.57990500000001,72.4602,44.622889
 10/20/2017,14:07:37.781,0.0,72.651832,0.0,5.609959,0.0,0.0,0.0,73.917416,0.0,72.321779,0.023096801,3.676367,0.0,0.0,0.0,61.094621,0.0,77.424238,33.960692,72.02609100000001,0.0,0.0,0.0,0.566278481,1.0,0.010448,97.67621199999999,26.86905,14.576573999999999,22.692306,1.0,11115.106000000002,1.0,0.00404,17.741384,42.541363,0.0,1.988935,0.0,1.9874560000000001,0.0,1.9818790000000002,0.0,1.989325,10.0,8.935335,0.0,0.0,0.0,0.133467661,0.0,0.136042723,0.0,0.452164756,0.0,0.0,0.0,0.21013942600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,12.535125,72.290054,0.0,3.7019480000000002,0.0,15.620929,71.544924,0.0,243.55253,0.0,0.0,84.229721,73.51943,73.358565,90.092947,77.840212,0.003897018,0.0,70.43275799999999,14.600883999999999,34.008193,74.701511,74.82014000000001,0.0,74.346622,75.825918,0.0,73.91835999999999,0.0,10.698379,42.755972,10.0,66.0,66.6,24.342307,70.26763000000001,33.579108000000005,0.0,13.127438,13.124395999999999,0.0,10.0,1.0,13.759907,0.0,1035.62,10.0,0.0,0.0,73.91615999999999,2.669057,3.2337740000000004,9.607027,8.24,1.0,85.79632,48.68593,40.135017,285.824825,4.68,0.0,12.941366,12.834377,0.0,10.0,0.0,55.16021,18.590191,27.153156,6.540975273708108,33.655283000000004,0.0,0.034922007000000005,0.0,0.045261164000000007,0.0,0.017527821000000002,0.0,0.022778152000000003,0.0,0.023132469,2.02106,2.013845,2.0184189999999997,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011928645,5.816258,0.0,0.080470652,0.0,0.04362557,9.5,9.673131,0.0,0.017849926999999998,9.5,9.700543,0.0,0.04216894400000001,0.101955354,72.378312,0.488781997,72.08243,0.720877975,71.895786,1.079572,71.806804,0.000200554889,7.933475,1.0,1.0,72.441996,72.541438,44.542635,72.177513,72.169652,45.070155,72.30025400000001,72.372318,44.060736999999996,72.578361,72.461744,44.723826
 10/20/2017,14:07:47.781,0.0,72.651785,0.0,4.8221989999999995,0.0,0.0,0.0,73.760987,0.0,72.32075,0.018016337,3.6405589999999997,0.0,0.0,0.0,61.600116,0.0,77.42761,33.942565,72.024594,0.0,0.0,0.0,0.0,1.0,0.010448,97.676917,26.860509000000004,14.561529,22.662922000000002,1.0,11118.955,1.0,0.00404,17.952207,42.556771000000005,0.0,1.988967,0.0,1.98607,0.0,1.981524,0.0,1.9889709999999998,10.0,8.931376,0.0,0.0,0.0,0.136557735,0.0,0.135656464,0.0,0.44781468,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,11.460631,72.250266,0.0,4.202713,0.0,5.304366,71.555052,0.0,243.549634,0.0,0.0,84.239521,73.517792,73.35940699999999,90.115902,77.843959,0.005470214,0.0,70.425273,14.601760999999998,34.092183,74.696127,74.81854799999999,0.0,74.34428100000001,75.821376,0.0,73.920466,0.04261525099999999,12.012877,42.760971999999995,10.0,66.0,66.6,24.331560999999997,70.262812,33.555963,0.0,13.411805,13.058392999999999,0.0,10.0,1.0,13.574597,0.0,1036.983,10.0,0.0,0.0,73.91293,2.581881,3.2224150000000003,10.328796,8.24,1.0,85.816631,48.437129,40.158498,270.208176,4.68,0.0,12.81513,13.123742000000002,0.0,10.0,0.0,55.143135,18.492869,27.132452,6.751995023591624,33.635205,0.0,0.035631186,0.0,0.044874635999999996,0.0,0.01749561,0.0,0.024034366,0.0,0.022842572999999998,2.020867,2.013651,2.018225,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011931283,5.816162,0.0,0.080760771,0.0,0.044979457,9.5,9.676706,0.0,0.018655193,9.5,9.700607000000002,0.0,0.042652104,0.228553162,72.378312,0.0,72.068685,1.135837,71.847316,1.431232,71.785825,0.0,8.043023,1.0,1.0,72.440593,72.541391,44.543819,72.176016,72.17026,45.125329,72.30058199999999,72.373067,44.134127,72.57826700000001,72.46071500000001,44.808068
 10/20/2017,14:07:57.781,0.0,72.651973,0.0,4.28509,0.0,0.0,0.0,73.899311,0.0,72.319393,0.018755314,3.354101,14.560808999999999,0.0,0.0,60.99468100000001,0.0,77.430327,33.910819000000004,72.022676,0.0,0.0,0.0,0.0,1.0,0.010448,97.72255899999999,26.836509000000003,14.578959,22.668962,1.0,11129.646,1.0,0.00404,18.012210999999997,42.573203,0.0,1.989612,0.0,1.987424,0.0,1.981234,0.0,1.9884549999999999,10.0,8.926900999999999,0.0,0.0,0.0,0.13778088900000002,0.0,0.13832809,0.0,0.451036958,0.0,0.0,0.0,0.20856050899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,8.285259,72.282096,0.0,4.2742510000000005,0.0,10.069559,71.54781700000001,0.0,243.543265,0.00151987,0.0,84.249275,73.518681,73.360484,90.13252,77.849861,0.009403202,0.0,70.42167099999999,14.600007000000002,34.09628,74.707363,74.810309,0.0,74.340209,75.819175,0.0,73.92027900000001,0.014873394,6.338091,42.719818,10.0,66.0,66.6,24.315326000000002,70.261128,33.531237,0.0,12.980744999999999,13.060193,1.827262,10.0,1.0,13.748512,0.0,1035.892,10.0,0.0,0.0,73.914475,2.5566299999999997,3.338999,7.45776,8.24,1.0,85.814332,48.383643,40.328882,281.51180800000003,4.68,0.0,12.893276,12.991615,10.909873,10.0,0.0,55.130538,18.419367,27.121913,7.295282576231516,33.61192,0.0,0.034277299,0.0,0.044874635999999996,0.0,0.018880667,0.0,0.022488256,0.0,0.024002155,2.020899,2.013619,2.0184189999999997,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011930314,5.933501000000001,0.0,0.087143383,0.0,0.044914986,9.5,9.675514,0.0,0.017560032,9.5,9.700092,0.0,0.042426629,0.207453528,72.33997099999999,0.805276517,72.078813,0.7560440359999999,71.908084,1.480465,71.88131700000001,0.0,8.076209,1.0,1.0,72.4434,72.540549,44.479909,72.17494,72.170681,44.996065,72.297914,72.371055,44.052626000000004,72.57691,72.461931,44.74906
 10/20/2017,14:08:07.781,0.0,72.652721,0.0,4.8221989999999995,5.502644999999999,0.0,0.0,73.81313,0.0,72.32075,0.021064616,3.8195959999999998,0.0,0.0,0.0,61.552319,0.0,77.436603,33.876611,72.020055,0.0,0.0,0.0,2.885282,1.0,0.010448,97.749306,26.818033000000003,14.680057000000001,22.727076999999998,1.0,11134.457,1.0,0.00404,17.831389,42.564219,0.0,1.9886130000000002,0.0,1.9888419999999998,0.0,1.981686,0.0,1.9881650000000002,10.0,8.927191,0.0,0.0,0.0,0.136750865,0.0,0.136847429,0.0,0.450070275,0.0,0.0,0.0,0.209011628,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,15.502013,72.251712,0.0,4.2742510000000005,0.0,7.293874000000001,71.584712,0.0,243.56802000000002,0.0,0.0,84.25584,73.519711,73.36268299999999,90.15416,77.855295,0.0,0.0,70.459796,14.602398999999998,34.100377,74.716211,74.801695,0.0,74.33955300000001,75.816366,0.0,73.920654,0.0,10.089221,42.895203,10.0,66.0,66.6,24.318070000000002,70.252802,33.509626000000004,0.0,13.348679,12.796178,0.0,10.0,1.0,13.531417999999999,0.0,1028.77,10.0,0.0,0.0,73.914381,2.509736,3.3987849999999997,18.091821,8.24,1.0,85.764002,48.465976,40.25844,264.933148,4.68,0.0,12.927539999999999,12.914491,0.0,10.0,0.0,55.115703,18.249451999999998,27.109101000000003,5.920819013329567,33.591842,0.0,0.035405538,0.0,0.0450679,0.0,0.017527821000000002,0.0,0.024871842,0.0,0.022874784,2.020963,2.013362,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011921532,5.9334690000000005,0.0,0.08907750800000001,0.0,0.04630110900000001,9.5,9.676287,0.0,0.019234984,9.5,9.698996000000001,0.0,0.043167473,0.397350241,72.362397,1.0373729999999999,72.130177,1.044406,71.814762,0.256686011,71.803187,0.0,8.107785,1.0,1.0,72.441716,72.538069,44.51068,72.17704499999999,72.170588,45.065426,72.300722,72.371522,44.046059,72.576957,72.464318,44.613572
 10/20/2017,14:08:17.781,0.0,72.653423,0.0,5.323501,0.0,0.0,0.0,73.728397,0.0,72.318972,0.024112894,3.24668,31.232978999999997,0.0,0.0,61.807239,0.0,77.44035,33.850211,72.02024200000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.75358299999999,26.791665999999996,14.643360999999999,22.725118,1.0,11137.343,1.0,0.00404,17.925854,42.547181,0.0,1.988419,0.0,1.987359,0.0,1.9816529999999999,0.0,1.988423,10.0,8.929637,0.0,0.0,0.0,0.13617147599999999,0.0,0.13848903099999998,0.0,0.448781363,0.0,0.0,0.0,0.208302727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454625,0.0,11.091775,72.27920300000001,0.0,4.882322,0.0,16.920528,71.540583,0.0,243.59721499999998,0.0,0.0,84.264703,73.520413,73.36441500000001,90.175425,77.858902,0.008616605,0.0,70.475701,14.605908,34.089724,74.736856,74.796592,0.0,74.339507,75.813088,0.0,73.92098100000001,0.002121089,5.199927,42.842126,10.0,66.0,66.6,24.329273999999998,70.250276,33.485504999999996,0.0,13.052288,12.941986,0.0,10.0,1.0,13.874451,0.0,1044.9389999999999,10.0,0.0,0.0,73.915364,2.548213,3.3509559999999996,0.0,8.24,1.0,85.638154,48.755642,40.201244,281.367506,4.68,0.0,12.887265,13.098632,0.0,10.0,0.0,55.099188,18.668229999999998,27.085517,6.299988468020205,33.574274,0.0,0.009456028,0.0,0.043231895,0.0,0.021554148,0.0,0.025419422999999997,0.0,0.021747412,2.020963,2.013394,2.0184830000000002,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011900315,5.93334,0.0,0.082114658,0.0,0.043464392000000004,9.5,9.676867,0.0,0.023068047,9.5,9.699575999999999,0.0,0.043231895,0.460649146,72.35878000000001,0.27075244600000004,72.038301,1.213203,71.853104,0.23558637899999998,71.916765,0.0,8.139038000000001,1.0,1.0,72.44433599999999,72.538443,44.468074,72.175501,72.166657,45.048085,72.301564,72.370914,44.173140000000004,72.577799,72.460902,44.652394
 10/20/2017,14:08:27.781,0.0,72.648931,0.0,3.1034509999999997,5.470581,0.0,0.0,73.776195,0.0,72.321031,0.027807777000000002,3.927018,11.694028999999999,0.0,0.0,61.706573999999996,0.0,77.44325400000001,33.824740999999996,72.017248,0.0,0.0,0.0,12.960952,1.0,0.010448,97.723734,26.766785,14.741523,22.713691,1.0,11077.26,1.0,0.00404,18.090864,42.542433,0.0,1.9882900000000001,0.0,1.986618,0.0,1.9821369999999998,0.0,1.9886810000000001,10.0,8.932694999999999,0.0,0.0,0.0,0.135688652,0.0,0.13440112099999998,0.0,0.447685789,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,13.43321,72.23579699999999,0.0,4.059637,0.0,6.9088080000000005,71.537689,0.0,243.611306,0.000493816789,0.0,84.27309699999999,73.519149,73.368674,90.197066,77.863867,0.0004884280049999999,0.0,70.467422,14.605509,34.103654,74.736201,74.792098,0.0,74.341145,75.8107,0.0,73.919811,0.0,9.303728,42.866741999999995,10.0,66.0,66.6,24.321271,70.248264,33.469936,0.0,12.806998,13.166398000000001,0.0,10.0,1.0,13.558404999999999,0.0,1020.7180000000001,10.0,0.0,0.0,73.912322,2.557833,3.4071550000000004,0.0,8.24,1.0,85.612872,48.361407,40.041698,270.609014,4.68,0.0,12.806714,13.055586,0.0,10.0,0.0,55.085378000000006,18.518278,27.06653,6.540975273708108,33.553407,0.0,0.000494581835,0.0,0.044649162,0.0,0.023164679,0.0,0.024549736000000003,0.0,0.021232042000000003,2.020867,2.013458,2.0182900000000004,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.01189503,5.933533000000001,0.0,0.083855371,0.0,0.043142038,9.5,9.674999,0.0,0.022617098999999998,9.5,9.699931,0.0,0.044842426,0.0,72.399292,0.86857543,72.033237,0.362184185,71.908808,1.698494,71.843699,0.0,8.177702,1.0,1.0,72.444991,72.537226,44.496478,72.176998,72.167967,44.925521,72.30236,72.371756,43.987734,72.575693,72.464505,44.712179
 10/20/2017,14:08:37.781,0.0,72.654313,0.0,3.24668,14.961501,0.0,0.0,73.760987,0.0,72.318363,0.020879872,3.24668,0.0,0.0,0.0,62.109956000000004,0.0,77.44620400000001,33.805545,72.015563,0.0,0.0,0.0,0.0,1.0,0.010448,97.615481,26.746545,14.736385999999998,22.687898999999998,1.0,11087.096000000001,1.0,0.00404,17.887744,42.542526,0.0,1.9889029999999999,0.0,1.9871009999999998,0.0,1.9825240000000002,0.0,1.9893580000000002,10.0,8.939005,0.0,0.0,0.0,0.135463334,0.0,0.137491195,0.0,0.43760005700000004,0.0,0.0,0.0,0.20849606399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,3.602388,72.284267,0.0,5.705007,0.0,5.432721,71.510922,0.0,243.614925,0.000657985285,0.0,84.280413,73.521489,73.370359,90.21762700000001,77.86934699999999,0.00311042,0.0,70.456662,14.604632,34.069649,74.69565899999999,74.786901,0.0,74.337541,75.80784399999999,0.0,73.918454,0.004022748,4.895348,42.70751,10.0,66.0,66.6,24.304807999999998,70.243821,33.444653,0.0,12.741468,13.089594,0.0,10.0,1.0,13.516425,0.0,1033.181,10.0,0.0,0.0,73.91601999999999,2.608335,3.389219,2.100631,8.24,1.0,85.59729899999999,48.423908000000004,40.097087,286.209629,4.68,0.0,12.849394,13.008953,1.659303,10.0,0.0,55.071569,18.473132999999997,27.042901,5.84864998252432,33.533840000000005,0.0,0.0,0.0,0.04300642,0.0,0.018751825,0.0,0.024356472,0.0,0.01852635,2.021092,2.013619,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011891242,5.9334370000000005,0.0,0.08878739,0.0,0.041401326,9.5,9.67487,0.0,0.025322791,9.5,9.701316,0.0,0.043038630999999994,0.376250606,72.37686500000001,1.1217709999999999,72.047706,0.9178079,71.80174,1.7688270000000001,71.79233599999999,0.0,8.022402,1.0,1.0,72.441248,72.539332,44.598259999999996,72.174706,72.166423,44.931827,72.29983299999999,72.37213100000001,44.095887,72.57705,72.463148,44.662099
 10/20/2017,14:08:47.781,0.0,72.653938,0.0,5.71738,0.0,0.0,0.0,73.663943,0.0,72.317942,0.014413826999999999,3.4973300000000003,9.003419000000001,0.0,0.0,61.74640600000001,0.0,77.44864,33.782167,72.015516,0.0,0.0,0.0,4.884423,1.0,0.010448,97.513857,26.730763,14.730331,22.702754000000002,1.0,11119.383,1.0,0.00404,18.019508,42.546669,0.0,1.98858,0.0,1.986811,0.0,1.982234,0.0,1.988616,10.0,8.937974,0.0,0.0,0.0,0.135398957,0.0,0.135753028,0.0,0.444753515,0.0,0.0,0.0,0.20701381600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,8.958822999999999,72.252436,0.0,3.880793,0.0,14.561998,71.563009,0.0,243.602233,0.0,0.0,84.286978,73.520928,73.373963,90.23584100000001,77.875998,0.00311042,0.0,70.44973900000001,14.604792000000002,34.046704999999996,74.716726,74.784982,0.0,74.339366,75.800493,0.0,73.91953000000001,0.0,12.205243,42.817126,10.0,66.0,66.6,24.384837,70.23652299999999,33.421695,0.0,12.966917,13.151398,6.6250350000000005,10.0,1.0,13.565601000000001,0.0,1044.121,10.0,0.0,0.0,73.91494300000001,2.5704580000000004,3.14529,0.0,8.24,1.0,85.60138,48.635449,40.525756,283.051026,4.68,0.0,12.819939,13.001778999999999,0.007987814000000001,10.0,0.0,55.053375,18.731069,27.020433,7.295282576231516,33.51432,0.0,0.0,0.0,0.044262634,0.0,0.021715201,0.0,0.024807421,0.0,0.019202773,2.020802,2.013201,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011890596000000002,5.933501000000001,0.0,0.083823135,0.0,0.043980159000000005,9.5,9.677415,0.0,0.026256899,9.5,9.7008,0.0,0.043972739000000004,0.207453528,72.38627,0.608346591,72.100516,0.19338711100000003,71.882764,0.9951732259999999,71.89144499999999,0.0,8.002103,1.0,1.0,72.443962,72.539379,44.504763,72.1726,72.168061,45.029169,72.30011400000001,72.370867,44.010137,72.57808,72.462119,44.664817
 10/20/2017,14:08:57.781,0.0,72.650896,0.0,4.499934,0.0,0.0,0.0,73.779092,0.0,72.316164,0.011919781,3.354101,13.808079000000001,0.0,0.0,61.15473000000001,0.0,77.45411999999999,33.768828000000006,72.014721,0.0,0.0,0.0,0.0,1.0,0.010448,97.50365699999999,26.702307,14.796751,22.708794,1.0,11077.153,1.0,0.00404,17.983425,42.546157,0.0,1.9889029999999999,0.0,1.988004,0.0,1.982459,0.0,1.988584,10.0,8.935141999999999,0.0,0.0,0.0,0.137169312,0.0,0.137748701,0.0,0.441112341,0.0,0.0,0.0,0.206852702,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,4.98159,72.269798,0.0,4.560402,0.0,9.812847999999999,71.508752,0.0,243.594754,0.000616943156,0.0,84.297435,73.522379,73.373963,90.255886,77.879137,0.008092206,0.0,70.441833,14.60535,34.052851000000004,74.686718,74.782454,0.0,74.336464,75.796747,0.0,73.917424,0.034337438,9.111362,42.85328,10.0,65.0,66.7,24.315097,70.23657,33.40027,0.0,12.927238000000001,13.073993,0.0,10.0,1.0,13.663953,0.0,1026.54,10.0,0.0,0.0,73.91494300000001,2.511539,3.249917,0.0,8.24,1.0,85.549644,48.884249,40.553451,269.67907,4.68,0.0,12.77786,13.222389999999999,0.0,10.0,0.0,55.042552,18.666414000000003,26.993878999999996,6.637422981300096,33.49322,0.0,0.0,0.0,0.043618422000000004,0.0,0.022810362999999997,0.0,0.025032895,0.0,0.019814775,2.02077,2.0135549999999998,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011880893,5.93276,0.0,0.08885186099999999,0.0,0.044109101,9.5,9.674516,0.0,0.023647839,9.5,9.699575999999999,0.0,0.044939057000000004,0.017556817,72.39061099999999,0.530981264,72.113538,1.438266,71.88131700000001,0.650545859,71.816932,0.0,7.975683,1.0,1.0,72.44166899999999,72.538724,44.597865999999996,72.17657700000001,72.163709,45.06582,72.29763299999999,72.371944,44.111338,72.577097,72.458656,44.565045
 10/20/2017,14:09:07.781,0.0,72.65487399999999,0.0,2.494727,0.0,0.0,0.0,73.865273,0.0,72.318597,0.024205266,2.781185,36.534121,0.0,0.0,61.600840000000005,0.0,77.45604,33.74122,72.012288,0.0,0.0,0.0,0.0,1.0,0.010448,97.482224,26.678261,14.806107999999998,22.712548,1.0,11061.972,1.0,0.00404,17.990723000000003,42.545319,0.0,1.9882900000000001,0.0,1.9869080000000001,0.0,1.981815,0.0,1.9888419999999998,10.0,8.922459,0.0,0.0,0.0,0.136139288,0.0,0.13710493599999998,0.0,0.444399065,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,7.242839,72.24809499999999,0.0,4.2742510000000005,0.0,12.235555999999999,71.515986,0.0,243.590555,0.0,0.0,84.305079,73.522847,73.375227,90.277762,77.885694,0.001537225,0.0,70.433787,14.605589000000002,34.008193,74.666494,74.781892,0.0,74.33707199999999,75.78976999999999,0.0,73.916956,0.102349735,9.912885000000001,42.892511,10.0,65.0,66.7,24.330189,70.232033,33.377776000000004,0.0,12.862910000000001,13.093194,0.0,10.0,1.0,13.862457000000001,0.0,1041.49,10.0,0.0,0.0,73.91452199999999,2.5566299999999997,3.27144,0.0,8.24,1.0,85.487215,48.672108,40.22051,272.90180699999996,4.68,0.0,12.845186,13.069336999999999,0.0,10.0,0.0,55.026037,18.795042000000002,26.977213,6.534948250531591,33.47226,0.0,0.003363534,0.0,0.041170415,0.0,0.023293522,0.0,0.025934792999999998,0.0,0.020394566,2.020931,2.01378,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011869285,5.933211,0.0,0.082340306,0.0,0.045366282,9.5,9.67458,0.0,0.023776681,9.5,9.700188,0.0,0.044906847,0.35515097100000004,72.380483,0.48878199299999997,72.102686,0.495815203,71.814762,1.262435,71.907361,0.0,7.954739999999999,1.0,1.0,72.443073,72.540221,44.605361,72.176858,72.163943,45.074884000000004,72.29786700000001,72.372458,44.071553,72.575366,72.457767,44.718002
 10/20/2017,14:09:17.781,0.0,72.65258100000001,0.0,5.359308,0.0,0.0,0.001692996,73.805888,0.0,72.318363,0.025960335,3.7121739999999996,0.0,0.0,0.0,61.590702,0.0,77.460349,33.736014000000004,72.012849,0.0,0.0,0.0,0.0,1.0,0.010448,97.424832,26.663082,14.842437,22.747809,1.0,11032.893,1.0,0.00404,17.968019,42.530796,0.0,1.988129,0.0,1.988777,0.0,1.9816529999999999,0.0,1.988906,10.0,8.926064,0.0,0.0,0.0,0.135688652,0.0,0.136557735,0.0,0.44749245200000004,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,12.118157,72.293671,0.0,5.91962,0.0,15.636973999999999,71.534072,0.0,243.588046,0.000452774661,0.0,84.311269,73.51863399999999,73.379813,90.29555400000001,77.889161,0.0,0.0,70.42504,14.606067999999999,34.013929,74.696502,74.779364,0.0,74.335387,75.7908,0.0,73.915926,0.119352809,6.386182,42.845971999999996,10.0,65.0,66.7,24.266394000000002,70.225063,33.357884999999996,0.0,12.920625,13.120795999999999,0.0,10.0,1.0,13.621374,0.0,1031.77,10.0,0.0,0.0,73.913445,2.507932,3.236166,0.576897956,8.24,1.0,85.47483199999999,48.847590000000004,40.325269,289.336166,4.68,0.0,12.722555999999999,12.961722,0.0,10.0,0.0,55.011621,18.549129999999998,26.945832,6.342147736217376,33.452182,0.0,0.006844959,0.0,0.050189388,0.0,0.022005097,0.0,0.024936262999999997,0.0,0.021360885,2.020963,2.013587,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011865606,5.933985,0.0,0.082533719,0.0,0.043657805,9.5,9.791637,0.0,0.023229101000000002,9.5,9.698835,0.0,0.041524732,0.193387106,72.34575799999999,1.002206,72.039748,0.559114117,71.868296,1.135837,71.817656,0.0,7.7984729999999995,1.0,1.0,72.44255799999999,72.53966,44.528828000000004,72.17746600000001,72.1653,45.041385999999996,72.29768,72.370914,44.010909999999996,72.57714399999999,72.459498,44.630654
 10/20/2017,14:09:27.781,0.0,72.653283,0.0,4.213476,0.0,0.0,0.0,73.943487,0.0,72.316819,0.023281545,4.28509,6.264762999999999,0.0,0.0,61.061308,0.0,77.462363,33.702086,72.01130500000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.39644200000001,26.651338,14.884454000000002,22.648231,1.0,11086.561000000002,1.0,0.00404,17.784765,42.526001,0.0,1.988452,0.0,1.9881330000000002,0.0,1.981718,0.0,1.9889709999999998,10.0,8.930539,0.0,0.0,0.0,0.136042723,0.0,0.13633241699999998,0.0,0.444656847,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.739246,0.0,10.947439,72.244478,0.0,4.810784,0.0,12.155334,71.59267,0.0,243.5921,0.001150491,0.0,84.322805,73.521911,73.381264,90.318087,77.893985,0.0,0.0,70.423075,14.60527,34.055719,74.669537,74.779411,0.0,74.336417,75.789676,0.0,73.920185,0.0,10.522043,42.758664,10.0,65.0,66.7,24.249702,70.221274,33.333021,0.0,12.77754,12.877183,0.0,10.0,1.0,13.666951999999998,0.0,1033.566,10.0,0.0,0.0,73.91475600000001,2.666652,3.059796,0.0,8.24,1.0,85.447441,48.847590000000004,40.478193,283.355663,4.68,0.0,13.086839,13.06276,0.0,10.0,0.0,54.995013,18.403487,26.928981,6.703748944047077,33.43006,0.0,0.001590586,0.0,0.051767707999999996,0.0,0.023422363999999998,0.0,0.025580476,0.0,0.021328674,2.020834,2.0135549999999998,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011859448,5.9351769999999995,0.0,0.083081721,0.0,0.049847005,9.5,9.794053,0.0,0.022939205,9.5,9.693649,0.0,0.041363679,0.411416665,72.3841,0.523948052,72.113538,0.81934294,71.817656,0.43954951299999995,71.916765,0.0,7.672494,1.0,1.0,72.443026,72.537975,44.474385999999996,72.178496,72.162071,44.962959999999995,72.294826,72.370399,44.078119,72.576161,72.458047,44.694709
 10/20/2017,14:09:37.781,0.0,72.654593,0.0,4.67897,2.296253,0.0,0.0,73.784886,0.0,72.31724,0.017831593,3.210872,5.3358620000000005,0.0,0.0,61.834033999999996,0.0,77.466391,33.675733,72.01051,0.0,0.0,0.0,0.0,1.0,0.010448,97.42314,26.621676,14.724642999999999,22.714997,1.0,11115.854,1.0,0.00404,17.588943,42.512735,0.0,1.988935,0.0,1.9876169999999997,0.0,1.982363,0.0,1.988745,10.0,8.937653,0.0,0.0,0.0,0.13617147599999999,0.0,0.136943994,0.0,0.43737449799999994,0.0,0.0,0.0,0.20649825100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,13.561507999999998,72.284267,0.0,4.202713,0.0,14.112754,71.521774,0.0,243.599,0.002135502,0.0,84.326932,73.52439100000001,73.382341,90.33874200000001,77.89998100000001,0.0,0.0,70.42223299999999,14.604792000000002,34.125778000000004,74.679695,74.779083,0.0,74.334685,75.789302,0.0,73.919015,0.0,9.912885000000001,42.90328,10.0,65.0,66.7,24.238954999999997,70.217298,33.308343,0.0,12.889363000000001,12.988789,9.320774,10.0,1.0,13.745514000000002,0.0,1040.239,10.0,0.0,0.0,73.91690899999999,2.6323830000000004,3.059198,0.0,8.24,1.0,85.355041,48.592178999999994,40.460131,272.484936,4.68,0.0,12.722555999999999,13.069336999999999,2.909813,10.0,0.0,54.98559,18.323860999999997,26.911758000000003,7.27111588166603,33.406496999999995,0.0,0.0,0.0,0.045228952999999995,0.0,0.023100258,0.0,0.024420893,0.0,0.018590771000000002,2.0212209999999997,2.013458,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011842638,5.932405,0.0,0.084113254,0.0,0.043947924000000006,9.5,9.793538,0.0,0.026385741,9.5,9.70138,0.0,0.04403716,0.39735024,72.41159,0.523948053,72.070856,1.304635,71.90085,1.079572,71.82923100000001,0.0,7.721146000000001,1.0,1.0,72.443962,72.538022,44.570645,72.180836,72.16614200000001,45.022075,72.295902,72.37082099999999,44.106703,72.576582,72.458936,44.662099
 10/20/2017,14:09:47.781,0.0,72.655061,0.0,6.147068,4.668983,0.0,0.0,73.720431,0.0,72.316538,0.023189172999999997,3.1392580000000003,2.308927,0.0,0.0,61.821723,0.0,77.469998,33.65677,72.009854,0.0,0.0,0.0,0.0,1.0,0.010448,97.65844399999999,26.596981,14.569785000000001,22.603012,1.0,11087.63,1.0,0.00404,17.338793,42.485038,0.0,1.989032,0.0,1.989197,0.0,1.98175,0.0,1.988648,10.0,8.94335,0.0,0.0,0.0,0.134755192,0.0,0.139840938,0.0,0.46276605200000004,0.0,0.0,0.0,0.20614380100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,9.760684,72.320438,0.0,3.63041,0.0,5.400632,71.481985,0.0,243.63606099999998,0.002751134,0.0,84.337764,73.52251899999999,73.38426,90.359351,77.905742,0.00311042,0.0,70.421625,14.601841,34.020894,74.689339,74.77561899999999,0.0,74.33290600000001,75.787897,0.0,73.918266,0.0,14.000654999999998,42.871742,10.0,65.0,66.7,24.249473000000002,70.212293,33.285709999999995,0.0,13.072728,13.142397,9.641695,10.0,1.0,13.623173000000001,0.0,1026.22,10.0,0.0,0.0,73.918266,2.533183,3.289974,8.38804,8.24,1.0,85.170388,48.764657,40.559472,276.188679,4.68,0.0,12.972024000000001,12.992213000000001,13.843762,10.0,0.0,54.967162,18.586561,26.896253,7.404055391489773,33.387164,0.0,0.002525413,0.0,0.04384389599999999,0.0,0.025870371,0.0,0.020877725,0.0,0.017624453,2.020834,2.013716,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011810535,5.931825,0.0,0.084113254,0.0,0.042239447,9.5,9.793699,0.0,0.026611216,9.5,9.669394,0.0,0.045164532,0.390317029,72.402185,0.9740736090000001,72.120772,0.15118784,71.863232,1.262435,71.709142,0.002133664,7.852603,1.0,1.0,72.44344699999999,72.53718,44.397063,72.176109,72.16483199999999,45.039809000000005,72.297399,72.371148,44.014,72.577565,72.457205,44.711791
 10/20/2017,14:09:57.781,0.0,72.6545,0.0,4.177668,15.410395000000001,0.0,0.000429402953,73.709568,0.0,72.31827,0.023281545,3.6405589999999997,5.127661,0.0,0.0,60.984542000000005,0.0,77.474869,33.636274,72.012194,0.0,0.0,0.0,6.483736,1.0,0.010448,97.69351,26.585098,14.482999,22.651822,1.0,11100.566,1.0,0.00404,17.42596,42.474145,0.0,1.9887419999999998,0.0,1.9893580000000002,0.0,1.9816209999999999,0.0,1.988777,10.0,8.947567,0.0,0.0,0.0,0.136815241,0.0,0.139004043,0.0,0.459866001,0.0,0.0,0.0,0.206176023,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454625,0.0,12.454939,72.250266,0.0,5.383087000000001,0.0,23.67523,71.56518,0.0,243.6765,0.000329648299,0.0,84.34428199999999,73.523549,73.38940799999999,90.378927,77.911316,0.010451999,0.0,70.425694,14.599847,34.182727,74.65371400000001,74.77280999999999,0.0,74.33314,75.791081,0.0,73.91733,0.11890536,11.660207000000002,42.978665,10.0,66.0,66.7,24.265479,70.20827,33.261312,0.0,13.120823999999999,13.058993,10.2354,10.0,1.0,13.785694,0.0,1042.886,10.0,0.0,0.0,73.915786,2.50192,3.19013,11.38739,8.24,1.0,85.069317,48.745426,40.514919,281.49577400000004,4.68,0.0,12.82595,13.005964,6.0200569999999995,10.0,0.0,54.95279300000001,18.682295,26.871278000000004,7.821374573144174,33.366576,0.0,0.0,0.0,0.043586211,0.0,0.024292051000000002,0.0,0.018204243999999998,0.0,0.014628865,2.020931,2.013651,2.018386,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011791415,5.927247,0.0,0.08375866400000001,0.0,0.041594738,9.5,9.792024000000001,0.0,0.024614157,9.5,9.699415,0.0,0.050350440999999996,0.263719221,72.423165,0.882641847,72.01298100000001,0.059756091,71.734462,0.96704038,71.758335,0.0034224040000000004,7.694081,1.0,1.0,72.444664,72.53769399999999,44.520938,72.175127,72.16759300000001,45.152127,72.29819499999999,72.371897,43.973828999999995,72.575366,72.459404,44.70985
 10/20/2017,14:10:07.781,0.0,72.65220699999999,0.0,5.144464,14.143870999999999,0.0,0.000103444301,73.973904,0.0,72.317521,0.019124802,2.996029,27.805654999999998,0.0,0.0,61.371267,0.0,77.47744499999999,33.607087,72.008264,0.0,0.0,0.0,0.0,1.0,0.010448,97.577125,26.574932,14.374746,22.655576999999997,1.0,11078.008999999998,1.0,0.00404,17.380551999999998,42.47112,0.0,1.9894830000000001,0.0,1.987714,0.0,1.9820080000000002,0.0,1.9881,10.0,8.932084,0.0,0.0,0.0,0.136750865,0.0,0.136943994,0.0,0.470370629,0.0,0.0,0.0,0.205724904,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,0.0,72.28065,0.0,5.025398,0.0,0.0,71.508752,0.0,243.722875,0.001478828,0.0,84.350379,73.525374,73.38613199999999,90.400991,77.91206600000001,0.001012826,0.0,70.421204,14.606785,34.097509,74.691165,74.771733,0.0,74.333842,75.792767,0.0,73.92027900000001,0.0430627,8.534265,43.012510999999996,10.0,66.0,66.7,24.279199,70.206305,33.241886,0.0,13.085353999999999,13.052392,6.031331,10.0,1.0,13.483441000000001,0.0,1023.1239999999999,10.0,0.0,0.0,73.918126,2.5205580000000003,3.429874,8.484276,8.24,1.0,85.101021,48.693743,40.519134,282.473819,4.68,0.0,12.640803,12.843345,10.028102,10.0,0.0,54.941596999999994,18.221323,26.847371000000003,9.453707212391956,33.344547,0.0,0.041465797,0.0,0.044584741,0.0,0.01852635,0.0,0.014822129,0.0,0.018139823,2.020834,2.013909,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011793541999999999,5.895366,0.0,0.082533719,0.0,0.044302512999999995,9.5,9.793827,0.0,0.019138352,9.5,9.664530000000001,0.0,0.044230424000000004,0.263719221,72.383376,0.5239480679999999,72.05204599999999,1.1710040000000002,71.738802,0.9107746870000001,71.790166,0.0034224040000000004,7.4946410000000006,1.0,1.0,72.44461700000001,72.53849,44.477937,72.179572,72.16150999999999,45.0004,72.297306,72.372224,43.981553999999996,72.576536,72.45715799999999,44.679569
 10/20/2017,14:10:17.781,0.0,72.654359,0.0,4.356705000000001,27.514525,0.0,0.0,74.067327,0.0,72.31724,0.016446012,4.213476,8.074518,0.0,0.0,61.235117,0.0,77.481098,33.574878999999996,72.00873100000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.46455,26.548054999999998,14.252915,22.653781,1.0,11084.101999999999,1.0,0.00404,17.293385,42.46856,0.0,1.9900630000000001,0.0,1.989197,0.0,1.9814919999999998,0.0,1.9881330000000002,10.0,8.918661,0.0,0.0,0.0,0.137426818,0.0,0.135334581,0.0,0.461541586,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,5.943823,72.289331,0.0,4.166944,0.0,13.37471,71.536966,0.0,243.743481,4.2353428000000003e-05,0.0,84.35924200000001,73.526591,73.391889,90.420661,77.91834300000001,0.003897018,0.0,70.413579,14.602559,34.027859,74.71602299999999,74.769533,0.0,74.333842,75.790987,0.0,73.92027900000001,0.073712978,10.489982000000001,42.835972,10.0,66.0,66.7,24.263192999999998,70.19919499999999,33.216743,0.0,13.138259,13.129195999999999,8.855438000000001,10.0,1.0,13.744314000000001,0.0,1026.845,10.0,0.0,0.0,73.91625400000001,2.631181,3.206273,9.975931,8.24,1.0,85.11134,48.908889,40.508296,290.23404300000004,4.68,0.0,12.688292,13.084284,6.084185,10.0,0.0,54.925082999999994,18.393732,26.835534000000003,8.839817119992535,33.324795,0.0,0.046558993,0.0,0.051896551,0.0,0.01485434,0.0,0.018268665,0.0,0.022391624,2.020738,2.0135549999999998,2.018322,2.0233790000000003,1.0,1.0,0.0,0.0,0.0,0.0,0.011792297,5.895301,0.0,0.084048783,0.0,0.044366984000000005,9.5,9.793472999999999,0.0,0.014918761000000001,9.5,9.661211999999999,0.0,0.04661401,0.34108454899999996,72.41810100000001,1.142871,72.028897,1.410133,71.879871,0.988140015,71.787995,0.0,7.376716,1.0,1.0,72.443073,72.542,44.529222,72.17657700000001,72.166376,45.104440999999994,72.29927099999999,72.36834,44.195543,72.576021,72.45921700000001,44.577856
 10/20/2017,14:10:27.781,0.0,72.65567,0.0,4.213476,0.0,0.0,0.0,73.750848,0.0,72.31429200000001,0.017092617,3.676367,26.668552000000002,0.0,0.0,61.51900500000001,0.0,77.483674,33.550618,72.005971,0.0,0.0,0.0,1.605832,1.0,0.010448,97.554187,26.523128000000003,14.068883999999999,22.632233,1.0,11104.736,1.0,0.00404,16.584289000000002,42.479406,0.0,1.988935,0.0,1.9881650000000002,0.0,1.981524,0.0,1.988616,10.0,8.929219,0.0,0.0,0.0,0.134594251,0.0,0.13813496,0.0,0.45045694799999997,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,17.362332000000002,72.267628,0.0,4.739246,0.0,0.138061674,71.51888000000001,0.0,243.71780800000002,0.001478828,0.0,84.368199,73.525093,73.394931,90.442161,77.923776,0.007305608000000001,0.0,70.407404,14.600086,34.17945,74.656288,74.767613,0.0,74.33094,75.793656,0.0,73.920185,0.09832269099999999,14.577751999999998,42.824434000000004,10.0,66.0,66.7,24.21266,70.19751099999999,33.19425,0.0,13.224231,13.037991,0.0,10.0,1.0,13.828873000000002,0.0,1026.364,10.0,0.0,0.0,73.91475600000001,2.609537,3.32465,10.826015,8.24,1.0,85.010926,48.833166999999996,40.403537,272.11616499999997,4.68,0.0,12.978636,13.173364999999999,0.0,10.0,0.0,54.910667000000004,17.816382,26.821793,6.257835012595397,33.301233,0.0,0.036598249,0.0,0.044262634,0.0,0.017688874,0.0,0.024839632,0.0,0.02213394,2.020834,2.013619,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011773091999999999,5.894882,0.0,0.083371839,0.0,0.045527459000000006,9.5,9.793248,0.0,0.019363826,9.5,9.661211999999999,0.0,0.054924349000000004,0.40438345200000003,72.380483,0.34811777299999996,72.04625899999999,0.038656455,71.772803,0.854508994,71.735185,0.0,7.386703999999999,1.0,1.0,72.4434,72.53914499999999,44.482276,72.17489300000001,72.166891,45.00907,72.300488,72.371944,44.159620000000004,72.57859499999999,72.457626,44.615125
