date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,14:10:37.781,0.0,72.65562299999999,0.0,3.1392580000000003,0.0,0.0,0.0,73.800094,0.0,72.313263,0.009240991,3.1034509999999997,0.0,0.0,0.0,61.774649,0.0,77.490325,33.540114,72.003865,0.0,0.0,0.0,12.721055,1.0,0.010448,97.760305,26.483812,13.939714000000002,22.615907999999997,1.0,11114.892,1.0,0.00404,16.742001000000002,42.469537,0.0,1.988806,0.0,1.987875,0.0,1.982072,0.0,1.988745,10.0,8.938361,0.0,0.0,0.0,0.138038395,0.0,0.13633241699999998,0.0,0.444012391,0.0,0.0,0.0,0.208141613,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,15.165231,72.318268,0.0,4.417326,0.0,12.877333,71.522497,0.0,243.680409,0.0,0.0,84.375327,73.527012,73.39563299999999,90.463615,77.926727,0.0,0.0,70.393978,14.605110999999999,34.128237,74.681287,74.76700500000001,0.0,74.331361,75.79417099999999,0.0,73.922573,0.013307321,7.812894,42.932511,10.0,66.0,66.7,24.228208,70.191757,33.169805,0.0,12.906196000000001,12.970788,4.555093,10.0,1.0,13.615976999999999,0.0,1025.899,10.0,0.0,0.0,73.917049,2.575869,3.200294,0.0,8.24,1.0,84.858925,48.789896999999996,40.342729,275.916109,4.68,0.0,12.845186,13.068141,1.627238,10.0,0.0,54.895552,18.45022,26.799001,7.428232525257204,33.281156,0.0,0.0,0.0,0.042265576,0.0,0.022069518,0.0,0.024549736000000003,0.0,0.019524879,2.020802,2.013619,2.0185150000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011745176999999999,5.895849,0.0,0.080373946,0.0,0.050395007,9.5,9.793280000000001,0.0,0.025065106,9.5,9.661211999999999,0.0,0.041589153,0.35515097100000004,72.354439,1.213203,72.06434499999999,0.151187839,71.787995,1.135837,71.845869,0.0,7.345141,1.0,1.0,72.447004,72.539005,44.564728,72.176905,72.16249300000001,45.089859999999994,72.29786700000001,72.374424,44.117132,72.576302,72.459919,44.45091
 10/20/2017,14:10:47.781,0.0,72.656138,0.0,5.430922,19.78712,0.0,0.00053403166,74.252724,0.0,72.314058,0.019679035,3.067643,28.045888,0.0,0.0,62.282317000000006,0.0,77.491168,33.539278,72.004848,0.0,0.0,0.0,0.0,1.0,0.010448,97.806465,26.459443,13.836231,22.69753,1.0,11126.225,1.0,0.00404,16.793085,42.457388,0.0,1.9879040000000001,0.0,1.9851029999999998,0.0,1.9820080000000002,0.0,1.9893900000000002,10.0,8.941419,0.0,0.0,0.0,0.13617147599999999,0.0,0.136074911,0.0,0.463249394,0.0,0.0,0.0,0.206852702,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,3.4740900000000003,72.325502,0.0,6.026927,0.0,8.529295,71.568073,0.0,243.64001800000003,0.0,0.0,84.383252,73.525374,73.396148,90.47816800000001,77.933566,0.0,0.0,70.384763,14.603675,34.055309,74.706707,74.762838,0.0,74.331361,75.79464,0.0,73.92027900000001,0.085122935,13.327376000000001,42.851357,10.0,66.0,66.7,24.258391,70.188343,33.146941,0.0,13.090764,12.923985,5.806686,10.0,1.0,13.858259,0.0,1032.3310000000001,10.0,0.0,0.0,73.91733,2.5409990000000002,3.3294330000000003,7.201131,8.24,1.0,84.799927,49.024876,40.529971,280.774266,4.68,0.0,12.854804,12.972483,15.735560000000001,10.0,0.0,54.881744,18.033032000000002,26.771240999999996,8.130191052879729,33.259638,0.0,0.0,0.0,0.045228952999999995,0.0,0.026031423999999997,0.0,0.022713731,0.0,0.018333086000000002,2.020931,2.01349,2.0184830000000002,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011731881999999999,5.894463,0.0,0.08398431199999999,0.0,0.043851217000000005,9.5,9.793409,0.0,0.026289108999999998,9.5,9.660214,0.0,0.041234836000000004,0.21448674,72.341417,0.404383454,72.009364,0.650545858,71.782931,1.761793,71.863955,0.000200554889,7.292300999999999,1.0,1.0,72.446348,72.540643,44.448743,72.17582900000001,72.164458,45.014981,72.295528,72.371663,44.211766,72.577331,72.456643,44.639971
 10/20/2017,14:10:57.781,0.0,72.655295,0.0,4.1418610000000005,7.570767999999999,0.0,0.0,74.435224,0.0,72.31448,0.018293454,3.783789,2.356974,0.0,0.0,62.21206899999999,0.0,77.496273,33.518457,72.002461,0.0,0.0,0.0,0.086484705,1.0,0.010448,97.77553499999999,26.43252,13.713299,22.701774,1.0,11113.502,1.0,0.00404,16.544557,42.453105,0.0,1.988935,0.0,1.988648,0.0,1.9820080000000002,0.0,1.988648,10.0,8.942964,0.0,0.0,0.0,0.13617147599999999,0.0,0.138199337,0.0,0.45522592,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,14.074698999999999,72.279926,0.0,4.739246,0.0,9.299427,71.492837,0.0,243.619027,0.0004938167930000001,0.0,84.390614,73.52822900000001,73.400033,90.499388,77.937641,0.008092206,0.0,70.374565,14.602079999999999,34.024581,74.71541500000001,74.758578,0.0,74.331315,75.79440600000001,0.0,73.92280699999999,0.08053658,10.025099,42.775203000000005,10.0,65.0,66.7,24.233925,70.1846,33.123658,0.0,12.901988000000001,12.938986,10.411907000000001,10.0,1.0,13.532617000000002,0.0,1024.904,10.0,0.0,0.0,73.919437,2.532582,3.3748709999999997,10.024049,8.24,1.0,84.78703,48.621025,40.410762,267.578679,4.68,0.0,12.860214,13.023899,11.984029,10.0,0.0,54.867002,18.298226,26.738421999999996,7.083889950079765,33.240724,0.0,0.008037669,0.0,0.044713583,0.0,0.025322791,0.0,0.019879196000000002,0.0,0.016174975,2.020867,2.013426,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011725886000000001,5.895914,0.0,0.08508031699999999,0.0,0.043399922,9.5,9.7927,0.0,0.025773739,9.5,9.661438,0.0,0.044616950999999995,0.108988566,72.37469499999999,0.495815205,72.071579,1.079572,71.780761,1.585963,71.740972,0.001811479,7.245582000000001,1.0,1.0,72.44850100000001,72.540175,44.47912,72.17742,72.163803,45.023257,72.298429,72.371148,44.149578000000005,72.57794,72.457813,44.651617
 10/20/2017,14:11:07.781,0.0,72.656886,0.0,6.290297,0.0,0.0,0.000546104206,74.514163,0.0,72.316726,0.013859594,3.175065,12.318635,0.0,0.0,61.914421,0.0,77.49880300000001,33.476675,72.001666,0.0,0.0,0.0,0.0,1.0,0.010448,97.766322,26.406990000000004,13.614770000000002,22.709936,1.0,11096.183,1.0,0.00404,16.345086,42.443982,0.0,1.988838,0.0,1.988648,0.0,1.9825240000000002,0.0,1.988616,10.0,8.945571000000001,0.0,0.0,0.0,0.1372015,0.0,0.137040559,0.0,0.45580593,0.0,0.0,0.0,0.205467122,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,8.734302,72.292948,0.0,5.096935,0.0,11.481468,71.49862399999999,0.0,243.61535899999998,0.000247564057,0.0,84.400931,73.528885,73.405087,90.521499,77.943262,0.0,0.0,70.363338,14.601442,34.1098,74.727914,74.755769,0.0,74.330378,75.790847,0.0,73.922573,0.020242786000000002,13.856380999999999,42.929049,10.0,65.0,66.7,24.195739,70.17987600000001,33.102140999999996,0.0,13.027638,12.995389,10.090985,10.0,1.0,13.545810999999999,0.0,1026.573,10.0,0.0,0.0,73.915458,2.530177,3.200294,10.232560000000001,8.24,1.0,84.775399,48.878840999999994,40.545021999999996,271.202254,4.68,0.0,12.604735,13.131515,11.150355000000001,10.0,0.0,54.853427,18.453395999999998,26.712519,8.354427065894168,33.217162,0.0,0.008779084,0.0,0.043038630999999994,0.0,0.025419422999999997,0.0,0.021038777999999998,0.0,0.017141293999999998,2.020802,2.013297,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011720053000000001,5.889499,0.0,0.079535825,0.0,0.043786747,9.5,9.793248,0.0,0.025773739,9.5,9.661277,0.0,0.042877578,0.0,72.38844,0.678678709,72.10775,1.459365,71.762675,1.867291,71.787995,0.0,7.197897,1.0,1.0,72.44691,72.540175,44.505946,72.173863,72.161697,45.180896000000004,72.297166,72.37124200000001,44.060351000000004,72.576348,72.458422,44.627936
 10/20/2017,14:11:17.781,0.0,72.655997,0.0,5.359308,0.0,0.0,0.0,74.164371,0.0,72.317334,0.020972243999999998,3.210872,0.0,0.0,0.0,61.834033999999996,0.0,77.502269,33.452368,72.001713,0.0,0.0,0.0,0.0,1.0,0.010448,97.79462,26.397382,13.453857999999999,22.695081,1.0,11139.481000000002,1.0,0.00404,16.388467000000002,42.432624,0.0,1.988806,0.0,1.9880360000000001,0.0,1.981911,0.0,1.988939,10.0,8.944734,0.0,0.0,0.0,0.13494832199999998,0.0,0.136686488,0.0,0.457578184,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,8.381482,72.298012,0.0,5.3473180000000005,0.0,17.498127,71.51671,0.0,243.607011,0.000247564044,0.0,84.406605,73.52649699999999,73.403262,90.54079399999999,77.948368,0.0,0.0,70.354731,14.601442,34.174943,74.72824200000001,74.755629,0.0,74.330706,75.78475999999999,0.0,73.922011,0.004134611,4.141916,42.74751,10.0,65.0,66.7,24.181334,70.177724,33.148428,0.0,13.042067,13.208401,2.6777029999999997,10.0,1.0,13.704134,0.0,1049.607,10.0,0.0,0.0,73.916628,2.557232,3.327639,1.827963,8.24,1.0,84.738584,48.629439,40.802704999999996,282.778456,4.68,0.0,12.806714,12.9958,6.164346,10.0,0.0,54.838359,18.335657,26.682439000000002,7.5551928183644135,33.197643,0.0,0.0077797859999999995,0.0,0.044230424000000004,0.0,0.025612686000000003,0.0,0.021296462999999998,0.0,0.016593713,2.020995,2.013458,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011710091,5.855425,0.0,0.089013038,0.0,0.043593334000000004,9.5,9.792346,0.0,0.02580595,9.5,9.778591,0.0,0.047064958,0.284818855,72.3841,0.284818868,72.026726,0.137121417,71.88565799999999,0.305918495,71.882764,0.00116711,7.182753999999999,1.0,1.0,72.445038,72.538584,44.479909,72.175033,72.164973,45.077249,72.297446,72.373067,44.170821999999994,72.576442,72.457673,44.6357
 10/20/2017,14:11:27.781,0.0,72.65740100000001,0.0,5.180272,2.3603810000000003,0.0,0.000175879559,73.934072,0.0,72.314058,0.010164712,2.351498,0.0,0.0,0.0,61.699332,0.0,77.50728000000001,33.438658000000004,71.997548,0.0,0.0,0.0,0.0,1.0,0.010448,97.92905999999999,26.376169,13.324688,22.753033,1.0,11183.635,1.0,0.00404,16.092504,42.43807,0.0,1.9891279999999998,0.0,1.9869720000000002,0.0,1.9823950000000001,0.0,1.9886810000000001,10.0,8.942352,0.0,0.0,0.0,0.135334581,0.0,0.137362442,0.0,0.455967044,0.0,0.0,0.0,0.20868940100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,12.791721,72.27775600000001,0.0,4.095406,0.0,11.128491,71.562286,0.0,243.63142799999997,0.002176544,0.0,84.413827,73.52837,73.407474,90.561638,77.95169399999999,0.012549593000000001,0.0,70.346685,14.600804,34.039331,74.714853,74.756237,0.0,74.330191,75.780452,0.0,73.92313399999999,0.0,11.227383999999999,42.850203,10.0,65.0,66.7,24.174703,70.170661,33.142478999999994,0.0,13.181545999999999,13.100394999999999,11.647454,10.0,1.0,13.653757999999998,0.0,1018.52,10.0,0.0,0.0,73.916394,2.6029240000000002,3.185347,17.049266,8.24,1.0,84.617168,48.767061,40.405946,277.920299,4.68,0.0,12.940164,13.120753,6.517054,10.0,0.0,54.822124,18.307528,26.660621999999996,7.4584566115966675,33.175429,0.0,0.0,0.0,0.044745794000000005,0.0,0.025773739,0.0,0.022101729,0.0,0.018172033,2.020802,2.013426,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011686261000000002,5.854587,0.0,0.08475796199999999,0.0,0.042658507000000005,9.5,9.792667999999999,0.0,0.026579005,9.5,9.777786,0.0,0.04403716,0.130088201,72.375419,0.917807901,72.013705,1.051439,71.87046600000001,1.705528,71.762675,0.002133664,7.29069,1.0,1.0,72.443775,72.539426,44.412844,72.172413,72.161744,45.000794,72.29754,72.368574,44.091252000000004,72.57588100000001,72.45772,44.672193
 10/20/2017,14:11:37.781,0.0,72.656184,0.0,2.8528,0.0,0.0,0.0,73.82182,0.0,72.314199,0.023281545,3.568945,0.0,0.0,0.0,60.975852,0.0,77.51276,33.427876,71.99890500000001,0.0,0.0,0.0,4.324664,1.0,0.010448,97.961401,26.350361,13.266708,22.757767,1.0,11119.703000000001,1.0,0.00404,15.942495000000001,42.435138,0.0,1.9888700000000001,0.0,1.986682,0.0,1.981815,0.0,1.988004,10.0,8.936944,0.0,0.0,0.0,0.137877454,0.0,0.134916133,0.0,0.439920098,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,9.199380999999999,72.282096,0.0,4.667708999999999,0.0,15.33213,71.584712,0.0,243.64479500000002,0.0,0.0,84.422503,73.529119,73.406492,90.58267,77.95661199999999,0.010714198000000001,0.0,70.338546,14.604154000000001,34.083579,74.739899,74.751977,0.0,74.33108100000001,75.783636,0.0,73.924585,0.055479419,5.9854199999999995,42.916742,10.0,65.0,66.7,24.163042,70.16341,33.121938,0.0,12.972328,12.959387,4.555093,10.0,1.0,13.833670999999999,0.0,1038.988,10.0,0.0,0.0,73.917517,2.5488150000000003,3.200294,0.0,8.24,1.0,84.55690600000001,48.814537,40.421599,262.20745,4.68,0.0,13.004485,13.058575,3.631261,10.0,0.0,54.809948999999996,18.200905,26.647346000000002,7.029554923977748,33.151588000000004,0.0,0.0,0.0,0.044455898,0.0,0.02319689,0.0,0.024646368,0.0,0.019267193999999998,2.020738,2.013587,2.018097,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011671975,5.855328,0.0,0.08266266,0.0,0.04446369,9.5,9.792088,0.0,0.023486786000000003,9.5,9.779042,0.0,0.041814627,0.44658272299999996,72.39350400000001,0.27778564899999997,72.09834599999999,0.10195535800000001,71.805358,0.263719225,71.88565799999999,0.0,7.209817999999999,1.0,1.0,72.445927,72.540315,44.638894,72.174799,72.163241,44.990547,72.297025,72.37213100000001,44.049535999999996,72.57574,72.456597,44.723437
 10/20/2017,14:11:47.781,0.0,72.658852,0.0,4.428319,0.0,0.0,0.0,73.676979,0.0,72.312608,0.022727313,3.4257160000000004,21.911939,0.0,0.0,60.652857,0.0,77.51299499999999,33.421183,71.99427299999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.971132,26.334719,13.161941,22.762173999999998,1.0,11075.336000000001,1.0,0.00404,15.896276,42.428109,0.0,1.98858,0.0,1.9877779999999998,0.0,1.981041,0.0,1.988262,10.0,8.92497,0.0,0.0,0.0,0.136042723,0.0,0.1372015,0.0,0.448684695,0.0,0.0,0.0,0.208947183,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,8.349408,72.25533,0.0,4.095406,0.0,7.694985000000001,71.533349,0.0,243.657825,0.0,0.0,84.43249200000001,73.531552,73.412061,90.602857,77.96185799999999,0.009403202,0.0,70.330687,14.603356,34.175353,74.743082,74.751649,0.0,74.330566,75.785462,0.0,73.924024,0.0,13.696076999999999,42.845588,10.0,65.0,66.7,24.191166,70.163691,33.09517,0.0,13.150884,13.086594,0.0,10.0,1.0,13.562603,0.0,1030.503,10.0,0.0,0.0,73.92060699999999,2.496509,3.387426,13.536658,8.24,1.0,84.542462,48.714175,40.563084,263.890969,4.68,0.0,13.015305,13.193692,0.0,10.0,0.0,54.792548,18.137158,26.625528999999997,6.782151881699822,33.130071,0.0,0.025186911,0.0,0.044681372999999996,0.0,0.01904172,0.0,0.024453104,0.0,0.022423835,2.020641,2.013394,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011664937,5.85578,0.0,0.08472572699999999,0.0,0.045559695,9.5,9.795116,0.0,0.021360885,9.5,9.778108,0.0,0.050704757999999996,0.327018125,72.41665400000001,0.59428017,72.0043,0.8685754179999999,71.77135600000001,0.938907533,71.758335,0.0,7.315821000000001,1.0,1.0,72.44686300000001,72.53914499999999,44.387595000000005,72.175174,72.163896,45.08119,72.295387,72.372599,44.105544,72.57428900000001,72.453836,44.712179
 10/20/2017,14:11:57.781,0.0,72.65440600000001,0.0,3.568945,6.095827,0.0,0.0,73.897862,0.0,72.315228,0.019863778999999998,3.676367,0.0,0.0,0.0,59.751222,0.0,77.518287,33.409425,71.993524,0.0,0.0,0.0,0.0,1.0,0.010448,98.084281,26.347251,13.065980999999999,22.705366,1.0,11152.524,1.0,0.00404,15.764107000000001,42.412329,0.0,1.989193,0.0,1.987166,0.0,1.9816529999999999,0.0,1.9881650000000002,10.0,8.929250999999999,0.0,0.0,0.0,0.138038395,0.0,0.135334581,0.0,0.456547054,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.103053,0.0,6.13627,72.267628,0.0,6.2415400000000005,0.0,14.770575,71.495007,0.0,243.678623,0.001807165,0.0,84.436665,73.529446,73.414823,90.621542,77.96893100000001,0.0,0.0,70.329564,14.598571,34.036463,74.765085,74.747155,0.0,74.331315,75.78635200000001,0.0,73.92397700000001,0.090492327,9.223575,42.897126,10.0,64.0,66.8,24.182249,70.158218,33.068077,0.0,13.042667999999999,13.215001,8.694978,10.0,1.0,13.721525,0.0,1023.83,10.0,0.0,0.0,73.91835999999999,2.52657,3.343782,9.093769,8.24,1.0,84.48088800000001,48.999034,40.377649,283.355663,4.68,0.0,13.050771000000001,13.052597,18.300710000000002,10.0,0.0,54.779439,18.539375,26.604221999999996,6.38431202120406,33.10651,0.0,0.036404836,0.0,0.041202626,0.0,0.017012451,0.0,0.024807421,0.0,0.024936262999999997,2.020899,2.013587,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011650194,5.857392,0.0,0.083404075,0.0,0.043818982,9.5,9.782489,0.0,0.018848456,9.5,9.778849000000001,0.0,0.043360737,0.0,72.366014,0.5872469570000001,72.079537,1.135837,71.916042,1.065505,71.784378,0.0,7.361250999999999,1.0,1.0,72.44625500000001,72.54214,44.463735,72.175735,72.159685,45.102865,72.29763299999999,72.37049300000001,44.153054,72.576442,72.45655,44.444697999999995
 10/20/2017,14:12:07.781,0.0,72.657074,0.0,4.858006,0.0,0.0,0.0024213729999999997,74.09774300000001,0.0,72.31026800000001,0.012843502,2.673764,27.309174,0.0,0.0,60.912845999999995,0.0,77.52128499999999,33.398039000000004,71.99263499999999,0.0,0.0,0.0,0.0,1.0,0.010448,98.079862,26.352357,12.950021000000001,22.725445,1.0,11115.961000000001,1.0,0.00404,15.809515,42.412422,0.0,1.989579,0.0,1.987166,0.0,1.9813630000000002,0.0,1.988423,10.0,8.930216999999999,0.0,0.0,0.0,0.135463334,0.0,0.137426818,0.0,0.456160381,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,12.070046000000001,72.253883,0.0,8.423444,0.0,16.840305999999998,71.52900799999999,0.0,243.69367999999997,0.002340712,0.0,84.446138,73.529212,73.416788,90.644358,77.97305300000001,0.0,0.0,70.357117,14.599289,34.106932,74.77135799999999,74.74664,0.0,74.33173599999999,75.789864,0.0,73.92608299999999,0.155148755,7.9411380000000005,42.972126,10.0,64.0,66.8,24.108165,70.156113,33.039543,0.0,13.113610000000001,12.82798,10.588413000000001,10.0,1.0,13.467248999999999,0.0,1035.01,10.0,0.0,0.0,73.91765799999999,2.6546279999999998,3.568579,10.056128,8.24,1.0,84.44721700000001,48.861413,40.510705,272.21236600000003,4.68,0.0,12.842781,13.148852999999999,8.665367,10.0,0.0,54.764931000000004,18.989459,26.586071999999998,6.619337370151422,33.084342,0.0,0.035727892000000004,0.0,0.045969797,0.0,0.017109083,0.0,0.02425984,0.0,0.024130997999999997,2.021092,2.0135549999999998,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011639786000000001,5.855135,0.0,0.082308071,0.0,0.04446369,9.5,9.783325999999999,0.0,0.018751825,9.5,9.778269,0.0,0.040526203,0.298885279,72.37469499999999,1.051439,72.053493,0.960007169,71.871913,0.20745353,71.738079,0.0,7.379616,1.0,1.0,72.445693,72.542327,44.399429999999995,72.176203,72.1653,45.094589,72.296885,72.368762,44.15653,72.575272,72.45594200000001,44.528165
 10/20/2017,14:12:17.781,0.0,72.658946,0.0,5.932224,0.0,0.0,0.0,74.070948,0.0,72.31331,0.017739221,2.387306,23.881849,0.0,0.0,60.691964,0.0,77.526296,33.371688,71.989313,0.0,0.0,0.0,0.0,1.0,0.010448,98.035815,26.345719,12.913142,22.757277,1.0,11104.95,1.0,0.00404,15.936414000000001,42.426666,0.0,1.9895470000000002,0.0,1.987746,0.0,1.981138,0.0,1.989068,10.0,8.926675999999999,0.0,0.0,0.0,0.135205828,0.0,0.139132796,0.0,0.451939196,0.0,0.0,0.0,0.208657178,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,12.984167999999999,72.293671,0.0,4.345788,0.0,11.401246,71.525391,0.0,243.686248,0.001930291,0.0,84.456127,73.532442,73.41889499999999,90.66492,77.976285,0.011500796,0.0,70.367315,14.59881,34.073746,74.752492,74.74767,0.0,74.331174,75.78700699999999,0.0,73.925007,0.0,12.285395,42.800971999999994,10.0,64.0,66.8,24.142691,70.149986,33.017376,0.0,13.232647,13.138197,12.401619,10.0,1.0,13.784495000000001,0.0,1026.813,10.0,0.0,0.0,73.91821999999999,2.608335,3.381447,12.750732000000001,8.24,1.0,84.449608,48.782084999999995,40.411966,263.137394,4.68,0.0,12.984046000000001,13.093849,12.048158,10.0,0.0,54.74925699999999,18.246276,26.589136,6.287944030473075,33.056691,0.0,0.035018713,0.0,0.048385594000000004,0.0,0.018751825,0.0,0.019234984,0.0,0.023486786000000003,2.020995,2.013523,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011635128,5.8453349999999995,0.0,0.083339604,0.0,0.043851217000000005,9.5,9.753015,0.0,0.017560032,9.5,9.779461,0.0,0.04400495,0.33405133600000003,72.342141,0.35515098799999995,72.049153,1.20617,71.86467900000001,1.023306,71.740972,0.0,7.41538,1.0,1.0,72.445038,72.544948,44.405348,72.175033,72.161603,44.952714,72.294545,72.370212,44.084299,72.5756,72.459779,44.544470000000004
 10/20/2017,14:12:27.781,0.0,72.65992800000001,0.0,5.359308,0.0,0.0,0.0,73.914519,0.0,72.312655,0.021988336,4.8221989999999995,1.892523,0.0,0.0,60.758590000000005,0.0,77.529903,33.354306,71.989921,0.0,0.0,0.0,2.405488,1.0,0.010448,97.975785,26.329472999999997,12.841401,22.730014999999998,1.0,11169.202,1.0,0.00404,15.608422000000001,42.440956,0.0,1.9889990000000002,0.0,1.988004,0.0,1.9821369999999998,0.0,1.989068,10.0,8.932567,0.0,0.0,0.0,0.135044886,0.0,0.13864997199999998,0.0,0.442304584,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,14.475629999999999,72.30669300000001,0.0,4.059637,0.0,14.289242000000002,71.55794499999999,0.0,243.704875,0.0,0.0,84.461614,73.531599,73.41978399999999,90.681634,77.982796,0.0,0.0,70.36053199999999,14.603276000000001,34.076614,74.739946,74.747951,0.0,74.334638,75.784947,0.0,73.925568,0.084899211,12.862492,43.00328,10.0,64.0,66.8,24.186822,70.145308,32.991398,0.0,12.817219,12.940786,4.250218,10.0,1.0,13.656157,0.0,1030.775,10.0,0.0,0.0,73.916394,2.565649,3.275625,0.0,8.24,1.0,84.471743,48.918504999999996,40.427018,274.617394,4.68,0.0,12.905299000000001,13.130917000000002,7.110245,10.0,0.0,54.735682,18.638510999999998,26.594566999999998,6.99333770906942,33.036336999999996,0.0,0.0,0.0,0.048900963,0.0,0.018816246000000002,0.0,0.024130997999999997,0.0,0.019814775,2.020931,2.013684,2.01858,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011633686,5.820417,0.0,0.080889712,0.0,0.05049171400000001,9.5,9.753466,0.0,0.024163208999999998,9.5,9.77843,0.0,0.043972739000000004,0.29888527800000003,72.379036,0.988140024,72.11715500000001,0.545047692,71.805358,0.629446223,71.78365500000001,0.0,7.298744999999999,1.0,1.0,72.445646,72.545275,44.469652,72.174472,72.16282,45.106018,72.297821,72.370165,44.176615999999996,72.575132,72.458047,44.556115999999996
 10/20/2017,14:12:37.781,0.0,72.65932,0.0,5.323501,1.28624,0.0,0.0,73.800094,0.0,72.314667,0.019586663,3.031836,0.0,0.0,0.0,61.339402,0.0,77.532011,33.331906,71.985663,0.0,0.0,0.0,0.0,1.0,0.010448,97.945888,26.302505,12.747643,22.730504999999997,1.0,11139.268,1.0,0.00404,15.792487,42.450592,0.0,1.9888700000000001,0.0,1.9888740000000003,0.0,1.982459,0.0,1.9888419999999998,10.0,8.946923,0.0,0.0,0.0,0.135817405,0.0,0.136557735,0.0,0.457868189,0.0,0.0,0.0,0.206466028,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,17.538741,72.237967,0.0,3.880793,0.0,11.70609,71.60424499999999,0.0,243.71616699999998,0.0,0.0,84.47019499999999,73.53188,73.422124,90.70144499999999,77.988886,0.002323823,0.0,70.34710600000001,14.601362,34.089724,74.742848,74.749824,0.0,74.33365500000001,75.785837,0.0,73.9229,0.0,6.530456,42.736740999999995,10.0,64.0,66.8,24.200313,70.142875,32.968534000000005,0.0,12.996376,13.132797,2.77398,10.0,1.0,13.694539,0.0,1050.858,10.0,0.0,0.0,73.918407,2.563845,3.379654,7.68231,8.24,1.0,84.48191899999999,48.81033,40.533583,282.810523,4.68,0.0,12.85781,13.167983999999999,10.829711,10.0,0.0,54.722993,18.659609,26.588533,7.440321803908967,33.014959000000005,0.0,0.001235996,0.0,0.043554000999999995,0.0,0.025451632999999998,0.0,0.019234984,0.0,0.014950971,2.0205450000000003,2.013587,2.0184509999999998,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011630373000000001,5.817548,0.0,0.08724009,0.0,0.04523734,9.5,9.753144,0.0,0.025580476,9.5,9.77785,0.0,0.046291902999999995,0.0034903940000000004,72.377589,0.0,72.021662,0.298885284,71.87553,1.5578299999999998,71.85238000000001,0.002133664,7.2459039999999995,1.0,1.0,72.447425,72.54256099999999,44.321319,72.175969,72.161603,45.126905,72.298569,72.369557,44.172367,72.573026,72.455146,44.506425
 10/20/2017,14:12:47.781,0.0,72.658571,0.0,5.824802,1.013696,0.0,0.0,73.802267,0.0,72.311485,0.021618848,3.031836,17.027201,0.0,0.0,61.061308,0.0,77.53655400000001,33.301837,71.987394,0.0,0.0,0.0,0.0,1.0,0.010448,97.98532800000001,26.256182,12.748744,22.711406,1.0,11136.488000000001,1.0,0.00404,15.756403,42.443003999999995,0.0,1.9896759999999998,0.0,1.987198,0.0,1.98233,0.0,1.9874560000000001,10.0,8.925936,0.0,0.0,0.0,0.13494832199999998,0.0,0.137813077,0.0,0.469758396,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,0.0,72.272692,0.0,3.9523309999999996,0.0,5.079744,71.522497,0.0,243.731465,0.001232575,0.0,84.480231,73.531786,73.422966,90.723557,77.99268000000001,0.0,0.0,70.345095,14.600326,34.163471,74.77444799999999,74.750385,0.0,74.332204,75.787195,0.0,73.923275,0.0,14.273174,42.954819,10.0,64.0,66.8,24.195282000000002,70.13698199999999,32.945578000000005,0.0,12.975935,13.351809,10.042847,10.0,1.0,13.87565,0.0,1003.618,10.0,0.0,0.0,73.918126,2.5416,3.387426,5.661358,8.24,1.0,84.463818,48.806725,40.342127000000005,279.202981,4.68,0.0,12.860814999999999,13.031672,12.593252,10.0,0.0,54.708158999999995,18.436382000000002,26.571868,8.688050971920635,32.989725,0.0,0.010326384000000001,0.0,0.044359265999999994,0.0,0.020330145,0.0,0.016046133,0.0,0.015627394,2.020899,2.013168,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011622498,5.81513,0.0,0.082888308,0.0,0.043206509000000004,9.5,9.753144,0.0,0.019782564,9.5,9.77785,0.0,0.042555472000000004,0.26371922,72.36890799999999,0.0,72.075919,0.144154628,71.819826,0.24261959100000002,71.90229699999999,0.00116711,7.2030520000000005,1.0,1.0,72.44461700000001,72.543778,44.36787,72.17489300000001,72.162539,44.893993,72.296791,72.372412,44.406828000000004,72.573821,72.456877,44.631042
 10/20/2017,14:12:57.781,0.0,72.657448,0.0,4.535741000000001,0.0,0.0,0.0,74.003596,0.0,72.309894,0.019401918,3.4257160000000004,9.451853999999999,0.0,0.0,60.563055000000006,0.0,77.537397,33.285199,71.98571,0.0,0.0,0.0,21.597241,1.0,0.010448,98.01861,26.234969,12.672783,22.706508,1.0,11131.677,1.0,0.00404,15.84803,42.424943,0.0,1.989354,0.0,1.990099,0.0,1.9816529999999999,0.0,1.987327,10.0,8.926998,0.0,0.0,0.0,0.136300229,0.0,0.14009844400000002,0.0,0.480069687,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.745364,0.0,0.0,72.284267,0.0,6.2057720000000005,0.0,2.480547,71.528285,0.0,243.741406,0.0,0.0,84.48473299999999,73.532208,73.424137,90.745153,77.993336,0.008354405,0.0,70.34219499999999,14.603914000000001,34.02622,74.762323,74.748326,0.0,74.33094,75.785228,0.0,73.924913,0.0,0.0,42.925971999999994,10.0,65.0,66.8,24.24673,70.133473,32.914535,0.0,13.320423000000002,13.194,8.502425,10.0,1.0,13.824076000000002,0.0,1033.6789999999999,10.0,0.0,0.0,73.916207,2.529576,3.3318239999999997,13.873482999999998,8.24,1.0,84.461567,48.965981,40.46555,263.874936,4.68,0.0,13.148154000000002,13.120753,7.350728,10.0,0.0,54.69127099999999,17.909622,26.546152000000003,9.143571841298918,32.96886,0.0,0.052844899,0.0,0.045132320999999996,0.0,0.018429718,0.0,0.015949501,0.0,0.018784035,2.02077,2.0135549999999998,2.018709,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011617138999999999,5.816484,0.0,0.081985716,0.0,0.043496627999999996,9.5,9.754433,0.0,0.015981711000000003,9.5,9.778656,0.0,0.044616950999999995,0.21448673899999998,72.35878000000001,1.030339,72.10413299999999,0.418449877,71.88131700000001,0.27778564699999997,71.858168,0.00116711,7.153756,1.0,1.0,72.444804,72.544948,44.549735999999996,72.17657700000001,72.162212,44.957049,72.297072,72.370867,43.968421,72.575225,72.459919,44.663652
 10/20/2017,14:13:07.781,0.0,72.659086,0.0,3.389909,29.454392,0.0,0.000393185325,73.93117600000001,0.0,72.312093,0.020510383,3.461523,17.539698,0.0,0.0,60.224852,0.0,77.543908,33.276369,71.984961,0.0,0.0,0.0,0.0,1.0,0.010448,98.033652,26.206377,12.6937,22.669615,1.0,11100.566,1.0,0.00404,15.767755,42.409628999999995,0.0,1.98974,0.0,1.988262,0.0,1.982427,0.0,1.987681,10.0,8.920367,0.0,0.0,0.0,0.137459006,0.0,0.138231525,0.0,0.45645038600000004,0.0,0.0,0.0,0.208624955,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,0.0,72.324055,0.0,4.918091,0.0,11.946757,71.510922,0.0,243.73040299999997,0.0016019539999999998,0.0,84.494722,73.534173,73.43003399999999,90.76473100000001,77.99937800000001,0.006256811,0.0,70.331997,14.600724,34.180679,74.767988,74.749449,0.0,74.333562,75.789723,0.0,73.925522,0.034561163,0.0,42.840972,10.0,65.0,66.8,24.17859,70.13169599999999,32.893855,0.0,13.130444,13.097395,11.631408,10.0,1.0,13.873851,0.0,1032.941,10.0,0.0,0.0,73.918875,2.684087,3.46455,9.975931,8.24,1.0,84.453501,48.628237,40.245195,282.329517,4.68,0.0,13.011697999999999,13.048411999999999,14.85379,10.0,0.0,54.68105500000001,18.463604999999998,26.510595000000002,7.114080227672243,32.945578000000005,0.0,0.05523032,0.0,0.045325585,0.0,0.013759179,0.0,0.016690345,0.0,0.023841102000000003,2.020963,2.01349,2.0184509999999998,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011610829,5.817193,0.0,0.08711114800000001,0.0,0.044850515,9.5,9.748119,0.0,0.013888021,9.5,9.776498,0.0,0.04091273,0.319984913,72.42678199999999,0.5450476879999999,71.93340400000001,0.228553167,71.793059,0.770110455,71.796676,0.0,7.108003999999999,1.0,1.0,72.44550600000001,72.543825,44.485827,72.175875,72.16225899999999,45.098924,72.295247,72.371663,44.132196,72.573915,72.458469,44.752165000000005
 10/20/2017,14:13:17.781,0.0,72.657354,0.0,4.893813,0.0,0.0,0.0,73.853685,0.0,72.31026800000001,0.02614508,3.282487,13.071365,0.0,0.0,59.160996,0.0,77.546577,33.248764,71.98355699999999,0.0,0.0,0.0,2.565419,1.0,0.010448,98.024956,26.205634,12.733514999999999,22.701448000000003,1.0,11109.868,1.0,0.00404,15.992363000000001,42.404229,0.0,1.989998,0.0,1.985393,0.0,1.9816209999999999,0.0,1.9881,10.0,8.920238000000001,0.0,0.0,0.0,0.138617784,0.0,0.137298065,0.0,0.463152725,0.0,0.0,0.0,0.208431618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.810784,0.0,0.0,72.27775600000001,0.0,4.596171,0.0,13.904176000000001,71.56011600000001,0.0,243.740875,0.001478828,0.0,84.504335,73.534267,73.42877,90.786467,78.006264,0.001275026,0.0,70.319928,14.601362,34.135611,74.78193900000001,74.746078,0.0,74.334591,75.794593,0.0,73.92561500000001,0.0,0.0,42.962896,10.0,65.0,66.8,24.198255,70.124773,32.869040000000005,0.0,13.191165,13.106995,4.603231,10.0,1.0,13.617176,0.0,1039.5339999999999,10.0,0.0,0.0,73.91878100000001,2.5927029999999998,3.401775,13.424382000000001,8.24,1.0,84.4739,48.844586,40.471571000000004,270.576947,4.68,0.0,13.060389,13.035259,5.31464,10.0,0.0,54.665381000000004,18.714962,26.483998,7.779011859231057,32.921690999999996,0.0,0.054327728,0.0,0.044939057000000004,0.0,0.013759179,0.0,0.017237925,0.0,0.02319689,2.020867,2.013716,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011609117,5.8149690000000005,0.0,0.083404075,0.0,0.043980159000000005,9.5,9.743159,0.0,0.014177917,9.5,9.760972,0.0,0.043360737,0.116021779,72.379036,0.073822522,72.016598,0.073822514,71.832124,0.179320686,71.879871,0.000844924729,7.048075999999999,1.0,1.0,72.44686300000001,72.544761,44.532773,72.174706,72.160855,44.943255,72.29674399999999,72.371148,44.076188,72.574055,72.459451,44.709462
 10/20/2017,14:13:27.781,0.0,72.657588,0.0,6.003838,20.877292999999998,0.0,0.0,73.90727700000001,0.0,72.309519,0.022727313,3.8195959999999998,18.132273,0.0,0.0,59.89389,0.0,77.547561,33.221577,71.982949,0.0,0.0,0.0,20.237825,1.0,0.010448,97.992144,26.193241,12.674066999999999,22.659005,1.0,11129.753,1.0,0.00404,15.681398999999999,42.40246,0.0,1.989386,0.0,1.9881330000000002,0.0,1.9814919999999998,0.0,1.9888740000000003,10.0,8.923392999999999,0.0,0.0,0.0,0.137555571,0.0,0.13832809,0.0,0.47990857299999995,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,0.0,72.290778,0.0,5.740776,0.0,6.427475,71.542753,0.0,243.730548,0.0014377860000000001,0.0,84.507384,73.533425,73.434106,90.80543399999999,78.010339,0.015171586,0.0,70.308327,14.602398999999998,34.110209999999995,74.787837,74.748372,0.0,74.334685,75.805362,0.0,73.924071,0.07013338400000001,0.0,42.937126,10.0,65.0,66.8,24.262048999999998,70.122107,32.841344,0.0,13.143670000000002,13.044592,9.577511,10.0,1.0,13.792891000000001,0.0,1037.48,10.0,0.0,0.0,73.91733,2.597513,3.1829560000000003,11.62798,8.24,1.0,84.48961,48.865018,40.245796999999996,272.260467,4.68,0.0,12.922130000000001,13.087273,13.635344,10.0,0.0,54.648867,18.167783,26.459443,7.70035446871905,32.898828,0.0,0.054134315999999995,0.0,0.045293374000000004,0.0,0.017302347,0.0,0.015498551999999999,0.0,0.018397508,2.020834,2.013523,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01160671,5.814808,0.0,0.082888308,0.0,0.041884857000000005,9.5,9.745607000000001,0.0,0.014242338,9.5,9.74435,0.0,0.041589153,0.0,72.414484,0.39735024700000005,72.04336500000001,0.059756092000000004,71.79233599999999,1.803993,71.766292,0.001811479,7.158589,1.0,1.0,72.445927,72.542327,44.599444,72.17629699999999,72.162867,45.020499,72.296838,72.367685,43.948335,72.576115,72.460153,44.697815000000006
 10/20/2017,14:13:37.781,0.0,72.66049,0.0,6.0754529999999995,18.777107,0.0,0.0,73.81819899999999,0.0,72.312421,0.013397734,3.461523,25.451372,0.0,0.0,59.717909,0.0,77.554774,33.200478000000004,71.983323,0.0,0.0,0.0,3.045213,1.0,0.010448,98.04310100000001,26.171472,12.622508999999999,22.670921,1.0,11106.553,1.0,0.00404,15.466522,42.408791,0.0,1.9886130000000002,0.0,1.9883259999999998,0.0,1.9819759999999997,0.0,1.9877779999999998,10.0,8.938522,0.0,0.0,0.0,0.138424655,0.0,0.138199337,0.0,0.47198176799999997,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,0.0,72.276309,0.0,4.166944,0.0,9.652403999999999,71.57024399999999,0.0,243.702269,0.002258628,0.0,84.513292,73.533846,73.43668000000001,90.825716,78.015117,0.004683616,0.0,70.299299,14.604632,34.117175,74.791957,74.748372,0.0,74.334311,75.817536,0.0,73.92444499999999,0.0,10.570135,42.749434,10.0,65.0,66.8,24.268909,70.117616,32.816575,0.0,13.094372,13.081194,6.432482,10.0,1.0,13.674748000000001,0.0,1030.358,10.0,0.0,0.0,73.920232,2.534386,3.360522,11.146801,8.24,1.0,84.460066,48.899875,40.294564,270.673148,4.68,0.0,12.867428,13.098632,12.57722,10.0,0.0,54.63510600000001,18.549129,26.451087,8.83374501845537,32.876568,0.0,0.037694253,0.0,0.044359265999999994,0.0,0.018365297,0.0,0.013984653,0.0,0.017398979,2.020834,2.013684,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011597001000000001,5.816742,0.0,0.079954885,0.0,0.041562503,9.5,9.745317,0.0,0.019267193999999998,9.5,9.73997,0.0,0.042007891,0.411416664,72.353716,1.0373729999999999,72.066515,0.48878199200000005,71.82923100000001,0.798243301,71.787995,0.005999883,7.2239949999999995,1.0,1.0,72.447097,72.541157,44.560388,72.175174,72.16179100000001,45.044539,72.295528,72.371148,44.208676000000004,72.576629,72.456924,44.717614000000005
 10/20/2017,14:13:47.781,0.0,72.661005,0.0,4.106054,17.238039,0.0,0.0,73.67553000000001,0.0,72.309332,0.015152803000000001,4.28509,29.647441999999998,0.0,0.0,59.555687,0.0,77.558755,33.183376,71.980797,0.0,0.0,0.0,0.0,1.0,0.010448,98.097208,26.146918,12.639206,22.698999,1.0,11110.081,1.0,0.00404,15.456791,42.409489,0.0,1.98945,0.0,1.986747,0.0,1.9820080000000002,0.0,1.9881330000000002,10.0,8.932309,0.0,0.0,0.0,0.138585596,0.0,0.138231525,0.0,0.47130509,0.0,0.0,0.0,0.206756033,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,6.007973000000001,72.292224,0.0,4.846553,0.0,10.823647,71.568073,0.0,243.680554,0.0,0.0,84.522343,73.537263,73.43789699999999,90.847923,78.01914599999999,0.0007506272870000001,0.0,70.290739,14.598651,34.158145000000005,74.795141,74.746172,0.0,74.33290600000001,75.824045,0.0,73.925381,0.05794039,7.203736,42.984819,10.0,65.0,66.8,24.256562,70.11686800000001,32.791481,0.0,13.035454,13.117795999999998,4.234171,10.0,1.0,13.788692999999999,0.0,1017.91,10.0,0.0,0.0,73.918407,2.59631,3.3688919999999998,4.715038,8.24,1.0,84.436102,48.846388,40.335504,271.907729,4.68,0.0,12.860214,13.129123000000002,8.296627,10.0,0.0,54.623723999999996,18.695679000000002,26.440365000000003,9.02811030430348,32.852543,0.0,0.0,0.0,0.04348958,0.0,0.021199832000000002,0.0,0.017688874,0.0,0.015240867,2.020802,2.013619,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011588102,5.815485,0.0,0.083371839,0.0,0.046268874,9.5,9.742514,0.0,0.020136881000000002,9.5,9.735331,0.0,0.041492521,0.5098816279999999,72.373248,0.86154221,71.988385,1.445299,71.7974,0.69977834,71.743143,0.0043889590000000004,7.285857000000001,1.0,1.0,72.446348,72.543684,44.553681,72.173863,72.15916999999999,44.967295,72.29505999999999,72.37035300000001,44.109792999999996,72.57588100000001,72.455567,44.737025
 10/20/2017,14:13:57.781,0.0,72.660443,0.0,4.571548,0.228130408,0.0,0.0,73.746503,0.0,72.30994,0.022912057000000003,3.175065,4.006573,0.0,0.0,60.765831999999996,0.0,77.560816,33.146569,71.97845699999999,0.0,0.0,0.0,0.086484818,1.0,0.010448,98.11671700000001,26.122225,12.595721000000001,22.683654,1.0,11127.08,1.0,0.00404,15.572744,42.402507,0.0,1.988806,0.0,1.9862630000000001,0.0,1.981686,0.0,1.98852,10.0,8.937555999999999,0.0,0.0,0.0,0.136107099,0.0,0.136428982,0.0,0.467792806,0.0,0.0,0.0,0.20537045399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,14.732226,72.282096,0.0,5.096935,0.0,18.797725,71.55794499999999,0.0,243.663664,0.0,0.0,84.533364,73.536186,73.43995600000001,90.865481,78.025001,0.011238597,0.0,70.282178,14.59881,34.018436,74.811807,74.75043199999999,0.0,74.332953,75.82891500000001,0.0,73.925428,0.0,10.826622,42.929049,10.0,65.0,66.8,24.244443,70.109992,32.766945,0.0,13.011406,13.150798000000002,5.26112,10.0,1.0,13.812681,0.0,1032.54,10.0,0.0,0.0,73.91625400000001,2.551821,3.252308,8.821100999999999,8.24,1.0,84.419736,48.553717,40.318045,288.005384,4.68,0.0,12.810922,12.965309,4.336677,10.0,0.0,54.604318000000006,18.639192,26.416738,8.748748854987573,32.831678000000004,0.0,0.0,0.0,0.051123496,0.0,0.02371226,0.0,0.017431189,0.0,0.014467812,2.020995,2.013587,2.0184189999999997,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.01158036,5.813067,0.0,0.083081721,0.0,0.04130462,9.5,9.720482,0.0,0.023551207,9.5,9.729147,0.0,0.04278094599999999,0.1300882,72.386993,0.910774691,71.975363,1.382,71.803911,0.137121417,71.863232,0.002455849,7.345785,1.0,1.0,72.443634,72.54087700000001,44.557232,72.173536,72.162399,45.087495000000004,72.292299,72.370212,44.112883000000004,72.576255,72.45734499999999,44.766918
 10/20/2017,14:14:07.781,0.0,72.65875799999999,0.0,4.320897,0.0,0.0,0.0,73.748675,0.0,72.30966,0.027715405,3.5331379999999997,0.0,0.0,0.0,60.405903,0.0,77.562034,33.130489000000004,71.978925,0.0,0.0,0.0,0.0,1.0,0.010448,98.093447,26.101339000000003,12.515907,22.71565,1.0,11130.501,1.0,0.00404,15.769782999999999,42.3999,0.0,1.988516,0.0,1.987037,0.0,1.982782,0.0,1.989068,10.0,8.944799,0.0,0.0,0.0,0.135559899,0.0,0.138907479,0.0,0.458867095,0.0,0.0,0.0,0.20701381600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,7.403211,72.363844,0.0,5.1684730000000005,0.0,8.160273,71.580372,0.0,243.666173,0.0,0.0,84.53955400000001,73.537497,73.440799,90.885059,78.02664,0.0,0.0,70.273478,14.599448,34.070468,74.815318,74.749402,0.0,74.33421700000001,75.835985,0.0,73.924258,0.0,7.764802,43.014819,10.0,65.0,66.8,24.262964,70.105501,32.743106,0.0,13.221225,13.104595,9.994709,10.0,1.0,13.859457999999998,0.0,1033.502,10.0,0.0,0.0,73.919764,2.666051,3.205077,13.504579000000001,8.24,1.0,84.434227,48.846388,40.587167,266.82510299999996,4.68,0.0,12.786877,13.173364999999999,11.294645,10.0,0.0,54.591536,18.538241,26.395432,8.130191052879729,32.807281,0.0,0.0031056509999999996,0.0,0.039592095,0.0,0.025934792999999998,0.0,0.020684462,0.0,0.017849926999999998,2.020899,2.013458,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011577579,5.783958,0.0,0.081695598,0.0,0.043593334000000004,9.5,9.713331,0.0,0.026611216,9.5,9.702442999999999,0.0,0.043715054,0.42548308700000004,72.386993,0.657579085,72.08821800000001,0.945940752,71.807528,1.5578299999999998,71.800294,0.0,7.397336999999999,1.0,1.0,72.44705,72.542982,44.428624,72.177279,72.158749,44.944438,72.295715,72.370774,44.077733,72.575459,72.459919,44.707909
 10/20/2017,14:14:17.781,0.0,72.65932,0.0,3.210872,13.294177,0.0,0.0,73.751572,0.0,72.308864,0.02660694,3.8195959999999998,25.403325,0.0,0.0,59.840299,0.0,77.56802900000001,33.103071,71.977334,0.0,0.0,0.0,9.52243,1.0,0.010448,98.070413,26.074325,12.586914,22.740626000000002,1.0,11092.868999999999,1.0,0.00404,15.543959,42.396921,0.0,1.988838,0.0,1.989293,0.0,1.98175,0.0,1.989132,10.0,8.938908,0.0,0.0,0.0,0.137233689,0.0,0.13778088900000002,0.0,0.45438812799999995,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,11.733264,72.341417,0.0,4.810784,0.0,6.812541,71.537689,0.0,243.69348599999998,0.0,0.0,84.54884,73.53805799999999,73.445479,90.906139,78.033479,0.006256811,0.0,70.278951,14.602160000000001,34.007784,74.816629,74.749121,0.0,74.333515,75.836968,0.0,73.924773,0.0,11.884633000000001,42.814049,10.0,65.0,66.8,24.247416,70.103864,32.716851,0.0,12.853291,13.117795999999998,8.502425,10.0,1.0,13.782696,0.0,1036.566,10.0,0.0,0.0,73.918734,2.658235,3.3132900000000003,0.0,8.24,1.0,84.435962,48.833768,40.543818,280.806333,4.68,0.0,13.045361,13.148852999999999,6.901827000000001,10.0,0.0,54.578615,18.596089000000003,26.37162,7.017481778640942,32.784139,0.0,0.0,0.0,0.044939057000000004,0.0,0.021264252999999997,0.0,0.024453104,0.0,0.018043191,2.020867,2.013909,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011572772,5.777607,0.0,0.08646644,0.0,0.042948626,9.5,9.715005999999999,0.0,0.026095846000000002,9.5,9.698932000000001,0.0,0.042329997,0.18635389300000002,72.370355,0.47471557799999997,72.015875,0.059756091,71.82706,1.107705,71.836465,0.0,7.452755000000001,1.0,1.0,72.447659,72.540409,44.561177,72.17325500000001,72.158609,45.087889000000004,72.293937,72.37025899999999,44.207131,72.574055,72.453181,44.650064
 10/20/2017,14:14:27.781,0.0,72.660162,0.0,4.428319,0.0,0.0,0.0,73.70739499999999,0.0,72.305963,0.008779130999999999,3.5331379999999997,13.679955,0.0,0.0,60.278443,0.0,77.572526,33.08318,71.97466700000001,0.0,0.0,0.0,7.283392,1.0,0.010448,98.049823,26.043226999999998,12.574254,22.758746,1.0,11104.95,1.0,0.00404,15.727618,42.382071999999994,0.0,1.988516,0.0,1.9846840000000001,0.0,1.9812990000000001,0.0,1.9886810000000001,10.0,8.929348,0.0,0.0,0.0,0.135624275,0.0,0.13501269800000001,0.0,0.447879125,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,15.052971,72.307416,0.0,4.63194,0.0,7.53454,71.510922,0.0,243.695996,0.0012736169999999999,0.0,84.559251,73.538011,73.445854,90.92548199999999,78.037976,0.0,0.0,70.285219,14.604712,34.163471,74.84205,74.74547,0.0,74.331408,75.84052700000001,0.0,73.92191700000001,0.0,9.271666999999999,42.984049,10.0,65.0,66.8,24.24833,70.100075,32.694359999999996,0.0,13.326435,13.105795,0.0,10.0,1.0,13.779697,0.0,1033.229,10.0,0.0,0.0,73.915692,2.560839,3.3665010000000004,19.471201,8.24,1.0,84.427474,48.992424,40.531175,284.141305,4.68,0.0,12.9594,13.129721,0.0,10.0,0.0,54.56345400000001,18.577485999999997,26.351336,6.758025520406034,32.760811,0.0,0.022994902999999997,0.0,0.043167473,0.0,0.018784035,0.0,0.024839632,0.0,0.021876255,2.020963,2.013587,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011566308999999999,5.777543,0.0,0.082501483,0.0,0.045785343,9.5,9.715038,0.0,0.021876255,9.5,9.700575,0.0,0.044262634,0.33405133600000003,72.375419,0.7912100940000001,72.119325,0.425483089,71.842252,0.945940745,71.71854599999999,0.0,7.246225999999999,1.0,1.0,72.44864100000001,72.542702,44.550131,72.171617,72.159217,44.97833,72.294639,72.36829399999999,44.22065,72.57475699999999,72.453976,44.652006
 10/20/2017,14:14:37.781,0.0,72.658946,0.0,4.464126,0.0,0.0,0.0,73.736364,0.0,72.307694,0.021895964,1.706968,27.116986999999998,0.0,0.0,60.133602,0.0,77.573275,33.062267999999996,71.97466700000001,0.0,0.0,0.0,0.0,1.0,0.010448,98.062281,26.019370000000002,12.531136,22.738831,1.0,11078.971000000001,1.0,0.00404,15.865058,42.376393,0.0,1.989225,0.0,1.9880360000000001,0.0,1.981718,0.0,1.988745,10.0,8.934916000000001,0.0,0.0,0.0,0.13584959300000002,0.0,0.138810914,0.0,0.451939196,0.0,0.0,0.0,0.209849421,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.319196,0.0,19.447172,72.26473399999999,0.0,8.20883,0.0,13.535154,71.54637,0.0,243.707481,0.0,0.0,84.56079799999999,73.537637,73.45076800000001,90.944027,78.042473,0.0025860220000000003,0.0,70.277079,14.598651,34.086447,74.855532,74.749309,0.0,74.329863,75.846239,0.0,73.92173000000001,0.025947763999999998,12.173182,42.910971999999994,10.0,65.0,66.8,24.217233,70.094321,32.668198,0.0,13.252487,13.048792,16.445227,10.0,1.0,13.724523999999999,0.0,1034.32,10.0,0.0,0.0,73.91747099999999,2.553624,3.390415,6.222733,8.24,1.0,84.404308,48.862014,40.412568,277.64772999999997,4.68,0.0,12.927539999999999,13.044825,15.639367000000002,10.0,0.0,54.549459,18.554347,26.326039,6.456608540556561,32.739156,0.0,0.034309533999999996,0.0,0.041911259,0.0,0.018590771000000002,0.0,0.023261311,0.0,0.023454575,2.020931,2.01378,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011557433999999998,5.776543,0.0,0.078826646,0.0,0.044979457,9.5,9.71317,0.0,0.018075402,9.5,9.69977,0.0,0.042040102,0.277785643,72.382653,0.9178079020000001,72.028173,0.080855728,71.90374399999999,0.27778564899999997,71.803187,0.0,7.212074,1.0,1.0,72.445646,72.543076,44.578140999999995,72.173583,72.160668,45.099318,72.292346,72.370306,44.166187,72.574102,72.456222,44.66404
 10/20/2017,14:14:47.781,0.0,72.661239,0.0,4.28509,10.216041,0.0,0.00410348,73.834856,0.0,72.308115,0.01903243,3.5331379999999997,8.234674,0.0,0.000263148098,60.29075400000001,0.0,77.57781800000001,33.018445,71.973591,0.0,0.0,0.0,0.0,1.0,0.010448,98.055699,26.00048,12.459396,22.75744,1.0,11101.208,1.0,0.00404,15.461657,42.383562,0.0,1.989354,0.0,1.987714,0.0,1.9813310000000002,0.0,1.9881330000000002,10.0,8.920463,0.0,0.0,0.0,0.13671867599999998,0.0,0.136750865,0.0,0.457707075,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,8.381483,72.292948,0.0,5.955389,0.0,11.208713000000001,71.58688199999999,0.0,243.732913,0.001889249,0.0,84.57350699999999,73.53876,73.45109599999999,90.969004,78.046033,0.01359839,0.0,70.26978199999999,14.59881,34.043428000000006,74.86840699999999,74.751603,0.0,74.33585500000001,75.844413,0.0,73.922573,0.128972969,5.456415,42.971742,10.0,65.0,66.8,24.25519,70.08941,32.643291,0.0,13.101586,13.100995,9.112176,10.0,1.0,13.732320000000001,0.0,1039.149,10.0,0.0,0.0,73.91939,2.550618,3.433461,9.639106,8.24,1.0,84.397649,48.892663,40.399322999999995,279.539685,4.68,0.0,12.866827,13.189507,10.749551,10.0,0.0,54.533739000000004,18.477897,26.298235,6.685658621579991,32.715596000000005,0.0,0.03785543,0.0,0.046259693,0.0,0.015885079,0.0,0.023454575,0.0,0.024356472,2.02077,2.013394,2.018129,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011551166000000002,5.777833,0.0,0.0837909,0.0,0.041530267,9.5,9.716069000000001,0.0,0.018816246000000002,9.5,9.701316,0.0,0.041009362,0.017556816,72.361673,0.791210093,72.14536899999999,0.0,71.785825,1.002206,71.767739,0.0,7.2787679999999995,1.0,1.0,72.44517900000001,72.541251,44.505946,72.172366,72.15687700000001,45.078825,72.295107,72.365439,44.172753,72.574945,72.454584,44.575527
