date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,14:14:57.781,0.0,72.660069,0.0,4.320897,26.007521,0.0,0.0,73.569796,0.0,72.302968,0.018662942,3.7121739999999996,15.441663,0.0,0.0,60.92660600000001,0.0,77.58372,32.99902,71.975228,0.0,0.0,0.0,0.0,1.0,0.010448,98.051234,25.981496,12.474808,22.688225,1.0,11106.446000000002,1.0,0.00404,15.655857000000001,42.396968,0.0,1.9898049999999998,0.0,1.987681,0.0,1.981524,0.0,1.9883259999999998,10.0,8.915345,0.0,0.0,0.0,0.13584959300000002,0.0,0.137748701,0.0,0.459801556,0.0,0.0,0.0,0.206079355,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,17.570816,72.28788399999999,0.0,4.095406,0.0,18.508926000000002,71.607862,0.0,243.767754,0.0,0.0,84.580588,73.53716899999999,73.449972,90.986,78.05291899999999,0.009927601,0.0,70.258509,14.600245999999999,34.097918,74.86292900000001,74.755675,0.0,74.33290600000001,75.854621,0.0,73.921075,0.0,8.7106,42.870203000000004,10.0,66.0,66.8,24.235525,70.083048,32.621264000000004,0.0,12.909803,13.037391,12.866955,10.0,1.0,13.795889,0.0,1029.348,10.0,0.0,0.0,73.919202,2.545207,3.1213759999999997,13.905560999999999,8.24,1.0,84.391646,48.514654,40.300585,262.415886,4.68,0.0,12.791686,12.95933,10.81368,10.0,0.0,54.520304,17.939339,26.275955,5.962925966904662,32.697287,0.0,0.03785543,0.0,0.04561548,0.0,0.015788448,0.0,0.023518996,0.0,0.024807421,2.020931,2.013329,2.0184189999999997,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011544983,5.77822,0.0,0.08401654800000001,0.0,0.048299705,9.5,9.714941,0.0,0.017785506,9.5,9.700865,0.0,0.041331467999999996,0.48878199200000005,72.396398,0.439549526,72.14609200000001,0.805276517,71.78148399999999,1.051439,71.755441,0.0,7.137967999999999,1.0,1.0,72.44326,72.539847,44.539479,72.170635,72.15772,45.104440999999994,72.289632,72.367077,44.114041,72.574383,72.456082,44.654334999999996
 10/20/2017,14:15:07.781,0.0,72.659881,0.0,3.676367,0.0,0.0,0.0,73.715362,0.0,72.30610300000001,0.024205266,3.4973300000000003,0.0,0.0,0.0,60.563055000000006,0.0,77.58578100000001,32.982941,71.971391,0.0,0.0,0.0,0.0,1.0,0.010448,98.019832,25.965529999999998,12.482147,22.695245,1.0,11117.778999999999,1.0,0.00404,15.509092,42.399574,0.0,1.988935,0.0,1.9864240000000002,0.0,1.9814919999999998,0.0,1.988358,10.0,8.932309,0.0,0.0,0.0,0.137652136,0.0,0.13633241699999998,0.0,0.452422538,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.994217,0.0,17.538741,72.27920300000001,0.0,6.599228999999999,0.0,14.257153,71.530455,0.0,243.80944900000003,0.0,0.0,84.587295,73.53997700000001,73.45586999999999,91.004029,78.059523,0.0,0.0,70.247422,14.599607999999998,33.994263000000004,74.87486700000001,74.758016,0.0,74.333749,75.86614,0.0,73.920326,0.017669952,6.049542,42.915588,10.0,66.0,66.8,24.176075,70.081411,32.596636,0.0,13.236254999999998,13.063792999999999,0.0,10.0,1.0,13.893042000000001,0.0,1030.663,10.0,0.0,0.0,73.91953000000001,2.5373919999999996,3.3760660000000002,3.672483,8.24,1.0,84.397039,48.909490000000005,40.333698,280.678065,4.68,0.0,12.729168,12.722577000000001,0.0,10.0,0.0,54.504583999999994,18.52236,26.251865000000002,6.221708901426044,32.674285,0.0,0.034470711,0.0,0.045100111,0.0,0.017785506,0.0,0.020362355,0.0,0.023680048999999998,2.020931,2.013458,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011540632,5.778639,0.0,0.084596785,0.0,0.044076865,9.5,9.701089999999999,0.0,0.023422363999999998,9.5,9.69977,0.0,0.03933441,0.017556815,72.400739,0.495815206,72.04625899999999,0.678678705,71.868296,1.761793,71.865402,0.0005227398090000001,7.087061,1.0,1.0,72.444477,72.541813,44.562360999999996,72.17344200000001,72.156175,45.056360999999995,72.291691,72.368996,44.27125,72.575459,72.452947,44.613184000000004
 10/20/2017,14:15:17.781,0.0,72.662221,0.0,6.218682,0.0,0.0,0.000747313248,74.17451,0.0,72.307226,0.023743406,2.387306,31.361103999999997,0.0,0.0,61.828241000000006,0.0,77.589528,32.954082,71.972702,0.0,0.0,0.0,9.842292,1.0,0.010448,97.994918,25.947382,12.472056,22.699815,1.0,11090.517,1.0,0.00404,15.73451,42.411955999999996,0.0,1.9889990000000002,0.0,1.9902279999999999,0.0,1.981396,0.0,1.988648,10.0,8.921172,0.0,0.0,0.0,0.137362442,0.0,0.136879618,0.0,0.44633243200000006,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.103053,0.0,20.601853,72.273415,0.0,9.997275,0.0,1.566015,71.538413,0.0,243.881306,0.0,0.0,84.59540799999999,73.539603,73.455168,91.023325,78.060039,0.011238597,0.0,70.241762,14.604871,33.995902,74.890036,74.76204200000001,0.0,74.334264,75.873023,0.0,73.922011,0.119912121,8.678539,42.949819,10.0,66.0,66.8,24.170359,70.081037,32.574564,0.0,12.962108,13.018189999999999,0.0,10.0,1.0,13.634568,0.0,1022.578,10.0,0.0,0.0,73.916862,2.61615,3.20986,12.654496,8.24,1.0,84.423957,48.535087,40.396915,266.44029900000004,4.68,0.0,12.792888,13.139287,0.0,10.0,0.0,54.489937,18.571135,26.229909999999997,6.806280141041716,32.652538,0.0,0.0066515459999999995,0.0,0.044939057000000004,0.0,0.022391624,0.0,0.025065106,0.0,0.021425306,2.020899,2.013877,2.0185470000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011539797,5.777639,0.0,0.08375866400000001,0.0,0.045366282,9.5,9.67735,0.0,0.023293522,9.5,9.703345,0.0,0.043940528,0.36921739600000003,72.375419,0.6646122839999999,72.111367,1.311668,71.814762,0.92484111,71.77063299999999,0.0,7.0432429999999995,1.0,1.0,72.441622,72.541438,44.563939000000005,72.171992,72.157158,45.151733,72.292252,72.36787199999999,44.163097,72.571669,72.45336800000001,44.663264
 10/20/2017,14:15:27.781,0.0,72.66226800000001,0.0,4.106054,0.0,0.0,0.0,73.94566,0.0,72.307273,0.011735037,3.389909,26.316209999999998,0.0,0.0,61.332885,0.0,77.59313399999999,32.938282,71.968958,0.0,0.0,0.0,14.000506,1.0,0.010448,97.976349,25.916563,12.474808,22.693775,1.0,11142.475,1.0,0.00404,15.406518,42.424757,0.0,1.988677,0.0,1.9889709999999998,0.0,1.9825240000000002,0.0,1.988423,10.0,8.939326,0.0,0.0,0.0,0.135881781,0.0,0.135817405,0.0,0.4387923,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,12.262492,72.273415,0.0,6.062696,0.0,14.658264,71.578201,0.0,243.965276,0.000206521934,0.0,84.602864,73.539509,73.458116,91.0468,78.06570699999999,0.00678121,0.0,70.23390400000001,14.602798000000002,34.085627,74.894249,74.766256,0.0,74.33094,75.87798599999999,0.0,73.922854,0.02717825,5.600689,42.954049,10.0,66.0,66.8,24.177447,70.073132,32.553978,0.0,12.900184,13.309206,0.0,10.0,1.0,13.800087,0.0,1034.994,10.0,0.0,0.0,73.91690899999999,2.591501,3.481291,0.0,8.24,1.0,84.458472,48.650473,40.207265,262.399852,4.68,0.0,12.860214,13.181137,0.0,10.0,0.0,54.476549,18.733791,26.211529000000002,7.47659248693643,32.635344,0.0,0.0,0.0,0.04455253,0.0,0.024130997999999997,0.0,0.024871842,0.0,0.019170563,2.020738,2.014167,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011540283,5.7766720000000005,0.0,0.07963253099999999,0.0,0.043657805,9.5,9.675578999999999,0.0,0.024002155,9.5,9.7008,0.0,0.049351912000000005,0.411416664,72.37686500000001,1.494531,72.03540799999999,1.382,71.849487,1.065505,71.767739,0.0,6.994269,1.0,1.0,72.444991,72.540221,44.576563,72.171477,72.154772,45.053603,72.290193,72.366328,44.169277,72.575787,72.453461,44.663652
 10/20/2017,14:15:37.781,0.0,72.658478,0.0,5.681573,0.0,0.0,0.0012905780000000001,74.041979,0.0,72.305121,0.020048523000000002,3.5331379999999997,28.542370000000002,0.0,0.0,62.199757999999996,0.0,77.59519499999999,32.919089,71.967414,0.0,0.0,0.0,10.80188,1.0,0.010448,97.989136,25.899994,12.403067,22.720547,1.0,11139.053999999998,1.0,0.00404,15.561798000000001,42.422476,0.0,1.988419,0.0,1.9877779999999998,0.0,1.9816529999999999,0.0,1.988229,10.0,8.939359,0.0,0.0,0.0,0.137555571,0.0,0.137169312,0.0,0.44965137899999996,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,17.715151000000002,72.274862,0.0,5.490393,0.0,8.882272,71.51888000000001,0.0,244.03028199999997,0.0,0.0,84.61079000000001,73.539837,73.46223499999999,91.064923,78.071515,0.0,0.0,70.221321,14.602319,34.106522,74.894671,74.76990699999999,0.0,74.33365500000001,75.882575,0.0,73.92149599999999,0.114878316,14.593782999999998,42.996357,10.0,66.0,66.8,24.259992,70.072009,32.53014,0.0,12.938661,13.024791,7.138509,10.0,1.0,13.870253,0.0,1040.528,10.0,0.0,0.0,73.918875,2.544606,3.449604,4.474449,8.24,1.0,84.479715,48.409485,40.334902,265.414154,4.68,0.0,13.133726999999999,13.112383,6.6292789999999995,10.0,0.0,54.464606999999994,18.189562,26.194123,7.573334387801506,32.615409,0.0,0.0,0.0,0.045744322999999996,0.0,0.024292051000000002,0.0,0.024002155,0.0,0.017817717,2.020834,2.013587,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011538725,5.778607,0.0,0.080986419,0.0,0.043947924000000006,9.5,9.678961,0.0,0.026740057999999997,9.5,9.699544,0.0,0.043779475,0.432516299,72.392781,0.784176882,72.06434499999999,1.4663979999999999,71.890722,1.178037,71.780038,0.0,7.103492999999999,1.0,1.0,72.444757,72.541251,44.590765000000005,72.17231899999999,72.153929,45.080796,72.2879,72.36305300000001,44.22374,72.573166,72.45655,44.714508
 10/20/2017,14:15:47.781,0.0,72.660303,0.0,4.499934,10.600808,0.0,0.0,74.278795,0.0,72.304887,0.019494291,3.210872,0.0,0.0,0.0,62.346771,0.0,77.60091,32.898688,71.965964,0.0,0.0,0.0,0.0,1.0,0.010448,98.149529,25.883934,12.403251,22.664555,1.0,11174.655,1.0,0.00404,15.215156,42.425641999999996,0.0,1.988323,0.0,1.9881330000000002,0.0,1.9820400000000002,0.0,1.9888419999999998,10.0,8.943543,0.0,0.0,0.0,0.13591397,0.0,0.136235852,0.0,0.45999489200000004,0.0,0.0,0.0,0.205338231,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,7.162653,72.292224,0.0,5.1684730000000005,0.0,11.01618,71.540583,0.0,244.03974100000002,0.0,0.0,84.61636999999999,73.540024,73.46448199999999,91.08614399999999,78.074653,0.018842375,0.0,70.21177800000001,14.600804,34.01311,74.899961,74.772061,0.0,74.335809,75.889083,0.0,73.922198,0.044405047999999996,5.809085,42.972511,10.0,66.0,66.8,24.245358,70.065788,32.508905,0.0,13.094973,13.197,8.823346,10.0,1.0,13.804885,0.0,1050.441,10.0,0.0,0.0,73.919202,2.560839,3.2893760000000003,0.0,8.24,1.0,84.421471,48.68593,40.313829999999996,274.970132,4.68,0.0,13.03935,13.203257999999998,6.885794000000001,10.0,0.0,54.448187,18.553667,26.16581,6.987301788839383,32.595242,0.0,0.004717420999999999,0.0,0.044101580999999994,0.0,0.026128056,0.0,0.021167621,0.0,0.01698024,2.020931,2.013619,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01152432,5.777253,0.0,0.081856775,0.0,0.043367685999999996,9.5,9.675772,0.0,0.025709318,9.5,9.701412,0.0,0.04300642,0.383283817,72.396398,0.8967082670000001,72.09834599999999,1.178037,71.785825,1.044406,71.91459499999999,0.001811479,7.11026,1.0,1.0,72.442605,72.541579,44.512653,72.17269300000001,72.156316,45.150945,72.289819,72.367592,44.255413,72.572886,72.4529,44.620948
 10/20/2017,14:15:57.781,0.0,72.659835,0.0,5.609959,1.414495,0.0,0.0,74.120918,0.0,72.306478,0.023373917999999997,1.7785819999999999,0.0,0.0,0.0,61.600116,0.0,77.605593,32.87773,71.963109,0.0,0.0,0.0,0.0,1.0,0.010448,98.273166,25.865926,12.34839,22.673044,1.0,11063.041000000001,1.0,0.00404,15.248806,42.435324,0.0,1.988967,0.0,1.987746,0.0,1.9816529999999999,0.0,1.989132,10.0,8.948211,0.0,0.0,0.0,0.137813077,0.0,0.135881781,0.0,0.46031712,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,13.417173000000002,72.286437,0.0,4.381557,0.0,18.460792,71.521774,0.0,244.019086,0.0,0.0,84.62495200000001,73.541475,73.466167,91.105817,78.077089,0.009665402,0.0,70.20855,14.599528,34.085218,74.869015,74.77280999999999,0.0,74.334779,75.892361,0.0,73.923509,0.0,11.467841,42.938665,10.0,65.0,66.9,24.252675,70.062794,32.489017,0.0,12.616418,13.144197,15.001082,10.0,1.0,13.732920000000002,0.0,1032.155,10.0,0.0,0.0,73.92056,2.494104,3.273831,16.824716,8.24,1.0,84.374154,48.633646,39.994135,284.013037,4.68,0.0,12.859613000000001,13.166191,9.996038,10.0,0.0,54.430741000000005,18.210433,26.146964999999998,7.857690097276278,32.573309,0.0,0.0,0.0,0.042845367,0.0,0.024807421,0.0,0.018977299,0.0,0.013630336000000002,2.020834,2.013845,2.0185150000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011511501,5.778542,0.0,0.083823135,0.0,0.043496627999999996,9.5,9.675127999999999,0.0,0.025032895,9.5,9.700221,0.0,0.044713583,0.031623239,72.403632,1.100671,72.089665,0.713844768,71.759782,1.7336599999999998,71.74169599999999,0.0027780340000000004,7.173732000000001,1.0,1.0,72.444523,72.539379,44.524488,72.168529,72.156363,45.120205,72.28864899999999,72.36796600000001,44.108247999999996,72.571341,72.455708,44.742847999999995
 10/20/2017,14:16:07.781,0.0,72.659039,0.0,4.1418610000000005,14.640861,0.0,0.0,73.999251,0.0,72.302547,0.021064616,3.568945,9.115528999999999,0.0,0.0,61.972356999999995,0.0,77.60578100000001,32.855006,71.964653,0.0,0.0,0.0,0.0,1.0,0.010448,98.299773,25.843834,12.242155,22.656229999999997,1.0,11104.201000000001,1.0,0.00404,15.338001,42.438163,0.0,1.989096,0.0,1.987295,0.0,1.981396,0.0,1.9888740000000003,10.0,8.952202,0.0,0.0,0.0,0.137941831,0.0,0.137169312,0.0,0.46215381899999997,0.0,0.0,0.0,0.205724904,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,18.164194000000002,72.30018199999999,0.0,5.454624,0.0,14.273198,71.526838,0.0,243.95798900000003,0.0030384279999999997,0.0,84.634801,73.546436,73.468647,91.127179,78.085755,0.0,0.0,70.196529,14.599369,34.044247,74.89083199999999,74.77721,0.0,74.33623,75.89765200000001,0.0,73.921683,0.0027922629999999997,12.477761,42.940203000000004,10.0,65.0,66.9,24.230495,70.056573,32.46648,0.0,12.853892,13.01699,15.113404000000001,10.0,1.0,13.69214,0.0,1025.402,10.0,0.0,0.0,73.918547,2.5313790000000003,3.277419,1.378862,8.24,1.0,84.361399,48.877038,40.059157,271.346556,4.68,0.0,12.760427,13.134504000000002,11.631321,10.0,0.0,54.418566000000006,18.218598999999998,26.126403,8.590959835343225,32.555001000000004,0.0,0.0,0.0,0.041460311,0.0,0.024646368,0.0,0.019106141,0.0,0.014661076,2.02077,2.01349,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011504144,5.776834,0.0,0.083661958,0.0,0.047719468,9.5,9.675707000000001,0.0,0.025451632999999998,9.5,9.700059,0.0,0.041202626,0.05975608599999999,72.36312,0.93187433,72.011534,1.051439,71.81548599999999,1.142871,71.705525,0.0027780340000000004,7.225283999999999,1.0,1.0,72.445412,72.540502,44.483065,72.16974499999999,72.154397,45.139122,72.287853,72.36885500000001,44.256186,72.57223,72.45304,44.758377
 10/20/2017,14:16:17.781,0.0,72.65964699999999,0.0,4.67897,14.015614999999999,0.0,0.001970664,74.074569,0.0,72.303717,0.008871503000000001,1.9218110000000002,0.0,0.0,0.0,62.233070999999995,0.0,77.608919,32.840368,71.96217299999999,0.0,0.0,0.0,1.3659350000000001,1.0,0.010448,98.235886,25.833623,12.203991,22.711406,1.0,11149.103000000001,1.0,0.00404,15.346109,42.447287,0.0,1.989354,0.0,1.987714,0.0,1.982363,0.0,1.989583,10.0,8.942256,0.0,0.0,0.0,0.137040559,0.0,0.136847429,0.0,0.464924978,0.0,0.0,0.0,0.208657178,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,15.967092999999998,72.275586,0.0,5.204242,0.0,9.331516,71.554328,0.0,243.88526299999998,0.0,0.0,84.640757,73.544002,73.470753,91.145584,78.088706,0.001275026,0.0,70.18960600000001,14.600883999999999,34.033184999999996,74.889287,74.777164,0.0,74.335247,75.906643,0.0,73.92496,0.099553176,7.893046000000001,43.003665000000005,10.0,65.0,66.9,24.303207,70.05503,32.445059,0.0,12.874333,13.109995000000001,6.945956,10.0,1.0,13.746713,0.0,1028.738,10.0,0.0,0.0,73.91999799999999,2.7111419999999997,3.265461,4.554645,8.24,1.0,84.439995,48.746027000000005,40.369822,284.478009,4.68,0.0,12.935355,13.226575,14.613307,10.0,0.0,54.40499200000001,18.490146,26.108579000000002,7.49472942992826,32.53502,0.0,0.0,0.0,0.052218657,0.0,0.026192477000000002,0.0,0.022971416,0.0,0.018107612,2.020931,2.0138130000000003,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01151159,5.779703,0.0,0.08388760599999999,0.0,0.042561800999999996,9.5,9.676480999999999,0.0,0.026772268999999998,9.5,9.700897,0.0,0.042909789000000004,0.0,72.358056,0.8334093690000001,72.08315400000001,0.713844763,71.746036,1.614096,71.77135600000001,0.001811479,7.2897229999999995,1.0,1.0,72.446676,72.539426,44.515415000000004,72.169044,72.15570699999999,45.059514,72.290334,72.36469,44.257345,72.576536,72.449998,44.647346999999996
 10/20/2017,14:16:27.781,0.0,72.662549,0.0,4.535741000000001,0.0,0.0,0.0,73.926106,0.0,72.303717,0.022173081,2.924414,11.357703,0.0,0.0,61.484968,0.0,77.613697,32.819734999999994,71.965402,0.0,0.0,0.0,0.0,1.0,0.010448,98.203638,25.820952,12.253898,22.660637,1.0,11128.791000000001,1.0,0.00404,15.100014000000002,42.452314,0.0,1.989257,0.0,1.9876490000000002,0.0,1.9820080000000002,0.0,1.989325,10.0,8.929219,0.0,0.0,0.0,0.135688652,0.0,0.137813077,0.0,0.449425819,0.0,0.0,0.0,0.20930163300000001,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,7.6758440000000006,72.289331,0.0,4.095406,0.0,10.390448,71.574584,0.0,243.86827599999998,0.002463839,0.0,84.648354,73.543441,73.47183000000001,91.167322,78.094374,0.0057324130000000004,0.0,70.184834,14.600724,34.042608,74.90464200000001,74.778428,0.0,74.33735300000001,75.915211,0.0,73.92191700000001,0.0,7.716711,42.925588,10.0,65.0,66.9,24.25176,70.051802,32.420152,0.0,13.113009,13.145997,0.0,10.0,1.0,13.784495000000001,0.0,1030.085,10.0,0.0,0.0,73.918828,2.609537,3.154258,7.730428,8.24,1.0,84.472775,48.763455,40.080832,256.707953,4.68,0.0,12.930546000000001,13.156625,0.0,10.0,0.0,54.391884,18.387608,26.092241,6.67962875134698,32.513923,0.0,0.035985776000000004,0.0,0.0414281,0.0,0.017624453,0.0,0.023422363999999998,0.0,0.023035837000000003,2.020738,2.013684,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011511847,5.778864,0.0,0.082308071,0.0,0.04472157400000001,9.5,9.67574,0.0,0.018912878,9.5,9.700478,0.0,0.03988199,0.277785644,72.36963100000001,0.502848417,72.066515,0.601313378,71.857444,0.46064914799999995,71.78148399999999,0.0,7.331286,1.0,1.0,72.443587,72.542936,44.692547,72.169792,72.151028,45.061091,72.288555,72.365767,44.147259999999996,72.57209,72.453789,44.71412
 10/20/2017,14:16:37.781,0.0,72.659601,0.0,5.180272,0.0,0.0,0.0,73.851513,0.0,72.303436,0.023743406,3.568945,0.0,0.0,0.0,60.27627,0.0,77.61725600000001,32.792318,71.960957,0.0,0.0,0.0,0.0,1.0,0.010448,98.179663,25.801598000000002,12.290961,22.698346,1.0,11103.56,1.0,0.00404,15.496929000000002,42.449661,0.0,1.990256,0.0,1.9871009999999998,0.0,1.9814919999999998,0.0,1.987746,10.0,8.921397,0.0,0.0,0.0,0.137813077,0.0,0.137491195,0.0,0.46147714,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,3.442015,72.323332,0.0,5.812314,0.0,14.706397,71.607138,0.0,243.858383,0.001109449,0.0,84.657077,73.54199,73.476089,91.186901,78.096623,0.0,0.0,70.183852,14.599448,33.996721,74.897479,74.7781,0.0,74.33707199999999,75.927198,0.0,73.923462,0.0,2.5709299999999997,42.885588,10.0,65.0,66.9,24.244672,70.047452,32.399474,0.0,13.211004,13.281604999999999,15.7392,10.0,1.0,13.67055,0.0,1035.106,10.0,0.0,0.0,73.918547,2.568655,3.305518,15.060392000000002,8.24,1.0,84.503585,48.68593,40.290952000000004,280.116891,4.68,0.0,12.919125,13.161407999999998,15.895882,10.0,0.0,54.379895999999995,18.826122,26.086160999999997,7.46450178474858,32.492827,0.0,0.051265363,0.0,0.040526203,0.0,0.013791389,0.0,0.019331616,0.0,0.022617098999999998,2.020867,2.013684,2.018193,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.01151189,5.776479,0.0,0.08159889099999999,0.0,0.044495926,9.5,9.675353,0.0,0.014950971,9.5,9.699158,0.0,0.044874635999999996,0.390317029,72.41086700000001,1.016273,71.997066,0.981106804,71.897233,0.397350246,71.78148399999999,0.001489295,7.36705,1.0,1.0,72.441482,72.54153199999999,44.513837,72.166844,72.154772,45.119023,72.291129,72.362585,44.273568,72.57204300000001,72.45266600000001,44.604255
 10/20/2017,14:16:47.781,0.0,72.660256,0.0,5.180272,12.396386999999999,0.0,0.0,73.743606,0.0,72.303623,0.020325639,3.747981,21.895923,0.0,0.0,60.546399,0.0,77.61908299999999,32.767456,71.959553,0.0,0.0,0.0,12.001365,1.0,0.010448,98.198654,25.773982,12.299951,22.641374,1.0,11156.266000000001,1.0,0.00404,15.363948,42.445052000000004,0.0,1.989386,0.0,1.988939,0.0,1.9808150000000002,0.0,1.987939,10.0,8.920689,0.0,0.0,0.0,0.136589923,0.0,0.137233689,0.0,0.469855065,0.0,0.0,0.0,0.207239375,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,0.0,72.313204,0.0,4.381557,0.0,11.192669,71.545647,0.0,243.867552,0.0006579852800000001,0.0,84.66519,73.544471,73.47824200000001,91.208076,78.101916,0.0,0.0,70.18633100000001,14.601123000000001,34.102425,74.905532,74.778943,0.0,74.342128,75.93300500000001,0.0,73.924539,0.097763379,0.0,42.972511,10.0,65.0,66.9,24.191623999999997,70.042119,32.374568,0.0,13.327637,13.242602999999999,8.004997,10.0,1.0,13.758107999999998,0.0,1037.673,10.0,0.0,0.0,73.920888,2.571661,3.257689,11.547783,8.24,1.0,84.520514,48.536289000000004,40.199438,262.961025,4.68,0.0,12.978636,13.062163,12.721509,10.0,0.0,54.362917,18.659835,26.071865,7.482638015972364,32.469733000000005,0.0,0.056100675999999995,0.0,0.04348958,0.0,0.01591729,0.0,0.015144235,0.0,0.02058783,2.0211240000000004,2.013233,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011509778,5.775995,0.0,0.083694194,0.0,0.044238042000000005,9.5,9.675642999999999,0.0,0.014306758999999999,9.5,9.684598,0.0,0.041234836000000004,0.34108454899999996,72.401462,0.073822525,72.019492,1.346834,71.869743,0.580213743,71.872636,0.002133664,7.397015,1.0,1.0,72.443353,72.54190600000001,44.544213,72.17026,72.152011,45.1072,72.289632,72.365813,44.152668,72.574149,72.45640999999999,44.804575
 10/20/2017,14:16:57.781,0.0,72.660864,0.0,5.681573,4.8293029999999995,0.0,0.0,73.861652,0.0,72.302313,0.024851871,3.031836,19.269376,0.0,0.0,59.975001,0.0,77.62545300000001,32.747614,71.961191,0.0,0.0,0.0,6.0039419999999994,1.0,0.010448,98.251494,25.747759,12.300135000000001,22.656392999999998,1.0,11137.45,1.0,0.00404,15.325838000000001,42.453990000000005,0.0,1.98945,0.0,1.987714,0.0,1.9816529999999999,0.0,1.988552,10.0,8.92027,0.0,0.0,0.0,0.136847429,0.0,0.137555571,0.0,0.458319308,0.0,0.0,0.0,0.209204965,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,0.0,72.275586,0.0,4.63194,0.0,11.786311999999999,71.613649,0.0,243.877783,0.002545923,0.0,84.671662,73.54503199999999,73.479974,91.225824,78.109317,0.001275026,0.0,70.190822,14.601203,34.000819,74.901787,74.776227,0.0,74.34025600000001,75.94592800000001,0.0,73.923041,0.003463436,3.997642,42.855588,10.0,65.0,66.9,24.166014,70.03851800000001,32.352729,0.0,13.106396,13.056592,14.262962,10.0,1.0,13.67115,0.0,1039.566,10.0,0.0,0.0,73.918454,2.558434,3.408949,17.241738,8.24,1.0,84.526752,48.716578999999996,40.192213,274.328791,4.68,0.0,12.932349,13.11597,8.585206,10.0,0.0,54.347803000000006,18.229942,26.052232,8.530293596948875,32.451099,0.0,0.054263257,0.0,0.045164532,0.0,0.013437072,0.0,0.018300876,0.0,0.023808892,2.021028,2.013426,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011505983000000001,5.770128,0.0,0.082404777,0.0,0.042110505,9.5,9.79386,0.0,0.014306758999999999,9.5,9.691298,0.0,0.039817569,0.052722874,72.410143,0.875608633,72.039748,0.22151995600000002,71.90229699999999,0.123054993,71.832124,0.000844924729,7.4289119999999995,1.0,1.0,72.44457,72.542,44.586425,72.169512,72.153836,45.042568,72.286637,72.36703,44.180479,72.57311999999999,72.454678,44.652394
 10/20/2017,14:17:07.781,0.0,72.660349,0.0,4.67897,16.147866,0.0,0.0,73.770402,0.0,72.30058199999999,0.015614663999999999,3.461523,31.905632,0.0,0.0,60.080011,0.0,77.627842,32.722427,71.95899200000001,0.0,0.0,0.0,0.0,1.0,0.010448,98.303816,25.72692,12.350959,22.666024,1.0,11149.958999999999,1.0,0.00404,15.55004,42.460832,0.0,1.9895150000000001,0.0,1.9888099999999997,0.0,1.981105,0.0,1.9881970000000002,10.0,8.918049,0.0,0.0,0.0,0.13552771,0.0,0.137298065,0.0,0.45799708,0.0,0.0,0.0,0.208141613,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057709999999995,0.0,10.562546000000001,72.295118,0.0,6.062696,0.0,21.332744,71.511646,0.0,243.904325,0.0,0.0,84.681557,73.546858,73.480535,91.247281,78.113907,0.008092206,0.0,70.20260999999999,14.597694,34.095459999999996,74.908575,74.779504,0.0,74.340817,75.954123,0.0,73.92486600000001,0.057716665,5.680841,42.972126,10.0,65.0,66.9,24.186135999999998,70.031875,32.333259999999996,0.0,13.051686,13.039192,1.618663,10.0,1.0,13.967406,0.0,1040.753,10.0,0.0,0.0,73.919249,2.550618,3.457376,14.242386999999999,8.24,1.0,84.520655,48.681723,40.328882,277.343093,4.68,0.0,12.752612,13.192497,7.254535000000001,10.0,0.0,54.332783,18.723809,26.024151,6.63139406009114,32.431351,0.0,0.037017309,0.0,0.045873165,0.0,0.016368239,0.0,0.024324262000000003,0.0,0.023551207,2.020899,2.0135549999999998,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011500203999999998,5.766615,0.0,0.083533016,0.0,0.043496627999999996,9.5,9.792507,0.0,0.018816246000000002,9.5,9.697386,0.0,0.042072312,0.235586374,72.334183,0.910774689,72.06434499999999,0.6153798,71.863232,1.0866049999999998,71.82489,0.0,7.4640320000000004,1.0,1.0,72.446629,72.544199,44.494506,72.169652,72.15420999999999,45.118235,72.288228,72.365346,44.239577000000004,72.572464,72.45715799999999,44.669864000000004
 10/20/2017,14:17:17.781,0.0,72.661005,0.0,4.320897,0.0,0.0,0.0,73.795749,0.0,72.301705,0.022727313,4.607355,10.204583999999999,0.0,0.0,60.29872099999999,0.0,77.632104,32.701097999999995,71.95711999999999,0.0,0.0,0.0,0.0,1.0,0.010448,98.096362,25.712718,12.941581,22.636804,1.0,11062.507,1.0,0.00404,15.985470999999999,42.481593,0.0,1.988645,0.0,1.9864560000000002,0.0,1.98175,0.0,1.988584,10.0,8.92967,0.0,0.0,0.0,0.13633241699999998,0.0,0.136139288,0.0,0.445720199,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,8.942786,72.326226,0.0,5.5619309999999995,0.0,6.668142,71.566626,0.0,243.935163,0.001355701,0.0,84.685778,73.54517299999999,73.48498199999999,91.26784599999999,78.11891999999999,0.003897018,0.0,70.206492,14.602798000000002,33.99877,74.916253,74.778662,0.0,74.346809,75.95800899999999,0.0,73.924305,0.040266142000000005,4.302221,42.924819,10.0,65.0,66.9,24.179962,70.02785300000001,32.307332,0.0,12.992769000000001,13.111195,0.0,10.0,1.0,13.729921,0.0,1033.887,10.0,0.0,0.0,73.920373,2.624567,3.322856,0.0,8.24,1.0,84.679259,48.800715000000004,40.261451,268.059684,4.68,0.0,12.871034,13.111785000000001,0.0,10.0,0.0,54.318089,18.706341000000002,26.002243,6.540975273708108,32.407327,0.0,0.002009646,0.0,0.044488109000000005,0.0,0.023647839,0.0,0.025129527000000002,0.0,0.020233513,2.020867,2.013974,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01152117,5.73728,0.0,0.083823135,0.0,0.045140634000000006,9.5,9.793409,0.0,0.019363826,9.5,9.685339,0.0,0.043392948,0.144154625,72.3841,0.108988578,72.076643,1.1921030000000001,71.89361600000001,1.016273,71.7511,0.0,7.3828380000000005,1.0,1.0,72.44583399999999,72.5398,44.519754,72.168903,72.15299300000001,45.010252,72.287058,72.365018,44.088934,72.570171,72.453602,44.693545
 10/20/2017,14:17:27.781,0.0,72.661332,0.0,3.175065,0.0,0.0,0.0,74.021702,0.0,72.30484,0.021341732000000002,3.031836,3.5261080000000002,0.0,0.0,60.664443999999996,0.0,77.63454,32.674611,71.958711,0.0,0.0,0.0,1.206004,1.0,0.010448,97.723123,25.707056,12.883969,22.655413,1.0,11073.198,1.0,0.00404,15.783161999999999,42.509383,0.0,1.9889029999999999,0.0,1.9864240000000002,0.0,1.9820400000000002,0.0,1.988648,10.0,8.943800999999999,0.0,0.0,0.0,0.138585596,0.0,0.13633241699999998,0.0,0.457674852,0.0,0.0,0.0,0.20556379,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,8.926748,72.302352,0.0,4.560402,0.0,9.058760000000001,71.583989,0.0,243.93969900000002,0.001478828,0.0,84.691265,73.545875,73.48662,91.287894,78.122152,0.003634819,0.0,70.195874,14.599927,34.049983000000005,74.907779,74.778193,0.0,74.341098,75.96213,0.0,73.92819,0.0,14.754088000000001,43.021357,10.0,65.0,66.9,24.213345999999998,70.024766,32.286283000000005,0.0,13.027037,13.138197,11.390717,10.0,1.0,13.799487,0.0,1029.7,10.0,0.0,0.0,73.920232,2.607132,3.402372,10.00801,8.24,1.0,84.974203,48.577155,39.998349,264.11543900000004,4.68,0.0,13.005086,13.380823000000001,7.847725,10.0,0.0,54.305915,18.546861,25.980567999999998,7.404055391489773,32.386509999999994,0.0,0.0,0.0,0.044584741,0.0,0.025934792999999998,0.0,0.02216615,0.0,0.018172033,2.020899,2.013523,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011564806,5.739633,0.0,0.081824539,0.0,0.04369004,9.5,9.794665,0.0,0.026643426,9.5,9.663209,0.0,0.04348958,0.545047684,72.40869599999999,1.178037,72.05421700000001,0.749010827,71.868296,0.242619589,71.82271999999999,0.000844924729,7.1505339999999995,1.0,1.0,72.445412,72.542514,44.583269,72.170447,72.15435,45.011434,72.288836,72.365626,44.151895,72.57457,72.458609,44.675299
 10/20/2017,14:17:37.781,0.0,72.66063,0.0,5.753188,7.202032000000001,0.0,0.0,73.928279,0.0,72.304746,0.023189172999999997,3.4257160000000004,9.820212,0.0,0.0,61.209045999999994,0.0,77.63613199999999,32.653793,71.9545,0.0,0.0,0.0,5.923976000000001,1.0,0.010448,97.60763100000001,25.688631,12.825071000000001,22.707651000000002,1.0,11149.745,1.0,0.00404,16.111559,42.523441,0.0,1.988967,0.0,1.9883259999999998,0.0,1.982234,0.0,1.9883259999999998,10.0,8.93865,0.0,0.0,0.0,0.13440112099999998,0.0,0.134175803,0.0,0.466084999,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,12.823796000000002,72.33346,0.0,5.240011,0.0,24.621851,71.55215799999999,0.0,243.93579,0.001355701,0.0,84.705146,73.547887,73.489475,91.30691,78.12655500000001,0.009927601,0.0,70.18619100000001,14.597774,34.065552000000004,74.903846,74.777538,0.0,74.344984,75.965126,0.0,73.926926,0.0,11.884633000000001,42.997896000000004,10.0,65.0,66.9,24.189566,70.02093,32.262167,0.0,13.256695,13.313407000000002,9.064036999999999,10.0,1.0,13.79349,0.0,1038.282,10.0,0.0,0.0,73.916441,2.56625,3.3581300000000005,5.661357,8.24,1.0,85.153363,48.437129,40.122976,274.088288,4.68,0.0,12.780264,13.030476,4.9459,10.0,0.0,54.289962,18.691822,25.963766,8.46963841965108,32.368249,0.0,0.0,0.0,0.043715054,0.0,0.022713731,0.0,0.018333086000000002,0.0,0.014049073999999998,2.020899,2.013458,2.0185470000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011590585,5.738859,0.0,0.081824539,0.0,0.046849111,9.5,9.794021,0.0,0.022520467000000002,9.5,9.664208,0.0,0.043811685999999996,0.186353894,72.395675,1.4663979999999999,72.112091,0.9459407470000001,71.811145,1.1710040000000002,71.78365500000001,0.0037445890000000004,7.151822999999999,1.0,1.0,72.44297900000001,72.541625,44.595104,72.170822,72.154023,44.936162,72.28598199999999,72.366937,44.141465999999994,72.573634,72.458703,44.652394
 10/20/2017,14:17:47.781,0.0,72.660677,0.0,4.177668,11.578757000000001,0.0,0.0,74.031841,0.0,72.30076899999999,0.015984151999999998,3.783788,3.9585269999999997,0.0,0.0,61.223530000000004,0.0,77.641566,32.637528,71.956652,0.0,0.0,0.0,0.0,1.0,0.010448,97.879232,25.660969,12.834246,22.709936,1.0,11130.608,1.0,0.00404,15.981010999999999,42.517204,0.0,1.9895470000000002,0.0,1.9857470000000002,0.0,1.9820400000000002,0.0,1.9874880000000001,10.0,8.936494,0.0,0.0,0.0,0.13758776,0.0,0.13906842,0.0,0.473560685,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,0.0,72.325502,0.0,3.415797,0.0,0.0,71.549988,0.0,243.91127400000002,0.00016547979800000002,0.0,84.710868,73.547232,73.492471,91.328367,78.130256,0.0,0.0,70.17884699999999,14.602479,34.079072,74.88755400000001,74.779504,0.0,74.345218,75.964377,0.0,73.925802,0.0,9.03121,43.002896,10.0,65.0,66.9,24.138347,70.017843,32.239956,0.0,13.002989,13.271404,0.5275304510000001,10.0,1.0,13.605182000000001,0.0,1030.6789999999999,10.0,0.0,0.0,73.92084100000001,2.5373919999999996,3.427483,12.061041000000001,8.24,1.0,85.06260999999999,48.392056,40.024840000000005,267.963483,4.68,0.0,13.021316,13.023302000000001,12.849767,10.0,0.0,54.276341,18.322046,25.953369,9.107105423281938,32.346596000000005,0.0,0.04826747,0.0,0.044842426,0.0,0.018590771000000002,0.0,0.014661076,0.0,0.01852635,2.020867,2.0135549999999998,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011573086000000002,5.735604,0.0,0.08221136400000001,0.0,0.041755915,9.5,9.792313,0.0,0.018912878,9.5,9.661341,0.0,0.044391477,0.418449876,72.395675,0.228553178,72.026003,0.39031703,71.793059,1.7195939999999998,71.713482,0.000844924729,7.249447999999999,1.0,1.0,72.445787,72.54045500000001,44.599838,72.169558,72.153789,44.952714,72.287807,72.365486,44.010909999999996,72.57195,72.455286,44.775458
 10/20/2017,14:17:57.781,0.0,72.660256,0.0,4.571548,8.484589,0.0,0.0,73.915243,0.0,72.30240699999999,0.020602755,1.527931,0.0,0.0,0.0,60.726725,0.0,77.64498499999999,32.613458,71.956886,0.0,0.0,0.0,5.12432,1.0,0.010448,98.191462,25.641523,12.745625,22.699979000000003,1.0,11142.688999999998,1.0,0.00404,15.891005999999999,42.51455,0.0,1.9895470000000002,0.0,1.9884549999999999,0.0,1.9820080000000002,0.0,1.988423,10.0,8.919433,0.0,0.0,0.0,0.137941831,0.0,0.13816714800000002,0.0,0.46031712,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,0.0,72.32911899999999,0.0,5.061167,0.0,4.4058779999999995,71.51671,0.0,243.85659700000002,0.00151987,0.0,84.719638,73.549994,73.492939,91.346397,78.1385,0.012549593000000001,0.0,70.16813499999999,14.599767000000002,34.049572999999995,74.901927,74.7781,0.0,74.34774499999999,75.969575,0.0,73.927347,0.0,2.699174,42.981742,10.0,65.0,66.9,24.123027,70.01368000000001,32.217839,0.0,13.147878,13.293605,12.369527,10.0,1.0,13.818078,0.0,1030.888,10.0,0.0,0.0,73.921824,2.523564,3.289974,9.462672999999999,8.24,1.0,84.91501600000001,48.351191,39.950184,274.424992,4.68,0.0,12.922731,13.145265,12.416898,10.0,0.0,54.26085500000001,18.491962,25.932947,9.052414606542428,32.325546,0.0,0.053360665999999994,0.0,0.044778004,0.0,0.013662546999999999,0.0,0.018912878,0.0,0.022810362999999997,2.021092,2.01349,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011546056,5.736473999999999,0.0,0.082469248,0.0,0.04285192,9.5,9.793633999999999,0.0,0.014564444,9.5,9.660761,0.0,0.043360737,0.010523605,72.375419,0.699778343,72.102686,0.031623245,71.7974,0.657579075,71.7974,0.001811479,7.583245,1.0,1.0,72.446208,72.54078299999999,44.466102,72.16792099999999,72.15332099999999,45.137151,72.28761899999999,72.366843,44.216015000000006,72.571575,72.457486,44.658217
 10/20/2017,14:18:07.781,0.0,72.662081,0.0,5.538344,0.0,0.0,0.0,73.834132,0.0,72.301845,0.01099606,3.1392580000000003,0.0,0.0,0.0,60.757866,0.0,77.648404,32.595985999999996,71.954219,0.0,0.0,0.0,0.0,1.0,0.010448,98.36939699999999,25.640456,12.901032,22.708304000000002,1.0,11071.166000000001,1.0,0.00404,16.183320000000002,42.52009,0.0,1.9891599999999998,0.0,1.987198,0.0,1.981686,0.0,1.9884549999999999,10.0,8.932694999999999,0.0,0.0,0.0,0.136042723,0.0,0.136911806,0.0,0.45200364200000004,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,19.671692999999998,72.339247,0.0,4.63194,0.0,11.401246,71.548541,0.0,243.82185099999998,0.001068407,0.0,84.727657,73.54873,73.497385,91.36719699999999,78.13967099999999,0.0075678080000000005,0.0,70.16107199999999,14.596737,34.043428000000006,74.910494,74.781002,0.0,74.347511,75.979314,0.0,73.9251,0.015880155,12.157150999999999,42.875972,10.0,65.0,66.9,24.170816000000002,70.011762,32.253106,0.0,13.28916,13.266604000000001,6.255976,10.0,1.0,13.588389999999999,0.0,1027.76,10.0,0.0,0.0,73.919483,2.529576,3.322258,15.236823999999999,8.24,1.0,84.86192700000001,48.377032,39.912254,263.169461,4.68,0.0,13.051974000000001,13.368866,0.0,10.0,0.0,54.248307,18.259660999999998,25.913825,6.800247898264229,32.305566,0.0,0.034696358999999996,0.0,0.04561548,0.0,0.018397508,0.0,0.023647839,0.0,0.023357943,2.020738,2.013587,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011533902,5.737731,0.0,0.081985716,0.0,0.045011693,9.5,9.791379,0.0,0.017012451,9.5,9.77785,0.0,0.046291902999999995,0.383283817,72.391334,1.234302,72.066515,1.1921030000000001,71.817656,1.037372,71.882041,0.0,7.462743,1.0,1.0,72.447705,72.54330999999999,44.588792,72.166938,72.154023,45.127693,72.288462,72.364924,44.08005,72.571154,72.456222,44.689663
 10/20/2017,14:18:17.781,0.0,72.661005,0.0,4.177668,0.0,0.0,0.0,73.792128,0.0,72.302828,0.01275113,2.6021490000000003,34.740381,0.0,0.0,60.872291000000004,0.0,77.651917,32.563503999999995,71.9545,0.0,0.0,0.0,1.206004,1.0,0.010448,98.01861,25.641755,13.002313000000001,22.702917000000003,1.0,11147.82,1.0,0.00404,16.517394,42.527817,0.0,1.989225,0.0,1.987585,0.0,1.981815,0.0,1.987681,10.0,8.939262,0.0,0.0,0.0,0.136428982,0.0,0.135946158,0.0,0.440693445,0.0,0.0,0.0,0.20614380100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,12.037971,72.330566,0.0,6.491923,0.0,11.16058,71.539136,0.0,243.776393,0.0,0.0,84.732019,73.549198,73.498462,91.38917099999999,78.145339,0.008092206,0.0,70.154804,14.601042999999999,34.106113,74.91363100000001,74.7825,0.0,74.346575,75.979642,0.0,73.926879,0.0,9.880825,42.999819,10.0,65.0,66.9,24.173789000000003,70.00554100000001,32.25845,0.0,13.102186999999999,13.111195,5.180889,10.0,1.0,13.704734,0.0,1035.411,10.0,0.0,0.0,73.9207,2.693707,3.1668130000000003,0.0,8.24,1.0,85.079916,48.433523,40.066984000000005,282.105048,4.68,0.0,13.187226999999998,13.212226000000001,0.0,10.0,0.0,54.23464,18.136931,25.894563,7.428232525257204,32.280753000000004,0.0,0.0,0.0,0.044713583,0.0,0.022359413999999998,0.0,0.024066577000000002,0.0,0.018429718,2.020706,2.01378,2.018193,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011565627,5.737506,0.0,0.082469248,0.0,0.049879241,9.5,9.792958,0.0,0.026160267,9.5,9.778527,0.0,0.042104523,0.144154624,72.396398,1.023306,72.05204599999999,1.1921030000000001,71.845146,1.853225,71.71927,0.0005227398090000001,7.450177,1.0,1.0,72.445646,72.541953,44.564333000000005,72.168529,72.15299300000001,45.131240000000005,72.287245,72.367639,44.166187,72.574055,72.459685,44.655111
 10/20/2017,14:18:27.781,0.0,72.660349,0.0,4.464126,9.783178,0.0,0.0,73.96811,0.0,72.303389,0.027530661,1.886004,1.908539,0.0,0.0,61.508866000000005,0.0,77.655149,32.532092,71.952534,0.0,0.0,0.0,0.0,1.0,0.010448,97.746438,25.637021,13.056073,22.637783,1.0,11075.122,1.0,0.00404,16.357249,42.524884,0.0,1.9887740000000003,0.0,1.988487,0.0,1.9829430000000001,0.0,1.9890029999999999,10.0,8.950657000000001,0.0,0.0,0.0,0.13494832199999998,0.0,0.13864997199999998,0.0,0.455354811,0.0,0.0,0.0,0.20701381600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,1.67792,72.341417,0.0,5.776545,0.0,7.694985000000001,71.552881,0.0,243.74878900000002,0.0,0.0,84.740976,73.549572,73.498368,91.408563,78.148946,0.0,0.0,70.148535,14.597375,33.985659000000005,74.924258,74.782547,0.0,74.348401,75.982218,0.0,73.924164,0.058611564000000005,10.682348,42.947896,10.0,65.0,66.9,24.0885,70.000816,32.23229,0.0,13.224832000000001,13.153798000000002,3.800928,10.0,1.0,13.803685,0.0,1036.422,10.0,0.0,0.0,73.920232,2.608335,3.275027,2.036474,8.24,1.0,85.287033,48.502635,39.888171,287.540411,4.68,0.0,13.214879000000002,13.238532000000001,9.338719000000001,10.0,0.0,54.2192,18.233118,25.890432,7.5975248078430635,32.258914000000004,0.0,0.0,0.0,0.043876107000000004,0.0,0.024420893,0.0,0.019428248000000002,0.0,0.014306758999999999,2.020931,2.013458,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011596293,5.729801,0.0,0.08401654800000001,0.0,0.04136909,9.5,9.793633999999999,0.0,0.021393095,9.5,9.778946000000001,0.0,0.042072312,0.43954951,72.391334,0.538014476,71.993449,0.07382251299999999,71.87046600000001,0.34811776200000005,71.88131700000001,0.0,7.394759,1.0,1.0,72.4456,72.54242099999999,44.638894,72.168856,72.154772,45.18602,72.284952,72.3682,44.193998,72.570452,72.45917,44.785940000000004
 10/20/2017,14:18:37.781,0.0,72.660771,0.0,5.108657,26.584671000000004,0.0,0.000546104204,73.988388,0.0,72.302453,0.020048523000000002,2.5663419999999997,11.213563,0.0,0.0,60.840426,0.0,77.65805300000001,32.546683,71.952768,0.0,0.0,0.0,0.0,1.0,0.010448,97.703851,25.617807,13.09442,22.616235,1.0,11145.148000000001,1.0,0.00404,16.233593,42.519624,0.0,1.99003,0.0,1.9851990000000002,0.0,1.981686,0.0,1.9877779999999998,10.0,8.935464,0.0,0.0,0.0,0.13639679400000002,0.0,0.1372015,0.0,0.474044026,0.0,0.0,0.0,0.207819385,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.4888639999999995,0.0,0.0,72.318991,0.0,4.560402,0.0,1.98317,71.580372,0.0,243.734988,0.0,0.0,84.748667,73.550883,73.503376,91.425607,78.154333,0.009665401,0.0,70.138432,14.60224,34.065142,74.920326,74.78357700000001,0.0,74.348822,75.990037,0.0,73.927066,0.07046897,11.387689,42.969434,10.0,65.0,66.9,24.132859,69.996934,32.204457,0.0,13.135854,13.219201000000002,8.374056,10.0,1.0,13.900838,0.0,1028.257,10.0,0.0,0.0,73.921777,2.614347,3.4011769999999997,10.505228,8.24,1.0,85.389937,48.500832,40.001359,269.13392999999996,4.68,0.0,13.021917,13.215813,15.992075,10.0,0.0,54.206839,18.114472,25.889132999999998,9.478044730284857,32.23596,0.0,0.048783235999999994,0.0,0.043231895,0.0,0.01797877,0.0,0.014274548,0.0,0.018429718,2.020802,2.013587,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011610698000000001,5.70153,0.0,0.083500781,0.0,0.043722276,9.5,9.79386,0.0,0.018333086000000002,9.5,9.778108,0.0,0.043747265,0.460649146,72.396398,0.312951708,72.010811,1.023306,71.90374399999999,0.952973957,71.793059,0.0037445890000000004,7.49303,1.0,1.0,72.444664,72.544199,44.684657,72.171149,72.15570699999999,45.024045,72.284297,72.37054,43.972283000000004,72.575272,72.460528,44.654723
 10/20/2017,14:18:47.781,0.0,72.66081700000001,0.0,5.07285,10.61684,0.0,0.000397209503,74.129609,0.0,72.302921,0.015522292,2.2440759999999997,0.0,0.0,0.0,61.155455,0.0,77.66170600000001,32.5537,71.95099,0.0,0.0,0.0,0.0,1.0,0.010448,97.928543,25.599846,13.129282,22.617541,1.0,11170.056999999999,1.0,0.00404,16.266433,42.519903,0.0,1.9894830000000001,0.0,1.9861990000000003,0.0,1.98233,0.0,1.987939,10.0,8.914347,0.0,0.0,0.0,0.13498051,0.0,0.136815241,0.0,0.462411601,0.0,0.0,0.0,0.208463841,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,21.997092000000002,72.347928,0.0,5.383087000000001,0.0,8.047962,71.54926400000001,0.0,243.724081,0.0,0.0,84.757813,73.553129,73.502955,91.447675,78.157799,0.016220383,0.0,70.13136800000001,14.596019,33.997951,74.921543,74.785122,0.0,74.347418,75.994954,0.0,73.92224499999999,0.05603873,13.567832999999998,42.96828,10.0,65.0,67.0,24.102677,69.99534399999999,32.180434999999996,0.0,13.191766000000001,13.385410999999998,15.658970000000002,10.0,1.0,13.912832,0.0,1025.4180000000001,10.0,0.0,0.0,73.917424,2.5770720000000003,3.386828,8.724865,8.24,1.0,85.282718,48.518861,40.253624,287.620579,4.68,0.0,13.075417999999999,13.190104999999999,18.477064000000002,10.0,0.0,54.190793000000006,18.428214999999998,25.881753,6.794215774114752,32.212914000000005,0.0,0.036146952999999996,0.0,0.041621364,0.0,0.016046133,0.0,0.023841102000000003,0.0,0.024646368,2.020834,2.013362,2.018354,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011591292,5.698016,0.0,0.083242898,0.0,0.04433474900000001,9.5,9.791314999999999,0.0,0.018784035,9.5,9.778108,0.0,0.043715054,0.256686009,72.378312,1.072539,71.999236,1.501564,71.76484599999999,1.156937,71.819103,0.0,7.751432,1.0,1.0,72.44588,72.544527,44.673216,72.17143,72.152947,45.076855,72.28907,72.37068000000001,44.199791999999995,72.570639,72.458515,44.585621
 10/20/2017,14:18:57.781,0.0,72.66189399999999,0.0,5.108657,3.258171,0.0,0.0,73.853685,0.0,72.30147099999999,0.008779130999999999,3.5331379999999997,21.927954,0.0,0.0,62.033191,0.0,77.6655,32.537853999999996,71.949493,0.0,0.0,0.0,0.0,1.0,0.010448,98.168098,25.603279999999998,13.169097,22.677451,1.0,11168.347,1.0,0.00404,16.399008,42.529446,0.0,1.9894180000000001,0.0,1.987166,0.0,1.981718,0.0,1.9879069999999999,10.0,8.940002,0.0,0.0,0.0,0.13758776,0.0,0.136235852,0.0,0.45384034100000004,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454624,0.0,15.149194,72.36022700000001,0.0,6.062696,0.0,3.715968,71.604968,0.0,243.71901400000002,0.0,0.0,84.7648,73.550555,73.507542,91.46701999999999,78.162858,0.0,0.0,70.124258,14.599209,33.993444000000004,74.946075,74.787791,0.0,74.348588,75.996078,0.0,73.923322,0.0,10.73044,43.024819,10.0,65.0,67.0,24.178362,69.9909,32.157202000000005,0.0,13.280743,13.243803,9.593557,10.0,1.0,13.723325,0.0,1030.1660000000002,10.0,0.0,0.0,73.92027900000001,2.552422,3.325248,9.607027,8.24,1.0,85.158897,48.372225,40.230143,268.428456,4.68,0.0,13.150557999999998,13.273806,14.501082,10.0,0.0,54.178571999999996,18.547541,25.864162,7.4584566115966675,32.19298,0.0,0.0,0.0,0.044810215,0.0,0.025999214,0.0,0.023035837000000003,0.0,0.017431189,2.020834,2.01378,2.0184189999999997,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.01156884,5.700434,0.0,0.082823837,0.0,0.044173572,9.5,9.792442,0.0,0.027416481,9.5,9.778881,0.0,0.040944941,0.362184183,72.391334,1.065505,72.046982,1.156937,71.805358,1.656295,71.85021,0.000844924729,7.736289,1.0,1.0,72.44789300000001,72.542327,44.461762,72.169465,72.156409,45.081978,72.287573,72.370165,44.206358,72.571809,72.460995,44.665593
 10/20/2017,14:19:07.781,0.0,72.65950699999999,0.0,3.7121739999999996,13.8072,0.0,0.0,73.861652,0.0,72.30147099999999,0.020048523000000002,3.1034509999999997,31.345088,0.0,0.0,62.268556999999994,0.0,77.670793,32.515457,71.948697,0.0,0.0,0.0,10.402052000000001,1.0,0.010448,98.246135,25.580446,13.160105999999999,22.652475,1.0,11112.861,1.0,0.00404,16.454552,42.538942,0.0,1.9895470000000002,0.0,1.985393,0.0,1.982363,0.0,1.988391,10.0,8.933178,0.0,0.0,0.0,0.136686488,0.0,0.13639679400000002,0.0,0.473721799,0.0,0.0,0.0,0.205886018,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,0.0,72.37686500000001,0.0,3.093877,0.0,0.0,71.578201,0.0,243.720317,0.0,0.0,84.770522,73.553972,73.50791600000001,91.48594200000001,78.167168,0.0,0.0,70.1135,14.602638,34.050393,74.936758,74.786012,0.0,74.35032,75.994111,0.0,73.921824,0.0,10.009068,43.009819,10.0,65.0,67.0,24.09696,69.983276,32.130764,0.0,13.194772,13.260004,3.175131,10.0,1.0,13.95841,0.0,1026.974,10.0,0.0,0.0,73.919764,2.712946,3.2020880000000003,2.148749,8.24,1.0,85.144076,48.648069,40.072403,277.808065,4.68,0.0,13.032136,13.279785,12.529123,10.0,0.0,54.164859,18.213382,25.850517,8.560624832522247,32.16919,0.0,0.04472157400000001,0.0,0.043135263,0.0,0.018236455,0.0,0.014306758999999999,0.0,0.018558561,2.020641,2.013619,2.0185470000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011563698,5.6977910000000005,0.0,0.082920544,0.0,0.041498032000000004,9.5,9.794311,0.0,0.018655193,9.5,9.776949,0.0,0.043328527,0.11602177699999999,72.40869599999999,0.446582724,72.08749399999999,0.19338710899999997,71.816932,0.404383458,71.665736,0.002455849,7.846158999999999,1.0,1.0,72.444055,72.544246,44.621536,72.170401,72.15673699999999,44.989759,72.286684,72.369323,44.189749,72.570592,72.457954,44.704027
