date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,14:19:17.781,0.0,72.66170699999999,0.0,5.216079,16.356281,0.0,0.0,73.813854,0.0,72.30100300000001,0.024482382,3.89121,19.269376,0.0,0.0,61.648638,0.0,77.674821,32.493663,71.945937,0.0,0.0,0.0,0.0,1.0,0.010448,98.05969499999999,25.566848,13.229278,22.643007,1.0,11111.15,1.0,0.00404,16.527124,42.542759000000004,0.0,1.9895150000000001,0.0,1.987037,0.0,1.9809439999999998,0.0,1.9881970000000002,10.0,8.921622,0.0,0.0,0.0,0.135270204,0.0,0.137652136,0.0,0.45603149,0.0,0.0,0.0,0.20649825100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,14.940710000000001,72.40869599999999,0.0,4.63194,0.0,9.700538,71.55071099999999,0.0,243.731706,0.0,0.0,84.78159000000001,73.553083,73.511146,91.506743,78.169651,0.009141003,0.0,70.108401,14.597295,34.047934999999995,74.939146,74.789335,0.0,74.35032,75.996687,0.0,73.9251,0.0,3.644972,42.914434,10.0,65.0,67.0,24.130115,69.98028199999999,32.105115000000005,0.0,13.21401,13.158598000000001,6.76945,10.0,1.0,13.83547,0.0,1038.603,10.0,0.0,0.0,73.919577,2.643205,3.431668,7.393603,8.24,1.0,85.309593,48.423908000000004,39.921285,283.772534,4.68,0.0,13.136130999999999,13.356909,13.651376,10.0,0.0,54.151005000000005,18.531889000000003,25.847268,6.456608540556561,32.14777,0.0,0.035663422,0.0,0.044166002999999995,0.0,0.018107612,0.0,0.024292051000000002,0.0,0.024034366,2.020899,2.013297,2.0185470000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011587813,5.69937,0.0,0.082437012,0.0,0.04446369,9.5,9.792507,0.0,0.018204243999999998,9.5,9.777303,0.0,0.042845367,0.0,72.38771700000001,0.8967082670000001,72.092558,1.18507,71.790889,1.079572,71.711312,0.0,7.665728,1.0,1.0,72.444477,72.544901,44.637710999999996,72.17026,72.153602,45.06779,72.285748,72.36721700000001,44.176615999999996,72.571669,72.45879599999999,44.618619
 10/20/2017,14:19:27.781,0.0,72.66283,0.0,4.320897,12.572739,0.0,0.0,73.786334,0.0,72.302219,0.022727313,1.886004,0.0,0.0,0.0,62.096196,0.0,77.67580500000001,32.470801,71.946826,0.0,0.0,0.0,0.8861410690000001,1.0,0.010448,97.759788,25.556079999999998,13.295698000000002,22.645945,1.0,11136.381000000001,1.0,0.00404,16.713216,42.548019000000004,0.0,1.9887740000000003,0.0,1.986811,0.0,1.982588,0.0,1.9888740000000003,10.0,8.942739,0.0,0.0,0.0,0.136622112,0.0,0.137040559,0.0,0.46250827,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,17.266108,72.41086700000001,0.0,3.487335,0.0,7.309918,71.534796,0.0,243.74545899999998,0.00209446,0.0,84.78764,73.550883,73.51194100000001,91.527966,78.176583,0.001537225,0.0,70.098391,14.599129000000001,34.080301,74.942236,74.786807,0.0,74.351163,75.995141,0.0,73.924492,0.0,7.1877059999999995,42.937511,10.0,65.0,67.0,24.13103,69.97630600000001,32.081976,0.0,13.161105,13.362608999999999,7.266878,10.0,1.0,13.757507999999998,0.0,1047.265,10.0,0.0,0.0,73.91999799999999,2.619758,3.239753,4.2819769999999995,8.24,1.0,85.568688,48.226189,39.979083,280.341361,4.68,0.0,13.235317000000002,13.315057999999999,9.226493,10.0,0.0,54.135706000000006,18.692277,25.834087,7.47659248693643,32.12477,0.0,0.0,0.0,0.043038630999999994,0.0,0.026128056,0.0,0.021715201,0.0,0.017817717,2.020802,2.013297,2.01858,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011627672,5.700176,0.0,0.08443560800000001,0.0,0.043722276,9.5,9.791863000000001,0.0,0.026579005,9.5,9.778366,0.0,0.043328527,0.43954951,72.397121,0.26371923399999997,72.033237,1.431232,71.884211,0.291852069,71.82055,0.001811479,7.6393070000000005,1.0,1.0,72.44588,72.542374,44.466496,72.171664,72.15299300000001,45.083948,72.286075,72.37199,44.075415,72.573166,72.458656,44.626771999999995
 10/20/2017,14:19:37.781,0.0,72.663719,0.0,5.037043,24.227973000000002,0.0,0.0,73.814578,0.0,72.299786,0.02171122,3.354101,25.499418,0.0,0.0,61.159076,0.0,77.68002,32.455374,71.945048,0.0,0.0,0.0,0.0,1.0,0.010448,97.701125,25.544849,13.353126999999999,22.648884,1.0,11123.659,1.0,0.00404,16.692134,42.556631,0.0,1.9887740000000003,0.0,1.9869080000000001,0.0,1.982427,0.0,1.9879069999999999,10.0,8.934756,0.0,0.0,0.0,0.13671867599999998,0.0,0.136493358,0.0,0.47236844200000006,0.0,0.0,0.0,0.20849606399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,0.0,72.386993,0.0,4.739246,0.0,0.0,71.578925,0.0,243.764955,0.0,0.0,84.79659699999999,73.553597,73.51479599999999,91.545621,78.180003,0.0101898,0.0,70.090345,14.602957,33.933627,74.94865,74.78863299999999,0.0,74.35355,75.995703,0.0,73.92336800000001,0.0,9.223575,43.068665,10.0,65.0,67.0,24.087585999999998,69.97555799999999,32.05656,0.0,13.408798999999998,13.315807000000001,10.058893,10.0,1.0,14.026176999999999,0.0,1028.161,10.0,0.0,0.0,73.91864100000001,2.614347,3.483682,11.018486,8.24,1.0,85.690359,48.470783000000004,40.056748999999996,279.042646,4.68,0.0,13.083232,13.319243,13.138345999999999,10.0,0.0,54.121292000000004,18.567732,25.818585000000002,9.02811030430348,32.100794,0.0,0.043561099000000006,0.0,0.044906847,0.0,0.018333086000000002,0.0,0.014725496999999999,0.0,0.018397508,2.020738,2.01349,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011646041999999999,5.6982099999999996,0.0,0.079406883,0.0,0.042626272,9.5,9.780653,0.0,0.01904172,9.5,9.777818,0.0,0.042040102,0.0,72.359503,0.46064915100000003,72.062174,0.7490108209999999,71.778591,0.650545858,71.869019,0.0034224040000000004,7.763032000000001,1.0,1.0,72.444477,72.544246,44.585242,72.16881,72.153461,45.098924,72.28598199999999,72.368434,44.229534,72.57251099999999,72.459358,44.686169
 10/20/2017,14:19:47.781,0.0,72.661005,0.0,4.858006,7.971566,0.0,0.0,73.869618,0.0,72.300956,0.011642665,3.676367,22.952948000000003,0.0,0.0,60.479048,0.0,77.684798,32.430607,71.941866,0.0,0.0,0.0,0.0,1.0,0.010448,97.847643,25.526656,13.402117,22.701448000000003,1.0,11143.651000000002,1.0,0.00404,16.534827,42.553559,0.0,1.98945,0.0,1.9868430000000001,0.0,1.981138,0.0,1.988262,10.0,8.917148,0.0,0.0,0.0,0.137298065,0.0,0.13710493599999998,0.0,0.46482831,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,11.733264,72.349375,0.0,5.204242,0.0,5.17601,71.524668,0.0,243.76939500000003,0.002340712,0.0,84.79988,73.55378499999999,73.51938299999999,91.565905,78.184219,0.009141003,0.0,70.084498,14.598013,33.993444000000004,74.962461,74.792238,0.0,74.352614,75.996921,0.0,73.925428,0.0,9.640367,43.007511,10.0,64.0,67.0,24.121655,69.969243,32.032585,0.0,13.272326999999999,13.560620000000002,8.550563,10.0,1.0,13.784495000000001,0.0,1035.106,10.0,0.0,0.0,73.921356,2.659438,3.483084,11.932727,8.24,1.0,85.657338,48.612612,40.178366,267.739014,4.68,0.0,13.183620000000001,13.254076000000001,16.1043,10.0,0.0,54.10613299999999,18.735833,25.804104000000002,6.510841344105624,32.080628999999995,0.0,0.042046034,0.0,0.045454427,0.0,0.014950971,0.0,0.020330145,0.0,0.023680048999999998,2.02106,2.013684,2.0185150000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011639668999999998,5.694535,0.0,0.082791602,0.0,0.042819684000000004,9.5,9.755689,0.0,0.01591729,9.5,9.778366,0.0,0.043199684,0.123054989,72.38916400000001,1.1217709999999999,72.05421700000001,1.00924,71.871189,1.803993,71.716376,0.0,7.888045,1.0,1.0,72.445927,72.544246,44.735153000000004,72.16656400000001,72.153695,45.173408,72.28635600000001,72.371429,44.357,72.571435,72.458702,44.649676
 10/20/2017,14:19:57.781,0.0,72.661941,0.0,4.607355,0.0,0.0,0.0,73.81168100000001,0.0,72.303342,0.024482382,3.6047519999999995,8.314751,0.0,0.0,61.459619999999994,0.0,77.687889,32.408954,71.946218,0.0,0.0,0.0,3.28511,1.0,0.010448,98.045828,25.503265,13.446519,22.701774,1.0,11178.503,1.0,0.00404,16.823898,42.553419,0.0,1.9889990000000002,0.0,1.9884549999999999,0.0,1.9812020000000001,0.0,1.988423,10.0,8.940228,0.0,0.0,0.0,0.134755192,0.0,0.13726587699999998,0.0,0.44191791,0.0,0.0,0.0,0.208238282,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.246128,0.0,13.256801000000001,72.36022700000001,0.0,4.989629,0.0,8.721828,71.57675400000001,0.0,243.75250499999999,9.389062,0.0,84.809213,73.55317600000001,73.519664,91.584593,78.189091,0.0,0.0,70.07696700000001,14.601282999999999,33.893066,74.954829,74.790553,0.0,74.354439,75.998653,0.0,73.923836,0.0,8.325869,42.932126000000004,10.0,64.0,67.0,24.074552,69.965314,32.009074,0.0,13.244670999999999,13.36801,3.7367440000000003,10.0,1.0,13.884646,0.0,1043.431,10.0,0.0,0.0,73.92027900000001,2.775472,3.3180730000000005,0.0,8.24,1.0,85.567468,48.745426,40.183182,289.288065,4.68,0.0,12.987653,13.401748000000001,3.7434870000000005,10.0,0.0,54.090740000000004,18.793454,25.78721,6.957123967109292,32.059488,0.0,0.0,0.0,0.04561548,0.0,0.020458986999999998,0.0,0.022971416,0.0,0.017656663,2.020802,2.013651,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011623952,5.7000150000000005,0.0,0.08221136400000001,0.0,0.044012395,9.5,9.753756,0.0,0.026256899,9.5,9.778656,0.0,0.041975680999999994,0.42548308799999995,72.378312,0.15822106,72.147539,1.114738,71.915319,1.178037,71.69829,0.0,7.951196,1.0,1.0,72.444757,72.54434,44.651517999999996,72.167827,72.150467,45.130452000000005,72.28425,72.36782600000001,44.319146,72.57251099999999,72.458515,44.657829
 10/20/2017,14:20:07.781,0.0,72.660583,0.0,5.71738,19.065682000000002,0.0,0.0,73.83268299999999,0.0,72.302968,0.02124936,3.24668,11.661997999999999,0.0,0.0,61.579114000000004,0.0,77.691027,32.384605,71.939901,0.0,0.0,0.0,0.0,1.0,0.010448,98.034922,25.506514000000003,13.611101000000001,22.700795,1.0,11130.501,1.0,0.00404,17.269059,42.548392,0.0,1.988806,0.0,1.988004,0.0,1.9822009999999999,0.0,1.9882939999999998,10.0,8.92835,0.0,0.0,0.0,0.136622112,0.0,0.136589923,0.0,0.46927505399999997,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.672297,0.0,1.325102,72.39784499999999,0.0,3.666179,0.0,3.395079,71.560839,0.0,243.73450499999998,10.04642,0.0,84.818123,73.556312,73.520787,91.60412600000001,78.19199499999999,0.011500796,0.0,70.068828,14.598172,33.973778,74.935681,74.792238,0.0,74.355469,76.000011,0.0,73.919624,0.0,10.377769,43.044819,10.0,64.0,67.0,24.065635,69.96138499999999,31.984588000000002,0.0,13.390162,13.378210000000001,3.4960519999999997,10.0,1.0,13.884046,0.0,1008.1260000000001,10.0,0.0,0.0,73.92074699999999,2.667855,3.489063,2.1166709999999997,8.24,1.0,85.60710300000001,48.670305,40.233154,293.56901600000003,4.68,0.0,13.095255,13.308482000000001,13.026121,10.0,0.0,54.078613,18.661423000000003,25.769109,8.378678697611335,32.034862,0.0,0.013549926,0.0,0.040493992,0.0,0.019750353999999998,0.0,0.015273078,0.0,0.016464871000000002,2.020738,2.013523,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011628987,5.700434,0.0,0.084467844,0.0,0.043980159000000005,9.5,9.753305000000001,0.0,0.01955709,9.5,9.778462,0.0,0.042555472000000004,0.137121412,72.421718,1.0866049999999998,72.07374899999999,1.494531,71.912425,1.149904,71.90374399999999,0.0031002190000000004,7.9499070000000005,1.0,1.0,72.444102,72.544012,44.657041,72.16810799999999,72.153227,45.05912,72.28448399999999,72.37124200000001,44.465926,72.57073299999999,72.461089,44.630654
 10/20/2017,14:20:17.781,0.0,72.665638,0.0,4.1418610000000005,15.025628,0.0,0.0,73.782713,0.0,72.299646,0.020048523000000002,3.354101,32.081803,0.0,0.0,59.959793000000005,0.0,77.694353,32.368063,71.94364399999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.760634,25.501827,13.763573000000001,22.66129,1.0,11116.603000000001,1.0,0.00404,17.511506,42.543178000000005,0.0,1.9894830000000001,0.0,1.9865529999999998,0.0,1.981138,0.0,1.9877779999999998,10.0,8.920463,0.0,0.0,0.0,0.136911806,0.0,0.140452515,0.0,0.460800462,0.0,0.0,0.0,0.205660459,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,0.0,72.36963100000001,0.0,6.456154,0.0,14.706397,71.52105,0.0,243.716457,10.050155,0.0,84.824033,73.555516,73.52560799999999,91.622345,78.198365,0.0,0.0,70.06111,14.598412,33.991395000000004,74.927208,74.797341,0.0,74.354814,76.004038,0.0,73.920232,0.035232337,0.0,42.897511,10.0,64.0,67.0,24.04437,69.957081,31.956478000000004,0.0,13.241064000000001,13.258204000000001,9.930525,10.0,1.0,13.934422,0.0,1027.503,10.0,0.0,0.0,73.918313,2.630579,3.392807,12.895085,8.24,1.0,85.781591,48.819345,40.227734999999996,276.268847,4.68,0.0,13.305048000000001,13.277393,14.933951,10.0,0.0,54.0635,18.833607999999998,25.751565,6.366241356431917,32.013163,0.0,0.05290937,0.0,0.043650633,0.0,0.013791389,0.0,0.01955709,0.0,0.023776681,2.021157,2.013716,2.0184830000000002,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011656063999999999,5.697404,0.0,0.08159889099999999,0.0,0.042046034,9.5,9.754916,0.0,0.014242338,9.5,9.768541,0.0,0.040751677,0.151187835,72.379036,0.33405135199999997,72.010088,0.045689669,71.816932,1.023306,71.658502,0.000200554889,7.845192,1.0,1.0,72.44686300000001,72.546913,44.559993,72.170541,72.15435,45.077643,72.287152,72.370587,44.277429999999995,72.569563,72.45435,44.592997
 10/20/2017,14:20:27.781,0.0,72.662876,0.0,4.786392,0.0,0.0,0.0,73.78778299999999,0.0,72.302313,0.008409642,3.282487,20.278354,0.0,0.0,60.384901,0.0,77.69505600000001,32.330193,71.941538,0.0,0.0,0.0,0.0,1.0,0.010448,97.526877,25.499553,13.896595999999999,22.708794,1.0,11076.618999999999,1.0,0.00404,17.352172,42.541595,0.0,1.989096,0.0,1.9868759999999999,0.0,1.9813630000000002,0.0,1.988745,10.0,8.930635,0.0,0.0,0.0,0.13578521699999999,0.0,0.138456843,0.0,0.44923248200000004,0.0,0.0,0.0,0.208302727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,14.251109,72.370355,0.0,3.9523300000000003,0.0,13.743732000000001,71.524668,0.0,243.68967400000002,10.049375,0.0,84.83238100000001,73.55678,73.526825,91.643287,78.203518,0.00311042,0.0,70.053065,14.602079999999999,33.961487,74.92149599999999,74.801601,0.0,74.358278,76.007456,0.0,73.92098100000001,0.003015987,10.810592,42.994434000000005,10.0,64.0,67.0,24.13949,69.954041,31.933758,0.0,13.358298000000001,13.203601,0.0,10.0,1.0,13.850463000000001,0.0,1041.41,10.0,0.0,0.0,73.919717,2.629377,3.4041660000000005,0.0,8.24,1.0,85.950926,48.637852,40.382465,275.98024300000003,4.68,0.0,13.157171,13.302503,0.0,10.0,0.0,54.049507,18.761241000000002,25.747574,7.168429402882602,31.989466999999998,0.0,0.009520498,0.0,0.043876107000000004,0.0,0.021682991000000002,0.0,0.025483844,0.0,0.021070989,2.0211240000000004,2.0138130000000003,2.0185150000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011682871000000001,5.698112999999999,0.0,0.078826646,0.0,0.043947924000000006,9.5,9.75337,0.0,0.023100258,9.5,9.739229,0.0,0.043167473,0.33405133600000003,72.39784499999999,1.079572,72.034684,0.882641847,71.913872,1.269468,71.750377,0.0,7.8326270000000005,1.0,1.0,72.447144,72.545275,44.556837,72.16923100000001,72.156175,45.223459000000005,72.282987,72.368949,44.282838,72.57162199999999,72.458656,44.709073
 10/20/2017,14:20:37.781,0.0,72.66540400000001,0.0,4.571548,25.494498,0.0,0.0,73.805888,0.0,72.301237,0.020879872,3.24668,0.691358623,0.0,0.0,61.169214000000004,0.0,77.701566,32.317508000000004,71.937046,0.0,0.0,0.0,0.0,1.0,0.010448,97.534915,25.469386,14.020261999999999,22.690184,1.0,11155.411,1.0,0.00404,17.462042999999998,42.532286,0.0,1.9891279999999998,0.0,1.986747,0.0,1.981396,0.0,1.988584,10.0,8.951365,0.0,0.0,0.0,0.13758776,0.0,0.137330253,0.0,0.452196979,0.0,0.0,0.0,0.20694937,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,5.687228,72.407249,0.0,4.2742510000000005,0.0,6.539786,71.533349,0.0,243.689336,10.051632000000001,0.0,84.84026,73.555423,73.52954,91.664698,78.211201,0.01700698,0.0,70.04254,14.598970000000001,33.924614,74.951178,74.80375500000001,0.0,74.358184,76.009704,0.0,73.920232,0.0,12.413639,42.977896,10.0,64.0,67.0,24.125542000000003,69.953199,31.913034999999997,0.0,13.0583,13.2018,10.68469,10.0,1.0,13.866654999999998,0.0,1030.984,10.0,0.0,0.0,73.920185,2.620359,3.188934,9.31832,8.24,1.0,85.976162,48.645064,40.402333,285.16745,4.68,0.0,12.779062,13.243913000000001,15.142369,10.0,0.0,54.037426,18.789825,25.746089,8.208957935318297,31.967443,0.0,0.0,0.0,0.051413392,0.0,0.024388682999999998,0.0,0.018687403000000002,0.0,0.01488655,2.02077,2.013297,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011686813,5.698435,0.0,0.083565252,0.0,0.041143442,9.5,9.754497,0.0,0.02425984,9.5,9.739905,0.0,0.043135263,0.397350241,72.418824,0.6857119190000001,72.070132,1.382,71.887105,1.7547599999999999,71.849487,0.0037445890000000004,7.799761999999999,1.0,1.0,72.444243,72.543357,44.654674,72.17129,72.156363,45.31686,72.283829,72.36936999999999,44.283609999999996,72.574009,72.45954499999999,44.716060999999996
 10/20/2017,14:20:47.781,0.0,72.66353199999999,0.0,6.469333,23.05764,0.0,0.0,73.71246500000001,0.0,72.300722,0.020233267,3.568945,27.309174,0.0,0.0,60.964265000000005,0.0,77.70803000000001,32.305659000000006,71.937795,0.0,0.0,0.0,0.0,1.0,0.010448,97.689937,25.429799,14.089433999999999,22.695733999999998,1.0,11116.175,1.0,0.00404,17.612458,42.538151,0.0,1.9889990000000002,0.0,1.9876169999999997,0.0,1.981138,0.0,1.987972,10.0,8.922588000000001,0.0,0.0,0.0,0.137040559,0.0,0.136428982,0.0,0.46998395600000004,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,0.0,72.430399,0.0,6.134233999999999,0.0,3.9405900000000003,71.565903,0.0,243.673074,10.051017,0.0,84.84917,73.55678,73.530897,91.68441899999999,78.214292,0.018842375,0.0,70.041511,14.600565,34.066371000000004,74.968313,74.803474,0.0,74.35626500000001,76.013637,0.0,73.92191700000001,0.048991402999999996,0.0,42.916742,10.0,65.0,67.1,24.189107999999997,69.94623,31.889803999999998,0.0,13.407596,13.275604000000001,9.384958000000001,10.0,1.0,14.072354999999998,0.0,1027.9360000000001,10.0,0.0,0.0,73.918547,2.765852,3.3724790000000002,11.868569,8.24,1.0,85.873482,48.517659,40.400527000000004,279.058679,4.68,0.0,13.128917999999999,13.209237,17.290682,10.0,0.0,54.023013,18.25104,25.741447,9.24691574739208,31.946163000000002,0.0,0.054553375999999994,0.0,0.045422217,0.0,0.013630336000000002,0.0,0.016400448999999998,0.0,0.023422363999999998,2.02106,2.013265,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01167005,5.696953,0.0,0.082372541,0.0,0.044141335999999996,9.5,9.753821,0.0,0.013984653,9.5,9.737328,0.0,0.041685785,0.123054989,72.343588,1.044406,72.037578,0.418449876,71.91170100000001,1.621129,71.735185,0.0,7.952485,1.0,1.0,72.446302,72.54696,44.669666,72.16974499999999,72.157111,45.15725,72.284578,72.368949,44.292881,72.57087299999999,72.459124,44.753718
 10/20/2017,14:20:57.781,0.0,72.663953,0.0,5.5741510000000005,0.0,0.0,0.0,73.784886,0.0,72.302126,0.020695127,4.249283,31.200947999999997,0.0,0.0,60.429802,0.0,77.707562,32.280149,71.938544,0.0,0.0,0.0,0.0,1.0,0.010448,97.810884,25.400607,14.15934,22.714181,1.0,11098.428,1.0,0.00404,17.471368,42.565847999999995,0.0,1.9887740000000003,0.0,1.9848119999999998,0.0,1.9812020000000001,0.0,1.9888099999999997,10.0,8.931022,0.0,0.0,0.0,0.13639679400000002,0.0,0.136943994,0.0,0.450295834,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,8.782413,72.36095,0.0,4.918091,0.0,11.850489999999999,71.573137,0.0,243.671916,10.046256,0.0,84.85583000000001,73.555704,73.534642,91.702873,78.217946,0.013073992,0.0,70.038985,14.604232999999999,34.005325,74.9685,74.810121,0.0,74.36099300000001,76.017196,0.0,73.92173000000001,0.0,12.830430999999999,43.035973,10.0,65.0,67.1,24.178819,69.942347,31.864016999999997,0.0,13.373929,13.147797,0.0,10.0,1.0,13.75331,0.0,1036.678,10.0,0.0,0.0,73.921356,2.678676,3.446017,0.0,8.24,1.0,85.80377800000001,48.609607000000004,40.254226,288.59862400000003,4.68,0.0,12.950984,13.300112,0.0,10.0,0.0,54.007293999999995,19.01464,25.713693,7.005409905413517,31.925162,0.0,0.009069203,0.0,0.049384122999999995,0.0,0.021747412,0.0,0.024549736000000003,0.0,0.021972886,2.020738,2.0135549999999998,2.018354,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011658311999999999,5.693213,0.0,0.084338902,0.0,0.05258701599999999,9.5,9.749825999999999,0.0,0.02371226,9.5,9.728696000000001,0.0,0.040558413,0.418449875,72.373248,0.10898858,72.008641,0.123054995,71.81548599999999,1.867291,71.869743,0.0,8.179313,1.0,1.0,72.445693,72.544901,44.464918,72.168529,72.155286,45.119811,72.28490500000001,72.369744,44.266615,72.574102,72.458936,44.797975
 10/20/2017,14:21:07.781,0.0,72.663064,0.0,2.494727,12.813217999999999,0.0,0.0,73.740709,0.0,72.30484,0.022173081,1.384702,0.0,0.0,0.0,61.84996700000001,0.0,77.710325,32.249947,71.935362,0.0,0.0,0.0,7.4433229999999995,1.0,0.010448,97.816807,25.381532999999997,14.243007,22.666024,1.0,11124.514,1.0,0.00404,17.749898,42.580232,0.0,1.988677,0.0,1.9868759999999999,0.0,1.982459,0.0,1.9888419999999998,10.0,8.935979,0.0,0.0,0.0,0.138006207,0.0,0.136847429,0.0,0.46547276600000004,0.0,0.0,0.0,0.20649825100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,4.4683980000000005,72.380483,0.0,4.381557,0.0,12.797111,71.517433,0.0,243.673363,10.054711,0.0,84.863381,73.555516,73.535063,91.72296999999999,78.220804,0.014384988000000001,0.0,70.032717,14.597614000000002,34.086856,74.951365,74.811432,0.0,74.360431,76.017336,0.0,73.922292,0.0,5.360232,43.109819,10.0,65.0,67.1,24.111594,69.938839,31.840367999999998,0.0,13.125032999999998,13.500017000000001,3.3035,10.0,1.0,13.954212,0.0,1026.2839999999999,10.0,0.0,0.0,73.92159000000001,2.667253,3.4525930000000002,6.495401,8.24,1.0,85.830843,48.250828999999996,40.455315,285.39192,4.68,0.0,13.252149,13.286361,10.172392,10.0,0.0,53.995773,18.764870000000002,25.681066,8.23319817880946,31.900676,0.0,0.0,0.0,0.042587682,0.0,0.022456046,0.0,0.01852635,0.0,0.014822129,2.020995,2.013297,2.018386,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011662071999999999,5.6801580000000005,0.0,0.082791602,0.0,0.042787449000000005,9.5,9.746637,0.0,0.022069518,9.5,9.731562,0.0,0.044488109000000005,0.03865645,72.396398,1.438266,72.088941,0.8685754179999999,71.927617,0.467682359,71.767016,0.0031002190000000004,8.136461,1.0,1.0,72.44789300000001,72.546352,44.595104,72.173115,72.15420999999999,44.933009000000006,72.285327,72.372178,44.234941,72.57176199999999,72.45973199999999,44.744401
 10/20/2017,14:21:17.781,0.0,72.660256,0.0,5.359308,9.831274,0.0,0.0,73.732743,0.0,72.30001999999999,0.022080709,4.858006,27.165034000000002,0.0,0.0,60.123463,0.0,77.713791,32.213007,71.936064,0.0,0.0,0.0,0.0,1.0,0.010448,97.593765,25.365243,14.291996,22.712385,1.0,11117.136999999999,1.0,0.00404,17.863013,42.567291,0.0,1.99003,0.0,1.986231,0.0,1.9810729999999999,0.0,1.9881330000000002,10.0,8.920463,0.0,0.0,0.0,0.136235852,0.0,0.138199337,0.0,0.462314933,0.0,0.0,0.0,0.20849606399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.350376,0.0,0.0,72.35660899999999,0.0,5.848082,0.0,14.080665,71.51309300000001,0.0,243.663953,10.052412,0.0,84.872197,73.557576,73.538011,91.742644,78.226846,0.004159217,0.0,70.021117,14.599289,33.958619,74.960213,74.81545799999999,0.0,74.360853,76.019818,0.0,73.92084100000001,0.0,2.4747470000000003,42.987896,10.0,65.0,67.1,24.122341,69.931963,31.813931,0.0,13.256695,13.474815,7.587799,10.0,1.0,14.008785999999999,0.0,1050.8419999999999,10.0,0.0,0.0,73.921543,2.6546279999999998,3.4370489999999996,8.628629,8.24,1.0,86.009467,48.329556,40.090465,284.798679,4.68,0.0,13.047766000000001,13.175158999999999,7.815661,10.0,0.0,53.979401,18.671405,25.650898,5.812571475646147,31.882277000000002,0.0,0.048202999,0.0,0.049963914000000005,0.0,0.014661076,0.0,0.019331616,0.0,0.022359413999999998,2.021028,2.013329,2.0184189999999997,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011690549,5.664072,0.0,0.083533016,0.0,0.044560397,9.5,9.749504,0.0,0.015240867,9.5,9.700865,0.0,0.041911259,0.03865645,72.38844,1.00924,71.992725,1.0373729999999999,71.889999,1.417166,71.70841800000001,0.0,8.015636,1.0,1.0,72.447191,72.54565,44.724502,72.168669,72.155661,45.273115000000004,72.28434399999999,72.36993100000001,44.346571000000004,72.569469,72.459919,44.712567
 10/20/2017,14:21:27.781,0.0,72.665263,0.0,5.5741510000000005,0.0,0.0,0.0,73.729122,0.0,72.301845,0.027900149,3.1034509999999997,6.31281,0.0,0.0,60.751348,0.0,77.71871,32.196651,71.93306899999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.479403,25.344452,14.391626,22.6608,1.0,11103.881000000001,1.0,0.00404,17.552858999999998,42.543364000000004,0.0,1.988677,0.0,1.987972,0.0,1.9828459999999999,0.0,1.989325,10.0,8.941,0.0,0.0,0.0,0.136493358,0.0,0.136943994,0.0,0.44526908,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.033044,0.0,13.03228,72.342864,0.0,6.1700029999999995,0.0,9.572182000000002,71.538413,0.0,243.680071,10.051181,0.0,84.878904,73.559495,73.541147,91.76246,78.22975100000001,0.0,0.0,70.017749,14.601681,34.003277000000004,74.954829,74.82014000000001,0.0,74.363661,76.01902199999999,0.0,73.91878100000001,0.0,9.095332,42.949819,10.0,65.0,67.1,24.164870999999998,69.931776,31.794882,0.0,13.04327,13.214401,3.319546,10.0,1.0,13.948215,0.0,1050.425,10.0,0.0,0.0,73.919249,2.6606400000000003,3.448408,0.0,8.24,1.0,86.137294,48.389653,40.169937,297.22465800000003,4.68,0.0,12.86863,13.038248,3.342682,10.0,0.0,53.964895,18.666641000000002,25.630152,7.355707616605747,31.855978999999998,0.0,0.0,0.0,0.049835070999999995,0.0,0.024485315,0.0,0.024163208999999998,0.0,0.017592242,2.020673,2.0138130000000003,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011711351000000002,5.778155,0.0,0.08179230400000001,0.0,0.043818982,9.5,9.731272,0.0,0.027094375,9.5,9.701187,0.0,0.043779475,0.38328381799999994,72.347205,0.580213745,72.100516,0.9248411120000001,71.890722,0.9951732259999999,71.76195200000001,0.0,7.971817,1.0,1.0,72.446302,72.54480799999999,44.70162,72.17049399999999,72.156503,45.169862,72.28237800000001,72.370306,44.394853999999995,72.57185600000001,72.462727,44.832526
 10/20/2017,14:21:37.781,0.0,72.664046,0.0,5.609959,3.931513,0.0,0.0,73.767505,0.0,72.301377,0.014506199,3.1034509999999997,0.0,0.0,0.0,60.31248000000001,0.0,77.72063,32.172303,71.933537,0.0,0.0,0.0,0.0,1.0,0.010448,97.53322299999999,25.328905,14.474926000000002,22.706835,1.0,11123.98,1.0,0.00404,17.941260999999997,42.538709000000004,0.0,1.989579,0.0,1.9882939999999998,0.0,1.9826849999999998,0.0,1.987746,10.0,8.933307000000001,0.0,0.0,0.0,0.139519056,0.0,0.138843102,0.0,0.468695044,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.460742,0.0,0.0,72.355886,0.0,4.095406,0.0,3.0260580000000004,71.55071099999999,0.0,243.684125,10.052905,0.0,84.883782,73.55860600000001,73.544517,91.783496,78.232514,0.0,0.0,70.015925,14.599847,34.016387,74.969998,74.82955,0.0,74.360291,76.021785,0.0,73.91934300000001,0.0,8.582357,43.012126,10.0,65.0,67.1,24.188422,69.925508,31.772069000000002,0.0,13.242868,13.440614000000002,7.266878,10.0,1.0,14.117932999999999,0.0,1010.82,10.0,0.0,0.0,73.92149599999999,2.6552290000000003,3.507597,10.152364,8.24,1.0,86.110274,48.401672,40.342127000000005,290.121808,4.68,0.0,13.183019,13.420879999999999,9.402847,10.0,0.0,53.952814000000004,18.609246,25.615765,9.423287984155987,31.837348,0.0,0.019255593999999997,0.0,0.04873991,0.0,0.00863769,0.0,0.013920232,0.0,0.016915819,2.020802,2.013651,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011707407,5.7770269999999995,0.0,0.083339604,0.0,0.038790257,9.5,9.719966000000001,0.0,0.012631807,9.5,9.700059,0.0,0.043908317999999995,0.46768235799999996,72.405803,1.030339,71.964512,0.010523611,71.785102,1.023306,71.787995,0.0034224040000000004,8.054944,1.0,1.0,72.444804,72.547709,44.681501000000004,72.169839,72.158609,45.152127,72.282612,72.369557,44.451248,72.57209,72.46207199999999,44.747119
 10/20/2017,14:21:47.781,0.0,72.663485,0.0,6.003838,30.801076000000002,0.0,0.0,73.752296,0.0,72.301705,0.021803592000000004,4.034439,20.230307999999997,0.0,0.0,59.436193,0.0,77.72610999999999,32.148606,71.933677,0.0,0.0,0.0,0.0,1.0,0.010448,97.65614000000001,25.309089,14.491623,22.695081,1.0,11130.608,1.0,0.00404,18.000859,42.537265999999995,0.0,1.9898689999999999,0.0,1.986231,0.0,1.9809439999999998,0.0,1.9879069999999999,10.0,8.919208,0.0,0.0,0.0,0.139293738,0.0,0.135946158,0.0,0.46063934799999995,0.0,0.0,0.0,0.20852828699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454625,0.0,0.0,72.3378,0.0,4.810784,0.0,14.706397,71.519604,0.0,243.69382400000003,10.053438,0.0,84.894005,73.559354,73.545734,91.801387,78.241087,0.0,0.0,70.018264,14.599607999999998,34.073746,74.97261999999999,74.83877199999999,0.0,74.360338,76.019631,0.0,73.916441,0.012188698000000001,3.404515,42.956742,10.0,65.0,67.1,24.186822,69.925274,31.747629999999997,0.0,13.253088,13.530018,2.902348,10.0,1.0,13.782696,0.0,1037.464,10.0,0.0,0.0,73.921215,2.706332,3.325846,9.061691,8.24,1.0,86.024478,48.446745,40.338515,289.27203199999997,4.68,0.0,13.180014000000002,13.190104999999999,12.641347999999999,10.0,0.0,53.939614,18.210206,25.594323000000003,7.573334387801506,31.815696000000003,0.0,0.04868653,0.0,0.042136734,0.0,0.014435601999999999,0.0,0.018687403000000002,0.0,0.020458986999999998,2.020706,2.013587,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011693823,5.777897,0.0,0.083404075,0.0,0.044012395,9.5,9.715069999999999,0.0,0.015273078,9.5,9.701445,0.0,0.044810215,0.0,72.372525,0.327018139,72.057834,0.664612282,71.791612,0.601313377,71.764122,0.000200554889,8.085231,1.0,1.0,72.445646,72.543591,44.613646,72.168295,72.156082,45.071337,72.282987,72.370306,44.253096,72.574102,72.46235300000001,44.770022999999995
 10/20/2017,14:21:57.781,0.0,72.66367199999999,0.0,4.428319,0.0,0.0,0.0,73.69942900000001,0.0,72.30001999999999,0.019863778999999998,2.45892,0.0,0.0,0.0,60.409524,0.0,77.728218,32.130392,71.933116,0.0,0.0,0.0,0.0,1.0,0.010448,97.721525,25.293356,14.532354999999999,22.707978,1.0,11106.126,1.0,0.00404,17.930719,42.540851,0.0,1.989257,0.0,1.986231,0.0,1.981589,0.0,1.988648,10.0,8.933146,0.0,0.0,0.0,0.135270204,0.0,0.13639679400000002,0.0,0.449168037,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,5.206111,72.334907,0.0,6.384616,0.0,16.439195,71.589053,0.0,243.69990499999997,10.050728999999999,0.0,84.899399,73.56000999999999,73.547653,91.82481800000001,78.244225,0.0,0.0,70.006617,14.601920999999999,34.088495,74.994483,74.84729300000001,0.0,74.361274,76.021691,0.0,73.918407,0.0,6.418243,42.962511,10.0,65.0,67.1,24.196654000000002,69.920223,31.728256,0.0,13.519419000000001,13.224601999999999,0.0,10.0,1.0,13.781495999999999,0.0,1033.454,10.0,0.0,0.0,73.92027900000001,2.669658,3.41134,0.0,8.24,1.0,85.968469,48.667901,40.324667,280.982702,4.68,0.0,13.100665,13.237934,0.0,10.0,0.0,53.925388,18.420956,25.577476,6.884709295013836,31.799017,0.0,0.018739828,0.0,0.04551884900000001,0.0,0.020008039,0.0,0.025838161000000002,0.0,0.021554148,2.020834,2.0138130000000003,2.018193,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011684802,5.774996,0.0,0.08301725,0.0,0.044850515,9.5,9.71565,0.0,0.022359413999999998,9.5,9.700285000000001,0.0,0.042329997,0.33405133600000003,72.375419,0.6716454959999999,72.026003,1.297601,71.82923100000001,1.607063,71.73301500000001,0.0,8.101341,1.0,1.0,72.442745,72.54242099999999,44.619564000000004,72.166938,72.15786,45.199025,72.28312700000001,72.370867,44.361249,72.571388,72.463195,44.800692
 10/20/2017,14:22:07.781,0.0,72.663344,0.0,5.538344,30.736949,0.0,0.0,73.68929,0.0,72.301096,0.020879872,3.4257160000000004,18.548676999999998,0.0,0.0,61.153282,0.0,77.732433,32.124909,71.930121,0.0,0.0,0.0,0.0,1.0,0.010448,97.677387,25.288158,14.514741,22.681206,1.0,11139.481000000002,1.0,0.00404,17.944098999999998,42.545552,0.0,1.989322,0.0,1.9868759999999999,0.0,1.9821689999999998,0.0,1.988939,10.0,8.941289999999999,0.0,0.0,0.0,0.13646117,0.0,0.13761994800000002,0.0,0.45741707,0.0,0.0,0.0,0.209172742,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,9.43994,72.36746099999999,0.0,6.527692,0.0,14.529909,71.54637,0.0,243.697444,3.6886769999999998,0.0,84.907934,73.560478,73.553551,91.841018,78.249753,0.004421417,0.0,69.99983399999999,14.598332000000001,34.017207,74.98821,74.848416,0.0,74.36483199999999,76.02623299999999,0.0,73.918734,0.009951452,10.281586,42.945588,10.0,65.0,67.1,24.185221,69.914423,31.709764,0.0,13.413607999999998,13.451414000000002,7.010141,10.0,1.0,14.004588,0.0,1036.149,10.0,0.0,0.0,73.920185,2.617353,3.4980309999999997,5.292453,8.24,1.0,85.99046899999999,48.665496999999995,40.254828,290.907451,4.68,0.0,13.076019,13.442403,19.310737,10.0,0.0,53.910976,18.687511999999998,25.563274,8.015105917551386,31.778992,0.0,0.004008242,0.0,0.044166002999999995,0.0,0.026063635,0.0,0.020652251,0.0,0.017785506,2.020931,2.013394,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011688273999999998,5.7766720000000005,0.0,0.087917033,0.0,0.049137825999999996,9.5,9.714780000000001,0.0,0.026546794,9.5,9.700736000000001,0.0,0.042555472000000004,0.594280166,72.36963100000001,0.144154638,71.968129,1.156937,71.808251,1.431232,71.796676,0.0027780340000000004,8.146771000000001,1.0,1.0,72.443915,72.545416,44.539479,72.166891,72.157158,45.264839,72.282472,72.370165,44.344640000000005,72.57311999999999,72.463008,44.883382
 10/20/2017,14:22:17.781,0.0,72.664374,0.0,3.1392580000000003,11.177958,0.0,0.002055172,73.682772,0.0,72.30278100000001,0.012658758,2.960222,16.450642000000002,0.0,0.0,61.421962,0.0,77.736602,32.099307,71.93063599999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.604435,25.26811,14.575657000000001,22.694264999999998,1.0,11118.955,1.0,0.00404,17.833822,42.554583,0.0,1.989386,0.0,1.9869720000000002,0.0,1.981911,0.0,1.9874880000000001,10.0,8.93247,0.0,0.0,0.0,0.136879618,0.0,0.138843102,0.0,0.472980675,0.0,0.0,0.0,0.206466028,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,0.0,72.354439,0.0,5.3473180000000005,0.0,0.0,71.545647,0.0,243.690736,0.85548391,0.0,84.918346,73.561461,73.55093000000001,91.85933100000001,78.254625,0.0101898,0.0,70.00465200000001,14.603516,34.089724,75.005626,74.853988,0.0,74.364223,76.03414699999999,0.0,73.91690899999999,0.029303634,10.698378,43.020203,10.0,65.0,67.1,24.119369,69.911148,31.685278999999998,0.0,13.410001000000001,13.2024,2.3728279999999997,10.0,1.0,13.695138,0.0,1034.9460000000001,10.0,0.0,0.0,73.921028,2.6215610000000003,3.285191,9.799499,8.24,1.0,86.022273,48.749032,40.363199,274.376891,4.68,0.0,12.987653,13.114177,8.312659,10.0,0.0,53.895677,18.517823,25.546613,8.943060996209434,31.759292,0.0,0.050040417999999996,0.0,0.045228952999999995,0.0,0.018204243999999998,0.0,0.015530763000000001,0.0,0.018784035,2.020834,2.013394,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011693411,5.779637999999999,0.0,0.081566656,0.0,0.04291639,9.5,9.713492,0.0,0.017882138,9.5,9.699286,0.0,0.044584741,0.22151995100000002,72.37686500000001,1.030339,72.057834,0.995173227,71.892169,1.142871,71.845146,0.002455849,8.178024,1.0,1.0,72.444851,72.544433,44.691363,72.168763,72.15772,45.24277,72.280366,72.37171,44.149578000000005,72.574009,72.464037,44.693933
 10/20/2017,14:22:27.781,0.0,72.66629300000001,0.0,4.67897,13.230049,0.0,0.0,73.657425,0.0,72.302968,0.019401918,3.676367,17.811962,0.0,0.0,60.642718,0.0,77.739506,32.077609,71.92853000000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.552072,25.252842,14.529053,22.752216,1.0,11127.187,1.0,0.00404,17.577591,42.566453,0.0,1.98974,0.0,1.985812,0.0,1.98233,0.0,1.988262,10.0,8.919369,0.0,0.0,0.0,0.13633241699999998,0.0,0.136428982,0.0,0.45889931799999994,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,11.23611,72.334907,0.0,3.666179,0.0,2.897702,71.55215799999999,0.0,243.69078399999998,0.009399958,0.0,84.921864,73.563895,73.55303599999999,91.882199,78.25790400000001,0.0,0.0,70.003857,14.597295,33.982382,75.007405,74.852349,0.0,74.36394200000001,76.037471,0.0,73.915083,0.0,5.664811,42.981357,10.0,65.0,67.1,24.097417999999998,69.90590999999999,31.665998,0.0,13.150282999999998,13.266604000000001,8.438241,10.0,1.0,13.843266,0.0,1032.363,10.0,0.0,0.0,73.919577,2.7893,3.113006,6.928463000000001,8.24,1.0,86.043616,48.9155,40.390894,284.141305,4.68,0.0,13.134328,13.214020000000001,14.821726000000002,10.0,0.0,53.882569999999994,18.719953,25.532922,6.366241356431917,31.740009999999998,0.0,0.035212126,0.0,0.04561548,0.0,0.017173504,0.0,0.024195419,0.0,0.024195419,2.021092,2.013748,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011696952,5.778639,0.0,0.083629723,0.0,0.043915688,9.5,9.714265,0.0,0.018461929,9.5,9.699544,0.0,0.040751677,0.130088201,72.33707700000001,0.699778342,71.99561899999999,0.622413012,71.910978,1.037372,71.701184,0.0,8.071375999999999,1.0,1.0,72.447659,72.545463,44.609701,72.167172,72.158609,45.212818,72.284718,72.37011899999999,44.297129999999996,72.57260500000001,72.464037,44.885712
 10/20/2017,14:22:37.781,0.0,72.666854,0.0,3.747981,0.0,0.0,0.0,73.690014,0.0,72.30058199999999,0.022357825,3.5331379999999997,0.0,0.0,0.0,62.036087,0.0,77.741895,32.05196,71.927735,0.0,0.0,0.0,0.0,1.0,0.010448,97.534774,25.231262,14.567584,22.689041,1.0,11113.716,1.0,0.00404,17.906394,42.55854,0.0,1.988967,0.0,1.9883259999999998,0.0,1.9816209999999999,0.0,1.988358,10.0,8.938554,0.0,0.0,0.0,0.134723004,0.0,0.136622112,0.0,0.442433475,0.0,0.0,0.0,0.20659492,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,1.597734,72.33997099999999,0.0,5.883851,0.0,13.487020999999999,71.547094,0.0,243.70584,0.004639071,0.0,84.931009,73.562116,73.55598499999999,91.89910400000001,78.262822,0.0,0.0,69.999039,14.601602,34.052851000000004,74.98989499999999,74.85969899999999,0.0,74.363755,76.040094,0.0,73.91601999999999,0.0,10.217464,42.948665000000005,10.0,65.0,67.1,24.199398000000002,69.901045,31.646345,0.0,13.072728,13.458015,9.481235,10.0,1.0,14.044167999999999,0.0,1028.6580000000001,10.0,0.0,0.0,73.918968,2.6828849999999997,3.438244,4.68296,8.24,1.0,86.024337,48.820547,40.474581,288.58259,4.68,0.0,13.080227,13.426260999999998,3.054103,10.0,0.0,53.867178,18.595409,25.518209,7.1261571691052845,31.721379,0.0,0.0,0.0,0.045937587,0.0,0.024388682999999998,0.0,0.024195419,0.0,0.018043191,2.020867,2.013716,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011693961000000001,5.778897,0.0,0.091269517,0.0,0.044592632,9.5,9.71536,0.0,0.026933322000000003,9.5,9.700188,0.0,0.043779475,0.038656451,72.41159,0.7912100940000001,72.05566400000001,0.9811068059999999,71.909531,1.839159,71.83357099999999,0.0,8.015958,1.0,1.0,72.445132,72.544948,44.632977000000004,72.167827,72.16029300000001,45.262474,72.278869,72.371382,44.330734,72.57073299999999,72.465067,44.838349
 10/20/2017,14:22:47.781,0.0,72.663859,0.0,4.786392,29.903287,0.0,0.0,73.739985,0.0,72.301845,0.020233267,3.282487,0.0,0.0,0.0,62.52565,0.0,77.746954,32.038858000000005,71.927875,0.0,0.0,0.0,4.964389,1.0,0.010448,97.562554,25.206712,14.562079,22.660637,1.0,11091.479,1.0,0.00404,18.055186,42.543597,0.0,1.9891279999999998,0.0,1.987391,0.0,1.982298,0.0,1.9881330000000002,10.0,8.939487,0.0,0.0,0.0,0.13739463,0.0,0.135624275,0.0,0.46666500899999996,0.0,0.0,0.0,0.20482266600000001,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,9.520126,72.321162,0.0,4.345788,0.0,4.2133449999999995,71.578925,0.0,243.703572,0.003777187,0.0,84.940998,73.562303,73.561695,91.921643,78.268725,0.005994612,0.0,69.99651300000001,14.597454999999998,34.047934999999995,74.98348100000001,74.86105699999999,0.0,74.36132099999999,76.04500999999999,0.0,73.91601999999999,0.009504002,12.397608,43.100972999999996,10.0,64.0,67.2,24.179505,69.899455,31.623115000000002,0.0,13.418417999999999,13.228801999999998,11.856053,10.0,1.0,13.905035999999999,0.0,1015.071,10.0,0.0,0.0,73.922854,2.668456,3.3856319999999998,11.467587,8.24,1.0,85.98118199999999,48.765859000000006,40.571513,286.289797,4.68,0.0,13.218485999999999,13.347342999999999,18.941997,10.0,0.0,53.85411800000001,18.582251,25.498253,8.033274534033088,31.702609000000002,0.0,0.0,0.0,0.04384389599999999,0.0,0.022745941000000002,0.0,0.018397508,0.0,0.015273078,2.020899,2.01349,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011687027,5.776221,0.0,0.079825943,0.0,0.040885559,9.5,9.693359,0.0,0.020974357000000002,9.5,9.700349000000001,0.0,0.044133792000000005,0.327018125,72.407249,0.31998493100000003,72.071579,0.07382251299999999,71.876253,1.149904,71.806804,0.0053555140000000005,8.154826,1.0,1.0,72.447191,72.545416,44.578534999999995,72.167172,72.15809399999999,45.124934,72.280834,72.369978,44.183569,72.57021800000001,72.465067,44.889206
 10/20/2017,14:22:57.781,0.0,72.666901,0.0,4.8221989999999995,7.234096000000001,0.0,0.0,73.713189,0.0,72.300441,0.012196897,4.607355,29.647441999999998,0.0,0.0,62.32794200000001,0.0,77.74775,32.005776000000004,71.926284,0.0,0.0,0.0,16.879269,1.0,0.010448,97.589158,25.187128,14.573088,22.667657000000002,1.0,11066.676000000001,1.0,0.00404,17.725572,42.548578000000006,0.0,1.989579,0.0,1.9875200000000002,0.0,1.9814599999999998,0.0,1.988616,10.0,8.920463,0.0,0.0,0.0,0.138617784,0.0,0.136203664,0.0,0.473721799,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,0.0,72.324055,0.0,4.059637,0.0,8.641606,71.581818,0.0,243.710473,0.002422797,0.0,84.946486,73.56089899999999,73.561554,91.938689,78.272566,0.0,0.0,69.989263,14.602079999999999,33.910684,74.981796,74.869156,0.0,74.36665699999999,76.056951,0.0,73.91555100000001,0.04160849,0.0,42.98905,10.0,64.0,67.2,24.160984,69.895713,31.602905,0.0,13.58976,13.399211,13.733442000000002,10.0,1.0,14.072954000000001,0.0,1033.598,10.0,0.0,0.0,73.92280699999999,2.660039,3.4041660000000005,8.997533,8.24,1.0,85.934555,48.957568,40.549839,270.576947,4.68,0.0,13.097058,13.338375,13.442957999999999,10.0,0.0,53.837419999999995,18.258072,25.481406,8.033274534033088,31.683096000000003,0.0,0.053908668,0.0,0.04551884900000001,0.0,0.015981711000000003,0.0,0.016303816999999998,0.0,0.021328674,2.021028,2.013201,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011679388999999998,5.777317,0.0,0.082340306,0.0,0.042948626,9.5,9.675546,0.0,0.013404862,9.5,9.700510000000001,0.0,0.041846838,0.0,72.40869599999999,0.15118785099999998,72.013705,1.417166,71.92110600000001,1.2554020000000001,71.696843,0.001489295,8.220233,1.0,1.0,72.44686300000001,72.545088,44.75764,72.16516,72.161182,45.239616999999996,72.280928,72.37049300000001,44.282452,72.57078,72.46534799999999,44.941615000000006
 10/20/2017,14:23:07.781,0.0,72.66680699999999,0.0,5.681573,10.296201,0.0,0.0,73.711741,0.0,72.301705,0.022357825,2.781185,28.542370000000002,0.0,0.0,61.66964,0.0,77.753511,31.982265,71.926425,0.0,0.0,0.0,0.0,1.0,0.010448,97.569792,25.168844,14.624829,22.663086,1.0,11093.51,1.0,0.00404,17.942071,42.543551,0.0,1.9898369999999999,0.0,1.988262,0.0,1.9820080000000002,0.0,1.988262,10.0,8.910646,0.0,0.0,0.0,0.13810277199999998,0.0,0.137169312,0.0,0.46656834,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,12.214381,72.373972,0.0,4.63194,0.0,13.695599,71.588329,0.0,243.732864,0.0,0.0,84.952536,73.562116,73.563848,91.958505,78.27453299999999,0.0025860220000000003,0.0,69.98683100000001,14.598491000000001,34.030727,74.996262,74.869249,0.0,74.366517,76.06505200000001,0.0,73.91719,0.0,6.145725,42.975588,10.0,64.0,67.2,24.171045,69.89234499999999,31.580790000000004,0.0,13.398578,13.449014000000002,15.995938,10.0,1.0,13.915231,0.0,1045.95,10.0,0.0,0.0,73.92299399999999,2.638996,3.3946,10.120285,8.24,1.0,85.921702,48.905884,40.489633000000005,280.51773,4.68,0.0,12.9059,13.220595999999999,11.358774,10.0,0.0,53.828371999999995,18.222909,25.459222,5.385969127388422,31.667903000000003,0.0,0.038403432,0.0,0.045873165,0.0,0.015434131,0.0,0.022262782000000002,0.0,0.023647839,2.020834,2.013426,2.0182900000000004,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011677088,5.777446,0.0,0.086917735,0.0,0.04439922,9.5,9.677125,0.0,0.016625924,9.5,9.699447,0.0,0.043167473,0.397350241,72.373248,0.23558639,71.984768,0.650545859,71.895786,1.199136,71.724334,0.0,8.137105,1.0,1.0,72.446489,72.547803,44.747383,72.166189,72.158843,45.285332000000004,72.282659,72.370399,44.264297,72.571341,72.466985,44.683839
 10/20/2017,14:23:17.781,0.0,72.669475,0.0,5.323501,11.322246,0.0,0.0,73.700153,0.0,72.299458,0.024667126,3.568945,12.414728,0.0,0.0,62.74870500000001,0.0,77.755994,31.962936,71.92558199999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.534257,25.145826,14.629233,22.690020999999998,1.0,11103.025,1.0,0.00404,17.919367,42.531774,0.0,1.989032,0.0,1.9858759999999998,0.0,1.981815,0.0,1.989132,10.0,8.926836999999999,0.0,0.0,0.0,0.13726587699999998,0.0,0.136203664,0.0,0.447138001,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,9.472014,72.37975899999999,0.0,4.775015,0.0,8.176317,71.544924,0.0,243.75293900000003,0.002669049,0.0,84.959102,73.564175,73.568528,91.978181,78.278375,0.0,0.0,69.996607,14.604073999999999,34.038511,75.011337,74.873088,0.0,74.367687,76.083454,0.0,73.915364,0.0,6.049542,43.079434,10.0,64.0,67.2,24.173560000000002,69.887106,31.560115000000003,0.0,13.091967,13.251003,0.0,10.0,1.0,13.899639,0.0,1038.539,10.0,0.0,0.0,73.922854,2.672664,3.2582869999999997,0.0,8.24,1.0,85.937839,48.660689,40.293962,290.23404300000004,4.68,0.0,13.033339,13.232553,0.0,10.0,0.0,53.813353,18.709517,25.435878,7.12011863907476,31.64602,0.0,0.002235294,0.0,0.044520319,0.0,0.023422363999999998,0.0,0.025451632999999998,0.0,0.02113541,2.020899,2.0131040000000002,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011679455,5.778251999999999,0.0,0.082856073,0.0,0.050008182000000005,9.5,9.67706,0.0,0.024163208999999998,9.5,9.699963,0.0,0.038625776,0.362184182,72.350099,0.6716454959999999,72.039748,0.636479435,71.916042,0.298885283,71.785102,0.0,8.103918,1.0,1.0,72.442886,72.54761500000001,44.688996,72.16824799999999,72.157813,45.308584,72.277699,72.369697,44.433865999999995,72.56998399999999,72.46703199999999,44.911334000000004
 10/20/2017,14:23:27.781,0.0,72.667509,0.0,4.499934,11.145894,0.0,0.0,73.687842,0.0,72.30025400000001,0.007947781999999999,3.067643,8.234674,0.0,0.0,63.005798,0.0,77.75739899999999,31.9378,71.923524,0.0,0.0,0.0,0.0,1.0,0.010448,97.489227,25.133760000000002,14.614738000000001,22.700958,1.0,11085.278,1.0,0.00404,17.528534,42.527584000000004,0.0,1.988935,0.0,1.987424,0.0,1.9825240000000002,0.0,1.9891,10.0,8.946569,0.0,0.0,0.0,0.134851757,0.0,0.137491195,0.0,0.45751373799999995,0.0,0.0,0.0,0.20714270699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,4.901403,72.350099,0.0,3.63041,0.0,18.268259,71.626671,0.0,243.75612400000003,0.000699027407,0.0,84.968575,73.565111,73.57124300000001,91.9964,78.283153,0.0,0.0,70.02060300000001,14.599129000000001,33.912732,75.025195,74.879549,0.0,74.36885699999999,76.098298,0.0,73.914896,0.0,9.784642,42.915588,10.0,64.0,67.2,24.200313,69.883739,31.540184000000004,0.0,13.206195000000001,13.37701,5.919008,10.0,1.0,13.767103,0.0,1040.303,10.0,0.0,0.0,73.922198,2.750221,3.4412339999999997,8.917337,8.24,1.0,85.96467,48.802518,40.426415999999996,279.539685,4.68,0.0,13.214278,13.297720000000002,9.579201,10.0,0.0,53.798427000000004,18.285523,25.418057,7.803218412556229,31.626971,0.0,0.0,0.0,0.044166002999999995,0.0,0.024904053,0.0,0.020104671,0.0,0.014435601999999999,2.020738,2.013523,2.0182580000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011683613999999998,5.778574,0.0,0.082501483,0.0,0.041143442,9.5,9.675482,0.0,0.025129527000000002,9.5,9.701219,0.0,0.042136734,0.108988566,72.41665400000001,0.9248411129999999,72.034684,0.7279111859999999,71.87480699999999,0.678678705,71.872636,0.0031002190000000004,8.024335,1.0,1.0,72.444851,72.54696,44.468469,72.170869,72.16005899999999,45.245922,72.280694,72.372224,44.275113,72.573728,72.467453,44.855819
