date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,14:23:37.781,0.0,72.668024,0.0,4.213476,7.666958999999999,0.0,0.0,73.708844,0.0,72.300488,0.020140895,2.530535,0.050736772,0.0,0.0,62.992038,0.0,77.764472,31.924,71.924553,0.0,0.0,0.0,2.965248,1.0,0.010448,97.489979,25.108978,14.620059,22.705039000000003,1.0,11091.158000000001,1.0,0.00404,17.910853,42.532239000000004,0.0,1.9894180000000001,0.0,1.9828139999999999,0.0,1.98262,0.0,1.9888099999999997,10.0,8.931633,0.0,0.0,0.0,0.13549552199999998,0.0,0.137169312,0.0,0.472110659,0.0,0.0,0.0,0.20624046899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,0.0,72.399292,0.0,4.2742510000000005,0.0,0.0,71.585436,0.0,243.760854,0.001971333,0.0,84.97776800000001,73.566048,73.57245999999999,92.01861099999999,78.287509,0.001799424,0.0,70.03482199999999,14.602398999999998,33.913551,75.01321,74.885588,0.0,74.367828,76.11759,0.0,73.91513,0.0,15.747976999999999,43.017511,10.0,64.0,67.2,24.195739,69.879622,31.519602000000003,0.0,13.168920000000002,13.349409,8.27778,10.0,1.0,13.897839999999999,0.0,1012.28,10.0,0.0,0.0,73.919202,2.703927,3.355141,6.5916369999999995,8.24,1.0,85.981651,48.741219,40.315636,292.286334,4.68,0.0,13.189632000000001,13.423271,13.475022000000001,10.0,0.0,53.786347,18.762601999999998,25.398147,8.906618066349814,31.607922,0.0,0.033826003,0.0,0.044198213,0.0,0.018622982,0.0,0.014500023,0.0,0.016722556,2.020867,2.01349,2.0185150000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011686258,5.735829,0.0,0.087917033,0.0,0.042594035999999995,9.5,9.675224,0.0,0.018622982,9.5,9.700253,0.0,0.039785359,0.0,72.37686500000001,0.995173237,72.028173,1.628162,71.829954,1.698494,71.68526899999999,0.002133664,8.004681,1.0,1.0,72.446489,72.544246,44.765136,72.170681,72.155661,45.206118,72.27943,72.370633,44.364339,72.57260500000001,72.467874,44.91444
 10/20/2017,14:23:47.781,0.0,72.667697,0.0,4.356705000000001,17.077719000000002,0.0,0.0,73.774023,0.0,72.302828,0.023096801,3.568945,22.440451,0.0,0.0,61.476278,0.0,77.766205,31.903230999999998,71.923009,0.0,0.0,0.0,0.0,1.0,0.010448,97.478181,25.085635999999997,14.634186999999999,22.668799,1.0,11112.113000000001,1.0,0.00404,18.090459,42.530563,0.0,1.989998,0.0,1.9851029999999998,0.0,1.98233,0.0,1.987327,10.0,8.924133,0.0,0.0,0.0,0.137362442,0.0,0.137459006,0.0,0.462443824,0.0,0.0,0.0,0.20888273699999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,0.0,72.381929,0.0,4.095406,0.0,14.658264,71.533349,0.0,243.78532,0.0031205129999999997,0.0,84.98531899999999,73.565673,73.573724,92.03612700000001,78.293458,0.0,0.0,70.0366,14.600485,33.999179999999996,75.025663,74.890176,0.0,74.373492,76.130046,0.0,73.912228,0.042279664,0.0,42.872126,10.0,64.0,67.3,24.161441,69.877892,31.498695,0.0,13.433448,13.434013,14.038317999999999,10.0,1.0,13.866055,0.0,1037.994,10.0,0.0,0.0,73.919905,2.6408,3.386828,15.830278,8.24,1.0,86.004729,48.571746000000005,40.38969,271.073986,4.68,0.0,13.253351,13.361692000000001,10.348746,10.0,0.0,53.770862,18.753073999999998,25.381254000000002,8.045386737867492,31.588084000000002,0.0,0.053715255,0.0,0.044971267999999995,0.0,0.013759179,0.0,0.015788448,0.0,0.022745941000000002,2.0211240000000004,2.013072,2.018354,2.023411,1.0,1.0,0.0,0.0,0.0,0.0,0.011689949,5.73815,0.0,0.083275133,0.0,0.044141335999999996,9.5,9.676867,0.0,0.013404862,9.5,9.69307,0.0,0.041782417,0.0,72.39856800000001,0.819342948,72.06434499999999,0.580213742,71.931234,0.235586378,71.722163,0.001811479,7.949263,1.0,1.0,72.443775,72.54644499999999,44.607728,72.168529,72.160668,45.242375,72.280226,72.37011899999999,44.168118,72.572464,72.469606,44.917545000000004
 10/20/2017,14:23:57.781,0.0,72.668633,0.0,4.213476,21.374284,0.0,0.0,73.880481,0.0,72.303155,0.024851871,3.389909,24.730673,0.0,0.0,61.560285,0.0,77.769671,31.877724,71.922026,0.0,0.0,0.0,0.0,1.0,0.010448,97.501589,25.080856,14.577307999999999,22.754665,1.0,11179.252,1.0,0.00404,18.017886999999998,42.522231,0.0,1.98974,0.0,1.988004,0.0,1.98117,0.0,1.987681,10.0,8.914605,0.0,0.0,0.0,0.136911806,0.0,0.136428982,0.0,0.46408718600000004,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,4.51651,72.363844,0.0,5.1684730000000005,0.0,19.118614,71.543477,0.0,243.78990499999998,0.000452774668,0.0,84.993338,73.565205,73.578264,92.055286,78.295707,0.015958183,0.0,70.03762900000001,14.635894,33.92994,75.029362,74.894249,0.0,74.371619,76.140114,0.0,73.91279,0.027066387999999997,11.547993,42.96828,10.0,64.0,67.3,24.188651,69.873635,31.478067,0.0,13.376935000000001,13.401610999999999,7.668029,10.0,1.0,13.831272,0.0,1032.026,10.0,0.0,0.0,73.920373,2.640199,3.444821,3.9611910000000004,8.24,1.0,86.015096,48.742421,40.303595,284.02907000000005,4.68,0.0,13.129519,13.357507,12.961992,10.0,0.0,53.756403000000006,18.193873,25.356517999999998,8.202898171015528,31.568153000000002,0.0,0.045301811,0.0,0.045357796,0.0,0.014693287,0.0,0.017849926999999998,0.0,0.024163208999999998,2.020963,2.013523,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011691648999999998,5.739182,0.0,0.082630425,0.0,0.050459477999999995,9.5,9.677286,0.0,0.015112025,9.5,9.684083,0.0,0.044133792000000005,0.101955356,72.352992,0.327018138,72.039025,0.228553167,71.915319,0.291852071,71.88565799999999,0.0,7.904477,1.0,1.0,72.446208,72.54644499999999,44.841275,72.163428,72.1602,45.260504,72.278541,72.368808,44.363953,72.57096700000001,72.47100999999999,44.763812
 10/20/2017,14:24:07.781,0.0,72.669849,0.0,4.67897,9.157931,0.0,0.0,73.757366,0.0,72.300815,0.02124936,3.6047519999999995,21.65569,0.0,0.0,60.679652000000004,0.0,77.772669,31.859139000000003,71.919874,0.0,0.0,0.0,0.0,1.0,0.010448,97.510661,25.059138,14.637123,22.722016,1.0,11155.839,1.0,0.00404,18.103838,42.516273,0.0,1.9895470000000002,0.0,1.988745,0.0,1.9814599999999998,0.0,1.988487,10.0,8.927996,0.0,0.0,0.0,0.136364605,0.0,0.136428982,0.0,0.45374367200000004,0.0,0.0,0.0,0.208141613,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,17.554779,72.34648100000001,0.0,3.8092550000000003,0.0,3.459257,71.515263,0.0,243.773208,0.002381754,0.0,85.000373,73.568903,73.57910600000001,92.079235,78.300438,0.0101898,0.0,70.04024799999999,14.634220000000001,34.047115000000005,74.98863100000001,74.901365,0.0,74.375552,76.146435,0.0,73.913398,0.0,18.136517,42.890588,10.0,64.0,67.3,24.184993,69.871624,31.456696,0.0,13.220623000000002,13.132197,13.861811,10.0,1.0,14.133525,0.0,1021.247,10.0,0.0,0.0,73.9207,2.658836,3.4131339999999994,11.85253,8.24,1.0,86.030201,48.746628,40.364403,270.560914,4.68,0.0,13.189632000000001,13.358104,10.829711999999999,10.0,0.0,53.739892000000005,18.881475,25.336052,7.355707616605747,31.550033000000003,0.0,0.036598249,0.0,0.045422217,0.0,0.017592242,0.0,0.024066577000000002,0.0,0.024356472,2.02106,2.013684,2.018386,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011694152,5.738731,0.0,0.083565252,0.0,0.044786045,9.5,9.675707000000001,0.0,0.017946558999999997,9.5,9.689945,0.0,0.043940528,0.35515097100000004,72.371801,0.9811068059999999,72.073026,1.0584719999999999,71.912425,0.882641841,71.756164,0.0,7.864524,1.0,1.0,72.44840699999999,72.548879,44.683473,72.170541,72.160668,45.307796,72.27741800000001,72.372926,44.334596999999995,72.57176199999999,72.46965300000001,44.896194
 10/20/2017,14:24:17.781,0.0,72.669849,0.0,5.46673,0.0,0.0,0.0,73.706671,0.0,72.302032,0.025590847000000003,3.676367,28.157996999999998,0.0,0.0,60.513085,0.0,77.77501099999999,31.840042999999998,71.92165200000001,0.0,0.0,0.0,5.684079,1.0,0.010448,97.523634,25.034264,14.62116,22.722996,1.0,11166.743,1.0,0.00404,17.751114,42.519065999999995,0.0,1.9889990000000002,0.0,1.989616,0.0,1.981718,0.0,1.9888419999999998,10.0,8.930571,0.0,0.0,0.0,0.137426818,0.0,0.13980875,0.0,0.44965137899999996,0.0,0.0,0.0,0.20836717300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,19.174539000000003,72.36456700000001,0.0,6.6349979999999995,0.0,15.989951000000001,71.502241,0.0,243.75144300000002,0.000699027404,0.0,85.007221,73.568575,73.57765500000001,92.098253,78.305029,0.0,0.0,70.036179,14.639244,33.919287,75.005485,74.90955799999999,0.0,74.377377,76.15186700000001,0.0,73.911152,0.0,7.027400999999999,42.983665,10.0,64.0,67.3,24.196654000000002,69.866198,31.437694,0.0,13.198379000000001,13.311606,0.0,10.0,1.0,13.921828,0.0,1049.463,10.0,0.0,0.0,73.91939,2.753828,3.41134,4.522567,8.24,1.0,86.038128,48.734007,40.502276,272.11616499999997,4.68,0.0,13.077822,13.4711,0.0,10.0,0.0,53.72855799999999,18.574991,25.322826,5.974957592721037,31.530334000000003,0.0,0.00500754,0.0,0.044616950999999995,0.0,0.022230571,0.0,0.025097316,0.0,0.021747412,2.020609,2.0131040000000002,2.018193,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011695539,5.732831,0.0,0.08472572699999999,0.0,0.044882751,9.5,9.675224,0.0,0.023003626,9.5,9.678542,0.0,0.044616950999999995,0.45361593299999997,72.405079,0.031623258,72.112814,0.960007169,71.80174,1.8110259999999998,71.77208,0.0,7.971494,1.0,1.0,72.445693,72.54504200000001,44.644417,72.167406,72.159638,45.238434000000005,72.282987,72.373675,44.289404,72.576863,72.470635,44.809621
 10/20/2017,14:24:27.781,0.0,72.669522,0.0,5.430922,2.632924,0.0,0.0,73.65597700000001,0.0,72.299458,0.024667126,5.07285,25.211139000000003,0.0,0.0,61.316952,0.0,77.778758,31.823549,71.91898499999999,0.0,0.0,0.0,3.125179,1.0,0.010448,97.551038,24.998624,14.581895000000001,22.708467000000002,1.0,11124.407,1.0,0.00404,17.875176,42.522231,0.0,1.988258,0.0,1.988423,0.0,1.983716,0.0,1.988906,10.0,8.93952,0.0,0.0,0.0,0.136300229,0.0,0.138006207,0.0,0.45300254799999995,0.0,0.0,0.0,0.20643380600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,12.695497999999999,72.402185,0.0,6.1700029999999995,0.0,3.4432129999999996,71.552881,0.0,243.76992599999997,1.673825,0.0,85.014678,73.568996,73.58313100000001,92.116426,78.30891700000001,0.001275026,0.0,70.024345,14.628797,34.045066999999996,74.975616,74.91424,0.0,74.37971800000001,76.161373,0.0,73.91330500000001,0.032771366,6.562517,42.99905,10.0,64.0,67.3,24.176761,69.860632,31.415069,0.0,13.463508,13.075794,9.031945,10.0,1.0,13.817479,0.0,1028.578,10.0,0.0,0.0,73.920139,2.679879,3.472921,10.489189,8.24,1.0,86.030857,48.566938,40.451703,282.072981,4.68,0.0,13.085637,13.402944,13.763601000000001,10.0,0.0,53.713073,18.440465,25.30519,7.2590340444070325,31.51268,0.0,0.0,0.0,0.045679902,0.0,0.026031423999999997,0.0,0.023873312999999997,0.0,0.018075402,2.021028,2.013297,2.0182580000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011694481000000001,5.726030000000001,0.0,0.08188901,0.0,0.043238745,9.5,9.675901,0.0,0.027158796000000002,9.5,9.67342,0.0,0.04348958,0.44658272200000004,72.402909,0.967040384,72.06506800000001,0.587246955,71.79450600000001,1.037372,71.847316,0.000200554889,7.771408999999999,1.0,1.0,72.447425,72.54565,44.660986,72.168061,72.160106,45.269174,72.280413,72.371803,44.330348,72.574617,72.469746,44.793316
 10/20/2017,14:24:37.781,0.0,72.672657,0.0,3.461523,0.0,0.0,0.0,73.792852,0.0,72.29988,0.019309546,3.175065,9.419824,0.0,0.0,61.88472900000001,0.0,77.78569,31.79451,71.920201,0.0,0.0,0.0,0.0,1.0,0.010448,97.54723,24.987626000000002,14.565014999999999,22.719568,1.0,11130.073,1.0,0.00404,17.986263,42.524419,0.0,1.989032,0.0,1.9844259999999998,0.0,1.9816529999999999,0.0,1.988777,10.0,8.950271,0.0,0.0,0.0,0.134819569,0.0,0.13816714800000002,0.0,0.457030396,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,16.319912,72.39061099999999,0.0,6.062696,0.0,3.9085010000000002,71.551434,0.0,243.788216,2.351022,0.0,85.02100899999999,73.56792,73.586174,92.132768,78.315663,0.00337262,0.0,70.007692,14.626085,33.891018,74.9788,74.918453,0.0,74.380045,76.171066,0.0,73.91396,0.0,8.967088,43.07405,10.0,64.0,67.3,24.131716,69.856095,31.391468,0.0,13.347476,13.251603,12.722539999999999,10.0,1.0,13.982398000000002,0.0,1045.87,10.0,0.0,0.0,73.922151,2.662444,3.368294,11.932727,8.24,1.0,86.02879300000001,48.926918,40.537196,272.949908,4.68,0.0,13.189031,13.534474,8.120272,10.0,0.0,53.700947,18.675489000000002,25.285095000000002,8.384741902110642,31.489496000000003,0.0,0.0,0.0,0.043554000999999995,0.0,0.024646368,0.0,0.018687403000000002,0.0,0.014242338,2.020609,2.013458,2.0185150000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011694246,5.702691000000001,0.0,0.08221136400000001,0.0,0.041562503,9.5,9.676964,0.0,0.024614157,9.5,9.661985000000001,0.0,0.043392948,0.024590027999999996,72.383376,0.9107747,72.04336500000001,0.713844771,71.838635,0.573180531,71.791612,0.0037445890000000004,7.807173,1.0,1.0,72.444102,72.54504200000001,44.556048,72.16974499999999,72.162773,45.343264000000005,72.28088100000001,72.371195,44.367815,72.571996,72.47012099999999,44.926086
 10/20/2017,14:24:47.781,0.0,72.670411,0.0,4.177668,11.418438,0.0,0.0,73.665391,0.0,72.303015,0.022265452999999998,3.210872,21.639675,0.0,0.0,61.022201,0.0,77.78733000000001,31.774345,71.918283,0.0,0.0,0.0,0.0,1.0,0.010448,97.55996800000001,24.971801,14.54685,22.717446,1.0,11059.406,1.0,0.00404,17.819226,42.522324,0.0,1.989096,0.0,1.986779,0.0,1.982492,0.0,1.9871009999999998,10.0,8.931697999999999,0.0,0.0,0.0,0.136107099,0.0,0.135366769,0.0,0.470789525,0.0,0.0,0.0,0.208141613,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,0.0,72.394228,0.0,3.9523309999999996,0.0,0.0,71.51888000000001,0.0,243.80583,2.35882,0.0,85.029264,73.568528,73.584723,92.15418199999999,78.318942,0.0,0.0,69.99829100000001,14.628318,34.099557,74.96335,74.921918,0.0,74.38285400000001,76.185816,0.0,73.911573,0.018005538999999997,9.079301,42.999434,10.0,64.0,67.4,24.180191,69.852306,31.370469,0.0,13.321625,13.330808,8.919622,10.0,1.0,13.75271,0.0,1011.7669999999999,10.0,0.0,0.0,73.919202,2.634187,3.448408,4.169702,8.24,1.0,86.047088,48.860211,40.534185,291.35638900000004,4.68,0.0,13.107276999999998,13.273806,8.633302,10.0,0.0,53.687281000000006,18.594501,25.25015,9.252995915586718,31.470169,0.0,0.022253488,0.0,0.044842426,0.0,0.019106141,0.0,0.014596655,0.0,0.015595184,2.020995,2.013426,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011697312,5.698564,0.0,0.082501483,0.0,0.043593334000000004,9.5,9.674838000000001,0.0,0.01904172,9.5,9.662855,0.0,0.041267047,0.0,72.41159,1.002206,71.95583,0.16525426599999998,71.79378299999999,1.473432,71.861785,0.002133664,7.7601320000000005,1.0,1.0,72.44457,72.547147,44.32842,72.167312,72.162726,45.076855,72.278588,72.37011899999999,44.469015999999996,72.571528,72.46965300000001,44.8861
 10/20/2017,14:24:57.781,0.0,72.6713,0.0,6.0754529999999995,23.747014,0.0,0.0,73.564002,0.0,72.301424,0.025683219,3.7121739999999996,0.0,0.0,0.0,59.94024,0.0,77.792435,31.757804999999998,71.91702,0.0,0.0,0.0,0.0,1.0,0.010448,97.594611,24.935373000000002,14.498044,22.648884,1.0,11223.94,1.0,0.00404,17.732059,42.519764,0.0,1.990159,0.0,1.9867139999999999,0.0,1.9818470000000001,0.0,1.988262,10.0,8.920978,0.0,0.0,0.0,0.134755192,0.0,0.137941831,0.0,0.466955014,0.0,0.0,0.0,0.207819385,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,0.0,72.35226899999999,0.0,3.415797,0.0,19.423458,71.598457,0.0,243.81055899999998,3.205237,0.0,85.038597,73.567686,73.587906,92.172496,78.32489100000001,0.0028482209999999997,0.0,69.98748499999999,14.629594,34.101196,74.971777,74.928472,0.0,74.38641199999999,76.19279399999999,0.0,73.911573,0.0,0.0,42.970588,10.0,64.0,67.4,24.175389000000003,69.850763,31.346682,0.0,13.427435999999998,13.311606,4.523001,10.0,1.0,14.060960000000001,0.0,1027.519,10.0,0.0,0.0,73.92233900000001,2.607132,3.247525,7.136974,8.24,1.0,86.068197,48.751435,40.381863,292.81543999999997,4.68,0.0,13.222093,13.132113,10.765583,10.0,0.0,53.67081700000001,18.610154,25.238734,8.305929496604186,31.449680999999998,0.0,0.056132910999999994,0.0,0.044649162,0.0,0.012760648999999999,0.0,0.016883608999999997,0.0,0.0,2.0211240000000004,2.013619,2.0184189999999997,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011700896,5.696791,0.0,0.086595381,0.0,0.045076162999999995,9.5,9.676062,0.0,0.012825071,9.5,9.661792,0.0,0.042813157000000004,0.270752432,72.400739,0.8896750590000001,72.03540799999999,1.374967,71.79378299999999,0.756044032,71.808251,0.001489295,7.702458,1.0,1.0,72.448314,72.546726,44.760796,72.171851,72.164551,45.191537,72.27849499999999,72.370306,44.283609999999996,72.57251099999999,72.4748,44.942778999999994
 10/20/2017,14:25:07.781,0.0,72.669569,0.0,3.676367,4.668983,0.0,0.0,73.60311,0.0,72.302313,0.020418011,2.315691,27.261127000000002,0.0,0.0,60.39504,0.0,77.792248,31.737222999999997,71.916411,0.0,0.0,0.0,0.0,1.0,0.010448,97.608007,24.931057,14.470339000000001,22.673697,1.0,11172.73,1.0,0.00404,17.758007,42.520555,0.0,1.9894830000000001,0.0,1.9876169999999997,0.0,1.98059,0.0,1.987972,10.0,8.914734,0.0,0.0,0.0,0.136493358,0.0,0.13517364,0.0,0.45612815799999995,0.0,0.0,0.0,0.208592732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,7.563584,72.347205,0.0,3.594641,0.0,5.480854,71.596287,0.0,243.82233399999998,2.738011,0.0,85.042912,73.571337,73.590059,92.19207800000001,78.329013,0.0,0.0,69.974154,14.626005,34.058997,75.002629,74.93114,0.0,74.38790999999999,76.204688,0.0,73.911666,0.0,8.245716999999999,42.964048999999996,10.0,64.0,67.4,24.15481,69.842671,31.326472999999996,0.0,13.263910000000001,13.229401999999999,14.503654000000001,10.0,1.0,13.95841,0.0,1024.1019999999999,10.0,0.0,0.0,73.921356,2.783287,3.354543,12.510142,8.24,1.0,86.08001800000001,48.714776,40.553451,279.619852,4.68,0.0,13.300839999999999,13.286361,16.056204,10.0,0.0,53.657897,18.467007000000002,25.216642999999998,6.655510456695005,31.430215000000004,0.0,0.035985776000000004,0.0,0.045744322999999996,0.0,0.016368239,0.0,0.024292051000000002,0.0,0.023647839,2.0211240000000004,2.013748,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011703038,5.701594999999999,0.0,0.084113254,0.0,0.044205807,9.5,9.676706,0.0,0.018139823,9.5,9.660536,0.0,0.04088052,0.42548308799999995,72.386993,1.016273,72.044089,0.003490398,71.805358,1.607063,71.67296999999999,0.0,7.853569,1.0,1.0,72.447846,72.542889,44.888615,72.168856,72.16268000000001,45.275874,72.27741800000001,72.373535,44.356228,72.571575,72.473396,44.882606
 10/20/2017,14:25:17.781,0.0,72.673078,0.0,6.218682,0.0,0.0,0.0,73.684221,0.0,72.30264,0.01321299,3.282487,8.554984,0.0,0.0,61.382855000000006,0.0,77.796089,31.710089,71.914399,0.0,0.0,0.0,10.482016999999999,1.0,0.010448,97.651064,24.931335,14.465751999999998,22.650679,1.0,11167.705,1.0,0.00404,17.981804,42.513154,0.0,1.988258,0.0,1.9857150000000001,0.0,1.981782,0.0,1.9882939999999998,10.0,8.927384,0.0,0.0,0.0,0.13572084,0.0,0.137008371,0.0,0.447975794,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,21.83672,72.397121,0.0,5.3473180000000005,0.0,9.540092999999999,71.55215799999999,0.0,243.831744,2.387304,0.0,85.05172900000001,73.568107,73.592961,92.213398,78.33449399999999,0.007305608000000001,0.0,69.96073,14.631109,34.008603,75.013397,74.931702,0.0,74.387254,76.210026,0.0,73.908624,0.0,10.714409,42.925588,10.0,64.0,67.4,24.091015,69.84225,31.375533,0.0,12.974733,13.37701,0.0,10.0,1.0,14.022579,0.0,1024.359,10.0,0.0,0.0,73.922198,2.713547,3.4950419999999998,0.0,8.24,1.0,86.048589,48.789896999999996,40.336708,281.591975,4.68,0.0,13.349532,13.236141,0.0,10.0,0.0,53.642784999999996,18.597676999999997,25.179935,6.173546335497083,31.409308000000003,0.0,0.002847767,0.0,0.043940528,0.0,0.023293522,0.0,0.02525837,0.0,0.020684462,2.020963,2.013265,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011698191,5.699628,0.0,0.080631829,0.0,0.043818982,9.5,9.792893,0.0,0.021393095,9.5,9.777367,0.0,0.043167473,0.277785644,72.39350400000001,0.47471557,72.034684,1.107705,71.803187,1.051439,71.710589,0.0,7.911886999999999,1.0,1.0,72.44386800000001,72.546024,44.71819,72.172413,72.16516,45.148579999999995,72.276763,72.373348,44.289404,72.572932,72.476298,44.859701
 10/20/2017,14:25:27.781,0.0,72.670645,0.0,3.855403,8.404428999999999,0.0,0.0,73.676979,0.0,72.300207,0.022819685,3.1392580000000003,0.0,0.0,0.0,62.182377,0.0,77.800445,31.696709000000002,71.91449300000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.677998,24.887110999999997,14.421717000000001,22.602849,1.0,11186.735,1.0,0.00404,17.478666,42.49742,0.0,1.98858,0.0,1.988423,0.0,1.982298,0.0,1.989132,10.0,8.945603,0.0,0.0,0.0,0.136493358,0.0,0.136428982,0.0,0.465086092,0.0,0.0,0.0,0.208044945,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,5.190074,72.396398,0.0,5.311548999999999,0.0,17.770882,71.515986,0.0,243.841975,0.07584716,0.0,85.05928,73.571383,73.597828,92.228049,78.33856999999999,0.0,0.0,69.94707199999999,14.629036,34.008193,74.967283,74.937086,0.0,74.386178,76.220187,0.0,73.91073,0.0,5.744962999999999,43.09405,10.0,64.0,67.4,24.10885,69.83804,31.367031,0.0,13.11842,13.043391999999999,8.390102,10.0,1.0,14.00039,0.0,1036.454,10.0,0.0,0.0,73.920794,2.674468,3.2612759999999996,11.579862,8.24,1.0,86.04296,48.681121999999995,40.511307,278.56164,4.68,0.0,13.115092,13.411314,7.959950999999999,10.0,0.0,53.628606999999995,18.736287,25.186386,7.2590340444070325,31.386915000000002,0.0,0.0,0.0,0.044327056,0.0,0.026514584,0.0,0.022198361,0.0,0.017721085,2.020834,2.013007,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011697434,5.699145,0.0,0.083081721,0.0,0.043174274000000006,9.5,9.793248,0.0,0.026256899,9.5,9.7793,0.0,0.044455898,0.20042031600000002,72.39061099999999,0.8193429459999999,72.091111,0.685711917,71.86106099999999,0.840442572,71.74169599999999,0.0005227398090000001,7.976327,1.0,1.0,72.447191,72.546726,44.758034,72.172647,72.160995,45.182867,72.27578000000001,72.37559399999999,44.414939000000004,72.57326,72.474987,44.80768
 10/20/2017,14:25:37.781,0.0,72.672517,0.0,4.571548,4.0758,0.0,0.0,73.718259,0.0,72.302594,0.017923965,3.24668,0.7714367259999999,0.0,0.0,61.440067000000006,0.0,77.800866,31.680494,71.910562,0.0,0.0,0.0,0.0,1.0,0.010448,97.726743,24.853514,14.424835999999999,22.61395,1.0,11142.688999999998,1.0,0.00404,17.778682999999997,42.497932,0.0,1.988967,0.0,1.985586,0.0,1.983168,0.0,1.988777,10.0,8.951075999999999,0.0,0.0,0.0,0.136911806,0.0,0.13939030300000002,0.0,0.459318214,0.0,0.0,0.0,0.205596013,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,2.191112,72.394228,0.0,5.955389,0.0,17.562305,71.542753,0.0,243.842554,0.281468252,0.0,85.067487,73.573068,73.597828,92.249604,78.339787,0.005994612,0.0,69.937857,14.626085,34.043018,74.973977,74.940223,0.0,74.389595,76.226509,0.0,73.911386,0.0,14.305234,43.066357,10.0,64.0,67.4,24.164185,69.83065,31.344452,0.0,13.218219,13.326607000000001,12.786725,10.0,1.0,14.009985,0.0,1046.736,10.0,0.0,0.0,73.91934300000001,2.650419,3.300735,8.067254,8.24,1.0,86.03325,48.638453000000005,40.444478000000004,282.778456,4.68,0.0,13.294228,13.431044,14.933951,10.0,0.0,53.614801,18.734018,25.172185,8.172601128921777,31.367263,0.0,0.0,0.0,0.043715054,0.0,0.02425984,0.0,0.018236455,0.0,0.013598125,2.021157,2.013265,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011695996,5.698661,0.0,0.083919842,0.0,0.042884155,9.5,9.793151,0.0,0.023647839,9.5,9.778881,0.0,0.044810215,0.144154625,72.407249,1.016273,72.05494,1.543764,71.854551,1.023306,71.831401,0.0053555140000000005,8.034645,1.0,1.0,72.446816,72.545322,44.735153000000004,72.169278,72.15926400000001,45.313313,72.275079,72.37035300000001,44.350434,72.570171,72.4748,44.876394
 10/20/2017,14:25:47.781,0.0,72.671862,0.0,4.8221989999999995,5.406453,0.0,0.0,73.704499,0.0,72.301283,0.026976427999999997,3.3182940000000003,24.986921,0.0,0.0,61.230771999999995,0.0,77.808595,31.676266,71.913557,0.0,0.0,0.0,0.0,1.0,0.010448,97.742772,24.818386,14.476394,22.619826,1.0,11126.758999999998,1.0,0.00404,17.910042999999998,42.515993,0.0,1.989064,0.0,1.9862950000000001,0.0,1.982492,0.0,1.987746,10.0,8.932856,0.0,0.0,0.0,0.135205828,0.0,0.13501269800000001,0.0,0.46653611799999994,0.0,0.0,0.0,0.20907607399999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,13.064354,72.394951,0.0,6.527692,0.0,11.930712,71.553605,0.0,243.845064,1.400976,0.0,85.072506,73.570775,73.602041,92.270689,78.34836,0.0,0.0,69.93168299999999,14.624251000000001,34.080301,74.984652,74.942844,0.0,74.38908,76.23564,0.0,73.911807,0.0,12.942644999999999,43.007511,10.0,62.0,67.4,24.185679,69.828638,31.31458,0.0,13.322226,13.516217999999999,7.844536,10.0,1.0,14.090345999999998,0.0,995.72604,10.0,0.0,0.0,73.9207,2.633586,3.438244,18.685275,8.24,1.0,86.063553,48.586169,40.497459,286.097395,4.68,0.0,13.163182,13.492624,10.252553,10.0,0.0,53.602814,18.706795,25.141603,9.088873815751548,31.341479,0.0,0.002138588,0.0,0.04403716,0.0,0.020458986999999998,0.0,0.016722556,0.0,0.015176446000000001,2.020899,2.0131360000000003,2.0184509999999998,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011701028,5.699274,0.0,0.077730641,0.0,0.042561800999999996,9.5,9.793569999999999,0.0,0.019299405,9.5,9.778462,0.0,0.048095698,0.40438345200000003,72.3841,1.100671,72.07230200000001,0.284818858,71.785825,1.016273,71.80174,0.0031002190000000004,8.041734,1.0,1.0,72.443775,72.547101,44.756062,72.17138299999999,72.162539,45.180896000000004,72.278869,72.373488,44.355455,72.571201,72.47728000000001,44.928027
 10/20/2017,14:25:57.781,0.0,72.672517,0.0,3.747981,22.801129,0.0,0.0,73.725501,0.0,72.30278100000001,0.019124802,3.4973300000000003,20.934991,0.0,0.0,60.809284999999996,0.0,77.810703,31.680958,71.91046899999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.724251,24.856251999999998,14.477495000000001,22.675002,1.0,11124.087,1.0,0.00404,17.779089000000003,42.538011,0.0,1.990127,0.0,1.9864240000000002,0.0,1.982266,0.0,1.988262,10.0,8.930571,0.0,0.0,0.0,0.136686488,0.0,0.135946158,0.0,0.47430180899999996,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,0.0,72.363844,0.0,5.204242,0.0,0.0,71.51309300000001,0.0,243.845836,1.4153,0.0,85.079588,73.57349,73.600824,92.290225,78.353513,0.0,0.0,69.919521,14.629832999999998,34.12332,74.99144,74.947479,0.0,74.391561,76.241072,0.0,73.90932600000001,0.0,9.351819,43.023665,10.0,62.0,67.4,24.097417999999998,69.826206,31.292884,0.0,13.497175,13.432213,7.042233,10.0,1.0,13.705333,0.0,1027.086,10.0,0.0,0.0,73.920326,2.620359,3.518358,4.554645,8.24,1.0,86.08372299999999,48.922109999999996,40.365005,280.213093,4.68,0.0,13.300239000000001,13.397563,8.024078999999999,10.0,0.0,53.588403,18.563876,25.107865,8.499964525449883,31.323778000000004,0.0,0.021544308999999998,0.0,0.044391477,0.0,0.019170563,0.0,0.014628865,0.0,0.016464871000000002,2.020802,2.01349,2.018612,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011704512,5.6995309999999995,0.0,0.082823837,0.0,0.042432859,9.5,9.793022,0.0,0.019138352,9.5,9.779268,0.0,0.043425158,0.411416665,72.350822,1.002206,72.066515,1.325734,71.90229699999999,0.92484111,71.821996,0.00116711,8.072664999999999,1.0,1.0,72.444851,72.546773,44.733575,72.173536,72.16249300000001,45.201389,72.275827,72.370587,44.429617,72.569937,72.47489399999999,44.961414000000005
 10/20/2017,14:26:07.781,0.0,72.670645,0.0,4.607355,23.907334,0.0,0.0,73.623387,0.0,72.302079,0.01903243,3.354101,7.017492999999999,0.0,0.0,60.768005,0.0,77.81505899999999,31.682445,71.91323,0.0,0.0,0.0,8.96267,1.0,0.010448,97.669349,24.899269,14.513273000000002,22.680063,1.0,11144.934,1.0,0.00404,17.642459,42.547926000000004,0.0,1.988516,0.0,1.989293,0.0,1.9820080000000002,0.0,1.988068,10.0,8.932019,0.0,0.0,0.0,0.13855340800000002,0.0,0.137555571,0.0,0.47430180899999996,0.0,0.0,0.0,0.20627269199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.673826,0.0,0.0,72.39350400000001,0.0,5.705007,0.0,0.0,71.52105,0.0,243.86345,1.416408,0.0,85.088874,73.575689,73.604896,92.306379,78.35655799999999,0.0,0.0,69.909184,14.632226000000001,34.112258000000004,74.964427,74.94968,0.0,74.39399499999999,76.24819000000001,0.0,73.91021500000001,0.0,9.047239999999999,42.986357,10.0,62.0,67.4,24.148179000000003,69.822324,31.268215,0.0,13.310201999999999,13.530018,9.33682,10.0,1.0,14.068756,0.0,1032.476,10.0,0.0,0.0,73.91939,2.786895,3.538686,9.190005000000001,8.24,1.0,86.105724,48.663694,40.473377,284.734545,4.68,0.0,13.276795000000002,13.329407000000002,8.697431,10.0,0.0,53.572171999999995,18.75262,25.074173000000002,8.572758477766616,31.30487,0.0,0.046945818,0.0,0.044649162,0.0,0.017721085,0.0,0.013501494,0.0,0.01852635,2.021092,2.0135549999999998,2.0184509999999998,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.01170836,5.699016,0.0,0.082437012,0.0,0.043432157,9.5,9.792958,0.0,0.018848456,9.5,9.778881,0.0,0.053668135,0.08085572,72.400015,0.46064914700000004,72.053493,0.741977613,71.808975,1.3187010000000001,71.76484599999999,0.0027780340000000004,8.113584,1.0,1.0,72.445225,72.54579,44.824311,72.173676,72.163054,45.252621999999995,72.277371,72.37199,44.284383,72.57040500000001,72.475549,44.893476
 10/20/2017,14:26:17.781,0.0,72.674061,0.0,4.320897,18.023605,0.0,0.0,73.669737,0.0,72.30025400000001,0.021803592000000004,4.177668,0.0,0.0,0.0,59.439815,0.0,77.817214,31.660051,71.90939300000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.685801,24.860707,14.486118,22.658678,1.0,11186.308,1.0,0.00404,17.704085,42.55044,0.0,1.989096,0.0,1.9876490000000002,0.0,1.981396,0.0,1.9877779999999998,10.0,8.92233,0.0,0.0,0.0,0.137169312,0.0,0.13646117,0.0,0.470435075,0.0,0.0,0.0,0.208624955,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.390733,0.0,0.0,72.363844,0.0,8.888439,0.0,15.925773999999999,71.51454,0.0,243.876335,0.057542370999999995,0.0,85.096284,73.574566,73.60644,92.32892,78.35805699999999,0.005208014,0.0,69.930513,14.629913,34.12332,74.976552,74.95370600000001,0.0,74.39160799999999,76.259522,0.0,73.91199399999999,0.0,0.0,42.920203,10.0,62.0,67.4,24.120511999999998,69.820453,31.246705,0.0,13.477936999999999,13.438213000000001,8.27778,10.0,1.0,14.025576999999998,0.0,1029.0910000000001,10.0,0.0,0.0,73.922666,2.746613,3.640921,13.103596000000001,8.24,1.0,86.11989,48.888456,40.651588000000004,282.281417,4.68,0.0,13.365160999999999,13.505776999999998,10.364778,10.0,0.0,53.559066,18.767819,25.113573000000002,7.875849460820422,31.280526000000002,0.0,0.056100675999999995,0.0,0.045293374000000004,0.0,0.013759179,0.0,0.01643266,0.0,0.022198361,2.020834,2.013297,2.0184509999999998,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011711005,5.698629,0.0,0.081083125,0.0,0.050556184000000004,9.5,9.792152,0.0,0.013791389,9.5,9.778624,0.0,0.045228952999999995,0.312951701,72.365291,0.678678711,72.08026,1.459365,71.853104,0.8263761479999999,71.665736,0.001489295,8.152892999999999,1.0,1.0,72.444898,72.548177,44.827467,72.170354,72.16408299999999,45.292032,72.277091,72.37540600000001,44.195156,72.571248,72.475268,45.024693
 10/20/2017,14:26:27.781,0.0,72.67485699999999,0.0,4.607355,2.440541,0.0,0.0,73.72115500000001,0.0,72.30119,0.023096801,3.282487,10.348724,0.0,0.0,60.534087,0.0,77.82068000000001,31.63617,71.908036,0.0,0.0,0.0,0.0,1.0,0.010448,97.732054,24.82066,14.465017999999999,22.688878,1.0,11148.462,1.0,0.00404,17.820443,42.561471999999995,0.0,1.989998,0.0,1.990841,0.0,1.9816209999999999,0.0,1.987875,10.0,8.914251,0.0,0.0,0.0,0.136525547,0.0,0.137491195,0.0,0.46353939899999996,0.0,0.0,0.0,0.208592732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.639586,0.0,15.870869,72.322608,0.0,12.286485,0.0,6.620008,71.54203000000001,0.0,243.86388399999998,0.14836860400000002,0.0,85.10491400000001,73.574519,73.60953,92.347705,78.362086,0.008616604,0.0,69.977101,14.627441000000001,34.088495,74.984043,74.96011999999999,0.0,74.395493,76.2628,0.0,73.909654,0.0,12.878522,42.969819,10.0,62.0,67.4,24.114796,69.81264200000001,31.223337,0.0,13.534448999999999,13.701628,13.990179000000001,10.0,1.0,13.846264999999999,0.0,1025.867,10.0,0.0,0.0,73.924164,2.712344,3.406558,17.434209,8.24,1.0,86.098781,48.771267,40.788858000000005,288.566557,4.68,0.0,13.23652,13.413706,16.200492999999998,10.0,0.0,53.54791899999999,18.925031,25.129119,6.703748944047077,31.257298,0.0,0.041594738,0.0,0.046388535,0.0,0.014950971,0.0,0.021167621,0.0,0.024807421,2.020867,2.013587,2.0184509999999998,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011707965,5.698371,0.0,0.083113956,0.0,0.043915688,9.5,9.79386,0.0,0.016529292,9.5,9.777271,0.0,0.043167473,0.291852068,72.389887,0.9037414779999999,72.119325,1.367933,71.90085,1.135837,71.705525,0.0,8.173191000000001,1.0,1.0,72.445787,72.54682,44.995131,72.1726,72.162352,45.291244,72.276389,72.376389,44.312965999999996,72.57223,72.478638,44.913663
 10/20/2017,14:26:37.781,0.0,72.67424799999999,0.0,3.282487,0.0,0.0,0.000783530877,73.508238,0.0,72.30119,0.020233267,2.781185,0.0,0.0,0.0,60.017005000000005,0.0,77.82391199999999,31.616146,71.909767,0.0,0.0,0.0,0.886141005,1.0,0.010448,97.765241,24.792353,14.415662,22.696714,1.0,11183.421,1.0,0.00404,17.717464,42.5638,0.0,1.9888700000000001,0.0,1.9848119999999998,0.0,1.981234,0.0,1.988391,10.0,8.929573,0.0,0.0,0.0,0.137298065,0.0,0.135978346,0.0,0.449490265,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.319196,0.0,16.143501999999998,72.334183,0.0,4.560402,0.0,13.968354000000001,71.522497,0.0,243.85032400000003,0.051837515,0.0,85.111809,73.575128,73.612712,92.36522099999999,78.367238,0.005208014,0.0,69.968401,14.630471,34.185186,75.014427,74.968079,0.0,74.395634,76.269215,0.0,73.909607,0.079529819,8.566326,42.970588,10.0,62.0,67.4,24.114567,69.81194,31.197739000000002,0.0,13.423829000000001,13.411211999999999,0.0,10.0,1.0,14.041170000000001,0.0,1042.052,10.0,0.0,0.0,73.91953000000001,2.714148,3.505803,10.120285,8.24,1.0,86.10811600000001,48.795907,40.269277,273.671416,4.68,0.0,13.130120000000002,13.462729999999999,0.0,10.0,0.0,53.530616,18.770542000000003,25.104754999999997,6.957123967109292,31.237367,0.0,0.023897494,0.0,0.045228952999999995,0.0,0.018784035,0.0,0.025612686000000003,0.0,0.022037308,2.020899,2.013523,2.018354,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011709803000000001,5.6986930000000005,0.0,0.079600296,0.0,0.045559695,9.5,9.792378,0.0,0.021232042000000003,9.5,9.778462,0.0,0.041814627,0.066789298,72.380483,1.178037,72.047706,1.4031,71.882764,0.298885282,71.77642,0.0,8.201222999999999,1.0,1.0,72.44372800000001,72.545463,44.828651,72.174518,72.16595500000001,45.269568,72.274002,72.373581,44.431549,72.569797,72.47835699999999,44.888040999999994
 10/20/2017,14:26:47.781,0.0,72.672844,0.0,4.1418610000000005,11.033671,0.0,0.0,73.62990500000001,0.0,72.30090899999999,0.017831593,3.389909,1.988616,0.0,0.0,60.240784,0.0,77.826301,31.603462,71.90700600000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.797957,24.753281,14.464468,22.704713,1.0,11186.094,1.0,0.00404,17.956667000000003,42.536753999999995,0.0,1.988387,0.0,1.9874560000000001,0.0,1.9820080000000002,0.0,1.987843,10.0,8.939713000000001,0.0,0.0,0.0,0.137877454,0.0,0.136557735,0.0,0.44330349,0.0,0.0,0.0,0.20833495,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.247658,0.0,12.374753,72.321885,0.0,6.563461,0.0,9.78076,71.56952,0.0,243.838452,0.050524167,0.0,85.117999,73.575175,73.61444399999999,92.385086,78.37253199999999,0.007830007,0.0,69.95231,14.629674,33.993034,75.004127,74.985682,0.0,74.39717900000001,76.274179,0.0,73.907313,0.0,3.4205449999999997,43.051357,10.0,62.0,67.4,24.149322,69.807216,31.175208,0.0,13.142468,13.489816000000001,2.2444599999999997,10.0,1.0,14.091545000000002,0.0,1046.992,10.0,0.0,0.0,73.922292,2.712946,3.387426,2.662007,8.24,1.0,86.154838,48.84098,40.508899,286.193596,4.68,0.0,13.1193,13.222389999999999,4.496999,10.0,0.0,53.517835999999996,18.582478,25.078070999999998,7.313408842749707,31.213628000000003,0.0,0.0,0.0,0.047226011,0.0,0.023486786000000003,0.0,0.023905523999999997,0.0,0.018461929,2.021028,2.0135549999999998,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011717746000000001,5.698403,0.0,0.084048783,0.0,0.041175678,9.5,9.792797,0.0,0.026740057999999997,9.5,9.780009,0.0,0.04278094599999999,0.376250606,72.410143,0.938907539,72.070856,1.424199,71.824167,1.051439,71.800294,0.0,8.23602,1.0,1.0,72.441482,72.543123,44.837724,72.17400400000001,72.164364,45.29479,72.27760500000001,72.375266,44.390991,72.575647,72.47714,44.884159000000004
 10/20/2017,14:26:57.781,0.0,72.67424799999999,0.0,3.389909,1.975614,0.0,0.005676935,73.540103,0.0,72.299786,0.024297637999999996,2.816993,0.0,0.0,0.000800308743,60.055388,0.0,77.832296,31.567409,71.907474,0.0,0.0,0.0,0.0,1.0,0.010448,97.605281,24.809198000000002,14.583363,22.735729,1.0,11108.692,1.0,0.00404,18.294795,42.510546999999995,0.0,1.988258,0.0,1.98636,0.0,1.982234,0.0,1.9895189999999998,10.0,8.943221000000001,0.0,0.0,0.0,0.135817405,0.0,0.137233689,0.0,0.45912487700000004,0.0,0.0,0.0,0.20440377,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.137292,0.0,9.022972,72.342864,0.0,7.278839,0.0,5.208099,71.517433,0.0,243.84250600000001,0.050401040999999994,0.0,85.12283000000001,73.57484699999999,73.616223,92.404387,78.37702900000001,0.0,0.0,69.94637,14.624091,34.086856,74.97425799999999,74.997292,0.0,74.395025,76.287525,0.0,73.906143,0.11588507599999999,13.840351,43.042127,10.0,62.0,67.4,24.186822,69.800855,31.149889,0.0,13.373929,13.437013,6.76945,10.0,1.0,13.909234,0.0,1042.645,10.0,0.0,0.0,73.91934300000001,2.654027,3.571568,12.028963000000001,8.24,1.0,86.26076,48.767662,40.417384999999996,283.419797,4.68,0.0,13.080828,13.333592000000001,4.705417,10.0,0.0,53.504404,18.742865,25.043870000000002,7.071814669438815,31.191375,0.0,0.0,0.0,0.051928761,0.0,0.02632132,0.0,0.0211032,0.0,0.017366768,2.020899,2.013587,2.0182580000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011735462,5.776608,0.0,0.085660554,0.0,0.043432157,9.5,9.793472999999999,0.0,0.026804479,9.5,9.779492999999999,0.0,0.044520319,0.390317029,72.383376,0.42548309,72.12728299999999,0.404383455,71.866849,0.952973957,71.82055,0.001489295,8.116806,1.0,1.0,72.446816,72.546305,44.732786,72.172787,72.16268000000001,45.323954,72.273675,72.377278,44.316829,72.571669,72.475549,44.854265999999996
 10/20/2017,14:27:07.781,0.0,72.675371,0.0,5.538344,5.646932,0.0,0.0009444981170000001,73.256938,0.0,72.30076899999999,0.02346629,2.960222,0.0,0.0,0.0,59.921409999999995,0.0,77.835341,31.547431,71.906492,0.0,0.0,0.0,0.0,1.0,0.010448,97.487065,24.789057999999997,14.644829000000001,22.761032,1.0,11162.681,1.0,0.00404,18.139515,42.489227,0.0,1.9891279999999998,0.0,1.987939,0.0,1.9825240000000002,0.0,1.988777,10.0,8.945636,0.0,0.0,0.0,0.136300229,0.0,0.137684324,0.0,0.45973711,0.0,0.0,0.0,0.20701381600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,8.333371000000001,72.35226899999999,0.0,3.8092550000000003,0.0,26.948292,71.621607,0.0,243.84482200000002,0.050401040999999994,0.0,85.134086,73.57807700000001,73.619967,92.423265,78.383025,0.0,0.0,69.94360999999999,14.622576,34.083989,74.96639300000001,75.004642,0.0,74.393902,76.297874,0.0,73.90619000000001,0.09843455300000001,9.672428,43.005203,10.0,62.0,67.4,24.155267000000002,69.797253,31.128333,0.0,13.497175,13.539019,10.556321,10.0,1.0,14.139522,0.0,1046.1580000000001,10.0,0.0,0.0,73.92191700000001,2.772466,3.4286790000000003,11.772333999999999,8.24,1.0,86.28093199999999,48.731003,40.545624,282.02488,4.68,0.0,13.267778,13.448382,16.697491,10.0,0.0,53.488780000000006,18.691822,25.019367000000003,7.579381814869887,31.168378999999998,0.0,0.007038371,0.0,0.044166002999999995,0.0,0.025934792999999998,0.0,0.019782564,0.0,0.017173504,2.020834,2.013845,2.01858,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011739587,5.77693,0.0,0.083307369,0.0,0.044560397,9.5,9.792056,0.0,0.025677107999999997,9.5,9.780073,0.0,0.045647691,0.066789297,72.37469499999999,0.453615937,72.070132,0.566147319,71.78944200000001,1.5718969999999999,71.84297600000001,0.0037445890000000004,8.13195,1.0,1.0,72.446021,72.547381,44.810898,72.17653100000001,72.164271,45.324742,72.27727800000001,72.375734,44.441978000000006,72.573775,72.480556,44.876394
 10/20/2017,14:27:17.781,0.0,72.674903,0.0,4.1418610000000005,5.630901000000001,0.0,0.0,73.786334,0.0,72.30165799999999,0.023743406,3.282487,0.0,0.0,0.0,60.288582,0.0,77.837027,31.528894,71.90522800000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.553717,24.734626000000002,14.736019,22.746013,1.0,11156.908000000001,1.0,0.00404,18.064106,42.470375,0.0,1.988838,0.0,1.9871009999999998,0.0,1.9823950000000001,0.0,1.988939,10.0,8.944573,0.0,0.0,0.0,0.135270204,0.0,0.135656464,0.0,0.459801556,0.0,0.0,0.0,0.206691588,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,12.021934,72.39784499999999,0.0,4.810784,0.0,9.860982,71.536966,0.0,243.846946,0.011493106000000001,0.0,85.142388,73.575502,73.620857,92.443271,78.384946,0.001799424,0.0,69.986082,14.623214,34.045885999999996,74.98249799999999,75.01007299999999,0.0,74.39717900000001,76.30073,0.0,73.907454,0.082661964,8.838844,43.079819,10.0,62.0,67.4,24.202370000000002,69.794493,31.10032,0.0,13.317417,13.440614000000002,12.401619,10.0,1.0,13.946416000000001,0.0,1029.7169999999999,10.0,0.0,0.0,73.922105,2.7111419999999997,3.46754,17.546485,8.24,1.0,86.196493,48.763455,40.422201,290.00957400000004,4.68,0.0,13.285210999999999,13.509962,8.344723,10.0,0.0,53.479032,18.52531,25.050042,7.537052316579384,31.148867,0.0,0.0,0.0,0.044842426,0.0,0.026128056,0.0,0.022101729,0.0,0.017721085,2.02106,2.013168,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011726779,5.77822,0.0,0.088819625,0.0,0.041401326,9.5,9.792346,0.0,0.02683669,9.5,9.774919,0.0,0.041041573,0.376250605,72.371078,0.96704039,72.084601,0.734944406,71.837188,1.213203,71.785102,0.0,8.238598,1.0,1.0,72.44517900000001,72.547147,44.666115000000005,72.178309,72.165253,45.348388,72.274798,72.376623,44.279361,72.570546,72.47695300000001,44.881440999999995
 10/20/2017,14:27:27.781,0.0,72.674669,0.0,4.965428,17.270103,0.0,0.0,73.671909,0.0,72.301705,0.019309546,4.28509,24.986921,0.0,0.0,59.556411,0.0,77.840259,31.514352000000002,71.90756800000001,0.0,0.0,0.0,3.525007,1.0,0.010448,97.669443,24.68683,14.780604,22.710263,1.0,11155.09,1.0,0.00404,18.090864,42.466139,0.0,1.98945,0.0,1.988004,0.0,1.9819759999999997,0.0,1.988745,10.0,8.940357,0.0,0.0,0.0,0.134851757,0.0,0.137137124,0.0,0.456482609,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,14.972783999999999,72.365291,0.0,4.667708999999999,0.0,3.9726790000000003,71.585436,0.0,243.849262,0.0,0.0,85.148579,73.57746800000001,73.621278,92.46478,78.392628,0.0070434090000000005,0.0,69.972892,14.620662,34.103654,74.96274100000001,75.0082,0.0,74.399238,76.304523,0.0,73.90853,0.0,10.826622,43.045973,10.0,62.0,67.4,24.184993,69.789161,31.075977,0.0,12.912809,13.395610999999999,12.385572999999999,10.0,1.0,13.872651999999999,0.0,1027.134,10.0,0.0,0.0,73.921871,2.677474,3.4579739999999997,0.0,8.24,1.0,86.091932,48.706363,40.527563,287.12354,4.68,0.0,13.339914000000002,13.502787,2.909813,10.0,0.0,53.461962,18.991274,25.026746,7.428232525257204,31.128008,0.0,0.0,0.0,0.045744322999999996,0.0,0.024839632,0.0,0.023841102000000003,0.0,0.018075402,2.020931,2.013684,2.0186439999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011710426999999999,5.778445,0.0,0.084532314,0.0,0.045140634000000006,9.5,9.793569999999999,0.0,0.02735206,9.5,9.764708,0.0,0.044649162,0.0,72.366014,0.39735025,72.062898,0.0034904,71.772803,1.276502,71.767016,0.0,8.308193,1.0,1.0,72.44606800000001,72.544199,44.828256,72.17657700000001,72.165628,45.322771,72.271007,72.37634200000001,44.438115,72.572886,72.479106,44.940838
 10/20/2017,14:27:37.781,0.0,72.67392099999999,0.0,3.3182940000000003,14.416414000000001,0.0,0.0,73.877584,0.0,72.300956,0.021895964,3.24668,4.903443,0.0,0.0,59.736738,0.0,77.843351,31.490240000000004,71.904012,0.0,0.0,0.0,0.0,1.0,0.010448,97.688715,24.663860999999997,14.808860000000001,22.647414,1.0,11133.281,1.0,0.00404,18.176004000000002,42.462601,0.0,1.9881939999999998,0.0,1.988745,0.0,1.983104,0.0,1.988552,10.0,8.941322,0.0,0.0,0.0,0.136815241,0.0,0.136847429,0.0,0.449168037,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,9.022972,72.403632,0.0,7.207300999999999,0.0,5.480854,71.526838,0.0,243.862967,0.0,0.0,85.15688,73.57934,73.624648,92.482625,78.395486,0.006519011,0.0,69.94927,14.615877,34.097918,74.970138,75.010963,0.0,74.399004,76.306397,0.0,73.90853,0.0,3.981612,42.970203000000005,10.0,62.0,67.4,24.197111,69.78888,31.054004,0.0,13.209802,13.406412,5.549949,10.0,1.0,14.110135999999999,0.0,1040.769,10.0,0.0,0.0,73.92369599999999,2.731583,3.399981,6.094419,8.24,1.0,86.047979,48.705161,40.493245,288.59862400000003,4.68,0.0,13.308054,13.23913,8.312659,10.0,0.0,53.452307999999995,19.181154,24.982289,6.957123967109292,31.102457,0.0,0.0,0.0,0.044262634,0.0,0.023969945,0.0,0.024195419,0.0,0.018236455,2.020641,2.013587,2.018322,2.0233470000000002,1.0,1.0,0.0,0.0,0.0,0.0,0.011703583,5.776608,0.0,0.084886904,0.0,0.044624867,9.5,9.792958,0.0,0.026740057999999997,9.5,9.739905,0.0,0.042941999,0.108988566,72.34648100000001,0.664612285,72.06506800000001,0.622413019,71.865402,0.474715574,71.72505699999999,0.0,8.365223,1.0,1.0,72.44494499999999,72.545743,44.855477,72.177747,72.163475,45.222276,72.275406,72.379244,44.342708,72.571669,72.480509,44.948603000000006
 10/20/2017,14:27:47.781,0.0,72.678086,0.0,4.213476,17.606773999999998,0.0,0.00046562058400000003,73.705223,0.0,72.302921,0.022173081,3.354101,0.0,0.0,0.0,59.93516999999999,0.0,77.846067,31.463386,71.905509,0.0,0.0,0.0,0.56627848,1.0,0.010448,97.564528,24.661077,14.742257,22.709284,1.0,11094.793,1.0,0.00404,18.353582,42.45925,0.0,1.9887419999999998,0.0,1.98665,0.0,1.982266,0.0,1.9892610000000002,10.0,8.942867,0.0,0.0,0.0,0.134755192,0.0,0.138392466,0.0,0.46121935799999997,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,5.09385,72.394951,0.0,5.955389,0.0,14.337376,71.632458,0.0,243.885842,0.00037069041400000004,0.0,85.16415,73.57709399999999,73.626005,92.502584,78.398297,0.016482582,0.0,69.93200999999999,14.613245000000001,34.028269,74.981936,75.014287,0.0,74.40176600000001,76.313795,0.0,73.913024,0.08087216700000001,11.740359,43.002896,10.0,62.0,67.4,24.189794,69.782098,31.031658,0.0,13.322826999999998,13.431013,11.823960000000001,10.0,1.0,14.015382,0.0,1031.866,10.0,0.0,0.0,73.92056,2.666652,3.4221019999999998,10.505228,8.24,1.0,86.112948,48.935933,40.492643,287.909182,4.68,0.0,13.270783999999999,13.485449,1.9158169999999999,10.0,0.0,53.43463199999999,18.876484,24.945025,8.215017818249073,31.079694,0.0,0.0,0.0,0.04561548,0.0,0.026095846000000002,0.0,0.022294993,0.0,0.01797877,2.02077,2.01349,2.0184509999999998,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011714296,5.774932,0.0,0.08424219599999999,0.0,0.041981563,9.5,9.792313,0.0,0.026772268999999998,9.5,9.737457000000001,0.0,0.042877578,0.024590027999999996,72.353716,0.6435126489999999,72.012258,0.355150975,71.78365500000001,1.1639700000000002,71.715652,0.002133664,8.263085,1.0,1.0,72.443634,72.546071,44.715034,72.172506,72.1653,45.199419,72.2733,72.378214,44.402965,72.573213,72.47859100000001,44.891923
