date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,14:27:57.781,0.0,72.677758,0.0,4.499934,19.145842000000002,0.0,0.0,73.679151,0.0,72.303108,0.028731497,3.568945,0.0,0.0,0.0,60.480495999999995,0.0,77.852766,31.439321000000003,71.901251,0.0,0.0,0.0,0.0,1.0,0.010448,97.39724100000001,24.666738,14.798769,22.629621,1.0,11122.803999999998,1.0,0.00404,18.128163,42.448823,0.0,1.989225,0.0,1.985812,0.0,1.982878,0.0,1.988939,10.0,8.941676,0.0,0.0,0.0,0.137008371,0.0,0.135753028,0.0,0.459060432,0.0,0.0,0.0,0.21026831699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,5.55893,72.381206,0.0,4.059637,0.0,19.599947,71.636075,0.0,243.90060899999997,0.001889249,0.0,85.167668,73.579293,73.62820500000001,92.519397,78.403543,0.0,0.0,69.924526,14.611092000000001,34.015568,75.001927,75.011759,0.0,74.405652,76.317963,0.0,73.910449,0.0,9.03121,43.092896,10.0,63.0,67.5,24.153667000000002,69.780555,31.006294,0.0,13.354691,13.221601999999999,6.288068,10.0,1.0,14.096343,0.0,1031.337,10.0,0.0,0.0,73.920326,2.821765,3.475312,4.041387,8.24,1.0,86.138607,48.644463,40.50047,295.44493700000004,4.68,0.0,13.157171,13.444197,12.945960000000001,10.0,0.0,53.421013,18.645997,24.915279,7.857690097276278,31.060553999999996,0.0,0.0,0.0,0.042233365999999994,0.0,0.02374447,0.0,0.018139823,0.0,0.01488655,2.020899,2.013716,2.0184189999999997,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011718833,5.777349,0.0,0.08424219599999999,0.0,0.042722977999999995,9.5,9.786741000000001,0.0,0.023003626,9.5,9.739873,0.0,0.04455253,0.0,72.34575799999999,0.21448675600000003,72.09834599999999,1.1710040000000002,71.910255,0.6997783390000001,71.842252,0.0034224040000000004,8.242787,1.0,1.0,72.443915,72.547428,44.845614000000005,72.174144,72.164973,45.202965999999996,72.27372199999999,72.37536,44.326871999999995,72.572418,72.483177,44.892311
 10/20/2017,14:28:07.781,0.0,72.676354,0.0,4.67897,5.727092,0.0,0.0,73.74433,0.0,72.301798,0.024297637999999996,3.389909,23.73771,0.0,0.0,59.868543,0.0,77.85234399999999,31.40601,71.899333,0.0,0.0,0.0,3.2051439999999998,1.0,0.010448,97.352636,24.621588,14.86629,22.657208999999998,1.0,11108.371000000001,1.0,0.00404,17.95018,42.437465,0.0,1.989322,0.0,1.9876490000000002,0.0,1.9820080000000002,0.0,1.988616,10.0,8.936268,0.0,0.0,0.0,0.13739463,0.0,0.13552771,0.0,0.47085397100000004,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,0.0,72.370355,0.0,3.773486,0.0,4.983477,71.51671,0.0,243.912481,0.001109449,0.0,85.18009599999999,73.579949,73.634524,92.538322,78.406588,0.0028482209999999997,0.0,69.915031,14.614920000000001,34.090953999999996,75.013772,75.013678,0.0,74.408928,76.32508100000001,0.0,73.911198,0.0,10.009068,43.054434,10.0,63.0,67.5,24.179734,69.779292,30.981671999999996,0.0,13.324029999999999,13.370410000000001,14.166685999999999,10.0,1.0,13.974003,0.0,1031.289,10.0,0.0,0.0,73.922432,2.763447,3.50401,8.16349,8.24,1.0,86.166612,48.842182,40.509501,288.277954,4.68,0.0,13.169795,13.352723999999998,7.6072429999999995,10.0,0.0,53.407534999999996,18.973352,24.917460000000002,8.73660832935013,31.038255,0.0,0.016386642,0.0,0.042619893,0.0,0.019170563,0.0,0.014918761000000001,0.0,0.016207186000000002,2.020802,2.013877,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011723833999999999,5.77693,0.0,0.082437012,0.0,0.043464392000000004,9.5,9.760714,0.0,0.018590771000000002,9.5,9.732722,0.0,0.042072312,0.137121413,72.405079,1.0584719999999999,72.02745,1.051439,71.910255,1.522664,71.84804,0.0037445890000000004,8.172869,1.0,1.0,72.444711,72.548645,44.879542,72.17657700000001,72.16646999999999,45.188778000000006,72.27250500000001,72.38022600000001,44.452020000000005,72.572324,72.482615,44.865136
 10/20/2017,14:28:17.781,0.0,72.674763,0.0,6.003838,13.727039999999999,0.0,0.0,73.667564,0.0,72.30278100000001,0.011457921000000001,3.676367,0.46714054,0.0,0.0,60.061181999999995,0.0,77.860541,31.387797999999997,71.900549,0.0,0.0,0.0,1.9256939999999998,1.0,0.010448,97.437288,24.59834,14.911976000000001,22.691817,1.0,11115.106000000002,1.0,0.00404,18.078295999999998,42.430669,0.0,1.989966,0.0,1.990099,0.0,1.9822009999999999,0.0,1.987585,10.0,8.935141999999999,0.0,0.0,0.0,0.13617147599999999,0.0,0.138746537,0.0,0.47462403700000005,0.0,0.0,0.0,0.20694937,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,0.0,72.399292,0.0,5.91962,0.0,0.0,71.56952,0.0,243.909489,0.0012736169999999999,0.0,85.182113,73.579808,73.634617,92.557906,78.411179,0.013073992,0.0,69.91199,14.616515,34.085627,74.984324,75.013491,0.0,74.40949,76.333884,0.0,73.912088,0.0,8.678539,43.075973,10.0,63.0,67.5,24.18545,69.772603,30.957423,0.0,13.419620000000002,13.427413,14.455515,10.0,1.0,14.219282999999999,0.0,1033.165,10.0,0.0,0.0,73.91910899999999,2.735792,3.384436,5.549082,8.24,1.0,86.109101,48.669703999999996,40.361995,294.963932,4.68,0.0,13.134929000000001,13.309079999999998,1.8035919999999999,10.0,0.0,53.397133999999994,18.724944,24.908967999999998,9.186121393226397,31.016142,0.0,0.045720872,0.0,0.041589153,0.0,0.017946558999999997,0.0,0.01485434,0.0,0.0174634,2.020738,2.013426,2.018193,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01171503,5.775028,0.0,0.08343631,0.0,0.042465095,9.5,9.75469,0.0,0.018945088,9.5,9.723606,0.0,0.04352179,0.24261958600000003,72.39856800000001,0.9670403879999999,72.02528000000001,0.397350242,71.90229699999999,1.839159,71.749654,0.0031002190000000004,8.120994999999999,1.0,1.0,72.44326,72.547381,44.82155,72.175267,72.166096,45.234888,72.27194300000001,72.375734,44.324940000000005,72.572464,72.481866,44.788269
 10/20/2017,14:28:27.781,0.0,72.676073,0.0,3.747981,6.336307,0.0,0.0,73.631354,0.0,72.302219,0.022542569,3.389909,0.0,0.0,0.0,59.55786,0.0,77.861899,31.362709999999996,71.903918,0.0,0.0,0.0,16.879268,1.0,0.010448,97.521284,24.547251,14.914361999999999,22.694101999999997,1.0,11134.35,1.0,0.00404,18.32358,42.427457000000004,0.0,1.989322,0.0,1.985264,0.0,1.9820080000000002,0.0,1.9871009999999998,10.0,8.934691,0.0,0.0,0.0,0.137684324,0.0,0.138907479,0.0,0.477234082,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,0.0,72.357333,0.0,3.2727209999999998,0.0,10.631114,71.563733,0.0,243.910213,0.0,0.0,85.191353,73.580557,73.635928,92.58091800000001,78.414552,0.001012826,0.0,69.908856,14.616515,34.084398,74.99237600000001,75.01746999999999,0.0,74.413235,76.340019,0.0,73.910871,0.0,3.099936,43.015972999999995,10.0,63.0,67.5,24.192080999999998,69.770031,30.934288000000002,0.0,13.560301,13.397410999999998,10.042847,10.0,1.0,14.120331,0.0,1028.193,10.0,0.0,0.0,73.922151,2.6606400000000003,3.407753,9.206044,8.24,1.0,86.046337,48.715978,40.462540000000004,290.506613,4.68,0.0,13.229306,13.494417000000002,6.8537300000000005,10.0,0.0,53.383236,18.683656,24.872308,8.760889855137057,30.993008000000003,0.0,0.048557588,0.0,0.043682843,0.0,0.050318231,0.0,0.014049073999999998,0.0,0.02425984,2.02077,2.013684,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011705186000000001,5.776834,0.0,0.081921246,0.0,0.050362772,9.5,9.754947999999999,0.0,0.01849414,9.5,9.700478,0.0,0.042104523,0.101955354,72.423165,1.0373729999999999,72.08026,1.135837,71.803911,1.276502,71.87335999999999,0.002133664,8.079431,1.0,1.0,72.444149,72.546913,44.733575,72.174846,72.16399,45.290455,72.27414300000001,72.378635,44.260435,72.571903,72.48532900000001,44.828644
 10/20/2017,14:28:37.781,0.0,72.678741,0.0,4.8221989999999995,25.991489,0.0,0.0,73.678427,0.0,72.30119,0.022727313,3.6405589999999997,30.576341999999997,0.0,0.0,59.919238,0.0,77.863398,31.352071000000002,71.899286,0.0,0.0,0.0,8.96267,1.0,0.010448,97.49106,24.58066,14.860601999999998,22.633212,1.0,11080.895,1.0,0.00404,18.226277,42.421499,0.0,1.989064,0.0,1.9889709999999998,0.0,1.9818470000000001,0.0,1.988616,10.0,8.934627,0.0,0.0,0.0,0.136107099,0.0,0.135624275,0.0,0.472722892,0.0,0.0,0.0,0.20614380100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,0.0,72.394951,0.0,3.380028,0.0,0.0,71.577478,0.0,243.898486,0.002586965,0.0,85.197778,73.58154,73.639485,92.59679100000001,78.42134399999999,0.005994612,0.0,69.917229,14.616754,33.997131,74.97055999999999,75.01733,0.0,74.41599699999999,76.341143,0.0,73.90979399999999,0.044852497000000005,9.560215,43.108665,10.0,63.0,67.5,24.197569,69.762968,30.913059000000004,0.0,13.442466,13.450214,11.775822,10.0,1.0,13.945816,0.0,1013.355,10.0,0.0,0.0,73.922292,2.7237669999999996,3.639725,6.126498000000001,8.24,1.0,86.041552,48.726796,40.374638,291.308289,4.68,0.0,13.456532000000001,13.258261,11.40687,10.0,0.0,53.367799,18.81614,24.842516,9.289479415942713,30.974333,0.0,0.024090907,0.0,0.044520319,0.0,0.015627394,0.0,0.014467812,0.0,0.018172033,2.020738,2.013619,2.018386,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011704559,5.778832,0.0,0.084403373,0.0,0.039660613,9.5,9.754883999999999,0.0,0.064780798,9.5,9.701058,0.0,0.042716525,0.193387105,72.380483,1.149904,72.101963,1.262435,71.790166,0.92484111,71.811868,0.000200554889,8.028846000000001,1.0,1.0,72.44658199999999,72.545135,44.811292,72.176063,72.1653,45.20533,72.27250500000001,72.37844799999999,44.479059,72.572979,72.482802,45.004894
 10/20/2017,14:28:47.781,0.0,72.677711,0.0,3.067643,20.219983,0.0,0.0,73.748675,0.0,72.302874,0.008409642,3.389909,1.139794,0.0,0.0,61.243083,0.0,77.868832,31.321084000000003,71.897929,0.0,0.0,0.0,0.0,1.0,0.010448,97.32932199999999,24.572260999999997,14.823172,22.612807,1.0,11114.892,1.0,0.00404,18.239656,42.428714,0.0,1.989064,0.0,1.9857799999999999,0.0,1.982266,0.0,1.988423,10.0,8.935882000000001,0.0,0.0,0.0,0.137040559,0.0,0.13864997199999998,0.0,0.467309465,0.0,0.0,0.0,0.20694937,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,6.473052,72.405079,0.0,4.703478,0.0,14.914975,71.526114,0.0,243.909392,0.003407808,0.0,85.208519,73.57985500000001,73.641077,92.614684,78.423218,0.005994612,0.0,69.911008,14.610693,34.002457,74.976412,75.020701,0.0,74.41730799999999,76.34151700000001,0.0,73.910964,0.033889989,6.097633999999999,43.011357000000004,10.0,63.0,67.5,24.188422,69.761424,30.88867,0.0,13.328839000000002,13.314607,8.390103,10.0,1.0,14.001589000000001,0.0,1030.968,10.0,0.0,0.0,73.92233900000001,2.721363,3.380849,3.2394220000000002,8.24,1.0,86.083395,48.614415,40.260246,281.51180800000003,4.68,0.0,13.320076,13.448979999999999,10.396842999999999,10.0,0.0,53.355999,18.713373999999998,24.809012,8.130191052879729,30.951477,0.0,0.0,0.0,0.043618422000000004,0.0,0.023551207,0.0,0.017753295,0.0,0.014757708000000001,2.020899,2.0131360000000003,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011711493,5.777317,0.0,0.083242898,0.0,0.041755915,9.5,9.752113,0.0,0.022778152000000003,9.5,9.701348,0.0,0.044584741,0.08085572099999999,72.357333,0.896708266,72.057834,1.178037,71.887828,1.670362,71.810422,0.00116711,7.979227000000001,1.0,1.0,72.442137,72.54719399999999,44.75764,72.176156,72.164973,45.284938000000004,72.273066,72.381303,44.427686,72.574617,72.481539,45.041775
 10/20/2017,14:28:57.781,0.0,72.67761800000001,0.0,3.8195959999999998,24.227973000000002,0.0,0.0,73.702326,0.0,72.30189200000001,0.024759497999999998,3.927018,0.0,0.0,0.0,60.843322,0.0,77.870565,31.295346000000002,71.89657199999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.290639,24.519502,14.852529,22.615256,1.0,11141.406,1.0,0.00404,18.377097,42.437093,0.0,1.989257,0.0,1.9881330000000002,0.0,1.982492,0.0,1.9888740000000003,10.0,8.94599,0.0,0.0,0.0,0.137845266,0.0,0.136686488,0.0,0.463313839,0.0,0.0,0.0,0.206208246,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,4.853292,72.378312,0.0,4.667708999999999,0.0,12.091156,71.561562,0.0,243.92411099999998,1.3113130000000002e-06,0.0,85.216633,73.583412,73.64393199999999,92.63408000000001,78.42617,0.0,0.0,69.896555,14.612368,34.061864,74.983762,75.022386,0.0,74.41801,76.348495,0.0,73.91021500000001,0.0,6.883127,43.082511,10.0,62.0,67.5,24.174017000000003,69.75641999999999,30.866325,0.0,13.444270000000001,13.398610999999999,5.646225,10.0,1.0,14.073554000000001,0.0,1039.758,10.0,0.0,0.0,73.921824,2.752626,3.4280809999999997,6.335008,8.24,1.0,86.124206,48.743623,40.248807,286.30582999999996,4.68,0.0,13.320676999999998,13.376638,14.933951,10.0,0.0,53.339535999999995,18.650308,24.825578,8.208957935318297,30.932570000000002,0.0,0.008069905,0.0,0.044262634,0.0,0.025773739,0.0,0.020716672,0.0,0.01591729,2.020834,2.013587,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011718396,5.777285,0.0,0.082952779,0.0,0.043528863,9.5,9.753724,0.0,0.026063635,9.5,9.700897,0.0,0.043167473,0.137121413,72.366014,0.8052765159999999,72.030344,1.389033,71.832124,0.42548309100000004,71.767739,0.0031002190000000004,7.996948,1.0,1.0,72.44297900000001,72.55145300000001,44.74975,72.17489300000001,72.166236,45.348388,72.27199,72.37905699999999,44.348502,72.575085,72.483177,44.94045
 10/20/2017,14:29:07.781,0.0,72.68033199999999,0.0,3.4257160000000004,15.137851999999999,0.0,0.0,73.97245600000001,0.0,72.301096,0.024020522000000002,3.461523,10.797158999999999,0.0,0.0,61.129383,0.0,77.873797,31.260364000000003,71.89573,0.0,0.0,0.0,0.0,1.0,0.010448,97.38187099999999,24.471059,14.797483999999999,22.643985999999998,1.0,11185.025,1.0,0.00404,17.962343,42.451709,0.0,1.988645,0.0,1.988358,0.0,1.9816529999999999,0.0,1.9890029999999999,10.0,8.940099,0.0,0.0,0.0,0.135817405,0.0,0.137684324,0.0,0.45686928200000004,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.140350999999999,0.0,5.510818,72.391334,0.0,6.956919,0.0,20.723056,71.545647,0.0,243.95731400000003,0.00061694316,0.0,85.222964,73.58355300000001,73.647536,92.654885,78.435304,0.006256811,0.0,69.88116600000001,14.614282000000001,34.093821000000005,74.958153,75.02702099999999,0.0,74.421849,76.35533199999999,0.0,73.908998,0.0,8.967088,43.032511,10.0,62.0,67.5,24.121198,69.75235,30.844631,0.0,12.995775,13.365609,9.914479,10.0,1.0,13.957211,0.0,1048.115,10.0,0.0,0.0,73.920888,2.767656,3.5321089999999997,7.987057000000001,8.24,1.0,86.074529,48.523669,40.43063,284.798679,4.68,0.0,13.131924,13.524907999999998,7.014052,10.0,0.0,53.326011,18.500809,24.815648,7.2590340444070325,30.911153999999996,0.0,0.0,0.0,0.045551059000000005,0.0,0.02422763,0.0,0.024420893,0.0,0.018461929,2.020802,2.013587,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011710726999999999,5.738795,0.0,0.080954183,0.0,0.044076865,9.5,9.753305000000001,0.0,0.026579005,9.5,9.699544,0.0,0.047741381,0.495815204,72.392057,0.39735024700000005,72.060728,0.284818864,71.92544699999999,0.573180534,71.832848,0.0,7.843903,1.0,1.0,72.44330699999999,72.55070400000001,44.964755,72.175127,72.165862,45.123752,72.27185,72.376623,44.323395,72.572184,72.483551,44.908615999999995
 10/20/2017,14:29:17.781,0.0,72.679864,0.0,5.3951150000000005,0.0,0.0,0.0,73.751572,0.0,72.302594,0.022173081,3.5331379999999997,12.094417,0.0,0.0,61.154006,0.0,77.877778,31.238482,71.89835,0.0,0.0,0.0,0.0,1.0,0.010448,97.51743,24.440944000000002,14.801704999999998,22.644313,1.0,11098.214,1.0,0.00404,18.100594,42.461717,0.0,1.9894180000000001,0.0,1.9892290000000001,0.0,1.981557,0.0,1.9887130000000002,10.0,8.929831,0.0,0.0,0.0,0.136976182,0.0,0.13617147599999999,0.0,0.44974804700000004,0.0,0.0,0.0,0.209204965,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.602288,0.0,8.381482,72.36890799999999,0.0,5.526162,0.0,10.422536000000001,71.510922,0.0,243.98641400000002,0.0,0.0,85.22803,73.58369300000001,73.6466,92.673248,78.43755300000001,0.00337262,0.0,69.876301,14.615957,34.002457,74.97055999999999,75.026225,0.0,74.420959,76.35964,0.0,73.910871,0.016103878999999998,6.786944,43.071357,10.0,62.0,67.5,24.132631,69.754081,30.822566,0.0,13.403388,13.258804000000001,0.0,10.0,1.0,14.258864,0.0,1047.5539999999999,10.0,0.0,0.0,73.922666,2.744209,3.483084,13.376265,8.24,1.0,86.01190600000001,48.667901,40.572717,289.255998,4.68,0.0,13.166188,13.389791,0.0,10.0,0.0,53.314538,18.896448,24.768826,6.6735989997419765,30.890714000000003,0.0,0.029506457000000003,0.0,0.045486637999999996,0.0,0.018622982,0.0,0.025065106,0.0,0.023035837000000003,2.020673,2.013748,2.018032,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011700793000000001,5.738666,0.0,0.083919842,0.0,0.04601099,9.5,9.750567,0.0,0.021489727,9.5,9.700607000000002,0.0,0.043715054,0.362184182,72.38627,1.051439,72.111367,0.988140018,71.860338,0.228553168,71.717099,0.0,7.785908,1.0,1.0,72.445646,72.54808299999999,44.858238,72.178449,72.167172,45.348388,72.272364,72.377606,44.290563,72.57251099999999,72.481539,44.996742
 10/20/2017,14:29:27.781,0.0,72.68066,0.0,5.71738,15.93945,0.0,0.0,74.055739,0.0,72.303342,0.015245175,3.568945,25.963869,0.0,0.0,61.342299,0.0,77.881198,31.224591999999998,71.892782,0.0,0.0,0.0,0.0,1.0,0.010448,97.52584300000001,24.405307999999998,14.783356,22.663575,1.0,11142.688999999998,1.0,0.00404,17.920989000000002,42.464231,0.0,1.989579,0.0,1.9893580000000002,0.0,1.9818470000000001,0.0,1.988068,10.0,8.913189,0.0,0.0,0.0,0.137652136,0.0,0.13633241699999998,0.0,0.46051045700000004,0.0,0.0,0.0,0.206691588,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.566519,0.0,13.689805999999999,72.36095,0.0,9.067283999999999,0.0,15.749285,71.529732,0.0,244.020196,0.0017661229999999999,0.0,85.235816,73.584536,73.65221600000001,92.69367700000001,78.443455,0.007830007,0.0,69.869846,14.612368,34.095459999999996,74.995888,75.03217099999999,0.0,74.421755,76.360342,0.0,73.910403,0.000219428996,7.780833,42.966741999999996,10.0,62.0,67.5,24.102905,69.747346,30.801569,0.0,13.549479000000002,13.494617000000002,8.470333,10.0,1.0,14.030375,0.0,1038.026,10.0,0.0,0.0,73.921402,2.68529,3.634344,5.950065,8.24,1.0,86.03231099999999,48.854802,40.429426,277.006389,4.68,0.0,13.145148,13.403542000000002,8.873785,10.0,0.0,53.297468,18.803663,24.725901999999998,7.083889950079765,30.87492,0.0,0.048460882000000004,0.0,0.044874635999999996,0.0,0.014467812,0.0,0.018751825,0.0,0.021682991000000002,2.021028,2.013619,2.0184830000000002,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011704148000000001,5.738956,0.0,0.088336094,0.0,0.042594035999999995,9.5,9.744736999999999,0.0,0.015305288,9.5,9.698932000000001,0.0,0.041717996,0.33405133600000003,72.36095,0.931874325,72.07519599999999,0.123054994,71.90302,1.037372,71.7974,0.0,7.709869,1.0,1.0,72.446161,72.55145300000001,44.92846,72.17554799999999,72.165534,45.253803999999995,72.271569,72.379712,44.27125,72.573213,72.483785,44.697815000000006
 10/20/2017,14:29:37.781,0.0,72.682812,0.0,4.67897,22.175882,0.0,0.0,74.152783,0.0,72.303483,0.01857057,3.282487,2.004632,0.0,0.0,61.314055,0.0,77.886725,31.201317,71.89357700000001,0.0,0.0,0.0,12.801021,1.0,0.010448,97.49425699999999,24.400945999999998,14.744826000000002,22.658352,1.0,11140.978000000001,1.0,0.00404,17.908826,42.468187,0.0,1.989386,0.0,1.9865529999999998,0.0,1.9818470000000001,0.0,1.987746,10.0,8.927706,0.0,0.0,0.0,0.137941831,0.0,0.136815241,0.0,0.47649295799999997,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.922679,0.0,0.0,72.421718,0.0,5.025398,0.0,2.095481,71.525391,0.0,244.025794,0.003079471,0.0,85.245102,73.585799,73.65343299999999,92.710584,78.4465,0.001537225,0.0,69.85749799999999,14.614681,33.983201,75.006187,75.035027,0.0,74.42189499999999,76.360857,0.0,73.909279,0.028968047,10.7625,43.156358000000004,10.0,62.0,67.5,24.093759,69.74047,30.77797,0.0,13.405192000000001,13.234801999999998,2.164229,10.0,1.0,13.991394,0.0,1036.614,10.0,0.0,0.0,73.922105,2.6943080000000004,3.4800949999999995,10.713739,8.24,1.0,86.070261,48.753238,40.327678000000006,281.207171,4.68,0.0,13.244334,13.472296,10.204456,10.0,0.0,53.28371,18.747176,24.694162,9.070644078815704,30.854062,0.0,0.049621357000000005,0.0,0.044810215,0.0,0.018365297,0.0,0.014628865,0.0,0.019234984,2.02077,2.013233,2.0184509999999998,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011710419,5.738408,0.0,0.083533016,0.0,0.042336153,9.5,9.749053,0.0,0.017914348,9.5,9.700994,0.0,0.041782417,0.101955354,72.402909,0.116021795,72.085324,0.9178079,71.79450600000001,0.960007168,71.749654,0.000844924729,7.70568,1.0,1.0,72.445787,72.55056400000001,44.780127,72.176016,72.166236,45.298337,72.273909,72.381209,44.301765,72.572745,72.48729499999999,44.986259999999994
 10/20/2017,14:29:47.781,0.0,72.677852,0.0,5.323501,1.109888,0.0,0.00037708860099999996,73.85803100000001,0.0,72.29950500000001,0.012566386,3.031836,11.982308999999999,0.0,0.0,61.657328,0.0,77.887006,31.182037,71.892735,0.0,0.0,0.0,0.0,1.0,0.010448,97.520062,24.402988,14.654003,22.655576999999997,1.0,11126.225,1.0,0.00404,17.716653,42.473354,0.0,1.989096,0.0,1.987069,0.0,1.98233,0.0,1.988648,10.0,8.933404,0.0,0.0,0.0,0.137008371,0.0,0.137523383,0.0,0.46901727200000004,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.350376,0.0,10.113503,72.394951,0.0,3.9165620000000003,0.0,12.781067,71.547094,0.0,244.032502,0.002586965,0.0,85.248479,73.58355300000001,73.65769300000001,92.733408,78.451513,0.009665401,0.0,69.842998,14.609417,34.02704,75.021731,75.036665,0.0,74.423393,76.36624300000001,0.0,73.91021500000001,0.09507868300000001,12.622035,43.190973,10.0,62.0,67.5,24.143835,69.739441,30.761758,0.0,13.251285000000001,13.218601000000001,1.6668009999999998,10.0,1.0,14.092745,0.0,1031.144,10.0,0.0,0.0,73.92084100000001,2.68529,3.4322660000000003,7.570035000000001,8.24,1.0,86.047651,48.673911,40.457723,289.416334,4.68,0.0,13.322481,13.38441,8.360755000000001,10.0,0.0,53.271351,19.136008,24.663535999999997,8.888398202898104,30.835294,0.0,0.0,0.0,0.048514435999999994,0.0,0.022327202999999997,0.0,0.018333086000000002,0.0,0.015208656000000001,2.020673,2.013426,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011706973999999998,5.722709,0.0,0.079084529,0.0,0.043851217000000005,9.5,9.738358999999999,0.0,0.021521937999999997,9.5,9.701089999999999,0.0,0.040719466,0.101955354,72.378312,0.0,72.057834,1.142871,71.813315,0.960007168,71.860338,0.002455849,7.686025999999999,1.0,1.0,72.44691,72.550797,44.875991,72.1777,72.168669,45.119811,72.272037,72.375968,44.327258,72.574009,72.483411,44.926863
 10/20/2017,14:29:57.781,0.0,72.680706,0.0,6.612562,14.272126,0.0,0.0,73.648735,0.0,72.302079,0.022450197,3.4973300000000003,0.0,0.0,0.0,62.230899,0.0,77.89159599999999,31.165359000000002,71.893624,0.0,0.0,0.0,2.805316,1.0,0.010448,97.59978100000001,24.383592,14.57951,22.647578,1.0,11103.239,1.0,0.00404,17.893015,42.465115000000004,0.0,1.988548,0.0,1.9878099999999999,0.0,1.982266,0.0,1.9888740000000003,10.0,8.948661,0.0,0.0,0.0,0.13617147599999999,0.0,0.140066256,0.0,0.458995986,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,17.506667,72.397121,0.0,4.202713,0.0,18.284304000000002,71.584712,0.0,244.06807,0.002176544,0.0,85.258985,73.587016,73.658629,92.749376,78.45399599999999,0.001012827,0.0,69.835327,14.610294,34.111439000000004,75.02243299999999,75.04289200000001,0.0,74.428075,76.37514,0.0,73.91162,0.0,12.317456,43.046742,10.0,63.0,67.5,24.124399,69.732799,30.737184000000003,0.0,13.310201999999999,13.403412,15.771293,10.0,1.0,14.197694,0.0,1033.887,10.0,0.0,0.0,73.92116800000001,2.76465,3.378458,15.397217000000001,8.24,1.0,86.002103,48.898072,40.360791,269.807338,4.68,0.0,13.20466,13.479470999999998,4.336677,10.0,0.0,53.25740699999999,18.746042000000003,24.654859,7.966661493232511,30.816806,0.0,0.0,0.0,0.052025392999999996,0.0,0.024485315,0.0,0.018784035,0.0,0.014306758999999999,2.020738,2.013651,2.0186759999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011699727,5.718841,0.0,0.083823135,0.0,0.040563205,9.5,9.719161,0.0,0.024324262000000003,9.5,9.699802,0.0,0.040204097,0.08085572,72.39350400000001,0.763077252,72.076643,1.494531,71.749654,1.670362,71.74676,0.004066774,7.9312190000000005,1.0,1.0,72.44821999999999,72.552389,44.827467,72.176765,72.16778000000001,45.304249,72.270493,72.379712,44.415326,72.57428900000001,72.485283,45.025858
 10/20/2017,14:30:07.781,0.0,72.68360799999999,0.0,2.6021490000000003,8.789196,0.0,0.0,73.63425,0.0,72.303015,0.018201082,2.745378,0.0,0.0,0.0,62.586482999999994,0.0,77.89506300000001,31.133490000000002,71.89105,0.0,0.0,0.0,0.0,1.0,0.010448,97.683027,24.349163,14.479329000000002,22.597136,1.0,11100.886999999999,1.0,0.00404,17.461232,42.456457,0.0,1.988935,0.0,1.987972,0.0,1.9818790000000002,0.0,1.988906,10.0,8.950464,0.0,0.0,0.0,0.135592087,0.0,0.137652136,0.0,0.462798275,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.101523,0.0,12.647386000000001,72.405079,0.0,4.95386,0.0,13.968354000000001,71.534796,0.0,244.05513599999998,0.00172508,0.0,85.263863,73.58402099999999,73.66022,92.7699,78.460226,0.002323823,0.0,69.824803,14.609017999999999,34.111439000000004,75.006375,75.043875,0.0,74.426436,76.377341,0.0,73.910403,0.0,12.974705,43.030588,10.0,63.0,67.5,24.091929999999998,69.729618,30.717256,0.0,13.379941,13.230001999999999,13.70135,10.0,1.0,14.137723000000001,0.0,1046.688,10.0,0.0,0.0,73.923509,2.70994,3.434657,11.660058,8.24,1.0,85.955101,48.631242,40.229541,288.791026,4.68,0.0,13.157171,13.547626999999999,16.376847,10.0,0.0,53.243415,18.764870000000002,24.650172,7.900063606338062,30.797434000000003,0.0,0.0,0.0,0.045325585,0.0,0.024388682999999998,0.0,0.01852635,0.0,0.01385581,2.020867,2.013458,2.0185150000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011692096,5.699693,0.0,0.082050187,0.0,0.042722977999999995,9.5,9.713878,0.0,0.02422763,9.5,9.701187,0.0,0.043747265,0.30591849,72.415931,0.643512651,72.028897,0.826376149,71.883488,1.241336,71.798123,0.0037445890000000004,7.829727,1.0,1.0,72.446348,72.55060999999999,44.75764,72.176343,72.166423,45.388586,72.273207,72.38022600000001,44.360476,72.574383,72.482054,45.05575
 10/20/2017,14:30:17.781,0.0,72.68402900000001,0.0,4.499934,5.422485,0.0,0.0,73.54807,0.0,72.30240699999999,0.021064616,3.7121739999999996,0.0,0.0,0.0,62.157754000000004,0.0,77.898248,31.120064000000003,71.89208,0.0,0.0,0.0,0.0,1.0,0.010448,97.82099000000001,24.317889,14.387589000000002,22.61297,1.0,11152.738000000001,1.0,0.00404,17.12797,42.439372999999996,0.0,1.9888700000000001,0.0,1.986779,0.0,1.982492,0.0,1.988777,10.0,8.951784,0.0,0.0,0.0,0.137072747,0.0,0.139647809,0.0,0.459704887,0.0,0.0,0.0,0.20575712699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,2.864675,72.355886,0.0,6.384616,0.0,11.433335000000001,71.510199,0.0,244.068552,0.0005759010330000001,0.0,85.27366500000001,73.58584599999999,73.663028,92.78755799999999,78.463318,0.004421417,0.0,69.81353,14.610613,34.079072,75.000569,75.043126,0.0,74.430041,76.382773,0.0,73.9097,0.021025822000000003,8.245716,43.022896,10.0,63.0,67.5,24.109536,69.724754,30.69742,0.0,13.476132999999999,13.290004999999999,9.834247999999999,10.0,1.0,14.026777,0.0,1039.5339999999999,10.0,0.0,0.0,73.918126,2.718356,3.568579,7.329445,8.24,1.0,85.905473,48.731003,40.303595,289.913373,4.68,0.0,13.266576,13.360496,3.374746,10.0,0.0,53.230309999999996,18.608566,24.630543,7.772961317057851,30.776622999999997,0.0,0.0,0.0,0.043135263,0.0,0.024839632,0.0,0.018268665,0.0,0.014242338,2.021318,2.013619,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011683886000000001,5.7008529999999995,0.0,0.083500781,0.0,0.042529565,9.5,9.713814,0.0,0.024485315,9.5,9.700092,0.0,0.042845367,0.235586374,72.418824,0.8615422079999999,72.114985,1.178037,71.76050500000001,1.8461919999999998,71.764122,0.0031002190000000004,7.881278999999999,1.0,1.0,72.446489,72.54916,44.755272999999995,72.180087,72.164879,45.446124,72.272224,72.381537,44.323395,72.573166,72.485704,45.05808
 10/20/2017,14:30:27.781,0.0,72.683187,0.0,4.464126,7.057745,0.0,0.0013992310000000001,73.728397,0.0,72.302594,0.01903243,2.387305,0.0,0.0,0.0,62.411226,0.0,77.90311899999999,31.097208000000002,71.891799,0.0,0.0,0.0,1.525866,1.0,0.010448,97.84736099999999,24.286754000000002,14.374746,22.683328,1.0,11176.686000000002,1.0,0.00404,17.195676000000002,42.431181,0.0,1.989032,0.0,1.987069,0.0,1.982298,0.0,1.9882939999999998,10.0,8.950013,0.0,0.0,0.0,0.136428982,0.0,0.138263713,0.0,0.459511551,0.0,0.0,0.0,0.20611157800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,15.758609,72.425335,0.0,5.3473180000000005,0.0,6.395386,71.544924,0.0,244.085636,0.002463839,0.0,85.280513,73.58828000000001,73.664526,92.808082,78.468471,0.0,0.0,69.806187,14.609975,34.168388,75.000991,75.043547,0.0,74.432241,76.387877,0.0,73.912275,0.075950225,12.766309,43.092511,10.0,63.0,67.5,24.094673999999998,69.723678,30.675681,0.0,13.39437,13.263604,11.6635,10.0,1.0,14.110135999999999,0.0,1045.934,10.0,0.0,0.0,73.921543,2.676272,3.463953,18.701315,8.24,1.0,85.910726,48.614415,40.242185,276.701752,4.68,0.0,13.409644,13.472894,6.773569,10.0,0.0,53.217158999999995,18.623992,24.597922,8.221077819807856,30.761758,0.0,0.0,0.0,0.048095698,0.0,0.025097316,0.0,0.019428248000000002,0.0,0.014210127,2.021092,2.013362,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011684432,5.701885,0.0,0.08111536,0.0,0.042626272,9.5,9.714167999999999,0.0,0.024549736000000003,9.5,9.70138,0.0,0.04297421,0.460649146,72.383376,0.995173236,72.05494,1.1921030000000001,71.82271999999999,0.601313377,71.825614,0.002133664,7.909632000000001,1.0,1.0,72.44686300000001,72.551312,44.730419,72.17629699999999,72.166423,45.391344000000004,72.269697,72.383128,44.440433,72.573447,72.487388,44.934239
 10/20/2017,14:30:37.781,0.0,72.68271899999999,0.0,4.464126,2.3122849999999997,0.0,0.0,73.94203900000001,0.0,72.301424,0.023004429,3.282487,13.05535,0.0,0.0,62.884856000000006,0.0,77.906586,31.065385,71.892735,0.0,0.0,0.0,0.0,1.0,0.010448,97.822024,24.264714,14.2975,22.693122,1.0,11141.406,1.0,0.00404,17.102833,42.441747,0.0,1.988709,0.0,1.987166,0.0,1.982492,0.0,1.989068,10.0,8.944445,0.0,0.0,0.0,0.136074911,0.0,0.137072747,0.0,0.45728817899999996,0.0,0.0,0.0,0.20578935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,13.737917999999999,72.39784499999999,0.0,5.5619309999999995,0.0,10.037469999999999,71.52322099999999,0.0,244.09591600000002,0.000616943156,0.0,85.287642,73.58804599999999,73.667007,92.825835,78.469267,0.0025860220000000003,0.0,69.796972,14.609975,34.102425,74.976365,75.048978,0.0,74.43476899999999,76.40244100000001,0.0,73.910871,0.0,11.804481,43.094434,10.0,63.0,67.5,24.114567,69.720965,30.653662,0.0,13.319220000000001,13.591822,10.379814,10.0,1.0,13.873851,0.0,1047.923,10.0,0.0,0.0,73.92247900000001,2.699118,3.4286790000000003,16.26334,8.24,1.0,85.92428199999999,48.404677,40.236765999999996,281.992813,4.68,0.0,13.353739000000001,13.298916,12.913895,10.0,0.0,53.200182999999996,18.186386,24.568178,8.099901128388046,30.7409,0.0,0.0,0.0,0.042394419,0.0,0.025934792999999998,0.0,0.022005097,0.0,0.017688874,2.020867,2.013877,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011686345,5.7008849999999995,0.0,0.08301725,0.0,0.043367685999999996,9.5,9.715199,0.0,0.026965532,9.5,9.701348,0.0,0.043779475,0.502848415,72.365291,0.7349444009999999,72.062898,0.017556822,71.8777,1.438266,71.735185,0.0005227398090000001,7.936052,1.0,1.0,72.44597399999999,72.548738,44.610884000000006,72.179291,72.166938,45.249469,72.26974399999999,72.380507,44.390605,72.572324,72.48785600000001,45.01887
 10/20/2017,14:30:47.781,0.0,72.683233,0.0,3.8195959999999998,0.0,0.0,0.0,73.61614499999999,0.0,72.303436,0.024759497999999998,3.1392580000000003,33.218906,0.0,0.0,61.563182,0.0,77.905836,31.045873999999998,71.888992,0.0,0.0,0.0,0.0,1.0,0.010448,97.788368,24.2475,14.310344,22.690837,1.0,11120.238000000001,1.0,0.00404,17.664351999999997,42.452314,0.0,1.9880650000000002,0.0,1.9881330000000002,0.0,1.981686,0.0,1.98852,10.0,8.937749,0.0,0.0,0.0,0.13572084,0.0,0.137072747,0.0,0.44794357100000004,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,5.623079,72.38844,0.0,6.348847,0.0,9.588225999999999,71.53986,0.0,244.11049100000002,0.001314659,0.0,85.296132,73.588748,73.669534,92.84471500000001,78.47849599999999,0.00678121,0.0,69.798142,14.615079999999999,34.129056,74.997667,75.05459599999999,0.0,74.437718,76.41382,0.0,73.911666,0.0,11.018988,43.070588,10.0,63.0,67.5,24.121655,69.71423,30.632944000000002,0.0,13.354691,13.519217999999999,0.0,10.0,1.0,14.086148000000001,0.0,1041.5710000000001,10.0,0.0,0.0,73.92116800000001,2.718958,3.555426,0.0,8.24,1.0,85.985028,48.58677,40.324667,270.400578,4.68,0.0,13.11389,13.600837,0.0,10.0,0.0,53.186052000000004,18.506481,24.541311,7.246951883373009,30.723247999999998,0.0,0.006619311,0.0,0.044198213,0.0,0.02216615,0.0,0.024839632,0.0,0.021425306,2.02135,2.013233,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01169597,5.699951,0.0,0.081921246,0.0,0.048428647000000005,9.5,9.71391,0.0,0.023100258,9.5,9.700156,0.0,0.045261164000000007,0.277785643,72.3841,0.523948052,72.08821800000001,1.480465,71.829954,1.389033,71.712035,0.0,7.966984,1.0,1.0,72.44625500000001,72.554962,44.795907,72.179198,72.16506600000001,45.30819,72.27316,72.381724,44.468243,72.57443,72.48692,44.90124
 10/20/2017,14:30:57.781,0.0,72.68328000000001,0.0,4.929621,24.45242,0.0,0.0,73.514032,0.0,72.301283,0.020418011,3.24668,20.182260999999997,0.0,0.0,60.238611999999996,0.0,77.91183199999999,31.027013,71.88843,0.0,0.0,0.0,0.0,1.0,0.010448,97.780236,24.248473999999998,14.263373000000001,22.755318,1.0,11143.008999999998,1.0,0.00404,17.290141000000002,42.448776,0.0,1.9897080000000003,0.0,1.98636,0.0,1.981105,0.0,1.988262,10.0,8.919755,0.0,0.0,0.0,0.137233689,0.0,0.137652136,0.0,0.46089713,0.0,0.0,0.0,0.20875384600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,5.5268559999999995,72.399292,0.0,4.846553,0.0,2.6089029999999998,71.57096700000001,0.0,244.13235299999997,0.0,0.0,85.30237,73.587765,73.670939,92.862561,78.482244,0.0,0.0,69.787711,14.611172,34.066781,75.022339,75.05426899999999,0.0,74.439309,76.416911,0.0,73.911526,0.0,4.638861,43.06828,10.0,62.0,67.6,24.107021,69.712546,30.612459,0.0,13.373328,13.603222,11.246302,10.0,1.0,14.006985999999998,0.0,1043.961,10.0,0.0,0.0,73.921402,2.7652509999999997,3.4508,12.574299,8.24,1.0,86.035877,48.708166,40.239776,282.361584,4.68,0.0,13.190833999999999,13.483057999999998,8.216465,10.0,0.0,53.173226,18.501716000000002,24.517367999999998,6.914879999063484,30.69965,0.0,0.052619251,0.0,0.043392948,0.0,0.014081285,0.0,0.018461929,0.0,0.022971416,2.021157,2.013877,2.0184830000000002,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011704184,5.698049,0.0,0.081695598,0.0,0.044205807,9.5,9.715133999999999,0.0,0.01385581,9.5,9.700221,0.0,0.041589153,0.12305499,72.405079,0.931874337,72.099069,0.298885282,71.810422,0.60131338,71.76050500000001,0.001489295,8.000492,1.0,1.0,72.44597399999999,72.552201,44.851532,72.17657700000001,72.166985,45.307402,72.27077299999999,72.378916,44.331507,72.575647,72.487154,45.057303000000005
 10/20/2017,14:31:07.781,0.0,72.682438,0.0,5.001234999999999,9.574762,0.0,0.001495811,73.49592700000001,0.0,72.30114300000001,0.006562201,3.747981,0.0,0.0,0.0,60.603611,0.0,77.914361,30.994540999999998,71.886465,0.0,0.0,0.0,0.0,1.0,0.010448,97.794197,24.233765,14.190531,22.641211,1.0,11179.145,1.0,0.00404,17.408120999999998,42.434905,0.0,1.989096,0.0,1.9878099999999999,0.0,1.9823950000000001,0.0,1.988262,10.0,8.93379,0.0,0.0,0.0,0.135753028,0.0,0.137555571,0.0,0.47014507,0.0,0.0,0.0,0.206079355,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,14.796375,72.395675,0.0,5.025398,0.0,11.914667999999999,71.51815699999999,0.0,244.155035,0.001478828,0.0,85.30762299999999,73.590761,73.67360699999999,92.882193,78.484773,0.008878804,0.0,69.783268,14.608699,34.043836999999996,74.99439,75.060121,0.0,74.442539,76.419487,0.0,73.909841,0.057045491,10.313647,43.009434000000006,10.0,62.0,67.6,24.136746,69.70529599999999,30.586446000000002,0.0,13.352286,13.348809,8.919623,10.0,1.0,14.234276000000001,0.0,1033.31,10.0,0.0,0.0,73.922105,2.72978,3.245134,6.8322270000000005,8.24,1.0,86.057126,48.505038,40.051331,283.243428,4.68,0.0,13.326088,13.509364000000001,12.288641,10.0,0.0,53.159422,18.322953,24.502937,8.694120226401294,30.681394,0.0,0.0,0.0,0.043360737,0.0,0.02374447,0.0,0.018397508,0.0,0.014950971,2.020867,2.013201,2.0184830000000002,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011707753999999999,5.696985,0.0,0.084048783,0.0,0.042658507000000005,9.5,9.698062,0.0,0.023293522,9.5,9.694261000000001,0.0,0.039237778,0.18635389300000002,72.400739,0.82637615,72.088941,0.798243303,71.78365500000001,1.044406,71.884935,0.0037445890000000004,8.024979,1.0,1.0,72.448454,72.552435,44.798668,72.179479,72.167078,45.378733000000004,72.271054,72.378869,44.411463,72.573775,72.487622,44.966072
 10/20/2017,14:31:17.781,0.0,72.684263,0.0,5.538344,1.975614,0.0,0.0,73.591522,0.0,72.300722,0.01099606,3.4973300000000003,33.154843,0.0,0.0,59.693286,0.0,77.917546,30.979954,71.891706,0.0,0.0,0.0,0.0,1.0,0.010448,97.82099000000001,24.221191,14.206494000000001,22.711732,1.0,11115.534,1.0,0.00404,17.287303,42.425734999999996,0.0,1.987968,0.0,1.9876169999999997,0.0,1.981815,0.0,1.9889709999999998,10.0,8.930957000000001,0.0,0.0,0.0,0.134658627,0.0,0.137233689,0.0,0.44633243200000006,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,0.988319216,72.391334,0.0,4.023868,0.0,14.289242000000002,71.57169,0.0,244.11189,0.0,0.0,85.318129,73.590012,73.676087,92.904455,78.48735,0.004421417,0.0,69.777889,14.615398999999998,34.088086,74.980859,75.066535,0.0,74.444272,76.421547,0.0,73.911105,0.0,10.506013000000001,43.119434000000005,10.0,62.0,67.6,24.127372,69.702443,30.566936,0.0,13.518818,13.454414000000002,0.0,10.0,1.0,13.971004,0.0,1026.605,10.0,0.0,0.0,73.92276,2.721363,3.403568,6.9765809999999995,8.24,1.0,86.076359,48.455759,40.185590999999995,273.30264500000004,4.68,0.0,13.230507999999999,13.407129000000001,0.0,10.0,0.0,53.146224,18.468823,24.494120000000002,7.198627984357225,30.661279999999998,0.0,0.019642418999999998,0.0,0.045293374000000004,0.0,0.019524879,0.0,0.025451632999999998,0.0,0.02216615,2.020963,2.013394,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011711065,5.6999830000000005,0.0,0.084467844,0.0,0.043109802999999995,9.5,9.674645,0.0,0.021972886,9.5,9.684952000000001,0.0,0.042040102,0.16525425900000001,72.415931,0.530981264,72.100516,0.066789301,71.828507,0.446582727,71.819103,0.0,8.054944,1.0,1.0,72.442605,72.55299699999999,44.911496,72.1777,72.166049,45.352329,72.270493,72.38485899999999,44.371292,72.572698,72.486359,44.973449
 10/20/2017,14:31:27.781,0.0,72.68211,0.0,6.290297,10.119849,0.0,0.0,73.62990500000001,0.0,72.3025,0.025590847000000003,3.354101,24.602549,0.0,0.0,60.167640000000006,0.0,77.92387,30.958817,71.887775,0.0,0.0,0.0,8.642808,1.0,0.010448,97.778685,24.199523000000003,14.202457999999998,22.660311,1.0,11201.809,1.0,0.00404,17.753951999999998,42.413678999999995,0.0,1.9887419999999998,0.0,1.987391,0.0,1.9816529999999999,0.0,1.9876490000000002,10.0,8.92291,0.0,0.0,0.0,0.13778088900000002,0.0,0.137523383,0.0,0.46286272,0.0,0.0,0.0,0.20923718800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,0.0,72.415931,0.0,5.883851,0.0,11.529602,71.55215799999999,0.0,244.076274,0.000575901034,0.0,85.32324100000001,73.592352,73.680861,92.918591,78.494283,0.003897018,0.0,69.78004,14.613086,34.022943,74.97734799999999,75.065786,0.0,74.445629,76.421688,0.0,73.91073,0.0,0.0,42.910588,10.0,62.0,67.6,24.13789,69.700151,30.543059999999997,0.0,13.692565,13.38181,8.19755,10.0,1.0,14.231876999999999,0.0,1046.672,10.0,0.0,0.0,73.919156,2.702725,3.416721,13.616854,8.24,1.0,86.102159,48.56153,40.329484,287.748847,4.68,0.0,13.36997,13.456752,4.897804,10.0,0.0,53.13330500000001,18.611969000000002,24.483494,7.730605246203426,30.638053999999997,0.0,0.054521140999999995,0.0,0.045325585,0.0,0.01749561,0.0,0.015337499,0.0,0.018977299,2.0212209999999997,2.0135549999999998,2.018322,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011715505,5.698855,0.0,0.08375866400000001,0.0,0.043432157,9.5,9.674967,0.0,0.014049073999999998,9.5,9.684952000000001,0.0,0.049512965,0.38328381799999994,72.39784499999999,0.22855318,72.115708,1.487498,71.879147,0.78417688,71.796676,0.002455849,8.138394,1.0,1.0,72.446395,72.551125,44.814448999999996,72.178075,72.16703100000001,45.408685,72.272131,72.38149,44.308717,72.574523,72.487576,44.968790000000006
 10/20/2017,14:31:37.781,0.0,72.686837,0.0,4.8221989999999995,21.887307,0.0,0.0,73.691463,0.0,72.30367,0.023096801,3.210872,0.0,0.0,0.0,60.917915,0.0,77.922933,30.953567,71.88712,0.0,0.0,0.0,0.0,1.0,0.010448,97.77421899999999,24.180823999999998,14.180439999999999,22.706835,1.0,11124.087,1.0,0.00404,17.601511,42.398038,0.0,1.989096,0.0,1.987585,0.0,1.9822009999999999,0.0,1.989197,10.0,8.943254,0.0,0.0,0.0,0.13584959300000002,0.0,0.135238016,0.0,0.456804837,0.0,0.0,0.0,0.206176023,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454625,0.0,13.673769,72.40869599999999,0.0,4.095406,0.0,10.133737,71.531902,0.0,244.10218999999998,0.000206521921,0.0,85.331496,73.591463,73.68072099999999,92.940337,78.496532,0.0028482209999999997,0.0,69.780695,14.612129000000001,34.095459999999996,74.94523199999999,75.067705,0.0,74.448672,76.419721,0.0,73.913866,0.0,7.588467,43.051357,10.0,62.0,67.6,24.177904,69.698374,30.522064,0.0,13.211004,13.381210000000001,11.182118,10.0,1.0,14.050165,0.0,1028.417,10.0,0.0,0.0,73.921824,2.662444,3.3431839999999995,4.025348,8.24,1.0,86.141562,48.376431,40.112741,277.15069,4.68,0.0,13.132525,13.474688,10.38081,10.0,0.0,53.118848,18.592006,24.462428,7.5854293605662715,30.619798,0.0,0.0,0.0,0.045100111,0.0,0.026417952,0.0,0.022778152000000003,0.0,0.017302347,2.02106,2.013458,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01172224,5.698564,0.0,0.08056735799999999,0.0,0.044366984000000005,9.5,9.675578999999999,0.0,0.026804479,9.5,9.663917999999999,0.0,0.042007891,0.411416664,72.402185,0.559114117,72.039025,0.214486747,71.918936,1.002206,71.856721,0.000200554889,8.130017,1.0,1.0,72.44625500000001,72.553839,44.782494,72.179291,72.167874,45.249469,72.272692,72.380039,44.451248,72.573962,72.486078,44.920651
 10/20/2017,14:31:47.781,0.0,72.68552700000001,0.0,4.858006,3.9635769999999995,0.0,0.0,73.53430999999999,0.0,72.303483,0.023096801,3.4973300000000003,25.467387,0.0,0.0,59.611451,0.0,77.927102,30.930526,71.88445300000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.690689,24.162496,14.334197,22.604808,1.0,11133.601,1.0,0.00404,17.912881,42.397806,0.0,1.98974,0.0,1.987327,0.0,1.9808150000000002,0.0,1.988229,10.0,8.909809,0.0,0.0,0.0,0.13758776,0.0,0.1366543,0.0,0.460671571,0.0,0.0,0.0,0.209430525,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,13.32095,72.415931,0.0,4.095406,0.0,9.042716,71.56518,0.0,244.11049100000002,0.0,0.0,85.339985,73.593241,73.684653,92.960015,78.503465,0.0070434090000000005,0.0,69.77686,14.610294,34.171256,74.958341,75.071216,0.0,74.449093,76.42164100000001,0.0,73.914803,0.0,7.700680999999999,42.992896,10.0,62.0,67.6,24.181334,69.692293,30.501625,0.0,13.482745999999999,13.452014000000002,11.631408,10.0,1.0,14.060360999999999,0.0,1032.524,10.0,0.0,0.0,73.92027900000001,2.798318,3.469931,10.954329,8.24,1.0,86.21826,48.610208,40.348147999999995,293.07197599999995,4.68,0.0,13.211272,13.480666000000001,7.527082000000001,10.0,0.0,53.103925,18.560019,24.446048,6.69771871793004,30.597223,0.0,0.043947924000000006,0.0,0.043264105,0.0,0.014403391000000001,0.0,0.01849414,0.0,0.023680048999999998,2.021028,2.0135549999999998,2.018386,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011735164,5.69792,0.0,0.083661958,0.0,0.044173572,9.5,9.676738,0.0,0.015595184,9.5,9.660149,0.0,0.042619893,0.123054989,72.347205,0.319984929,72.100516,0.7630772459999999,71.917489,0.37625061,71.714206,0.0,8.178991,1.0,1.0,72.444102,72.550283,44.894138,72.17943199999999,72.168622,45.34957,72.27063299999999,72.381116,44.339232,72.577238,72.488792,44.845725
 10/20/2017,14:31:57.781,0.0,72.683561,0.0,4.8221989999999995,10.392392,0.0,0.0,73.54517299999999,0.0,72.300722,0.020602755,2.996029,27.709562,0.0,0.0,59.762085,0.0,77.93024,30.90832,71.886933,0.0,0.0,0.0,4.084766,1.0,0.010448,97.629018,24.146442,14.425753,22.667983,1.0,11062.828000000001,1.0,0.00404,17.914097,42.400552000000005,0.0,1.99032,0.0,1.9879069999999999,0.0,1.982105,0.0,1.987843,10.0,8.929927000000001,0.0,0.0,0.0,0.137684324,0.0,0.139679997,0.0,0.472980675,0.0,0.0,0.0,0.206723811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,0.0,72.41954799999999,0.0,4.918091,0.0,0.0,71.554328,0.0,244.134862,0.001930291,0.0,85.345614,73.59151,73.684653,92.979835,78.505151,0.0,0.0,69.800013,14.61181,34.027449,74.949586,75.072153,0.0,74.451387,76.42430999999999,0.0,73.913539,0.0,7.123583999999999,43.190973,10.0,63.0,67.6,24.242385000000002,69.687382,30.479282,0.0,13.531443,13.441214000000002,9.70588,10.0,1.0,14.058561,0.0,1010.115,10.0,0.0,0.0,73.919624,2.80914,3.331226,9.510791000000001,8.24,1.0,86.287124,48.696746999999995,40.154283,291.94962999999996,4.68,0.0,13.232913,13.587684,10.733518,10.0,0.0,53.093105,18.780978,24.4299,8.955208785875376,30.578177,0.0,0.0,0.0,0.043618422000000004,0.0,0.020974357000000002,0.0,0.017334557,0.0,0.015498551999999999,2.021028,2.013651,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011747064,5.7744480000000005,0.0,0.079342412,0.0,0.043947924000000006,9.5,9.675224,0.0,0.020233513,9.5,9.661631,0.0,0.04400495,0.137121413,72.38844,0.559114109,72.08749399999999,0.22151995600000002,71.840805,0.383283821,71.77642,0.002133664,8.038834,1.0,1.0,72.447659,72.552669,44.78565,72.17961899999999,72.165487,45.261686,72.26951,72.380133,44.483308,72.57681600000001,72.486499,44.957532
 10/20/2017,14:32:07.781,0.0,72.683327,0.0,4.28509,11.049703,0.0,0.0,73.598764,0.0,72.30353000000001,0.023373917,3.962825,24.922859,0.0,0.0,61.019304000000005,0.0,77.934315,30.890482000000002,71.882441,0.0,0.0,0.0,0.0,1.0,0.010448,97.65929,24.125052,14.546482999999998,22.655413,1.0,11159.046,1.0,0.00404,17.854904,42.395013,0.0,1.988484,0.0,1.9869720000000002,0.0,1.9821369999999998,0.0,1.989132,10.0,8.943672,0.0,0.0,0.0,0.13601053400000002,0.0,0.137233689,0.0,0.455967044,0.0,0.0,0.0,0.208399395,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.815372,0.0,4.901403,72.415931,0.0,6.2415400000000005,0.0,5.930098,71.584712,0.0,244.142246,0.0,0.0,85.351664,73.594646,73.687508,92.998434,78.50782099999999,0.009665401,0.0,69.808806,14.613164999999999,34.104883,74.963584,75.074634,0.0,74.450638,76.42534,0.0,73.914896,0.015880155,5.760994,43.014819,10.0,63.0,67.6,24.246958,69.683079,30.454292,0.0,13.132848000000001,13.609823,7.924767,10.0,1.0,14.121531,0.0,1040.063,10.0,0.0,0.0,73.917611,2.741804,3.486074,8.243686,8.24,1.0,86.159435,48.631842999999996,40.157896,281.73627700000003,4.68,0.0,13.231710999999999,13.431044,8.569174,10.0,0.0,53.076921999999996,18.696133,24.41199,7.524959241862736,30.555927,0.0,0.0,0.0,0.045196742000000005,0.0,0.024066577000000002,0.0,0.023551207,0.0,0.017431189,2.0205450000000003,2.013458,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011727247,5.779605999999999,0.0,0.085725025,0.0,0.044560397,9.5,9.675611,0.0,0.026224688,9.5,9.660761,0.0,0.043715054,0.144154624,72.413037,1.0936379999999999,72.065792,1.487498,71.780761,1.663328,71.81403900000001,0.0,8.166747,1.0,1.0,72.44574,72.554448,44.838513,72.179245,72.167687,45.22937,72.269276,72.381209,44.409918,72.576957,72.486733,44.915603999999995
