date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,14:32:17.781,0.0,72.686088,0.0,5.037042,0.0,0.0,0.000489765671,73.792128,0.0,72.303764,0.020048523000000002,3.031836,22.184203,0.0,0.0,60.523224,0.0,77.936611,30.868927000000003,71.882722,0.0,0.0,0.0,0.0,1.0,0.010448,97.725192,24.106353,14.560978,22.658188,1.0,11111.15,1.0,0.00404,18.073025,42.395804,0.0,1.98945,0.0,1.9863279999999999,0.0,1.981557,0.0,1.989132,10.0,8.933275,0.0,0.0,0.0,0.134304556,0.0,0.135881781,0.0,0.449941384,0.0,0.0,0.0,0.209108297,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,15.870869,72.446315,0.0,8.387675,0.0,4.101033999999999,71.525391,0.0,244.159475,0.001930291,0.0,85.360763,73.594224,73.689989,93.015623,78.51419200000001,0.000750627245,0.0,69.798843,14.609577,34.262209999999996,74.922152,75.07426,0.0,74.45438299999999,76.424076,0.0,73.913539,0.042838975,9.896855,42.979819,10.0,63.0,67.6,24.178133,69.680226,30.435433000000003,0.0,13.598778,13.37461,12.850909,10.0,1.0,14.085548000000001,0.0,1034.93,10.0,0.0,0.0,73.919296,2.669658,3.657063,6.623716,8.24,1.0,86.074717,48.277271999999996,40.218102,272.725439,4.68,0.0,13.249143,13.585292,16.889878,10.0,0.0,53.063398,18.159617,24.395749,6.510841344105624,30.538135999999998,0.0,0.035695657,0.0,0.04551884900000001,0.0,0.018622982,0.0,0.024098787000000003,0.0,0.023132469,2.020931,2.013523,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011713999,5.778703,0.0,0.08056735799999999,0.0,0.045656401,9.5,9.674709,0.0,0.017560032,9.5,9.661309,0.0,0.038561355,0.35515097100000004,72.36963100000001,0.44658273299999995,72.084601,0.172287475,71.82489,0.38328381899999997,71.843699,0.0005227398090000001,8.199933999999999,1.0,1.0,72.445459,72.55313699999999,44.802613,72.1777,72.168435,45.392133,72.272224,72.37994599999999,44.467085,72.575132,72.48785600000001,44.883771
 10/20/2017,14:32:27.781,0.0,72.688147,0.0,4.6431629999999995,11.690980999999999,0.0,0.0,73.80950899999999,0.0,72.304746,0.014044339,3.24668,15.057291000000001,0.0,0.0,60.305963,0.0,77.94110699999999,30.843517,71.882768,0.0,0.0,0.0,0.0,1.0,0.010448,97.725944,24.081298,14.566298999999999,22.631743,1.0,11134.563999999998,1.0,0.00404,17.899501,42.389101000000004,0.0,1.990288,0.0,1.98636,0.0,1.981718,0.0,1.9881330000000002,10.0,8.919723,0.0,0.0,0.0,0.137845266,0.0,0.138424655,0.0,0.46183159100000004,0.0,0.0,0.0,0.206723811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,0.0,72.444144,0.0,5.740776,0.0,13.085911,71.56011600000001,0.0,244.17269900000002,0.000534858911,0.0,85.36709499999999,73.593148,73.693078,93.03741600000001,78.520142,0.001012826,0.0,69.791687,14.612048999999999,34.186824,74.942376,75.079175,0.0,74.455881,76.42529300000001,0.0,73.916113,0.0,0.0,42.975203,10.0,63.0,67.6,24.192080999999998,69.678636,30.482255,0.0,13.451483999999999,13.505417000000001,6.897817999999999,10.0,1.0,14.007585999999998,0.0,1043.688,10.0,0.0,0.0,73.921964,2.7087369999999997,3.501618,12.766771,8.24,1.0,86.05759499999999,48.576553999999994,40.139834,284.638344,4.68,0.0,13.323682999999999,13.456154000000002,5.587187999999999,10.0,0.0,53.049827,18.386474,24.374266,7.512867440572163,30.515746000000004,0.0,0.055681615999999996,0.0,0.044810215,0.0,0.013952441999999999,0.0,0.016754766,0.0,0.023293522,2.0211240000000004,2.013426,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011711458999999999,5.777317,0.0,0.082630425,0.0,0.042755213,9.5,9.676062,0.0,0.013598125,9.5,9.777915,0.0,0.041395889,0.101955354,72.373972,0.425483093,72.114261,0.749010822,71.93774499999999,1.304635,71.803911,0.00116711,8.280806,1.0,1.0,72.444055,72.55210799999999,44.963966,72.179806,72.166797,45.246316,72.272692,72.380835,44.21756,72.577799,72.48678000000001,45.089137
 10/20/2017,14:32:37.781,0.0,72.686837,0.0,4.535741000000001,20.588718,0.0,0.0,73.658149,0.0,72.303483,0.02171122,2.996029,14.528777999999999,0.0,0.0,60.353035999999996,0.0,77.945089,30.822984,71.879961,0.0,0.0,0.0,0.0,1.0,0.010448,97.594799,24.049885999999997,14.535841,22.594524,1.0,11116.603000000001,1.0,0.00404,17.862607,42.387053,0.0,1.9895150000000001,0.0,1.988939,0.0,1.9823950000000001,0.0,1.988584,10.0,8.934466,0.0,0.0,0.0,0.137169312,0.0,0.138038395,0.0,0.471595095,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,0.0,72.43763299999999,0.0,3.773486,0.0,0.0,71.589053,0.0,244.195623,1.492869,0.0,85.37732,73.596611,73.693218,93.053432,78.520095,0.000226228857,0.0,69.78144300000001,14.617313000000001,34.255655,74.943547,75.07636600000001,0.0,74.45541300000001,76.424872,0.0,73.91601999999999,0.0,16.244920999999998,43.107127,10.0,63.0,67.6,24.163956,69.672275,30.473429,0.0,13.520622,13.476016,9.529373,10.0,1.0,14.183301,0.0,1016.707,10.0,0.0,0.0,73.921543,2.689498,3.4633550000000004,17.867271,8.24,1.0,86.102159,48.421504,40.03086,276.83002,4.68,0.0,13.28461,13.533876000000001,13.923923,10.0,0.0,53.035276,18.715870000000002,24.353988,9.672811594171748,30.492707,0.0,0.024574437999999997,0.0,0.044520319,0.0,0.013340441000000001,0.0,0.02319689,0.0,0.017592242,2.021157,2.013587,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011718888,5.776737000000001,0.0,0.081985716,0.0,0.042529565,9.5,9.675353,0.0,0.018784035,9.5,9.779944,0.0,0.039463252000000004,0.44658272299999996,72.42099499999999,1.142871,72.038301,0.101955361,71.84442299999999,0.981106803,71.859615,0.0031002190000000004,8.157726,1.0,1.0,72.44433599999999,72.54920600000001,44.858633000000005,72.18149100000001,72.166657,45.336565,72.272973,72.381162,44.533522,72.574383,72.48818399999999,44.915993
 10/20/2017,14:32:47.781,0.0,72.688288,0.0,3.676367,23.250023000000002,0.0,0.0,73.57052,0.0,72.30090899999999,0.015522292,1.563739,0.0,0.0,0.0,60.974403,0.0,77.947056,30.813786,71.879587,0.0,0.0,0.0,0.0,1.0,0.010448,97.552918,24.037591,14.519879000000001,22.663902,1.0,11093.296999999999,1.0,0.00404,17.604349,42.385936,0.0,1.9889990000000002,0.0,1.9893580000000002,0.0,1.981428,0.0,1.988745,10.0,8.948082000000001,0.0,0.0,0.0,0.136074911,0.0,0.138585596,0.0,0.463958295,0.0,0.0,0.0,0.203952651,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,11.749300999999999,72.454996,0.0,5.776545,0.0,10.582981,71.54203000000001,0.0,244.210294,0.941344161,0.0,85.381823,73.59445799999999,73.695465,93.073815,78.527825,0.000488427989,0.0,69.772837,14.609577,34.169207,74.97482,75.075992,0.0,74.450919,76.42988299999999,0.0,73.91719,0.0,14.176991000000001,43.102127,10.0,63.0,67.6,24.112509,69.668159,30.444212,0.0,13.506193,13.587022,17.343807,10.0,1.0,14.321234,0.0,1027.038,10.0,0.0,0.0,73.919624,2.795312,3.521348,9.093769,8.24,1.0,86.12472199999999,48.466577,40.389088,278.577674,4.68,0.0,13.161979999999998,13.43762,16.61733,10.0,0.0,53.021331999999994,18.686605,24.329674,8.196838525340763,30.470364,0.0,0.0,0.0,0.040075254,0.0,0.024839632,0.0,0.018784035,0.0,0.014177917,2.020738,2.013394,2.0185150000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011722887,5.7779940000000005,0.0,0.08388760599999999,0.0,0.043432157,9.5,9.675482,0.0,0.025161738,9.5,9.778398,0.0,0.04300642,0.144154624,72.402909,0.974073599,72.195285,1.2554020000000001,71.91314799999999,1.7336599999999998,71.772803,0.0031002190000000004,8.115195,1.0,1.0,72.44508499999999,72.551078,44.823522,72.183362,72.169558,45.329865000000005,72.268761,72.378869,44.466698,72.576068,72.48710799999999,44.964908
 10/20/2017,14:32:57.781,0.0,72.689083,0.0,4.893814,17.799157,0.0,0.0,73.608903,0.0,72.303342,0.021526476,3.5331379999999997,14.833073,0.0,0.0,60.960643000000005,0.0,77.9516,30.812299,71.879633,0.0,0.0,0.0,0.0,1.0,0.010448,97.55649,24.017408,14.575473,22.642191,1.0,11100.566,1.0,0.00404,17.947747,42.380629,0.0,1.988323,0.0,1.9881330000000002,0.0,1.982782,0.0,1.9883259999999998,10.0,8.940292,0.0,0.0,0.0,0.136622112,0.0,0.13646117,0.0,0.45106918100000004,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,19.816028,72.418824,0.0,4.4888639999999995,0.0,1.132816,71.549988,0.0,244.207592,0.978569428,0.0,85.388014,73.596939,73.69850699999999,93.091475,78.530214,0.0,0.0,69.764184,14.61484,34.240905,74.96129,75.078988,0.0,74.454898,76.429648,0.0,73.917283,0.0,10.201433999999999,43.050203,10.0,63.0,67.7,24.181791,69.666662,30.420336,0.0,13.43946,13.536619,7.507569,10.0,1.0,13.961409,0.0,1033.6789999999999,10.0,0.0,0.0,73.91953000000001,2.827777,3.440636,2.59785,8.24,1.0,86.099766,48.633045,40.10371,289.737004,4.68,0.0,13.19384,13.538658999999999,6.388797,10.0,0.0,53.009347,18.73969,24.303876000000002,8.130191052879729,30.447091999999998,0.0,0.0,0.0,0.042813157000000004,0.0,0.021489727,0.0,0.024034366,0.0,0.018945088,2.020802,2.013394,2.018129,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011719236999999999,5.776253,0.0,0.083533016,0.0,0.041917092,9.5,9.676577,0.0,0.026224688,9.5,9.777206,0.0,0.042426629,0.34811776,72.375419,0.0,72.05711,1.1217709999999999,71.83357099999999,0.6857119190000001,71.76339899999999,0.0,8.070732000000001,1.0,1.0,72.443073,72.552014,44.880331,72.180087,72.168014,45.373216,72.268293,72.380788,44.372451,72.577425,72.487014,44.936568
 10/20/2017,14:33:07.781,0.0,72.688662,0.0,2.745378,1.446559,0.0,0.0,73.654528,0.0,72.301985,0.022265452999999998,2.208269,20.070152,0.0,0.0,60.999751,0.0,77.953848,30.804448999999998,71.88024200000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.56349399999999,24.025064,14.564281,22.660964,1.0,11131.143,1.0,0.00404,17.895042,42.38021,0.0,1.9879360000000001,0.0,1.9893580000000002,0.0,1.981557,0.0,1.989293,10.0,8.931022,0.0,0.0,0.0,0.136943994,0.0,0.137877454,0.0,0.448330244,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,8.445631,72.43763299999999,0.0,5.418856,0.0,4.8711660000000006,71.583989,0.0,244.20358599999997,0.9808267479999999,0.0,85.395284,73.595114,73.70169,93.109323,78.53653800000001,0.00311042,0.0,69.761565,14.616356,34.213045,74.951131,75.076975,0.0,74.455272,76.436017,0.0,73.917096,0.0,8.7106,43.057511,10.0,63.0,67.7,24.171273,69.661891,30.395205999999998,0.0,13.396775,13.554020000000001,0.0,10.0,1.0,14.177304000000001,0.0,1031.77,10.0,0.0,0.0,73.919202,2.770061,3.441832,0.0,8.24,1.0,86.059565,48.672709000000005,40.090465,274.473092,4.68,0.0,13.229907,13.324026000000002,0.0,10.0,0.0,52.99708199999999,19.063188,24.290837,6.854542353869866,30.423865999999997,0.0,0.005877896,0.0,0.043682843,0.0,0.022037308,0.0,0.024936262999999997,0.0,0.021554148,2.020899,2.013297,2.0185150000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011713028,5.778478,0.0,0.081566656,0.0,0.045269576,9.5,9.792185,0.0,0.023422363999999998,9.5,9.778012,0.0,0.041750206,0.038656452,72.363844,0.5450476870000001,72.065792,1.156937,71.856721,1.670362,71.80174,0.0,8.025302,1.0,1.0,72.44677,72.55145300000001,44.846798,72.180414,72.166751,45.390556,72.267217,72.382473,44.371292,72.572277,72.489307,45.009553000000004
 10/20/2017,14:33:17.781,0.0,72.687492,0.0,2.709571,0.0,0.0,0.0,73.632078,0.0,72.304606,0.011457921000000001,3.282487,35.429049,0.0,0.0,61.36981899999999,0.0,77.956471,30.797248,71.87696600000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.585492,24.026595,14.582445000000002,22.669779000000002,1.0,11153.059,1.0,0.00404,17.841929999999998,42.369551,0.0,1.9896759999999998,0.0,1.987359,0.0,1.9813630000000002,0.0,1.9886810000000001,10.0,8.931826,0.0,0.0,0.0,0.137652136,0.0,0.136815241,0.0,0.4515203,0.0,0.0,0.0,0.209011628,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,5.767414,72.41665400000001,0.0,5.3473180000000005,0.0,15.251907999999998,71.57169,0.0,244.216906,0.98123717,0.0,85.402038,73.598671,73.70323499999999,93.130505,78.537616,0.0,0.0,69.75174200000001,14.609656,34.156096999999995,74.935401,75.076881,0.0,74.454243,76.44468,0.0,73.917049,0.0,2.667113,43.019434000000004,10.0,63.0,67.7,24.174246,69.65637199999999,30.372073999999998,0.0,13.489360000000001,13.468815,5.646225,10.0,1.0,14.20549,0.0,1033.775,10.0,0.0,0.0,73.92060699999999,2.7454110000000003,3.433461,4.089505,8.24,1.0,86.026448,48.625833,40.151875,289.04756299999997,4.68,0.0,13.320676999999998,13.468709,13.491054,10.0,0.0,52.980059999999995,18.929114000000002,24.270792999999998,7.579381814869887,30.401849,0.0,0.034245063,0.0,0.044745794000000005,0.0,0.018784035,0.0,0.020362355,0.0,0.024292051000000002,2.020867,2.0135549999999998,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01170784,5.777349,0.0,0.08401654800000001,0.0,0.043464392000000004,9.5,9.793280000000001,0.0,0.017334557,9.5,9.778269,0.0,0.043264105,0.22855316399999998,72.372525,0.362184191,72.114985,0.9670403809999999,71.887105,1.389033,71.795953,0.0,7.965694999999999,1.0,1.0,72.44372800000001,72.553933,44.850743,72.181678,72.169699,45.352329,72.269791,72.380414,44.521161,72.578174,72.48710799999999,44.950544
 10/20/2017,14:33:27.781,0.0,72.687258,0.0,4.1418610000000005,18.103765,0.0,0.0,73.573417,0.0,72.302032,0.023096801,2.673764,28.302137,0.0,0.0,60.951229000000005,0.0,77.963076,30.772116999999998,71.87729399999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.563259,24.017222,14.532172000000001,22.663902,1.0,11133.815,1.0,0.00404,17.785576000000002,42.366292,0.0,1.9897080000000003,0.0,1.988584,0.0,1.9813310000000002,0.0,1.9880360000000001,10.0,8.911869,0.0,0.0,0.0,0.13678305300000002,0.0,0.137008371,0.0,0.45870598100000004,0.0,0.0,0.0,0.208044945,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,11.749300999999999,72.404356,0.0,5.883851,0.0,20.113367999999998,71.530455,0.0,244.239927,1.1346120000000002,0.0,85.411372,73.597313,73.70660500000001,93.150325,78.54220600000001,0.011238597,0.0,69.737055,14.61165,34.234759999999994,74.946262,75.073557,0.0,74.45405500000001,76.455779,0.0,73.91541099999999,0.0,6.466334,43.246358,10.0,63.0,67.7,24.108622,69.654735,30.350428000000004,0.0,13.443067000000001,13.533619,9.17636,10.0,1.0,14.299044,0.0,1035.395,10.0,0.0,0.0,73.92060699999999,2.755632,3.553632,14.450898,8.24,1.0,86.018333,48.593982000000004,40.163916,276.733819,4.68,0.0,13.356745000000002,13.489035999999999,10.348746,10.0,0.0,52.968028000000004,18.988325,24.271442,7.01144538391455,30.381643,0.0,0.039370494,0.0,0.045454427,0.0,0.015305288,0.0,0.0211032,0.0,0.025065106,2.020963,2.013587,2.018097,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011706608,5.778703,0.0,0.083661958,0.0,0.043915688,9.5,9.79415,0.0,0.016046133,9.5,9.777657000000001,0.0,0.039656516,0.24261958600000003,72.385547,0.7068115559999999,72.026003,0.123054994,71.798847,0.369217398,71.711312,0.0,7.933475,1.0,1.0,72.448548,72.550985,44.898872,72.181912,72.167733,45.381098,72.267872,72.37919699999999,44.485625,72.574991,72.487014,44.931133
 10/20/2017,14:33:37.781,0.0,72.689879,0.0,4.8221989999999995,11.242086,0.0,0.0,73.52344699999999,0.0,72.303483,0.022634941000000002,3.3182940000000003,0.0,0.0,0.0,61.526247,0.0,77.963779,30.761433,71.87836999999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.52904000000001,24.015645000000003,14.474926000000002,22.660964,1.0,11147.713,1.0,0.00404,17.924638,42.36322,0.0,1.9897080000000003,0.0,1.9888740000000003,0.0,1.981524,0.0,1.988391,10.0,8.915925,0.0,0.0,0.0,0.13591397,0.0,0.137909642,0.0,0.45860931299999996,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,25.846027,72.404356,0.0,5.91962,0.0,3.4111239999999996,71.551434,0.0,244.287851,1.152342,0.0,85.416953,73.599981,73.708617,93.164603,78.547219,0.005994612,0.0,69.72891700000001,14.613245000000001,34.254016,74.917002,75.070701,0.0,74.454477,76.46458299999999,0.0,73.916534,0.0,9.576246000000001,43.066357,10.0,63.0,67.7,24.203056,69.651227,30.325948999999998,0.0,13.512806,13.647625,14.038317000000001,10.0,1.0,14.28645,0.0,1034.673,10.0,0.0,0.0,73.92149599999999,2.7454110000000003,3.7473410000000005,18.204096,8.24,1.0,86.020303,48.599990999999996,40.277706,292.302367,4.68,0.0,13.356144,13.496808999999999,4.913836,10.0,0.0,52.955903,18.883289,24.271349,7.730605246203426,30.360136999999998,0.0,0.04800958599999999,0.0,0.044810215,0.0,0.014500023,0.0,0.018043191,0.0,0.021811833,2.020931,2.013684,2.018354,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011706987,5.778445,0.0,0.082533719,0.0,0.045205105,9.5,9.792797,0.0,0.015144235,9.5,9.779397,0.0,0.041782417,0.34108454899999996,72.373248,0.44658273600000004,72.119325,0.39031703100000004,71.84297600000001,0.348117761,71.72505699999999,0.002133664,7.878057000000001,1.0,1.0,72.448875,72.553184,45.017224,72.18238000000001,72.167687,45.278238,72.26965,72.382847,44.48408,72.576161,72.488792,44.877171000000004
 10/20/2017,14:33:47.781,0.0,72.692312,0.0,3.927018,21.983499,0.0,0.0,73.529965,0.0,72.302266,0.021988336,3.783788,16.883060999999998,0.0,0.0,61.021477000000004,0.0,77.96851,30.741458,71.87823,0.0,0.0,0.0,0.0,1.0,0.010448,97.468122,24.002329,14.481348,22.655576999999997,1.0,11125.156,1.0,0.00404,17.962343,42.371598999999996,0.0,1.989322,0.0,1.9879069999999999,0.0,1.981944,0.0,1.9881650000000002,10.0,8.913832000000001,0.0,0.0,0.0,0.13816714800000002,0.0,0.13456206199999998,0.0,0.46247604700000006,0.0,0.0,0.0,0.208786069,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,15.485976,72.431846,0.0,4.059637,0.0,13.134044,71.52322099999999,0.0,244.34465600000001,1.151152,0.0,85.420283,73.59853000000001,73.710115,93.184659,78.55368399999999,0.001275026,0.0,69.714978,14.61173,34.205261,74.97215200000001,75.069671,0.0,74.453447,76.470109,0.0,73.91527099999999,0.0,10.489982000000001,43.167511,10.0,63.0,67.7,24.183621,69.645474,30.302632,0.0,13.517616,13.652425,18.386801000000002,10.0,1.0,14.108937,0.0,1024.022,10.0,0.0,0.0,73.917611,2.701523,3.488465,13.424382000000001,8.24,1.0,86.037518,48.676314,40.204857000000004,286.642534,4.68,0.0,13.278599,13.444795000000001,20.400925,10.0,0.0,52.940653000000005,18.866502,24.262719,7.349664578742292,30.345133,0.0,0.046236638,0.0,0.044906847,0.0,0.014725496999999999,0.0,0.018204243999999998,0.0,0.023261311,2.020995,2.013394,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011709851,5.777285,0.0,0.08466125599999999,0.0,0.043851217000000005,9.5,9.792667999999999,0.0,0.01540192,9.5,9.778817,0.0,0.041717996,0.045689662,72.359503,0.60131338,72.07809,0.854508997,71.93774499999999,0.833409362,71.84152900000001,0.000200554889,7.82135,1.0,1.0,72.449203,72.55145300000001,44.888615,72.181584,72.169278,45.424054,72.269182,72.37844799999999,44.494122999999995,72.575038,72.485283,44.877947
 10/20/2017,14:33:57.781,0.0,72.68796,0.0,5.824802,13.678944,0.0,0.0,73.540828,0.0,72.303202,0.020972243999999998,3.89121,0.0,0.0,0.0,60.412420999999995,0.0,77.97221,30.712657,71.874112,0.0,0.0,0.0,0.0,1.0,0.010448,97.40495,23.985115,14.520062,22.655413,1.0,11075.976999999999,1.0,0.00404,17.987479999999998,42.377836,0.0,1.989386,0.0,1.9881650000000002,0.0,1.9816529999999999,0.0,1.988229,10.0,8.920141000000001,0.0,0.0,0.0,0.136139288,0.0,0.135978346,0.0,0.458448199,0.0,0.0,0.0,0.209430525,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.994217,0.0,11.973822,72.394228,0.0,5.311548999999999,0.0,10.486714,71.55215799999999,0.0,244.42675099999997,1.14873,0.0,85.43243100000001,73.59778100000001,73.713626,93.203587,78.554855,0.0,0.0,69.703753,14.610773000000002,34.17945,74.96218,75.068407,0.0,74.452885,76.473246,0.0,73.916768,0.0,9.848764,43.13905,10.0,64.0,67.7,24.27051,69.640142,30.281079,0.0,13.547075,13.309206,5.902963,10.0,1.0,14.129326999999998,0.0,1040.4160000000002,10.0,0.0,0.0,73.918968,2.869261,3.480693,9.671184,8.24,1.0,86.05783000000001,48.531481,40.253021999999994,289.04756299999997,4.68,0.0,13.4926,13.758073999999999,3.5030040000000002,10.0,0.0,52.92899499999999,18.567052,24.261466,7.017481778640942,30.321721999999998,0.0,0.036082482,0.0,0.046034217999999995,0.0,0.015949501,0.0,0.023647839,0.0,0.024453104,2.020867,2.0138130000000003,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011713273,5.776286,0.0,0.07956806,0.0,0.04362557,9.5,9.79299,0.0,0.018590771000000002,9.5,9.780009,0.0,0.042362208,0.460649146,72.371801,0.734944403,72.05566400000001,1.5085979999999999,71.932681,1.712561,71.856721,0.0,7.7875190000000005,1.0,1.0,72.447799,72.554448,44.851532,72.18032099999999,72.16735899999999,45.360211,72.26955699999999,72.379524,44.464766999999995,72.576723,72.490196,44.89697
 10/20/2017,14:34:07.781,0.0,72.689364,0.0,4.535741000000001,0.0,0.0,0.0,73.514032,0.0,72.302313,0.019401918,2.924414,0.0,0.0,0.0,60.134326,0.0,77.972585,30.691382,71.875469,0.0,0.0,0.0,0.0,1.0,0.010448,97.419145,23.950317000000002,14.524282000000001,22.716793,1.0,11137.236,1.0,0.00404,17.852877,42.376719,0.0,1.9887740000000003,0.0,1.985457,0.0,1.981911,0.0,1.9895189999999998,10.0,8.927288,0.0,0.0,0.0,0.137652136,0.0,0.135559899,0.0,0.450295834,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,11.075737,72.38916400000001,0.0,5.633469,0.0,12.043023,71.595564,0.0,244.506483,0.004023439,0.0,85.440264,73.60162,73.711145,93.221998,78.559259,0.000226228766,0.0,69.695334,14.612926000000002,34.175353,74.97261999999999,75.067003,0.0,74.45330600000001,76.472872,0.0,73.915317,0.0,3.3243620000000003,43.012510999999996,10.0,64.0,67.7,24.249931,69.637663,30.258365,0.0,13.790560000000001,13.572621,0.0,10.0,1.0,14.202491,0.0,1032.427,10.0,0.0,0.0,73.919624,2.767055,3.575156,8.821100999999999,8.24,1.0,86.049152,48.548909,40.128997,269.182031,4.68,0.0,13.204058999999999,13.667797,0.0,10.0,0.0,52.912999,18.976982,24.251073,6.661539852415991,30.300449,0.0,0.03595354,0.0,0.045840955,0.0,0.017560032,0.0,0.024614157,0.0,0.023261311,2.020963,2.013297,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011712051000000001,5.740439,0.0,0.083533016,0.0,0.044109101,9.5,9.792216999999999,0.0,0.019589301,9.5,9.778044,0.0,0.044745794000000005,0.151187835,72.392057,0.89670827,72.046982,0.460649145,71.95366,0.432516303,71.897233,0.0,7.725657000000001,1.0,1.0,72.449297,72.552623,44.889799,72.18032099999999,72.167733,45.377157000000004,72.26791899999999,72.380414,44.366657000000004,72.576068,72.49005600000001,44.955979
 10/20/2017,14:34:17.781,0.0,72.691236,0.0,4.607355,0.0,0.0,0.0,73.578486,0.0,72.302968,0.020233267,4.1418610000000005,0.0,0.0,0.0,60.375485999999995,0.0,77.97637900000001,30.656914,71.874112,0.0,0.0,0.0,4.484595,1.0,0.010448,97.485091,23.91589,14.574923000000002,22.695081,1.0,11119.062,1.0,0.00404,17.831389,42.368247,0.0,1.9895150000000001,0.0,1.985393,0.0,1.9814599999999998,0.0,1.989132,10.0,8.933565,0.0,0.0,0.0,0.135334581,0.0,0.13671867599999998,0.0,0.448298022,0.0,0.0,0.0,0.208657178,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,15.165231,72.414484,0.0,5.526162,0.0,14.369464,71.563009,0.0,244.57246099999998,0.00041173254800000003,0.0,85.445611,73.60059,73.715919,93.240222,78.561132,0.012287393999999998,0.0,69.689627,14.617073000000001,34.197886,74.978378,75.061947,0.0,74.451574,76.475026,0.0,73.916534,0.006931169,5.151836,43.070204,10.0,64.0,67.7,24.254275,69.634342,30.239228000000004,0.0,13.480943,13.434013,0.0,10.0,1.0,14.323632,0.0,1044.6989999999998,10.0,0.0,0.0,73.920513,2.794109,3.4250910000000006,11.884609,8.24,1.0,86.00941999999999,48.496024,40.00738,276.65365099999997,4.68,0.0,13.321279,13.606815,0.0,10.0,0.0,52.899195,19.050710000000002,24.229822,7.391967536374099,30.284656,0.0,0.013130865,0.0,0.045035689000000004,0.0,0.020652251,0.0,0.025709318,0.0,0.020942147,2.020963,2.013619,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011705753999999999,5.738054,0.0,0.07885888099999999,0.0,0.045366282,9.5,9.790188,0.0,0.022842572999999998,9.5,9.778269,0.0,0.049899492000000004,0.101955354,72.379036,1.030339,72.099069,0.777143667,71.908084,1.6844279999999998,71.69829,0.0,7.709869,1.0,1.0,72.447331,72.55561800000001,44.842853000000005,72.18074200000001,72.166657,45.392527,72.27011800000001,72.379244,44.628928,72.579531,72.490524,45.011882
 10/20/2017,14:34:27.781,0.0,72.690066,0.0,2.637956,0.0,0.0,0.0,73.621215,0.0,72.303062,0.026237452,3.031836,9.083497,0.0,0.0,60.048145999999996,0.0,77.981251,30.632062,71.874814,0.0,0.0,0.0,0.0,1.0,0.010448,97.549392,23.888887,14.576207,22.668473000000002,1.0,11111.257,1.0,0.00404,17.692733,42.368713,0.0,1.9881939999999998,0.0,1.9858759999999998,0.0,1.9813630000000002,0.0,1.9888740000000003,10.0,8.930346,0.0,0.0,0.0,0.135559899,0.0,0.137974019,0.0,0.44633243200000006,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.2742510000000005,0.0,15.181268,72.415207,0.0,4.31002,0.0,6.411430999999999,71.547094,0.0,244.58442999999997,0.0,0.0,85.452272,73.605177,73.72116199999999,93.261358,78.569846,0.0,0.0,69.718907,14.616356,34.171665000000004,74.974024,75.061947,0.0,74.452511,76.480411,0.0,73.91555100000001,0.0,10.618226,43.099434,10.0,64.0,67.7,24.258162,69.631676,30.214935999999998,0.0,13.570521,13.688426999999999,0.0,10.0,1.0,14.044167999999999,0.0,1037.753,10.0,0.0,0.0,73.9185,2.7171540000000003,3.6379309999999996,0.0,8.24,1.0,85.960542,48.374027000000005,40.071801,271.635159,4.68,0.0,13.416257,13.465122000000001,0.0,10.0,0.0,52.886977,18.573629999999998,24.200682999999998,6.957123967109292,30.263939,0.0,0.010197442,0.0,0.045164532,0.0,0.02161857,0.0,0.025451632999999998,0.0,0.021779622999999998,2.021028,2.013619,2.0185470000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011697842,5.738311,0.0,0.084629021,0.0,0.043013097,9.5,9.792636,0.0,0.023615628,9.5,9.778012,0.0,0.041234836000000004,0.319984913,72.379036,0.46768236,72.120772,1.396066,71.791612,1.7547599999999999,71.71927,0.0,7.700847,1.0,1.0,72.447238,72.55299699999999,44.852715,72.184579,72.169184,45.425237,72.27063299999999,72.381209,44.515754,72.577565,72.488465,44.905511
 10/20/2017,14:34:37.781,0.0,72.69161,0.0,4.428319,0.0,0.0,0.0,73.853685,0.0,72.304372,0.014321455,2.816993,16.835015,0.0,0.0,59.964862,0.0,77.984014,30.623746999999998,71.871726,0.0,0.0,0.0,3.4450410000000002,1.0,0.010448,97.60255500000001,23.866663,14.552171,22.65476,1.0,11124.728000000001,1.0,0.00404,17.376903,42.369365,0.0,1.98858,0.0,1.987585,0.0,1.9801380000000002,0.0,1.988262,10.0,8.929959,0.0,0.0,0.0,0.137040559,0.0,0.133950485,0.0,0.44974804700000004,0.0,0.0,0.0,0.21081610399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,11.797413,72.443421,0.0,5.848082,0.0,11.096402000000001,71.534796,0.0,244.556968,0.0006579852860000001,0.0,85.463059,73.600871,73.720834,93.278595,78.575655,0.0,0.0,69.72610999999999,14.614282000000001,34.181088,74.98348100000001,75.062415,0.0,74.454243,76.489636,0.0,73.917049,0.059953912000000005,4.574739,43.075204,10.0,64.0,67.7,24.179962,69.628215,30.194126,0.0,13.727433999999999,13.618223,0.0,10.0,1.0,13.943417000000002,0.0,1044.474,10.0,0.0,0.0,73.919156,2.731583,3.3987849999999997,9.045651,8.24,1.0,85.941263,48.366816,40.237368,283.772534,4.68,0.0,13.419863000000001,13.556595000000002,0.0,10.0,0.0,52.873826,18.964731,24.168018,7.138233787108158,30.241597,0.0,0.034212828,0.0,0.04613085,0.0,0.017817717,0.0,0.024420893,0.0,0.022906994,2.020899,2.013394,2.018032,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011694581,5.733089,0.0,0.08066406400000001,0.0,0.04439922,9.5,9.792571,0.0,0.019943617,9.5,9.752339,0.0,0.043231895,0.34811775899999997,72.396398,0.9248411120000001,72.02962,1.494531,71.934851,0.47471557,71.751824,0.000200554889,7.606443,1.0,1.0,72.446957,72.557115,44.945423999999996,72.182707,72.168576,45.463858,72.26983800000001,72.380554,44.546655,72.577846,72.488465,44.987813
 10/20/2017,14:34:47.781,0.0,72.689224,0.0,3.389909,0.0,0.0,0.0,74.041255,0.0,72.303155,0.026976427999999997,3.747981,0.0,0.0,0.0,59.634625,0.0,77.987527,30.599127000000003,71.870743,0.0,0.0,0.0,0.0,1.0,0.010448,97.576326,23.853904,14.540245,22.671411,1.0,11139.802,1.0,0.00404,17.79409,42.364337,0.0,1.9891599999999998,0.0,1.9881970000000002,0.0,1.981686,0.0,1.988584,10.0,8.933532000000001,0.0,0.0,0.0,0.136879618,0.0,0.138070584,0.0,0.45171363700000006,0.0,0.0,0.0,0.210719436,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,13.657732000000001,72.441251,0.0,5.27578,0.0,15.861595999999999,71.574584,0.0,244.480469,0.0,0.0,85.46892199999999,73.603726,73.72415699999999,93.297289,78.57509300000001,0.0,0.0,69.72901,14.609497,34.165929,74.945607,75.061947,0.0,74.452557,76.498721,0.0,73.918968,0.0,8.902966000000001,43.107896000000004,10.0,64.0,67.7,24.2058,69.623959,30.173921000000004,0.0,13.380542000000002,13.372810000000001,7.90872,10.0,1.0,14.182101000000001,0.0,1033.647,10.0,0.0,0.0,73.917611,2.726773,3.471725,17.88331,8.24,1.0,85.975459,48.351191,39.857465999999995,285.151417,4.68,0.0,13.360351999999999,13.684536999999999,0.184341685,10.0,0.0,52.860349,18.851755999999998,24.140549,6.715809752165173,30.220834999999997,0.0,0.034470711,0.0,0.050994654,0.0,0.018365297,0.0,0.023293522,0.0,0.024324262000000003,2.02106,2.013651,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011699946999999999,5.723451,0.0,0.080889712,0.0,0.044882751,9.5,9.793956,0.0,0.017817717,9.5,9.739841,0.0,0.040783888,0.137121412,72.378312,0.91077469,72.104857,0.840442584,71.858168,0.33405134,71.716376,0.0,7.739833,1.0,1.0,72.447612,72.55313699999999,44.954892,72.183737,72.170307,45.324348,72.268387,72.378682,44.479445,72.576255,72.48916700000001,44.883382
 10/20/2017,14:34:57.781,0.0,72.690674,0.0,4.249283,9.622858,0.0,0.0,74.089777,0.0,72.301424,0.024482382,3.461523,25.002937,0.0,0.0,59.381878,0.0,77.991509,30.569955,71.871913,0.0,0.0,0.0,0.0,1.0,0.010448,97.529933,23.844532,14.469054999999999,22.627336,1.0,11126.011,1.0,0.00404,17.632324,42.375741999999995,0.0,1.989644,0.0,1.987746,0.0,1.981428,0.0,1.988229,10.0,8.93379,0.0,0.0,0.0,0.136428982,0.0,0.13887529,0.0,0.451165849,0.0,0.0,0.0,0.208818292,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,7.900366,72.40869599999999,0.0,3.880793,0.0,9.764714999999999,71.52756099999999,0.0,244.38133599999998,0.001807165,0.0,85.474926,73.604381,73.727948,93.317861,78.579918,0.001012827,0.0,69.725643,14.610932,34.252787,74.958294,75.065926,0.0,74.454102,76.508462,0.0,73.917845,0.0,13.47165,43.14905,10.0,64.0,67.8,24.179276,69.618252,30.145681,0.0,13.507997,13.339807999999998,19.04469,10.0,1.0,14.110135999999999,0.0,1042.5330000000001,10.0,0.0,0.0,73.919671,2.7117430000000002,3.458572,9.991971000000001,8.24,1.0,86.020209,48.379436,40.043504,273.799685,4.68,0.0,13.310457999999999,13.522517,11.503064,10.0,0.0,52.847291000000006,18.861964999999998,24.120041,6.649481179602027,30.199096,0.0,0.036179188,0.0,0.042007891,0.0,0.018365297,0.0,0.023357943,0.0,0.024420893,2.021028,2.013619,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011707138999999998,5.698049,0.0,0.084951375,0.0,0.047590525999999994,9.5,9.793087,0.0,0.017237925,9.5,9.740356,0.0,0.04348958,0.200420317,72.355163,0.509881638,72.04191800000001,0.6083465889999999,71.89144499999999,1.796959,71.73156800000001,0.0,7.66605,1.0,1.0,72.449016,72.554354,44.893349,72.183128,72.168716,45.312919,72.26848100000001,72.381958,44.36627,72.577097,72.48926,44.899299
 10/20/2017,14:35:07.781,0.0,72.68927,0.0,4.249283,0.0,0.0,0.0,73.690014,0.0,72.30493299999999,0.019309546,3.4257160000000004,11.694028999999999,0.0,0.0,59.144339,0.0,77.99225799999999,30.547101,71.872381,0.0,0.0,0.0,0.0,1.0,0.010448,97.562413,23.822122,14.348691,22.708957,1.0,11155.197,1.0,0.00404,17.683813,42.396968,0.0,1.9894180000000001,0.0,1.987069,0.0,1.981234,0.0,1.988584,10.0,8.927642,0.0,0.0,0.0,0.136557735,0.0,0.135688652,0.0,0.45387256299999995,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,14.876560999999999,72.417377,0.0,4.345788,0.0,6.7964970000000005,71.577478,0.0,244.30734900000002,0.000740069527,0.0,85.48369699999999,73.60288299999999,73.729025,93.333831,78.58619499999999,0.009927601,0.0,69.719328,14.612129000000001,34.250738,74.968687,75.061666,0.0,74.45307199999999,76.514737,0.0,73.916675,0.0,4.2060379999999995,43.155588,10.0,64.0,67.8,24.201913,69.614791,30.123896000000002,0.0,13.818817000000001,13.474215,0.0,10.0,1.0,14.321832999999998,0.0,1038.475,10.0,0.0,0.0,73.916815,2.8590400000000002,3.365305,8.003096000000001,8.24,1.0,86.021663,48.485207,39.911652000000004,292.51080299999995,4.68,0.0,13.491398,13.605620000000002,0.0,10.0,0.0,52.832275,18.738101,24.105936,7.996938368721751,30.176708,0.0,0.035147655,0.0,0.044874635999999996,0.0,0.017946558999999997,0.0,0.02113541,0.0,0.023647839,2.020738,2.0138130000000003,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011707441,5.7008529999999995,0.0,0.082437012,0.0,0.044882751,9.5,9.792281,0.0,0.017721085,9.5,9.739164,0.0,0.04558327,0.137121413,72.402185,0.51691484,72.066515,0.0,71.853104,1.0584719999999999,71.835741,0.0,7.616109,1.0,1.0,72.447659,72.552669,44.815238,72.183128,72.16764,45.353905,72.269182,72.381537,44.465153,72.577238,72.487342,44.909393
 10/20/2017,14:35:17.781,0.0,72.69207800000001,0.0,5.07285,0.0,0.0,7.1250853e-05,73.754469,0.0,72.305542,0.021341732000000002,3.783789,4.1827440000000005,0.0,0.0,59.688941,0.0,77.996427,30.526384000000004,71.872989,0.0,0.0,0.0,7.363358,1.0,0.010448,97.630476,23.797718,14.315298,22.664392000000003,1.0,11173.479,1.0,0.00404,17.292169,42.404509000000004,0.0,1.98858,0.0,1.9857799999999999,0.0,1.9812990000000001,0.0,1.987972,10.0,8.926547,0.0,0.0,0.0,0.135656464,0.0,0.136300229,0.0,0.44820135299999997,0.0,0.0,0.0,0.208721623,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,15.133157,72.421718,0.0,5.1684730000000005,0.0,9.283382000000001,71.553605,0.0,244.277957,0.003366765,0.0,85.488528,73.605036,73.732161,93.353229,78.58835,0.013336191,0.0,69.704174,14.618348999999998,34.167978000000005,74.963022,75.05984000000001,0.0,74.454149,76.52134000000001,0.0,73.916815,0.05503196900000001,13.231193,43.185588,10.0,64.0,67.8,24.192080999999998,69.614136,30.098396,0.0,13.637856,13.429813000000001,0.0,10.0,1.0,14.3908,0.0,1040.721,10.0,0.0,0.0,73.920045,2.76946,3.4250910000000006,19.166454,8.24,1.0,85.966499,48.234603,40.089261,275.803875,4.68,0.0,13.308654999999998,13.508168,0.0,10.0,0.0,52.817492,18.771222,24.093269,7.210708247343127,30.155109999999997,0.0,0.011841448000000001,0.0,0.044649162,0.0,0.020909936,0.0,0.02525837,0.0,0.022230571,2.020995,2.013426,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011698548000000001,5.700434,0.0,0.09017351300000001,0.0,0.044689337999999995,9.5,9.792829,0.0,0.023132469,9.5,9.725346,0.0,0.042233365999999994,0.355150972,72.358056,0.8967082670000001,72.05204599999999,0.7841768790000001,71.939192,1.199136,71.76050500000001,0.0,7.709869,1.0,1.0,72.446348,72.554448,44.937928,72.184111,72.166423,45.427995,72.269276,72.37854200000001,44.489488,72.577612,72.490337,45.088361
 10/20/2017,14:35:27.781,0.0,72.692546,0.0,3.64056,0.0,0.0,0.0,73.871066,0.0,72.30381,0.014968058999999999,3.461523,33.154843,0.0,0.0,59.546271999999995,0.0,78.00069,30.503529999999998,71.870041,0.0,0.0,0.0,0.0,1.0,0.010448,97.811025,23.778556,14.223007,22.707488,1.0,11149.423999999999,1.0,0.00404,17.151889999999998,42.393802,0.0,1.988806,0.0,1.9875200000000002,0.0,1.9825240000000002,0.0,1.9890029999999999,10.0,8.937105,0.0,0.0,0.0,0.13910060800000001,0.0,0.136622112,0.0,0.44056455299999997,0.0,0.0,0.0,0.208399395,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,13.176615,72.41810100000001,0.0,5.669238,0.0,16.423151,71.615096,0.0,244.29065,0.0,0.0,85.496033,73.60601899999999,73.73370600000001,93.37356700000001,78.592332,0.00337262,0.0,69.693603,14.615239,34.252787,74.935822,75.061947,0.0,74.454289,76.528879,0.0,73.921122,0.0,7.780833,43.001357,10.0,64.0,67.8,24.18545,69.612686,30.07429,0.0,13.155092999999999,13.578621,0.784267652,10.0,1.0,14.239673000000002,0.0,1035.86,10.0,0.0,0.0,73.92060699999999,2.754429,3.6002660000000004,0.0,8.24,1.0,85.865085,48.510447,40.174753,276.669685,4.68,0.0,13.363357,13.275599,0.0,10.0,0.0,52.80588,18.882609,24.072668,7.1080419348977335,30.133278999999998,0.0,0.0,0.0,0.044842426,0.0,0.023164679,0.0,0.025065106,0.0,0.018848456,2.020899,2.013201,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011681958999999999,5.701208,0.0,0.0837909,0.0,0.044850515,9.5,9.792861,0.0,0.019782564,9.5,9.720836,0.0,0.044939057000000004,0.502848414,72.414484,0.88967507,72.111367,0.010523611,71.90229699999999,0.8896750520000001,71.78365500000001,0.0,7.739833,1.0,1.0,72.44985799999999,72.55323100000001,44.888221,72.184766,72.166423,45.345628999999995,72.267732,72.379899,44.428459000000004,72.57592700000001,72.491506,45.022752000000004
 10/20/2017,14:35:37.781,0.0,72.693108,0.0,4.392512,0.0,0.0,0.0,73.65380400000001,0.0,72.303857,0.020602755,3.4973300000000003,32.994688000000004,0.0,0.0,60.204574,0.0,78.00471800000001,30.481605,71.868263,0.0,0.0,0.0,6.0039419999999994,1.0,0.010448,97.841767,23.760555,14.191632,22.696551,1.0,11119.596000000001,1.0,0.00404,17.076075,42.381281,0.0,1.989225,0.0,1.9867139999999999,0.0,1.981589,0.0,1.9893900000000002,10.0,8.936333,0.0,0.0,0.0,0.134207992,0.0,0.13617147599999999,0.0,0.442787926,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,19.816028,72.440527,0.0,5.740776,0.0,13.342621,71.54781700000001,0.0,244.314685,0.0012736169999999999,0.0,85.50339699999999,73.608125,73.733425,93.391697,78.595518,0.014122788999999998,0.0,69.679337,14.615638,34.151998999999996,74.983715,75.05923100000001,0.0,74.452557,76.536559,0.0,73.918922,0.0,11.547993,43.147896,10.0,64.0,67.8,24.192080999999998,69.606045,30.05088,0.0,13.529039000000001,13.475415,4.394632,10.0,1.0,14.221682000000001,0.0,1033.005,10.0,0.0,0.0,73.920326,2.727976,3.572166,0.0,8.24,1.0,85.83750400000001,48.468379,39.991726,285.359853,4.68,0.0,13.375379999999998,13.699484,7.4148570000000005,10.0,0.0,52.789512,19.009876000000002,24.052205999999998,7.760858989387978,30.107871999999997,0.0,0.0,0.0,0.044971267999999995,0.0,0.019621511,0.0,0.02422763,0.0,0.019170563,2.0211240000000004,2.013265,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011677038999999998,5.701917,0.0,0.083661958,0.0,0.04481828,9.5,9.783745,0.0,0.026192477000000002,9.5,9.699995,0.0,0.040493992,0.460649146,72.372525,1.135837,72.130177,0.200420323,71.91459499999999,1.8110259999999998,71.835741,0.0,7.786552,1.0,1.0,72.45102800000001,72.554354,44.885459000000004,72.182146,72.167827,45.408685,72.268902,72.383315,44.588371,72.576629,72.489681,44.917934
 10/20/2017,14:35:47.781,0.0,72.692125,0.0,5.3951150000000005,12.236068,0.0,0.0,73.61904200000001,0.0,72.302219,0.020510383,4.320897,37.334897999999995,0.0,0.0,59.886648,0.0,78.007341,30.465115,71.86924599999999,0.0,0.0,0.0,0.0,1.0,0.010448,97.77675699999999,23.744409,14.18411,22.710426000000002,1.0,11108.371000000001,1.0,0.00404,17.454746,42.371365999999995,0.0,1.9882900000000001,0.0,1.9869080000000001,0.0,1.982588,0.0,1.989325,10.0,8.941869,0.0,0.0,0.0,0.136203664,0.0,0.13887529,0.0,0.44607465,0.0,0.0,0.0,0.207819385,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,6.5372010000000005,72.41376,0.0,4.596171,0.0,4.421922,71.549988,0.0,244.327233,0.000699027414,0.0,85.512309,73.60864000000001,73.73899499999999,93.40978100000001,78.59889100000001,0.009141003,0.0,69.666335,14.61484,34.250738,74.981328,75.057405,0.0,74.45644300000001,76.54451999999999,0.0,73.91864100000001,0.0,6.610608999999999,43.149435,10.0,64.0,67.8,24.172874,69.601321,30.029467999999998,0.0,13.295773,13.554020000000001,9.481235,10.0,1.0,14.258864,0.0,1026.99,10.0,0.0,0.0,73.919951,2.7736680000000002,3.526131,0.0,8.24,1.0,85.85167,48.539294,40.38969,279.219014,4.68,0.0,13.351335,13.542844,0.0,10.0,0.0,52.776548,18.878979,24.030028,7.047665531693023,30.088734999999996,0.0,0.0,0.0,0.045712112,0.0,0.025000685,0.0,0.024034366,0.0,0.018558561,2.020641,2.013619,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011678812,5.698661,0.0,0.080470652,0.0,0.044431455,9.5,9.777979,0.0,0.026385741,9.5,9.700543,0.0,0.044616950999999995,0.390317029,72.41376,0.5520808979999999,72.03106700000001,0.566147319,71.952213,1.818059,71.816209,0.0,7.683449,1.0,1.0,72.448922,72.554354,44.951341,72.182427,72.16633,45.290061,72.267077,72.380554,44.659057000000004,72.574336,72.488137,45.063903
 10/20/2017,14:35:57.781,0.0,72.692125,0.0,4.571548,0.0,0.0,0.0,73.604558,0.0,72.304231,0.014875687,3.389909,5.960468,0.0,0.0,59.142166,0.0,78.011089,30.449321,71.866111,0.0,0.0,0.0,13.120884,1.0,0.010448,97.684344,23.739955,14.204108999999999,22.659494,1.0,11157.87,1.0,0.00404,16.992962,42.370946999999994,0.0,1.988387,0.0,1.986682,0.0,1.982234,0.0,1.988423,10.0,8.935721000000001,0.0,0.0,0.0,0.137008371,0.0,0.136042723,0.0,0.436891156,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,23.039512,72.435463,0.0,6.1700029999999995,0.0,9.796804,71.573861,0.0,244.33645099999998,0.0,0.0,85.519391,73.606581,73.74133499999999,93.42993100000001,78.606714,0.002323823,0.0,69.66493100000001,14.614920000000001,34.181498,74.969858,75.05852900000001,0.0,74.458783,76.548735,0.0,73.919577,0.0,9.656398,43.085204,10.0,62.0,67.8,24.186135999999998,69.596316,30.003690000000002,0.0,13.123229,13.485616,4.843922,10.0,1.0,14.112535000000001,0.0,1032.652,10.0,0.0,0.0,73.917517,2.744209,3.583526,0.0,8.24,1.0,85.89515300000001,48.474990000000005,40.092271000000004,269.00566200000003,4.68,0.0,13.388004,13.411314,0.0,10.0,0.0,52.762464,18.700443,24.013742,7.391967536374099,30.067462,0.0,0.0013649379999999998,0.0,0.041009362,0.0,0.02319689,0.0,0.02529058,0.0,0.020265724,2.020963,2.013297,2.0184509999999998,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011685396,5.69879,0.0,0.083339604,0.0,0.04433474900000001,9.5,9.751759,0.0,0.019234984,9.5,9.69948,0.0,0.043811685999999996,0.16525426,72.365291,0.7701104590000001,72.096899,0.7982433090000001,71.816209,1.6844279999999998,71.72578,0.0,7.642207000000001,1.0,1.0,72.44896899999999,72.553792,45.014857,72.181584,72.168201,45.420113,72.268247,72.380601,44.596869,72.579952,72.488652,45.006446999999994
 10/20/2017,14:36:07.781,0.0,72.694137,0.0,2.781185,0.0,0.0,0.0,73.647286,0.0,72.304419,0.017646849,4.464126,0.0,0.0,0.0,58.72068,0.0,78.013384,30.426421,71.865737,0.0,0.0,0.0,4.644526,1.0,0.010448,97.61463499999999,23.735548,14.135854,22.661127,1.0,11090.624,1.0,0.00404,17.32217,42.364244,0.0,1.988838,0.0,1.9899380000000002,0.0,1.98175,0.0,1.989616,10.0,8.932694999999999,0.0,0.0,0.0,0.137137124,0.0,0.135334581,0.0,0.447460229,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,11.973822,72.438357,0.0,3.7019480000000002,0.0,14.786619,71.611479,0.0,244.34827599999997,0.0,0.0,85.523753,73.604428,73.741476,93.450222,78.60938399999999,0.003897018,0.0,69.752023,14.614042999999999,34.1647,74.970185,75.062883,0.0,74.459251,76.554823,0.0,73.917939,0.0,8.197625,43.164819,10.0,62.0,67.8,24.181106,69.593136,29.980745000000002,0.0,13.587354999999999,13.681227,0.0,10.0,1.0,14.136523,0.0,1032.588,10.0,0.0,0.0,73.9163,2.777275,3.3862300000000003,10.970367999999999,8.24,1.0,85.91499499999999,48.634848,40.283727,282.15314900000004,4.68,0.0,13.374178,13.625349,0.0,10.0,0.0,52.748754000000005,18.687739,23.997642000000003,6.848509162068323,30.045307,0.0,0.034535182000000005,0.0,0.046227482,0.0,0.0174634,0.0,0.024904053,0.0,0.022649309,2.02077,2.013394,2.018386,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.01168828,5.699177,0.0,0.083500781,0.0,0.044850515,9.5,9.752725,0.0,0.019718143,9.5,9.701316,0.0,0.043264105,0.35515097100000004,72.402909,1.023306,72.045536,0.172287475,71.952213,0.8896750520000001,71.72505699999999,0.0,7.5826009999999995,1.0,1.0,72.45173,72.554869,44.942268,72.182052,72.168763,45.436665999999995,72.26595400000001,72.382145,44.625066,72.577612,72.48916700000001,44.905122
 10/20/2017,14:36:17.781,0.0,72.693997,0.0,4.213476,16.837239999999998,0.0,0.0,73.682772,0.0,72.302032,0.019586663,3.568945,0.0,0.0,0.0,58.165939,0.0,78.01811500000001,30.409002,71.864754,0.0,0.0,0.0,0.0,1.0,0.010448,97.62554,23.718103,14.137689000000002,22.589137,1.0,11108.798,1.0,0.00404,17.326629999999998,42.375369,0.0,1.989579,0.0,1.9869400000000002,0.0,1.98117,0.0,1.988358,10.0,8.922427,0.0,0.0,0.0,0.136364605,0.0,0.13639679400000002,0.0,0.45564481700000004,0.0,0.0,0.0,0.20875384600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,16.111428,72.43474,0.0,4.918091,0.0,5.127877,71.59484,0.0,244.341519,0.001930291,0.0,85.530883,73.608874,73.747467,93.46849300000001,78.615662,0.005208014,0.0,69.771761,14.610454,34.251558,74.979127,75.057686,0.0,74.460188,76.553652,0.0,73.91999799999999,0.01375477,12.221273,43.155204,10.0,62.0,67.8,24.184078,69.590376,29.95859,0.0,13.396775,13.430413,16.156398,10.0,1.0,14.260063,0.0,1033.663,10.0,0.0,0.0,73.918688,2.849421,3.395198,17.241737,8.24,1.0,85.894402,48.583765,40.310218,269.695104,4.68,0.0,13.520252,13.622957999999999,12.048158,10.0,0.0,52.735463,18.785288,23.989337,6.920914495757433,30.023569000000002,0.0,0.033342472000000005,0.0,0.047290433,0.0,0.017560032,0.0,0.026579005,0.0,0.015595184,2.021028,2.013941,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011684657,5.700208,0.0,0.08549937699999999,0.0,0.04481828,9.5,9.754239,0.0,0.018719614,9.5,9.69977,0.0,0.040848309,0.137121413,72.36890799999999,0.41141667200000004,72.111367,0.42548308799999995,71.84804,0.9951732259999999,71.779314,0.0,7.5507029999999995,1.0,1.0,72.44840699999999,72.556179,44.893744,72.180648,72.166189,45.472134000000004,72.266609,72.38251899999999,44.500303,72.575319,72.491226,45.129511
 10/20/2017,14:36:27.781,0.0,72.69582199999999,0.0,5.788995,8.981580000000001,0.0,0.0,73.557484,0.0,72.301377,0.021988336,5.180272,0.0,0.0,0.0,59.309458,0.0,78.02087900000001,30.370216,71.86456700000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.655247,23.694163,14.145762,22.674676,1.0,11130.18,1.0,0.00404,17.124726000000003,42.397247,0.0,1.99003,0.0,1.987939,0.0,1.9812990000000001,0.0,1.988004,10.0,8.918629,0.0,0.0,0.0,0.136686488,0.0,0.135559899,0.0,0.461670477,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,0.0,72.42678199999999,0.0,5.490393,0.0,13.390754999999999,71.55794499999999,0.0,244.328585,0.001971333,0.0,85.539278,73.610372,73.744939,93.483524,78.61608299999999,0.005994612,0.0,69.778964,14.613883,34.269585,74.97379000000001,75.05735899999999,0.0,74.463277,76.55168499999999,0.0,73.922666,0.062638608,0.070177355,43.154435,10.0,62.0,67.8,24.174475,69.58771,29.935506,0.0,13.538657999999998,13.656025,9.898432000000001,10.0,1.0,14.240273,0.0,1046.816,10.0,0.0,0.0,73.917611,2.8247709999999997,3.379056,20.257127,8.24,1.0,85.851764,48.753238,40.189203000000006,278.738009,4.68,0.0,13.390407999999999,13.640296,12.224511999999999,10.0,0.0,52.72240600000001,19.137597,23.98261,9.782421437426784,30.004108000000002,0.0,0.054263257,0.0,0.044101580999999994,0.0,0.013404862,0.0,0.017882138,0.0,0.024130997999999997,2.021157,2.0135549999999998,2.0185470000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011677385,5.698016,0.0,0.082565954,0.0,0.043561099000000006,9.5,9.755335,0.0,0.014274548,9.5,9.699351,0.0,0.041879049,0.432516299,72.40942,1.691461,72.002853,0.418449877,71.927617,1.065505,71.69612,0.001811479,7.500439999999999,1.0,1.0,72.45013900000001,72.554822,44.855082,72.18149100000001,72.167078,45.385827,72.26642199999999,72.381116,44.502621000000005,72.57677,72.488886,45.106607000000004
