date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,14:36:37.781,0.0,72.693108,0.0,3.175065,6.977585,0.0,0.00041330623500000004,73.97245600000001,0.0,72.298055,0.018847686000000002,3.89121,0.0,0.0,0.0,60.73396700000001,0.0,78.02542199999999,30.349034999999997,71.862274,0.0,0.0,0.0,2.885282,1.0,0.010448,97.662063,23.668321,14.135487,22.693122,1.0,11117.886,1.0,0.00404,17.347307,42.402646999999995,0.0,1.98974,0.0,1.986811,0.0,1.9818470000000001,0.0,1.987843,10.0,8.924036,0.0,0.0,0.0,0.137426818,0.0,0.137040559,0.0,0.47890966700000004,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,0.0,72.38627,0.0,5.848082,0.0,1.180949,71.53986,0.0,244.28688599999998,0.0,0.0,85.548237,73.61084,73.74962,93.504755,78.62119,0.003634819,0.0,69.772323,14.615557999999998,34.265488,74.932077,75.053426,0.0,74.46299599999999,76.555432,0.0,73.921449,0.083556863,0.0,43.22405,10.0,62.0,67.8,24.174932000000002,69.581489,29.913490000000003,0.0,13.49477,13.563020000000002,7.635936999999999,10.0,1.0,14.197694,0.0,1043.255,10.0,0.0,0.0,73.921356,2.75984,3.585917,15.445335,8.24,1.0,85.823151,48.768864,40.156692,277.311025,4.68,0.0,13.205260999999998,13.495613,16.056204,10.0,0.0,52.708603000000004,18.861738,23.964097,9.344212673867194,29.984925,0.0,0.052780428,0.0,0.044939057000000004,0.0,0.018268665,0.0,0.015047603,0.0,0.017592242,2.020931,2.013329,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011672253999999998,5.699564,0.0,0.082501483,0.0,0.042755213,9.5,9.752307,0.0,0.016046133,9.5,9.700253,0.0,0.04278094599999999,0.017556815,72.38916400000001,0.798243313,72.062898,1.3609,71.929064,1.494531,71.865402,0.002133664,7.48433,1.0,1.0,72.45042,72.555711,45.001049,72.18106999999999,72.16572099999999,45.329471000000005,72.266562,72.37994599999999,44.512277000000005,72.575553,72.490337,45.008776
 10/20/2017,14:36:47.781,0.0,72.69919200000001,0.0,6.218682,6.496626,0.0,0.0,74.14192,0.0,72.301705,0.020602755,3.389909,0.0,0.0,0.0,61.112726,0.0,78.026125,30.329944,71.86363100000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.699714,23.630741,14.097507,22.691,1.0,11134.243,1.0,0.00404,17.320549,42.416751,0.0,1.989386,0.0,1.9881970000000002,0.0,1.98175,0.0,1.9878099999999999,10.0,8.933950999999999,0.0,0.0,0.0,0.139229361,0.0,0.13726587699999998,0.0,0.47478515,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,0.0,72.402185,0.0,4.846553,0.0,0.0,71.585436,0.0,244.25624,0.000699027404,0.0,85.552881,73.611542,73.751492,93.521429,78.626811,0.0,0.0,69.748,14.616276000000001,34.231891999999995,74.964614,75.055111,0.0,74.461545,76.560864,0.0,73.92533399999999,0.00458206,7.989228999999999,43.101742,10.0,62.0,67.8,24.208087,69.577561,29.894958000000003,0.0,13.527235000000001,13.288804999999998,9.657741999999999,10.0,1.0,14.132925,0.0,1020.268,10.0,0.0,0.0,73.91765799999999,2.7688580000000003,3.408351,6.1264970000000005,8.24,1.0,85.77680699999999,48.6054,40.166325,287.36404300000004,4.68,0.0,13.179413,13.454360000000001,4.496999,10.0,0.0,52.692888,18.813645,23.940991,9.678900066279876,29.965418,0.0,0.046107697,0.0,0.045196742000000005,0.0,0.018172033,0.0,0.014242338,0.0,0.018655193,2.0205450000000003,2.01349,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011664148000000001,5.6978230000000005,0.0,0.08188901,0.0,0.043367685999999996,9.5,9.754497,0.0,0.018429718,9.5,9.700446000000001,0.0,0.044520319,0.066789297,72.358056,1.149904,72.04191800000001,0.573180531,71.790166,1.234302,71.886381,0.00116711,7.461453999999999,1.0,1.0,72.45074699999999,72.554869,44.945818,72.183643,72.165674,45.398044,72.268948,72.382005,44.455883,72.57751800000001,72.488605,44.991695
 10/20/2017,14:36:57.781,0.0,72.69657099999999,0.0,5.144464,15.811194,0.0,0.0,74.06298100000001,0.0,72.298289,0.018940058,3.4257160000000004,16.482673000000002,0.0,0.0,61.869519999999994,0.0,78.028842,30.315963,71.859794,0.0,0.0,0.0,5.284251,1.0,0.010448,97.69726999999999,23.60476,14.000813,22.660147,1.0,11108.371000000001,1.0,0.00404,17.138105,42.446263,0.0,1.989579,0.0,1.986005,0.0,1.9822009999999999,0.0,1.9882939999999998,10.0,8.935399,0.0,0.0,0.0,0.13813496,0.0,0.137716513,0.0,0.472336219,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,0.0,72.428952,0.0,3.845024,0.0,0.0,71.541306,0.0,244.24596,0.000657985278,0.0,85.559072,73.611121,73.750977,93.541674,78.630278,0.013073992,0.0,69.72957199999999,14.616833999999999,34.216733000000005,74.951178,75.054503,0.0,74.462435,76.575475,0.0,73.92336800000001,0.0,8.806783,43.112896,10.0,62.0,67.8,24.148636,69.573678,29.873407,0.0,13.634248999999999,13.464015,13.925995,10.0,1.0,14.147917999999999,0.0,1014.574,10.0,0.0,0.0,73.918079,2.753227,3.6026569999999998,2.004396,8.24,1.0,85.784312,48.327753,40.230143,275.258735,4.68,0.0,13.434291,13.754487,4.753514,10.0,0.0,52.682722,18.836557,23.914359,9.812875660689803,29.945259999999998,0.0,0.020416069,0.0,0.044713583,0.0,0.019234984,0.0,0.014306758999999999,0.0,0.016046133,2.020899,2.013587,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011664643,5.700628,0.0,0.082179129,0.0,0.042239447,9.5,9.752983,0.0,0.018977299,9.5,9.700671,0.0,0.045196742000000005,0.158221047,72.3841,0.910774689,72.126559,1.473432,71.95366,0.41844987899999997,71.726504,0.00116711,7.453077,1.0,1.0,72.448548,72.556834,44.893349,72.183971,72.165674,45.247499,72.269323,72.378027,44.734764,72.57845400000001,72.48926,45.021587
 10/20/2017,14:37:07.781,0.0,72.696009,0.0,5.108657,1.7832299999999999,0.0,0.0,73.897862,0.0,72.296838,0.020879872,3.24668,0.0,0.0,0.0,61.582735,0.0,78.033385,30.29808,71.862368,0.0,0.0,0.0,4.56456,1.0,0.010448,97.69120600000001,23.579939000000003,13.990720999999999,22.679084,1.0,11065.073,1.0,0.00404,17.0481,42.451848999999996,0.0,1.9891599999999998,0.0,1.989809,0.0,1.9821689999999998,0.0,1.987746,10.0,8.933597,0.0,0.0,0.0,0.137137124,0.0,0.136815241,0.0,0.471595095,0.0,0.0,0.0,0.20701381600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,0.0,72.41665400000001,0.0,7.421914,0.0,0.0,71.56518,0.0,244.25228199999998,0.0005348589160000001,0.0,85.568781,73.608406,73.755986,93.560885,78.633229,0.0,0.0,69.714464,14.617232999999999,34.288841,74.93502600000001,75.055486,0.0,74.45995400000001,76.584466,0.0,73.92486600000001,0.0,14.818209,43.085972999999996,10.0,62.0,67.8,24.171731,69.569142,29.856269,0.0,13.595772,13.653025,8.069181,10.0,1.0,14.153315,0.0,1023.429,10.0,0.0,0.0,73.918875,2.771864,3.682771,19.824066000000002,8.24,1.0,85.81071999999999,48.467177,40.181376,275.290802,4.68,0.0,13.457734,13.633121,13.45899,10.0,0.0,52.66961800000001,18.881702,23.883551,9.180042529924162,29.927424,0.0,0.02934528,0.0,0.04455253,0.0,0.018719614,0.0,0.014596655,0.0,0.016883608999999997,2.020899,2.013458,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011668233,5.69966,0.0,0.083049485,0.0,0.040724382,9.5,9.739164,0.0,0.018397508,9.5,9.700833,0.0,0.044842426,0.03162324,72.382653,1.016273,72.065792,1.297601,71.947873,1.459365,71.780761,0.0037445890000000004,7.5681020000000006,1.0,1.0,72.44953100000001,72.555477,44.803402,72.183175,72.168856,45.366516,72.266749,72.379852,44.616182,72.57808,72.489401,44.933074
 10/20/2017,14:37:17.781,0.0,72.69404399999999,0.0,5.896417,7.554736,0.0,0.000594394373,73.829787,0.0,72.295575,0.024851871,3.461523,0.0,0.0,0.0,61.162696999999994,0.0,78.03558699999999,30.29232,71.864005,0.0,0.0,0.0,17.998787,1.0,0.010448,97.83603199999999,23.564814000000002,13.891275,22.655576999999997,1.0,11165.247,1.0,0.00404,16.53726,42.443284000000006,0.0,1.989612,0.0,1.9869720000000002,0.0,1.981524,0.0,1.987939,10.0,8.927191,0.0,0.0,0.0,0.137877454,0.0,0.137555571,0.0,0.480391915,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,0.0,72.46078299999999,0.0,3.773486,0.0,13.823954,71.62088299999999,0.0,244.243161,0.001642996,0.0,85.575864,73.613087,73.758747,93.57685500000001,78.637399,0.004159217,0.0,69.693556,14.616833999999999,34.172894,74.964801,75.055205,0.0,74.46070300000001,76.59102299999999,0.0,73.92833,0.054696382,0.999944305,43.201358,10.0,62.0,67.8,24.155496,69.56834599999999,29.833278000000004,0.0,13.528437,13.552220000000002,2.0839990000000004,10.0,1.0,14.134723999999999,0.0,1052.414,10.0,0.0,0.0,73.919811,2.925173,3.554828,10.826014,8.24,1.0,85.72966600000001,48.635449,40.098894,279.090746,4.68,0.0,13.329694,13.451371,1.450884,10.0,0.0,52.654649,18.793001,23.857291,8.560624832522247,29.908521,0.0,0.055036907,0.0,0.041750206,0.0,0.018333086000000002,0.0,0.015466341000000002,0.0,0.018139823,2.020802,2.013458,2.018354,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011654446,5.697758,0.0,0.081502185,0.0,0.043980159000000005,9.5,9.737264,0.0,0.016303816999999998,9.5,9.699963,0.0,0.045873165,0.305918491,72.396398,0.5872469570000001,72.096175,1.3187010000000001,71.842252,1.6351950000000002,71.774974,0.002455849,7.586467,1.0,1.0,72.45149599999999,72.556039,44.882698,72.183924,72.166891,45.393315,72.269182,72.380133,44.560946,72.57934300000001,72.489869,45.023140000000005
 10/20/2017,14:37:27.781,0.0,72.69820899999999,0.0,3.354101,6.256147,0.0,0.0,73.808785,0.0,72.292299,0.011919781,3.3182940000000003,2.437051,0.0,0.0,60.229921,0.0,78.037273,30.262639,71.859981,0.0,0.0,0.0,3.604973,1.0,0.010448,97.914487,23.56268,13.777701,22.619663,1.0,11207.368999999999,1.0,0.00404,16.710783,42.448357,0.0,1.99003,0.0,1.9871330000000003,0.0,1.980848,0.0,1.9878099999999999,10.0,8.917727000000001,0.0,0.0,0.0,0.138682161,0.0,0.138360278,0.0,0.46386162700000005,0.0,0.0,0.0,0.208721623,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,0.0,72.451379,0.0,5.025398,0.0,5.496899,71.632458,0.0,244.266182,0.0005348589100000001,0.0,85.582853,73.611776,73.760526,93.596959,78.639647,0.012287393999999998,0.0,69.66946800000001,14.613963,34.186824,74.9163,75.05188100000001,0.0,74.457566,76.591819,0.0,73.927862,0.0,3.949551,43.16405,10.0,62.0,67.8,24.193224,69.564651,29.811309,0.0,13.570521,13.653625,7.956859,10.0,1.0,14.249269,0.0,1042.517,10.0,0.0,0.0,73.916815,2.835593,3.700109,9.927813,8.24,1.0,85.66273199999999,48.320541,39.909244,274.938064,4.68,0.0,13.300839999999999,13.437022,14.340760000000001,10.0,0.0,52.645509,18.943634,23.834881,8.390805225237958,29.890778000000005,0.0,0.049685828,0.0,0.043715054,0.0,0.014403391000000001,0.0,0.019138352,0.0,0.021199832000000002,2.020834,2.013684,2.0182900000000004,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011642691,5.682801,0.0,0.08266266,0.0,0.046978053,9.5,9.734364999999999,0.0,0.015176446000000001,9.5,9.699931,0.0,0.043392948,0.34811776,72.376142,0.40438346700000005,72.05421700000001,0.404383454,71.840805,0.334051339,71.82489,0.001811479,7.635441,1.0,1.0,72.45116800000001,72.559361,44.805769,72.183971,72.168482,45.42366,72.266234,72.378823,44.504166,72.58009200000001,72.488699,45.056915000000004
 10/20/2017,14:37:37.781,0.0,72.698536,0.0,4.8221989999999995,0.0,0.0,0.0,73.756642,0.0,72.291269,0.018385826,3.676367,20.870929,0.0,0.0,59.70921800000001,0.0,78.041255,30.243037,71.859092,0.0,0.0,0.0,0.0,1.0,0.010448,97.925628,23.542127999999998,13.704309,22.656882999999997,1.0,11122.697,1.0,0.00404,16.804032,42.457667,0.0,1.989354,0.0,1.986134,0.0,1.981267,0.0,1.988906,10.0,8.93276,0.0,0.0,0.0,0.133757356,0.0,0.134594251,0.0,0.45036028,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,18.180231,72.442697,0.0,4.202713,0.0,8.031917,71.557222,0.0,244.272456,0.0,0.0,85.586464,73.6107,73.763521,93.61734399999999,78.644988,0.0,0.0,69.649169,14.612288000000001,34.255655,74.952535,75.054175,0.0,74.458596,76.60081,0.0,73.928517,0.0,15.747976999999999,43.231358,10.0,62.0,67.8,24.188194,69.560582,29.789619000000002,0.0,13.545872,13.314607,19.526072,10.0,1.0,14.077151999999998,0.0,1038.844,10.0,0.0,0.0,73.91700300000001,2.777876,3.5679809999999996,16.231261,8.24,1.0,85.676851,48.511047999999995,40.060964,279.17091400000004,4.68,0.0,13.313464000000002,13.600837,3.5831660000000003,10.0,0.0,52.624338,18.545046,23.818828,6.806280141041716,29.870946000000004,0.0,0.035889068999999996,0.0,0.044327056,0.0,0.01797877,0.0,0.020974357000000002,0.0,0.023647839,2.02077,2.013394,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011643889,5.67961,0.0,0.083565252,0.0,0.04404463,9.5,9.723574000000001,0.0,0.017270136000000002,9.5,9.700961,0.0,0.043360737,0.40438345299999995,72.418824,0.699778342,72.062898,1.213203,71.866125,1.1288040000000001,71.78148399999999,0.0005227398090000001,7.65574,1.0,1.0,72.449764,72.553558,45.091784999999994,72.182099,72.167078,45.438635999999995,72.265252,72.37961800000001,44.650945,72.576348,72.489447,45.079043
 10/20/2017,14:37:47.781,0.0,72.697086,0.0,3.998632,0.0,0.0,0.0,73.62556,0.0,72.291269,0.01810871,3.747981,0.0,0.0,0.0,59.436918000000006,0.0,78.046173,30.232028999999997,71.859701,0.0,0.0,0.0,0.0,1.0,0.010448,97.862262,23.531086,13.664860000000001,22.659494,1.0,11174.975,1.0,0.00404,16.611859,42.470189000000005,0.0,1.988935,0.0,1.9864560000000002,0.0,1.981782,0.0,1.9886810000000001,10.0,8.93276,0.0,0.0,0.0,0.134336745,0.0,0.137169312,0.0,0.444302396,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,9.263530000000001,72.415931,0.0,5.812314,0.0,18.027593,71.611479,0.0,244.29846899999998,0.000945280144,0.0,85.598191,73.614397,73.766189,93.633643,78.649485,0.004945815,0.0,69.634155,14.617073000000001,34.188873,74.92908,75.051647,0.0,74.45971999999999,76.609942,0.0,73.926926,0.0,4.125886,43.171358000000005,10.0,62.0,67.8,24.190938,69.5567,29.767604,0.0,13.153289000000001,13.720829,0.0,10.0,1.0,13.887045,0.0,1052.799,10.0,0.0,0.0,73.919249,2.75503,3.542871,0.0,8.24,1.0,85.718878,48.477995,40.305401,285.52018799999996,4.68,0.0,13.362155,13.485449,0.0,10.0,0.0,52.615524,18.498767,23.810199,7.047665531693023,29.851809999999997,0.0,0.002525413,0.0,0.043038630999999994,0.0,0.023518996,0.0,0.025226158999999998,0.0,0.020781094,2.021318,2.013362,2.018354,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011649668,5.661332,0.0,0.081179831,0.0,0.042884155,9.5,9.714297,0.0,0.024324262000000003,9.5,9.700349000000001,0.0,0.044069370999999996,0.298885279,72.394951,0.819342943,72.028897,1.438266,71.840805,1.7688270000000001,71.733738,0.0,7.695692,1.0,1.0,72.45116800000001,72.557162,44.900845000000004,72.184439,72.165862,45.409473,72.267825,72.381303,44.604594,72.57808,72.491787,45.170274
 10/20/2017,14:37:57.781,0.0,72.696711,0.0,2.996029,19.450449,0.0,0.0,73.702326,0.0,72.289912,0.019124802,3.461523,33.95562,0.0,0.0,60.517430000000004,0.0,78.047813,30.213078000000003,71.858858,0.0,0.0,0.0,8.642808,1.0,0.010448,97.804068,23.499724,13.610183,22.600727,1.0,11096.29,1.0,0.00404,16.708351,42.471725,0.0,1.988677,0.0,1.987939,0.0,1.9818470000000001,0.0,1.988229,10.0,8.937331,0.0,0.0,0.0,0.135753028,0.0,0.138682161,0.0,0.44862025,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,14.860524,72.431123,0.0,7.171532000000001,0.0,4.534233,71.61654300000001,0.0,244.28181800000002,0.0,0.0,85.601802,73.615942,73.76853,93.653653,78.655716,0.011500796,0.0,69.618018,14.615079999999999,34.241315,74.93254499999999,75.05220899999999,0.0,74.459532,76.61153399999999,0.0,73.930109,0.0,9.576246000000001,43.222896,10.0,62.0,67.8,24.196883,69.55188299999999,29.747260999999998,0.0,13.475532000000001,13.588222,11.085841,10.0,1.0,14.293047,0.0,1047.682,10.0,0.0,0.0,73.919624,2.759239,3.633746,5.581161,8.24,1.0,85.773195,48.465976,40.233154,277.792031,4.68,0.0,13.341116,13.447185999999999,16.328751,10.0,0.0,52.599436,18.591779000000002,23.795908999999998,7.325493613568547,29.831002,0.0,0.0,0.0,0.045357795,0.0,0.024968473999999997,0.0,0.023873312999999997,0.0,0.018204243999999998,2.020673,2.013651,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011657581,5.662202,0.0,0.091624107,0.0,0.044109101,9.5,9.713782,0.0,0.026933322000000003,9.5,9.700382000000001,0.0,0.041492521,0.291852067,72.383376,0.9459407470000001,72.07230200000001,1.543764,71.854551,0.397350243,71.861785,0.0,7.728878999999999,1.0,1.0,72.44808,72.558332,44.95213,72.186123,72.166891,45.312919,72.269182,72.379524,44.675666,72.577238,72.485938,45.175321000000004
 10/20/2017,14:38:07.781,0.0,72.701297,0.0,4.106054,2.119902,0.0,0.0,73.747951,0.0,72.288087,0.020972243999999998,3.389909,21.527566,0.0,0.0,60.702827,0.0,78.052872,30.183443,71.85890500000001,0.0,0.0,0.0,0.0,1.0,0.010448,97.810884,23.483022000000002,13.570917999999999,22.680879,1.0,11169.737,1.0,0.00404,16.707134,42.473168,0.0,1.9887419999999998,0.0,1.987069,0.0,1.981718,0.0,1.9892290000000001,10.0,8.940775,0.0,0.0,0.0,0.136493358,0.0,0.13678305300000002,0.0,0.460059338,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.423444,0.0,11.123849,72.438357,0.0,5.311548999999999,0.0,8.94645,71.540583,0.0,244.25474300000002,0.0,0.0,85.610104,73.614912,73.76853,93.670422,78.657262,0.014909386,0.0,69.60861700000001,14.61484,34.239676,74.899773,75.05394100000001,0.0,74.462762,76.613361,0.0,73.92917299999999,0.0,5.039623000000001,43.121742,10.0,63.0,67.9,24.269366,69.549076,29.724596000000002,0.0,13.35409,13.592422000000001,3.704651,10.0,1.0,14.261861999999999,0.0,1050.297,10.0,0.0,0.0,73.918266,2.764049,3.560807,1.362823,8.24,1.0,85.756215,48.824754,40.244593,281.303372,4.68,0.0,13.342919,13.441207,8.585206,10.0,0.0,52.586239,18.768954,23.779624,7.748757136230131,29.809404999999998,0.0,0.0,0.0,0.045196742000000005,0.0,0.025709318,0.0,0.023873312999999997,0.0,0.017656663,2.020738,2.013748,2.0182580000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011654085,5.661912,0.0,0.08420996,0.0,0.049750299000000005,9.5,9.71391,0.0,0.026160267,9.5,9.699544,0.0,0.044133792000000005,0.5309812620000001,72.394951,0.214486757,72.190945,1.396066,71.824167,1.346834,71.806804,0.000844924729,7.755299000000001,1.0,1.0,72.448267,72.555196,44.960415000000005,72.185,72.165628,45.403560999999996,72.266983,72.379103,44.601890000000004,72.577331,72.48893299999999,45.186578999999995
 10/20/2017,14:38:17.781,0.0,72.70008100000001,0.0,4.499934,11.322246,0.0,0.0,73.739261,0.0,72.289819,0.025960335,4.1418610000000005,0.0,0.0,0.0,60.599265,0.0,78.055073,30.152183,71.858063,0.0,0.0,0.0,7.043495,1.0,0.010448,97.857515,23.467248,13.600275,22.708631,1.0,11166.528999999999,1.0,0.00404,16.905795,42.472749,0.0,1.9889990000000002,0.0,1.9876490000000002,0.0,1.9838779999999998,0.0,1.98852,10.0,8.939423,0.0,0.0,0.0,0.136847429,0.0,0.13633241699999998,0.0,0.45445257299999997,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,5.574967,72.43763299999999,0.0,4.023868,0.0,8.144228,71.581818,0.0,244.211211,0.0,0.0,85.616343,73.616831,73.771947,93.690151,78.66086899999999,0.0028482209999999997,0.0,69.636868,14.615638,34.307687,74.885026,75.052677,0.0,74.464401,76.614625,0.0,73.927909,0.038028895,8.470142999999998,43.050203,10.0,63.0,67.9,24.173789000000003,69.545101,29.703928,0.0,13.475532000000001,13.703428,8.261733999999999,10.0,1.0,14.083749,0.0,1031.224,10.0,0.0,0.0,73.91466199999999,2.8812849999999997,3.526728,1.394902,8.24,1.0,85.72394399999999,48.774271999999996,40.104914,276.669685,4.68,0.0,13.421667000000001,13.663014000000002,2.877749,10.0,0.0,52.574208,18.803891,23.754199,7.180508479588429,29.791152,0.0,0.0,0.0,0.045905376,0.0,0.024485315,0.0,0.02425984,0.0,0.01801098,2.021028,2.013394,2.0184509999999998,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011648048999999999,5.659107,0.0,0.083919842,0.0,0.047880645,9.5,9.715133999999999,0.0,0.026675637000000002,9.5,9.673324000000001,0.0,0.041589153,0.24965279699999998,72.385547,0.18635390699999999,72.061451,1.445299,71.950766,1.149904,71.806804,0.0,7.783975,1.0,1.0,72.451543,72.555384,44.857449,72.185,72.166985,45.349176,72.266562,72.380414,44.720471999999994,72.57901600000001,72.489213,45.219966
 10/20/2017,14:38:27.781,0.0,72.700221,0.0,5.359308,15.298172000000001,0.0,0.0,73.762435,0.0,72.29024,0.026514568,3.568945,10.412786,0.0,0.0,60.671686,0.0,78.05647900000001,30.135648,71.853477,0.0,0.0,0.0,0.0,1.0,0.010448,97.827477,23.442985,13.658439000000001,22.662106,1.0,11149.638,1.0,0.00404,17.020531,42.47098,0.0,1.988806,0.0,1.9887130000000002,0.0,1.9823950000000001,0.0,1.9890029999999999,10.0,8.940711,0.0,0.0,0.0,0.136139288,0.0,0.135431146,0.0,0.437922285,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,20.794299,72.431846,0.0,4.166944,0.0,9.925158999999999,71.63969300000001,0.0,244.179166,0.000411732539,0.0,85.623801,73.615474,73.77180600000001,93.710208,78.666257,0.003634819,0.0,69.64683000000001,14.617153,34.358491,74.88395,75.060168,0.0,74.464214,76.61884,0.0,73.928658,0.061743709,6.273969,43.203281,10.0,63.0,67.9,24.181791,69.541172,29.680102,0.0,13.490561999999999,13.56182,3.207224,10.0,1.0,13.946416000000001,0.0,1041.683,10.0,0.0,0.0,73.916441,2.792306,3.5590129999999998,0.0,8.24,1.0,85.724225,48.434725,40.112741,279.026612,4.68,0.0,13.238323000000001,13.906942,4.913836,10.0,0.0,52.559658999999996,18.511244,23.734481,6.896777220749675,29.771552000000003,0.0,0.0,0.0,0.044971267999999995,0.0,0.021296462999999998,0.0,0.024968473999999997,0.0,0.019138352,2.020738,2.013394,2.018354,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011647197,5.659816999999999,0.0,0.081663362,0.0,0.040144145,9.5,9.712783,0.0,0.025870371,9.5,9.691684,0.0,0.042587682,0.137121412,72.373972,0.369217409,72.051323,0.741977612,71.95149,0.629446225,71.861785,0.0,7.826183,1.0,1.0,72.449998,72.55402600000001,44.951341,72.183643,72.16792099999999,45.424448999999996,72.265626,72.378214,44.568672,72.57911,72.485563,45.220742
 10/20/2017,14:38:37.781,0.0,72.696852,0.0,3.4257160000000004,10.857319,0.0,0.0,73.70739499999999,0.0,72.288041,0.020602755,3.4973300000000003,16.514704000000002,0.0,0.0,60.5674,0.0,78.061865,30.109869,71.85848399999999,0.0,0.0,0.0,3.445042,1.0,0.010448,97.773185,23.417329000000002,13.664677,22.706508,1.0,11131.143,1.0,0.00404,16.912281,42.477963,0.0,1.988806,0.0,1.9876169999999997,0.0,1.9828139999999999,0.0,1.9892290000000001,10.0,8.939198,0.0,0.0,0.0,0.135205828,0.0,0.136557735,0.0,0.442046802,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.989629,0.0,2.640154,72.45571899999999,0.0,6.1700029999999995,0.0,14.818707999999999,71.63896899999999,0.0,244.152671,0.00020652192899999998,0.0,85.63186800000001,73.617112,73.7741,93.726366,78.669536,0.0,0.0,69.63495,14.616435000000001,34.301951,74.869203,75.063164,0.0,74.464214,76.619776,0.0,73.931887,0.0,9.512124,43.240204,10.0,63.0,67.9,24.229809,69.537851,29.658227,0.0,13.282547000000001,13.450814000000001,6.272022,10.0,1.0,14.200092999999999,0.0,1046.992,10.0,0.0,0.0,73.913398,2.815753,3.466942,0.0,8.24,1.0,85.752134,48.579559,40.233154,283.676333,4.68,0.0,13.318874,13.466318,0.0,10.0,0.0,52.545669,18.940231,23.714252,7.289240724648136,29.749908,0.0,0.0,0.0,0.042362208,0.0,0.02165078,0.0,0.025032895,0.0,0.019492669,2.020673,2.013716,2.018225,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011650836000000001,5.659269,0.0,0.083597487,0.0,0.043303215,9.5,9.714297,0.0,0.023615628,9.5,9.676706,0.0,0.043972739000000004,0.291852067,72.355163,0.889675057,72.060728,0.390317032,71.845869,0.5520809,71.87553,0.0,7.706325,1.0,1.0,72.45013900000001,72.55763,45.006177,72.18495300000001,72.168014,45.414202,72.265252,72.377465,44.650559,72.57901600000001,72.48710799999999,45.19512
 10/20/2017,14:38:47.781,0.0,72.699332,0.0,3.89121,21.374284,0.0,0.0,73.632802,0.0,72.287994,0.024574754,3.461523,0.0,0.0,0.0,60.745555,0.0,78.065472,30.081071,71.854694,0.0,0.0,0.0,12.481158,1.0,0.010448,97.752267,23.401741,13.653485,22.722506,1.0,11154.021,1.0,0.00404,16.836466,42.480755,0.0,1.988484,0.0,1.9891,0.0,1.982072,0.0,1.988777,10.0,8.938844,0.0,0.0,0.0,0.13407923800000002,0.0,0.137233689,0.0,0.445172412,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,15.373714999999999,72.43763299999999,0.0,5.204242,0.0,3.1223240000000003,71.618713,0.0,244.10412000000002,0.002012375,0.0,85.63665300000001,73.61500600000001,73.776674,93.744639,78.670754,0.012811791999999999,0.0,69.621526,14.616356,34.259342,74.896918,75.063211,0.0,74.46735,76.62764399999999,0.0,73.930249,0.0,12.557913000000001,43.182127,10.0,63.0,67.9,24.240099,69.534951,29.639138,0.0,13.268118,13.518618,13.893903,10.0,1.0,14.180902,0.0,1031.353,10.0,0.0,0.0,73.91658100000001,2.761644,3.630757,0.0,8.24,1.0,85.777651,48.618021,40.038687,269.99974,4.68,0.0,13.348329000000001,13.625947,8.424884,10.0,0.0,52.533405,18.597676999999997,23.692168,7.331536176919972,29.733746000000004,0.0,0.0,0.0,0.044133792000000005,0.0,0.019782564,0.0,0.024388682999999998,0.0,0.017946558999999997,2.020577,2.013362,2.0185150000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011654177,5.780089,0.0,0.083500781,0.0,0.051297599000000006,9.5,9.703925,0.0,0.027223217,9.5,9.661438,0.0,0.045164532,0.186353894,72.376142,0.418449888,72.114985,0.13008820599999998,71.919659,1.585963,71.867572,0.0,7.658961,1.0,1.0,72.449718,72.55954799999999,45.043261,72.182193,72.16824799999999,45.459129,72.267685,72.37784,44.518071,72.578735,72.48963499999999,45.186966999999996
 10/20/2017,14:38:57.781,0.0,72.699332,0.0,4.034439,0.564801591,0.0,0.000996812468,73.671909,0.0,72.290848,0.018755314,3.4973300000000003,26.716599,0.0,0.0,61.180802,0.0,78.06626899999999,30.063654,71.856098,0.0,0.0,0.0,0.0,1.0,0.010448,97.74474599999999,23.380447,13.708345000000001,22.703897,1.0,11145.575,1.0,0.00404,16.849035,42.483921,0.0,1.988323,0.0,1.986231,0.0,1.982266,0.0,1.988648,10.0,8.945056,0.0,0.0,0.0,0.136911806,0.0,0.13903623199999998,0.0,0.45896376299999997,0.0,0.0,0.0,0.20972053,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,10.835179,72.453549,0.0,5.5977,0.0,19.006303,71.632458,0.0,244.083175,0.0,0.0,85.646925,73.619125,73.777985,93.76356899999999,78.676985,0.008616605,0.0,69.615493,14.615239,34.229434000000005,74.936758,75.06424100000001,0.0,74.46721,76.635839,0.0,73.92846999999999,0.083221276,6.001451,43.17405,10.0,63.0,67.9,24.183392,69.53149,29.613640000000004,0.0,13.546473,13.642825,9.288682000000001,10.0,1.0,14.281653,0.0,1052.238,10.0,0.0,0.0,73.915224,2.7375950000000002,3.6188,3.351697,8.24,1.0,85.730651,48.709969,40.160906,274.98616499999997,4.68,0.0,13.334503,13.573335,9.1303,10.0,0.0,52.518716000000005,18.481073000000002,23.670223,7.772961317057851,29.712427,0.0,0.0,0.0,0.051155707,0.0,0.025934792999999998,0.0,0.021844044,0.0,0.018139823,2.020673,2.013651,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011645817,5.7779620000000005,0.0,0.087465738,0.0,0.043528863,9.5,9.680056,0.0,0.026675637000000002,9.5,9.662339999999999,0.0,0.042941999,0.16525425900000001,72.382653,0.228553179,72.081707,0.791210091,71.923276,0.566147325,71.831401,0.0,7.832304,1.0,1.0,72.450888,72.557911,44.771842,72.18252,72.165253,45.400409,72.266468,72.37933699999999,44.625838,72.57878199999999,72.48532900000001,45.145428
 10/20/2017,14:39:07.781,0.0,72.699519,0.0,3.067643,18.215988,0.0,0.0,73.692911,0.0,72.288275,0.022265452999999998,3.031836,7.017494,0.0,0.0,61.07724,0.0,78.071609,30.040151,71.856098,0.0,0.0,0.0,0.0,1.0,0.010448,97.76604,23.368988,13.709629999999999,22.649537,1.0,11149.745,1.0,0.00404,17.123915,42.480383,0.0,1.988967,0.0,1.9867139999999999,0.0,1.98059,0.0,1.988584,10.0,8.949209,0.0,0.0,0.0,0.136525547,0.0,0.13591397,0.0,0.462701606,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,6.280605,72.465124,0.0,5.454625,0.0,3.780146,71.624501,0.0,244.089642,0.0,0.0,85.65321,73.62034200000001,73.781963,93.782264,78.68274699999999,0.0025860220000000003,0.0,69.607167,14.612687,34.271223,74.950101,75.064522,0.0,74.465758,76.643753,0.0,73.929828,0.047089744,9.38388,43.313280999999996,10.0,62.0,67.9,24.190023,69.525129,29.595434,0.0,13.490561999999999,13.747229999999998,12.899047,10.0,1.0,14.26726,0.0,1042.613,10.0,0.0,0.0,73.915364,2.74962,3.5889059999999997,17.706877,8.24,1.0,85.609495,48.331359,40.271084,285.536221,4.68,0.0,13.106676,13.498004000000002,15.190466,10.0,0.0,52.506312,18.695452,23.654681,8.900544659904568,29.69241,0.0,0.0,0.0,0.042845367,0.0,0.024195419,0.0,0.018751825,0.0,0.014467812,2.020706,2.013458,2.0184509999999998,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011625254,5.77693,0.0,0.083371839,0.0,0.041820386,9.5,9.675965,0.0,0.023390154,9.5,9.660826,0.0,0.042619893,0.137121412,72.399292,0.706811553,72.046982,1.374967,71.913872,1.0866049999999998,71.69395,0.0031002190000000004,7.789452000000001,1.0,1.0,72.45116800000001,72.558285,44.93635,72.18542099999999,72.16745300000001,45.436271000000005,72.26501800000001,72.378401,44.657125,72.578174,72.489073,45.2452
 10/20/2017,14:39:17.781,0.0,72.70059499999999,0.0,4.67897,16.340249,0.0,0.0,73.722604,0.0,72.290193,0.023096801,3.4973300000000003,12.975272,0.0,0.0,60.292927,0.0,78.074653,30.024590999999997,71.852261,0.0,0.0,0.0,2.165591,1.0,0.010448,97.774313,23.362447,13.709629999999999,22.656556,1.0,11096.183,1.0,0.00404,16.871333,42.470515,0.0,1.988838,0.0,1.986102,0.0,1.982492,0.0,1.9883259999999998,10.0,8.930925,0.0,0.0,0.0,0.137877454,0.0,0.138585596,0.0,0.46885615799999997,0.0,0.0,0.0,0.205338231,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,7.4513229999999995,72.444868,0.0,5.061167,0.0,18.733548000000003,71.63318199999999,0.0,244.09548199999998,0.0,0.0,85.658651,73.618235,73.78388199999999,93.801711,78.689306,0.005208014,0.0,69.59814,14.612526999999998,34.280237,74.968172,75.06719,0.0,74.46618000000001,76.648717,0.0,73.932496,0.0,8.838844,43.133281,10.0,62.0,67.9,24.180648,69.52288399999999,29.572305,0.0,13.46471,13.403412,11.888145,10.0,1.0,14.540126999999998,0.0,1057.772,10.0,0.0,0.0,73.916534,2.943811,3.4549849999999998,9.109809,8.24,1.0,85.529616,48.526072,39.950184,288.903261,4.68,0.0,13.419262,13.588879,2.909813,10.0,0.0,52.490318,18.69999,23.636262,8.96128325995701,29.674343,0.0,0.0,0.0,0.04348958,0.0,0.023229101000000002,0.0,0.018558561,0.0,0.014757708000000001,2.020899,2.013651,2.018386,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011611004,5.776092,0.0,0.083210662,0.0,0.043947924000000006,9.5,9.676738,0.0,0.022037308,9.5,9.660729,0.0,0.041105994,0.137121413,72.402909,0.5661473220000001,72.110644,0.291852071,71.853827,1.789926,71.879871,0.0037445890000000004,7.746277,1.0,1.0,72.450841,72.559923,44.959231,72.183924,72.167546,45.332623999999996,72.263052,72.376857,44.618499,72.580045,72.48963499999999,45.2386
 10/20/2017,14:39:27.781,0.0,72.699753,0.0,3.998632,10.151913,0.0,0.003238281,73.693636,0.0,72.288134,0.020048523000000002,3.6047519999999995,0.0,0.0,0.0,60.667341,0.0,78.07545,29.991474,71.851652,0.0,0.0,0.0,2.6453849999999997,1.0,0.010448,97.662345,23.383091,13.749628,22.693611999999998,1.0,11088.7,1.0,0.00404,16.858765,42.459483,0.0,1.9891599999999998,0.0,1.987295,0.0,1.9826529999999998,0.0,1.988423,10.0,8.930539,0.0,0.0,0.0,0.134175803,0.0,0.138456843,0.0,0.468695044,0.0,0.0,0.0,0.206079355,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,15.774645999999999,72.458613,0.0,4.882322,0.0,6.587919,71.650544,0.0,244.10175499999997,0.000329648292,0.0,85.667,73.619312,73.787299,93.82064100000001,78.68954000000001,0.0,0.0,69.588458,14.613404999999998,34.284334,74.953004,75.067565,0.0,74.467256,76.656913,0.0,73.935117,0.175395837,10.249525,43.122896000000004,10.0,62.0,67.9,24.195968,69.519938,29.553031,0.0,13.690760999999998,13.683627,13.877857,10.0,1.0,14.323032999999999,0.0,1011.831,10.0,0.0,0.0,73.914241,2.8049310000000003,3.4262870000000003,14.098033,8.24,1.0,85.517046,48.217175,39.800270000000005,267.306109,4.68,0.0,13.472763,13.590075,9.27459,10.0,0.0,52.477215,18.682975,23.61905,9.471960172869622,29.653629,0.0,0.0,0.0,0.043715054,0.0,0.022101729,0.0,0.018590771000000002,0.0,0.01540192,2.020673,2.013426,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011607433,5.77606,0.0,0.07972923700000001,0.0,0.049718064000000006,9.5,9.675836,0.0,0.021038777999999998,9.5,9.661824000000001,0.0,0.04297421,0.312951701,72.410143,0.41141666600000004,72.066515,1.135837,71.854551,1.656295,71.879147,0.0034224040000000004,7.542648,1.0,1.0,72.452104,72.556881,44.814448999999996,72.185141,72.167874,45.365728000000004,72.26955699999999,72.378823,44.722017,72.58023299999999,72.49029,45.070503
 10/20/2017,14:39:37.781,0.0,72.699706,0.0,4.607355,15.602779,0.0,0.00324633,73.657425,0.0,72.28864899999999,0.021803592000000004,3.24668,0.0,0.0,0.0,60.362451,0.0,78.078541,29.974475,71.852775,0.0,0.0,0.0,0.0,1.0,0.010448,97.51052,23.398355,13.755316,22.685124,1.0,11101.636,1.0,0.00404,16.879847,42.442027,0.0,1.9888700000000001,0.0,1.9895189999999998,0.0,1.9823950000000001,0.0,1.988004,10.0,8.928833000000001,0.0,0.0,0.0,0.13633241699999998,0.0,0.138295901,0.0,0.467245019,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,8.028663,72.46078299999999,0.0,5.3473180000000005,0.0,11.70609,71.604968,0.0,244.115365,0.0,0.0,85.674974,73.618844,73.788282,93.837082,78.692491,0.007830007,0.0,69.578075,14.613963,34.269175,74.95052199999999,75.075336,0.0,74.466695,76.668808,0.0,73.933198,0.13512539699999998,5.0556529999999995,43.287896,10.0,62.0,67.9,24.185221,69.51273499999999,29.594087,0.0,13.728036,13.675226,6.785496000000001,10.0,1.0,14.397397,0.0,1029.348,10.0,0.0,0.0,73.913866,2.79471,3.4454190000000002,2.613889,8.24,1.0,85.54411,48.240612,39.892386,272.164266,4.68,0.0,13.305048000000001,13.604424,12.561188000000001,10.0,0.0,52.46126700000001,18.742638,23.609446,8.870179407098462,29.632357,0.0,0.0,0.0,0.043811685999999996,0.0,0.022391624,0.0,0.01852635,0.0,0.014532233,2.020706,2.013362,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011610261,5.7774779999999994,0.0,0.082630425,0.0,0.043561099000000006,9.5,9.675772,0.0,0.021521937999999997,9.5,9.779042,0.0,0.043876107000000004,0.17228747,72.37469499999999,0.305918507,72.113538,0.024590034,71.923276,0.305918495,71.835018,0.002133664,7.501728999999999,1.0,1.0,72.45224499999999,72.56291800000001,44.895322,72.18383,72.169044,45.288090999999994,72.265158,72.376998,44.649014,72.577846,72.492115,45.125628999999996
 10/20/2017,14:39:47.781,0.0,72.701438,0.0,6.469333,11.177958,0.0,0.0,73.89424100000001,0.0,72.291737,0.01542992,3.175065,0.0,0.0,0.0,61.264084999999994,0.0,78.085849,29.953759,71.852682,0.0,0.0,0.0,0.0,1.0,0.010448,97.416372,23.377895000000002,13.791645,22.711895000000002,1.0,11163.536,1.0,0.00404,16.704296,42.42215,0.0,1.9895470000000002,0.0,1.989293,0.0,1.9818790000000002,0.0,1.9888740000000003,10.0,8.951139999999999,0.0,0.0,0.0,0.13848903099999998,0.0,0.136750865,0.0,0.460832685,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,17.089699,72.495508,0.0,4.381557,0.0,13.599332,71.64548,0.0,244.10416800000002,0.0,0.0,85.68004,73.620857,73.790435,93.85746800000001,78.69750400000001,0.004159217,0.0,69.565306,14.613724,34.311784,74.95553199999999,75.084091,0.0,74.46852,76.667684,0.0,73.93404100000001,0.0,7.812894,43.203281,10.0,61.0,68.0,24.196654000000002,69.51226700000001,29.591765000000002,0.0,13.651682999999998,13.748429999999999,5.822732,10.0,1.0,14.290049,0.0,1045.5810000000001,10.0,0.0,0.0,73.91499,2.777876,3.5626,9.30228,8.24,1.0,85.558838,48.428715999999994,39.882753,283.75650099999996,4.68,0.0,13.35915,13.906344,10.653357000000002,10.0,0.0,52.450168999999995,19.176842999999998,23.636865,8.797315702657656,29.615684,0.0,0.0,0.0,0.043940528,0.0,0.024839632,0.0,0.018622982,0.0,0.014789918,2.020802,2.013716,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011611173,5.779026,0.0,0.083823135,0.0,0.049170060999999994,9.5,9.675772,0.0,0.025065106,9.5,9.778398,0.0,0.045937587,0.130088202,72.370355,0.460649163,72.118602,1.396066,71.896509,1.628162,71.83067700000001,0.0027780340000000004,7.357061999999999,1.0,1.0,72.45477199999999,72.557911,44.748961,72.186076,72.169324,45.396862,72.264503,72.378776,44.633563,72.580513,72.491366,45.072055
 10/20/2017,14:39:57.781,0.0,72.701719,0.0,3.1392580000000003,4.909462,0.0,0.0,73.944936,0.0,72.288275,0.021341732000000002,2.6021490000000003,0.0,0.0,0.0,61.880382999999995,0.0,78.087441,29.940754,71.850062,0.0,0.0,0.0,0.0,1.0,0.010448,97.529275,23.343194,13.619357,22.704223000000002,1.0,11183.528,1.0,0.00404,16.310625,42.395804,0.0,1.9892889999999999,0.0,1.987069,0.0,1.9821369999999998,0.0,1.990905,10.0,8.941289999999999,0.0,0.0,0.0,0.13440112099999998,0.0,0.136107099,0.0,0.45564481700000004,0.0,0.0,0.0,0.208657178,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,6.505126000000001,72.466571,0.0,4.059637,0.0,14.449686999999999,71.63028800000001,0.0,244.079845,0.0008631958990000001,0.0,85.684824,73.621465,73.79184000000001,93.873721,78.702798,0.0057324130000000004,0.0,69.557215,14.616195999999999,34.244183,74.942657,75.084887,0.0,74.468942,76.671665,0.0,73.935538,0.0,11.564024,43.222896,10.0,61.0,68.0,24.246044,69.506047,29.567010999999997,0.0,13.621623000000001,13.779632000000001,12.449757,10.0,1.0,14.135323999999999,0.0,1032.315,10.0,0.0,0.0,73.916956,2.801925,3.5948849999999997,8.724865,8.24,1.0,85.438716,48.229194,40.006176,286.546333,4.68,0.0,13.518448000000001,13.884820999999999,11.599256,10.0,0.0,52.436645999999996,18.890095000000002,23.635473,7.434277105269084,29.590790000000002,0.0,0.0,0.0,0.04400495,0.0,0.025612686000000003,0.0,0.022327202999999997,0.0,0.0174634,2.020802,2.013458,2.018322,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011590218999999999,5.777575,0.0,0.083371839,0.0,0.043593334000000004,9.5,9.676835,0.0,0.02683669,9.5,9.778205,0.0,0.043715054,0.495815204,72.389887,0.17932070100000003,72.109921,1.1639700000000002,71.88059399999999,1.290568,71.847316,0.001489295,7.379938,1.0,1.0,72.451824,72.559455,44.875597,72.184392,72.16881,45.391738000000004,72.268247,72.379852,44.780729,72.582994,72.493799,45.164451
 10/20/2017,14:40:07.781,0.0,72.700315,0.0,2.996029,4.332312,0.0,0.0,73.82037199999999,0.0,72.290053,0.025590847000000003,3.210872,30.143922999999997,0.0,0.0,61.645741,0.0,78.090627,29.940103999999998,71.8495,0.0,0.0,0.0,0.0,1.0,0.010448,97.789684,23.357065,13.490186999999999,22.710426000000002,1.0,11113.181999999999,1.0,0.00404,16.239675,42.391940000000005,0.0,1.989322,0.0,1.987714,0.0,1.9809439999999998,0.0,1.988391,10.0,8.939938,0.0,0.0,0.0,0.132952649,0.0,0.13646117,0.0,0.448684695,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.174591,0.0,15.886907,72.465124,0.0,8.709595,0.0,2.41637,71.60858499999999,0.0,244.057645,8.3395552e-05,0.0,85.694862,73.619359,73.793665,93.89368499999999,78.704859,0.0,0.0,69.546317,14.617791,34.247051,74.94106500000001,75.087603,0.0,74.471048,76.67513000000001,0.0,73.93474300000001,0.017781814,13.247223000000002,43.274819,10.0,61.0,68.0,24.250617000000002,69.50352099999999,29.545368,0.0,13.544069,13.600822,15.081311999999999,10.0,1.0,14.456168,0.0,1051.725,10.0,0.0,0.0,73.914709,2.767055,3.6851629999999997,0.0,8.24,1.0,85.230609,48.343979,39.684674,277.535495,4.68,0.0,13.458936999999999,13.834003,4.384774,10.0,0.0,52.421724,18.969722,23.619606,7.791114898637625,29.568776,0.0,0.0,0.0,0.044713583,0.0,0.022906994,0.0,0.023969945,0.0,0.018655193,2.020995,2.013619,2.018129,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011554578000000001,5.77664,0.0,0.089883394,0.0,0.043464392000000004,9.5,9.674741000000001,0.0,0.026385741,9.5,9.780137,0.0,0.041556943,0.08788893199999999,72.394951,0.566147328,72.11715500000001,1.487498,71.859615,1.002206,71.915319,0.0,7.503661999999999,1.0,1.0,72.451075,72.561093,44.951736,72.185889,72.169792,45.332623999999996,72.265299,72.377465,44.644765,72.579952,72.492723,45.219578000000006
 10/20/2017,14:40:17.781,0.0,72.702046,0.0,4.070247,0.0,0.0,0.0,73.813854,0.0,72.288602,0.024759497999999998,3.24668,14.672918,0.0,0.0,60.99468100000001,0.0,78.09226600000001,29.942334000000002,71.849734,0.0,0.0,0.0,0.0,1.0,0.010448,97.780048,23.442521,13.435143,22.60187,1.0,11142.046999999999,1.0,0.00404,16.157373,42.399388,0.0,1.988548,0.0,1.988939,0.0,1.981718,0.0,1.9892610000000002,10.0,8.928543,0.0,0.0,0.0,0.135946158,0.0,0.136107099,0.0,0.44775023399999997,0.0,0.0,0.0,0.208238282,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,7.034355000000001,72.46078299999999,0.0,7.4934520000000004,0.0,9.042716,71.601351,0.0,244.028496,0.002053417,0.0,85.700538,73.622354,73.79708199999999,93.90965600000001,78.707295,0.004683616,0.0,69.5386,14.619625,34.33145,74.95347199999999,75.089288,0.0,74.47184399999999,76.683279,0.0,73.93745799999999,0.0,12.942644,43.208665,10.0,61.0,68.0,24.303893,69.501837,29.523865,0.0,13.548878,13.690226999999998,0.0,10.0,1.0,14.253467,0.0,1042.613,10.0,0.0,0.0,73.9119,2.815152,3.6624440000000003,3.127147,8.24,1.0,85.119641,48.396864,39.935132,270.047841,4.68,0.0,13.612224,13.860308999999999,0.0,10.0,0.0,52.411325,19.09835,23.597894,7.17446888192151,29.548061999999998,0.0,0.009713911,0.0,0.044488109000000005,0.0,0.021425306,0.0,0.024807421,0.0,0.021328674,2.020867,2.013458,2.018612,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011534045,5.77693,0.0,0.083823135,0.0,0.04285192,9.5,9.675127999999999,0.0,0.023969945,9.5,9.778139999999999,0.0,0.041202626,0.319984913,72.395675,0.566147324,72.091835,0.6294462239999999,71.924723,0.397350242,71.81548599999999,0.0,7.179854,1.0,1.0,72.45027900000001,72.56268399999999,44.854293,72.18369,72.16895,45.348388,72.263193,72.37755899999999,44.686481,72.577565,72.491506,45.119417999999996
 10/20/2017,14:40:27.781,0.0,72.701063,0.0,5.287693,0.0,0.0,0.000348919337,73.99563,0.0,72.289959,0.023373917,2.709571,34.115775,0.0,0.0,61.571148,0.0,78.097981,29.932208000000003,71.84819,0.0,0.0,0.0,0.0,1.0,0.010448,97.566878,23.503806,13.281203,22.711406,1.0,11089.448,1.0,0.00404,15.899925,42.39613,0.0,1.989386,0.0,1.988358,0.0,1.981718,0.0,1.988616,10.0,8.9288,0.0,0.0,0.0,0.136203664,0.0,0.13816714800000002,0.0,0.44887803200000004,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,9.921057000000001,72.469464,0.0,5.812314,0.0,16.583595000000003,71.582542,0.0,244.023477,0.001355701,0.0,85.708184,73.623571,73.799329,93.928821,78.710621,0.005208014,0.0,69.531116,14.615957,34.338415000000005,74.93132800000001,75.095093,0.0,74.47830400000001,76.682857,0.0,73.936334,0.10022435,6.530456,43.154819,10.0,61.0,68.0,24.326988,69.49809499999999,29.497484999999998,0.0,13.930039,13.769432,0.0,10.0,1.0,14.279254000000002,0.0,1040.239,10.0,0.0,0.0,73.91499,2.9287810000000003,3.776636,8.404079,8.24,1.0,85.136478,48.473788,40.082638,272.019964,4.68,0.0,13.506426000000001,13.714429999999998,0.0,10.0,0.0,52.393978999999995,19.157785999999998,23.61274,6.492763206145217,29.526790999999996,0.0,0.034051651,0.0,0.044939057000000004,0.0,0.017270136000000002,0.0,0.024807421,0.0,0.023551207,2.0211240000000004,2.0138130000000003,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01153392,5.777253,0.0,0.083371839,0.0,0.046139932,9.5,9.675127999999999,0.0,0.019653722,9.5,9.778334,0.0,0.041717996,0.116021779,72.37975899999999,1.0936379999999999,72.111367,1.389033,71.87480699999999,0.9107746870000001,71.835741,0.000200554889,7.04131,1.0,1.0,72.45388299999999,72.562169,44.946607,72.185187,72.169605,45.4477,72.264643,72.377512,44.6691,72.58159,72.49468900000001,45.105442
 10/20/2017,14:40:37.781,0.0,72.703263,0.0,3.461523,0.0,0.0,0.0,73.908725,0.0,72.28944399999999,0.02124936,3.175065,25.611527,0.0,0.0,60.986715000000004,0.0,78.097981,29.905873,71.848658,0.0,0.0,0.0,0.0,1.0,0.010448,97.564246,23.4698,13.107631,22.693775,1.0,11116.068000000001,1.0,0.00404,15.425573000000002,42.399155,0.0,1.989225,0.0,1.985296,0.0,1.981782,0.0,1.988423,10.0,8.935335,0.0,0.0,0.0,0.13549552199999998,0.0,0.136847429,0.0,0.452035865,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,19.254725,72.459336,0.0,5.240011,0.0,11.080358,71.67296999999999,0.0,244.02386299999998,0.0,0.0,85.71489100000001,73.624227,73.799563,93.945216,78.718257,0.0,0.0,69.52391300000001,14.611889000000001,34.366685,74.946122,75.098558,0.0,74.477462,76.69245699999999,0.0,73.937738,0.0,8.438082000000001,43.160204,10.0,61.0,68.0,24.262735,69.49355899999999,29.472638,0.0,13.743066,13.503617000000002,7.844536,10.0,1.0,14.424382999999999,0.0,1039.566,10.0,0.0,0.0,73.914007,2.8927080000000003,3.6349419999999997,11.676098,8.24,1.0,85.069082,48.507442,40.13863,282.425719,4.68,0.0,13.508229,13.62774,6.8216660000000005,10.0,0.0,52.380642,18.90779,23.692168,8.221077819807856,29.503662,0.0,0.035985776000000004,0.0,0.045679902,0.0,0.018043191,0.0,0.023841102000000003,0.0,0.024163208999999998,2.021028,2.013329,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011520161000000001,5.777382,0.0,0.086369733,0.0,0.043915688,9.5,9.793054,0.0,0.017817717,9.5,9.779203,0.0,0.042362208,0.573180531,72.39784499999999,0.116021795,72.067238,0.594280165,71.85238000000001,0.756044032,71.811868,0.0,7.257826,1.0,1.0,72.454865,72.561093,44.892559999999996,72.186498,72.169278,45.32356,72.265158,72.376951,44.672576,72.577706,72.490758,45.180756
 10/20/2017,14:40:47.781,0.0,72.702701,0.0,5.251886,3.9956410000000004,0.0,0.0,73.84065,0.0,72.28921,0.025867962999999997,3.24668,22.40842,0.0,0.0,60.841874,0.0,78.10243100000001,29.886784000000002,71.847862,0.0,0.0,0.0,0.0,1.0,0.010448,97.72119599999999,23.43649,12.806357,22.707814000000003,1.0,11127.828000000001,1.0,0.00404,15.245157999999998,42.405812,0.0,1.9895150000000001,0.0,1.9858759999999998,0.0,1.9816209999999999,0.0,1.9883259999999998,10.0,8.927931,0.0,0.0,0.0,0.139422491,0.0,0.135656464,0.0,0.457868189,0.0,0.0,0.0,0.20836717300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454625,0.0,24.803607,72.483209,0.0,3.845024,0.0,16.118307,71.561562,0.0,244.01406699999998,0.001642996,0.0,85.722443,73.621184,73.803588,93.96499200000001,78.72177099999999,0.0,0.0,69.515261,14.614042999999999,34.339644,74.97393100000001,75.099775,0.0,74.482283,76.71203299999999,0.0,73.939751,0.0,12.237304,43.259819,10.0,63.0,68.1,24.246501000000002,69.48832,29.448999,0.0,13.691362,13.781432,16.862425,10.0,1.0,14.313437,0.0,1042.0839999999998,10.0,0.0,0.0,73.914569,2.863249,3.693533,10.344835,8.24,1.0,84.84509,48.668502000000004,40.210877,273.55918199999996,4.68,0.0,13.558724,13.744921,13.603279999999998,10.0,0.0,52.369684,18.709973,23.723021,7.591477024890663,29.483784000000004,0.0,0.036501542000000005,0.0,0.046227482,0.0,0.016658133999999998,0.0,0.024968473999999997,0.0,0.024936262999999997,2.020867,2.013684,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011480737,5.745629,0.0,0.08298501400000001,0.0,0.043818982,9.5,9.791605,0.0,0.019073931000000002,9.5,9.778044,0.0,0.043972739000000004,0.144154624,72.381929,0.411416668,72.04191800000001,1.0936379999999999,71.960171,0.981106803,71.867572,0.0,7.124114,1.0,1.0,72.453649,72.56202900000001,44.883092,72.185328,72.167172,45.409079,72.266936,72.378261,44.542792,72.578314,72.48893299999999,45.126794
