date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,14:40:57.781,0.0,72.700408,0.0,4.929621,8.885388,0.0,0.0,73.80806,0.0,72.29108199999999,0.012566385,3.282487,25.403325,0.0,0.0,60.247302000000005,0.0,78.103274,29.876936999999998,71.84514899999999,0.0,0.0,0.0,0.0,1.0,0.010448,98.061246,23.328441,12.236651,22.6608,1.0,11185.345,1.0,0.00404,15.074472,42.411351,0.0,1.9898049999999998,0.0,1.9857470000000002,0.0,1.9819759999999997,0.0,1.98852,10.0,8.934852000000001,0.0,0.0,0.0,0.13530239300000002,0.0,0.135109263,0.0,0.45148807700000004,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,8.172999,72.47886899999999,0.0,5.1684730000000005,0.0,7.197608,71.61075500000001,0.0,244.01406699999998,0.0,0.0,85.729104,73.623712,73.80789399999999,93.98307700000001,78.723926,0.010451999,0.0,69.51077,14.614282000000001,34.237218,74.955017,75.106142,0.0,74.485467,76.72561400000001,0.0,73.936802,0.0,6.979309,43.099819000000004,10.0,63.0,68.1,24.187507999999998,69.48541999999999,29.425591999999998,0.0,13.798976999999999,13.414812,9.064036999999999,10.0,1.0,14.225879999999998,0.0,1047.265,10.0,0.0,0.0,73.915317,2.883089,3.7359809999999998,5.420768,8.24,1.0,84.54733900000001,48.602395,40.253624,262.544154,4.68,0.0,13.495004000000002,13.76764,18.557223999999998,10.0,0.0,52.355882,19.091317999999998,23.718984,6.963159294199297,29.461771000000002,0.0,0.03476083,0.0,0.047097169,0.0,0.01749561,0.0,0.023937734,0.0,0.024195419,2.02077,2.013748,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011428599,5.702529,0.0,0.083565252,0.0,0.042819684000000004,9.5,9.793312,0.0,0.018461929,9.5,9.77872,0.0,0.040139675,0.34811776,72.370355,0.6224130139999999,72.076643,0.580213742,71.921829,1.107705,71.710589,0.0,7.151822999999999,1.0,1.0,72.451543,72.565585,44.958442,72.184392,72.16633,45.479228000000006,72.26586,72.37915,44.659442999999996,72.580373,72.488371,45.140382
 10/20/2017,14:41:07.781,0.0,72.70316899999999,0.0,4.320897,0.0,0.0,0.0,73.843547,0.0,72.289304,0.02124936,3.461523,28.446277000000002,0.0,0.0,60.386348999999996,0.0,78.105429,29.856965000000002,71.845616,0.0,0.0,0.0,0.0,1.0,0.010448,98.23560400000001,23.286642,12.0484,22.656882999999997,1.0,11169.844,1.0,0.00404,15.260969000000001,42.408977,0.0,1.9897080000000003,0.0,1.986682,0.0,1.981041,0.0,1.989454,10.0,8.933983,0.0,0.0,0.0,0.13446549800000002,0.0,0.136042723,0.0,0.45300254799999995,0.0,0.0,0.0,0.209462747,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,13.866216,72.51938100000001,0.0,7.386145,0.0,16.230618,71.562286,0.0,244.00132599999998,0.0,0.0,85.733841,73.62539699999999,73.809533,94.00336999999999,78.731047,0.018317976,0.0,69.50211800000001,14.614521,34.268765,74.93526,75.10651700000001,0.0,74.488977,76.738258,0.0,73.941062,0.0,12.958675,43.269434999999994,10.0,63.0,68.1,24.17699,69.481351,29.402789000000002,0.0,13.931241,13.828235000000001,4.779738,10.0,1.0,14.621088,0.0,1046.8,10.0,0.0,0.0,73.914147,2.870463,3.453789,16.167104000000002,8.24,1.0,84.374201,48.621025,40.188601,275.130467,4.68,0.0,13.536482000000001,13.682744,0.328631327,10.0,0.0,52.34166,19.061372,23.676394000000002,6.836443134349256,29.439803,0.0,0.035083183999999996,0.0,0.043328527,0.0,0.017946558999999997,0.0,0.023647839,0.0,0.023357943,2.020963,2.013426,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011395743,5.7241599999999995,0.0,0.083565252,0.0,0.043432157,9.5,9.793892,0.0,0.017366768,9.5,9.778366,0.0,0.044584741,0.481748781,72.391334,1.6000290000000001,72.08821800000001,1.501564,71.958001,1.044406,71.887105,0.0,7.198219,1.0,1.0,72.45402299999999,72.561514,44.931616,72.185983,72.16703100000001,45.409079,72.26567299999999,72.378776,44.638585,72.580935,72.487482,45.129123
 10/20/2017,14:41:17.781,0.0,72.70429200000001,0.0,3.568945,17.526614000000002,0.0,0.0,73.759538,0.0,72.28878900000001,0.02124936,3.855403,13.471753,0.0,0.0,60.349415,0.0,78.108755,29.838108000000002,71.84454000000001,0.0,0.0,0.0,0.0,1.0,0.010448,98.12673000000001,23.311369,11.951706,22.648394,1.0,11086.133999999998,1.0,0.00404,15.032713000000001,42.413027,0.0,1.9897080000000003,0.0,1.988004,0.0,1.9812990000000001,0.0,1.9883259999999998,10.0,8.920785,0.0,0.0,0.0,0.13530239300000002,0.0,0.136976182,0.0,0.45738484700000004,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,20.457518,72.49767800000001,0.0,5.025398,0.0,6.4435199999999995,71.598457,0.0,243.99761,0.00037069041400000004,0.0,85.74270600000001,73.624554,73.810703,94.021455,78.732312,0.004945815,0.0,69.50394200000001,14.614042999999999,34.254426,74.951786,75.11260300000001,0.0,74.491739,76.742941,0.0,73.938441,0.0,7.957167999999999,43.172511,10.0,63.0,68.1,24.214489,69.474944,29.381797,0.0,13.594569,13.56662,18.51517,10.0,1.0,14.344022,0.0,1031.786,10.0,0.0,0.0,73.91615999999999,2.8385990000000003,3.463953,12.622417,8.24,1.0,84.36318100000001,48.618021,40.294564,279.796221,4.68,0.0,13.581567000000001,13.943412,16.264622,10.0,0.0,52.327018,19.005339000000003,23.596409,6.5168678927701045,29.417278999999997,0.0,0.035437774,0.0,0.045744322999999996,0.0,0.015724026000000002,0.0,0.023647839,0.0,0.024839632,2.020963,2.013201,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011388668000000001,5.702336,0.0,0.080889712,0.0,0.043561099000000006,9.5,9.792603,0.0,0.017624453,9.5,9.778366,0.0,0.042813157000000004,0.108988567,72.414484,1.3187010000000001,72.070132,0.052722881,71.838635,1.2554020000000001,71.837912,0.0,6.622455,1.0,1.0,72.453181,72.565398,44.946213,72.185562,72.16633,45.405532,72.265111,72.38125600000001,44.655967,72.580186,72.491132,45.048761999999996
 10/20/2017,14:41:27.781,0.0,72.70316899999999,0.0,2.673764,21.630796,0.0,0.0,73.74215699999999,0.0,72.289164,0.025867962999999997,3.747981,0.0,0.0,0.0,60.095943000000005,0.0,78.114142,29.816232,71.842996,0.0,0.0,0.0,0.0,1.0,0.010448,97.786488,23.387452,11.858315,22.707161,1.0,11045.188,1.0,0.00404,14.876623,42.400504999999995,0.0,1.990256,0.0,1.986392,0.0,1.9814599999999998,0.0,1.987585,10.0,8.915957,0.0,0.0,0.0,0.1372015,0.0,0.13591397,0.0,0.457964857,0.0,0.0,0.0,0.208624955,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,12.182306,72.49767800000001,0.0,6.277309,0.0,12.877333,71.586159,0.0,244.00451099999998,0.001478828,0.0,85.7519,73.624788,73.81435400000001,94.03846,78.737512,0.0,0.0,69.511098,14.616914000000001,34.320388,74.915878,75.117613,0.0,74.49422,76.74916999999999,0.0,73.94115500000001,0.0,3.404515,43.126742,10.0,63.0,68.1,24.265022000000002,69.473541,29.355325,0.0,13.791162,13.792233,15.065266000000001,10.0,1.0,14.470560999999998,0.0,1038.379,10.0,0.0,0.0,73.913913,2.86385,3.6642379999999997,14.418819000000001,8.24,1.0,84.469257,48.565736,40.213286,269.438567,4.68,0.0,13.642882,13.833404999999999,10.573197,10.0,0.0,52.314195,19.108105,23.541107,7.948496791475053,29.396937,0.0,0.053296195,0.0,0.044649162,0.0,0.01385581,0.0,0.018622982,0.0,0.02113541,2.021318,2.013748,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011400586,5.696405,0.0,0.082275835,0.0,0.044592632,9.5,9.792119999999999,0.0,0.01433897,9.5,9.779139,0.0,0.041524732,0.144154624,72.40869599999999,0.784176883,72.056387,1.445299,71.869743,1.452332,71.785825,0.0,7.021978,1.0,1.0,72.452619,72.56479,44.952919,72.18495300000001,72.170213,45.556471,72.266983,72.381069,44.550131,72.580701,72.492817,45.230059000000004
 10/20/2017,14:41:37.781,0.0,72.705462,0.0,4.177668,10.552712,0.0,0.0,73.72332800000001,0.0,72.291878,0.022819685,1.742775,32.850547999999996,0.0,0.0,60.093771,0.0,78.11990300000001,29.789108000000002,71.843417,0.0,0.0,0.0,0.0,1.0,0.010448,97.664225,23.382906,10.621844,22.695733999999998,1.0,11222.978000000001,1.0,0.00404,13.733313,42.392359,0.0,1.98945,0.0,1.9861659999999999,0.0,1.981396,0.0,1.987746,10.0,8.922073,0.0,0.0,0.0,0.135592087,0.0,0.13646117,0.0,0.46763169200000004,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,0.0,72.47018800000001,0.0,7.421914,0.0,14.096708999999999,71.60279799999999,0.0,244.00832400000002,0.0,0.0,85.756731,73.629235,73.816413,94.058566,78.740838,0.008616604,0.0,69.505626,14.61811,34.295806,74.92276,75.122529,0.0,74.49319100000001,76.756429,0.0,73.93656800000001,0.0,0.0,43.282512,10.0,63.0,68.1,24.243528,69.471997,29.334287,0.0,14.021420999999998,13.851636,10.925381,10.0,1.0,14.277454999999998,0.0,1050.024,10.0,0.0,0.0,73.91330500000001,2.987098,3.6295610000000003,13.215871,8.24,1.0,84.41439,48.496024,40.093475,263.923037,4.68,0.0,13.653101000000001,13.903953,9.723491000000001,10.0,0.0,52.298807000000004,19.059105,23.562959,8.524227545393057,29.375806,0.0,0.054940200999999994,0.0,0.045035689000000004,0.0,0.016593713,0.0,0.014950971,0.0,0.019396036999999998,2.020802,2.013394,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011386695,5.698112999999999,0.0,0.081663362,0.0,0.042174975999999996,9.5,9.792764,0.0,0.013694757,9.5,9.776755,0.0,0.043425158,0.12305499,72.373972,1.023306,72.008641,1.149904,71.958724,0.7208779740000001,71.836465,0.0027780340000000004,6.975258999999999,1.0,1.0,72.452619,72.56493,44.9328,72.185608,72.168622,45.303065999999994,72.262631,72.381677,44.593779,72.58130899999999,72.491694,45.25607
 10/20/2017,14:41:47.781,0.0,72.705556,0.0,3.64056,25.141795000000002,0.0,0.0,73.73129399999999,0.0,72.291503,0.018847686000000002,3.210872,25.211139000000003,0.0,0.0,60.975852,0.0,78.119341,29.760126,71.841499,0.0,0.0,0.0,10.482016999999999,1.0,0.010448,98.399343,23.368663,11.082378,22.6799,1.0,11120.559,1.0,0.00404,14.197529000000001,42.40125,0.0,1.9887740000000003,0.0,1.985522,0.0,1.9821689999999998,0.0,1.9890349999999999,10.0,8.937073,0.0,0.0,0.0,0.137459006,0.0,0.137877454,0.0,0.471756209,0.0,0.0,0.0,0.206756033,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,0.0,72.468017,0.0,4.7034769999999995,0.0,0.0,71.57530799999999,0.0,244.027917,0.000288606168,0.0,85.763017,73.62755,73.81645999999999,94.07810699999999,78.743227,0.011762995,0.0,69.542856,14.619385999999999,34.273682,74.912976,75.12655500000001,0.0,74.49731,76.75952,0.0,73.93727,0.0,9.464032000000001,43.225589,10.0,62.0,68.1,24.251989000000002,69.466712,29.310647999999997,0.0,13.947473,13.810234,5.100658999999999,10.0,1.0,14.490351,0.0,1013.7080000000001,10.0,0.0,0.0,73.915083,2.9768779999999997,3.389817,8.500314999999999,8.24,1.0,83.917466,48.584365999999996,40.256634000000005,264.45214300000004,4.68,0.0,13.478774,13.826231,12.769606,10.0,0.0,52.28617,18.332028,23.622622,9.26515660786002,29.3563,0.0,0.014420282,0.0,0.044810215,0.0,0.018816246000000002,0.0,0.014628865,0.0,0.020265724,2.020802,2.013684,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011300791999999999,5.697887000000001,0.0,0.083113956,0.0,0.045140634000000006,9.5,9.792024000000001,0.0,0.012696228,9.5,9.749761999999999,0.0,0.052154236,0.24261958600000003,72.37469499999999,0.8404425740000001,72.05494,0.411416671,71.876253,1.621129,71.910978,0.002133664,6.98557,1.0,1.0,72.45402299999999,72.563713,44.944635,72.184626,72.168622,45.351935,72.26352,72.37919699999999,44.671031,72.58187099999999,72.493098,45.111653999999994
 10/20/2017,14:41:57.781,0.0,72.705275,0.0,3.354101,11.899396000000001,0.0,0.0,73.74505400000001,0.0,72.291223,0.011919781,3.461523,0.0,0.0,0.0,61.008441000000005,0.0,78.124119,29.743267,71.84309,0.0,0.0,0.0,0.0,1.0,0.010448,98.42425899999999,23.270312,11.331727,22.694917999999998,1.0,11096.611,1.0,0.00404,14.026438,42.399993,0.0,1.9895470000000002,0.0,1.9869080000000001,0.0,1.9826849999999998,0.0,1.987004,10.0,8.930571,0.0,0.0,0.0,0.136879618,0.0,0.13726587699999998,0.0,0.468211702,0.0,0.0,0.0,0.206691588,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,12.807758,72.492614,0.0,6.026927,0.0,7.454317999999999,71.62088299999999,0.0,244.043698,0.0,0.0,85.77024,73.62928199999999,73.819315,94.091261,78.749224,0.0070434090000000005,0.0,69.546177,14.612048999999999,34.244593,74.911477,75.132735,0.0,74.499932,76.768183,0.0,73.934977,0.015432705,6.225877,43.210588,10.0,62.0,68.1,24.312582,69.46194100000001,29.28687,0.0,13.924628,13.854035999999999,2.870256,10.0,1.0,14.450171,0.0,999.238978,10.0,0.0,0.0,73.910917,2.924572,3.621789,10.104246,8.24,1.0,83.81182199999999,48.558525,39.849037,284.429909,4.68,0.0,13.626651,13.786772000000001,5.907831,10.0,0.0,52.272601,19.082016,23.63436,9.216516685838993,29.331825,0.0,0.0,0.0,0.044842426,0.0,0.021296462999999998,0.0,0.017560032,0.0,0.014789918,2.020899,2.013168,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011276856000000002,5.698339,0.0,0.088722919,0.0,0.041207913,9.5,9.794182000000001,0.0,0.020491198000000002,9.5,9.738327,0.0,0.043038630999999994,0.158221048,72.376142,0.298885297,72.112814,0.355150973,71.942809,1.677395,71.85021,0.0031002190000000004,7.017789,1.0,1.0,72.454912,72.564836,44.850743,72.182333,72.16899699999999,45.246711,72.26389499999999,72.382426,44.673348,72.582994,72.490383,45.207155
 10/20/2017,14:42:07.781,0.0,72.703123,0.0,5.502537,14.448478,0.0,0.0,73.810957,0.0,72.291503,0.011457921000000001,3.067643,23.945912,0.0,0.0,61.200355,0.0,78.12425999999999,29.715353000000004,71.841639,0.0,0.0,0.0,6.643667,1.0,0.010448,98.218117,23.406241,11.271362,22.730667999999998,1.0,11035.138,1.0,0.00404,14.206854000000002,42.399388,0.0,1.989386,0.0,1.987166,0.0,1.9825240000000002,0.0,1.988229,10.0,8.929991000000001,0.0,0.0,0.0,0.137974019,0.0,0.13639679400000002,0.0,0.469436168,0.0,0.0,0.0,0.20614380100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,21.323528,72.435463,0.0,4.989629,0.0,18.717503,71.609309,0.0,244.04485699999998,0.002176544,0.0,85.779762,73.629937,73.821188,94.11160100000001,78.75151899999999,0.008354405,0.0,69.52222900000001,14.61173,34.292528000000004,74.94865,75.13545,0.0,74.49937,76.77548900000001,0.0,73.936615,0.0,14.657905,43.32482,10.0,62.0,68.1,24.377292,69.459088,29.264718,0.0,13.887954999999998,13.821034,12.481849,10.0,1.0,14.347620999999998,0.0,1009.9860000000001,10.0,0.0,0.0,73.911807,2.9492220000000002,3.805932,19.27873,8.24,1.0,83.86855899999999,48.554318,39.920683000000004,272.67733799999996,4.68,0.0,13.691573000000002,13.58589,8.681399,10.0,0.0,52.260197999999995,19.026436,23.591027,8.572758477766616,29.310509000000003,0.0,0.0,0.0,0.041621364,0.0,0.022230571,0.0,0.017882138,0.0,0.015434131,2.020738,2.013233,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011278965,5.698016,0.0,0.083146191,0.0,0.04439922,9.5,9.794439,0.0,0.020684462,9.5,9.739358,0.0,0.044133792000000005,0.460649146,72.423888,0.847475785,72.135964,0.165254264,71.944979,0.896708264,71.738802,0.0027780340000000004,6.484878,1.0,1.0,72.453976,72.564883,44.85311,72.18401800000001,72.167312,45.340112,72.26338,72.382894,44.61116,72.582994,72.48893299999999,45.143099
 10/20/2017,14:42:17.781,0.0,72.704339,0.0,4.67897,11.610821000000001,0.0,0.0,73.643665,0.0,72.291831,0.013582478,1.492124,17.507667,0.0,0.0,61.164868999999996,0.0,78.129178,29.693803000000003,71.84178,0.0,0.0,0.0,0.0,1.0,0.010448,97.776193,23.508214000000002,11.005317,22.706019,1.0,11101.101,1.0,0.00404,13.721151,42.406277,0.0,1.989644,0.0,1.9880360000000001,0.0,1.9823950000000001,0.0,1.987391,10.0,8.932985,0.0,0.0,0.0,0.138682161,0.0,0.136203664,0.0,0.472529556,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,0.0,72.499848,0.0,4.4888639999999995,0.0,10.631114,71.60858499999999,0.0,243.984773,0.001027364,0.0,85.782014,73.628345,73.82268499999999,94.128747,78.756017,0.003897018,0.0,69.54472700000001,14.613404999999998,34.356032,74.928846,75.14500100000001,0.0,74.504847,76.784856,0.0,73.935632,0.0,9.72052,43.237896,10.0,62.0,68.1,24.376148,69.45371,29.239268,0.0,13.800781,13.999844,7.796398,10.0,1.0,14.471160999999999,0.0,1028.032,10.0,0.0,0.0,73.91068299999999,2.9390009999999998,3.736579,4.3621739999999996,8.24,1.0,84.038492,48.354195000000004,39.90804,262.463986,4.68,0.0,13.397622,13.751498000000002,8.521077,10.0,0.0,52.245789,18.53325,23.552334,9.587586244873542,29.287985,0.0,0.005297659000000001,0.0,0.043296315999999994,0.0,0.020426777,0.0,0.015756237,0.0,0.015337499,2.020963,2.013426,2.0185470000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011299652,5.700273,0.0,0.082630425,0.0,0.040917795,9.5,9.7927,0.0,0.019524879,9.5,9.73823,0.0,0.048095698,0.101955354,72.41376,1.044406,72.117878,0.9951732320000001,71.94353199999999,1.114738,71.764122,0.0034224040000000004,6.48069,1.0,1.0,72.451262,72.563526,44.866918,72.184485,72.16899699999999,45.434695,72.261415,72.381303,44.743648,72.582151,72.48743499999999,45.121359000000005
 10/20/2017,14:42:27.781,0.0,72.702935,0.0,3.1034509999999997,2.825308,0.0,0.0,73.684221,0.0,72.28921,0.021618848,3.1034509999999997,30.432203,0.0,0.0,61.161972,0.0,78.13325400000001,29.690413,71.840142,0.0,0.0,0.0,3.604973,1.0,0.010448,97.573647,23.59845,9.233636,22.755481,1.0,11141.085,1.0,0.00404,12.550272,42.413771999999994,0.0,1.989322,0.0,1.9892290000000001,0.0,1.981911,0.0,1.9881,10.0,8.934466,0.0,0.0,0.0,0.139004043,0.0,0.138038395,0.0,0.47501071,0.0,0.0,0.0,0.206562697,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,0.0,72.474528,0.0,3.558873,0.0,0.0,71.63318199999999,0.0,243.91011600000002,0.003325723,0.0,85.792052,73.632183,73.82666400000001,94.14796,78.759624,0.0,0.0,69.56030200000001,14.617871,34.293757,74.893968,75.148794,0.0,74.503958,76.79263,0.0,73.93731700000001,0.022032582999999998,9.448002,43.229434999999995,10.0,62.0,68.1,24.390096,69.452213,29.218695,0.0,13.812804999999999,13.842035999999998,11.085841,10.0,1.0,14.644476000000001,0.0,1029.139,10.0,0.0,0.0,73.910917,2.869261,3.793974,9.927813,8.24,1.0,83.96159,48.407682,39.849639,263.490131,4.68,0.0,13.672938,13.735954000000001,13.875827,10.0,0.0,52.232172999999996,19.105837,23.623364000000002,9.338130726252446,29.268015000000002,0.0,0.049718063,0.0,0.04194347,0.0,0.017560032,0.0,0.015337499,0.0,0.017914348,2.021028,2.013651,2.018612,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01128078,5.700176,0.0,0.08066406400000001,0.0,0.042626272,9.5,9.792861,0.0,0.018461929,9.5,9.716391,0.0,0.04039736,0.108988566,72.41954799999999,0.284818872,72.09328199999999,1.283535,71.93340400000001,0.34108455200000004,71.817656,0.002455849,6.384354,1.0,1.0,72.455146,72.56202900000001,44.982113,72.185702,72.16516,45.413808,72.26150799999999,72.3828,44.624293,72.583228,72.490477,45.252188000000004
 10/20/2017,14:42:37.781,0.0,72.708457,0.0,4.356705000000001,4.8453349999999995,0.0,0.0,73.729122,0.0,72.290193,0.017277361,3.354101,0.0,0.0,0.0,61.198907,0.0,78.139437,29.683584999999997,71.840703,0.0,0.0,0.0,0.0,1.0,0.010448,98.62204100000001,23.597662,10.230665,22.751237,1.0,11175.403,1.0,0.00404,12.85029,42.399388,0.0,1.9894180000000001,0.0,1.987843,0.0,1.9821689999999998,0.0,1.9881,10.0,8.917631,0.0,0.0,0.0,0.136268041,0.0,0.13646117,0.0,0.45857709,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,7.4513240000000005,72.488997,0.0,4.238482,0.0,11.256846000000001,71.63028800000001,0.0,243.87947200000002,0.0012736169999999999,0.0,85.795992,73.62975,73.8276,94.165201,78.765761,0.0,0.0,69.544165,14.614760999999998,34.265078,74.90909,75.15399000000001,0.0,74.506813,76.806351,0.0,73.936053,0.0,11.355628,43.19405,10.0,62.0,68.1,24.45412,69.44632,29.199143,0.0,13.868115,14.010645000000002,12.225112,10.0,1.0,14.567114000000002,0.0,1044.185,10.0,0.0,0.0,73.911339,2.932388,3.743754,9.109809,8.24,1.0,83.25203,48.582563,40.394507,270.673148,4.68,0.0,13.655504999999998,13.826829,9.034107,10.0,0.0,52.221402000000005,19.010103,23.754058999999998,6.685658621579991,29.247302,0.0,0.047203700999999994,0.0,0.045228952999999995,0.0,0.013372651000000001,0.0,0.0,0.0,0.022520467000000002,2.0211240000000004,2.013845,2.018612,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011158852,5.699951,0.0,0.082437012,0.0,0.043399922,9.5,9.792378,0.0,0.014306758999999999,9.5,9.716004,0.0,0.04300642,0.411416665,72.39350400000001,0.334051348,72.007194,0.024590034,71.87046600000001,1.030339,71.82344300000001,0.0,6.68335,1.0,1.0,72.451683,72.565492,45.012095,72.184673,72.16408299999999,45.450853,72.264877,72.381724,44.562104999999995,72.582245,72.490758,45.074773
 10/20/2017,14:42:47.781,0.0,72.704901,0.0,3.783789,0.0,0.0,0.0,73.813854,0.0,72.29056700000001,0.020972243999999998,3.1392580000000003,7.497959,0.0,0.0,61.264809,0.0,78.137469,29.650563000000002,71.84098399999999,0.0,0.0,0.0,0.0,1.0,0.010448,98.34119,23.619792,9.928473,22.691489999999998,1.0,11128.149,1.0,0.00404,12.934213,42.393197,0.0,1.989032,0.0,1.9869720000000002,0.0,1.9820400000000002,0.0,1.9888099999999997,10.0,8.926032000000001,0.0,0.0,0.0,0.137909642,0.0,0.136557735,0.0,0.450650285,0.0,0.0,0.0,0.20836717300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,4.708957,72.47308100000001,0.0,4.131175,0.0,3.571568,71.62233,0.0,243.883912,4.2353429e-05,0.0,85.80560799999999,73.631856,73.82680400000001,94.184179,78.768057,0.0,0.0,69.521575,14.613325,34.310145,74.928706,75.161388,0.0,74.508264,76.82639499999999,0.0,73.93816,0.0,1.769407,43.221358,10.0,63.0,68.2,24.405645,69.444122,29.178477,0.0,13.8104,13.978242999999999,0.0,10.0,1.0,14.608494,0.0,1054.596,10.0,0.0,0.0,73.911011,2.96305,3.668423,7.666271000000001,8.24,1.0,83.10439000000001,48.613814,40.128395000000005,258.84041099999996,4.68,0.0,13.798573999999999,14.015753,0.0,10.0,0.0,52.208626,18.849942000000002,23.790201999999997,7.180508479588429,29.230769,0.0,0.034374005,0.0,0.045357796,0.0,0.017624453,0.0,0.020716672,0.0,0.02319689,2.0212209999999997,2.013297,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011125929,5.545346,0.0,0.083694194,0.0,0.045978755,9.5,9.791991000000001,0.0,0.018300876,9.5,9.701541,0.0,0.047966855999999995,0.44658272299999996,72.396398,0.889675057,72.133794,1.424199,71.95004300000001,1.7336599999999998,71.80174,0.0,6.266108999999999,1.0,1.0,72.454725,72.562309,44.980534999999996,72.185702,72.167265,45.505238,72.26469,72.384064,44.631632,72.583696,72.48926,45.093796000000005
 10/20/2017,14:42:57.781,0.0,72.706445,0.0,5.609959,3.033723,0.0,0.000855966137,73.84716800000001,0.0,72.289632,0.019586663,3.3182940000000003,0.0,0.0,0.0,61.764511,0.0,78.14327800000001,29.6331,71.837896,0.0,0.0,0.0,0.0,1.0,0.010448,98.49938399999999,23.587362,9.846091,22.716956,1.0,11159.687,1.0,0.00404,12.804476,42.414889,0.0,1.988323,0.0,1.9858759999999998,0.0,1.982459,0.0,1.988584,10.0,8.941129,0.0,0.0,0.0,0.13778088900000002,0.0,0.138360278,0.0,0.456385941,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,15.485976,72.48971999999999,0.0,6.098465,0.0,3.186502,71.61003199999999,0.0,243.891344,0.0,0.0,85.813253,73.631996,73.832702,94.200339,78.773491,0.006519011,0.0,69.500247,14.617392,34.353574,74.923462,75.16115400000001,0.0,74.509762,76.84597099999999,0.0,73.938019,0.06946221,10.201433999999999,43.21405,10.0,63.0,68.2,24.391697,69.442297,29.159065000000002,0.0,13.921021,13.926039999999999,8.759162,10.0,1.0,14.540726999999999,0.0,1041.49,10.0,0.0,0.0,73.910028,3.133794,3.682771,9.799499,8.24,1.0,82.788775,48.687132,40.095883,258.070802,4.68,0.0,13.795568,14.145489000000001,4.400805999999999,10.0,0.0,52.194684,18.812282999999997,23.829731,8.584892597523016,29.210521000000004,0.0,0.0,0.0,0.045422217,0.0,0.025516055,0.0,0.023325732000000002,0.0,0.017398979,2.02106,2.0135549999999998,2.018161,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011065231000000002,5.54309,0.0,0.08388760599999999,0.0,0.041884857000000005,9.5,9.793248,0.0,0.027158796000000002,9.5,9.69977,0.0,0.04249105,0.031623239,72.410143,0.8263761540000001,72.114985,1.016273,71.923276,0.481748784,71.827784,0.0005227398090000001,6.450404,1.0,1.0,72.452853,72.563058,44.940690000000004,72.185608,72.168529,45.495385999999996,72.26735699999999,72.383455,44.785364,72.580747,72.491085,45.209484
 10/20/2017,14:43:07.781,0.0,72.70480699999999,0.0,4.177668,10.873351,0.0,0.0,73.805888,0.0,72.29042700000001,0.025590847000000003,3.4257160000000004,23.129119,0.0,0.0,61.19021600000001,0.0,78.146276,29.598128000000003,71.837288,0.0,0.0,0.0,5.204285,1.0,0.010448,98.32012900000001,23.542731,9.672336,22.773438,1.0,11111.685,1.0,0.00404,12.42459,42.450731,0.0,1.989225,0.0,1.986811,0.0,1.982427,0.0,1.9877779999999998,10.0,8.934562,0.0,0.0,0.0,0.13739463,0.0,0.13810277199999998,0.0,0.47011284700000006,0.0,0.0,0.0,0.20833495,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,16.801029,72.504912,0.0,3.9165620000000003,0.0,7.213652000000001,71.65777800000001,0.0,243.877879,0.001109449,0.0,85.81869499999999,73.63091999999999,73.832889,94.22049200000001,78.77396,0.0,0.0,69.48832,14.612448,34.236399,74.89612199999999,75.164946,0.0,74.51126,76.86358,0.0,73.93862800000001,0.0,15.988434,43.282127,10.0,63.0,68.2,24.391011,69.438041,29.137099,0.0,13.853085,14.078448999999999,15.883614999999999,10.0,1.0,14.664267,0.0,1031.481,10.0,0.0,0.0,73.910637,3.079685,3.678586,10.681661,8.24,1.0,82.699279,48.637852,40.158498,246.65493700000002,4.68,0.0,13.850270000000002,13.982871,15.960010999999998,10.0,0.0,52.180975,18.893271,23.851538,8.275623172097264,29.191806,0.0,0.0,0.0,0.041879049,0.0,0.021554148,0.0,0.018172033,0.0,0.014693287,2.020899,2.013362,2.0184830000000002,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011040252,5.543412,0.0,0.082372541,0.0,0.044366984000000005,9.5,9.792732,0.0,0.020426777,9.5,9.700671,0.0,0.043618422000000004,0.158221047,72.400739,0.242619599,72.039025,1.367933,71.929064,1.705528,71.813315,0.002133664,6.1124220000000005,1.0,1.0,72.451824,72.56291800000001,45.166346000000004,72.184907,72.16670400000001,45.271539000000004,72.26324,72.384672,44.682232,72.581122,72.490898,45.143487
 10/20/2017,14:43:17.781,0.0,72.70756800000001,0.0,4.607355,18.552659,0.0,0.00077145833,73.742882,0.0,72.29253299999999,0.021618848,3.568945,0.0,0.0,0.0,60.156777000000005,0.0,78.147306,29.574627000000003,71.83284300000001,0.0,0.0,0.0,19.758031,1.0,0.010448,98.214967,23.442892,9.306661,22.769357,1.0,11178.716999999999,1.0,0.00404,12.037405,42.447891999999996,0.0,1.9900950000000002,0.0,1.987843,0.0,1.9813630000000002,0.0,1.9874880000000001,10.0,8.923103,0.0,0.0,0.0,0.134916133,0.0,0.137684324,0.0,0.480456361,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,0.0,72.514317,0.0,4.667708999999999,0.0,14.112754,71.596287,0.0,243.885939,0.00012443767599999998,0.0,85.824464,73.632932,73.834621,94.240363,78.77901899999999,0.0075678080000000005,0.0,69.47101500000001,14.618828,34.348248,74.881422,75.172905,0.0,74.51009,76.88235999999999,0.0,73.937598,0.16823664800000002,0.0,43.224435,10.0,63.0,68.2,24.38438,69.434393,29.120565999999997,0.0,14.08635,14.024446,9.465189,10.0,1.0,14.690654,0.0,1043.736,10.0,0.0,0.0,73.908811,3.064054,3.936864,12.462024000000001,8.24,1.0,82.596002,48.647467999999996,40.317442,259.273316,4.68,0.0,13.875518,14.030102,7.254535000000001,10.0,0.0,52.168665000000004,18.87671,23.842907999999998,9.03418620192121,29.174019,0.0,0.05487573,0.0,0.043457369,0.0,0.016400448999999998,0.0,0.015273078,0.0,0.02058783,2.020834,2.013233,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011012741999999999,5.541285,0.0,0.088819625,0.0,0.042948626,9.5,9.793988,0.0,0.013372651000000001,9.5,9.699898,0.0,0.042813157000000004,0.48878199200000005,72.396398,0.833409362,72.022386,0.678678707,71.910255,1.3609,71.809698,0.002455849,6.316693,1.0,1.0,72.451683,72.563292,44.975012,72.18729300000001,72.16941800000001,45.418537,72.265626,72.381209,44.548972,72.58116899999999,72.493753,45.20172
 10/20/2017,14:43:27.781,0.0,72.710002,0.0,3.998632,17.895349,0.0,0.000115516844,73.65597700000001,0.0,72.287807,0.018662942,4.714777,0.0,0.0,0.0,59.711391000000006,0.0,78.150492,29.551777,71.836399,0.0,0.0,0.0,0.0,1.0,0.010448,98.633418,23.630602,9.064467,22.752869,1.0,11072.877,1.0,0.00404,11.629544000000001,42.436347999999995,0.0,1.989386,0.0,1.987327,0.0,1.981267,0.0,1.9878099999999999,10.0,8.908907000000001,0.0,0.0,0.0,0.135881781,0.0,0.13633241699999998,0.0,0.465762771,0.0,0.0,0.0,0.208302727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,19.896214999999998,72.46078299999999,0.0,7.171532000000001,0.0,13.904176000000001,71.617266,0.0,243.87271600000003,0.0,0.0,85.831641,73.63429000000001,73.838553,94.256523,78.782767,0.0,0.0,69.460491,14.615877,34.261390999999996,74.88151500000001,75.18240899999999,0.0,74.514771,76.89374000000001,0.0,73.94003199999999,0.10503443,4.590769,43.139434,10.0,63.0,68.2,24.36906,69.430137,29.101294,0.0,14.054487,13.955442000000001,9.609604,10.0,1.0,14.61629,0.0,1051.981,10.0,0.0,0.0,73.909654,3.064054,3.84001,12.975282,8.24,1.0,82.261336,48.690738,40.230143,251.801696,4.68,0.0,13.828029,14.005589,4.416837999999999,10.0,0.0,52.153324,19.123758,23.742693,8.82767303554622,29.156836,0.0,0.033697061,0.0,0.042040102,0.0,0.016625924,0.0,0.0,0.0,0.025548265,2.020931,2.013651,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010947296,5.542155,0.0,0.083919842,0.0,0.044914986,9.5,9.780717,0.0,0.017527821000000002,9.5,9.699512,0.0,0.041524732,0.108988566,72.36456700000001,0.5872469570000001,72.128006,0.854508997,71.840082,1.761793,71.81259200000001,0.0,5.5930480000000005,1.0,1.0,72.454678,72.565492,45.149777,72.187433,72.166797,45.379915000000004,72.265766,72.384438,44.696909999999995,72.582385,72.491553,45.147758
 10/20/2017,14:43:37.781,0.0,72.707288,0.0,6.039646,0.0,0.0,0.0,73.768953,0.0,72.28967800000001,0.016630756,3.461523,0.0,0.0,0.0,61.128659,0.0,78.15541,29.521542999999998,71.834761,0.0,0.0,0.0,8.882705,1.0,0.010448,98.556269,23.530761,8.855483999999999,22.757603,1.0,11208.758999999998,1.0,0.00404,11.395206,42.447287,0.0,1.9889029999999999,0.0,1.9872619999999999,0.0,1.9821369999999998,0.0,1.9883259999999998,10.0,8.933950999999999,0.0,0.0,0.0,0.137974019,0.0,0.136686488,0.0,0.442916817,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,7.435286,72.515764,0.0,4.238482,0.0,11.112447,71.604968,0.0,243.854088,0.001396744,0.0,85.83863000000001,73.633166,73.83972299999999,94.27465600000001,78.786,0.0,0.0,69.447349,14.619147,34.335136999999996,74.893734,75.190977,0.0,74.517721,76.908539,0.0,73.939002,0.022480032,8.069381,43.259434999999996,10.0,63.0,68.2,24.375004999999998,69.425881,29.088755,0.0,13.851282000000001,14.118651000000002,0.0,10.0,1.0,14.543126,0.0,1039.999,10.0,0.0,0.0,73.911105,3.068863,3.8842519999999996,0.0,8.24,1.0,81.984158,48.505639,40.197632,246.847339,4.68,0.0,13.766714000000002,13.883626000000001,0.0,10.0,0.0,52.140501,19.139638,23.75392,8.021162004417278,29.14309,0.0,0.0,0.0,0.041653574,0.0,0.022745941000000002,0.0,0.025193947999999997,0.0,0.018751825,2.020802,2.013458,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010890104,5.543508999999999,0.0,0.084177725,0.0,0.043174274000000006,9.5,9.753466,0.0,0.024195419,9.5,9.701187,0.0,0.042265576,0.40438345299999995,72.394228,0.756044037,72.114985,0.158221052,71.843699,1.030339,71.839359,0.0,6.271586,1.0,1.0,72.453836,72.562122,45.025114,72.184813,72.16824799999999,45.509178999999996,72.264409,72.38233199999999,44.717382,72.583134,72.493098,45.119806
 10/20/2017,14:43:47.781,0.0,72.707849,0.0,4.786392,19.466480999999998,0.0,0.0005098865750000001,74.091226,0.0,72.291503,0.022819685,3.4257160000000004,0.0,0.0,0.0,62.311285,0.0,78.156862,29.510489,71.834012,0.0,0.0,0.0,0.0,1.0,0.010448,98.790398,23.482789999999998,8.679711,22.787477,1.0,11159.901000000002,1.0,0.00404,11.119110000000001,42.449568,0.0,1.98858,0.0,1.987004,0.0,1.9812990000000001,0.0,1.988584,10.0,8.947567,0.0,0.0,0.0,0.135141451,0.0,0.137877454,0.0,0.458802649,0.0,0.0,0.0,0.20627269199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454625,0.0,12.230417999999998,72.514317,0.0,4.560402,0.0,11.70609,71.64765,0.0,243.827498,0.001109449,0.0,85.843508,73.632324,73.842625,94.290769,78.79105899999999,0.00337262,0.0,69.435422,14.614442000000002,34.349067,74.904736,75.19903000000001,0.0,74.519453,76.920856,0.0,73.940687,0.123156128,10.826622,43.254819,10.0,63.0,68.2,24.405874,69.421578,29.071526000000002,0.0,14.07613,13.990244,4.266264,10.0,1.0,14.569513,0.0,1053.537,10.0,0.0,0.0,73.90946600000001,3.0862979999999998,3.936864,11.836491,8.24,1.0,81.651404,48.46898,39.892386,261.277506,4.68,0.0,13.696983,13.992435999999998,13.45899,10.0,0.0,52.125487,18.904615,23.798136,8.730538244473419,29.124467,0.0,0.0,0.0,0.043392948,0.0,0.025193947999999997,0.0,0.01904172,0.0,0.014403391000000001,2.020867,2.013329,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01082298,5.54093,0.0,0.084274431,0.0,0.042561800999999996,9.5,9.754529,0.0,0.02529058,9.5,9.698996000000001,0.0,0.042265576,0.05975608599999999,72.392057,0.559114112,72.066515,0.123054996,71.876977,1.782893,71.860338,0.0034224040000000004,6.200381,1.0,1.0,72.453602,72.561701,44.825889000000004,72.184111,72.16881,45.414596,72.264175,72.3828,44.664464,72.583742,72.490851,45.307314
 10/20/2017,14:43:57.781,0.0,72.706913,0.0,5.538344,19.578705,0.0,0.0,74.13323000000001,0.0,72.289772,0.018478198,3.676367,24.522471,0.0,0.0,62.228726,0.0,78.16070400000001,29.483320000000003,71.83097099999999,0.0,0.0,0.0,0.0,1.0,0.010448,99.18919100000001,23.393159,8.592925,22.760051999999998,1.0,11181.817,1.0,0.00404,11.036808,42.451848999999996,0.0,1.9894830000000001,0.0,1.9875200000000002,0.0,1.982749,0.0,1.987585,10.0,8.9307,0.0,0.0,0.0,0.137362442,0.0,0.138521219,0.0,0.46747057799999997,0.0,0.0,0.0,0.206014909,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,0.0,72.54035999999999,0.0,5.454625,0.0,0.0,71.62088299999999,0.0,243.81060699999998,2.067215,0.0,85.853124,73.63400899999999,73.844544,94.30923100000001,78.794948,0.0,0.0,69.429061,14.618348999999998,34.324075,74.88034499999999,75.204976,0.0,74.52324399999999,76.940386,0.0,73.94115500000001,0.0,18.665522,43.220973,10.0,63.0,68.2,24.389639000000003,69.416854,29.057872999999997,0.0,14.083946,14.10605,8.004997,10.0,1.0,14.681657999999999,0.0,1021.456,10.0,0.0,0.0,73.911479,3.0472200000000003,3.896209,10.184442,8.24,1.0,81.31557600000001,48.367416999999996,40.090465,243.83303700000002,4.68,0.0,13.755894,14.04744,9.851747999999999,10.0,0.0,52.112478,19.003524,23.770948,9.113182863048085,29.111603000000002,0.0,0.023317257,0.0,0.044520319,0.0,0.019009508999999997,0.0,0.015047603,0.0,0.016110554,2.020802,2.013168,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010754275,5.346225,0.0,0.077730641,0.0,0.042561800999999996,9.5,9.754465,0.0,0.019170563,9.5,9.700704,0.0,0.04091273,0.397350241,72.41665400000001,1.663328,72.12438900000001,0.073822515,71.959448,0.552080896,71.782208,0.002455849,6.581859,1.0,1.0,72.456877,72.563713,44.872834999999995,72.185608,72.166189,45.396468,72.26403499999999,72.383736,44.748283,72.58219799999999,72.492302,45.10156
 10/20/2017,14:44:07.781,0.0,72.70803599999999,0.0,3.998632,25.815137,0.0,0.0,74.028944,0.0,72.292299,0.022080707999999998,4.034439,13.103396,0.0,0.0,61.811583999999996,0.0,78.162952,29.464789,71.83139200000001,0.0,0.0,0.0,0.0,1.0,0.010448,99.304528,23.451289000000003,8.572742,22.744218,1.0,11106.553,1.0,0.00404,10.947208,42.47112,0.0,1.989354,0.0,1.9874560000000001,0.0,1.9812990000000001,0.0,1.988391,10.0,8.920785,0.0,0.0,0.0,0.139229361,0.0,0.138424655,0.0,0.472110659,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,0.0,72.507806,0.0,3.9523309999999996,0.0,12.203467,71.59701,0.0,243.79255899999998,2.068651,0.0,85.856877,73.63546,73.847025,94.32774,78.796634,0.0,0.0,69.42008100000001,14.618668,34.238857,74.911103,75.212373,0.0,74.521606,76.95359300000001,0.0,73.942326,0.0,0.0,43.18405,10.0,63.0,68.2,24.413877,69.414516,29.038925,0.0,14.111601,14.09645,8.550563,10.0,1.0,14.803999,0.0,1054.548,10.0,0.0,0.0,73.907922,3.192713,3.9051769999999997,11.948766,8.24,1.0,81.11282299999999,48.621626,40.042902000000005,257.846333,4.68,0.0,13.864096,13.889604,9.659362,10.0,0.0,52.097697,19.131470999999998,23.702514,8.821601171265065,29.098043,0.0,0.056648678,0.0,0.045003479000000006,0.0,0.015756237,0.0,0.015498551999999999,0.0,0.020008039,2.020995,2.013233,2.0184189999999997,2.0233790000000003,1.0,1.0,0.0,0.0,0.0,0.0,0.010706103,5.346482,0.0,0.079954885,0.0,0.043399922,9.5,9.753853,0.0,0.013759179,9.5,9.700285000000001,0.0,0.042523261,0.052722875,72.36890799999999,1.00924,72.10413299999999,1.0584719999999999,71.859615,1.6000290000000001,71.840805,0.001489295,5.932638,1.0,1.0,72.456316,72.563807,44.981718,72.18584200000001,72.169278,45.427601,72.263801,72.382473,44.470561,72.58608199999999,72.489401,45.281692
 10/20/2017,14:44:17.781,0.0,72.708598,0.0,6.361911,33.638733,0.0,0.0,73.828338,0.0,72.293001,0.017369733000000002,3.568945,5.3678930000000005,0.0,0.0,61.286536,0.0,78.16641800000001,29.455083000000002,71.831065,0.0,0.0,0.0,0.0,1.0,0.010448,99.21665,23.40318,8.567604,22.765929,1.0,11099.284,1.0,0.00404,10.868555,42.470653999999996,0.0,1.990965,0.0,1.987198,0.0,1.9814599999999998,0.0,1.9875200000000002,10.0,8.919111000000001,0.0,0.0,0.0,0.137748701,0.0,0.13639679400000002,0.0,0.462218265,0.0,0.0,0.0,0.20614380100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,0.0,72.5107,0.0,5.096935,0.0,17.610438000000002,71.619437,0.0,243.78551299999998,2.0679950000000002,0.0,85.864053,73.637473,73.85208,94.347988,78.802724,0.019891172,0.0,69.41344000000001,14.616833999999999,34.285153,74.907498,75.215603,0.0,74.525023,76.95935300000001,0.0,73.945883,0.0,2.795357,43.285589,10.0,63.0,68.2,24.383923,69.414188,29.020164,0.0,13.948676,14.036446,12.257204,10.0,1.0,14.580307999999999,0.0,1040.095,10.0,0.0,0.0,73.904692,3.1848970000000003,3.680978,9.157927,8.24,1.0,81.01538599999999,48.443740000000005,40.038084999999995,249.460802,4.68,0.0,13.826225,14.051027,13.378829000000001,10.0,0.0,52.083289,19.187959,23.684745,7.9545515734328625,29.082764,0.0,0.050717360999999996,0.0,0.052734027,0.0,0.014403391000000001,0.0,0.023003626,0.0,0.004965679000000001,2.021028,2.013362,2.0182900000000004,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.010674386000000001,5.348449,0.0,0.082533719,0.0,0.044270277999999996,9.5,9.752371,0.0,0.0138236,9.5,9.700865,0.0,0.045551059000000005,0.045689662,72.400015,1.304635,72.112814,0.43954951200000003,71.95149,1.6422290000000002,71.87480699999999,0.000200554889,5.613346,1.0,1.0,72.45594200000001,72.56362,45.029453000000004,72.18486,72.166423,45.495385999999996,72.264503,72.383174,44.735923,72.584491,72.490337,45.106995
 10/20/2017,14:44:27.781,0.0,72.708972,0.0,5.609959,12.524643,0.0,0.00042135458899999996,73.58210799999999,0.0,72.29024,0.020325639,3.568945,0.0,0.0,0.0,61.491485,0.0,78.16951,29.4516,71.829988,0.0,0.0,0.0,0.0,1.0,0.010448,98.910569,23.546164,7.904876,22.741116,1.0,11176.258,1.0,0.00404,10.416907,42.467349,0.0,1.9898689999999999,0.0,1.9881650000000002,0.0,1.981524,0.0,1.9877779999999998,10.0,8.910935,0.0,0.0,0.0,0.136428982,0.0,0.137909642,0.0,0.466471672,0.0,0.0,0.0,0.206852702,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,15.277492,72.51720999999999,0.0,5.991158,0.0,6.138676,71.589053,0.0,243.794924,2.0684869999999997,0.0,85.87113599999999,73.63588100000001,73.84875699999999,94.363537,78.80361500000001,0.016744781,0.0,69.406097,14.615478,34.215094,74.882217,75.220894,0.0,74.529658,76.96399,0.0,73.94059399999999,0.07718071,8.422052,43.230204,10.0,63.0,68.2,24.401985999999997,69.410353,29.003075,0.0,13.940259,14.222457,12.369527,10.0,1.0,14.636679999999998,0.0,1044.266,10.0,0.0,0.0,73.905909,3.107341,3.868707,15.252863,8.24,1.0,80.983892,48.542899,39.754513,242.438121,4.68,0.0,13.937434,13.956565,11.118291000000001,10.0,0.0,52.071911,19.084965,23.659831,9.070644078815704,29.063492,0.0,0.039434965,0.0,0.04400495,0.0,0.014177917,0.0,0.024678578,0.0,0.024839632,2.020931,2.013845,2.018193,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.010653068,5.346289,0.0,0.08420996,0.0,0.04362557,9.5,9.748119,0.0,0.015820658,9.5,9.700478,0.0,0.040944941,0.33405133600000003,72.372525,0.0,72.114261,1.445299,71.848763,1.248369,71.876977,0.0005227398090000001,5.918462,1.0,1.0,72.45388299999999,72.564135,44.998682,72.186825,72.16792099999999,45.51312,72.26104000000001,72.383268,44.695752,72.583602,72.489401,45.074773
 10/20/2017,14:44:37.781,0.0,72.708364,0.0,4.607355,15.442459,0.0,0.0,73.797921,0.0,72.291223,0.028269637,4.67897,0.0,0.0,0.0,62.143269999999994,0.0,78.172133,29.429539000000002,71.832328,0.0,0.0,0.0,0.0,1.0,0.010448,98.889271,23.569964000000002,7.599383,22.707325,1.0,11055.237,1.0,0.00404,9.88458,42.467954,0.0,1.989612,0.0,1.9888740000000003,0.0,1.981686,0.0,1.988004,10.0,8.909937,0.0,0.0,0.0,0.1372015,0.0,0.134851757,0.0,0.464312746,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,13.160576999999998,72.509976,0.0,4.202713,0.0,16.423151,71.655608,0.0,243.787588,2.247226,0.0,85.878407,73.635694,73.852595,94.382235,78.80970500000001,0.0,0.0,69.400999,14.614760999999998,34.282695000000004,74.89981999999999,75.225482,0.0,74.531109,76.976822,0.0,73.943496,0.0,8.983118,43.267127,10.0,63.0,68.2,24.378664,69.405489,28.982781,0.0,14.115809,13.996844,6.68922,10.0,1.0,14.607294,0.0,1036.55,10.0,0.0,0.0,73.904552,3.102531,3.8663160000000003,7.281328,8.24,1.0,80.775012,48.604799,40.067586,249.66923799999998,4.68,0.0,13.745073000000001,13.991241,18.958029,10.0,0.0,52.058902,18.750124,23.676394000000002,6.348170963328996,29.046356,0.0,0.041530267,0.0,0.045905376,0.0,0.014918761000000001,0.0,0.021038777999999998,0.0,0.024034366,2.02077,2.013394,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010602823,5.345354,0.0,0.083210662,0.0,0.044528161,9.5,9.742836,0.0,0.016078343000000002,9.5,9.700124,0.0,0.043554000999999995,0.39031703,72.362397,0.685711918,72.05566400000001,0.0,71.96234100000001,0.720877975,71.83067700000001,0.0005227398090000001,5.1439129999999995,1.0,1.0,72.455708,72.564041,45.030637,72.184907,72.166797,45.369275,72.263614,72.380928,44.565581,72.58229200000001,72.488652,44.965296
 10/20/2017,14:44:47.781,0.0,72.709393,0.0,4.8221989999999995,11.065735,0.0,0.000155758653,73.838477,0.0,72.291223,0.021064616,3.927018,29.215021999999998,0.0,0.0,62.401811,0.0,78.17663,29.414585,71.828912,0.0,0.0,0.0,0.0,1.0,0.010448,99.54828,23.523153,7.725066,22.68496,1.0,11164.177,1.0,0.00404,9.964449,42.466558,0.0,1.9896759999999998,0.0,1.988358,0.0,1.981138,0.0,1.9881,10.0,8.914283,0.0,0.0,0.0,0.137491195,0.0,0.14000188,0.0,0.46486053299999996,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,17.346295,72.544701,0.0,4.918091,0.0,9.138983,71.589053,0.0,243.80061800000001,2.249607,0.0,85.887601,73.637004,73.856667,94.396986,78.811251,0.006256811,0.0,69.396322,14.614282000000001,34.263849,74.90805999999999,75.231288,0.0,74.53625799999999,76.983519,0.0,73.941343,0.069574072,8.967088,43.340204,10.0,62.0,68.3,24.379807,69.400671,28.966480999999998,0.0,14.101379999999999,14.190655,11.214210000000001,10.0,1.0,14.72004,0.0,1050.249,10.0,0.0,0.0,73.905441,3.135598,3.9763230000000003,14.386741,8.24,1.0,80.211866,48.712973999999996,40.25242,255.13666800000001,4.68,0.0,13.971097,13.905149,9.531105,10.0,0.0,52.043982,18.662785,23.744826999999997,7.404055391489773,29.025505,0.0,0.047074759,0.0,0.045100111,0.0,0.014757708000000001,0.0,0.018429718,0.0,0.023615628,2.020963,2.013297,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01049433,5.347353,0.0,0.082275835,0.0,0.046139932,9.5,9.745381,0.0,0.015144235,9.5,9.700253,0.0,0.041138204,0.43954951,72.447038,1.1288040000000001,72.134517,0.094922149,71.860338,1.0936379999999999,71.84804,0.0,5.980323,1.0,1.0,72.452713,72.56787800000001,44.954103,72.181865,72.165534,45.625438,72.262538,72.381537,44.583736,72.58444399999999,72.489728,45.167945
 10/20/2017,14:44:57.781,0.0,72.710002,0.0,4.320897,9.847306,0.0,0.0,74.05284300000001,0.0,72.289772,0.023835778,3.927018,12.158479,0.0,0.0,61.527696,0.0,78.18019,29.394429,71.828912,0.0,0.0,0.0,0.0,1.0,0.010448,99.491244,23.335493,8.024321,22.714834,1.0,11125.583,1.0,0.00404,10.305819999999999,42.463951,0.0,1.9889029999999999,0.0,1.9869080000000001,0.0,1.9809759999999998,0.0,1.988423,10.0,8.917244,0.0,0.0,0.0,0.13778088900000002,0.0,0.137813077,0.0,0.460929353,0.0,0.0,0.0,0.20955941600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.709595,0.0,0.0,72.546871,0.0,4.739246,0.0,6.01032,71.564456,0.0,243.80916000000002,1.3108469999999999,0.0,85.890509,73.635788,73.858212,94.419065,78.81359300000001,0.02067777,0.0,69.391411,14.616116,34.243773,74.907779,75.234752,0.0,74.54196999999999,76.98960699999999,0.0,73.94115500000001,0.0,10.506013000000001,43.265972999999995,10.0,62.0,68.3,24.390096,69.39940899999999,28.945536999999998,0.0,14.148875,14.049047,6.464574,10.0,1.0,14.748226,0.0,1031.513,10.0,0.0,0.0,73.901228,3.096519,3.8681099999999997,15.236823999999999,8.24,1.0,79.981881,48.697949,40.283727,257.41342799999995,4.68,0.0,13.984923,13.981675,11.791642,10.0,0.0,52.031812,18.973806,23.768953,7.639862610094082,29.011201,0.0,0.05255478,0.0,0.044906847,0.0,0.014242338,0.0,0.019267193999999998,0.0,0.021586359,2.020931,2.013619,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010438146,5.346547,0.0,0.088336094,0.0,0.042948626,9.5,9.744157000000001,0.0,0.013501494,9.5,9.700349000000001,0.0,0.041879049,0.0,72.397121,1.156937,72.090388,0.29185207,71.847316,1.7758599999999998,71.831401,0.0034224040000000004,5.69486,1.0,1.0,72.457533,72.564135,44.898872,72.185889,72.16282,45.374004,72.26267800000001,72.383923,44.702704,72.58650300000001,72.48809,45.133394
 10/20/2017,14:45:07.781,0.0,72.711125,0.0,3.855403,0.0,0.0,0.0,73.828338,0.0,72.29038,0.012381641,3.568945,25.355278,0.0,0.0,61.185871,0.0,78.18328199999999,29.371579999999998,71.827789,0.0,0.0,0.0,0.0,1.0,0.010448,99.553922,23.258111,8.054045,22.656229999999997,1.0,11098.535,1.0,0.00404,10.133107,42.466139,0.0,1.989998,0.0,1.987972,0.0,1.9807830000000002,0.0,1.9881650000000002,10.0,8.922363,0.0,0.0,0.0,0.135946158,0.0,0.135688652,0.0,0.45983377799999997,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.351906,0.0,0.0,72.53819,0.0,4.095406,0.0,6.234942,71.55794499999999,0.0,243.79656400000002,0.46041201200000004,0.0,85.899891,73.63901700000001,73.85999100000001,94.43729300000001,78.817435,0.012025195,0.0,69.385471,14.614920000000001,34.241315,74.935681,75.237374,0.0,74.543374,76.988764,0.0,73.942887,0.0,2.6510830000000003,43.22405,10.0,62.0,68.3,24.364258,69.394638,28.928169,0.0,14.021420999999998,14.085648999999998,14.038317000000001,10.0,1.0,14.799201,0.0,1044.362,10.0,0.0,0.0,73.904786,3.092912,3.9703449999999996,13.408342999999999,8.24,1.0,79.81492800000001,49.049516,40.259644,239.53605499999998,4.68,0.0,13.858085,13.877647,9.242525,10.0,0.0,52.01829,18.954523000000002,23.732393,7.658008362617244,28.996434000000004,0.0,0.052844899,0.0,0.05241192099999999,0.0,0.013662546999999999,0.0,0.019653722,0.0,0.023808892,2.02106,2.013716,2.0184830000000002,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010391458000000001,5.191911,0.0,0.081373244,0.0,0.05010488900000001,9.5,9.74129,0.0,0.014822129,9.5,9.699575999999999,0.0,0.044810215,0.474715569,72.39784499999999,1.107705,72.094729,0.270752437,71.863232,0.51691484,71.77714399999999,0.0,5.794096,1.0,1.0,72.45757900000001,72.563573,44.965544,72.185281,72.16660999999999,45.387797,72.26192900000001,72.38266,44.686868,72.58233800000001,72.48893299999999,45.119806
