date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,14:45:17.781,0.0,72.708925,0.0,5.609959,24.452420999999998,0.0,0.0,73.770402,0.0,72.289632,0.025960335,3.7121739999999996,0.0,0.0,0.0,61.391544999999994,0.0,78.184547,29.355418,71.827321,0.0,0.0,0.0,6.723632,1.0,0.010448,99.69550500000001,23.329415,8.030560000000001,22.646760999999998,1.0,11024.661,1.0,0.00404,9.95553,42.49216,0.0,1.990514,0.0,1.986005,0.0,1.981138,0.0,1.987972,10.0,8.91879,0.0,0.0,0.0,0.135946158,0.0,0.135463334,0.0,0.46138047200000004,0.0,0.0,0.0,0.20659492,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.137292,0.0,0.0,72.536743,0.0,4.095406,0.0,12.957555000000001,71.61581899999999,0.0,243.773642,0.45803156700000003,0.0,85.905097,73.63976600000001,73.860552,94.45378199999999,78.824556,0.0,0.0,69.37868900000001,14.615718,34.374059,74.909418,75.240464,0.0,74.546604,76.994665,0.0,73.941436,0.0,0.16635971,43.191742,10.0,62.0,68.3,24.381179,69.39038199999999,28.912008,0.0,14.031039999999999,14.050847000000001,11.823960000000001,10.0,1.0,14.692453,0.0,1044.282,10.0,0.0,0.0,73.903054,3.115758,3.8232699999999995,4.811274,8.24,1.0,79.683543,48.854802,40.198234,247.103875,4.68,0.0,13.83404,14.104835000000001,13.619311999999999,10.0,0.0,52.005934,19.162777,23.572654999999997,6.776120113434364,28.97758,0.0,0.052039012999999995,0.0,0.044778004,0.0,0.013759179,0.0,0.017785506,0.0,0.0211032,2.02077,2.01349,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010350006,5.192749,0.0,0.083565252,0.0,0.04327098,9.5,9.729436,0.0,0.014242338,9.5,9.700671,0.0,0.049738439,0.024590027999999996,72.38771700000001,0.559114117,72.083877,1.417166,71.91170100000001,0.481748784,71.90085,0.00116711,5.265379,1.0,1.0,72.45683100000001,72.564088,44.977773,72.18565500000001,72.16431700000001,45.510756,72.262351,72.384766,44.537771,72.584023,72.488231,45.098454
 10/20/2017,14:45:27.781,0.0,72.70944,0.0,4.356705000000001,5.566773,0.0,0.0,73.759538,0.0,72.288555,0.023004429,3.389909,0.0,0.0,0.0,60.550743999999995,0.0,78.190449,29.337213000000002,71.828304,0.0,0.0,0.0,0.0,1.0,0.010448,99.371812,23.725944000000002,6.399426999999999,22.654597,1.0,11239.121000000001,1.0,0.00404,8.594507,42.508266,0.0,1.9891279999999998,0.0,1.98607,0.0,1.981428,0.0,1.988229,10.0,8.918371,0.0,0.0,0.0,0.13678305300000002,0.0,0.138231525,0.0,0.461412695,0.0,0.0,0.0,0.209172742,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.106111,0.0,0.0,72.544701,0.0,6.706536,0.0,11.529602,71.61581899999999,0.0,243.735325,1.016574,0.0,85.91175799999999,73.640374,73.86368900000001,94.473091,78.826008,0.0,0.0,69.370879,14.61484,34.349067,74.926833,75.247862,0.0,74.54950699999999,76.996539,0.0,73.94373,0.0,3.180088,43.250972999999995,10.0,62.0,68.3,24.408160000000002,69.386126,28.899238,0.0,14.049676999999999,13.908039000000002,13.075553,10.0,1.0,14.652272,0.0,1042.501,10.0,0.0,0.0,73.901462,3.213755,3.987085,12.814888999999999,8.24,1.0,79.692352,48.758646999999996,40.232552,246.735104,4.68,0.0,13.994541,14.071952,11.054162,10.0,0.0,51.992039,18.570227,23.552798000000003,7.373837441964162,28.966295000000002,0.0,0.052232426,0.0,0.045293374000000004,0.0,0.013598125,0.0,0.017656663,0.0,0.023873312999999997,2.020995,2.0135549999999998,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010330909000000001,5.190396,0.0,0.082791602,0.0,0.04249733,9.5,9.71594,0.0,0.014500023,9.5,9.701863000000001,0.0,0.042201155,0.0,72.400739,1.107705,72.091111,0.622413011,71.921829,1.6351950000000002,71.894339,0.000200554889,5.731913,1.0,1.0,72.454584,72.563854,44.998682,72.183316,72.16314799999999,45.559624,72.26403499999999,72.380788,44.686095,72.579718,72.48827800000001,45.147369
 10/20/2017,14:45:37.781,0.0,72.711078,0.0,5.359308,9.013644000000001,0.0,0.0,73.960868,0.0,72.29117600000001,0.032611124,2.4231130000000003,0.0,0.0,0.0,61.303192,0.0,78.191854,29.327367,71.825964,0.0,0.0,0.0,0.326381639,1.0,0.010448,99.247024,23.553123,7.370767,22.72724,1.0,11096.611,1.0,0.00404,8.763976,42.502866,0.0,1.989322,0.0,1.9871330000000003,0.0,1.980461,0.0,1.988358,10.0,8.919981,0.0,0.0,0.0,0.137652136,0.0,0.13778088900000002,0.0,0.463700513,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.891498,0.0,0.0,72.51504,0.0,5.096935,0.0,15.701151999999999,71.568073,0.0,243.71278900000001,1.982709,0.0,85.91991999999999,73.638736,73.865888,94.489627,78.833738,0.008092206,0.0,69.361899,14.615239,34.292938,74.93254499999999,75.256851,0.0,74.549132,77.003189,0.0,73.940781,0.0,0.0,43.167511,10.0,62.0,68.3,24.422565,69.38411500000001,28.885492,0.0,14.223424,14.008245,21.53183,10.0,1.0,14.645676000000002,0.0,1036.197,10.0,0.0,0.0,73.899824,3.217363,3.920722,12.879046,8.24,1.0,79.23295,48.784489,40.347546,246.09376400000002,4.68,0.0,13.874917000000002,13.918899,11.118291000000001,10.0,0.0,51.979309,19.120809,23.669481,9.873793004316381,28.953106,0.0,0.055520439000000005,0.0,0.045293374000000004,0.0,0.013759179,0.0,0.016303816999999998,0.0,0.023390154,2.020867,2.013329,2.018322,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.010235756,5.18959,0.0,0.082856073,0.0,0.04523734,9.5,9.715908,0.0,0.013598125,9.5,9.699544,0.0,0.042007891,0.123054989,72.402909,1.114738,72.096175,1.051439,71.894339,0.34811776299999997,71.764122,0.000200554889,5.414554,1.0,1.0,72.455474,72.564322,45.038132,72.18289399999999,72.16062099999999,45.494597999999996,72.26389499999999,72.38439100000001,44.722404,72.584023,72.48818399999999,45.181144
 10/20/2017,14:45:47.781,0.0,72.710236,0.0,4.965428,21.197933,0.0,0.0,73.847892,0.0,72.291363,0.013767221999999999,3.031836,31.905632,0.0,0.0,61.424133999999995,0.0,78.19237,29.301731,71.824935,0.0,0.0,0.0,0.0,1.0,0.010448,100.909658,23.497265,7.486358999999999,22.705039000000003,1.0,11127.935,1.0,0.00404,9.581319,42.493836,0.0,1.989386,0.0,1.9857470000000002,0.0,1.9813310000000002,0.0,1.987714,10.0,8.92468,0.0,0.0,0.0,0.13739463,0.0,0.137233689,0.0,0.48042413799999995,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.535338000000001,0.0,0.0,72.525892,0.0,7.386145,0.0,16.166439999999998,71.589776,0.0,243.705068,0.00537783,0.0,85.92564300000001,73.642808,73.866357,94.509687,78.837299,0.0,0.0,69.358906,14.617871,34.285153,74.917798,75.270756,0.0,74.55006800000001,77.009277,0.0,73.94279399999999,0.031652743,0.0,43.179819,10.0,63.0,68.4,24.377748999999998,69.37840899999999,28.871468,0.0,14.047272,14.026245999999999,9.737972000000001,10.0,1.0,14.545523999999999,0.0,1048.228,10.0,0.0,0.0,73.90193000000001,3.182492,3.981704,16.2473,8.24,1.0,78.181455,48.706964,40.10672,248.81946200000002,4.68,0.0,13.798573999999999,14.140108999999999,11.967997,10.0,0.0,51.965648,18.829752,23.810755,9.678900066279876,28.946465999999997,0.0,0.053167253,0.0,0.050704757999999996,0.0,0.018333086000000002,0.0,0.015015393,0.0,0.018236455,2.021157,2.01349,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.010042895999999999,5.191073,0.0,0.078407585,0.0,0.04214274,9.5,9.716777,0.0,0.015756237,9.5,9.662758,0.0,0.045647691,0.270752433,72.41665400000001,0.249652812,72.08749399999999,0.249652803,71.94425600000001,1.6351950000000002,71.94353199999999,0.0031002190000000004,4.986362000000001,1.0,1.0,72.452525,72.56366700000001,44.919781,72.18018000000001,72.164458,45.448883,72.26076,72.385935,44.61116,72.585427,72.487201,45.21026
 10/20/2017,14:45:57.781,0.0,72.709908,0.0,4.8221989999999995,9.911434,0.0,4.308159e-05,73.975352,0.0,72.28921,0.023835778,3.4257160000000004,35.573189,0.0,0.0,61.091725,0.0,78.198084,29.275445,71.823952,0.0,0.0,0.0,11.201708,1.0,0.010448,99.53191600000001,23.382813,6.126043,22.699979000000003,1.0,11303.053,1.0,0.00404,7.936902000000001,42.495325,0.0,1.9911580000000002,0.0,1.985812,0.0,1.982427,0.0,1.9881650000000002,10.0,8.931664999999999,0.0,0.0,0.0,0.135463334,0.0,0.13710493599999998,0.0,0.473077343,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,0.0,72.533126,0.0,4.131175,0.0,0.0,71.63969300000001,0.0,243.694934,0.0018482070000000001,0.0,85.931178,73.641498,73.872488,94.525754,78.837673,0.0,0.0,69.378175,14.61827,34.251148,74.902582,75.279979,0.0,74.554001,77.020892,0.0,73.940687,0.054696382,6.161755,43.301358,10.0,63.0,68.4,24.513113,69.37583599999999,28.862506,0.0,14.221620000000001,14.275259,6.6250350000000005,10.0,1.0,14.69905,0.0,1014.029,10.0,0.0,0.0,73.90300699999999,3.16626,3.77006,9.671184,8.24,1.0,78.508524,48.662492,40.230745,247.697115,4.68,0.0,13.847265,14.185545999999999,7.062148,10.0,0.0,51.951706,18.490601,23.807183,9.770240578517633,28.93416,0.0,0.020512776,0.0,0.044262634,0.0,0.019428248000000002,0.0,0.015112025,0.0,0.016110554,2.020738,2.013523,2.0184189999999997,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.010070634,4.995691000000001,0.0,0.083049485,0.0,0.043077567000000004,9.5,9.713492,0.0,0.019234984,9.5,9.661406,0.0,0.040300728,0.516914839,72.381206,0.678678707,72.180093,0.284818858,71.847316,1.6422290000000002,71.809698,0.002455849,6.718469,1.0,1.0,72.455286,72.563807,44.976984,72.181303,72.1653,45.355481,72.259917,72.384672,44.854890999999995,72.583508,72.490103,45.136111
 10/20/2017,14:46:07.781,0.0,72.710142,0.0,4.965428,17.975509,0.0,0.0,74.020253,0.0,72.292673,0.018755314,1.7785819999999999,0.0,0.0,0.0,61.598668,0.0,78.201176,29.260073,71.820349,0.0,0.0,0.0,6.0039419999999994,1.0,0.010448,100.160433,23.576088000000002,8.386510000000001,22.735566,1.0,10922.67,1.0,0.00404,9.354280000000001,42.485178000000005,0.0,1.989032,0.0,1.987746,0.0,1.9819759999999997,0.0,1.988391,10.0,8.929702,0.0,0.0,0.0,0.135592087,0.0,0.135141451,0.0,0.46850170799999996,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,9.215419,72.534573,0.0,4.560402,0.0,7.0050740000000005,71.621607,0.0,243.691894,0.0,0.0,85.93788599999999,73.641498,73.87333100000001,94.54299499999999,78.84011,0.0,0.0,69.400765,14.613404999999998,34.283924,74.91030699999999,75.283116,0.0,74.556388,77.03105500000001,0.0,73.941811,0.04787278,14.096838,43.316743,10.0,63.0,68.4,24.464181,69.370692,28.845184000000003,0.0,14.321419,14.073648,4.571139,10.0,1.0,14.772214000000002,0.0,1042.87,10.0,0.0,0.0,73.900245,3.1848970000000003,3.789191,14.996234,8.24,1.0,77.794075,48.730402000000005,40.144048,247.85745099999997,4.68,0.0,13.869507,14.109618,1.8997849999999998,10.0,0.0,51.936226,18.792547,23.707478,9.04633835304068,28.925753999999998,0.0,0.0,0.0,0.042394419,0.0,0.023808892,0.0,0.018590771000000002,0.0,0.014918761000000001,2.0211240000000004,2.0135549999999998,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.009930189,4.996207,0.0,0.083661958,0.0,0.041336855,9.5,9.715038,0.0,0.022810362999999997,9.5,9.660504,0.0,0.043296315999999994,0.137121412,72.392057,1.1288040000000001,72.123666,0.31295170899999997,71.836465,0.312951705,71.74893,0.0027780340000000004,4.304608,1.0,1.0,72.451262,72.560999,44.961597999999995,72.181912,72.165019,45.501692,72.262912,72.384344,44.647469,72.583976,72.485376,45.263058
 10/20/2017,14:46:17.781,0.0,72.71178,0.0,4.464126,0.51670569,0.0,0.002469663,73.860203,0.0,72.29131600000001,0.013397734,2.924414,0.0,0.0,0.0,61.800720999999996,0.0,78.203237,29.247627,71.82423299999999,0.0,0.0,0.0,0.0,1.0,0.010448,100.76654,23.465114,8.134775999999999,22.710753,1.0,11028.082,1.0,0.00404,9.603213,42.465579999999996,0.0,1.9886130000000002,0.0,1.986618,0.0,1.98233,0.0,1.989068,10.0,8.944187,0.0,0.0,0.0,0.13501269800000001,0.0,0.137137124,0.0,0.46189603700000004,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,13.802067000000001,72.546871,0.0,5.3473180000000005,0.0,11.930712,71.636799,0.0,243.688371,0.000534858909,0.0,85.947126,73.64187199999999,73.875812,94.559908,78.844794,0.001012826,0.0,69.471763,14.616195999999999,34.338415000000005,74.909933,75.28513000000001,0.0,74.555686,77.04215500000001,0.0,73.94373,0.140159203,7.219766,43.338665999999996,10.0,63.0,68.4,24.374548,69.3655,28.843002000000002,0.0,14.196370000000002,14.270458999999999,12.754632,10.0,1.0,14.706245999999998,0.0,1037.5439999999999,10.0,0.0,0.0,73.89856,3.2077430000000002,3.829846,13.183793,8.24,1.0,77.742738,48.753839,40.288543,245.163819,4.68,0.0,14.054053,14.312891,8.024078999999999,10.0,0.0,51.925083,18.697722,23.756055,8.609162260571903,28.915259000000002,0.0,0.0,0.0,0.04384389599999999,0.0,0.025999214,0.0,0.021940676,0.0,0.018043191,2.021382,2.013362,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.009895177,4.997399,0.0,0.084274431,0.0,0.04249733,9.5,9.714007,0.0,0.026675637000000002,9.5,9.779815,0.0,0.043135263,0.08085572,72.402185,0.45361594299999997,72.15187900000001,1.480465,71.83357099999999,1.473432,71.906637,0.001489295,4.921924,1.0,1.0,72.457813,72.565913,44.951736,72.181023,72.163428,45.431542,72.260292,72.384953,44.759099,72.58294699999999,72.489681,45.124465
 10/20/2017,14:46:27.781,0.0,72.709861,0.0,4.177668,0.0,0.0,0.0,73.717534,0.0,72.288836,0.019401919,3.998632,23.145135,0.0,0.0,60.784662,0.0,78.206423,29.244051000000002,71.820911,0.0,0.0,0.0,12.481158,1.0,0.010448,98.683676,23.483347,5.792477,22.710916,1.0,11408.251,1.0,0.00404,6.731564,42.451243,0.0,1.9891599999999998,0.0,1.9846840000000001,0.0,1.981234,0.0,1.9890349999999999,10.0,8.94026,0.0,0.0,0.0,0.135463334,0.0,0.137330253,0.0,0.44201457899999996,0.0,0.0,0.0,0.208818292,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.424973,0.0,14.491667999999999,72.532402,0.0,5.633469,0.0,4.2935669999999995,71.655608,0.0,243.69203900000002,0.0,0.0,85.953412,73.641685,73.87731,94.575411,78.848589,0.02041557,0.0,69.60473499999999,14.61827,34.381024,74.90791899999999,75.290514,0.0,74.558495,77.04974200000001,0.0,73.942653,0.0,12.4457,43.302127,10.0,63.0,68.4,24.379807,69.36779200000001,28.895384000000004,0.0,14.090558999999999,14.146851999999999,6.881773,10.0,1.0,14.743428,0.0,1048.131,10.0,0.0,0.0,73.898326,3.1488240000000003,4.158074,0.0,8.24,1.0,78.33144899999999,49.130646,40.170539,239.856725,4.68,0.0,13.805786999999999,14.135326000000001,3.679358,10.0,0.0,51.910628,19.187279,23.725711999999998,7.005409905413517,28.902441999999997,0.0,0.0,0.0,0.045196742000000005,0.0,0.022552678,0.0,0.024678578,0.0,0.018816246000000002,2.020673,2.013974,2.01858,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.009964006999999999,4.998076,0.0,0.083823135,0.0,0.042884155,9.5,9.702797,0.0,0.025580476,9.5,9.778913000000001,0.0,0.045164532,0.08085572099999999,72.400015,0.82637615,72.03540799999999,0.538014474,71.839359,0.833409359,71.840082,0.0,6.140453,1.0,1.0,72.455614,72.56282399999999,45.117428000000004,72.180929,72.164411,45.491839,72.260198,72.383455,44.704249,72.586784,72.48841800000001,45.149699
 10/20/2017,14:46:37.781,0.0,72.712529,0.0,5.753188,10.841287,0.0,0.0,73.863824,0.0,72.290661,0.023189172999999997,4.607355,23.897865,0.0,0.0,61.19818299999999,0.0,78.21003,29.236296000000003,71.821753,0.0,0.0,0.0,0.0,1.0,0.010448,99.257039,23.363653,8.994745,22.689041,1.0,10905.563999999998,1.0,0.00404,9.089535,42.457248,0.0,1.9898689999999999,0.0,1.987198,0.0,1.981718,0.0,1.988777,10.0,8.932116,0.0,0.0,0.0,0.136686488,0.0,0.135077075,0.0,0.44633243200000006,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.888439,0.0,11.973822,72.51938100000001,0.0,7.672297,0.0,12.187422999999999,71.576031,0.0,243.70106299999998,0.002176544,0.0,85.960401,73.643183,73.877356,94.596035,78.852337,0.009927601,0.0,69.64640899999999,14.619944,34.346609,74.889989,75.29692800000001,0.0,74.562802,77.05676700000001,0.0,73.94382399999999,0.041944077,12.301426,43.372127,10.0,63.0,68.4,24.391697,69.363723,28.883124,0.0,14.249275,14.219456,0.0,10.0,1.0,14.817192000000002,0.0,1044.715,10.0,0.0,0.0,73.896454,3.175879,3.927896,13.632893,8.24,1.0,77.36007099999999,48.924514,40.266869,247.969685,4.68,0.0,14.036620000000001,14.242941,0.0,10.0,0.0,51.897107,19.174120000000002,23.74761,7.398011404617931,28.888417999999998,0.0,0.018127355,0.0,0.045744322999999996,0.0,0.020233513,0.0,0.025483844,0.0,0.022005097,2.020963,2.01378,2.018193,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.009781235,4.9964319999999995,0.0,0.082533719,0.0,0.044753809000000006,9.5,9.688206,0.0,0.021940676,9.5,9.777593,0.0,0.038529144,0.41141666299999996,72.41810100000001,0.446582725,72.12728299999999,0.21448674199999998,71.87335999999999,1.7547599999999999,71.800294,0.0,4.527563,1.0,1.0,72.453087,72.565164,45.070876,72.183784,72.16544,45.654207,72.259309,72.384438,44.680687,72.585193,72.49043,45.101948
 10/20/2017,14:46:47.781,0.0,72.71178,0.0,3.568945,9.670954,0.0,0.0,74.23172199999999,0.0,72.290708,0.019401918,3.067643,33.170859,0.0,0.0,60.74193399999999,0.0,78.212137,29.224221000000004,71.82063000000001,0.0,0.0,0.0,0.0,1.0,0.010448,101.34938100000001,23.358411,8.822274,22.698183,1.0,10920.531,1.0,0.00404,9.878093,42.450964,0.0,1.989193,0.0,1.9862950000000001,0.0,1.9821369999999998,0.0,1.9888099999999997,10.0,8.926966,0.0,0.0,0.0,0.13446549800000002,0.0,0.136268041,0.0,0.45158474600000004,0.0,0.0,0.0,0.20682047899999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,10.48236,72.543977,0.0,4.453094999999999,0.0,11.529602,71.621607,0.0,243.71124500000002,0.00209446,0.0,85.967297,73.642387,73.87866700000001,94.613371,78.8581,0.012811791999999999,0.0,69.66165699999999,14.611889000000001,34.362997,74.883341,75.305824,0.0,74.561491,77.07151999999999,0.0,73.94532099999999,0.02046651,10.74647,43.354820000000004,10.0,62.0,68.4,24.38438,69.354322,28.865524,0.0,14.132643,13.969242999999999,10.732828,10.0,1.0,14.980313,0.0,1031.401,10.0,0.0,0.0,73.895799,3.367064,3.929092,8.211607,8.24,1.0,76.774506,48.831965000000004,40.457723,227.142146,4.68,0.0,14.118974,14.007981,15.559206,10.0,0.0,51.884145000000004,18.964731,23.641876,8.324115195377871,28.875090000000004,0.0,0.033954944,0.0,0.043135263,0.0,0.017270136000000002,0.0,0.024066577000000002,0.0,0.024034366,2.020899,2.0135549999999998,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.009658001,4.8412809999999995,0.0,0.082437012,0.0,0.043657805,9.5,9.674645,0.0,0.018397508,9.5,9.778624,0.0,0.044198213,0.284818855,72.385547,1.234302,72.148262,1.1710040000000002,71.865402,0.896708264,71.76991,0.0,3.0148900000000003,1.0,1.0,72.457813,72.564603,45.010911,72.179572,72.166236,45.564747,72.25725,72.382145,44.657897999999996,72.585567,72.487482,45.178038
 10/20/2017,14:46:57.781,0.0,72.711453,0.0,4.356705000000001,27.418333,0.0,0.0,74.144817,0.0,72.29141,0.012104525,3.24668,31.265009999999997,0.0,0.0,59.945308999999995,0.0,78.214011,29.227843,71.820162,0.0,0.0,0.0,0.0,1.0,0.010448,98.43803299999999,23.260013,4.774901,22.714344,1.0,11627.843,1.0,0.00404,6.012334,42.442446000000004,0.0,1.99003,0.0,1.984748,0.0,1.9809759999999998,0.0,1.987843,10.0,8.913317,0.0,0.0,0.0,0.135463334,0.0,0.136911806,0.0,0.465118315,0.0,0.0,0.0,0.207239375,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,7.018317999999999,72.531679,0.0,6.313078,0.0,16.952617,71.619437,0.0,243.69348599999998,0.0,0.0,85.97264399999999,73.645804,73.88306700000001,94.629861,78.859411,0.00311042,0.0,69.657027,14.614601,34.325303999999996,74.875476,75.313221,0.0,74.565563,77.074845,0.0,73.945649,0.010063314,7.34801,43.316743,10.0,62.0,68.4,24.386438000000002,69.354509,28.846438,0.0,14.049076000000001,14.360464000000002,11.904191,10.0,1.0,14.853175,0.0,1044.827,10.0,0.0,0.0,73.89865400000001,3.2859010000000004,4.04448,12.494102,8.24,1.0,77.679224,48.965981,40.417987,230.316782,4.68,0.0,13.760101,14.063582,12.689445,10.0,0.0,51.871835,18.705207,23.672032,8.663775942170332,28.856144,0.0,0.040659911,0.0,0.045325585,0.0,0.01488655,0.0,0.020104671,0.0,0.02425984,2.021189,2.014006,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.009775035,4.842312000000001,0.0,0.08939986300000001,0.0,0.044528161,9.5,9.677415,0.0,0.016271607,9.5,9.77872,0.0,0.041460311,0.35515097100000004,72.380483,0.826376153,72.120772,0.931874326,71.889999,0.713844767,71.803187,0.0,7.208852,1.0,1.0,72.45477199999999,72.563011,45.057857,72.182707,72.16516,45.447306,72.25926199999999,72.381396,44.720086,72.584772,72.489541,45.061962
 10/20/2017,14:47:07.781,0.0,72.712716,0.0,4.6431629999999995,19.226001999999998,0.0,0.0,74.259966,0.0,72.290193,0.023096801,3.6047519999999995,0.0,0.0,0.0,60.334931000000005,0.0,78.217337,29.23193,71.818665,0.0,0.0,0.0,0.0,1.0,0.010448,97.209796,23.496707999999998,6.384932,22.694264999999998,1.0,11367.733,1.0,0.00404,6.340326,42.439885,0.0,1.9895150000000001,0.0,1.989132,0.0,1.980912,0.0,1.987843,10.0,8.913993,0.0,0.0,0.0,0.13601053400000002,0.0,0.136364605,0.0,0.46128380399999996,0.0,0.0,0.0,0.20694937,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,23.360257,72.526615,0.0,4.095406,0.0,18.637281,71.61799,0.0,243.644265,0.0,0.0,85.97921099999999,73.64542900000001,73.88419,94.648089,78.867938,0.0,0.0,69.629571,14.612846,34.24869,74.862227,75.31532800000001,0.0,74.565704,77.08149499999999,0.0,73.942747,0.0,10.650286999999999,43.168281,10.0,62.0,68.4,24.397413,69.350066,28.828699,0.0,14.185548,14.211656,21.114632999999998,10.0,1.0,14.790204999999998,0.0,1032.123,10.0,0.0,0.0,73.89519,3.245018,4.2931919999999995,15.09247,8.24,1.0,77.9909,49.085574,40.384873999999996,258.952646,4.68,0.0,14.099738,14.219026000000001,6.517054,10.0,0.0,51.857614,19.057289,23.541385000000002,7.1623900424717,28.838962,0.0,0.036888367000000005,0.0,0.044584741,0.0,0.015530763000000001,0.0,0.022488256,0.0,0.02425984,2.020706,2.01349,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.009798639,4.841668,0.0,0.082823837,0.0,0.044109101,9.5,9.674999,0.0,0.016786976999999998,9.5,9.77843,0.0,0.041814627,0.327018125,72.384823,0.770110462,72.056387,0.6083465889999999,71.853827,0.270752435,71.882041,0.0,5.9274830000000005,1.0,1.0,72.45411700000001,72.563573,45.040499,72.18149100000001,72.163709,45.575782000000004,72.261415,72.380601,44.75485,72.584678,72.489307,45.059633000000005
 10/20/2017,14:47:17.781,0.0,72.712529,0.0,4.464126,0.0,0.0,0.0,73.966662,0.0,72.28944399999999,0.02124936,3.067643,4.95149,0.0,0.0,60.75569399999999,0.0,78.218368,29.219390999999998,71.81496899999999,0.0,0.0,0.0,0.0,1.0,0.010448,103.391402,23.327560000000002,9.937831,22.619663,1.0,10763.696000000002,1.0,0.00404,10.187028999999999,42.443144000000004,0.0,1.989032,0.0,1.986521,0.0,1.9813310000000002,0.0,1.988906,10.0,8.935914,0.0,0.0,0.0,0.136976182,0.0,0.13549552199999998,0.0,0.45200364200000004,0.0,0.0,0.0,0.20714270699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,10.787067,72.566404,0.0,3.737717,0.0,12.6848,71.63896899999999,0.0,243.63914900000003,0.001684038,0.0,85.98484,73.644025,73.88667099999999,94.668385,78.866485,0.0,0.0,69.593884,14.611889000000001,34.385531,74.874914,75.32005699999999,0.0,74.567717,77.088848,0.0,73.944338,0.058947150999999996,8.630448,43.255589,10.0,62.0,68.4,24.373632999999998,69.34660500000001,28.809102000000003,0.0,14.434445000000002,14.208056,8.261733999999999,10.0,1.0,14.801,0.0,1043.496,10.0,0.0,0.0,73.898092,3.248024,4.019966999999999,6.110458,8.24,1.0,74.803848,48.929322,40.218102,242.34192099999999,4.68,0.0,13.981316,14.20408,19.679477,10.0,0.0,51.845631,19.036645,23.64285,6.963159294199297,28.821919,0.0,0.03398718,0.0,0.04403716,0.0,0.018461929,0.0,0.022649309,0.0,0.023808892,2.021189,2.013329,2.0185470000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.009254714,4.841055,0.0,0.082888308,0.0,0.044689337999999995,9.5,9.674355,0.0,0.017205715,9.5,9.778849000000001,0.0,0.04039736,0.144154624,72.36890799999999,0.988140018,72.05421700000001,0.46768235700000005,71.931957,0.34108455299999996,71.765569,0.000200554889,4.4492709999999995,1.0,1.0,72.455848,72.562403,45.071271,72.180648,72.165207,45.617556,72.257811,72.380788,44.677597,72.58144899999999,72.484955,45.216084
 10/20/2017,14:47:27.781,0.0,72.710376,0.0,3.747981,0.0,0.0,0.0,74.02604699999999,0.0,72.289304,0.02124936,3.4257160000000004,6.793276,0.0,0.0,61.32346999999999,0.0,78.224598,29.204112,71.818805,0.0,0.0,0.0,1.525866,1.0,0.010448,101.533484,23.382767,5.689545,22.696061,1.0,11160.863000000001,1.0,0.00404,8.178132000000002,42.469304,0.0,1.989064,0.0,1.9884549999999999,0.0,1.9812990000000001,0.0,1.989197,10.0,8.92835,0.0,0.0,0.0,0.137008371,0.0,0.137040559,0.0,0.448845809,0.0,0.0,0.0,0.20849606399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,10.161615,72.48971999999999,0.0,4.202713,0.0,9.475914999999999,71.641139,0.0,243.656087,0.001684038,0.0,85.992205,73.64809699999999,73.888637,94.684123,78.871264,0.0,0.0,69.566101,14.618668,34.268765,74.876553,75.322913,0.0,74.568934,77.099526,0.0,73.94461899999999,0.0,9.560215,43.258666,10.0,62.0,68.4,24.388267000000003,69.34571600000001,28.789181,0.0,14.294364999999999,14.227257,0.0,10.0,1.0,14.937134,0.0,1037.256,10.0,0.0,0.0,73.89673499999999,3.2047369999999997,3.9135470000000003,18.990022,8.24,1.0,75.627201,49.048314000000005,40.319249,233.122648,4.68,0.0,13.934428,14.220222,0.0,10.0,0.0,51.830618,19.242404999999998,23.653474,6.951088758647299,28.805387,0.0,0.011680271,0.0,0.045164532,0.0,0.02161857,0.0,0.025322791,0.0,0.021811833,2.020802,2.013458,2.0182900000000004,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.009352121,4.604154,0.0,0.082952779,0.0,0.044012395,9.5,9.674612,0.0,0.023551207,9.5,9.778656,0.0,0.043167473,0.207453528,72.402909,0.910774706,72.03179,1.276502,71.879147,0.5872469539999999,71.88131700000001,0.0,5.524743,1.0,1.0,72.45757900000001,72.56376,45.025508,72.18163100000001,72.164177,45.697952,72.258279,72.379992,44.673735,72.58318100000001,72.488512,45.205602
 10/20/2017,14:47:37.781,0.0,72.713184,0.0,3.24668,13.999583,0.0,0.0,73.84571899999999,0.0,72.287152,0.01903243,5.323501,0.0,0.0,0.0,60.893292,0.0,78.228252,29.187719,71.814454,0.0,0.0,0.0,9.122602,1.0,0.010448,97.926333,23.568758,5.703673,22.700958,1.0,11286.695,1.0,0.00404,6.3853279999999994,42.493696,0.0,1.988677,0.0,1.988939,0.0,1.982105,0.0,1.9891,10.0,8.938844,0.0,0.0,0.0,0.138263713,0.0,0.137233689,0.0,0.44330349,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,5.366483000000001,72.52082800000001,0.0,5.740776,0.0,18.845859,71.61075500000001,0.0,243.72726600000001,0.001109449,0.0,86.003322,73.648331,73.89144499999999,94.702492,78.874075,0.003897018,0.0,69.556373,14.617632,34.31793,74.885448,75.325441,0.0,74.57946700000001,77.114935,0.0,73.945181,0.0,7.059462,43.246742,10.0,62.0,68.4,24.397871,69.34099300000001,28.768934,0.0,14.171721,14.324461999999999,2.035861,10.0,1.0,14.808197,0.0,1047.2169999999999,10.0,0.0,0.0,73.894769,3.203535,4.0863309999999995,0.0,8.24,1.0,76.687306,48.72319,40.306003000000004,255.649741,4.68,0.0,14.060665,14.251311,0.0,10.0,0.0,51.819987,19.405288,23.620905,7.990882756367889,28.786812,0.0,0.0,0.0,0.044842426,0.0,0.022198361,0.0,0.024968473999999997,0.0,0.018751825,2.020995,2.013362,2.018354,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.009490677,4.60583,0.0,0.082920544,0.0,0.043109802999999995,9.5,9.675094999999999,0.0,0.024130997999999997,9.5,9.778849000000001,0.0,0.041814627,0.40438345200000003,72.392781,1.044406,72.036854,0.348117761,71.85021,1.712561,71.853827,0.0,6.105656,1.0,1.0,72.455988,72.564415,45.061013,72.180789,72.161978,45.578540999999994,72.258186,72.38046,44.752918,72.584912,72.485844,45.213753999999994
 10/20/2017,14:47:47.781,0.0,72.712529,0.0,4.28509,2.456573,0.0,0.0,73.84065,0.0,72.29042700000001,0.017369733000000002,3.1392580000000003,0.0,0.0,0.0,60.584056999999994,0.0,78.23134300000001,29.173646999999995,71.815015,0.0,0.0,0.0,0.0,1.0,0.010448,100.367588,23.575623999999998,8.554027,22.70961,1.0,10732.264,1.0,0.00404,9.174675,42.489971999999995,0.0,1.989032,0.0,1.9871009999999998,0.0,1.9823950000000001,0.0,1.989164,10.0,8.940485,0.0,0.0,0.0,0.13778088900000002,0.0,0.13810277199999998,0.0,0.45877042700000004,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,22.606507,72.516487,0.0,4.131175,0.0,16.71195,71.664289,0.0,243.836039,0.0,0.0,86.00773199999999,73.644961,73.894582,94.719734,78.879697,0.015433785,0.0,69.534437,14.615877,34.276140000000005,74.926271,75.32708000000001,0.0,74.581855,77.124208,0.0,73.940875,0.0,14.962484,43.188665,10.0,62.0,68.4,24.374319,69.338561,28.751148999999998,0.0,14.126029999999998,14.236857,13.075553,10.0,1.0,14.829785999999999,0.0,1035.267,10.0,0.0,0.0,73.895003,3.2985260000000003,4.062416000000001,12.943203,8.24,1.0,75.579911,49.004443,40.357781,244.153708,4.68,0.0,14.26084,14.336207,11.743546,10.0,0.0,51.80502,19.17344,23.552056,8.542426055944516,28.770142,0.0,0.0,0.0,0.04300642,0.0,0.025838161000000002,0.0,0.023486786000000003,0.0,0.017431189,2.020931,2.013523,2.0182900000000004,2.02412,1.0,1.0,0.0,0.0,0.0,0.0,0.009280459,4.6073129999999995,0.0,0.083661958,0.0,0.045334047,9.5,9.675094999999999,0.0,0.026965532,9.5,9.779107000000002,0.0,0.041524732,0.446582721,72.379036,0.50988163,72.081707,0.924841111,71.884935,0.7560440359999999,71.910978,0.0,2.895359,1.0,1.0,72.45524,72.563245,44.883092,72.17985300000001,72.161135,45.5746,72.260385,72.380928,44.716223,72.58608199999999,72.48729499999999,45.273928000000005
 10/20/2017,14:47:57.781,0.0,72.71220100000001,0.0,4.8221989999999995,15.923418,0.0,0.0,74.031841,0.0,72.289819,0.021895964,2.673764,23.641617,0.0,0.0,61.545077,0.0,78.231015,29.159762,71.81408,0.0,0.0,0.0,0.0,1.0,0.010448,101.451921,23.546814,5.139107,22.719568,1.0,11067.211000000001,1.0,0.00404,7.337274000000001,42.459669,0.0,1.9887419999999998,0.0,1.9837810000000002,0.0,1.9812990000000001,0.0,1.9890349999999999,10.0,8.942256,0.0,0.0,0.0,0.137813077,0.0,0.135366769,0.0,0.458415976,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,9.247492999999999,72.54976500000001,0.0,6.026927,0.0,18.990257999999997,71.649821,0.0,243.91672799999998,0.001355701,0.0,86.012845,73.648893,73.892896,94.739231,78.881805,0.0,0.0,69.513296,14.615877,34.226566,74.932358,75.32829699999999,0.0,74.582089,77.131608,0.0,73.945555,0.07762816,8.870905,43.378665999999996,10.0,62.0,68.5,24.394441,69.334117,28.730206,0.0,14.123024,14.324461999999999,4.378586,10.0,1.0,14.981512,0.0,1036.871,10.0,0.0,0.0,73.894067,3.346022,4.079155999999999,5.468886,8.24,1.0,75.30797700000001,48.922711,40.343933,218.22751,4.68,0.0,14.277672,14.097660000000001,18.172452,10.0,0.0,51.793317,19.093132,23.830659,7.894009892016644,28.754957,0.0,0.0,0.0,0.049802861,0.0,0.025644897000000003,0.0,0.022842572999999998,0.0,0.017237925,2.020673,2.013619,2.0182580000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.009202404,4.605926999999999,0.0,0.07947135400000001,0.0,0.044689337999999995,9.5,9.67342,0.0,0.027319849,9.5,9.778334,0.0,0.039012304,0.179320683,72.39856800000001,0.34811777299999996,72.131623,0.200420321,71.84442299999999,1.016273,71.762675,0.000844924729,3.8864080000000003,1.0,1.0,72.455146,72.56291800000001,44.84522,72.182193,72.16399,45.489475,72.257811,72.379899,44.686481,72.586176,72.487014,45.215307
 10/20/2017,14:48:07.781,0.0,72.713512,0.0,4.034439,10.344296,0.0,0.0,73.89641400000001,0.0,72.291878,0.020233267,2.781185,4.438993,0.0,0.0,61.677606000000004,0.0,78.235138,29.140582000000002,71.813986,0.0,0.0,0.0,6.563700999999999,1.0,0.010448,99.77163399999999,23.348482999999998,3.021941,22.688062,1.0,12062.536,1.0,0.00404,4.103985,42.447565999999995,0.0,1.988516,0.0,1.9888740000000003,0.0,1.9828459999999999,0.0,1.9892610000000002,10.0,8.938135,0.0,0.0,0.0,0.136107099,0.0,0.136107099,0.0,0.45973711,0.0,0.0,0.0,0.20627269199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,9.055046,72.504912,0.0,4.882322,0.0,9.684493,71.62884100000001,0.0,243.93993999999998,0.0,0.0,86.019646,73.647161,73.898794,94.753514,78.88663100000001,0.0,0.0,69.504269,14.615478,34.355623,74.87262,75.33002900000001,0.0,74.585412,77.144113,0.0,73.945087,0.0,8.133503,43.278665999999994,10.0,62.0,68.5,24.369517000000002,69.330189,28.713441999999997,0.0,14.321419,14.214056,6.913864,10.0,1.0,14.916144000000001,0.0,1051.853,10.0,0.0,0.0,73.895143,3.340611,4.083341000000001,3.223383,8.24,1.0,75.66878,48.946149,40.253021999999994,233.122648,4.68,0.0,14.162256,14.361317999999999,2.765523,10.0,0.0,51.77905,19.126934,23.713603,7.49472942992826,28.737496000000004,0.0,0.0,0.0,0.045035689000000004,0.0,0.022552678,0.0,0.024163208999999998,0.0,0.018558561,2.020802,2.013297,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.009226286,4.604992,0.0,0.082308071,0.0,0.04404463,9.5,9.674194,0.0,0.027223217,9.5,9.778012,0.0,0.042362208,0.495815204,72.386993,0.917807901,72.067238,0.545047684,71.93774499999999,1.761793,71.821996,0.0,9.882804,1.0,1.0,72.457533,72.56179499999999,45.033004,72.18106999999999,72.163007,45.584058,72.257577,72.379899,44.753690999999996,72.585146,72.484721,45.270821999999995
 10/20/2017,14:48:17.781,0.0,72.71309000000001,0.0,4.213476,0.0,0.0,0.0,73.933348,0.0,72.289632,0.009056247,3.6047519999999995,17.667822,0.0,0.0,61.721058,0.0,78.238885,29.124142,71.810757,0.0,0.0,0.0,0.0,1.0,0.010448,98.062469,23.530668,5.401299,22.711242000000002,1.0,11633.508999999998,1.0,0.00404,5.612177,42.451104,0.0,1.9889990000000002,0.0,1.9875200000000002,0.0,1.9814599999999998,0.0,1.988358,10.0,8.928607000000001,0.0,0.0,0.0,0.135946158,0.0,0.136074911,0.0,0.449168037,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454624,0.0,21.08297,72.545424,0.0,5.204242,0.0,14.866842000000002,71.625947,0.0,243.880678,0.001684038,0.0,86.026166,73.650531,73.901088,94.773528,78.891175,0.0,0.0,69.49585,14.618668,34.269175,74.869671,75.330076,0.0,74.589157,77.15343299999999,0.0,73.944245,0.0013380520000000002,6.851066,43.269819,10.0,62.0,68.5,24.400385999999997,69.325886,28.69445,0.0,14.383343,14.458870000000001,0.0,10.0,1.0,14.754223000000001,0.0,1039.806,10.0,0.0,0.0,73.89196,3.3484269999999996,3.891426,9.125848,8.24,1.0,75.91081,48.963577,40.14465,250.59918199999998,4.68,0.0,14.030609,14.146087,0.0,10.0,0.0,51.768932,19.282331,23.66113,7.343621659506844,28.716228000000005,0.0,0.018901005,0.0,0.044198213,0.0,0.020169092,0.0,0.025193947999999997,0.0,0.023035837000000003,2.020738,2.013458,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.009232039000000001,4.609021,0.0,0.084371137,0.0,0.049685828,9.5,9.674967,0.0,0.022842572999999998,9.5,9.777399,0.0,0.043586211,0.48878199200000005,72.395675,1.1217709999999999,72.0506,0.460649146,71.84442299999999,0.411416669,71.798847,0.0,8.189624,1.0,1.0,72.45809399999999,72.564041,44.967515999999996,72.180695,72.162025,45.63332,72.26076,72.380975,44.714292,72.586925,72.484113,45.275481
 10/20/2017,14:48:27.781,0.0,72.715571,0.0,5.180272,12.348291,0.0,0.0,73.85658199999999,0.0,72.286309,0.02346629,3.461523,0.915575464,0.0,0.0,61.296673999999996,0.0,78.24225799999999,29.117733,71.812442,0.0,0.0,0.0,0.0,1.0,0.010448,105.707273,23.614364000000002,10.941466,22.738341000000002,1.0,10609.426000000001,1.0,0.00404,10.48056,42.442166,0.0,1.989644,0.0,1.9874880000000001,0.0,1.981396,0.0,1.9883259999999998,10.0,8.917341,0.0,0.0,0.0,0.136847429,0.0,0.137330253,0.0,0.460446011,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,14.0747,72.559169,0.0,4.095406,0.0,9.508005,71.60858499999999,0.0,243.764425,0.0,0.0,86.031655,73.650063,73.90399000000001,94.790676,78.892674,0.004159217,0.0,69.482474,14.612926000000002,34.322437,74.832125,75.333635,0.0,74.589906,77.156337,0.0,73.945415,0.0,9.271666999999999,43.162127000000005,10.0,62.0,68.5,24.403816,69.321209,28.673228,0.0,14.229435999999998,14.203256,12.433711,10.0,1.0,14.865169,0.0,1038.4589999999998,10.0,0.0,0.0,73.891867,3.311152,4.121605000000001,12.782810000000001,8.24,1.0,71.310449,49.050717999999996,40.454111,253.42108199999998,4.68,0.0,14.010770999999998,14.280606,10.076199,10.0,0.0,51.754478000000006,18.771222,23.750023000000002,6.245793031462699,28.700253999999997,0.0,0.038951434,0.0,0.04609864,0.0,0.015079813999999999,0.0,0.022359413999999998,0.0,0.023583417000000002,2.020931,2.0140700000000002,2.018225,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.008451690999999999,4.607345,0.0,0.083565252,0.0,0.044657103,9.5,9.675257,0.0,0.017173504,9.5,9.755979,0.0,0.041653574,0.334051337,72.404356,0.0,72.157667,1.18507,71.856721,0.38328382,71.824167,0.0,4.290754,1.0,1.0,72.457392,72.56479,45.062591,72.181865,72.163241,45.522185,72.255986,72.379524,44.744034,72.587346,72.48425300000001,45.108936
 10/20/2017,14:48:37.781,0.0,72.71281,0.0,6.2544889999999995,11.129862,0.0,0.0,73.831959,0.0,72.289959,0.025221359,2.816993,12.526836999999999,0.0,0.0,60.975128000000005,0.0,78.24300699999999,29.104219,71.808605,0.0,0.0,0.0,1.525866,1.0,0.010448,100.08444,23.414314,9.396933,22.705366,1.0,10477.927,1.0,0.00404,11.810365,42.437837,0.0,1.989257,0.0,1.9876169999999997,0.0,1.981718,0.0,1.987843,10.0,8.920238000000001,0.0,0.0,0.0,0.137491195,0.0,0.13646117,0.0,0.460800462,0.0,0.0,0.0,0.20659492,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,0.0,72.585213,0.0,3.880793,0.0,4.806989,71.686715,0.0,243.66834500000002,0.000288606172,0.0,86.040239,73.652029,73.905535,94.80810600000001,78.89754599999999,0.004945815,0.0,69.466291,14.616116,34.238447,74.84195600000001,75.33649100000001,0.0,74.593277,77.174368,0.0,73.94471300000001,0.03008667,2.4907779999999997,43.257512,10.0,62.0,68.5,24.380264,69.315035,28.657671999999998,0.0,14.331039,14.29026,11.823960000000001,10.0,1.0,15.015096,0.0,1047.762,10.0,0.0,0.0,73.891633,3.3315930000000002,4.104266,20.225049,8.24,1.0,74.388706,49.056126,40.691926,232.433206,4.68,0.0,13.911585,14.207667,3.5511,10.0,0.0,51.739139,19.292993,23.725294,9.119260421442236,28.684697999999997,0.0,0.054972436,0.0,0.045357796,0.0,0.013726968,0.0,0.017624453,0.0,0.023551207,2.021157,2.013619,2.0184830000000002,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.008904166,4.2142610000000005,0.0,0.082630425,0.0,0.044366984000000005,9.5,9.677961999999999,0.0,0.013726968,9.5,9.738261999999999,0.0,0.041750206,0.151187835,72.3841,0.51691484,72.07519599999999,0.854508997,71.845869,0.664612281,71.931957,0.000200554889,1.903348,1.0,1.0,72.455988,72.564649,45.062197,72.183175,72.162726,45.597457,72.25533100000001,72.381162,44.610388,72.58608199999999,72.483972,45.250246999999995
 10/20/2017,14:48:47.781,0.0,72.713699,0.0,3.998632,16.051674,0.0,0.0,73.94059,0.0,72.290942,0.019771407,3.6405589999999997,32.866564000000004,0.0,0.0,60.614474,0.0,78.248582,29.080396,71.811038,0.0,0.0,0.0,0.0,1.0,0.010448,94.635451,23.309467,4.616559,22.728382999999997,1.0,11021.561000000002,1.0,0.00404,7.3295710000000005,42.446542,0.0,1.98945,0.0,1.985941,0.0,1.9816529999999999,0.0,1.987939,10.0,8.922878,0.0,0.0,0.0,0.13646117,0.0,0.137652136,0.0,0.47675074,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,0.0,72.627895,0.0,4.703478,0.0,5.063699,71.688886,0.0,243.60599700000003,0.0,0.0,86.047463,73.649782,73.905956,94.827321,78.900311,0.002061623,0.0,69.453148,14.616435000000001,34.258523,74.85834100000001,75.334384,0.0,74.594588,77.185468,0.0,73.946585,0.0,0.0,43.177127,10.0,62.0,68.5,24.362886,69.311715,28.643184,0.0,14.471719,14.46127,14.086456,10.0,1.0,14.932336,0.0,1030.134,10.0,0.0,0.0,73.88980699999999,3.368868,4.256722,12.830928,8.24,1.0,76.78443399999999,49.035092,40.501072,226.69320699999997,4.68,0.0,14.129795000000001,14.218428,10.412875,10.0,0.0,51.728555,19.208375,23.773592,8.979507393969953,28.670721,0.0,0.05416655099999999,0.0,0.04403716,0.0,0.017817717,0.0,0.015562973,0.0,0.019138352,2.020931,2.013909,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.009255735,4.328344,0.0,0.081566656,0.0,0.040627676,9.5,9.792507,0.0,0.014210127,9.5,9.713041,0.0,0.043747265,0.101955354,72.373248,0.960007171,72.08098299999999,0.6786787120000001,71.882041,1.065505,71.76050500000001,0.0005227398090000001,3.149565,1.0,1.0,72.45917,72.564415,45.066931,72.181771,72.16193100000001,45.538343,72.258326,72.379524,44.75485,72.583696,72.483598,45.295668
 10/20/2017,14:48:57.781,0.0,72.714073,0.0,5.645766,24.211941,0.0,0.0,73.95072900000001,0.0,72.28953800000001,0.02439001,3.067643,3.1257189999999997,0.0,0.0,61.792030000000004,0.0,78.252564,29.060798,71.80809,0.0,0.0,0.0,19.917963,1.0,0.010448,93.325517,23.41102,2.520676,22.705366,1.0,11835.567,1.0,0.00404,3.416784,42.443749,0.0,1.989032,0.0,1.984619,0.0,1.9814919999999998,0.0,1.9884549999999999,10.0,8.926418,0.0,0.0,0.0,0.13726587699999998,0.0,0.13958343199999998,0.0,0.477685201,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,0.0,72.58883,0.0,7.135763000000001,0.0,6.058454,71.617266,0.0,243.559189,0.0,0.0,86.053327,73.650204,73.90722,94.844188,78.905277,0.0,0.0,69.432148,14.618348999999998,34.201164,74.893547,75.339206,0.0,74.598567,77.19193100000001,0.0,73.94606999999999,0.0,0.0,43.213281,10.0,62.0,68.5,24.400157,69.30839399999999,28.626374,0.0,14.202382,14.337063,5.838778,10.0,1.0,14.974916,0.0,1046.5910000000001,10.0,0.0,0.0,73.889105,3.4001309999999996,4.035512000000001,7.201131,8.24,1.0,77.41093599999999,48.784489,40.352964,239.808624,4.68,0.0,14.040227,14.135326000000001,12.000061,10.0,0.0,51.715733,19.303656,23.640577,9.471960172869622,28.655768,0.0,0.050685126,0.0,0.042877578,0.0,0.017882138,0.0,0.01485434,0.0,0.01849414,2.021028,2.01349,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.009327591,4.528464,0.0,0.083629723,0.0,0.043142038,9.5,9.792925,0.0,0.016883608999999997,9.5,9.740066,0.0,0.044198213,0.08788893099999999,72.377589,0.910774704,72.1309,0.643512647,71.83357099999999,0.256686012,71.808975,0.001811479,7.51655,1.0,1.0,72.45734499999999,72.563994,45.006966,72.18163100000001,72.16314799999999,45.568688,72.259496,72.380741,44.71352,72.584772,72.484534,45.092631
 10/20/2017,14:49:07.781,0.0,72.713746,0.0,4.177668,11.386374,0.0,0.0,73.952178,0.0,72.291737,0.016815501,3.8195959999999998,0.0,0.0,0.0,60.859255000000005,0.0,78.25083000000001,29.041990000000002,71.807856,0.0,0.0,0.0,21.277378,1.0,0.010448,93.891195,23.43533,4.89875,22.755318,1.0,11500.514,1.0,0.00404,4.746588,42.443515999999995,0.0,1.989386,0.0,1.987552,0.0,1.98117,0.0,1.987295,10.0,8.921429,0.0,0.0,0.0,0.137845266,0.0,0.137298065,0.0,0.482325282,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.314608,0.0,0.0,72.54831800000001,0.0,5.991158,0.0,18.268259,71.576031,0.0,243.54485699999998,0.0,0.0,86.060034,73.650625,73.91143199999999,94.858376,78.907853,0.0,0.0,69.42241999999999,14.61803,34.276140000000005,74.860448,75.342952,0.0,74.60114200000001,77.204061,0.0,73.946024,0.0,0.0,43.290973,10.0,62.0,68.5,24.459379000000002,69.305073,28.613419,0.0,14.382742000000002,14.312462,12.594172,10.0,1.0,15.117645999999999,0.0,1051.211,10.0,0.0,0.0,73.890041,3.390512,4.149704,9.783458999999999,8.24,1.0,77.707421,48.714175,40.245195,247.26421000000002,4.68,0.0,14.165861999999999,14.504805,5.4428980000000005,10.0,0.0,51.701559,18.81115,23.591584,9.319885595176238,28.639422999999997,0.0,0.054069845,0.0,0.043070842000000005,0.0,0.01801098,0.0,0.015788448,0.0,0.017785506,2.02077,2.013426,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.009347856,4.521275,0.0,0.083275133,0.0,0.042626272,9.5,9.792507,0.0,0.014822129,9.5,9.718742,0.0,0.04194347,0.17932068199999998,72.402909,1.0866049999999998,72.109197,0.453615936,71.87553,1.803993,71.91459499999999,0.002133664,7.0738509999999994,1.0,1.0,72.458422,72.563573,44.898872,72.182707,72.16165,45.529672999999995,72.25846700000001,72.380554,44.638199,72.585942,72.484113,45.22773
 10/20/2017,14:49:17.781,0.0,72.715898,0.0,4.6431629999999995,5.374389,0.0,0.0,73.94059,0.0,72.288836,0.026514568,3.3182940000000003,7.8983479999999995,0.0,0.0,60.920088,0.0,78.25635799999999,29.02569,71.805844,0.0,0.0,0.0,0.0,1.0,0.010448,102.931617,23.443031,8.777872,22.75189,1.0,10583.874,1.0,0.00404,8.260028,42.437371999999996,0.0,1.989225,0.0,1.988745,0.0,1.982072,0.0,1.988262,10.0,8.921944,0.0,0.0,0.0,0.138456843,0.0,0.136107099,0.0,0.466439449,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,0.0,72.564233,0.0,5.490393,0.0,4.261478,71.624501,0.0,243.55199900000002,0.000904238022,0.0,86.067587,73.651748,73.91550500000001,94.87796800000001,78.912023,0.012549593000000001,0.0,69.430511,14.617551999999998,34.208948,74.834746,75.344824,0.0,74.599925,77.21469300000001,0.0,73.944011,0.006931169,0.0,43.262896000000005,10.0,62.0,68.5,24.393069,69.302548,28.598049,0.0,14.468112,14.310660999999998,8.133365,10.0,1.0,14.854973999999999,0.0,1048.901,10.0,0.0,0.0,73.890556,3.35985,4.061818,4.522567,8.24,1.0,72.40825699999999,48.794705,40.058555,251.929964,4.68,0.0,14.174278,14.278813000000001,16.553201,10.0,0.0,51.688551000000004,19.063868,23.689059,8.603094666867673,28.631157,0.0,0.054617847000000004,0.0,0.044133792000000005,0.0,0.01536971,0.0,0.016174975,0.0,0.020781094,2.020931,2.014006,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.008459791,4.526078,0.0,0.08179230400000001,0.0,0.044624867,9.5,9.795213,0.0,0.01433897,9.5,9.73881,0.0,0.040236307,0.024590027999999996,72.404356,1.248369,72.020216,0.46064914700000004,71.856721,0.29185207,71.91170100000001,0.00116711,2.845098,1.0,1.0,72.458047,72.56366700000001,45.039316,72.183596,72.162586,45.565535,72.25846700000001,72.380133,44.603049,72.58233800000001,72.481586,45.363217999999996
 10/20/2017,14:49:27.781,0.0,72.71594499999999,0.0,4.034439,1.638943,0.0,0.0,73.84427099999999,0.0,72.28818100000001,0.028639125,3.389909,0.0,0.0,0.0,61.361853,0.0,78.260199,29.015613000000002,71.804675,0.0,0.0,0.0,0.0,1.0,0.010448,103.223001,23.318235,5.98825,22.739157000000002,1.0,11029.365,1.0,0.00404,8.078802,42.426433,0.0,1.9886130000000002,0.0,1.9871009999999998,0.0,1.981557,0.0,1.987714,10.0,8.922878,0.0,0.0,0.0,0.13739463,0.0,0.137716513,0.0,0.46901727200000004,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,0.0,72.575808,0.0,4.023868,0.0,13.727688,71.675141,0.0,243.56468999999998,0.000247564045,0.0,86.072934,73.651561,73.915692,94.897559,78.913756,0.0101898,0.0,69.439585,14.616356,34.338004999999995,74.857873,75.342437,0.0,74.603716,77.227104,0.0,73.944292,0.0,0.0,43.227512,10.0,62.0,68.5,24.337734,69.300022,28.58565,0.0,14.539054,14.250058,4.571139,10.0,1.0,14.945529999999998,0.0,1040.753,10.0,0.0,0.0,73.888543,3.3520339999999997,4.238188,11.467587,8.24,1.0,72.150186,48.761051,40.244593,236.457619,4.68,0.0,14.233789999999999,14.339795,12.416898,10.0,0.0,51.675636,18.845859,23.657464,9.058490978672179,28.617226000000002,0.0,0.055294790999999996,0.0,0.04561548,0.0,0.015756237,0.0,0.016046133,0.0,0.02062004,2.020931,2.013523,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.008373681,4.179157,0.0,0.081856775,0.0,0.043528863,9.5,9.79299,0.0,0.014177917,9.5,9.700317,0.0,0.041717996,0.495815204,72.405079,0.40438346399999997,72.08243,0.502848417,71.964512,0.65757907,71.800294,0.001811479,3.7327239999999997,1.0,1.0,72.457205,72.565258,44.995131,72.18125699999999,72.163054,45.597457,72.256454,72.37961800000001,44.597640999999996,72.583742,72.482241,45.284797999999995
