date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,14:49:37.781,0.0,72.714962,0.0,5.788995,3.7711930000000002,0.0,0.0,73.874687,0.0,72.289164,0.019771407,3.282487,17.28345,0.0,0.0,61.185871,0.0,78.263853,29.010458,71.80561,0.0,0.0,0.0,6.483736,1.0,0.010448,98.45011600000001,23.448645000000003,2.893322,22.747972,1.0,11733.255,1.0,0.00404,4.861729,42.417589,0.0,1.9898369999999999,0.0,1.987714,0.0,1.981557,0.0,1.9880360000000001,10.0,8.923747,0.0,0.0,0.0,0.13617147599999999,0.0,0.137233689,0.0,0.47990857299999995,0.0,0.0,0.0,0.20630491399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,0.0,72.583766,0.0,4.596171,0.0,4.7909440000000005,71.62233,0.0,243.58727400000004,0.0,0.0,86.079736,73.65465,73.918266,94.913815,78.916239,0.01359839,0.0,69.441689,14.617392,34.348658,74.862087,75.346182,0.0,74.606151,77.237736,0.0,73.94443199999999,0.06420468,0.0,43.287896,10.0,62.0,68.5,24.316698000000002,69.296842,28.565496999999997,0.0,14.499976,14.412667,16.573596,10.0,1.0,14.941932000000001,0.0,1050.12,10.0,0.0,0.0,73.885829,3.3105510000000002,4.196936,10.537307,8.24,1.0,73.433497,48.923312,40.082638,214.3955,4.68,0.0,14.353414,14.355936999999999,9.098236,10.0,0.0,51.663607,19.22539,23.629396,8.318053177158637,28.601763000000002,0.0,0.05326395900000001,0.0,0.044745794000000005,0.0,0.018075402,0.0,0.015820658,0.0,0.017753295,2.020963,2.013587,2.0185470000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.008537207,4.176674,0.0,0.084693492,0.0,0.041659208999999996,9.5,9.792056,0.0,0.014177917,9.5,9.700285000000001,0.0,0.042877578,0.390317029,72.40942,1.00924,72.112091,0.10898857,71.88059399999999,0.369217399,71.839359,0.001811479,7.922842,1.0,1.0,72.45734499999999,72.564977,45.119006,72.182614,72.162352,45.586816999999996,72.256969,72.380414,44.675666,72.583602,72.484206,45.307703000000004
 10/20/2017,14:49:47.781,0.0,72.71856600000001,0.0,3.210872,2.648956,0.0,0.0,73.923934,0.0,72.28921,0.011088431999999999,3.568945,37.142711,0.0,0.0,61.080861,0.0,78.266242,28.988446000000003,71.804721,0.0,0.0,0.0,0.0,1.0,0.010448,96.739471,23.7175,5.705508,22.759073,1.0,11353.941,1.0,0.00404,6.381679,42.425688,0.0,1.989612,0.0,1.987391,0.0,1.981234,0.0,1.987585,10.0,8.926739999999999,0.0,0.0,0.0,0.13761994800000002,0.0,0.138843102,0.0,0.47871633,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,0.0,72.615597,0.0,5.132704,0.0,5.721521,71.659949,0.0,243.596539,0.000206521922,0.0,86.084099,73.65231,73.91999799999999,94.931903,78.921065,0.00337262,0.0,69.438603,14.616833999999999,34.246641,74.859371,75.34711899999999,0.0,74.60647800000001,77.248977,0.0,73.946164,0.0,0.0,43.367127,10.0,62.0,68.5,24.426681,69.29338100000001,28.547945000000002,0.0,14.485547,14.483471,10.877243,10.0,1.0,14.940132,0.0,1036.005,10.0,0.0,0.0,73.88709200000001,3.4656629999999997,4.057633,7.2973669999999995,8.24,1.0,73.994938,48.455759,40.002563,251.994098,4.68,0.0,14.214554000000001,14.338598999999999,11.470999,10.0,0.0,51.64948,19.424344,23.566531,10.911196393070679,28.586532000000002,0.0,0.051716659000000005,0.0,0.0450679,0.0,0.018268665,0.0,0.013114966,0.0,0.018397508,2.020867,2.013362,2.0185150000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.0085876,4.177255000000001,0.0,0.08343631,0.0,0.043883452999999996,9.5,9.791444,0.0,0.01694803,9.5,9.701316,0.0,0.043811685999999996,0.397350242,72.394951,0.24261960100000002,72.033961,0.896708266,71.950766,1.698494,71.91314799999999,0.001811479,6.185238,1.0,1.0,72.456082,72.565164,45.004205,72.182239,72.164458,45.564747,72.257952,72.378589,44.675666,72.584023,72.484721,45.20172
 10/20/2017,14:49:57.781,0.0,72.714354,0.0,5.001234999999999,7.458544,0.0,0.0,73.826166,0.0,72.288275,0.018016337,3.031836,8.058503,0.0,0.0,61.620394,0.0,78.267554,28.972425,71.802803,0.0,0.0,0.0,1.046073,1.0,0.010448,104.290661,23.285529,8.878602,22.787967000000002,1.0,10320.556999999999,1.0,0.00404,10.300955,42.452174,0.0,1.9892889999999999,0.0,1.9857799999999999,0.0,1.981589,0.0,1.987939,10.0,8.927255,0.0,0.0,0.0,0.136686488,0.0,0.137748701,0.0,0.479715237,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,0.0,72.534573,0.0,4.918091,0.0,0.0,71.642586,0.0,243.584137,0.00209446,0.0,86.092026,73.654323,73.921871,94.947643,78.922377,0.009927601,0.0,69.43186800000001,14.617951000000001,34.371190999999996,74.864006,75.34828900000001,0.0,74.60956800000001,77.258812,0.0,73.948738,0.0,9.015179,43.340204,10.0,59.0,68.5,24.455949,69.289172,28.531182,0.0,14.34186,14.316661999999999,7.186648,10.0,1.0,15.057076,0.0,1032.042,10.0,0.0,0.0,73.883114,3.4614550000000004,3.998444,5.581161,8.24,1.0,70.97799499999999,48.601193,40.010992,252.74767400000002,4.68,0.0,14.120778,14.485075,8.456947999999999,10.0,0.0,51.637684,19.25783,23.787928,9.611934201968387,28.566705,0.0,0.051619952999999996,0.0,0.044359265999999994,0.0,0.018172033,0.0,0.015627394,0.0,0.018365297,2.020931,2.013362,2.0184189999999997,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.00805833,4.177867,0.0,0.082727131,0.0,0.043174274000000006,9.5,9.794117,0.0,0.017753295,9.5,9.701283,0.0,0.042297787,0.5380144729999999,72.423165,1.234302,72.024556,0.200420321,71.888552,1.705528,71.846593,0.001811479,1.39945,1.0,1.0,72.457813,72.568393,44.985269,72.182146,72.162025,45.496567999999996,72.256501,72.375968,44.696524,72.584819,72.480837,45.077878999999996
 10/20/2017,14:50:07.781,0.0,72.716086,0.0,3.89121,16.436441000000002,0.0,0.0,73.683497,0.0,72.287947,0.021341732000000002,3.4257160000000004,10.300677,0.0,0.0,61.32419399999999,0.0,78.271676,28.949438,71.802148,0.0,0.0,0.0,14.320367999999998,1.0,0.010448,100.162973,23.261498,5.090301999999999,22.801842,1.0,10589.753999999999,1.0,0.00404,8.483825,42.481173999999996,0.0,1.988838,0.0,1.9879069999999999,0.0,1.982072,0.0,1.987875,10.0,8.937363000000001,0.0,0.0,0.0,0.138038395,0.0,0.13903623199999998,0.0,0.473302902,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,0.0,72.61704300000001,0.0,3.558873,0.0,0.0,71.62884100000001,0.0,243.568502,0.000329648292,0.0,86.098077,73.655165,73.9251,94.965402,78.927155,0.002323823,0.0,69.423262,14.618509,34.287202,74.846965,75.350817,0.0,74.609709,77.267149,0.0,73.948785,0.0,9.977007,43.360973,10.0,59.0,68.5,24.358085,69.28706700000001,28.512560999999998,0.0,14.151279999999998,14.255457999999999,12.979277,10.0,1.0,14.910147,0.0,1024.5510000000002,10.0,0.0,0.0,73.886765,3.389911,4.277647,15.028313,8.24,1.0,73.033057,48.688334000000005,39.97246,218.756616,4.68,0.0,14.09012,14.468335,9.27459,10.0,0.0,51.624722,19.090864,23.775261999999998,9.295560414533401,28.551102,0.0,0.034535182000000005,0.0,0.044616950999999995,0.0,0.018236455,0.0,0.014081285,0.0,0.017141293999999998,2.020995,2.01378,2.018612,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.008343457,3.982454,0.0,0.08159889099999999,0.0,0.049202297,9.5,9.793022,0.0,0.018622982,9.5,9.701155,0.0,0.041138205,0.5380144729999999,72.381206,0.889675056,72.096175,1.276502,71.853827,0.988140015,71.929064,0.001489295,0.72286136,1.0,1.0,72.458843,72.563386,45.021958000000005,72.182286,72.162165,45.513515000000005,72.254349,72.374237,44.710043,72.584632,72.482475,45.186578999999995
 10/20/2017,14:50:17.781,0.0,72.716928,0.0,3.5331379999999997,5.534708999999999,0.0,0.0,73.78054,0.0,72.28659,0.021988336,4.249283,21.175224,0.0,0.0,61.933975,0.0,78.27593900000001,28.934856,71.798826,0.0,0.0,0.0,8.722773,1.0,0.010448,95.71854,23.166395,2.043814,22.765276,1.0,11793.552,1.0,0.00404,3.977896,42.487691,0.0,1.988806,0.0,1.9862950000000001,0.0,1.982975,0.0,1.9881970000000002,10.0,8.937942,0.0,0.0,0.0,0.137974019,0.0,0.136557735,0.0,0.470209515,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,9.568238000000001,72.626448,0.0,3.773486,0.0,7.759162,71.618713,0.0,243.54418199999998,0.000822153778,0.0,86.10478499999999,73.655727,73.923509,94.986075,78.9317,0.014384988000000001,0.0,69.418023,14.612368,34.463375,74.876553,75.352924,0.0,74.611019,77.278389,0.0,73.945977,0.0,12.381578,43.234819,10.0,59.0,68.5,24.305037,69.277292,28.494265999999996,0.0,14.53725,14.418067,12.225112,10.0,1.0,15.054676999999998,0.0,1038.812,10.0,0.0,0.0,73.88306700000001,3.351433,4.150302,15.172667,8.24,1.0,74.527551,48.751435,40.062168,223.374269,4.68,0.0,14.177284,14.291367999999999,9.883813,10.0,0.0,51.611528,19.177297,23.661686,8.548492463384349,28.536011,0.0,0.0,0.0,0.043296315999999994,0.0,0.023841102000000003,0.0,0.018880667,0.0,0.014564444,2.020641,2.013523,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.008544169,3.9825510000000004,0.0,0.083565252,0.0,0.042819684000000004,9.5,9.792732,0.0,0.023776681,9.5,9.700736000000001,0.0,0.043972739000000004,0.186353894,72.362397,0.523948053,72.06506800000001,1.3187010000000001,71.85021,0.671645497,71.788719,0.001811479,6.5315970000000005,1.0,1.0,72.458235,72.560765,44.970672,72.180648,72.162025,45.51312,72.25748399999999,72.37666999999999,44.757553,72.584959,72.481399,45.322843
 10/20/2017,14:50:27.781,0.0,72.71758299999999,0.0,2.673764,18.488532,0.0,0.0,73.729122,0.0,72.288415,0.018847686000000002,3.067643,13.263551000000001,0.0,0.0,61.136625,0.0,78.274346,28.914888,71.80037,0.0,0.0,0.0,4.56456,1.0,0.010448,94.040809,23.374462,1.168436,22.779968,1.0,12529.836000000001,1.0,0.00404,0.0,42.478242,0.0,1.9882900000000001,0.0,1.985425,0.0,1.9830720000000002,0.0,1.987875,10.0,8.941902,0.0,0.0,0.0,0.138231525,0.0,0.136139288,0.0,0.45696595100000004,0.0,0.0,0.0,0.205692682,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,20.393369,72.580149,0.0,4.059637,0.0,11.866534,71.64331,0.0,243.522901,8.3395569e-05,0.0,86.11402700000001,73.65535200000001,73.929594,94.999747,78.934979,0.004159217,0.0,69.404133,14.616116,34.342102000000004,74.896028,75.354188,0.0,74.612002,77.289817,0.0,73.949206,0.0,13.936534,43.296358000000005,10.0,59.0,68.5,24.325158,69.27691800000001,28.473463,0.0,14.17653,14.403067000000002,12.032559,10.0,1.0,15.124842999999998,0.0,1037.063,10.0,0.0,0.0,73.88011800000001,3.392315,4.158074,11.563823,8.24,1.0,75.172765,48.868023,40.289747999999996,226.14806800000002,4.68,0.0,14.192913,14.373873000000001,1.018015,10.0,0.0,51.597121,18.830205,23.512853,7.186548195883356,28.518133000000002,0.0,0.0,0.0,0.045808744000000005,0.0,0.024904053,0.0,0.02319689,0.0,0.017560032,2.020802,2.013716,2.018161,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.008611731,4.144278,0.0,0.08420996,0.0,0.042174975999999996,9.5,9.793280000000001,0.0,0.026740057999999997,9.5,9.702121,0.0,0.044488109000000005,0.116021778,72.414484,1.0866049999999998,72.045536,0.692745133,71.938468,1.1639700000000002,71.798123,0.0,9.82094,1.0,1.0,72.457673,72.56282399999999,45.136758,72.18032099999999,72.16034,45.642779,72.257531,72.375547,44.966134999999994,72.585193,72.481492,45.24093
 10/20/2017,14:50:37.781,0.0,72.719034,0.0,4.858006,0.228130472,0.0,0.0,73.7494,0.0,72.29108199999999,0.026884056,2.100847,0.0,0.0,0.0,61.04247900000001,0.0,78.278937,28.891065,71.797048,0.0,0.0,0.0,0.0,1.0,0.010448,93.744827,23.229673000000002,4.610137,22.747156,1.0,11684.718,1.0,0.00404,5.498657,42.460879,0.0,1.9891599999999998,0.0,1.9869400000000002,0.0,1.9822009999999999,0.0,1.989583,10.0,8.934884,0.0,0.0,0.0,0.13584959300000002,0.0,0.13549552199999998,0.0,0.44394794600000004,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,15.036933,72.58955300000001,0.0,3.880793,0.0,9.748671,71.614373,0.0,243.507411,0.003202597,0.0,86.117263,73.656335,73.930577,95.018587,78.937275,0.0,0.0,69.383179,14.617710999999998,34.444528000000005,74.91424,75.354516,0.0,74.61439,77.29258100000001,0.0,73.945696,0.037022134,7.652589,43.308281,10.0,59.0,68.5,24.305494,69.273036,28.464872999999997,0.0,14.546268,14.362864000000002,0.0,10.0,1.0,15.031888,0.0,1050.762,10.0,0.0,0.0,73.880492,3.327986,4.033718,0.0,8.24,1.0,75.429335,48.920909,40.446886,252.811808,4.68,0.0,14.233189000000001,14.419908,0.0,10.0,0.0,51.584299,18.898943,23.481491000000002,6.824377581142219,28.503181,0.0,0.001880705,0.0,0.044939057000000004,0.0,0.023486786000000003,0.0,0.025000685,0.0,0.021232042000000003,2.020867,2.01349,2.018161,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.008618235,4.141859999999999,0.0,0.083565252,0.0,0.045011693,9.5,9.793924,0.0,0.022488256,9.5,9.700253,0.0,0.041138204,0.45361593299999997,72.375419,0.40438346399999997,72.109921,0.10195535900000001,71.876253,0.559114112,71.83357099999999,0.0,5.87561,1.0,1.0,72.457533,72.56015699999999,45.184888,72.179291,72.160246,45.579329,72.256314,72.375266,44.695365,72.586597,72.482381,45.23433
 10/20/2017,14:50:47.781,0.0,72.716788,0.0,5.180272,14.095775,0.0,0.0,73.768953,0.0,72.286824,0.023096801,3.4257160000000004,6.472965,0.0,0.0,61.390097,0.0,78.282169,28.895059000000003,71.79789,0.0,0.0,0.0,0.0,1.0,0.010448,107.933494,23.303668,7.964691,22.791558,1.0,10470.337,1.0,0.00404,9.457664,42.451011,0.0,1.9891599999999998,0.0,1.987875,0.0,1.982072,0.0,1.9888419999999998,10.0,8.928736,0.0,0.0,0.0,0.137877454,0.0,0.13671867599999998,0.0,0.443045708,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454625,0.0,4.115579,72.625725,0.0,5.204242,0.0,14.048576,71.68526899999999,0.0,243.50466,0.001560912,0.0,86.125425,73.655961,73.931607,95.037098,78.941351,0.0025860220000000003,0.0,69.365921,14.617871,34.441660999999996,74.90450200000001,75.358074,0.0,74.61106600000001,77.292487,0.0,73.945883,0.001785502,5.921298,43.38482,10.0,59.0,68.5,24.297491,69.270557,28.445742,0.0,14.033445,14.378465,0.0,10.0,1.0,14.907748000000002,0.0,1043.351,10.0,0.0,0.0,73.87979,3.491515,4.174815,0.0,8.24,1.0,70.241388,49.150478,40.709988,241.508177,4.68,0.0,14.102143,14.333816,0.0,10.0,0.0,51.574368,19.339272,23.51276,7.240910980798012,28.487858000000003,0.0,0.002299765,0.0,0.043586211,0.0,0.026256899,0.0,0.026450162000000003,0.0,0.016142764,2.020995,2.013362,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.007740839,4.139442,0.0,0.082308071,0.0,0.043109802999999995,9.5,9.793602,0.0,0.021844044,9.5,9.700124,0.0,0.041685785,0.42548308700000004,72.38916400000001,0.5942801679999999,72.129453,0.34108455,71.827784,1.445299,71.824167,0.0,2.022879,1.0,1.0,72.461229,72.56506999999999,45.140703,72.18018000000001,72.161884,45.663272,72.256174,72.376249,44.912058,72.58538,72.482288,45.135335
 10/20/2017,14:50:57.781,0.0,72.718425,0.0,4.67897,0.0,0.0,0.0,73.880481,0.0,72.288415,0.018016337,3.747981,0.0,0.0,0.0,61.070723,0.0,78.287322,28.878062,71.799996,0.0,0.0,0.0,8.722774000000001,1.0,0.010448,105.39603799999999,23.580403,5.030488,22.802659,1.0,10772.783000000001,1.0,0.00404,7.957174,42.449754,0.0,1.988709,0.0,1.9901959999999999,0.0,1.9822009999999999,0.0,1.989068,10.0,8.931569,0.0,0.0,0.0,0.136589923,0.0,0.136976182,0.0,0.44468907,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,5.1098870000000005,72.603298,0.0,4.31002,0.0,10.663203,71.612202,0.0,243.51701400000002,0.002463839,0.0,86.133119,73.653199,73.934602,95.055328,78.946973,0.00337262,0.0,69.36522,14.617710999999998,34.360539,74.883528,75.361961,0.0,74.614109,77.290239,0.0,73.947006,0.038923794,7.796863,43.200973,10.0,59.0,68.4,24.381636,69.270136,28.431115000000002,0.0,14.129036,14.238057000000001,3.784882,10.0,1.0,15.077466000000001,0.0,1033.711,10.0,0.0,0.0,73.880258,3.45424,4.342217,0.0,8.24,1.0,70.975702,48.923913,40.51793,228.68136299999998,4.68,0.0,14.189907,14.420506,0.0,10.0,0.0,51.560660999999996,19.289364000000003,23.514802,7.343621659506844,28.473463,0.0,0.00191294,0.0,0.045486637999999996,0.0,0.023615628,0.0,0.025032895,0.0,0.020330145,2.020931,2.013426,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.00780895,3.865793,0.0,0.079535825,0.0,0.046107697,9.5,9.792185,0.0,0.019911407,9.5,9.700092,0.0,0.044649162,0.5098816270000001,72.423165,1.1217709999999999,72.070132,0.080855725,71.879871,0.41844987899999997,71.887105,0.0,2.038344,1.0,1.0,72.457205,72.562637,45.024325,72.17746600000001,72.161089,45.630956,72.258045,72.376998,44.937938,72.584912,72.483598,45.193954999999995
 10/20/2017,14:51:07.781,0.0,72.71856600000001,0.0,4.607355,24.628772,0.0,0.0,73.822544,0.0,72.288836,0.021526476,4.929621,0.0,0.0,0.0,61.05189300000001,0.0,78.28699399999999,28.868078000000004,71.796767,0.0,0.0,0.0,14.800162,1.0,0.010448,99.953616,23.436119,1.9680369999999998,22.808862,1.0,11938.521,1.0,0.00404,3.4188110000000003,42.434625,0.0,1.988484,0.0,1.986521,0.0,1.982749,0.0,1.990164,10.0,8.93849,0.0,0.0,0.0,0.137877454,0.0,0.13549552199999998,0.0,0.440016766,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,8.39752,72.61632,0.0,5.311548999999999,0.0,4.004767,71.664289,0.0,243.52352799999997,0.0,0.0,86.138091,73.657084,73.936428,95.070927,78.949315,0.00337262,0.0,69.406705,14.616356,34.501477,74.874025,75.366174,0.0,74.612143,77.297358,0.0,73.949721,0.0,4.670922,43.199819,10.0,59.0,68.4,24.461208,69.26531899999999,28.415467,0.0,14.347271,14.356264000000001,4.378586,10.0,1.0,15.102653,0.0,1035.026,10.0,0.0,0.0,73.88082,3.424781,4.133562,0.0,8.24,1.0,72.381069,49.154084000000005,40.417987,219.141421,4.68,0.0,14.426751000000001,14.681772,0.0,10.0,0.0,51.54728,19.210644,23.69407,7.240910980798012,28.464733000000003,0.0,0.0,0.0,0.043135263,0.0,0.02062004,0.0,0.024968473999999997,0.0,0.019621511,2.020802,2.0135549999999998,2.018129,2.0240560000000003,1.0,1.0,0.0,0.0,0.0,0.0,0.007988493000000001,3.865213,0.0,0.08346854599999999,0.0,0.043818982,9.5,9.791863000000001,0.0,0.023486786000000003,9.5,9.700736000000001,0.0,0.042845367,0.30591849,72.372525,1.065505,72.086047,0.481748781,71.853104,0.861542206,71.848763,0.0,8.437396000000001,1.0,1.0,72.455052,72.565211,45.101647,72.180087,72.163428,45.600609999999996,72.255986,72.37592099999999,44.818583000000004,72.58407,72.482568,45.211425
 10/20/2017,14:51:17.781,0.0,72.71632,0.0,5.430922,0.0,0.0,0.0,73.726949,0.0,72.291878,0.022634941000000002,4.249283,29.711503999999998,0.0,0.0,60.63257900000001,0.0,78.291772,28.850153000000002,71.795691,0.0,0.0,0.0,11.921399000000001,1.0,0.010448,96.636124,23.536329000000002,2.873323,22.78862,1.0,11989.517,1.0,0.00404,4.053711,42.42215,0.0,1.98858,0.0,1.987681,0.0,1.982588,0.0,1.989164,10.0,8.937717,0.0,0.0,0.0,0.134272368,0.0,0.13864997199999998,0.0,0.44320682200000006,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,8.926748,72.635129,0.0,5.1684730000000005,0.0,14.241109,71.64331,0.0,243.52859500000002,0.000699027405,0.0,86.14465799999999,73.659003,73.938347,95.086525,78.954422,0.005208014,0.0,69.415311,14.617073000000001,34.506803999999995,74.887929,75.369218,0.0,74.61462399999999,77.30386800000001,0.0,73.951172,0.0,8.630448,43.37982,10.0,59.0,68.4,24.467610999999998,69.25937900000001,28.401351000000002,0.0,14.075529000000001,14.314862,0.0,10.0,1.0,15.026489999999999,0.0,1039.229,10.0,0.0,0.0,73.88011800000001,3.415161,4.228623000000001,0.0,8.24,1.0,72.923732,49.031487,40.554655,230.877955,4.68,0.0,14.349807,14.600463000000001,0.0,10.0,0.0,51.537116,18.966093,23.801337,7.295282576231516,28.452243,0.0,0.001880705,0.0,0.044778004,0.0,0.023390154,0.0,0.02477521,0.0,0.020716672,2.020577,2.013587,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.008032414,3.8653739999999996,0.0,0.08298501400000001,0.0,0.051297599000000006,9.5,9.788223,0.0,0.022294993,9.5,9.700349000000001,0.0,0.04661401,0.11602177699999999,72.392057,0.9248411129999999,72.109197,0.172287475,71.947873,0.390317034,71.853104,0.0,8.412586,1.0,1.0,72.459498,72.56235600000001,44.976984,72.178823,72.159872,45.623074,72.254863,72.374564,44.73515,72.583836,72.482896,45.218025
 10/20/2017,14:51:27.781,0.0,72.71833199999999,0.0,3.676367,0.0,0.0,0.0,73.724776,0.0,72.287994,0.026329823999999998,3.5331379999999997,30.159939,0.0,0.0,60.400833,0.0,78.293224,28.826424,71.796533,0.0,0.0,0.0,0.0,1.0,0.010448,100.853595,23.337209,7.331503,22.794823,1.0,10681.482,1.0,0.00404,8.253542,42.412841,0.0,1.989322,0.0,1.9865849999999998,0.0,1.981589,0.0,1.989197,10.0,8.92806,0.0,0.0,0.0,0.135881781,0.0,0.136815241,0.0,0.44826579899999996,0.0,0.0,0.0,0.208624955,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.8542,0.0,15.036933,72.640917,0.0,9.174591,0.0,3.9085010000000002,71.617266,0.0,243.532745,8.3395552e-05,0.0,86.15178900000001,73.65656899999999,73.9405,95.107621,78.954375,0.006519011,0.0,69.38968,14.615079999999999,34.423634,74.877957,75.37123100000001,0.0,74.614343,77.31248599999999,0.0,73.947241,0.0,10.041129,43.30905,10.0,59.0,68.4,24.438343,69.25793,28.388859999999998,0.0,14.499976,14.551275,0.0,10.0,1.0,14.953926000000001,0.0,1042.613,10.0,0.0,0.0,73.87988399999999,3.4440199999999996,4.342217,12.045002,8.24,1.0,70.77308599999999,48.775473999999996,40.271685999999995,244.762982,4.68,0.0,14.390082999999999,14.288976000000002,0.0,10.0,0.0,51.521218,19.116951999999998,23.7825,6.860575664299416,28.441470000000002,0.0,0.035502244,0.0,0.045905376,0.0,0.017270136000000002,0.0,0.023390154,0.0,0.02319689,2.020899,2.013684,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.007640436,3.865793,0.0,0.08420996,0.0,0.045334047,9.5,9.78323,0.0,0.018655193,9.5,9.700156,0.0,0.043038630999999994,0.44658272299999996,72.405079,0.55911411,72.151156,1.227269,71.84442299999999,0.63647944,71.778591,0.0,3.5887059999999997,1.0,1.0,72.458515,72.561374,44.951341,72.179525,72.159498,45.66406,72.254162,72.376998,44.876908,72.58641,72.47948000000001,45.182309000000004
 10/20/2017,14:51:37.781,0.0,72.720017,0.0,3.031836,13.871326999999999,0.0,0.0,73.6806,0.0,72.288275,0.011919781,3.1034509999999997,14.993229000000001,0.0,0.0,59.501371999999996,0.0,78.29758100000001,28.809288000000002,71.793913,0.0,0.0,0.0,0.0,1.0,0.010448,105.596418,23.321111,7.5331470000000005,22.784539000000002,1.0,10238.451,1.0,0.00404,9.851335,42.413539,0.0,1.9894180000000001,0.0,1.987875,0.0,1.981138,0.0,1.9888419999999998,10.0,8.925066000000001,0.0,0.0,0.0,0.136235852,0.0,0.133564226,0.0,0.45777152,0.0,0.0,0.0,0.208431618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,15.710497,72.597511,0.0,6.1700029999999995,0.0,14.722442000000001,71.61799,0.0,243.54722200000003,0.0,0.0,86.15727700000001,73.660875,73.942419,95.12481700000001,78.957607,0.0,0.0,69.362086,14.613086,34.447396000000005,74.85646899999999,75.37699,0.0,74.613126,77.320776,0.0,73.948879,0.0,12.317456,43.355204,10.0,59.0,68.4,24.446574,69.250213,28.376648,0.0,14.163904999999998,14.398866,14.262963000000001,10.0,1.0,15.121844,0.0,1034.545,10.0,0.0,0.0,73.877684,3.4861050000000002,4.426516,11.515705,8.24,1.0,70.314923,48.958169,40.35176,237.515831,4.68,0.0,14.109356,14.675195,11.935933,10.0,0.0,51.511333,19.20225,23.657418,8.148366431110817,28.429211,0.0,0.03630813,0.0,0.050414862000000005,0.0,0.016142764,0.0,0.024968473999999997,0.0,0.024807421,2.020963,2.013458,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.007516497,3.8677269999999995,0.0,0.08395207699999999,0.0,0.040692147000000005,9.5,9.753982,0.0,0.018333086000000002,9.5,9.700607000000002,0.0,0.043650633,0.20042031600000002,72.36746099999999,0.847475785,72.086771,0.6083465889999999,71.86250799999999,1.6000290000000001,71.92110600000001,0.0005227398090000001,0.74670305,1.0,1.0,72.459264,72.559502,45.025903,72.178309,72.158889,45.60731,72.253787,72.37634200000001,44.767983,72.582385,72.482007,45.152028
 10/20/2017,14:51:47.781,0.0,72.72010999999999,0.0,4.8221989999999995,23.907334,0.0,0.002650751,73.647286,0.0,72.288462,0.018385826,3.282487,25.435356,0.0,0.0,59.12913100000001,0.0,78.302921,28.79011,71.79279,0.0,0.0,0.0,0.0,1.0,0.010448,98.20330799999999,23.676672,3.566507,22.799557,1.0,10926.305,1.0,0.00404,5.701371,42.4053,0.0,1.98974,0.0,1.986392,0.0,1.981267,0.0,1.9881650000000002,10.0,8.91145,0.0,0.0,0.0,0.138006207,0.0,0.136911806,0.0,0.45973711,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,20.32922,72.572191,0.0,5.418856,0.0,12.347866999999999,71.688886,0.0,243.57217000000003,0.0007400695389999999,0.0,86.163375,73.661437,73.944947,95.141825,78.963417,0.0,0.0,69.338794,14.613644,34.446166999999996,74.907451,75.382936,0.0,74.615654,77.321244,0.0,73.947006,0.160965596,10.42586,43.179819,10.0,59.0,68.4,24.50008,69.247219,28.365968,0.0,14.551078,14.521873000000001,14.632022000000001,10.0,1.0,15.208201999999998,0.0,1028.979,10.0,0.0,0.0,73.877122,3.4043400000000004,4.2931919999999995,14.17823,8.24,1.0,72.72231,48.661891,40.487826,211.733936,4.68,0.0,14.426751000000001,14.508989999999999,13.122314000000001,10.0,0.0,51.495155,18.770315,23.624988000000002,7.960606474018687,28.417603000000003,0.0,0.04369004,0.0,0.042941999,0.0,0.014757708000000001,0.0,0.019718143,0.0,0.02422763,2.02077,2.013619,2.018032,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.007856721,3.673507,0.0,0.083049485,0.0,0.043754510999999996,9.5,9.753531,0.0,0.015466341000000002,9.5,9.697096,0.0,0.046742852,0.24965279699999998,72.383376,1.044406,72.058557,0.34811776299999997,71.850933,1.7195939999999998,71.7511,0.0,2.246154,1.0,1.0,72.456597,72.56282399999999,44.929644,72.181444,72.159357,45.576176000000004,72.252711,72.376717,44.693434,72.585006,72.481024,45.138052
 10/20/2017,14:51:57.781,0.0,72.716975,0.0,4.28509,25.125763,0.0,0.00025636317299999997,74.021702,0.0,72.288836,0.021618848,3.4257160000000004,22.440452,0.0,0.0,59.778018,0.0,78.30456,28.767634,71.790591,0.0,0.0,0.0,0.0,1.0,0.010448,95.448829,23.524452,0.83468777,22.816697,1.0,12295.598,1.0,0.00404,0.035110472999999996,42.392871,0.0,1.9892889999999999,0.0,1.987069,0.0,1.9820080000000002,0.0,1.988648,10.0,8.920013,0.0,0.0,0.0,0.136847429,0.0,0.137523383,0.0,0.45976933299999995,0.0,0.0,0.0,0.207432712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,0.0,72.644534,0.0,4.739246,0.0,6.283075,71.7511,0.0,243.55677599999999,0.0,0.0,86.170459,73.660314,73.947709,95.157894,78.966649,0.0,0.0,69.327663,14.617313000000001,34.495332,74.865317,75.385277,0.0,74.616122,77.322321,0.0,73.94990899999999,0.084787349,0.0,43.336743,10.0,59.0,68.4,24.519515,69.245816,28.353849,0.0,14.448873999999998,14.577676,12.225112,10.0,1.0,15.055876000000001,0.0,1029.925,10.0,0.0,0.0,73.875765,3.531797,4.402004,7.024699000000001,8.24,1.0,74.26699599999999,48.766459999999995,40.180774,216.70432599999998,4.68,0.0,14.286088000000001,14.553231,13.923923,10.0,0.0,51.486903000000005,19.149620000000002,23.557623,7.410099496989619,28.402603999999997,0.0,0.05410208,0.0,0.044230424000000004,0.0,0.01330823,0.0,0.016754766,0.0,0.023164679,2.020995,2.013523,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.00806458,3.826207,0.0,0.07808523099999999,0.0,0.042787449000000005,9.5,9.754465,0.0,0.0138236,9.5,9.699705,0.0,0.038722408,0.460649146,72.405079,1.135837,72.038301,0.685711918,71.879147,0.92484111,71.79523,0.00116711,9.307022,1.0,1.0,72.458656,72.563526,45.148988,72.17756,72.161557,45.597063,72.254723,72.37769899999999,44.754463,72.584912,72.485049,45.272375
 10/20/2017,14:52:07.781,0.0,72.720625,0.0,4.034439,17.382326000000003,0.0,0.0,73.989112,0.0,72.29089499999999,0.023281545,3.3182940000000003,0.0,0.0,0.0,60.013383999999995,0.0,78.306434,28.755328000000002,71.792743,0.0,0.0,0.0,0.0,1.0,0.010448,93.671174,23.598404000000002,1.406408,22.813106,1.0,12760.546999999999,1.0,0.00404,0.159576788,42.382816999999996,0.0,1.988419,0.0,1.9874560000000001,0.0,1.980332,0.0,1.988552,10.0,8.922652000000001,0.0,0.0,0.0,0.138231525,0.0,0.13761994800000002,0.0,0.468437262,0.0,0.0,0.0,0.206917147,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,0.0,72.604022,0.0,4.2742510000000005,0.0,8.481161,71.659225,0.0,243.557886,0.0,0.0,86.175853,73.661063,73.94958100000001,95.17354,78.97049100000001,0.008092206,0.0,69.412504,14.617551999999998,34.267126,74.890925,75.39347,0.0,74.61635600000001,77.333515,0.0,73.948832,0.00939214,0.0,43.342897,10.0,59.0,68.4,24.519287,69.24090600000001,28.336854,0.0,14.602781,14.512873,3.528145,10.0,1.0,15.287963000000001,0.0,1043.7839999999999,10.0,0.0,0.0,73.874969,3.5558449999999997,4.283626,15.573649,8.24,1.0,75.20947,48.944346,40.193417,240.49806600000002,4.68,0.0,14.401504000000001,14.653672,10.188424000000001,10.0,0.0,51.471378,19.134420000000002,23.704463,8.688050971920635,28.385749,0.0,0.055391497000000005,0.0,0.04558327,0.0,0.015337499,0.0,0.016915819,0.0,0.02113541,2.021157,2.013716,2.0182580000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.0081796,3.825079,0.0,0.086595381,0.0,0.042239447,9.5,9.753982,0.0,0.013179386999999999,9.5,9.699672999999999,0.0,0.04384389599999999,0.038656451,72.41376,0.5520809,72.092558,0.263719224,71.96234100000001,1.5718969999999999,71.86106099999999,0.001811479,9.89247,1.0,1.0,72.45566099999999,72.564977,45.14307,72.17961899999999,72.16165,45.616768,72.252571,72.375219,44.75176,72.583836,72.483926,45.400098
 10/20/2017,14:52:17.781,0.0,72.720485,0.0,4.714777,7.650927,0.0,0.000155758651,73.915243,0.0,72.287807,0.022357825,3.4973300000000003,26.332226000000002,0.0,0.0,59.47095600000001,0.0,78.308167,28.748640999999996,71.789608,0.0,0.0,0.0,5.844011,1.0,0.010448,94.464541,23.58546,6.079989,22.797925,1.0,11066.783000000001,1.0,0.00404,6.554392,42.375509,0.0,1.9889990000000002,0.0,1.988068,0.0,1.981524,0.0,1.9890349999999999,10.0,8.919272,0.0,0.0,0.0,0.138199337,0.0,0.13552771,0.0,0.45664372299999995,0.0,0.0,0.0,0.20875384600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,0.0,72.596064,0.0,5.669238,0.0,10.791558,71.617266,0.0,243.5326,0.0,0.0,86.18354599999999,73.66242,73.95164,95.19473,78.971475,0.0,0.0,69.410259,14.616116,34.435515,74.900288,75.39609200000001,0.0,74.61879,77.35862,0.0,73.948972,0.058611564000000005,0.0,43.33982,10.0,59.0,68.4,24.532777,69.23665,28.321903000000002,0.0,14.603382,14.488871,11.117934,10.0,1.0,15.172220000000001,0.0,1043.367,10.0,0.0,0.0,73.876139,3.5468269999999995,4.190957,21.973333,8.24,1.0,74.841581,48.722589,40.290952000000004,243.19169700000003,4.68,0.0,14.226576000000001,14.660847,6.436893,10.0,0.0,51.461259999999996,19.36536,23.8031,7.839531801384189,28.373258,0.0,0.05523032,0.0,0.045357796,0.0,0.013404862,0.0,0.015627394,0.0,0.023293522,2.020963,2.0135549999999998,2.0184830000000002,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.008084749,3.962017,0.0,0.08662761699999999,0.0,0.043561099000000006,9.5,9.755206,0.0,0.014242338,9.5,9.700478,0.0,0.042845367,0.390317029,72.407249,0.355150989,72.12583599999999,0.727911187,71.95149,0.7208779740000001,71.837912,0.000844924729,4.7779050000000005,1.0,1.0,72.45879599999999,72.566474,44.998287,72.183269,72.158749,45.51115,72.255612,72.37769899999999,44.856823,72.584819,72.48093100000001,45.203661
 10/20/2017,14:52:27.781,0.0,72.71894,0.0,4.67897,3.787225,0.0,0.0,73.95942,0.0,72.289023,0.020695127,3.4257160000000004,0.0,0.0,0.0,59.937343000000006,0.0,78.310275,28.733642,71.789,0.0,0.0,0.0,0.0,1.0,0.010448,109.600159,23.223967000000002,8.203581,22.791068,1.0,10286.988000000001,1.0,0.00404,9.944583,42.375555,0.0,1.9897080000000003,0.0,1.987681,0.0,1.9810729999999999,0.0,1.9888740000000003,10.0,8.920077000000001,0.0,0.0,0.0,0.135205828,0.0,0.13517364,0.0,0.46115491299999994,0.0,0.0,0.0,0.20856050899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.918091,0.0,0.0,72.602575,0.0,5.418856,0.0,12.732933000000001,71.627394,0.0,243.51932999999997,0.0006579852800000001,0.0,86.189504,73.662935,73.95360600000001,95.20948299999999,78.976113,0.005994612,0.0,69.37686500000001,14.615478,34.304819,74.89041,75.397263,0.0,74.621038,77.378291,0.0,73.95267,0.01420222,0.9678831929999999,43.250589,10.0,59.0,68.4,24.465095,69.233937,28.303978999999998,0.0,14.453682999999998,14.674881,10.331676,10.0,1.0,15.175818,0.0,1054.836,10.0,0.0,0.0,73.875063,3.521576,4.396623,14.819802,8.24,1.0,71.148383,48.693142,40.206061,246.86337200000003,4.68,0.0,14.302919000000001,14.598071,8.937914,10.0,0.0,51.443917,19.165273000000003,23.887866,8.063557133722275,28.358306,0.0,0.054263257,0.0,0.045196742000000005,0.0,0.013952441999999999,0.0,0.017914348,0.0,0.023293522,2.020899,2.013458,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.007448339,3.9656910000000005,0.0,0.08675655800000001,0.0,0.044753809000000006,9.5,9.753788,0.0,0.01437118,9.5,9.692908000000001,0.0,0.041750206,0.066789298,72.39856800000001,0.31998493100000003,72.089665,0.144154631,71.947873,1.6000290000000001,71.858168,0.000200554889,1.1851969999999998,1.0,1.0,72.459826,72.566615,45.059041,72.179291,72.15916999999999,45.505238,72.25495699999999,72.37339399999999,44.820128000000004,72.583134,72.48416,45.292173999999996
 10/20/2017,14:52:37.781,0.0,72.716881,0.0,4.213476,19.626801,0.0,0.0015601979999999998,73.88337800000001,0.0,72.288976,0.018478198,3.855403,19.653748999999998,0.0,0.0,59.770776,0.0,78.31809799999999,28.71725,71.78909300000001,0.0,0.0,0.0,0.0,1.0,0.010448,101.472664,23.591213,4.045755000000001,22.791068,1.0,10749.263,1.0,0.00404,7.001985,42.378766999999996,0.0,1.9894830000000001,0.0,1.9886810000000001,0.0,1.980557,0.0,1.9880360000000001,10.0,8.912641,0.0,0.0,0.0,0.13726587699999998,0.0,0.13678305300000002,0.0,0.46689056799999995,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,10.722918,72.664066,0.0,5.633469,0.0,5.095788,71.706248,0.0,243.512381,0.0,0.0,86.195649,73.66462,73.952155,95.227009,78.979908,0.0057324130000000004,0.0,69.352264,14.614282000000001,34.507213,74.89031700000001,75.400447,0.0,74.62169300000001,77.40058499999999,0.0,73.951734,0.09843455300000001,12.237304,43.371358,10.0,59.0,68.4,24.460065,69.23365600000001,28.291024,0.0,14.537851000000002,14.795488,18.258433,10.0,1.0,14.938332999999998,0.0,1031.305,10.0,0.0,0.0,73.874876,3.498129,4.290801,15.429295999999999,8.24,1.0,73.54442399999999,49.054323,40.271084,224.721084,4.68,0.0,14.236795,14.611822,19.438995000000002,10.0,0.0,51.431562,19.170717,23.655932999999997,7.349664578742292,28.341915000000004,0.0,0.038854728,0.0,0.053088344,0.0,0.01540192,0.0,0.022262782000000002,0.0,0.024130997999999997,2.020802,2.013458,2.018064,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.007789428,3.6886900000000002,0.0,0.082888308,0.0,0.043818982,9.5,9.746831,0.0,0.017076872,9.5,9.664691,0.0,0.043135263,0.101955356,72.401462,0.77714367,72.062898,1.135837,71.850933,1.20617,71.889275,0.0,2.3289560000000002,1.0,1.0,72.45734499999999,72.565726,45.136758,72.177092,72.16029300000001,45.537949,72.25537800000001,72.374939,44.861458,72.58233800000001,72.483972,45.079432000000004
 10/20/2017,14:52:47.781,0.0,72.721655,0.0,5.287693,0.0,0.0,0.000344895154,73.960144,0.0,72.285841,0.020510383,3.7121739999999996,16.402595,0.0,0.0,60.353035999999996,0.0,78.31940999999999,28.698443,71.788953,0.0,0.0,0.0,0.0,1.0,0.010448,96.885166,23.890325,1.236874,22.737361,1.0,11926.44,1.0,0.00404,0.058625277999999996,42.396828,0.0,1.988645,0.0,1.987069,0.0,1.981589,0.0,1.988358,10.0,8.928543,0.0,0.0,0.0,0.137298065,0.0,0.140516892,0.0,0.45036028,0.0,0.0,0.0,0.207432712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95386,0.0,15.245417000000002,72.665513,0.0,4.345788,0.0,13.390754999999999,71.716376,0.0,243.51522799999998,0.002381754,0.0,86.203061,73.666164,73.958896,95.24570899999999,78.98220400000001,0.0,0.0,69.325699,14.616595000000002,34.441660999999996,74.8788,75.40419200000001,0.0,74.621178,77.426861,0.0,73.953513,0.019795336,8.726631,43.302512,10.0,59.0,68.4,24.441315,69.227623,28.276072999999997,0.0,14.677329,14.596276999999999,0.0,10.0,1.0,15.187211999999999,0.0,1033.5819999999999,10.0,0.0,0.0,73.874361,3.502938,4.3733059999999995,11.275115,8.24,1.0,74.926599,49.108411,40.425814,227.334548,4.68,0.0,14.249419,14.642313,0.0,10.0,0.0,51.421165,18.590872,23.669342,7.779011859231057,28.328357,0.0,0.032214232,0.0,0.052508552,0.0,0.01797877,0.0,0.024388682999999998,0.0,0.022456046,2.021157,2.0135549999999998,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.007973551,3.671121,0.0,0.083533016,0.0,0.043915688,9.5,9.74522,0.0,0.020877725,9.5,9.661760000000001,0.0,0.042007891,0.319984913,72.405079,0.42548310100000003,72.059281,1.051439,71.947873,0.42548309,71.828507,0.0,6.718469,1.0,1.0,72.459779,72.56801899999999,45.059435,72.179666,72.159311,45.61795,72.253881,72.374471,44.857209000000005,72.58159,72.48322399999999,45.250246999999995
 10/20/2017,14:52:57.781,0.0,72.72109300000001,0.0,4.070247,0.0,0.0,0.0,73.894965,0.0,72.288321,0.022265452999999998,4.177668,6.232732,0.0,0.0,61.721782999999995,0.0,78.320534,28.685347999999998,71.787549,0.0,0.0,0.0,0.0,1.0,0.010448,94.652552,23.645866,1.368428,22.756134,1.0,12634.393999999998,1.0,0.00404,0.0,42.413399,0.0,1.989064,0.0,1.987004,0.0,1.9821369999999998,0.0,1.988487,10.0,8.941419,0.0,0.0,0.0,0.135592087,0.0,0.136911806,0.0,0.441660128,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,13.192651999999999,72.622107,0.0,3.9880989999999996,0.0,8.497206,71.699014,0.0,243.54336099999998,0.002628007,0.0,86.210895,73.66157700000001,73.957257,95.261872,78.986654,0.005470214,0.0,69.305494,14.605189999999999,34.456,74.904689,75.406486,0.0,74.624127,77.447001,0.0,73.953466,0.0,0.0,43.396358,10.0,60.0,68.4,24.479729000000003,69.225706,28.264279,0.0,14.411598999999999,14.706682999999998,9.17636,10.0,1.0,15.39831,0.0,1034.769,10.0,0.0,0.0,73.87291,3.54322,4.397221,2.549732,8.24,1.0,75.747629,49.09579,40.426415999999996,225.18605699999998,4.68,0.0,14.472437,14.598071,7.478985000000001,10.0,0.0,51.40895,19.306376999999998,23.889444,6.637422981300096,28.317398999999998,0.0,0.0,0.0,0.045228952999999995,0.0,0.021715201,0.0,0.023937734,0.0,0.01801098,2.020673,2.0131360000000003,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.00807098,3.8557349999999997,0.0,0.08456455,0.0,0.04446369,9.5,9.739422,0.0,0.026772268999999998,9.5,9.661728,0.0,0.042748735,0.108988566,72.404356,0.938907539,72.143198,0.080855727,71.957277,1.051439,71.882764,0.0,9.873138,1.0,1.0,72.461229,72.564415,45.142281,72.176998,72.159311,45.676671,72.252898,72.37302,44.907037,72.584819,72.484627,45.252964
 10/20/2017,14:53:07.781,0.0,72.71894,0.0,5.824802,11.017638999999999,0.0,0.0,73.97318,0.0,72.289585,0.015337548000000001,3.282487,0.0,0.0,0.0,61.503073,0.0,78.321799,28.670673999999998,71.786801,0.0,0.0,0.0,0.0,1.0,0.010448,94.670781,23.505291,5.421666,22.79319,1.0,11245.001,1.0,0.00404,6.5199300000000004,42.408465,0.0,1.988967,0.0,1.988262,0.0,1.9822009999999999,0.0,1.988777,10.0,8.943608,0.0,0.0,0.0,0.13601053400000002,0.0,0.136911806,0.0,0.45964044200000004,0.0,0.0,0.0,0.207432712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,16.640656,72.653215,0.0,3.9880989999999996,0.0,16.423151,71.675141,0.0,243.568792,0.0,0.0,86.219667,73.66359,73.96016,95.278129,78.98866899999999,0.001537225,0.0,69.319151,14.57975,34.510901000000004,74.894343,75.411309,0.0,74.62539100000001,77.469155,0.0,73.951828,0.0,10.185402999999999,43.303281,10.0,60.0,68.4,24.444288,69.221356,28.25021,0.0,14.557691,14.698282999999998,10.107031,10.0,1.0,15.030688,0.0,1037.111,10.0,0.0,0.0,73.869961,3.641818,4.375697,14.081994,8.24,1.0,75.457146,48.838576,40.254226,246.366333,4.68,0.0,14.311335,14.614810999999998,10.925905,10.0,0.0,51.399765,19.410959,23.886521,8.445379670316175,28.303515,0.0,0.008553436,0.0,0.043618422000000004,0.0,0.025741529,0.0,0.019653722,0.0,0.016561502,2.020834,2.013587,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.007990456,3.856122,0.0,0.082856073,0.0,0.043013097,9.5,9.734848,0.0,0.025483844,9.5,9.660375,0.0,0.043457369,0.20042031600000002,72.383376,0.467682359,72.094729,1.234302,71.934128,1.396066,71.86467900000001,0.001489295,6.130143,1.0,1.0,72.459311,72.563386,44.922148,72.178543,72.162399,45.695192999999996,72.254863,72.372271,44.860685,72.583274,72.485563,45.198226
 10/20/2017,14:53:17.781,0.0,72.720625,0.0,5.5741510000000005,3.210075,0.0,0.0,73.98259399999999,0.0,72.289164,0.019309546,3.927018,0.0,0.0,0.0,62.136752,0.0,78.32639,28.661387,71.784882,0.0,0.0,0.0,0.0,1.0,0.010448,108.57053400000001,23.138236,8.833833,22.777356,1.0,10217.711,1.0,0.00404,10.026480000000001,42.402786,0.0,1.989032,0.0,1.988939,0.0,1.982749,0.0,1.988745,10.0,8.940357,0.0,0.0,0.0,0.136493358,0.0,0.137716513,0.0,0.466439449,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,2.816564,72.665513,0.0,5.5619309999999995,0.0,19.086525,71.683098,0.0,243.571446,0.0017661229999999999,0.0,86.223326,73.664386,73.96694699999999,95.29621800000001,78.994197,0.0075678080000000005,0.0,69.326026,14.576241,34.42855,74.927114,75.41275999999999,0.0,74.630026,77.488452,0.0,73.954075,0.045411809000000004,10.618226,43.330589,10.0,60.0,68.4,24.50008,69.21724,28.284338,0.0,14.508994,14.617278,4.603231,10.0,1.0,15.183614000000002,0.0,1047.394,10.0,0.0,0.0,73.869867,3.5925190000000002,4.366132,12.638456,8.24,1.0,71.13607900000001,48.905884,40.361393,241.636446,4.68,0.0,14.320953,14.65726,6.468958,10.0,0.0,51.383214,18.936374,23.914173,8.287745666402994,28.288471,0.0,0.0,0.0,0.043908317999999995,0.0,0.02371226,0.0,0.018687403000000002,0.0,0.014435601999999999,2.020802,2.0131360000000003,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.007254018,3.850578,0.0,0.082275835,0.0,0.042787449000000005,9.5,9.727214,0.0,0.023132469,9.5,9.778688,0.0,0.044455898,0.481748781,72.428229,1.276502,72.062174,1.072539,71.939192,0.938907533,71.831401,0.002133664,1.8920720000000002,1.0,1.0,72.461978,72.565632,45.060619,72.17756,72.15673699999999,45.540313,72.254863,72.37288000000001,44.880771,72.581917,72.484674,45.34303
 10/20/2017,14:53:27.781,0.0,72.721467,0.0,3.210872,7.3463199999999995,0.0,0.0,74.103537,0.0,72.286824,0.023004429,3.8195959999999998,0.0,0.0,0.0,61.715989,0.0,78.329575,28.646991999999997,71.78474200000001,0.0,0.0,0.0,4.084766,1.0,0.010448,100.70149599999999,23.295828,4.498765000000001,22.757114,1.0,10687.683,1.0,0.00404,8.067045,42.41689,0.0,1.9896759999999998,0.0,1.989809,0.0,1.982298,0.0,1.9876169999999997,10.0,8.931858,0.0,0.0,0.0,0.13639679400000002,0.0,0.138521219,0.0,0.468888381,0.0,0.0,0.0,0.206852702,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,0.0,72.643087,0.0,5.418856,0.0,4.197301,71.597734,0.0,243.55701800000003,0.001478828,0.0,86.231394,73.663684,73.967274,95.31083000000001,78.996633,0.001012826,0.0,69.315035,14.580468,34.453132000000004,74.906187,75.416927,0.0,74.630822,77.502409,0.0,73.9559,0.0,15.443398,43.340589,10.0,60.0,68.4,24.446574,69.215603,28.275515999999996,0.0,14.743460999999998,14.520673,9.17636,10.0,1.0,15.19261,0.0,1028.786,10.0,0.0,0.0,73.868931,3.5576489999999996,4.297377,9.029612,8.24,1.0,74.166962,48.995429,40.231347,234.068625,4.68,0.0,14.301717000000002,14.637529999999998,13.667407999999998,10.0,0.0,51.373236999999996,19.340633999999998,23.619281,8.979507393969953,28.271105,0.0,0.015870876000000003,0.0,0.044842426,0.0,0.019750353999999998,0.0,0.015530763000000001,0.0,0.016142764,2.021028,2.013619,2.0185150000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.007698229,3.630666,0.0,0.081502185,0.0,0.04433474900000001,9.5,9.719998,0.0,0.019073931000000002,9.5,9.779042,0.0,0.044133792000000005,0.411416665,72.394228,0.376250617,72.04625899999999,0.214486745,71.859615,1.473432,71.85165699999999,0.002455849,2.445909,1.0,1.0,72.460762,72.563199,44.91702,72.180695,72.16179100000001,45.536372,72.25533100000001,72.373909,44.952228999999996,72.584257,72.481539,45.222683
 10/20/2017,14:53:37.781,0.0,72.723667,0.0,4.786392,10.328264,0.0,0.0,73.92031300000001,0.0,72.288415,0.014875687,3.5331379999999997,15.810020999999999,0.0,0.0,60.728173999999996,0.0,78.333323,28.639561999999998,71.781139,0.0,0.0,0.0,2.965248,1.0,0.010448,95.92012700000001,23.892506,2.181057,22.746666,1.0,11651.684,1.0,0.00404,3.7005839999999997,42.454595,0.0,1.988838,0.0,1.9867139999999999,0.0,1.981718,0.0,1.988423,10.0,8.929541,0.0,0.0,0.0,0.1366543,0.0,0.137072747,0.0,0.469758396,0.0,0.0,0.0,0.20662714199999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,0.0,72.644534,0.0,3.9165620000000003,0.0,3.138369,71.64331,0.0,243.5492,0.000329648291,0.0,86.23599200000001,73.664292,73.969849,95.32798000000001,79.001974,0.002061623,0.0,69.29296,14.584934,34.478534,74.920419,75.421235,0.0,74.63466,77.51238599999999,0.0,73.957538,0.042391526,10.586165,43.352512,10.0,60.0,68.4,24.488647,69.209757,28.257918,0.0,14.694163,14.571076000000001,7.684075999999999,10.0,1.0,15.183614000000002,0.0,1028.914,10.0,0.0,0.0,73.867761,3.558851,4.376893,5.901947,8.24,1.0,76.009704,48.947351,40.175958,223.213934,4.68,0.0,14.513914999999999,14.672804000000001,10.140328,10.0,0.0,51.360789000000004,19.421621,23.561799,9.532810281148556,28.253366999999997,0.0,0.044850515,0.0,0.044294845,0.0,0.018075402,0.0,0.015305288,0.0,0.018912878,2.021028,2.013201,2.0182580000000003,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.007959217,3.629634,0.0,0.080212768,0.0,0.042174975999999996,9.5,9.715424,0.0,0.019138352,9.5,9.779558,0.0,0.04922307,0.010523606000000001,72.401462,0.601313384,72.09400500000001,0.826376153,71.866125,0.37625060899999996,71.935575,0.001489295,5.51701,1.0,1.0,72.45790699999999,72.566287,45.058252,72.18125699999999,72.16048,45.511938,72.254068,72.372833,44.740171999999994,72.584819,72.479152,45.200555
 10/20/2017,14:53:47.781,0.0,72.72245,0.0,4.929621,2.953563,0.0,0.0,74.126712,0.0,72.289023,0.017462105,4.929621,0.563233886,0.0,0.0,61.167042,0.0,78.336462,28.644484000000002,71.781981,0.0,0.0,0.0,2.325523,1.0,0.010448,94.080691,23.825881,2.100509,22.759073,1.0,12287.366000000002,1.0,0.00404,2.521599,42.478149,0.0,1.9892889999999999,0.0,1.9869720000000002,0.0,1.9807830000000002,0.0,1.98852,10.0,8.922073,0.0,0.0,0.0,0.136235852,0.0,0.13810277199999998,0.0,0.469629505,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,0.0,72.630065,0.0,3.666179,0.0,14.850797,71.648374,0.0,243.530284,0.0,0.0,86.23969699999999,73.665837,73.970504,95.346305,79.00441,0.000488428047,0.0,69.277619,14.584057000000001,34.422404,74.894436,75.428258,0.0,74.637516,77.534821,0.0,73.95360600000001,0.037805171,0.0,43.250204,10.0,60.0,68.4,24.519057999999998,69.207185,28.238554999999998,0.0,14.742258999999999,14.829089999999999,10.139123,10.0,1.0,15.282566000000001,0.0,1048.356,10.0,0.0,0.0,73.871927,3.5925190000000002,4.491683,11.034525,8.24,1.0,76.97729,48.474990000000005,39.977878999999994,230.621419,4.68,0.0,14.664798000000001,14.678783,14.501082,10.0,0.0,51.347455,19.298211,23.669249,8.657707280814034,28.235212,0.0,0.053586314,0.0,0.044584741,0.0,0.015015393,0.0,0.015820658,0.0,0.021972886,2.020834,2.013426,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.008083982,3.8590230000000005,0.0,0.08188901,0.0,0.043593334000000004,9.5,9.715392,0.0,0.0138236,9.5,9.77785,0.0,0.042619893,0.18635389300000002,72.42678199999999,0.981106815,72.070856,0.516914839,71.857444,0.24965279899999998,71.848763,0.00116711,9.878615,1.0,1.0,72.458422,72.567598,45.155694,72.17643699999999,72.15991899999999,45.535978,72.2536,72.37592099999999,44.825922,72.58421,72.482428,45.237823999999996
