date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,14:53:57.781,0.0,72.72109300000001,0.0,6.0754529999999995,0.0,0.0,0.0,74.339629,0.0,72.28775999999999,0.026237452,5.251886,15.729942999999999,0.0,0.0,60.548570999999995,0.0,78.336743,28.637194,71.781373,0.0,0.0,0.0,0.0,1.0,0.010448,95.56535799999999,23.635241,6.008983,22.740789000000003,1.0,10880.44,1.0,0.00404,6.969145,42.493324,0.0,1.989257,0.0,1.985264,0.0,1.980203,0.0,1.9876490000000002,10.0,8.911322,0.0,0.0,0.0,0.137459006,0.0,0.136300229,0.0,0.463313839,0.0,0.0,0.0,0.205660459,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,14.956747,72.659726,0.0,3.666179,0.0,14.481776000000002,71.618713,0.0,243.502875,0.0,0.0,86.248048,73.665181,73.972189,95.367496,79.00591,0.0,0.0,69.257836,14.581425,34.460507,74.922386,75.434766,0.0,74.637141,77.554727,0.0,73.953934,0.055591281,9.704489,43.341358,10.0,60.0,68.5,24.517685999999998,69.20017,28.221235999999998,0.0,14.661698000000001,14.842291000000001,16.573596,10.0,1.0,15.39771,0.0,1037.512,10.0,0.0,0.0,73.867059,3.590114,4.535925,15.541571,8.24,1.0,76.132013,48.671507,40.048320000000004,252.41097000000002,4.68,0.0,14.515117000000002,14.721829000000001,16.537169,10.0,0.0,51.334728000000005,19.175708,24.004788,6.969194739917304,28.219564000000002,0.0,0.037178486000000004,0.0,0.045808744000000005,0.0,0.015562973,0.0,0.021972886,0.0,0.024292051000000002,2.021092,2.013716,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.0079173,3.854736,0.0,0.089270921,0.0,0.042819684000000004,9.5,9.714522,0.0,0.017141293999999998,9.5,9.777818,0.0,0.042684314,0.453615934,72.402909,0.334051346,72.078813,0.312951705,71.859615,0.277785648,71.916042,0.000200554889,3.8886629999999998,1.0,1.0,72.459638,72.568159,45.137547,72.18032099999999,72.16080799999999,45.651449,72.250137,72.374003,44.884246999999995,72.583555,72.481165,45.218025
 10/20/2017,14:54:07.781,0.0,72.718659,0.0,3.8195959999999998,0.0,0.0,0.000924377209,74.20565,0.0,72.286028,0.024667126,5.609959,0.0,0.0,0.0,61.20107900000001,0.0,78.340537,28.632735999999998,71.778846,0.0,0.0,0.0,10.881846000000001,1.0,0.010448,107.197601,23.311369,7.953131,22.805923,1.0,10319.274,1.0,0.00404,10.154595,42.492719,0.0,1.989096,0.0,1.987359,0.0,1.982072,0.0,1.9886810000000001,10.0,8.930957000000001,0.0,0.0,0.0,0.13494832199999998,0.0,0.135978346,0.0,0.445559085,0.0,0.0,0.0,0.209849421,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,22.590469,72.708919,0.0,5.061167,0.0,18.861903,71.706248,0.0,243.482125,0.002545923,0.0,86.255178,73.667288,73.97453,95.38154399999999,79.011297,0.000226228808,0.0,69.246892,14.583817000000002,34.396183,74.919296,75.436217,0.0,74.63981,77.574961,0.0,73.955572,0.063757231,10.698378,43.30982,10.0,60.0,68.5,24.519515,69.201853,28.211346000000002,0.0,14.527631,14.637079,1.474249,10.0,1.0,15.322745999999999,0.0,1041.474,10.0,0.0,0.0,73.86696500000001,3.7536440000000004,4.4073839999999995,0.0,8.24,1.0,72.348359,48.862014,39.919478999999995,250.80761800000002,4.68,0.0,14.546976999999998,14.692533,0.601178504,10.0,0.0,51.324331,19.346985999999998,24.019913,7.041628543826595,28.204984999999997,0.0,0.0,0.0,0.044391477,0.0,0.023229101000000002,0.0,0.024066577000000002,0.0,0.019782564,2.020802,2.013458,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.007270385999999999,3.853447,0.0,0.086240792,0.0,0.041884857000000005,9.5,9.716069000000001,0.0,0.023293522,9.5,9.779075,0.0,0.04300642,0.291852067,72.397121,0.200420331,72.15839,1.431232,71.84442299999999,0.770110455,71.913872,0.0,1.4999719999999999,1.0,1.0,72.45907700000001,72.564041,45.194356,72.17746600000001,72.159311,45.554895,72.25491,72.371289,44.906264,72.581683,72.480275,45.318185
 10/20/2017,14:54:17.781,0.0,72.724556,0.0,2.924414,11.739077,0.0,0.0,74.376564,0.0,72.288228,0.01635364,3.783789,0.0,0.0,0.0,61.560285,0.0,78.34302,28.619688,71.780484,0.0,0.0,0.0,0.0,1.0,0.010448,100.375112,23.427861,3.2012,22.746829,1.0,11029.686000000002,1.0,0.00404,6.904682000000001,42.475122999999996,0.0,1.98858,0.0,1.9872619999999999,0.0,1.9816209999999999,0.0,1.9890349999999999,10.0,8.943254,0.0,0.0,0.0,0.136235852,0.0,0.140838775,0.0,0.460446011,0.0,0.0,0.0,0.206401583,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,12.374753,72.737133,0.0,5.883851,0.0,8.144228,71.696843,0.0,243.48101499999999,0.0,0.0,86.262824,73.66541600000001,73.97476400000001,95.398647,79.01364000000001,0.0,0.0,69.237445,14.57983,34.510490999999995,74.892002,75.445581,0.0,74.642431,77.587233,0.0,73.954309,0.063421644,9.127392,43.480973999999996,10.0,60.0,68.5,24.450689999999998,69.19783100000001,28.194027000000002,0.0,14.591358,14.661681,7.956859,10.0,1.0,15.286764000000002,0.0,1048.5810000000001,10.0,0.0,0.0,73.865561,3.7211790000000002,4.421733000000001,5.340571,8.24,1.0,74.723326,48.782084999999995,40.181376,228.553095,4.68,0.0,14.623921,14.741558,5.170351,10.0,0.0,51.308993,19.523934,23.802961,8.130191052879729,28.196952000000003,0.0,0.0017839989999999999,0.0,0.045744322999999996,0.0,0.025193947999999997,0.0,0.019202773,0.0,0.014693287,2.020931,2.013651,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.00761195,3.630923,0.0,0.07972923700000001,0.0,0.044947222,9.5,9.715908,0.0,0.025032895,9.5,9.778624,0.0,0.043876107000000004,0.03162324,72.382653,0.868575422,72.112091,0.713844765,71.840805,0.868575421,71.869019,0.0031002190000000004,3.4714300000000002,1.0,1.0,72.460481,72.564509,45.057857,72.179666,72.158936,45.65736,72.254489,72.376623,44.851415,72.581075,72.481165,45.324784
 10/20/2017,14:54:27.781,0.0,72.72348000000001,0.0,5.07285,33.189838,0.0,0.000449523856,74.41856800000001,0.0,72.286918,0.01635364,2.960222,0.0,0.0,0.0,61.139522,0.0,78.345409,28.612769,71.779455,0.0,0.0,0.0,0.6462441720000001,1.0,0.010448,96.364114,23.430319,1.5502559999999999,22.746993,1.0,12046.286,1.0,0.00404,3.240828,42.458319,0.0,1.989096,0.0,1.9888419999999998,0.0,1.982749,0.0,1.987875,10.0,8.938554,0.0,0.0,0.0,0.137298065,0.0,0.136879618,0.0,0.46885615799999997,0.0,0.0,0.0,0.204693775,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,9.263530000000001,72.697344,0.0,4.166944,0.0,10.775514,71.683098,0.0,243.498001,0.00229967,0.0,86.266155,73.667428,73.97776,95.417301,79.020714,0.01359839,0.0,69.231645,14.577916,34.316701,74.886759,75.447314,0.0,74.642759,77.602549,0.0,73.95763199999999,0.091051639,9.864794,43.307896,10.0,60.0,68.5,24.46258,69.192593,28.180933000000003,0.0,14.690555999999999,14.709682999999998,12.321388,10.0,1.0,15.367125,0.0,1004.0830000000001,10.0,0.0,0.0,73.86528,3.649033,4.356566,10.505228,8.24,1.0,75.799275,48.916101,40.156692,225.923598,4.68,0.0,14.44178,14.66264,16.232557999999997,10.0,0.0,51.30088,19.047307999999997,23.692168,9.50238334217048,28.185762,0.0,0.0,0.0,0.043328527,0.0,0.021360885,0.0,0.017882138,0.0,0.014210127,2.020802,2.0135549999999998,2.0186759999999997,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.007750142,3.62986,0.0,0.082791602,0.0,0.044528161,9.5,9.714812,0.0,0.020104671,9.5,9.779653999999999,0.0,0.04403716,0.29888527800000003,72.38771700000001,0.812309727,72.05204599999999,1.487498,71.846593,0.7419776090000001,71.887828,0.0043889590000000004,8.519235,1.0,1.0,72.460949,72.563199,45.089418,72.177654,72.15940400000001,45.510756,72.254536,72.374003,44.971928999999996,72.58294699999999,72.483083,45.262281
 10/20/2017,14:54:37.781,0.0,72.723246,0.0,4.034439,8.179982,0.0,2.2960682000000003e-05,74.466365,0.0,72.286964,0.022173081,3.175065,26.332226000000002,0.0,0.0,60.352312,0.0,78.349719,28.601253000000003,71.77908000000001,0.0,0.0,0.0,0.0,1.0,0.010448,94.35588,23.420716,3.2591799999999997,22.703407000000002,1.0,11871.061000000002,1.0,0.00404,4.7457769999999995,42.442818,0.0,1.988967,0.0,1.987875,0.0,1.9816209999999999,0.0,1.987843,10.0,8.931794,0.0,0.0,0.0,0.136911806,0.0,0.13864997199999998,0.0,0.482325282,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,0.0,72.672747,0.0,6.2057720000000005,0.0,0.18619503699999998,71.739526,0.0,243.483332,0.0,0.0,86.27431700000001,73.66794300000001,73.98098900000001,95.433934,79.022588,0.006256811,0.0,69.25156899999999,14.585092999999999,34.27655,74.89850899999999,75.451387,0.0,74.64936,77.631355,0.0,73.95707,0.065882615,0.0,43.26905,10.0,60.0,68.5,24.444974,69.189553,28.170439000000002,0.0,14.681538,14.856091000000001,10.941427000000001,10.0,1.0,15.485867,0.0,1030.952,10.0,0.0,0.0,73.862425,3.679094,4.42532,12.55826,8.24,1.0,76.905167,48.733406,40.028452,249.717339,4.68,0.0,14.520527,14.529317,13.058185,10.0,0.0,51.289178,19.40801,23.559201,8.930912878410865,28.174061,0.0,0.054134315999999995,0.0,0.043425158,0.0,0.018333086000000002,0.0,0.014918761000000001,0.0,0.017656663,2.020931,2.013587,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.007896698,3.746553,0.0,0.084177725,0.0,0.044238042000000005,9.5,9.694583,0.0,0.016497081,9.5,9.778591,0.0,0.042297787,0.193387105,72.407249,0.41844988,72.05711,0.685711917,71.905914,1.670362,71.935575,0.002133664,8.738332000000002,1.0,1.0,72.461791,72.56179499999999,44.987636,72.180648,72.16048,45.55253,72.254255,72.373114,44.714292,72.583836,72.481211,45.185026
 10/20/2017,14:54:47.781,0.0,72.72160799999999,0.0,4.858006,3.947545,0.0,0.0,74.364976,0.0,72.28818100000001,0.020325639,3.6047519999999995,13.231520000000002,0.0,0.0,59.529616000000004,0.0,78.355153,28.589133,71.775103,0.0,0.0,0.0,0.0,1.0,0.010448,103.50851899999999,23.670084,8.57054,22.746013,1.0,10390.903,1.0,0.00404,9.320628999999998,42.435044,0.0,1.9889990000000002,0.0,1.9887130000000002,0.0,1.98117,0.0,1.9886810000000001,10.0,8.917888,0.0,0.0,0.0,0.137974019,0.0,0.13478738,0.0,0.461541586,0.0,0.0,0.0,0.20649825100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.667708999999999,0.0,0.0,72.676365,0.0,3.9523300000000003,0.0,10.663203,71.662842,0.0,243.47662400000002,0.0,0.0,86.283324,73.670237,73.982862,95.44944,79.023713,0.0,0.0,69.289078,14.581345,34.44207,74.86143100000001,75.45658399999999,0.0,74.651279,77.65575799999999,0.0,73.95875500000001,0.032771366,7.860985,43.269434999999994,10.0,60.0,68.5,24.45572,69.186513,28.157159000000004,0.0,14.460296,14.731885,10.090985,10.0,1.0,15.240585999999999,0.0,1050.746,10.0,0.0,0.0,73.862472,3.6598550000000003,4.330858,7.040738,8.24,1.0,73.351451,48.554318,40.186192999999996,250.054043,4.68,0.0,14.566213000000001,14.738569,9.707459,10.0,0.0,51.274679,19.408009,23.621184,6.981265987237341,28.159713,0.0,0.049653592999999996,0.0,0.044101580999999994,0.0,0.014210127,0.0,0.019621511,0.0,0.02319689,2.020963,2.013426,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.00728966,3.748874,0.0,0.082791602,0.0,0.043464392000000004,9.5,9.675127999999999,0.0,0.01536971,9.5,9.779139,0.0,0.042523261,0.0,72.359503,0.42548309799999995,72.097622,1.283535,71.87335999999999,0.33405134,71.774974,0.000200554889,2.3792169999999997,1.0,1.0,72.464271,72.565117,44.941873,72.180695,72.161978,45.756279,72.252149,72.374985,44.838668,72.583228,72.480369,45.155134000000004
 10/20/2017,14:54:57.781,0.0,72.725539,0.0,6.218682,8.196014,0.0,0.0,74.131781,0.0,72.285841,0.019863778999999998,3.3182940000000003,2.853455,0.0,0.0,59.221105,0.0,78.353466,28.566612,71.77444799999999,0.0,0.0,0.0,0.0,1.0,0.010448,103.48438,23.321436,6.584558,22.700142,1.0,10557.146999999999,1.0,0.00404,9.613348,42.454316,0.0,1.989322,0.0,1.9857470000000002,0.0,1.982298,0.0,1.9881970000000002,10.0,8.918178,0.0,0.0,0.0,0.13578521699999999,0.0,0.137974019,0.0,0.45825486200000004,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454625,0.0,11.139886,72.69228000000001,0.0,5.955389,0.0,2.592858,71.67296999999999,0.0,243.481594,0.0,0.0,86.290689,73.67047099999999,73.985202,95.464993,79.026852,0.008092206,0.0,69.298526,14.579272,34.348658,74.88329399999999,75.45995500000001,0.0,74.654416,77.67173000000001,0.0,73.959177,0.0,9.319758,43.256358,10.0,60.0,68.6,24.51014,69.180293,28.143787,0.0,14.539654999999998,14.709082999999998,13.155783999999999,10.0,1.0,15.292760999999999,0.0,1041.507,10.0,0.0,0.0,73.86298599999999,3.6544440000000002,4.43668,11.210958,8.24,1.0,74.244387,48.731003,40.241582,217.249466,4.68,0.0,14.558998999999998,14.767266000000001,22.453045,10.0,0.0,51.261672,19.180472,23.761947,6.878676307356118,28.146572999999997,0.0,0.03672719,0.0,0.045744322999999996,0.0,0.016078343000000002,0.0,0.02425984,0.0,0.024002155,2.020963,2.01378,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.007393655,3.5906290000000003,0.0,0.084048783,0.0,0.045076162999999995,9.5,9.675192,0.0,0.018236455,9.5,9.779364,0.0,0.043876107000000004,0.200420317,72.372525,0.411416677,72.01876899999999,0.6857119159999999,71.882764,1.037372,71.868296,0.0,2.0151470000000002,1.0,1.0,72.46010600000001,72.567364,44.998682,72.181725,72.16048,45.578146999999994,72.251962,72.374143,44.827467,72.583228,72.479761,45.202108
 10/20/2017,14:55:07.781,0.0,72.724228,0.0,5.144464,0.0,0.0,0.0,73.996354,0.0,72.287152,0.021434104,4.106054,29.791581,0.0,0.0,59.864197999999995,0.0,78.360727,28.548222999999997,71.775103,0.0,0.0,0.0,0.0,1.0,0.010448,97.153347,23.260987,2.150599,22.756951,1.0,11492.175,1.0,0.00404,4.798483,42.46991,0.0,1.9891599999999998,0.0,1.9869400000000002,0.0,1.9816529999999999,0.0,1.988616,10.0,8.927609,0.0,0.0,0.0,0.13633241699999998,0.0,0.135334581,0.0,0.451359186,0.0,0.0,0.0,0.21020387100000001,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,8.060738,72.67925799999999,0.0,5.883851,0.0,18.412658999999998,71.671523,0.0,243.49563700000002,0.001150491,0.0,86.292847,73.672015,73.98684,95.484163,79.032661,0.010714198000000001,0.0,69.308815,14.578235000000001,34.510081,74.84303299999999,75.459909,0.0,74.659238,77.691168,0.0,73.9603,0.005588821,8.566326,43.331358,10.0,60.0,68.6,24.524546,69.17613,28.127397,0.0,14.726628,14.728284,5.180889,10.0,1.0,15.305354999999999,0.0,1043.64,10.0,0.0,0.0,73.86415699999999,3.599132,4.330858,7.120933999999999,8.24,1.0,76.414897,48.768263,40.254226,231.47119500000002,4.68,0.0,14.423746,14.476107,5.859735,10.0,0.0,51.248104999999995,19.085419,23.745662,6.486737131977092,28.136079,0.0,0.034148357000000004,0.0,0.043103052,0.0,0.017527821000000002,0.0,0.024034366,0.0,0.024581947000000003,2.020931,2.013523,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.007708156999999999,3.5924980000000004,0.0,0.080019356,0.0,0.043818982,9.5,9.675804,0.0,0.017624453,9.5,9.779107000000002,0.0,0.040687256,0.116021779,72.366737,0.397350255,72.12873,0.974073593,71.947873,0.8474757820000001,71.859615,0.0,5.457083,1.0,1.0,72.46370999999999,72.565913,45.089812,72.180461,72.162399,45.636866999999995,72.25060500000001,72.373581,44.946435,72.583742,72.483317,45.224236
 10/20/2017,14:55:17.781,0.0,72.721982,0.0,4.714777,5.855348,0.0,0.0,73.85513399999999,0.0,72.288087,0.016168896000000002,1.850197,10.765128,0.0,0.0,60.5225,0.0,78.358432,28.538611,71.774261,0.0,0.0,0.0,0.0,1.0,0.010448,94.420052,23.249620999999998,2.363618,22.793843,1.0,11912.435,1.0,0.00404,4.09466,42.471725,0.0,1.989354,0.0,1.987843,0.0,1.981428,0.0,1.9886810000000001,10.0,8.928929,0.0,0.0,0.0,0.134755192,0.0,0.135109263,0.0,0.45045694799999997,0.0,0.0,0.0,0.20575712699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,9.568238000000001,72.708919,0.0,3.9523300000000003,0.0,5.352499,71.675864,0.0,243.497229,0.00151987,0.0,86.301525,73.67178100000001,73.98899399999999,95.50324,79.035191,0.010451999,0.0,69.284588,14.578075,34.430189,74.886993,75.466463,0.0,74.663825,77.706016,0.0,73.959879,0.0,8.662509,43.362127,10.0,60.0,68.6,24.458007000000002,69.17411899999999,28.113096000000002,0.0,14.644865,14.591477,15.691061999999999,10.0,1.0,15.467876,0.0,1035.62,10.0,0.0,0.0,73.859944,3.7650669999999997,4.497064,10.360875,8.24,1.0,77.24710300000001,48.914899,40.260246,231.55136299999998,4.68,0.0,14.514516,14.769060000000001,11.166388000000001,10.0,0.0,51.236357,19.155745,23.652639,6.914879999063484,28.124146000000003,0.0,0.035050949,0.0,0.04352179,0.0,0.018204243999999998,0.0,0.023808892,0.0,0.024388682999999998,2.020931,2.014006,2.0182900000000004,2.023411,1.0,1.0,0.0,0.0,0.0,0.0,0.007812239,3.709675,0.0,0.083113956,0.0,0.049975947,9.5,9.675901,0.0,0.017753295,9.5,9.776272,0.0,0.042909789000000004,0.066789298,72.412313,1.002206,72.100516,0.8404425729999999,71.92110600000001,1.002206,71.918936,0.0,8.536956,1.0,1.0,72.462119,72.565866,45.125318,72.180274,72.163101,45.513909000000005,72.254349,72.376483,44.902788,72.583087,72.484206,45.281304
 10/20/2017,14:55:27.781,0.0,72.721701,0.0,3.24668,13.951487,0.0,0.0,73.85441,0.0,72.285841,0.012935873999999998,2.888607,15.826035999999998,0.0,0.0,60.337828,0.0,78.364287,28.514419,71.772998,0.0,0.0,0.0,0.0,1.0,0.010448,96.691393,23.493229,6.786752000000001,22.73426,1.0,10748.942,1.0,0.00404,7.756081,42.468140999999996,0.0,1.9896759999999998,0.0,1.9862950000000001,0.0,1.980751,0.0,1.9881330000000002,10.0,8.912577,0.0,0.0,0.0,0.136943994,0.0,0.13572084,0.0,0.45313143899999997,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,10.145578,72.72049399999999,0.0,4.560402,0.0,4.373789,71.704801,0.0,243.504612,0.0,0.0,86.30635699999999,73.668083,73.989368,95.516632,79.03739300000001,0.0,0.0,69.261811,14.579510999999998,34.435515,74.862274,75.471661,0.0,74.665651,77.720115,0.0,73.960394,0.0,7.155645,43.36905,10.0,60.0,68.6,24.43034,69.170612,28.100838,0.0,14.451278,14.696482999999999,14.615976000000002,10.0,1.0,15.256179000000001,0.0,1029.444,10.0,0.0,0.0,73.85882099999999,3.689314,4.358957,10.104246,8.24,1.0,76.239995,48.737012,40.346944,227.510916,4.68,0.0,14.519926000000002,14.508989999999999,16.47304,10.0,0.0,51.224608,19.398936,23.460521,7.1623900424717,28.11291,0.0,0.037468605,0.0,0.044745794000000005,0.0,0.01536971,0.0,0.022037308,0.0,0.02371226,2.020802,2.013523,2.018193,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.007620137,3.709482,0.0,0.083404075,0.0,0.043980159000000005,9.5,9.674161,0.0,0.016819187,9.5,9.764483,0.0,0.04039736,0.312951701,72.423165,0.481748788,72.139581,0.96000717,71.882764,0.981106803,71.897233,0.0,3.7765410000000004,1.0,1.0,72.464692,72.565866,45.057857,72.179385,72.16193100000001,45.508784999999996,72.255144,72.375219,44.901629,72.581777,72.482802,45.233165
 10/20/2017,14:55:37.781,0.0,72.726334,0.0,4.607355,22.817161,0.0,0.0,73.98694,0.0,72.287339,0.014136711000000001,3.3182940000000003,31.601337,0.0,0.0,60.90415600000001,0.0,78.364896,28.504016999999997,71.772389,0.0,0.0,0.0,0.0,1.0,0.010448,105.317479,23.616823,7.879556,22.75189,1.0,10306.552,1.0,0.00404,9.616186,42.458040000000004,0.0,1.9895150000000001,0.0,1.9899380000000002,0.0,1.982782,0.0,1.9881970000000002,10.0,8.916922999999999,0.0,0.0,0.0,0.137877454,0.0,0.134433309,0.0,0.462637161,0.0,0.0,0.0,0.20630491399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,14.668076999999998,72.780538,0.0,5.1684730000000005,0.0,9.63636,71.705525,0.0,243.50596299999998,0.001478828,0.0,86.313675,73.670002,73.994377,95.535756,79.041,0.0,0.0,69.242262,14.581026000000001,34.476895,74.894249,75.476624,0.0,74.666728,77.72255,0.0,73.95926999999999,0.0,7.844955000000001,43.346743,10.0,60.0,68.6,24.521345,69.16977,28.092201,0.0,14.546869000000001,14.843491,7.684075,10.0,1.0,15.347934,0.0,1044.25,10.0,0.0,0.0,73.860365,3.7217800000000003,4.421733000000001,8.179528999999999,8.24,1.0,74.090007,48.877639,40.215092,240.88287000000003,4.68,0.0,14.343195000000001,14.804932,11.807675,10.0,0.0,51.210762,19.307057999999998,23.592233,6.951088758647299,28.104506,0.0,0.04981477,0.0,0.044520319,0.0,0.01433897,0.0,0.019299405,0.0,0.021425306,2.020673,2.013684,2.018386,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.007239044,3.7074510000000003,0.0,0.078762175,0.0,0.050652891,9.5,9.676062,0.0,0.014983182,9.5,9.7391,0.0,0.04245884,0.305918491,72.37686500000001,0.594280169,72.022386,0.207453532,71.963065,0.875608629,71.85165699999999,0.0,1.0479459999999998,1.0,1.0,72.464365,72.56596,44.975801000000004,72.179198,72.16034,45.769678000000006,72.256174,72.373348,44.868797,72.58407,72.482288,45.395828
 10/20/2017,14:55:47.781,0.0,72.724462,0.0,5.001234999999999,0.0,0.0,0.0,73.900035,0.0,72.283969,0.024944242999999998,3.962825,0.0,0.0,0.0,61.337954,0.0,78.370799,28.493012,71.770798,0.0,0.0,0.0,6.563700999999999,1.0,0.010448,99.385354,23.629071,3.004327,22.807719,1.0,11041.766000000001,1.0,0.00404,5.8019169999999995,42.440397999999995,0.0,1.9894830000000001,0.0,1.9869080000000001,0.0,1.981234,0.0,1.988777,10.0,8.919723,0.0,0.0,0.0,0.13549552199999998,0.0,0.135398957,0.0,0.455064806,0.0,0.0,0.0,0.20810939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.851141,0.0,0.0,72.687216,0.0,7.672297,0.0,12.075111999999999,71.649097,0.0,243.502585,0.000575901032,0.0,86.31883499999999,73.671266,73.995547,95.555208,79.046154,0.0,0.0,69.224396,14.581584,34.453952,74.864568,75.479854,0.0,74.669584,77.731684,0.0,73.963015,0.038588207,8.822813,43.258281,10.0,60.0,68.6,24.444974,69.165467,28.079108,0.0,14.701376999999999,14.83809,13.974132999999998,10.0,1.0,15.419298999999999,0.0,1041.089,10.0,0.0,0.0,73.856387,3.6460269999999997,4.541306,16.840754999999998,8.24,1.0,76.088418,48.813936,40.284329,219.221588,4.68,0.0,14.638948999999998,14.85575,12.272608,10.0,0.0,51.201671000000005,19.32861,23.829871,7.706404386959915,28.093176,0.0,0.05058842,0.0,0.044327056,0.0,0.014242338,0.0,0.01904172,0.0,0.021328674,2.021189,2.0140700000000002,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.007525078,3.510104,0.0,0.082275835,0.0,0.045140634000000006,9.5,9.675901,0.0,0.014306758999999999,9.5,9.740195,0.0,0.040622835,0.481748781,72.421718,0.924841117,71.97464000000001,0.7208779820000001,71.889999,0.770110455,71.908084,0.000200554889,3.8535440000000003,1.0,1.0,72.460808,72.56670799999999,45.021563,72.179479,72.16080799999999,45.604945,72.252617,72.374751,44.871114,72.583134,72.482475,45.189685
 10/20/2017,14:55:57.781,0.0,72.724837,0.0,2.745378,14.624829,0.0,0.0,74.133954,0.0,72.28645,0.0207875,1.886004,31.152902,0.0,0.0,61.301019999999994,0.0,78.37196999999999,28.481357,71.770798,0.0,0.0,0.0,0.0,1.0,0.010448,96.285022,23.696019,1.0025709999999999,22.802985,1.0,12139.296999999999,1.0,0.00404,0.11052002699999999,42.431693,0.0,1.989644,0.0,1.9881970000000002,0.0,1.981138,0.0,1.9878099999999999,10.0,8.919981,0.0,0.0,0.0,0.13578521699999999,0.0,0.13726587699999998,0.0,0.45738484700000004,0.0,0.0,0.0,0.20627269199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.20883,0.0,9.472014,72.743643,0.0,6.849612,0.0,3.4432129999999996,71.691056,0.0,243.472764,0.001889249,0.0,86.325825,73.674028,73.99685699999999,95.567895,79.04966800000001,0.000750627237,0.0,69.20957,14.580945999999999,34.420356,74.876131,75.4836,0.0,74.671316,77.741708,0.0,73.96025300000001,0.029303634,1.705285,43.258281,10.0,59.0,68.6,24.504424,69.160042,28.065967999999998,0.0,14.686948999999998,14.736085000000001,13.829719,10.0,1.0,15.396510000000001,0.0,1035.507,10.0,0.0,0.0,73.85676099999999,3.676689,4.530545,11.050564999999999,8.24,1.0,77.172635,48.7292,40.357178999999995,223.775107,4.68,0.0,14.498887,14.866511,13.907891000000001,10.0,0.0,51.18568,19.448163,23.703488,8.548492463384349,28.084262,0.0,0.050330535999999995,0.0,0.044713583,0.0,0.014177917,0.0,0.019331616,0.0,0.022520467000000002,2.0212849999999998,2.013523,2.0184509999999998,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.007669051,3.629924,0.0,0.08005159099999999,0.0,0.043109802999999995,9.5,9.676287,0.0,0.014016863999999999,9.5,9.740421000000001,0.0,0.042587682,0.404383454,72.394228,0.854509008,72.032514,1.1710040000000002,71.940639,0.453615938,71.887828,0.0027780340000000004,9.46748,1.0,1.0,72.463195,72.56787800000001,45.004205,72.18004,72.16282,45.558442,72.25509699999999,72.373862,44.825536,72.58276,72.48532900000001,45.179203
 10/20/2017,14:56:07.781,0.0,72.725352,0.0,5.180272,8.628877000000001,0.0,0.0,73.921037,0.0,72.28659,0.01275113,3.6405589999999997,3.686262,0.0,0.0,61.186595,0.0,78.375389,28.476203,71.768599,0.0,0.0,0.0,0.0,1.0,0.010448,94.522982,23.3624,3.839524,22.846244,1.0,11993.579,1.0,0.00404,4.678476,42.44063,0.0,1.9895470000000002,0.0,1.9865849999999998,0.0,1.98262,0.0,1.987714,10.0,8.913832000000001,0.0,0.0,0.0,0.137555571,0.0,0.138424655,0.0,0.466278335,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,7.595658,72.707472,0.0,4.417326,0.0,12.059068,71.68382199999999,0.0,243.466877,0.00049381679,0.0,86.33328399999999,73.67398100000001,73.997747,95.588335,79.050839,0.006256811,0.0,69.25138199999999,14.581026000000001,34.390446999999995,74.843735,75.490014,0.0,74.671643,77.743066,0.0,73.957913,0.0,7.780833,43.277512,10.0,59.0,68.6,24.517229,69.158405,28.054313,0.0,15.140854000000001,14.899294,10.411907000000001,10.0,1.0,15.454682,0.0,1040.672,10.0,0.0,0.0,73.854795,3.683302,4.388253,15.012274,8.24,1.0,77.73515,48.947952,40.093475,251.36879100000002,4.68,0.0,14.582443,14.641117000000001,7.174374,10.0,0.0,51.175329999999995,19.487182999999998,23.854693,8.979507393969953,28.075718,0.0,0.044141335999999996,0.0,0.045390006,0.0,0.014661076,0.0,0.018880667,0.0,0.022262782000000002,2.020995,2.013619,2.018354,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.00773177,3.630988,0.0,0.080599593,0.0,0.04362557,9.5,9.676223,0.0,0.015434131,9.5,9.739164,0.0,0.044198213,0.33405133600000003,72.43691,1.0373729999999999,72.058557,1.3187010000000001,71.858168,0.981106803,71.756888,0.0,9.423338000000001,1.0,1.0,72.461651,72.56783100000001,45.025903,72.181678,72.163616,45.612433,72.25537800000001,72.373909,44.834033000000005,72.584117,72.485563,45.131064
 10/20/2017,14:56:17.781,0.0,72.726288,0.0,5.251886,21.213964999999998,0.0,0.0,73.873963,0.0,72.287853,0.019771407,3.6047519999999995,0.0,0.0,0.0,60.750624,0.0,78.376701,28.465197999999997,71.76775699999999,0.0,0.0,0.0,0.0,1.0,0.010448,103.749441,23.403087,9.92407,22.798904,1.0,10560.141000000001,1.0,0.00404,9.33117,42.462834,0.0,1.9897080000000003,0.0,1.988391,0.0,1.982427,0.0,1.988262,10.0,8.914025,0.0,0.0,0.0,0.136300229,0.0,0.135946158,0.0,0.459414882,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,16.73688,72.69951400000001,0.0,5.5977,0.0,10.197915,71.649821,0.0,243.46707,0.0,0.0,86.338726,73.675151,74.001164,95.606378,79.05482099999999,0.0,0.0,69.247173,14.579192,34.517046,74.87224599999999,75.49347900000001,0.0,74.675435,77.74709399999999,0.0,73.95861500000001,0.0,9.928916000000001,43.277127,10.0,59.0,68.6,24.458464000000003,69.15368199999999,28.040663000000002,0.0,14.756086999999999,14.83269,16.092214000000002,10.0,1.0,15.476272,0.0,1034.625,10.0,0.0,0.0,73.855684,3.668272,4.402601,13.921601,8.24,1.0,74.118421,48.807926,40.244593,252.891975,4.68,0.0,14.435167000000002,14.84738,18.364838,10.0,0.0,51.162789000000004,19.108786,23.785052,6.854542353869866,28.061278,0.0,0.037919901,0.0,0.047580328,0.0,0.015691816,0.0,0.022778152000000003,0.0,0.023680048999999998,2.02077,2.013748,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.007117191,3.749228,0.0,0.090205748,0.0,0.043883452999999996,9.5,9.675385,0.0,0.017109083,9.5,9.724959,0.0,0.037723879,0.08788893199999999,72.401462,0.960007171,72.110644,0.552080896,71.931957,1.515631,71.840082,0.0,4.0678,1.0,1.0,72.464833,72.567785,45.199484000000005,72.182707,72.161276,45.606916,72.251541,72.373675,44.866865999999995,72.583836,72.479854,45.131453
 10/20/2017,14:56:27.781,0.0,72.724088,0.0,3.568945,15.763098999999999,0.0,0.0,73.879757,0.0,72.28635600000001,0.026329823999999998,4.356705000000001,30.352125,0.0,0.0,60.812906000000005,0.0,78.379933,28.454007,71.769909,0.0,0.0,0.0,0.0,1.0,0.010448,103.622062,23.458016,8.537697,22.808372,1.0,10441.899,1.0,0.00404,10.538131,42.498909999999995,0.0,1.9895470000000002,0.0,1.985296,0.0,1.9813630000000002,0.0,1.988616,10.0,8.922684,0.0,0.0,0.0,0.135270204,0.0,0.135463334,0.0,0.45558037100000004,0.0,0.0,0.0,0.208463841,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,7.8362169999999995,72.67925799999999,0.0,4.381557,0.0,7.101341000000001,71.681651,0.0,243.483525,0.0,0.0,86.345246,73.67267,74.003785,95.62024,79.060303,0.0,0.0,69.238614,14.578154999999999,34.544087,74.872433,75.496335,0.0,74.67571600000001,77.75309,0.0,73.958474,0.0,6.193816,43.348665999999994,10.0,59.0,68.6,24.444059,69.15003399999999,28.031934000000003,0.0,14.759093,14.584276000000001,8.64684,10.0,1.0,15.484067999999999,0.0,1035.924,10.0,0.0,0.0,73.853063,3.7031419999999997,4.469562000000001,9.206044,8.24,1.0,75.2311,48.872831,40.046514,257.573763,4.68,0.0,14.668404999999998,14.676989,8.168369,10.0,0.0,51.150482000000004,19.29685,23.689199,6.649481179602027,28.049159999999997,0.0,0.036630484,0.0,0.043811685999999996,0.0,0.016529292,0.0,0.024743,0.0,0.024356472,2.021092,2.01349,2.018129,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.007259386,3.475289,0.0,0.079987121,0.0,0.048041822000000005,9.5,9.793248,0.0,0.019009508999999997,9.5,9.703248,0.0,0.04216894400000001,0.0,72.397121,0.657579073,72.081707,0.903741481,71.849487,1.1217709999999999,71.857444,0.0,2.078617,1.0,1.0,72.46385,72.565024,45.175025,72.182239,72.163101,45.542678,72.253506,72.376062,44.942959,72.58065400000001,72.484113,45.254517
 10/20/2017,14:56:37.781,0.0,72.726007,0.0,5.287693,0.0,0.0,0.0,73.842822,0.0,72.288368,0.020510383,4.392512,20.550619,0.0,0.0,61.545801000000004,0.0,78.386117,28.440170000000002,71.766307,0.0,0.0,0.0,0.0,1.0,0.010448,96.83107,23.355302,3.810718,22.800535999999997,1.0,11219.983999999999,1.0,0.00404,5.906518,42.507801,0.0,1.9892889999999999,0.0,1.987424,0.0,1.981557,0.0,1.989325,10.0,8.928092,0.0,0.0,0.0,0.137459006,0.0,0.135592087,0.0,0.449973606,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,16.608582000000002,72.735686,0.0,4.345788,0.0,9.877025999999999,71.68382199999999,0.0,243.49582999999998,0.0,0.0,86.350688,73.669441,74.004908,95.635887,79.059741,0.011762995,0.0,69.266161,14.577597,34.425272,74.860869,75.497833,0.0,74.675623,77.756556,0.0,73.960628,0.0,15.315154000000001,43.35405,10.0,59.0,68.6,24.452519,69.147976,28.012665000000002,0.0,14.940054,14.801488,6.68922,10.0,1.0,15.359329,0.0,1042.774,10.0,0.0,0.0,73.853999,3.807152,4.554459,9.879695,8.24,1.0,77.65037099999999,48.559727,40.122976,219.20555499999998,4.68,0.0,14.507303,14.699708,10.028103,10.0,0.0,51.138873,19.400976999999997,23.622435999999997,6.81834498248071,28.032444,0.0,0.035663422,0.0,0.044230424000000004,0.0,0.018816246000000002,0.0,0.020136881000000002,0.0,0.023583417000000002,2.020834,2.013651,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.0076175190000000005,3.4758699999999996,0.0,0.08375866400000001,0.0,0.044302512999999995,9.5,9.791701,0.0,0.017076872,9.5,9.699705,0.0,0.043360737,0.256686009,72.42678199999999,0.432516309,72.059281,0.24965280399999998,71.869019,0.8685754170000001,71.840805,0.0,4.969608,1.0,1.0,72.46282099999999,72.568721,45.160428,72.17821500000001,72.16165,45.612827,72.251354,72.375173,44.825148999999996,72.582572,72.480977,45.293727000000004
 10/20/2017,14:56:47.781,0.0,72.72839300000001,0.0,3.210872,0.0,0.0,0.0,73.84571899999999,0.0,72.287526,0.021341732000000002,3.210872,7.67413,0.0,0.0,61.286536,0.0,78.389162,28.421224,71.763874,0.0,0.0,0.0,4.404629,1.0,0.010448,94.56629699999999,23.591816,2.558106,22.803312,1.0,12018.168,1.0,0.00404,3.4638139999999997,42.493138,0.0,1.9889029999999999,0.0,1.9869720000000002,0.0,1.981557,0.0,1.988939,10.0,8.926322,0.0,0.0,0.0,0.135624275,0.0,0.137137124,0.0,0.44749245200000004,0.0,0.0,0.0,0.207239375,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,9.455977,72.69228000000001,0.0,3.880793,0.0,6.315164,71.70263100000001,0.0,243.501813,0.000206521933,0.0,86.35932,73.677257,74.007062,95.65486999999999,79.066721,0.016482582,0.0,69.236182,14.583179000000001,34.452313000000004,74.842658,75.500315,0.0,74.681428,77.75285600000001,0.0,73.957679,0.0,5.119775,43.375204,10.0,59.0,68.6,24.479958,69.141288,28.003007,0.0,14.593763000000001,14.83569,0.687991392,10.0,1.0,15.302956,0.0,1045.052,10.0,0.0,0.0,73.852221,3.784306,4.381676000000001,0.0,8.24,1.0,78.382931,48.593982000000004,39.968246,231.166558,4.68,0.0,14.415931,14.877273,0.0,10.0,0.0,51.127638,19.381694,23.664145,7.059739863309906,28.021719,0.0,0.00304118,0.0,0.044423687999999996,0.0,0.023680048999999998,0.0,0.024292051000000002,0.0,0.020845515,2.020931,2.01349,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.007709424,3.632535,0.0,0.08430666699999999,0.0,0.044753809000000006,9.5,9.793795,0.0,0.020169092,9.5,9.699866,0.0,0.044198213,0.228553162,72.38916400000001,0.8193429390000001,72.130177,0.38328381899999997,71.958724,0.664612281,71.87335999999999,0.0,9.477789999999999,1.0,1.0,72.46562800000001,72.569703,45.085078,72.17961899999999,72.161276,45.545831,72.251307,72.37540600000001,44.910899,72.584351,72.484206,45.247917
 10/20/2017,14:56:57.781,0.0,72.725445,0.0,6.003838,6.079795,0.0,0.0,73.899311,0.0,72.286684,0.01542992,3.568945,12.19051,0.0,0.0,61.320572999999996,0.0,78.389583,28.402744000000002,71.76396700000001,0.0,0.0,0.0,0.0,1.0,0.010448,94.832583,23.083681,6.115951,22.795639,1.0,11278.891000000001,1.0,0.00404,6.028146,42.466139,0.0,1.9887740000000003,0.0,1.9869400000000002,0.0,1.98233,0.0,1.9890029999999999,10.0,8.940872,0.0,0.0,0.0,0.13617147599999999,0.0,0.137877454,0.0,0.45699817299999995,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,10.289913,72.71977,0.0,4.846553,0.0,11.786311999999999,71.641863,0.0,243.52232200000003,0.0,0.0,86.363823,73.674964,74.01193,95.673008,79.06564399999999,0.0,0.0,69.200216,14.585092999999999,34.453952,74.872901,75.504154,0.0,74.682551,77.753745,0.0,73.95599399999999,0.0,7.091523,43.37905,10.0,59.0,68.7,24.45572,69.140961,27.988614000000002,0.0,14.584144,14.602878,10.748874,10.0,1.0,15.428295,0.0,1034.4,10.0,0.0,0.0,73.853859,3.778895,4.38048,8.339922,8.24,1.0,78.559727,48.620424,40.186795000000004,245.51655699999998,4.68,0.0,14.510307999999998,14.697914,13.539151,10.0,0.0,51.116029,19.337911,23.784356,7.658008362617244,28.010575,0.0,0.0,0.0,0.044842426,0.0,0.025709318,0.0,0.022520467000000002,0.0,0.018107612,2.020738,2.013716,2.0184830000000002,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.007713398000000001,3.630988,0.0,0.083500781,0.0,0.045366282,9.5,9.793409,0.0,0.026933322000000003,9.5,9.700446000000001,0.0,0.042297787,0.09492214300000001,72.396398,0.727911188,72.119325,0.47471557,71.856721,0.671645493,71.778591,0.0,7.105103999999999,1.0,1.0,72.467687,72.56624000000001,44.911102,72.17835500000001,72.163475,45.727509000000005,72.252617,72.375173,44.978109,72.584304,72.484674,45.24947
 10/20/2017,14:57:07.781,0.0,72.724743,0.0,3.7121739999999996,8.981580000000001,0.0,0.0,73.865997,0.0,72.285046,0.021618848,1.957618,7.017492999999999,0.0,0.0,61.587805,0.0,78.392628,28.400979,71.761862,0.0,0.0,0.0,0.0,1.0,0.010448,105.816953,22.996515,10.167548,22.802822,1.0,10418.806999999999,1.0,0.00404,10.427854,42.448078,0.0,1.988838,0.0,1.9859080000000002,0.0,1.9814919999999998,0.0,1.988004,10.0,8.938939999999999,0.0,0.0,0.0,0.136042723,0.0,0.136589923,0.0,0.464989424,0.0,0.0,0.0,0.206884925,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.350377000000001,0.0,13.272838,72.674194,0.0,4.166944,0.0,2.223837,71.681651,0.0,243.556873,0.001232575,0.0,86.37057800000001,73.67707,74.012679,95.688373,79.071453,0.00075062734,0.0,69.178656,14.587406,34.536712,74.885729,75.504295,0.0,74.683815,77.755525,0.0,73.95730400000001,0.0,15.571642,43.344435,10.0,59.0,68.7,24.429654,69.1346,27.980906,0.0,14.663502,14.500272,8.871483999999999,10.0,1.0,15.2118,0.0,1020.5889999999999,10.0,0.0,0.0,73.85208,3.683903,4.381676000000001,11.708176,8.24,1.0,74.38833100000001,48.431119,40.12117,252.85990800000002,4.68,0.0,14.430959,14.777429999999999,15.062207999999998,10.0,0.0,51.103722,19.250571,23.631391,9.307722767598806,28.003704,0.0,0.0,0.0,0.044069370999999996,0.0,0.021715201,0.0,0.018397508,0.0,0.015112025,2.02106,2.013716,2.0185150000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.007011365,3.63131,0.0,0.08401654800000001,0.0,0.045720872,9.5,9.792507,0.0,0.020555619,9.5,9.700704,0.0,0.044939057000000004,0.08788893199999999,72.41954799999999,0.130088218,72.130177,0.46064914799999995,71.932681,1.818059,71.89144499999999,0.002455849,2.669506,1.0,1.0,72.464318,72.568487,45.066931,72.178262,72.16080799999999,45.572235,72.2536,72.375874,44.876908,72.584117,72.4843,45.211813
 10/20/2017,14:57:17.781,0.0,72.726475,0.0,3.4973300000000003,10.167945,0.0,0.0,73.958696,0.0,72.28490500000001,0.026329823999999998,3.1392580000000003,22.456467,0.0,0.0,59.806262,0.0,78.395439,28.391553000000002,71.764622,0.0,0.0,0.0,3.84487,1.0,0.010448,99.817435,22.903922,6.371722,22.792210999999998,1.0,10914.223999999998,1.0,0.00404,8.51261,42.438489000000004,0.0,1.9894180000000001,0.0,1.987004,0.0,1.9821689999999998,0.0,1.987681,10.0,8.922813,0.0,0.0,0.0,0.137491195,0.0,0.137298065,0.0,0.463313839,0.0,0.0,0.0,0.20649825100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.743834,0.0,0.0,72.668407,0.0,4.023868,0.0,7.518496000000001,71.665736,0.0,243.561698,0.001232575,0.0,86.374753,73.675292,74.013006,95.704819,79.076747,0.0075678080000000005,0.0,69.186841,14.590914999999999,34.406426,74.871216,75.509445,0.0,74.683768,77.76035,0.0,73.957538,0.0,0.0,43.357896999999994,10.0,59.0,68.7,24.436056,69.130157,27.968695,0.0,14.727229000000001,14.627479000000001,14.888759,10.0,1.0,15.360528,0.0,1043.079,10.0,0.0,0.0,73.84964599999999,3.653843,4.561634,13.039439,8.24,1.0,77.28578900000001,48.789296,40.033871000000005,232.17667000000003,4.68,0.0,14.635944,14.704491,13.3147,10.0,0.0,51.092813,19.215408,23.396128,9.295560414533401,27.992375,0.0,0.053554078,0.0,0.043135263,0.0,0.013662546999999999,0.0,0.016593713,0.0,0.02371226,2.020963,2.013619,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.0074444640000000005,3.4386699999999997,0.0,0.082501483,0.0,0.041046736,9.5,9.793892,0.0,0.013888021,9.5,9.699319000000001,0.0,0.041814627,0.46768235700000005,72.401462,0.587246955,72.13306999999999,0.28481886100000003,71.895786,1.6422290000000002,71.79233599999999,0.001811479,4.555916000000001,1.0,1.0,72.465956,72.567223,45.152144,72.182614,72.1602,45.619921000000005,72.253038,72.37559399999999,44.926736,72.583134,72.485563,45.355453000000004
 10/20/2017,14:57:27.781,0.0,72.727645,0.0,4.8221989999999995,0.0,0.0,0.0,73.821096,0.0,72.287573,0.017923965,3.747981,25.835744000000002,0.0,0.0,59.540479000000005,0.0,78.400405,28.370936,71.762049,0.0,0.0,0.0,0.0,1.0,0.010448,95.55370500000001,23.217333,3.7597110000000002,22.748135,1.0,11461.92,1.0,0.00404,5.267968,42.43551,0.0,1.989612,0.0,1.9877779999999998,0.0,1.981944,0.0,1.9888099999999997,10.0,8.933049,0.0,0.0,0.0,0.13813496,0.0,0.135077075,0.0,0.451649191,0.0,0.0,0.0,0.208657178,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.065755000000001,0.0,18.308529,72.67347099999999,0.0,5.132704,0.0,6.154719999999999,71.626671,0.0,243.541721,0.001642996,0.0,86.38301,73.67299799999999,74.01740600000001,95.720984,79.081011,0.0,0.0,69.259052,14.590038,34.481812,74.874914,75.51351899999999,0.0,74.688965,77.76760999999999,0.0,73.955479,0.0,14.81821,43.365204,10.0,59.0,68.7,24.449317999999998,69.127257,27.949565999999997,0.0,14.662901000000002,14.736085000000001,8.293826,10.0,1.0,15.447485999999998,0.0,1036.614,10.0,0.0,0.0,73.850161,3.6754860000000003,4.396025,14.659409,8.24,1.0,78.937603,48.526672999999995,40.304798999999996,237.740301,4.68,0.0,14.307127,14.716448000000002,0.0,10.0,0.0,51.074490999999995,19.448844,23.1612,6.776120113434364,27.976634999999998,0.0,0.034889772,0.0,0.041105994,0.0,0.018461929,0.0,0.022327202999999997,0.0,0.023035837000000003,2.020931,2.013426,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.007684562,3.589887,0.0,0.084951375,0.0,0.045656401,9.5,9.791959,0.0,0.017431189,9.5,9.698481,0.0,0.050479284000000006,0.327018125,72.375419,0.58724696,72.118602,0.692745128,71.905914,0.36218418700000005,71.759782,0.000200554889,6.733935000000001,1.0,1.0,72.464084,72.568393,45.096913,72.179385,72.16080799999999,45.54189,72.251494,72.37213100000001,44.842917,72.584585,72.482615,45.270821999999995
 10/20/2017,14:57:37.781,0.0,72.727083,0.0,4.428319,0.0,0.0,0.0,73.872515,0.0,72.28635600000001,0.021064616,2.315691,34.436085999999996,0.0,0.0,59.930825,0.0,78.40181,28.352688,71.761862,0.0,0.0,0.0,14.800162,1.0,0.010448,95.827368,23.509698,7.918454,22.759073,1.0,10881.83,1.0,0.00404,7.299974000000001,42.447845,0.0,1.988548,0.0,1.987295,0.0,1.981815,0.0,1.9881970000000002,10.0,8.939005,0.0,0.0,0.0,0.136911806,0.0,0.137845266,0.0,0.443174599,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.173061,0.0,4.612733,72.711813,0.0,5.5977,0.0,15.781374,71.669353,0.0,243.533131,0.001314659,0.0,86.387513,73.67613399999999,74.016798,95.738652,79.081854,0.010451999,0.0,69.250961,14.5957,34.519914,74.86896899999999,75.518528,0.0,74.692476,77.775667,0.0,73.954215,0.0,8.35793,43.370204,10.0,59.0,68.7,24.45412,69.124264,27.937262,0.0,14.620817,14.83389,3.5441910000000005,10.0,1.0,15.219596,0.0,1049.527,10.0,0.0,0.0,73.84534000000001,3.670075,4.462388,0.0,8.24,1.0,79.36188800000001,48.635449,40.026646,240.5622,4.68,0.0,14.366038,14.773843,0.0,10.0,0.0,51.068151,19.711091,23.233801999999997,7.518912882446421,27.963123,0.0,0.0,0.0,0.042909789000000004,0.0,0.022617098999999998,0.0,0.02422763,0.0,0.018848456,2.020802,2.013426,2.0184189999999997,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.0077305559999999995,3.5935940000000004,0.0,0.08269489599999999,0.0,0.043851217000000005,9.5,9.791798,0.0,0.020684462,9.5,9.701251,0.0,0.042587682,0.144154624,72.396398,0.763077247,72.065792,1.178037,71.87553,1.367933,71.895786,0.0,3.2265669999999997,1.0,1.0,72.466658,72.566849,45.236568,72.180976,72.161276,45.659725,72.249903,72.373301,44.878067,72.585755,72.482849,45.487835
 10/20/2017,14:57:47.781,0.0,72.727083,0.0,4.428319,9.398411,0.0,0.0,73.79647299999999,0.0,72.28434399999999,0.021064616,3.354101,24.570517000000002,0.0,0.0,60.434146999999996,0.0,78.403262,28.343541,71.761815,0.0,0.0,0.0,0.0,1.0,0.010448,102.47506899999999,23.257182999999998,7.961755,22.783396,1.0,10665.125,1.0,0.00404,8.380846,42.446123,0.0,1.989322,0.0,1.9868759999999999,0.0,1.9828139999999999,0.0,1.9886810000000001,10.0,8.94232,0.0,0.0,0.0,0.136879618,0.0,0.137233689,0.0,0.45838375299999995,0.0,0.0,0.0,0.20636936,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,19.078316,72.698791,0.0,6.491923,0.0,4.2935669999999995,71.633905,0.0,243.517593,0.000657985279,0.0,86.39638000000001,73.678147,74.020309,95.75397,79.085883,0.0,0.0,69.212376,14.593945999999999,34.418717,74.896496,75.52086899999999,0.0,74.690463,77.785878,0.0,73.95360600000001,0.0,12.942644,43.402896999999996,10.0,59.0,68.7,24.471954999999998,69.124124,27.920036,0.0,14.546268,14.814689000000001,7.812444,10.0,1.0,15.448685000000001,0.0,1039.63,10.0,0.0,0.0,73.848102,3.641818,4.344011,10.681661,8.24,1.0,77.416744,48.504438,39.959215,217.281533,4.68,0.0,14.455004,14.809714000000001,15.350787,10.0,0.0,51.054165000000005,19.413454,23.555025,8.142307853072447,27.949751000000003,0.0,0.0,0.0,0.041814627,0.0,0.025677107999999997,0.0,0.02268152,0.0,0.017044662,2.02106,2.013716,2.0182580000000003,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.0073928959999999995,3.7484870000000003,0.0,0.083726429,0.0,0.043432157,9.5,9.792667999999999,0.0,0.027287639,9.5,9.700928999999999,0.0,0.044455898,0.20042031600000002,72.401462,1.1288040000000001,72.094729,1.0866049999999998,71.970299,0.312951706,71.77135600000001,0.0005227398090000001,2.082806,1.0,1.0,72.465909,72.566053,45.142676,72.177607,72.16034,45.643173,72.25116700000001,72.374471,45.041841999999995,72.586316,72.483598,45.323231
 10/20/2017,14:57:57.781,0.0,72.72713,0.0,5.645766,17.302167,0.0,0.0,73.792852,0.0,72.283923,0.023373917,4.1418610000000005,3.6702470000000003,0.0,0.0,60.179227000000004,0.0,78.409071,28.340336999999998,71.759709,0.0,0.0,0.0,0.0,1.0,0.010448,101.683207,23.37089,3.033684,22.752216,1.0,11580.696000000002,1.0,0.00404,4.60631,42.446914,0.0,1.988419,0.0,1.98665,0.0,1.9821369999999998,0.0,1.9888740000000003,10.0,8.941322,0.0,0.0,0.0,0.133853921,0.0,0.138295901,0.0,0.460800462,0.0,0.0,0.0,0.20627269199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.210360000000001,0.0,16.817066,72.737133,0.0,7.028455999999999,0.0,15.524663,71.68526899999999,0.0,243.521598,0.0,0.0,86.403088,73.678662,74.023726,95.772343,79.087008,0.015695984,0.0,69.221777,14.593627,34.492874,74.892189,75.52845400000001,0.0,74.696455,77.792997,0.0,73.955853,0.0,3.7571849999999998,43.335972999999996,10.0,59.0,68.7,24.465324,69.11766999999999,27.899514,0.0,14.818610999999999,14.617278,6.945956,10.0,1.0,15.347334,0.0,1036.887,10.0,0.0,0.0,73.844778,3.6406160000000005,4.322487000000001,9.719302,8.24,1.0,77.808267,48.481,39.999553000000006,222.781029,4.68,0.0,14.670809,14.755309,15.222529999999999,10.0,0.0,51.04307,19.374662,23.578779,7.089927768342241,27.931921999999997,0.0,0.0,0.0,0.044713583,0.0,0.026063635,0.0,0.022520467000000002,0.0,0.017173504,2.020673,2.013619,2.018064,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.0074286230000000005,3.6307620000000003,0.0,0.083146191,0.0,0.04291639,9.5,9.792539,0.0,0.027641955,9.5,9.701831,0.0,0.043264105,0.16525425900000001,72.402185,0.47471558700000005,72.069409,0.214486747,71.952213,1.234302,71.764122,0.001811479,5.432274,1.0,1.0,72.466049,72.563854,45.161612,72.17723199999999,72.15898299999999,45.746032,72.24952900000001,72.37171,44.987765,72.583087,72.482662,45.29295
 10/20/2017,14:58:07.781,0.0,72.729236,0.0,6.290297,5.390421,0.0,0.0,73.768229,0.0,72.28645,0.020418011,3.210872,4.583132,0.0,0.0,60.475426,0.0,78.41075699999999,28.329936,71.76190799999999,0.0,0.0,0.0,0.0,1.0,0.010448,98.930551,23.113788,3.700997,22.725934,1.0,12195.531,1.0,0.00404,3.828699,42.448869,0.0,1.9883549999999999,0.0,1.9871330000000003,0.0,1.9820400000000002,0.0,1.9891,10.0,8.944123,0.0,0.0,0.0,0.13601053400000002,0.0,0.13910060800000001,0.0,0.457964857,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.566519,0.0,11.909673,72.729175,0.0,4.381557,0.0,16.118307,71.676587,0.0,243.5257,0.0,0.0,86.407685,73.67824,74.023257,95.79052800000001,79.093051,0.0025860220000000003,0.0,69.1925,14.595142000000001,34.423224,74.861338,75.536835,0.0,74.697906,77.80194399999999,0.0,73.955292,0.0,11.41975,43.35982,10.0,59.0,68.7,24.443602,69.116127,27.877739000000002,0.0,14.567910999999999,14.742085000000001,9.064036999999999,10.0,1.0,15.295160000000001,0.0,1053.73,10.0,0.0,0.0,73.842672,3.7993360000000003,4.359555,12.478063,8.24,1.0,78.383962,48.622227,40.085648,225.73119599999998,4.68,0.0,14.545775,14.704491,8.857753,10.0,0.0,51.032021,19.005793,23.612044,7.561239889548765,27.915857,0.0,0.0,0.0,0.045357796,0.0,0.025709318,0.0,0.023132469,0.0,0.018172033,2.021092,2.013297,2.018225,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.00749555,3.6310849999999997,0.0,0.082050187,0.0,0.042787449000000005,9.5,9.790896,0.0,0.027416481,9.5,9.698352,0.0,0.04297421,0.34811775899999997,72.36022700000001,0.362184185,72.088941,0.643512648,71.869743,1.8110259999999998,71.84804,0.0,9.857027,1.0,1.0,72.468951,72.566849,45.079555,72.17629699999999,72.158936,45.684946999999994,72.251822,72.373441,44.889269,72.585567,72.481679,45.258787
