date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,14:58:17.781,0.0,72.727317,0.0,5.3951150000000005,18.408372,0.0,0.000336846791,73.85441,0.0,72.282706,0.022357825,3.3182940000000003,8.843264,0.0,0.0,61.01351,0.0,78.413943,28.321299,71.756715,0.0,0.0,0.0,0.0,1.0,0.010448,99.060833,23.354931,8.756405,22.736872,1.0,11214.318000000001,1.0,0.00404,7.806354,42.453524,0.0,1.98858,0.0,1.986102,0.0,1.982266,0.0,1.988939,10.0,8.943254,0.0,0.0,0.0,0.137233689,0.0,0.136235852,0.0,0.45087584399999997,0.0,0.0,0.0,0.20662714199999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,9.455977,72.746537,0.0,4.4888639999999995,0.0,0.539172224,71.715652,0.0,243.53713599999998,0.000165479808,0.0,86.41397099999999,73.67913,74.023772,95.806833,79.094176,0.004683616,0.0,69.15125,14.595381,34.467882,74.82028000000001,75.541611,0.0,74.700621,77.807611,0.0,73.952811,0.055367556,11.259445,43.383666,10.0,59.0,68.7,24.454806,69.11014,27.861302000000002,0.0,14.768711999999999,14.803289000000001,12.883001,10.0,1.0,15.458879999999999,0.0,1029.973,10.0,0.0,0.0,73.843983,3.769275,4.63816,6.1906550000000005,8.24,1.0,77.244668,48.387249,39.97246,261.918847,4.68,0.0,14.584247,14.843793,12.224511999999999,10.0,0.0,51.019713,19.059558,23.437603,7.906116639354584,27.901093,0.0,0.0,0.0,0.044745794000000005,0.0,0.025838161000000002,0.0,0.022810362999999997,0.0,0.017721085,2.020834,2.013523,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.007285663,3.6297949999999997,0.0,0.07972923700000001,0.0,0.043754510999999996,9.5,9.792636,0.0,0.026772268999999998,9.5,9.699641,0.0,0.042136734,0.5380144729999999,72.40942,0.8474757890000001,72.03540799999999,0.453615936,71.938468,1.923557,71.78365500000001,0.001489295,7.077717999999999,1.0,1.0,72.46815500000001,72.56479,44.973828000000005,72.17746600000001,72.161744,45.50445,72.250839,72.374751,44.888882,72.583742,72.481024,45.370982
 10/20/2017,14:58:27.781,0.0,72.726054,0.0,4.28509,8.019662,0.0,0.001189973,73.923934,0.0,72.283314,0.021803592000000004,2.029233,0.0,0.0,0.0,60.542053,0.0,78.411835,28.296411,71.759007,0.0,0.0,0.0,0.0,1.0,0.010448,105.428657,23.64735,11.2765,22.733607,1.0,10461.463,1.0,0.00404,12.257147999999999,42.463905,0.0,1.989096,0.0,1.9876169999999997,0.0,1.9825560000000002,0.0,1.988648,10.0,8.943254,0.0,0.0,0.0,0.13646117,0.0,0.138038395,0.0,0.45957599600000004,0.0,0.0,0.0,0.206691588,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,6.200419,72.713983,0.0,4.345788,0.0,13.711642999999999,71.75399399999999,0.0,243.54133399999998,0.000822153775,0.0,86.42082099999999,73.679598,74.02864100000001,95.823421,79.10022,0.015958183,0.0,69.127024,14.592749,34.541628,74.836853,75.547511,0.0,74.702494,77.819181,0.0,73.955619,0.056709904000000005,8.967088,43.388281,10.0,59.0,68.7,24.433998000000003,69.108082,27.851784000000002,0.0,14.64246,14.625079000000001,13.364382999999998,10.0,1.0,15.52005,0.0,1041.202,10.0,0.0,0.0,73.842906,3.7326019999999995,4.464779,12.31767,8.24,1.0,76.126441,48.507442,40.018819,269.566835,4.68,0.0,14.528943,14.907166,9.835716,10.0,0.0,51.006101,19.169583,23.505709,8.033274534033088,27.885632,0.0,0.006103544,0.0,0.044166002999999995,0.0,0.025193947999999997,0.0,0.020716672,0.0,0.01694803,2.020931,2.013394,2.0184830000000002,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.007075496,3.6307940000000003,0.0,0.08420996,0.0,0.043722276,9.5,9.79415,0.0,0.026031423999999997,9.5,9.700317,0.0,0.044455898,0.334051337,72.490444,0.7701104590000001,72.07374899999999,0.671645493,71.930511,0.6294462239999999,71.77642,0.002133664,3.043887,1.0,1.0,72.467828,72.568721,45.076005,72.175501,72.159778,45.757067,72.249622,72.376436,45.049954,72.58304,72.481679,45.498317
 10/20/2017,14:58:37.781,0.0,72.727411,0.0,3.927018,6.961553,0.0,0.0,73.94059,0.0,72.283361,0.014413826999999999,3.89121,0.0,0.0,0.0,61.278569,0.0,78.42157900000001,28.275702000000003,71.758306,0.0,0.0,0.0,0.0,1.0,0.010448,97.188598,23.34505,7.857538000000001,22.776376000000003,1.0,10640.216,1.0,0.00404,10.277439999999999,42.464836,0.0,1.989032,0.0,1.9887130000000002,0.0,1.982363,0.0,1.9888740000000003,10.0,8.94335,0.0,0.0,0.0,0.136203664,0.0,0.1372015,0.0,0.45728817899999996,0.0,0.0,0.0,0.206852702,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,10.851216,72.728451,0.0,4.775015,0.0,13.182177,71.73735500000001,0.0,243.545195,0.0,0.0,86.427435,73.679598,74.032572,95.84061899999999,79.100829,0.020153371,0.0,69.115706,14.592749,34.520733,74.836057,75.549945,0.0,74.705256,77.830329,0.0,73.956321,0.028856184,14.946453,43.337897,10.0,59.0,68.7,24.476757,69.103593,27.840363,0.0,14.795164999999999,14.902894,16.076168,10.0,1.0,15.291560999999998,0.0,1051.484,10.0,0.0,0.0,73.84459100000001,3.707351,4.472551999999999,12.237474,8.24,1.0,79.53285699999999,48.711171,39.95199,243.961306,4.68,0.0,14.574028,14.692533,8.633302,10.0,0.0,50.992348,19.27235,23.52756,7.948496791475053,27.873466999999998,0.0,0.0,0.0,0.040783888,0.0,0.025999214,0.0,0.021264252999999997,0.0,0.018172033,2.020577,2.013297,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.00759695,3.4624269999999995,0.0,0.082404777,0.0,0.049911475999999996,9.5,9.793409,0.0,0.026192477000000002,9.5,9.699608,0.0,0.045293374000000004,0.341084548,72.39350400000001,0.116021795,72.036854,1.1921030000000001,71.84297600000001,1.199136,71.809698,0.002455849,2.261619,1.0,1.0,72.466096,72.566989,45.042866,72.174144,72.158609,45.538737,72.251213,72.373909,44.961886,72.58173000000001,72.482288,45.380687
 10/20/2017,14:58:47.781,0.0,72.72726999999999,0.0,6.0754529999999995,0.0,0.0,0.0,73.93117600000001,0.0,72.285327,0.017092617,3.031836,34.051713,0.0,0.0,60.487738,0.0,78.422937,28.254064,71.755779,0.0,0.0,0.0,0.0,1.0,0.010448,94.027045,23.304223999999998,3.805764,22.753196,1.0,11423.646,1.0,0.00404,5.105392,42.463998,0.0,1.988129,0.0,1.9872299999999998,0.0,1.9821689999999998,0.0,1.989132,10.0,8.938393,0.0,0.0,0.0,0.135881781,0.0,0.136879618,0.0,0.456192604,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454625,0.0,10.690844,72.734962,0.0,4.524633000000001,0.0,2.4965919999999997,71.71854599999999,0.0,243.55031,0.002586965,0.0,86.433346,73.68039300000001,74.034211,95.856643,79.104202,0.0,0.0,69.106165,14.594025,34.490415000000006,74.85291099999999,75.55771800000001,0.0,74.704975,77.852438,0.0,73.956321,0.046306707999999995,6.867096000000001,43.362897,10.0,59.0,68.7,24.447945999999998,69.101488,27.829729999999998,0.0,14.578132,14.788288,7.988950999999999,10.0,1.0,15.482868,0.0,1032.861,10.0,0.0,0.0,73.840191,3.7488339999999996,4.567014,0.0,8.24,1.0,81.02513499999999,48.619823,39.908642,218.756616,4.68,0.0,14.583646,14.871294,5.843703,10.0,0.0,50.980973,19.493535,23.745198000000002,7.5491458658080575,27.864320000000003,0.0,0.0,0.0,0.0450679,0.0,0.023583417000000002,0.0,0.023969945,0.0,0.012180858000000001,2.020641,2.013265,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.007818427,3.6228,0.0,0.088690683,0.0,0.044624867,9.5,9.792475,0.0,0.021070989,9.5,9.700221,0.0,0.044262634,0.09492214300000001,72.402909,0.235586392,72.073026,0.580213749,71.942809,0.256686013,71.82271999999999,0.0,4.823656,1.0,1.0,72.46726600000001,72.564883,45.280358,72.174706,72.163054,45.729874,72.251541,72.374049,44.940255,72.586363,72.480884,45.24947
 10/20/2017,14:58:57.781,0.0,72.73003100000001,0.0,3.855403,0.0,0.0,0.0,74.130333,0.0,72.282566,0.021895964,4.28509,13.183473000000001,0.0,0.0,60.743382,0.0,78.426076,28.232473,71.757183,0.0,0.0,0.0,0.0,1.0,0.010448,93.875365,23.15155,4.154191,22.721527,1.0,11611.486,1.0,0.00404,4.4157589999999995,42.450638,0.0,1.988548,0.0,1.9857150000000001,0.0,1.981524,0.0,1.988487,10.0,8.925936,0.0,0.0,0.0,0.13646117,0.0,0.13639679400000002,0.0,0.445172412,0.0,0.0,0.0,0.207336044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,3.794835,72.763899,0.0,4.059637,0.0,13.791865,71.665013,0.0,243.54345800000002,0.00045277466200000004,0.0,86.439257,73.681844,74.035662,95.87050500000001,79.10959,0.0,0.0,69.09943,14.596338000000001,34.481402,74.857031,75.56043299999999,0.0,74.709703,77.873235,0.0,73.957913,0.048096505,8.069381,43.376743,10.0,59.0,68.7,24.473098,69.097139,27.814548,0.0,14.569714999999999,14.783487,0.0,10.0,1.0,15.470873999999998,0.0,1045.565,10.0,0.0,0.0,73.840378,3.744025,4.432494999999999,0.0,8.24,1.0,81.534319,48.27006,39.888773,224.496615,4.68,0.0,14.690646,14.789985,0.0,10.0,0.0,50.970717,19.295716,23.666651,6.945053668813314,27.85587,0.0,0.004781892,0.0,0.044778004,0.0,0.02319689,0.0,0.025129527000000002,0.0,0.021940676,2.020963,2.013974,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.007885000999999999,3.752968,0.0,0.078987823,0.0,0.043013097,9.5,9.793183,0.0,0.024130997999999997,9.5,9.697032,0.0,0.043811685999999996,0.383283817,72.40869599999999,0.7560440359999999,72.0506,0.7208779740000001,71.967405,1.459365,71.90229699999999,0.0,6.877634,1.0,1.0,72.467219,72.564181,45.090996000000004,72.17246,72.158796,45.719628,72.249248,72.373909,44.974633000000004,72.587346,72.482054,45.25607
 10/20/2017,14:59:07.781,0.0,72.726381,0.0,4.392512,0.0,0.0,0.0,74.427258,0.0,72.283876,0.022357825,3.568945,8.458891,0.0,0.0,60.778144,0.0,78.430058,28.221840000000004,71.753065,0.0,0.0,0.0,1.3659350000000001,1.0,0.010448,98.623639,23.309884,8.323210000000001,22.759235999999998,1.0,10864.403999999999,1.0,0.00404,8.09583,42.437046,0.0,1.989225,0.0,1.9869400000000002,0.0,1.9812990000000001,0.0,1.9888740000000003,10.0,8.925002000000001,0.0,0.0,0.0,0.13517364,0.0,0.134883945,0.0,0.451971419,0.0,0.0,0.0,0.20849606399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,12.390789999999999,72.771134,0.0,5.812314,0.0,7.807296000000001,71.68960899999999,0.0,243.54413300000002,0.0032436390000000004,0.0,86.445684,73.68352900000001,74.03533399999999,95.88953599999999,79.11413399999999,0.0075678080000000005,0.0,69.11023399999999,14.590276999999999,34.589564,74.86999899999999,75.569891,0.0,74.71096700000001,77.88110400000001,0.0,73.959223,0.0353442,5.3922930000000004,43.363665999999995,10.0,60.0,68.8,24.515857,69.09344399999999,27.806934000000002,0.0,14.715205,14.518273,0.8965901940000001,10.0,1.0,15.374920999999999,0.0,1049.463,10.0,0.0,0.0,73.840191,3.706148,4.297975,13.376264,8.24,1.0,79.231216,48.335565,39.876732000000004,251.36879100000002,4.68,0.0,14.504297,15.054838,11.246547999999999,10.0,0.0,50.960135,18.950439000000003,23.486362,6.842476088894784,27.846398999999998,0.0,0.034019415,0.0,0.0450679,0.0,0.01852635,0.0,0.02216615,0.0,0.023680048999999998,2.02106,2.013845,2.018161,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.007496233000000001,3.75084,0.0,0.080954183,0.0,0.05136207,9.5,9.792764,0.0,0.017076872,9.5,9.692071,0.0,0.041267047,0.03162324,72.418824,0.924841117,72.08026,0.580213743,71.866849,1.853225,71.780038,0.0,3.514925,1.0,1.0,72.467453,72.568908,45.1194,72.174565,72.15926400000001,45.720416,72.249014,72.374424,45.004761,72.588188,72.48500200000001,45.164451
 10/20/2017,14:59:17.781,0.0,72.72801899999999,0.0,4.392512,11.466534,0.0,0.0,74.346871,0.0,72.283969,0.022542569,3.8195959999999998,15.009244,0.0,0.0,60.247302000000005,0.0,78.429402,28.212507000000002,71.753252,0.0,0.0,0.0,0.0,1.0,0.010448,104.427562,23.142551,6.104025,22.750094,1.0,11216.348999999998,1.0,0.00404,7.813246,42.432390999999996,0.0,1.989386,0.0,1.985457,0.0,1.981686,0.0,1.988487,10.0,8.916762,0.0,0.0,0.0,0.138070584,0.0,0.135592087,0.0,0.460188229,0.0,0.0,0.0,0.208850514,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,5.815526,72.766793,0.0,3.8092550000000003,0.0,11.272891,71.674417,0.0,243.542637,1.064553,0.0,86.454738,73.68320200000001,74.038751,95.907299,79.11568,0.004945815,0.0,69.11355400000001,14.591872,34.560885,74.848089,75.574714,0.0,74.713308,77.886725,0.0,73.959738,0.00312785,5.841146,43.389435,10.0,60.0,68.8,24.519515,69.09110600000001,27.796765999999998,0.0,14.832439,15.078704,9.047991,10.0,1.0,15.482868,0.0,1045.7089999999998,10.0,0.0,0.0,73.838787,3.7578519999999997,4.595712000000001,5.549082,8.24,1.0,77.806862,48.481601,39.698522,216.848628,4.68,0.0,14.499488000000001,14.871892,8.136305,10.0,0.0,50.947501,19.382602,23.514754999999997,7.772961317057851,27.84027,0.0,0.050717360999999996,0.0,0.045357796,0.0,0.013952441999999999,0.0,0.018977299,0.0,0.018977299,2.020802,2.013716,2.018322,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.007242777,3.7491,0.0,0.08159889099999999,0.0,0.043657805,9.5,9.783938000000001,0.0,0.015015393,9.5,9.691652000000001,0.0,0.041331467999999996,0.0,72.381929,0.397350249,72.06434499999999,1.016273,71.855274,0.938907533,71.85165699999999,0.000844924729,5.9278059999999995,1.0,1.0,72.472554,72.567083,45.150566,72.171758,72.15753199999999,45.539131,72.248406,72.37185,45.014804,72.5829,72.48603100000001,45.286351
 10/20/2017,14:59:27.781,0.0,72.729376,0.0,4.714777,10.61684,0.0,0.0,74.278795,0.0,72.283455,0.023651033999999998,3.461523,26.844723,0.0,0.0,61.30174399999999,0.0,78.433852,28.205356,71.750585,0.0,0.0,0.0,19.278238,1.0,0.010448,101.471441,23.308864,4.650135,22.758093,1.0,11680.656,1.0,0.00404,5.421626,42.439606,0.0,1.9892889999999999,0.0,1.986618,0.0,1.981524,0.0,1.9876490000000002,10.0,8.926386,0.0,0.0,0.0,0.1366543,0.0,0.136203664,0.0,0.47823298799999997,0.0,0.0,0.0,0.20662714199999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,0.0,72.734962,0.0,4.7034769999999995,0.0,10.133737,71.705525,0.0,243.51411800000002,0.00209446,0.0,86.460836,73.680627,74.040015,95.923792,79.119054,0.008354405,0.0,69.11897900000001,14.594903,34.484679,74.862461,75.579256,0.0,74.717147,77.894079,0.0,73.95950400000001,0.0,6.033512,43.38405,10.0,60.0,68.8,24.52546,69.087645,27.78878,0.0,14.82823,14.64548,5.630179,10.0,1.0,15.537442,0.0,1042.854,10.0,0.0,0.0,73.83963,3.7217800000000003,4.55984,7.136974,8.24,1.0,78.446781,48.258041,39.774984,244.34611,4.68,0.0,14.58605,14.710469,8.905849,10.0,0.0,50.935939000000005,19.399843,23.399282999999997,9.411121123257656,27.82207,0.0,0.050556184000000004,0.0,0.048900963,0.0,0.018172033,0.0,0.015595184,0.0,0.01801098,2.020995,2.013458,2.0185150000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.007320136,3.5114900000000002,0.0,0.08562831900000001,0.0,0.040756617,9.5,9.754594,0.0,0.018075402,9.5,9.69613,0.0,0.044198213,0.446582721,72.402185,0.355150986,72.039748,0.6153798,71.931957,1.367933,71.905191,0.002455849,8.5463,1.0,1.0,72.46984,72.566896,45.124134000000005,72.17582900000001,72.15842099999999,45.675883,72.247704,72.373301,44.835192,72.585521,72.486172,45.308091
 10/20/2017,14:59:37.781,0.0,72.728861,0.0,3.7121739999999996,0.0,0.0,0.0,74.154232,0.0,72.282612,0.016907873,3.1034509999999997,0.0,0.0,0.0,61.944838,0.0,78.436522,28.184601,71.75007,0.0,0.0,0.0,5.604114,1.0,0.010448,100.89404300000001,23.400813,8.542100999999999,22.748788,1.0,11045.294,1.0,0.00404,8.552748,42.442678,0.0,1.988967,0.0,1.987391,0.0,1.982492,0.0,1.987746,10.0,8.928285,0.0,0.0,0.0,0.136847429,0.0,0.136976182,0.0,0.468566153,0.0,0.0,0.0,0.20595046399999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,11.572892,72.77258,0.0,4.882322,0.0,17.947371,71.68382199999999,0.0,243.515807,0.002176544,0.0,86.46454200000001,73.68334200000001,74.04507,95.940991,79.12458199999999,0.0,0.0,69.095502,14.589559,34.494921999999995,74.88151500000001,75.585998,0.0,74.718551,77.907335,0.0,73.96072099999999,0.030645982000000002,9.624336999999999,43.338665999999996,10.0,60.0,68.8,24.457321,69.084324,27.773365000000002,0.0,14.712198999999998,14.875893,8.823346,10.0,1.0,15.360528,0.0,1029.46,10.0,0.0,0.0,73.83836600000001,3.8600589999999997,4.531142,13.408342999999999,8.24,1.0,78.122667,48.235203999999996,39.892988,278.24097,4.68,0.0,14.631135,14.841999,10.124296000000001,10.0,0.0,50.921628000000005,18.903026999999998,23.48177,9.46587573408239,27.812597999999998,0.0,0.0,0.0,0.043264105,0.0,0.019299405,0.0,0.016368239,0.0,0.014435601999999999,2.020673,2.013587,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.00724292,3.5126510000000004,0.0,0.083855371,0.0,0.042787449000000005,9.5,9.753788,0.0,0.073799771,9.5,9.672357,0.0,0.049802861,0.432516299,72.39856800000001,0.0,72.028173,1.550797,71.91170100000001,0.60131338,71.837912,0.0034224040000000004,5.664251999999999,1.0,1.0,72.468857,72.56745699999999,45.056674,72.174238,72.160106,45.53716,72.251728,72.373862,44.976178000000004,72.5851,72.484066,45.372923
 10/20/2017,14:59:47.781,0.0,72.730078,0.0,5.609959,10.825255,0.0,0.0,74.14264399999999,0.0,72.285093,0.023189172999999997,2.637956,0.0,0.0,0.0,62.28014399999999,0.0,78.43956700000001,28.171646000000003,71.751708,0.0,0.0,0.0,0.0,1.0,0.010448,102.875911,23.139814,10.682209,22.691817,1.0,10529.351,1.0,0.00404,12.441618,42.428388,0.0,1.989225,0.0,1.987714,0.0,1.982298,0.0,1.9888099999999997,10.0,8.946311999999999,0.0,0.0,0.0,0.13633241699999998,0.0,0.13678305300000002,0.0,0.456095935,0.0,0.0,0.0,0.206079355,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.845024,0.0,9.616349000000001,72.785602,0.0,5.1684730000000005,0.0,23.290164,71.732291,0.0,243.523335,0.0,0.0,86.473878,73.68498000000001,74.043994,95.95725,79.125566,0.0057324130000000004,0.0,69.079227,14.591713,34.517456,74.831469,75.584874,0.0,74.722109,77.919795,0.0,73.962594,0.021025822000000003,8.341899,43.370204,10.0,60.0,68.8,24.45412,69.07829100000001,27.757069,0.0,14.772920000000001,14.700083,9.368912,10.0,1.0,15.452882999999998,0.0,1056.088,10.0,0.0,0.0,73.83527600000001,3.817974,4.58495,6.447284,8.24,1.0,78.16932299999999,48.651074,39.987512,244.87521600000002,4.68,0.0,14.64436,14.689544,5.587187,10.0,0.0,50.910765999999995,19.367402,23.507610999999997,7.609620729631896,27.798855,0.0,0.008617907,0.0,0.041846838,0.0,0.016078343000000002,0.0,0.015112025,0.0,0.01591729,2.02077,2.013684,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.0072249,3.5142300000000004,0.0,0.083371839,0.0,0.042658507000000005,9.5,9.75163,0.0,0.025902582,9.5,9.661985000000001,0.0,0.044520319,0.0,72.392781,0.446582725,72.131623,0.615379801,71.86250799999999,0.228553168,71.779314,0.001489295,3.108325,1.0,1.0,72.472975,72.568627,45.098886,72.172927,72.159123,45.619527000000005,72.249248,72.373348,44.915535,72.584632,72.481773,45.381076
 10/20/2017,14:59:57.781,0.0,72.72914200000001,0.0,4.858006,0.0,0.0,0.0,74.09195,0.0,72.283969,0.019956151000000002,3.783788,30.544310999999997,0.0,0.0,61.22063299999999,0.0,78.443081,28.162499,71.747778,0.0,0.0,0.0,1.7657630000000002,1.0,0.010448,96.816877,23.370148,6.317044999999999,22.722343,1.0,10791.171,1.0,0.00404,9.274410000000001,42.435231,0.0,1.988967,0.0,1.987714,0.0,1.982234,0.0,1.9890349999999999,10.0,8.933275,0.0,0.0,0.0,0.138424655,0.0,0.137748701,0.0,0.445172412,0.0,0.0,0.0,0.207239375,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,12.695497999999999,72.778368,0.0,6.098465,0.0,14.931019000000001,71.732291,0.0,243.541141,0.001355701,0.0,86.478569,73.684606,74.048253,95.973274,79.127768,0.0,0.0,69.12258100000001,14.595222,34.509262,74.831703,75.585717,0.0,74.72431,77.936049,0.0,73.963155,0.0,6.145725,43.325204,10.0,60.0,68.8,24.45755,69.076233,27.745462,0.0,14.497570999999999,14.849491,0.0,10.0,1.0,15.368924,0.0,1048.693,10.0,0.0,0.0,73.834153,3.7999370000000003,4.465975,0.0,8.24,1.0,80.94204,48.426913,40.030258,237.002759,4.68,0.0,14.617308999999999,14.818682,0.0,10.0,0.0,50.899018,19.197485999999998,23.528349,7.144272673007033,27.784972999999997,0.0,0.005136482,0.0,0.044520319,0.0,0.023293522,0.0,0.025967003,0.0,0.020684462,2.020802,2.0135549999999998,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.007650016999999999,3.514585,0.0,0.083178427,0.0,0.044882751,9.5,9.75163,0.0,0.023261311,9.5,9.660375,0.0,0.042909789000000004,0.418449876,72.397121,0.228553177,72.104857,0.123054995,71.952937,0.882641841,71.790166,0.0,2.88666,1.0,1.0,72.468623,72.567738,45.137153000000005,72.173208,72.158749,45.747608,72.24929499999999,72.370212,44.948367,72.584538,72.480322,45.405533
 10/20/2017,15:00:07.781,0.0,72.727083,0.0,6.2544889999999995,8.7411,0.0,0.0,73.962317,0.0,72.285514,0.02614508,4.607355,0.0,0.0,0.0,60.901258999999996,0.0,78.447344,28.155952000000003,71.74679499999999,0.0,0.0,0.0,0.0,1.0,0.010448,94.33835699999999,23.443448999999998,2.74764,22.752869,1.0,11455.291000000001,1.0,0.00404,4.627798,42.451104,0.0,1.9895470000000002,0.0,1.98449,0.0,1.9816529999999999,0.0,1.9883259999999998,10.0,8.915152,0.0,0.0,0.0,0.136911806,0.0,0.137974019,0.0,0.456321495,0.0,0.0,0.0,0.206047132,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,9.712572999999999,72.79139,0.0,4.7034769999999995,0.0,14.850797,71.735185,0.0,243.539259,0.0014377860000000001,0.0,86.483213,73.684044,74.04933,95.994796,79.13034499999999,0.0,0.0,69.176692,14.591234,34.585467,74.863772,75.592366,0.0,74.727259,77.950335,0.0,73.96554300000001,0.036239098,7.492284,43.26905,10.0,60.0,68.8,24.438571,69.074737,27.725126,0.0,14.875124,14.776887,9.577511,10.0,1.0,15.469075,0.0,1052.799,10.0,0.0,0.0,73.832796,3.7650669999999997,4.491683,7.136974,8.24,1.0,82.073503,48.506840999999994,39.962225,220.792873,4.68,0.0,14.776608,14.838412,8.072175999999999,10.0,0.0,50.88769,19.229474,23.47495,6.914879999063484,27.765751,0.0,0.041852622,0.0,0.045712112,0.0,0.015015393,0.0,0.019589301,0.0,0.02425984,2.020995,2.0131040000000002,2.0182580000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.007817441,3.671218,0.0,0.084048783,0.0,0.044431455,9.5,9.754465,0.0,0.016303816999999998,9.5,9.661406,0.0,0.04039736,0.059756085,72.38844,1.234302,72.112091,1.135837,71.865402,1.818059,71.82489,0.0,5.997077,1.0,1.0,72.470729,72.569703,45.171869,72.1726,72.15772,45.710169,72.252103,72.37124200000001,44.930985,72.582713,72.482568,45.228895
 10/20/2017,15:00:17.781,0.0,72.73064000000001,0.0,3.927018,9.045708,0.0,0.0,74.056464,0.0,72.282566,0.014598571000000001,2.351498,0.0,0.0,0.0,61.038858,0.0,78.446454,28.151773,71.747591,0.0,0.0,0.0,14.480298999999999,1.0,0.010448,94.23759100000001,23.281075,4.096578,22.661127,1.0,11669.858,1.0,0.00404,4.622527,42.45534,0.0,1.9891599999999998,0.0,1.987166,0.0,1.9813310000000002,0.0,1.988358,10.0,8.923232,0.0,0.0,0.0,0.13591397,0.0,0.13813496,0.0,0.47362513,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,0.0,72.800071,0.0,5.418856,0.0,12.845244000000001,71.709142,0.0,243.55658300000002,0.0,0.0,86.488796,73.685823,74.051671,96.008095,79.133999,0.0,0.0,69.188477,14.595381,34.495742,74.84626300000001,75.597095,0.0,74.732315,77.956331,0.0,73.965964,0.0,0.0,43.33982,10.0,60.0,68.8,24.434684,69.067675,27.706322999999998,0.0,14.88835,14.770887,8.871483999999999,10.0,1.0,15.460079,0.0,1042.758,10.0,0.0,0.0,73.830409,3.7644660000000005,4.665064,8.14745,8.24,1.0,82.613816,48.593982000000004,39.753309,228.264492,4.68,0.0,14.689444,14.929885,12.032125,10.0,0.0,50.877759999999995,19.242631,23.409767000000002,8.83374501845537,27.74718,0.0,0.054972436,0.0,0.045357796,0.0,0.018075402,0.0,0.016400448999999998,0.0,0.018172033,2.020899,2.013716,2.0185150000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.007892481,3.669993,0.0,0.084177725,0.0,0.04643005099999999,9.5,9.753627,0.0,0.015273078,9.5,9.661373,0.0,0.045261164000000007,0.108988566,72.43691,0.43954951600000003,72.049876,1.18507,71.95149,1.00924,71.908084,0.002133664,7.626419,1.0,1.0,72.47218000000001,72.567317,45.074427,72.173676,72.15903,45.538737,72.247376,72.372458,44.841759,72.583321,72.480556,45.248694
 10/20/2017,15:00:27.781,0.0,72.731061,0.0,5.753188,23.907334,0.0,0.0,73.964489,0.0,72.283174,0.019771407,3.461523,18.628754,0.0,0.0,62.007118999999996,0.0,78.45259,28.135244,71.74721600000001,0.0,0.0,0.0,5.923976000000001,1.0,0.010448,100.860791,23.074403,8.472195,22.699979000000003,1.0,10836.715,1.0,0.00404,8.746948,42.454083000000004,0.0,1.9898689999999999,0.0,1.987972,0.0,1.982492,0.0,1.9872619999999999,10.0,8.926386,0.0,0.0,0.0,0.136815241,0.0,0.139712185,0.0,0.471466204,0.0,0.0,0.0,0.207239375,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,0.0,72.78198499999999,0.0,5.5619309999999995,0.0,0.0,71.71275899999999,0.0,243.568068,4.2353441999999995e-05,0.0,86.496583,73.684278,74.05335600000001,96.023602,79.138684,0.004421417,0.0,69.150548,14.593547000000001,34.505573999999996,74.829175,75.59770400000001,0.0,74.730068,77.956565,0.0,73.964466,0.034225576,7.171675,43.457512,10.0,60.0,68.8,24.464867,69.068236,27.684687,0.0,14.907589000000002,14.870492,10.347722000000001,10.0,1.0,15.43849,0.0,1025.867,10.0,0.0,0.0,73.834574,3.763865,4.587342,10.328796,8.24,1.0,79.31662800000001,48.285685,39.911652000000004,266.841137,4.68,0.0,14.550583999999999,14.987279999999998,9.819684,10.0,0.0,50.86466,19.176616,23.708545,9.368540846895717,27.725637,0.0,0.013549926,0.0,0.046775063,0.0,0.02007246,0.0,0.015691816,0.0,0.015820658,2.020995,2.013748,2.018386,2.0240560000000003,1.0,1.0,0.0,0.0,0.0,0.0,0.007345683,3.827239,0.0,0.08894856699999999,0.0,0.048718766,9.5,9.755077,0.0,0.01955709,9.5,9.780009,0.0,0.042007891,0.327018125,72.39856800000001,0.263719235,72.070132,1.501564,71.95366,0.27075243600000004,71.817656,0.001489295,4.7244209999999995,1.0,1.0,72.468436,72.566942,45.097702000000005,72.17494,72.159123,45.474499,72.25060500000001,72.373207,44.931758,72.586035,72.481165,45.411745
 10/20/2017,15:00:37.781,0.0,72.73152900000001,0.0,2.637956,9.767146,0.0,1.89365e-05,74.082535,0.0,72.286075,0.018201082,3.568945,0.0,0.0,0.0,62.957276,0.0,78.454933,28.127582,71.743473,0.0,0.0,0.0,0.0,1.0,0.010448,102.518727,22.786374,8.396785000000001,22.723975,1.0,11026.906,1.0,0.00404,10.099052,42.452034999999995,0.0,1.988806,0.0,1.9851990000000002,0.0,1.982459,0.0,1.9881970000000002,10.0,8.932116,0.0,0.0,0.0,0.137877454,0.0,0.13993750300000002,0.0,0.467889475,0.0,0.0,0.0,0.20475822100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,21.403714,72.763899,0.0,5.848082,0.0,19.471591,71.707695,0.0,243.565848,0.000288606174,0.0,86.503339,73.686665,74.056071,96.04061300000001,79.141777,0.015695984,0.0,69.11622,14.590117999999999,34.500248,74.813867,75.600981,0.0,74.73044200000001,77.95389499999999,0.0,73.96619799999999,0.049103266,14.433478,43.432512,10.0,60.0,68.8,24.493449,69.062717,27.713519,0.0,14.972517999999999,14.759485999999999,12.850909,10.0,1.0,15.584819,0.0,1047.281,10.0,0.0,0.0,73.830689,3.7782940000000003,4.630388,9.494752,8.24,1.0,79.569076,48.509846,39.797862,229.675441,4.68,0.0,14.558398,14.865316,7.767564999999999,10.0,0.0,50.850815000000004,19.088142,23.565371,8.33623958770037,27.705533000000003,0.0,0.0,0.0,0.042297787,0.0,0.023776681,0.0,0.01797877,0.0,0.013694757,2.020834,2.013233,2.0184189999999997,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.007364985,3.653553,0.0,0.082437012,0.0,0.041917092,9.5,9.747797,0.0,0.022842572999999998,9.5,9.779653999999999,0.0,0.042201155,0.045689663,72.435463,0.38328382299999997,72.04191800000001,1.030339,71.882764,1.1639700000000002,71.85165699999999,0.0034224040000000004,5.106861,1.0,1.0,72.469138,72.563713,45.146621,72.17325500000001,72.15865500000001,45.649084,72.24854599999999,72.374471,44.857595,72.583228,72.478263,45.308091
 10/20/2017,15:00:47.781,0.0,72.730172,0.0,4.67897,17.895349,0.0,0.0,74.378012,0.0,72.283268,0.019586663,2.745378,0.0,0.0,0.0,63.10211700000001,0.0,78.45854,28.114256,71.743894,0.0,0.0,0.0,0.0,1.0,0.010448,98.08357600000001,23.082893,6.486212999999999,22.711079,1.0,11300.487,1.0,0.00404,7.963255,42.445937,0.0,1.9889990000000002,0.0,1.986392,0.0,1.981396,0.0,1.9891,10.0,8.942256,0.0,0.0,0.0,0.138231525,0.0,0.138939667,0.0,0.461992705,0.0,0.0,0.0,0.206659365,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,12.583236999999999,72.83551899999999,0.0,4.63194,0.0,6.780453,71.714929,0.0,243.56473799999998,0.001027364,0.0,86.51028199999999,73.686619,74.05869200000001,96.055462,79.144681,0.012287393999999998,0.0,69.08998299999999,14.591234,34.425682,74.80305200000001,75.605148,0.0,74.728897,77.955816,0.0,73.968491,0.03053412,9.640367,43.446358000000004,10.0,60.0,68.8,24.544895999999998,69.06014499999999,27.698244,0.0,15.063298999999999,14.46907,15.819431,10.0,1.0,15.469075,0.0,1054.195,10.0,0.0,0.0,73.82876999999999,3.7271910000000004,4.624409,11.772333999999999,8.24,1.0,81.09862199999999,48.452754,39.932724,253.35694700000002,4.68,0.0,14.454403,14.94244,11.903868,10.0,0.0,50.841678,19.364453,23.310441,8.305929496604186,27.690026,0.0,0.007296255,0.0,0.043167473,0.0,0.025451632999999998,0.0,0.020169092,0.0,0.015852869,2.020706,2.013458,2.01858,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.007592635,3.6330190000000004,0.0,0.082533719,0.0,0.041272384,9.5,9.741419,0.0,0.025355001000000002,9.5,9.782392,0.0,0.042426629,0.523948051,72.414484,1.1288040000000001,72.032514,1.016273,71.961618,0.2496528,71.91459499999999,0.001811479,6.2709410000000005,1.0,1.0,72.467874,72.566802,45.043261,72.173723,72.160012,45.764161,72.251354,72.371101,45.021370000000005,72.581262,72.477,45.426497
 10/20/2017,15:00:57.781,0.0,72.73035899999999,0.0,4.929621,10.520648,0.0,0.0,74.123091,0.0,72.283034,0.017646849,3.7121739999999996,1.171825,0.0,0.0,62.787088,0.0,78.459102,28.099027000000003,71.74426899999999,0.0,0.0,0.0,0.0,1.0,0.010448,99.645943,22.896361,8.66283,22.680879,1.0,10665.446000000002,1.0,0.00404,9.93242,42.450406,0.0,1.9886130000000002,0.0,1.987714,0.0,1.982072,0.0,1.9892610000000002,10.0,8.943028,0.0,0.0,0.0,0.1366543,0.0,0.137684324,0.0,0.459672665,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,11.765338,72.80658199999999,0.0,5.061167,0.0,10.919913000000001,71.722887,0.0,243.546208,0.0,0.0,86.51501999999999,73.688959,74.059113,96.072379,79.14955400000001,0.0025860220000000003,0.0,69.074924,14.592270999999998,34.52565,74.855767,75.607302,0.0,74.734749,77.964715,0.0,73.968585,0.0031278490000000003,10.74647,43.327896,10.0,60.0,68.8,24.527976000000002,69.057152,27.683759000000002,0.0,14.721817999999999,14.920295000000001,7.491523,10.0,1.0,15.430094,0.0,1041.587,10.0,0.0,0.0,73.828489,3.8342059999999996,4.528751000000001,15.7982,8.24,1.0,80.862368,48.389653,39.955602,244.34611,4.68,0.0,14.765787,14.959179999999998,8.505044999999999,10.0,0.0,50.827646,19.621256,23.251663,8.154425127777195,27.675309000000002,0.0,0.0,0.0,0.043586211,0.0,0.026031423999999997,0.0,0.023035837000000003,0.0,0.018172033,2.020802,2.013941,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.007538315,3.631407,0.0,0.08498361,0.0,0.043238745,9.5,9.741,0.0,0.026901111000000002,9.5,9.77872,0.0,0.042652104,0.193387105,72.375419,0.833409368,72.01298100000001,0.39735024700000005,71.853827,0.34108455299999996,71.785825,0.001811479,3.3625300000000005,1.0,1.0,72.469325,72.568206,44.961993,72.173302,72.158281,45.664848,72.247704,72.371522,44.890041,72.581262,72.48069699999999,45.386511
 10/20/2017,15:01:07.781,0.0,72.7283,0.0,3.031836,0.0,0.0,0.0,73.948557,0.0,72.283642,0.021156987999999998,3.747981,20.326401,0.0,0.0,61.6146,0.0,78.463177,28.093827,71.743099,0.0,0.0,0.0,0.0,1.0,0.010448,100.419601,23.328673000000002,7.588007000000001,22.726260999999997,1.0,10892.948999999999,1.0,0.00404,8.827628,42.453292,0.0,1.988484,0.0,1.9887130000000002,0.0,1.9828139999999999,0.0,1.989487,10.0,8.937942,0.0,0.0,0.0,0.135688652,0.0,0.136235852,0.0,0.453711449,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,9.969168,72.774751,0.0,5.848082,0.0,19.327191,71.711312,0.0,243.534482,0.0,0.0,86.52337,73.68647800000001,74.06285799999999,96.089062,79.15320799999999,0.008092206,0.0,69.066599,14.593866,34.533844,74.86999899999999,75.611563,0.0,74.733532,77.97726899999999,0.0,73.970551,0.0,5.135805,43.429435,10.0,59.0,68.8,24.534835,69.053317,27.668297999999997,0.0,14.734442999999999,14.923295000000001,5.9029620000000005,10.0,1.0,15.347934,0.0,1034.6889999999999,10.0,0.0,0.0,73.8276,3.8053480000000004,4.338032,9.542869999999999,8.24,1.0,81.221651,48.416095,39.910447999999995,222.49242599999997,4.68,0.0,14.58605,14.839607999999998,7.655339,10.0,0.0,50.812775,19.520077,23.214596,7.609620729631896,27.660497999999997,0.0,0.0,0.0,0.045647691,0.0,0.02374447,0.0,0.023937734,0.0,0.018236455,2.020963,2.013297,2.0185150000000003,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.007580000999999999,3.6329540000000002,0.0,0.08430666699999999,0.0,0.043561099000000006,9.5,9.738778,0.0,0.026160267,9.5,9.780137,0.0,0.043908317999999995,0.369217395,72.418824,0.44658272600000004,72.12873,0.390317032,71.868296,0.249652801,71.839359,0.0,3.48625,1.0,1.0,72.467734,72.566147,45.13163,72.171992,72.157111,45.798053,72.24929499999999,72.371289,45.104803000000004,72.584257,72.47522099999999,45.329443
 10/20/2017,15:01:17.781,0.0,72.729423,0.0,4.858006,0.0,0.0,0.0,73.880481,0.0,72.279945,0.0207875,3.3182940000000003,5.912421,0.0,0.0,61.487140000000004,0.0,78.46566,28.085421999999998,71.74235,0.0,0.0,0.0,0.0,1.0,0.010448,97.83796,23.253704,4.337854,22.755808,1.0,11701.183,1.0,0.00404,5.108635,42.442213,0.0,1.988709,0.0,1.9890029999999999,0.0,1.982234,0.0,1.988391,10.0,8.937685,0.0,0.0,0.0,0.136750865,0.0,0.136622112,0.0,0.441660128,0.0,0.0,0.0,0.206852702,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,10.177652,72.790666,0.0,3.845024,0.0,15.300041,71.756164,0.0,243.53062200000002,0.0,0.0,86.527874,73.689053,74.062624,96.110772,79.157847,0.0,0.0,69.056731,14.594823000000002,34.419127,74.860869,75.610345,0.0,74.73151899999999,77.99535,0.0,73.967228,0.0,11.75639,43.31405,10.0,59.0,68.8,24.504195000000003,69.05154,27.657991,0.0,14.624424,14.923295000000001,3.929296,10.0,1.0,15.497260999999998,0.0,1044.0410000000002,10.0,0.0,0.0,73.826851,3.7837050000000003,4.348196,0.0,8.24,1.0,82.056159,48.514053000000004,39.846629,214.71617,4.68,0.0,14.587252,14.833031,0.0,10.0,0.0,50.806109,19.450432,23.359106,6.5771399039553256,27.652465999999997,0.0,0.0,0.0,0.045100111,0.0,0.019653722,0.0,0.024292051000000002,0.0,0.019621511,2.020802,2.013329,2.0182900000000004,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.007700079,3.630988,0.0,0.082501483,0.0,0.044173572,9.5,9.722543,0.0,0.024420893,9.5,9.779589999999999,0.0,0.041782417,0.48878199200000005,72.378312,0.7349444,72.133794,1.4031,71.95438399999999,1.0584719999999999,71.940639,0.0,7.523316,1.0,1.0,72.472414,72.566896,45.235384,72.170635,72.15669,45.638443,72.247751,72.370025,44.962272,72.586457,72.47583,45.516951
 10/20/2017,15:01:27.781,0.0,72.731248,0.0,5.037042,4.31628,0.0,0.0,73.919588,0.0,72.281864,0.017554477,3.031836,0.0,0.0,0.0,60.897638,0.0,78.469127,28.072840000000003,71.742257,0.0,0.0,0.0,0.0,1.0,0.010448,96.498237,22.996468,5.761653,22.755645,1.0,11731.438,1.0,0.00404,5.954358,42.429924,0.0,1.9887419999999998,0.0,1.9888419999999998,0.0,1.981815,0.0,1.9889709999999998,10.0,8.93144,0.0,0.0,0.0,0.134594251,0.0,0.137072747,0.0,0.44436684200000004,0.0,0.0,0.0,0.208979406,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,12.920019,72.779815,0.0,4.846553,0.0,11.369157000000001,71.72505699999999,0.0,243.535254,0.001807165,0.0,86.53416,73.690457,74.065339,96.122238,79.15883000000001,0.013860589,0.0,69.05453299999999,14.595541,34.411752,74.862087,75.6088,0.0,74.733953,78.00415600000001,0.0,73.968632,0.000778740658,10.345708,43.316358,10.0,59.0,68.8,24.459379000000002,69.043356,27.643829999999998,0.0,14.572721,14.888492999999999,0.0,10.0,1.0,15.369523999999998,0.0,1031.032,10.0,0.0,0.0,73.824792,3.7500370000000003,4.609463,0.0,8.24,1.0,82.51691600000001,48.272464,39.936939,249.476836,4.68,0.0,14.724309,14.776234,0.0,10.0,0.0,50.793941,19.19363,23.459547,7.047665531693023,27.639466,0.0,0.000301169336,0.0,0.043876107000000004,0.0,0.023615628,0.0,0.025387212000000003,0.0,0.021167621,2.020609,2.013845,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.007762134,3.630182,0.0,0.083661958,0.0,0.045785343,9.5,9.714007,0.0,0.022391624,9.5,9.779107000000002,0.0,0.041105994,0.186353894,72.436187,1.0936379999999999,72.037578,1.5578299999999998,71.930511,1.1639700000000002,71.92544699999999,0.0,9.066013,1.0,1.0,72.469559,72.566662,45.21921,72.173629,72.157252,45.697952,72.24896700000001,72.372271,44.848325,72.584585,72.474707,45.298386
 10/20/2017,15:01:37.781,0.0,72.73204399999999,0.0,3.4973300000000003,6.6569460000000005,0.0,0.0,73.930451,0.0,72.2806,0.026699312000000003,3.354101,23.817787,0.0,0.0,60.612301,0.0,78.471469,28.060303,71.739449,0.0,0.0,0.0,0.0,1.0,0.010448,103.93390500000001,22.977124,11.451172999999999,22.750094,1.0,10757.067,1.0,0.00404,10.980048,42.447938,0.0,1.988935,0.0,1.9875200000000002,0.0,1.982234,0.0,1.9883259999999998,10.0,8.940389,0.0,0.0,0.0,0.13671867599999998,0.0,0.13584959300000002,0.0,0.443239045,0.0,0.0,0.0,0.208947183,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454624,0.0,9.103158,72.813092,0.0,4.775015,0.0,9.074805,71.730121,0.0,243.53839100000002,0.001109449,0.0,86.541572,73.687555,74.067305,96.139578,79.160517,0.007830007,0.0,69.08221999999999,14.594982,34.445347999999996,74.852864,75.612359,0.0,74.734234,78.006592,0.0,73.965917,0.0,7.107553,43.331742999999996,10.0,59.0,68.8,24.509683,69.042935,27.627488,0.0,14.748872,14.901694,3.239316,10.0,1.0,15.502059,0.0,1046.864,10.0,0.0,0.0,73.82418299999999,3.772282,4.590331,0.0,8.24,1.0,79.67089200000001,48.322945000000004,39.880345,275.88404199999997,4.68,0.0,14.710484,14.837814000000002,0.0,10.0,0.0,50.782753,19.261687,23.418720999999998,7.27111588166603,27.62707,0.0,0.0,0.0,0.042265576,0.0,0.023808892,0.0,0.024195419,0.0,0.018880667,2.020834,2.013394,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.007288335,3.632664,0.0,0.082856073,0.0,0.042722977999999995,9.5,9.714265,0.0,0.021747412,9.5,9.780041,0.0,0.044713583,0.40438345299999995,72.399292,1.550797,72.041195,0.08788893800000001,71.93774499999999,1.550797,71.84442299999999,0.0,4.998283,1.0,1.0,72.471665,72.567364,45.06772,72.17129,72.155052,45.628197,72.249576,72.373535,44.922874,72.585708,72.476438,45.224624
 10/20/2017,15:01:47.781,0.0,72.730874,0.0,5.753188,20.0276,0.0,0.0,73.873963,0.0,72.282191,0.021618848,2.6021490000000003,21.815846,0.0,0.0,61.436446,0.0,78.474561,28.049716999999998,71.738045,0.0,0.0,0.0,3.045213,1.0,0.010448,99.742715,23.22225,12.328758,22.784049,1.0,10707.034,1.0,0.00404,13.495327,42.471865,0.0,1.989257,0.0,1.9863279999999999,0.0,1.9826529999999998,0.0,1.988745,10.0,8.939391,0.0,0.0,0.0,0.138617784,0.0,0.13584959300000002,0.0,0.45322810799999996,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,14.154886,72.767516,0.0,4.095406,0.0,7.133430000000001,71.72578,0.0,243.555666,0.0,0.0,86.549313,73.689521,74.070301,96.156026,79.164968,0.0,0.0,69.273878,14.592829,34.42855,74.83221800000001,75.612218,0.0,74.73774499999999,78.00706,0.0,73.969802,0.0,13.920503,43.287127000000005,10.0,59.0,68.8,24.513799,69.03970799999999,27.615463000000002,0.0,14.641859,14.83089,11.583269,10.0,1.0,15.482269,0.0,1043.736,10.0,0.0,0.0,73.82460400000001,3.7662690000000003,4.488694000000001,1.2665879999999998,8.24,1.0,82.25313299999999,48.309123,39.962827000000004,257.445495,4.68,0.0,14.748354999999998,14.911351000000002,3.631261,10.0,0.0,50.770353,19.251704999999998,23.378870000000003,7.881902819257818,27.619595,0.0,0.0,0.0,0.045937587,0.0,0.024356472,0.0,0.023551207,0.0,0.018075402,2.020834,2.013297,2.018322,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.00768738,3.633663,0.0,0.081695598,0.0,0.042336153,9.5,9.714394,0.0,0.026965532,9.5,9.778946000000001,0.0,0.05134897,0.42548308700000004,72.350099,0.488781994,72.110644,0.5872469539999999,71.918936,1.100671,71.787995,0.000200554889,4.331672,1.0,1.0,72.467453,72.566568,45.144254,72.170822,72.155941,45.736968,72.249061,72.368013,44.985834000000004,72.582994,72.479386,45.398934000000004
 10/20/2017,15:01:57.781,0.0,72.731763,0.0,4.893813,9.71905,0.0,0.0,73.85658199999999,0.0,72.283361,0.02124936,2.709571,34.644288,0.0,0.0,61.152558,0.0,78.477231,28.046142,71.736595,0.0,0.0,0.0,1.525866,1.0,0.010448,95.566439,23.23923,7.247469000000001,22.738667,1.0,11018.781,1.0,0.00404,9.627944,42.470282,0.0,1.989064,0.0,1.989293,0.0,1.9820080000000002,0.0,1.9893580000000002,10.0,8.942416999999999,0.0,0.0,0.0,0.136589923,0.0,0.138424655,0.0,0.45396923200000006,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.096935,0.0,2.3835580000000003,72.807305,0.0,6.026927,0.0,4.052901,71.73301500000001,0.0,243.57019100000002,0.00016547979899999998,0.0,86.552878,73.688397,74.072126,96.174212,79.170965,0.005470214,0.0,69.321069,14.59259,34.514588,74.851225,75.611376,0.0,74.73634100000001,78.00359399999999,0.0,73.96807,0.037581446,9.464032000000001,43.397127000000005,10.0,59.0,68.8,24.523173999999997,69.03755600000001,27.603067,0.0,14.827028,14.893294000000001,5.7264550000000005,10.0,1.0,15.335939999999999,0.0,1044.795,10.0,0.0,0.0,73.822404,3.7680730000000002,4.450431,4.1215839999999995,8.24,1.0,84.221936,48.438331,39.706348,224.224046,4.68,0.0,14.773001,15.076360999999999,14.837758,10.0,0.0,50.758093,19.45996,23.240621,7.70035446871905,27.611795,0.0,0.0,0.0,0.044391477,0.0,0.025999214,0.0,0.023003626,0.0,0.017656663,2.02106,2.01349,2.0184830000000002,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.007995133,3.6297629999999996,0.0,0.083629723,0.0,0.043496627999999996,9.5,9.714039,0.0,0.026643426,9.5,9.779944,0.0,0.039302198999999996,0.43954951,72.404356,0.42548309,72.117878,0.706811552,71.832124,0.228553167,71.868296,0.00116711,4.698968,1.0,1.0,72.471852,72.566942,44.962387,72.169979,72.155941,45.74485,72.247236,72.369089,44.983517,72.584772,72.47774799999999,45.306538
 10/20/2017,15:02:07.781,0.0,72.731342,0.0,5.46673,20.973485,0.0,0.0,74.005045,0.0,72.282285,0.026422196000000002,3.1034509999999997,0.0,0.0,0.0,61.566803,0.0,78.48210300000001,28.033559000000004,71.73930899999999,0.0,0.0,0.0,0.0,1.0,0.010448,95.530493,23.427907,5.566798,22.803638,1.0,11235.913999999999,1.0,0.00404,6.11734,42.455619,0.0,1.9886130000000002,0.0,1.986231,0.0,1.9818790000000002,0.0,1.9890029999999999,10.0,8.94335,0.0,0.0,0.0,0.135559899,0.0,0.138585596,0.0,0.457803743,0.0,0.0,0.0,0.207239375,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,8.10885,72.785602,0.0,4.846553,0.0,18.557059,71.735185,0.0,243.581338,0.0014377860000000001,0.0,86.56137,73.689006,74.075028,96.190331,79.172089,0.0,0.0,69.343752,14.59251,34.529337,74.85866899999999,75.614513,0.0,74.73666899999999,78.020176,0.0,73.96633800000001,0.0,9.544185,43.380204,10.0,58.0,68.8,24.569819,69.031851,27.593364,0.0,14.916607,14.993499,10.139123,10.0,1.0,15.608807,0.0,1040.785,10.0,0.0,0.0,73.820251,3.841421,4.598103,11.259076,8.24,1.0,84.492611,48.511047999999995,39.845425,250.342646,4.68,0.0,14.526539000000001,14.912547,8.072175999999999,10.0,0.0,50.749049,19.416176999999998,23.42967,7.857690097276278,27.597821000000003,0.0,0.001526115,0.0,0.044584741,0.0,0.025902582,0.0,0.021232042000000003,0.0,0.017817717,2.021092,2.01349,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.008033339,3.8640519999999996,0.0,0.08395207699999999,0.0,0.041465797,9.5,9.714941,0.0,0.026482372999999997,9.5,9.778978,0.0,0.038174828,0.411416664,72.373972,0.509881629,72.02745,0.10195535900000001,71.87480699999999,1.135837,71.940639,0.00116711,5.065298,1.0,1.0,72.472039,72.56624000000001,45.07561,72.168903,72.15524,45.703864,72.25093299999999,72.372178,44.992401,72.58421,72.477561,45.401263
 10/20/2017,15:02:17.781,0.0,72.73078000000001,0.0,5.932224,22.608745000000003,0.0,0.0,73.90510400000001,0.0,72.28120899999999,0.021341732000000002,2.2440759999999997,7.305772999999999,0.0,0.0,61.886177,0.0,78.48557,28.018144,71.737765,0.0,0.0,0.0,0.0,1.0,0.010448,98.185586,22.943585000000002,7.248019,22.770336,1.0,11217.739,1.0,0.00404,7.792164,42.447613,0.0,1.98858,0.0,1.9879069999999999,0.0,1.9821689999999998,0.0,1.9888740000000003,10.0,8.945732000000001,0.0,0.0,0.0,0.13633241699999998,0.0,0.137008371,0.0,0.46009156100000004,0.0,0.0,0.0,0.206176023,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.667708999999999,0.0,10.594619999999999,72.784155,0.0,3.7019480000000002,0.0,13.775820999999999,71.733738,0.0,243.591038,0.001191533,0.0,86.563012,73.692844,74.076994,96.206778,79.175791,0.003634819,0.0,69.34421999999999,14.59251,34.514178,74.875476,75.62106800000001,0.0,74.740601,78.028795,0.0,73.966011,0.042838975,12.012877,43.347896999999996,10.0,58.0,68.8,24.585825,69.028297,27.579853000000004,0.0,14.760295000000001,14.847091,11.647454,10.0,1.0,15.488266000000001,0.0,1041.8110000000001,10.0,0.0,0.0,73.82057900000001,3.8955300000000004,4.586146,11.467587,8.24,1.0,83.509905,48.444942,39.846629,244.362144,4.68,0.0,14.851748,15.014781,17.034167,10.0,0.0,50.735717,19.141907,23.479682,8.124132830725376,27.581525,0.0,0.0033957690000000003,0.0,0.041621364,0.0,0.026353531,0.0,0.022005097,0.0,0.017560032,2.020738,2.013587,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.00786875,3.8665339999999997,0.0,0.083210662,0.0,0.042948626,9.5,9.713073,0.0,0.025644897000000003,9.5,9.778881,0.0,0.048127909,0.137121412,72.40869599999999,0.9248411129999999,72.034684,1.20617,71.849487,1.8250919999999997,71.863955,0.001811479,5.753822,1.0,1.0,72.46866999999999,72.570359,45.156878000000006,72.17049399999999,72.156082,45.797265,72.24864000000001,72.36904200000001,45.035662,72.580794,72.478123,45.271599
 10/20/2017,15:02:27.781,0.0,72.73429,0.0,6.039646,19.290129999999998,0.0,0.0,73.99128499999999,0.0,72.282332,0.021064616,2.8528,5.992499,0.0,0.0,61.850691000000005,0.0,78.48838,28.012990000000002,71.73514499999999,0.0,0.0,0.0,0.0,1.0,0.010448,101.301828,22.987607999999998,8.012395,22.758093,1.0,11292.255,1.0,0.00404,8.641942,42.450871,0.0,1.98858,0.0,1.9871330000000003,0.0,1.9823950000000001,0.0,1.988777,10.0,8.941419,0.0,0.0,0.0,0.137523383,0.0,0.13591397,0.0,0.46415163200000004,0.0,0.0,0.0,0.20714270699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,13.497359,72.800071,0.0,4.453094999999999,0.0,16.230617000000002,71.724334,0.0,243.590797,0.000945280145,0.0,86.574834,73.688538,74.079803,96.224166,79.179351,0.009141003,0.0,69.342957,14.592670000000002,34.48345,74.833061,75.624439,0.0,74.741959,78.041958,0.0,73.96769599999999,0.01274801,5.023592,43.291358,10.0,58.0,68.8,24.650077,69.027174,27.563696999999998,0.0,14.828832,14.885492999999999,8.566609,10.0,1.0,15.519451,0.0,1037.368,10.0,0.0,0.0,73.820111,3.852844,4.553262999999999,4.041387,8.24,1.0,82.65052299999999,48.547707,39.796658,268.652925,4.68,0.0,14.641354000000002,14.836020000000001,10.493036,10.0,0.0,50.724296,19.077026,23.468037,7.900063606338062,27.567179,0.0,0.0,0.0,0.044520319,0.0,0.025934792999999998,0.0,0.022488256,0.0,0.017753295,2.020834,2.013297,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.0077210080000000006,3.862569,0.0,0.083113956,0.0,0.044205807,9.5,9.698835,0.0,0.02683669,9.5,9.775563,0.0,0.043167473,0.116021779,72.415207,1.072539,72.120772,1.389033,71.90302,1.6000290000000001,71.76991,0.001811479,6.089224,1.0,1.0,72.470074,72.568627,45.134391,72.17156999999999,72.15430400000001,45.778348,72.24878000000001,72.36862099999999,44.946435,72.58304,72.477936,45.485506
