date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,15:02:37.781,0.0,72.73199699999999,0.0,5.037042,0.0,0.0,0.0,73.929727,0.0,72.28120899999999,0.022912057000000003,2.8528,18.981096,0.0,0.0,61.931078,0.0,78.489926,27.990239000000003,71.73720300000001,0.0,0.0,0.0,13.440745999999999,1.0,0.010448,101.567539,22.996329,11.054306,22.771805999999998,1.0,11154.663,1.0,0.00404,11.089919,42.451988,0.0,1.988838,0.0,1.9893900000000002,0.0,1.981815,0.0,1.987939,10.0,8.937073,0.0,0.0,0.0,0.137040559,0.0,0.136815241,0.0,0.44085455799999995,0.0,0.0,0.0,0.20659492,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,18.901906,72.787772,0.0,5.776545,0.0,13.823954,71.716376,0.0,243.58621200000002,0.0,0.0,86.57929,73.694201,74.080271,96.240942,79.183193,0.0020616239999999997,0.0,69.34000999999999,14.594903,34.508033000000005,74.81129200000001,75.62804399999999,0.0,74.740227,78.059898,0.0,73.968866,0.0,9.079301,43.375204,10.0,58.0,68.8,24.665169,69.023854,27.543871999999997,0.0,14.746467,14.946095999999999,0.687991267,10.0,1.0,15.486467000000001,0.0,1042.9660000000001,10.0,0.0,0.0,73.81894100000001,3.8780949999999996,4.558046,0.0,8.24,1.0,82.48832,48.523068,39.981491,252.15443399999998,4.68,0.0,14.86858,14.908362,0.0,10.0,0.0,50.711942,19.484007000000002,23.354792,7.766910093908908,27.551533000000003,0.0,0.0,0.0,0.045003479000000006,0.0,0.023035837000000003,0.0,0.024936262999999997,0.0,0.020201302,2.020867,2.0135549999999998,2.018612,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.007683764,3.86489,0.0,0.083371839,0.0,0.043786747,9.5,9.678574000000001,0.0,0.022939205,9.5,9.767188,0.0,0.041138204,0.545047684,72.404356,0.559114115,72.003577,0.6857119159999999,71.964512,0.5661473220000001,71.901573,0.0,6.161073,1.0,1.0,72.470074,72.57021800000001,45.202246,72.17180400000001,72.155006,45.802782,72.243165,72.36810600000001,44.886565000000004,72.583976,72.474239,45.402427
 10/20/2017,15:02:47.781,0.0,72.729423,0.0,4.320897,0.0,0.0,0.0,73.889172,0.0,72.282659,0.025406103,3.282487,20.102184,0.0,0.0,60.59564399999999,0.0,78.49390799999999,27.983414,71.734583,0.0,0.0,0.0,0.0,1.0,0.010448,100.116887,23.511229,10.409189999999999,22.804454,1.0,10881.616000000002,1.0,0.00404,10.476505,42.447054,0.0,1.988806,0.0,1.9888419999999998,0.0,1.981782,0.0,1.989583,10.0,8.931311,0.0,0.0,0.0,0.135044886,0.0,0.138521219,0.0,0.44700911,0.0,0.0,0.0,0.207336044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,22.23765,72.850711,0.0,5.955389,0.0,5.400632,71.724334,0.0,243.594898,0.0,0.0,86.58510799999999,73.692329,74.083922,96.25790699999999,79.185489,0.0,0.0,69.31564300000001,14.593387,34.411342,74.847902,75.631088,0.0,74.74167800000001,78.07189,0.0,73.965823,0.0,9.656398,43.271358,10.0,58.0,68.8,24.569819,69.018849,27.530548,0.0,14.98334,15.0079,0.0,10.0,1.0,15.394112,0.0,1036.261,10.0,0.0,0.0,73.818988,3.795729,4.736808,16.407694,8.24,1.0,82.940485,48.708767,40.164518,230.28471499999998,4.68,0.0,14.610695999999999,15.006410999999998,0.0,10.0,0.0,50.701407,19.407783,23.179153,6.6735989997419765,27.539276,0.0,0.034051651,0.0,0.045035689000000004,0.0,0.017849926999999998,0.0,0.025644897000000003,0.0,0.022971416,2.020867,2.013329,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.007745828000000001,3.8658900000000003,0.0,0.08388760599999999,0.0,0.042884155,9.5,9.677093,0.0,0.019267193999999998,9.5,9.740034,0.0,0.0414281,0.123054989,72.381929,0.9670403959999999,72.085324,0.18635389600000002,71.874083,0.5520808970000001,71.809698,0.0,5.186764,1.0,1.0,72.472741,72.569797,45.109142999999996,72.169184,72.15538000000001,45.659331,72.246207,72.367779,44.886179,72.581917,72.47578299999999,45.215695000000004
 10/20/2017,15:02:57.781,0.0,72.731061,0.0,5.180272,0.0,0.0,0.0,73.825441,0.0,72.28177,0.019586663,2.709571,0.0,0.0,0.0,60.928054,0.0,78.496672,27.972131,71.734536,0.0,0.0,0.0,0.0,1.0,0.010448,98.982786,23.316982,6.214112999999999,22.799229999999998,1.0,11170.591999999999,1.0,0.00404,8.416524,42.428202,0.0,1.989225,0.0,1.9862630000000001,0.0,1.9812990000000001,0.0,1.9886810000000001,10.0,8.928704,0.0,0.0,0.0,0.138456843,0.0,0.139293738,0.0,0.451455855,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,14.331295,72.823944,0.0,4.989629,0.0,12.026978999999999,71.694673,0.0,243.59137599999997,0.0,0.0,86.591206,73.69364,74.084109,96.276657,79.192048,0.00337262,0.0,69.28108,14.590276999999999,34.500248,74.82529,75.63488000000001,0.0,74.747389,78.077042,0.0,73.964513,0.0,15.026606,43.333666,10.0,58.0,68.8,24.641845999999997,69.01393900000001,27.515365999999997,0.0,14.964101999999999,14.926295000000001,14.664114000000001,10.0,1.0,15.733545999999999,0.0,1032.62,10.0,0.0,0.0,73.81655400000001,3.832403,4.5431,13.087557,8.24,1.0,83.475162,48.70456,39.915865999999994,235.976614,4.68,0.0,14.889619,14.982497,12.112287,10.0,0.0,50.689986,19.362865,23.323895,6.66756936676498,27.522052000000002,0.0,0.035276597,0.0,0.045647691,0.0,0.018429718,0.0,0.023841102000000003,0.0,0.023680048999999998,2.020995,2.013458,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.007822769,3.8654059999999997,0.0,0.083726429,0.0,0.044528161,9.5,9.677544000000001,0.0,0.017366768,9.5,9.739164,0.0,0.04278094599999999,0.179320681,72.391334,0.917807901,72.076643,0.270752439,71.909531,1.114738,71.859615,0.0,5.565339,1.0,1.0,72.470729,72.56727,45.160428,72.169512,72.152011,45.637260999999995,72.248172,72.366422,44.905105,72.581777,72.476813,45.37137
 10/20/2017,15:03:07.781,0.0,72.73438399999999,0.0,4.965428,0.0,0.0,0.0,73.81313,0.0,72.282519,0.022727313,3.210872,0.0,0.0,0.0,61.295226,0.0,78.497656,27.951097999999998,71.733834,0.0,0.0,0.0,0.0,1.0,0.010448,98.70939200000001,23.474579000000002,6.618500999999999,22.842979999999997,1.0,11178.931,1.0,0.00404,8.461121,42.417123,0.0,1.9891599999999998,0.0,1.9864240000000002,0.0,1.981105,0.0,1.988648,10.0,8.932374000000001,0.0,0.0,0.0,0.135205828,0.0,0.135366769,0.0,0.450585839,0.0,0.0,0.0,0.20856050899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,9.359753999999999,72.889776,0.0,4.166944,0.0,12.604578,71.673694,0.0,243.56753700000002,0.001232575,0.0,86.596132,73.693827,74.088603,96.290615,79.193126,0.0,0.0,69.257836,14.589719,34.42896,74.870233,75.63488000000001,0.0,74.74767,78.080743,0.0,73.965683,0.0,5.119775,43.262896000000005,10.0,59.0,68.9,24.624697,69.013518,27.50232,0.0,15.050673999999999,14.805689000000001,2.40492,10.0,1.0,15.669378,0.0,1033.839,10.0,0.0,0.0,73.815758,3.846231,4.7003379999999995,1.731727,8.24,1.0,83.624077,48.702757,40.294564,250.535048,4.68,0.0,14.783220000000002,14.839607999999998,9.723491000000001,10.0,0.0,50.676559999999995,19.116045,23.566809,8.23319817880946,27.512441,0.0,0.034212828,0.0,0.04558327,0.0,0.018365297,0.0,0.023261311,0.0,0.022906994,2.020673,2.013684,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.007838763,3.866567,0.0,0.084693492,0.0,0.043303215,9.5,9.675836,0.0,0.017237925,9.5,9.731466000000001,0.0,0.040977151,0.474715569,72.392057,0.882641845,72.069409,0.40438345299999995,71.84442299999999,1.149904,71.835018,0.0,5.813105,1.0,1.0,72.471337,72.56670799999999,45.178576,72.17026,72.155286,45.673124,72.24761,72.367171,45.003215999999995,72.58065400000001,72.471571,45.338372
 10/20/2017,15:03:17.781,0.0,72.731763,0.0,3.24668,0.0,0.0,0.0,73.86816999999999,0.0,72.279945,0.022080709,3.676367,0.0,0.0,0.0,62.221484,0.0,78.502059,27.940604999999998,71.733039,0.0,0.0,0.0,0.0,1.0,0.010448,100.62610600000001,23.017529,7.985424000000001,22.804128,1.0,11089.02,1.0,0.00404,9.672946000000001,42.411025,0.0,1.988967,0.0,1.9878099999999999,0.0,1.981396,0.0,1.9888740000000003,10.0,8.931054,0.0,0.0,0.0,0.136879618,0.0,0.13591397,0.0,0.448684695,0.0,0.0,0.0,0.207239375,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,16.464247,72.79139,0.0,6.420385,0.0,14.850797,71.690333,0.0,243.58249700000002,0.0,0.0,86.603498,73.693593,74.08855600000001,96.307485,79.195562,0.0070434090000000005,0.0,69.241046,14.594344,34.440431,74.893828,75.63815799999999,0.0,74.750198,78.08093000000001,0.0,73.96605699999999,0.0,13.712107000000001,43.293281,10.0,59.0,68.9,24.504195000000003,69.008607,27.486441999999997,0.0,15.145063,14.997098999999999,0.0,10.0,1.0,15.565628,0.0,1035.6680000000001,10.0,0.0,0.0,73.8144,3.902143,4.583157,19.342887,8.24,1.0,83.240121,48.479197,40.133210999999996,233.07454700000002,4.68,0.0,14.777209,14.952005999999999,0.0,10.0,0.0,50.665652,19.231968,23.643082,7.089927768342241,27.498281,0.0,0.028152569,0.0,0.043682843,0.0,0.018590771000000002,0.0,0.02477521,0.0,0.022939205,2.020931,2.01349,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.007768648,3.865761,0.0,0.083533016,0.0,0.04517287,9.5,9.676158000000001,0.0,0.02113541,9.5,9.733302,0.0,0.043908317999999995,0.0,72.428229,0.924841115,72.040472,0.636479437,71.950767,0.622413012,71.861785,0.0,5.66103,1.0,1.0,72.47100999999999,72.56923499999999,45.153327000000004,72.170167,72.154163,45.823275,72.248359,72.36698299999999,44.868797,72.584117,72.47218000000001,45.45639
 10/20/2017,15:03:27.781,0.0,72.73241800000001,0.0,3.962825,0.0,0.0,0.0,73.837029,0.0,72.27957099999999,0.021156987999999998,3.568945,1.9726009999999998,0.0,0.0,62.335184,0.0,78.503465,27.911771999999996,71.73331999999999,0.0,0.0,0.0,9.762327,1.0,0.010448,100.36763499999999,23.061275,7.254074,22.788946,1.0,11283.809,1.0,0.00404,8.755462,42.413678999999995,0.0,1.9883549999999999,0.0,1.987198,0.0,1.981782,0.0,1.988584,10.0,8.929476,0.0,0.0,0.0,0.132856084,0.0,0.137845266,0.0,0.442916817,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.566519,0.0,4.259914,72.85866800000001,0.0,3.9523300000000003,0.0,5.641299,71.682375,0.0,243.60445299999998,0.001314659,0.0,86.60809499999999,73.694576,74.091318,96.322994,79.20273,0.0,0.0,69.223086,14.595061999999999,34.499839,74.91011999999999,75.641248,0.0,74.74935500000001,78.07648,0.0,73.966432,0.030422257,5.953359,43.286743,10.0,59.0,68.9,24.452748,69.003276,27.474604,0.0,14.581138000000001,14.938296,0.0,10.0,1.0,15.674175,0.0,1042.822,10.0,0.0,0.0,73.813745,3.977295,4.690175,0.0,8.24,1.0,83.66065,48.708767,40.134415000000004,244.281976,4.68,0.0,14.749557000000001,14.935266,0.0,10.0,0.0,50.653998,19.429561,23.458944,7.46450178474858,27.485932000000002,0.0,1.1050588e-05,0.0,0.049448544000000004,0.0,0.023261311,0.0,0.024839632,0.0,0.020555619,2.021157,2.013458,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.007828014,3.8664379999999996,0.0,0.083629723,0.0,0.044657103,9.5,9.67603,0.0,0.022778152000000003,9.5,9.734364999999999,0.0,0.042329997,0.35515097100000004,72.38916400000001,0.77714367,72.12438900000001,0.7419776090000001,71.94570300000001,1.832125,71.917489,0.0,6.804817999999999,1.0,1.0,72.471525,72.567504,45.20264,72.16792099999999,72.151777,45.739727,72.244849,72.36572,45.044932,72.58393000000001,72.472928,45.412133000000004
 10/20/2017,15:03:37.781,0.0,72.731482,0.0,5.251886,9.71905,0.0,0.0,73.853685,0.0,72.281255,0.019679035,3.5331379999999997,1.5882290000000001,0.0,0.0,63.346174,0.0,78.50782099999999,27.9023,71.730138,0.0,0.0,0.0,0.0,1.0,0.010448,100.52174699999999,22.888985,10.244609,22.795639,1.0,10973.771999999999,1.0,0.00404,11.069647,42.423966,0.0,1.988129,0.0,1.9887130000000002,0.0,1.981944,0.0,1.989487,10.0,8.942642,0.0,0.0,0.0,0.136107099,0.0,0.138521219,0.0,0.45548370299999996,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,6.954169,72.826838,0.0,5.633469,0.0,13.952309,71.69612,0.0,243.61391099999997,0.0006169431579999999,0.0,86.61532,73.694388,74.092816,96.33981700000001,79.20179300000001,0.0,0.0,69.20639,14.592429999999998,34.523601,74.885588,75.643355,0.0,74.753897,78.077792,0.0,73.964279,0.0,8.69457,43.365589,10.0,59.0,68.9,24.478586,69.000563,27.459328999999997,0.0,14.796968,14.943696,12.995322999999999,10.0,1.0,15.43909,0.0,1041.5230000000001,10.0,0.0,0.0,73.813792,3.8949290000000003,4.712894,14.771684,8.24,1.0,83.69037800000001,48.51225,39.885161,263.971137,4.68,0.0,14.694253,15.059023000000002,14.020116,10.0,0.0,50.643137,19.186370999999998,23.393855,8.160483943071585,27.473582,0.0,0.003234592,0.0,0.044327056,0.0,0.025934792999999998,0.0,0.020813303999999998,0.0,0.017592242,2.02106,2.013619,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.007825242,3.8651160000000004,0.0,0.084081019,0.0,0.043657805,9.5,9.675578999999999,0.0,0.026482372999999997,9.5,9.69977,0.0,0.043972739000000004,0.235586374,72.400739,0.84044259,72.153326,0.952973958,71.84152900000001,0.8263761479999999,71.800294,0.00116711,5.614312,1.0,1.0,72.46876400000001,72.566942,45.0117,72.168014,72.15187,45.768496,72.244194,72.365346,44.949139,72.582432,72.473677,45.43892
 10/20/2017,15:03:47.781,0.0,72.734571,0.0,3.7121739999999996,8.115853999999999,0.0,0.0,73.837029,0.0,72.282659,0.02392815,1.384702,6.9214,0.0,0.0,63.21799,0.0,78.509227,27.889484999999997,71.730466,0.0,0.0,0.0,4.884423,1.0,0.010448,99.422077,23.214735,8.81677,22.734749,1.0,10975.376,1.0,0.00404,11.634409,42.437139,0.0,1.989354,0.0,1.985296,0.0,1.9823950000000001,0.0,1.9872299999999998,10.0,8.9307,0.0,0.0,0.0,0.136074911,0.0,0.13848903099999998,0.0,0.471466204,0.0,0.0,0.0,0.208463841,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.639586,0.0,0.0,72.865903,0.0,7.350376,0.0,0.0,71.722163,0.0,243.633986,0.0,0.0,86.62048,73.696916,74.095952,96.356359,79.207181,0.0,0.0,69.196101,14.594344,34.424043,74.875991,75.650097,0.0,74.753428,78.093016,0.0,73.965964,0.0,14.577751999999998,43.399051,10.0,59.0,68.9,24.465095,69.000844,27.447398,0.0,15.129431,15.045101999999998,13.572982000000001,10.0,1.0,15.395910999999998,0.0,1029.251,10.0,0.0,0.0,73.80883,3.825789,4.552068,15.862357000000001,8.24,1.0,84.632878,48.488211,40.142844000000004,242.854993,4.68,0.0,14.882406,14.847978,7.495017,10.0,0.0,50.631902000000004,19.477882,23.270498,8.918765235124322,27.458308000000002,0.0,0.01506499,0.0,0.044294845,0.0,0.019138352,0.0,0.015079813999999999,0.0,0.016303816999999998,2.020673,2.0138130000000003,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.007970892,3.8267550000000004,0.0,0.083694194,0.0,0.045462987999999996,9.5,9.676738,0.0,0.019073931000000002,9.5,9.70138,0.0,0.043103052,0.341084548,72.43763299999999,0.952973959,72.021662,1.325734,71.942809,0.559114113,71.77425,0.0027780340000000004,5.211894999999999,1.0,1.0,72.46792099999999,72.569563,45.229071999999995,72.16516,72.15173,45.545831,72.245551,72.365112,45.013259000000005,72.584398,72.47269399999999,45.462989
 10/20/2017,15:03:57.781,0.0,72.733822,0.0,6.326104,20.925389000000003,0.0,0.0,73.816027,0.0,72.280366,0.022357825,3.927018,28.270106,0.0,0.0,61.448032999999995,0.0,78.51377099999999,27.86952,71.727143,0.0,0.0,0.0,0.806175372,1.0,0.010448,97.416842,22.907448000000002,6.077604,22.791232,1.0,11361.96,1.0,0.00404,8.368278,42.454223,0.0,1.9901919999999997,0.0,1.9882939999999998,0.0,1.9816209999999999,0.0,1.988068,10.0,8.919015,0.0,0.0,0.0,0.137362442,0.0,0.138392466,0.0,0.46614944399999997,0.0,0.0,0.0,0.205724904,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,0.0,72.877478,0.0,6.026927,0.0,7.181563000000001,71.69612,0.0,243.63456499999998,0.0,0.0,86.62869,73.69729,74.096888,96.370928,79.208587,0.0,0.0,69.186092,14.592829,34.326943,74.870514,75.652298,0.0,74.757642,78.10430500000001,0.0,73.965964,0.0,7.620528,43.324435,10.0,59.0,68.9,24.460522,68.995653,27.430406,0.0,14.737449,15.0163,13.589027999999999,10.0,1.0,15.685570000000002,0.0,1031.962,10.0,0.0,0.0,73.808082,3.85585,4.583157,14.835841,8.24,1.0,85.51723299999999,48.590376,40.049524,234.052592,4.68,0.0,14.571022,14.798354999999999,7.158341,10.0,0.0,50.620808000000004,19.414135,23.232271,9.180042529924162,27.439505,0.0,0.048589824000000004,0.0,0.045100111,0.0,0.014177917,0.0,0.017849926999999998,0.0,0.019073931000000002,2.020899,2.013716,2.018225,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.008110157,3.747875,0.0,0.083919842,0.0,0.043593334000000004,9.5,9.675482,0.0,0.014693287,9.5,9.700478,0.0,0.043135263,0.0,72.395675,0.5731805329999999,72.09545200000001,0.263719228,71.981874,1.8461919999999998,71.931957,0.0,6.726202000000001,1.0,1.0,72.471197,72.567785,45.216448,72.169933,72.151543,45.786623999999996,72.244288,72.363146,44.873046,72.5829,72.472227,45.1299
 10/20/2017,15:04:07.781,0.0,72.731623,0.0,4.213476,0.0,0.0,0.0,73.73057,0.0,72.281068,0.023651033999999998,3.676367,0.0,0.0,0.0,61.028718999999995,0.0,78.515504,27.858702,71.72676899999999,0.0,0.0,0.0,0.0,1.0,0.010448,99.297099,22.69077,7.636261999999999,22.810168,1.0,11136.06,1.0,0.00404,9.837145,42.47098,0.0,1.989386,0.0,1.98636,0.0,1.9816529999999999,0.0,1.988584,10.0,8.927513000000001,0.0,0.0,0.0,0.1366543,0.0,0.137555571,0.0,0.447460229,0.0,0.0,0.0,0.20836717300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,16.095391,72.851434,0.0,5.776545,0.0,6.716275,71.767016,0.0,243.629305,0.003284681,0.0,86.63432,73.694763,74.097169,96.38982,79.21463100000001,0.005994612,0.0,69.164204,14.596098999999999,34.438383,74.892096,75.653796,0.0,74.758344,78.123042,0.0,73.964513,0.0,10.073189999999999,43.335204,10.0,58.0,68.9,24.520887,68.991958,27.412671000000003,0.0,14.533042000000002,14.901094,0.0,10.0,1.0,15.431293,0.0,1039.309,10.0,0.0,0.0,73.808456,3.802342,4.663271,0.0,8.24,1.0,85.121564,48.472586,40.046514,247.889518,4.68,0.0,14.776608,14.792376,0.0,10.0,0.0,50.607755,19.262595,23.293044000000002,6.776120113434364,27.425485,0.0,0.0,0.0,0.047387064000000007,0.0,0.023293522,0.0,0.025000685,0.0,0.019975828,2.020995,2.0135549999999998,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.008044291,3.9021230000000005,0.0,0.082598189,0.0,0.046494522,9.5,9.675514,0.0,0.019267193999999998,9.5,9.699736999999999,0.0,0.04036515,0.376250606,72.376142,0.404383458,72.069409,0.41141666600000004,71.871913,0.622413012,71.849487,0.0,6.551573,1.0,1.0,72.467968,72.571014,45.313891,72.171243,72.152385,45.808694,72.244522,72.361649,44.936393,72.58154300000001,72.472414,45.380299
 10/20/2017,15:04:17.781,0.0,72.730967,0.0,4.177668,13.278145,0.0,0.0,73.78560999999999,0.0,72.278448,0.026699312000000003,3.5331379999999997,0.0,0.0,0.0,61.948459,0.0,78.520423,27.848395,71.728688,0.0,0.0,0.0,0.0,1.0,0.010448,100.846023,23.036688,9.322073,22.805433999999998,1.0,11114.892,1.0,0.00404,11.927128999999999,42.483781,0.0,1.989225,0.0,1.987037,0.0,1.9825560000000002,0.0,1.987939,10.0,8.932341000000001,0.0,0.0,0.0,0.137974019,0.0,0.136139288,0.0,0.471240644,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,8.461669,72.85432800000001,0.0,3.666179,0.0,3.9245449999999997,71.73084399999999,0.0,243.60879599999998,0.001150491,0.0,86.63877600000001,73.697665,74.10508,96.403166,79.219972,0.000488428058,0.0,69.140586,14.592670000000002,34.444528000000005,74.863023,75.654546,0.0,74.76087199999999,78.136205,0.0,73.963717,0.0,15.347215,43.392897,10.0,58.0,68.9,24.521345,68.98658,27.394287,0.0,14.919613,14.994698999999999,11.133979,10.0,1.0,15.554832999999999,0.0,1023.797,10.0,0.0,0.0,73.805554,3.793925,4.517989,14.819802,8.24,1.0,85.106884,48.560928999999994,39.962225,260.555998,4.68,0.0,14.586651000000002,14.892219,12.160383,10.0,0.0,50.598199,19.571347,23.114763,9.222596260893598,27.40905,0.0,0.018997711,0.0,0.043586211,0.0,0.019363826,0.0,0.014757708000000001,0.0,0.016529292,2.020673,2.013684,2.0185470000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.008039051,3.8998019999999998,0.0,0.08424219599999999,0.0,0.044109101,9.5,9.677028,0.0,0.019267193999999998,9.5,9.699544,0.0,0.044778004,0.09492214300000001,72.417377,0.826376151,72.10341,0.418449878,71.860338,1.417166,71.856721,0.0031002190000000004,5.942304,1.0,1.0,72.467828,72.567598,45.25432,72.168716,72.152292,45.638838,72.245551,72.362444,45.111369,72.583508,72.471384,45.459495000000004
 10/20/2017,15:04:27.781,0.0,72.734009,0.0,4.571548,18.600755,0.0,0.0,73.817475,0.0,72.278448,0.020695127,2.960222,0.0,0.0,0.0,60.917915,0.0,78.525576,27.83832,71.722792,0.0,0.0,0.0,79.652294,1.0,0.010448,98.995903,22.976011,9.171803,22.804454,1.0,11131.998,1.0,0.00404,11.877666,42.484479,0.0,1.9895470000000002,0.0,1.9874880000000001,0.0,1.9818470000000001,0.0,1.988391,10.0,8.911483,0.0,0.0,0.0,0.13832809,0.0,0.13601053400000002,0.0,0.461316027,0.0,0.0,0.0,0.207336044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.566519,0.0,11.909673,72.855051,0.0,6.313078,0.0,7.967739999999999,71.69829,0.0,243.58148300000002,0.001109449,0.0,86.647502,73.69850699999999,74.103301,96.42229300000001,79.222595,0.005994612,0.0,69.12085,14.592191,34.447396000000005,74.875476,75.658385,0.0,74.761246,78.145948,0.0,73.963904,0.0,10.169373,43.266358000000004,10.0,58.0,68.9,24.521116,68.986019,27.379291,0.0,14.821016,14.910094,15.755247,10.0,1.0,15.640592000000002,0.0,1039.5819999999999,10.0,0.0,0.0,73.80532,3.8047470000000003,4.638758,6.655794,8.24,1.0,85.897545,48.606602,40.028452,252.218568,4.68,0.0,14.632337,14.99266,19.855831,10.0,0.0,50.584261,19.422982,23.089897,6.504814914069148,27.396237,0.0,0.037790959,0.0,0.044520319,0.0,0.016174975,0.0,0.024130997999999997,0.0,0.024614157,2.020834,2.01349,2.0185470000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.008164631,3.8913879999999996,0.0,0.08266266,0.0,0.044528161,9.5,9.675546,0.0,0.024130997999999997,9.5,9.700704,0.0,0.043876107000000004,0.038656452,72.413037,0.756044035,72.106303,0.116021783,71.858891,1.199136,71.832848,0.033707786,6.581859,1.0,1.0,72.46792099999999,72.567551,45.086656,72.16721899999999,72.151777,45.800812,72.247002,72.365486,44.986607,72.582994,72.469325,45.353512
 10/20/2017,15:04:37.781,0.0,72.733494,0.0,4.464126,5.005654,0.0,0.0,73.766056,0.0,72.280553,0.020602755,3.282487,31.553290000000004,0.0,0.0,61.53711,0.0,78.526045,27.829497999999997,71.72822,0.0,0.0,0.0,145.703913,1.0,0.010448,98.887672,23.195204,8.9597,22.784865,1.0,11004.883,1.0,0.00404,11.85699,42.490857,0.0,1.9894180000000001,0.0,1.9872619999999999,0.0,1.982105,0.0,1.988777,10.0,8.941902,0.0,0.0,0.0,0.13530239300000002,0.0,0.13871434900000001,0.0,0.453808118,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,7.114541,72.899904,0.0,6.062696,0.0,13.904176000000001,71.748207,0.0,243.567779,0.0,0.0,86.652569,73.699116,74.106952,96.435969,79.226156,0.0,0.0,69.114817,14.593387,34.510490999999995,74.88385600000001,75.664612,0.0,74.761434,78.154286,0.0,73.963483,0.0190123,6.786944,43.486358,10.0,58.0,68.9,24.531405,68.981249,27.363274,0.0,14.819814000000001,14.848891,14.054363,10.0,1.0,15.527247000000001,0.0,1039.774,10.0,0.0,0.0,73.80503900000001,3.809557,4.57658,13.4725,8.24,1.0,86.126927,48.724392,40.180774,245.69292599999997,4.68,0.0,14.774203,14.815095000000001,11.823707,10.0,0.0,50.573959,19.064322,23.122370999999998,8.009049949313503,27.385790999999998,0.0,0.0,0.0,0.043650633,0.0,0.026095846000000002,0.0,0.02161857,0.0,0.01849414,2.020899,2.01378,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.008201571999999999,3.898093,0.0,0.083629723,0.0,0.042594035999999995,9.5,9.675869,0.0,0.026450162000000003,9.5,9.701058,0.0,0.043586211,0.418449875,72.421718,0.678678708,72.112814,0.432516305,71.837912,0.988140015,71.787272,0.029519383,5.573716,1.0,1.0,72.467781,72.564369,45.094546,72.16834200000001,72.152385,45.786623999999996,72.243633,72.35991700000001,45.038752,72.582806,72.46998,45.311972999999995
 10/20/2017,15:04:47.781,0.0,72.736209,0.0,4.6431629999999995,15.538651000000002,0.0,0.0,73.781989,0.0,72.278635,0.023189172999999997,5.144464,0.0,0.0,0.0,60.927330000000005,0.0,78.52923,27.820120000000003,71.723447,0.0,0.0,0.0,144.984222,1.0,0.010448,98.560783,22.843478,6.275945,22.729689,1.0,11286.053999999998,1.0,0.00404,10.191084,42.496629,0.0,1.989612,0.0,1.9886810000000001,0.0,1.9818790000000002,0.0,1.987714,10.0,8.933017,0.0,0.0,0.0,0.137909642,0.0,0.137909642,0.0,0.46988728700000004,0.0,0.0,0.0,0.206466028,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,0.0,72.864456,0.0,5.27578,0.0,0.0,71.70407800000001,0.0,243.56444900000002,0.000616943157,0.0,86.658668,73.699069,74.108357,96.45490799999999,79.226484,0.0,0.0,69.146947,14.596257999999999,34.501068,74.85955899999999,75.667843,0.0,74.764523,78.16046899999999,0.0,73.964279,0.050781201,8.678539,43.374435,10.0,58.0,68.9,24.511284,68.978443,27.351018,0.0,14.876928,14.811689000000001,11.711638,10.0,1.0,15.378519,0.0,1031.369,10.0,0.0,0.0,73.805601,3.8684760000000002,4.510217,12.895085,8.24,1.0,86.59533499999999,48.43773,40.223521000000005,254.671696,4.68,0.0,14.845737,15.034510999999998,10.877808,10.0,0.0,50.562397999999995,18.793908,23.281724,9.26515660786002,27.374415999999997,0.0,0.040111909,0.0,0.04455253,0.0,0.018300876,0.0,0.013888021,0.0,0.018043191,2.020995,2.013265,2.018354,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.008278101,3.892033,0.0,0.080760771,0.0,0.042819684000000004,9.5,9.671069000000001,0.0,0.019685932,9.5,9.699705,0.0,0.043747265,0.045689663,72.392781,1.234302,72.15187900000001,1.100671,71.84442299999999,0.249652801,71.79956999999999,0.029197197999999997,7.184042999999999,1.0,1.0,72.469887,72.567738,45.251164,72.16899699999999,72.150233,45.854409000000004,72.244288,72.36076,45.014418,72.582994,72.46848299999999,45.393498
 10/20/2017,15:04:57.781,0.0,72.73429,0.0,2.279884,15.682939000000001,0.0,0.00050586239,73.806612,0.0,72.276576,0.015614663999999999,3.5331379999999997,0.323000768,0.0,0.0,60.552192000000005,0.0,78.530026,27.807212,71.722371,0.0,0.0,0.0,107.160475,1.0,0.010448,99.63550500000001,23.141159,8.821539999999999,22.717609,1.0,11152.417,1.0,0.00404,11.221683,42.48178,0.0,1.9897080000000003,0.0,1.988745,0.0,1.9813630000000002,0.0,1.988391,10.0,8.916021,0.0,0.0,0.0,0.137459006,0.0,0.136235852,0.0,0.461187135,0.0,0.0,0.0,0.20833495,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.739246,0.0,8.301296,72.89918,0.0,4.166944,0.0,15.203774,71.73301500000001,0.0,243.565125,0.000247564045,0.0,86.663875,73.698835,74.108637,96.471685,79.231732,0.003634819,0.0,69.175382,14.591872,34.436334,74.858482,75.66896700000001,0.0,74.766068,78.168573,0.0,73.964934,0.092841436,11.628146000000001,43.469435,10.0,58.0,68.9,24.4779,68.972269,27.337508000000003,0.0,14.926827,14.961697000000001,14.648067999999999,10.0,1.0,15.743142,0.0,1034.769,10.0,0.0,0.0,73.802324,3.8889169999999997,4.600495,16.969069,8.24,1.0,86.337271,48.750834999999995,39.994737,275.675606,4.68,0.0,14.679225,14.893415,17.098295,10.0,0.0,50.551211,19.035284,23.340364,7.035591674588166,27.365409999999997,0.0,0.043399922,0.0,0.045679902,0.0,0.015047603,0.0,0.018719614,0.0,0.023390154,2.02106,2.013523,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.008238101,4.019686,0.0,0.08343631,0.0,0.043883452999999996,9.5,9.666849000000001,0.0,0.015144235,9.5,9.699575999999999,0.0,0.043360737,0.17228747,72.41954799999999,0.6857119190000001,72.077366,0.07382251599999999,71.87553,1.107705,71.802464,0.029841567000000003,6.620522,1.0,1.0,72.470401,72.56745699999999,45.249586,72.16909,72.149905,45.81027,72.244849,72.360292,44.945663,72.58229200000001,72.471197,45.429214
 10/20/2017,15:05:07.781,0.0,72.734477,0.0,5.037042,0.0,0.0,0.000630611999,74.05863599999999,0.0,72.280132,0.019309546,3.354101,0.0,0.0,0.0,61.74640600000001,0.0,78.534571,27.781769,71.72419599999999,0.0,0.0,0.0,152.341061,1.0,0.010448,99.897563,22.909860000000002,10.597257,22.736382,1.0,11139.481000000002,1.0,0.00404,14.013465,42.478288,0.0,1.987872,0.0,1.988004,0.0,1.981944,0.0,1.989325,10.0,8.932084,0.0,0.0,0.0,0.135592087,0.0,0.136074911,0.0,0.445784644,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057709999999995,0.0,16.624619,72.982375,0.0,3.9523309999999996,0.0,13.679554000000001,71.74893,0.0,243.58775699999998,0.0,0.0,86.669692,73.700005,74.111071,96.490483,79.233887,0.012025195,0.0,69.167291,14.596576999999998,34.512949,74.859605,75.67589699999999,0.0,74.765741,78.17752,0.0,73.96619799999999,0.066218202,7.812894,43.479051,10.0,58.0,68.9,24.514028,68.972597,27.33008,0.0,14.833039999999999,14.794888,0.0,10.0,1.0,15.523048999999999,0.0,1040.2069999999999,10.0,0.0,0.0,73.80209,3.8299980000000002,4.58495,0.0,8.24,1.0,86.48509,48.405879,40.092271000000004,251.929964,4.68,0.0,14.714089999999999,15.015977,0.0,10.0,0.0,50.541328,19.113095,23.322271,7.398011404617931,27.353432,0.0,0.003879301,0.0,0.044810215,0.0,0.023261311,0.0,0.02525837,0.0,0.0211032,2.020899,2.013394,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.008263217,4.0225230000000005,0.0,0.0822436,0.0,0.045269576,9.5,9.664723,0.0,0.022745941000000002,9.5,9.700317,0.0,0.043908317999999995,0.151187836,72.431846,0.8263761609999999,72.120049,1.311668,71.939192,1.079572,71.821273,0.02082039,6.986536,1.0,1.0,72.469091,72.566147,45.041683,72.168435,72.151122,45.822093,72.245692,72.360198,45.05652,72.582432,72.470495,45.300327
 10/20/2017,15:05:17.781,0.0,72.735928,0.0,3.031836,13.775135999999998,0.0,0.0,73.984767,0.0,72.282145,0.01635364,3.3182940000000003,0.0,0.0,0.0,62.091851,0.0,78.539443,27.766772999999997,71.720359,0.0,0.0,0.0,141.705631,1.0,0.010448,98.39718,22.672262,10.406438,22.720057999999998,1.0,11031.503,1.0,0.00404,13.777910999999998,42.479079999999996,0.0,1.988129,0.0,1.9876169999999997,0.0,1.9821689999999998,0.0,1.988777,10.0,8.943703999999999,0.0,0.0,0.0,0.136589923,0.0,0.13601053400000002,0.0,0.46260493799999997,0.0,0.0,0.0,0.20611157800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.457683,0.0,18.132119,72.966459,0.0,4.989629,0.0,22.391676,71.755441,0.0,243.605756,0.000534858909,0.0,86.67710500000001,73.700005,74.112289,96.501621,79.23786899999999,0.003634819,0.0,69.138295,14.59251,34.288841,74.831469,75.678285,0.0,74.769111,78.190262,0.0,73.966151,0.0,13.167071,43.395974,10.0,58.0,68.9,24.51014,68.965254,27.32307,0.0,14.756688,14.758285999999998,9.930525,10.0,1.0,15.413302,0.0,1044.233,10.0,0.0,0.0,73.801997,3.7776919999999996,4.507228,16.135025,8.24,1.0,87.310711,48.679319,40.374638,265.526388,4.68,0.0,14.530145000000001,14.771451,6.068153,10.0,0.0,50.526271,19.295942999999998,23.252034,8.439315279552467,27.349161,0.0,0.007521903000000001,0.0,0.04384389599999999,0.0,0.02525837,0.0,0.019718143,0.0,0.015240867,2.020963,2.013684,2.018322,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.008398957,4.020492,0.0,0.084048783,0.0,0.045011693,9.5,9.64865,0.0,0.025355001000000002,9.5,9.700382000000001,0.0,0.043940528,0.010523606000000001,72.43691,1.227269,72.101963,1.494531,71.882041,1.016273,71.861785,0.027264088,6.7419899999999995,1.0,1.0,72.467687,72.567504,45.056278999999996,72.166985,72.151402,45.891059999999996,72.245271,72.359169,44.946822,72.582806,72.471618,45.372535
 10/20/2017,15:05:27.781,0.0,72.73751899999999,0.0,5.932224,11.065735,0.0,0.0,73.826166,0.0,72.278869,0.020510383,2.8528,17.60376,0.0,0.0,60.993233,0.0,78.542253,27.756883000000002,71.722652,0.0,0.0,0.0,157.61879299999998,1.0,0.010448,98.480861,23.175581,10.118008,22.776376000000003,1.0,10979.545,1.0,0.00404,13.552492,42.501841999999996,0.0,1.9901919999999997,0.0,1.988262,0.0,1.9823950000000001,0.0,1.987939,10.0,8.93379,0.0,0.0,0.0,0.13855340800000002,0.0,0.138682161,0.0,0.473592907,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,0.0,72.936075,0.0,5.096935,0.0,0.0,71.767016,0.0,243.600158,0.00209446,0.0,86.68334399999999,73.703141,74.114769,96.51825799999999,79.240493,0.004683616,0.0,69.105463,14.598013,34.474437,74.83207800000001,75.68203000000001,0.0,74.771312,78.212372,0.0,73.968304,0.0,10.858683000000001,43.494051,10.0,58.0,68.9,24.516543,68.967639,27.319542,0.0,14.755485,14.805689000000001,10.123077,10.0,1.0,15.6226,0.0,1031.481,10.0,0.0,0.0,73.800873,3.786711,4.402601,11.996884,8.24,1.0,87.872548,48.862014,40.286737,254.54342799999998,4.68,0.0,14.56441,14.797757,13.779632999999999,10.0,0.0,50.518066999999995,18.851757,23.146865,9.441539165213548,27.344193,0.0,0.044624867,0.0,0.049802861,0.0,0.018172033,0.0,0.015047603,0.0,0.019331616,2.020609,2.0135549999999998,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.008494516,4.022104,0.0,0.08269489599999999,0.0,0.043399922,9.5,9.792249,0.0,0.018977299,9.5,9.69919,0.0,0.044327056,0.0,72.392057,1.445299,72.05711,0.39031703100000004,71.92544699999999,0.0,71.786548,0.027264088,6.210047,1.0,1.0,72.469934,72.568065,45.172264,72.166844,72.151028,45.751549,72.244007,72.361602,44.90047,72.581028,72.47349,45.429603
 10/20/2017,15:05:37.781,0.0,72.734196,0.0,5.538344,2.616892,0.0,0.0,73.745778,0.0,72.277746,0.0207875,3.927018,0.0,0.0,0.0,60.872291000000004,0.0,78.544596,27.749222999999997,71.719563,0.0,0.0,0.0,82.291161,1.0,0.010448,97.911573,22.97114,9.019698,22.745523000000002,1.0,11348.596000000001,1.0,0.00404,12.620817,42.51981,0.0,1.9898049999999998,0.0,1.9892610000000002,0.0,1.981428,0.0,1.988229,10.0,8.914572999999999,0.0,0.0,0.0,0.137459006,0.0,0.13456206199999998,0.0,0.468372816,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,22.510282999999998,72.959225,0.0,5.418856,0.0,11.962800999999999,71.74459,0.0,243.61463500000002,0.000124437677,0.0,86.689068,73.70159699999999,74.117859,96.537009,79.244194,0.0,0.0,69.090638,14.591154000000001,34.431008,74.855673,75.67912700000001,0.0,74.771546,78.22872,0.0,73.967977,0.0,8.886935000000001,43.34905,10.0,58.0,68.9,24.460522,68.960391,27.312996000000002,0.0,14.721217000000001,14.773287,14.776437,10.0,1.0,15.475072,0.0,1042.758,10.0,0.0,0.0,73.800078,3.728994,4.544893,11.355312,8.24,1.0,88.26615799999999,48.572948,40.360791,256.91638900000004,4.68,0.0,14.689444,14.800149,9.050139,10.0,0.0,50.505668,19.340407,23.067629999999998,6.872642641042546,27.338994,0.0,0.035985776000000004,0.0,0.045744322999999996,0.0,0.015466341000000002,0.0,0.025322791,0.0,0.015981711000000003,2.020899,2.013394,2.018322,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.008564563,4.1383779999999994,0.0,0.082533719,0.0,0.050298301,9.5,9.792667999999999,0.0,0.017012451,9.5,9.699672999999999,0.0,0.041460311,0.270752432,72.39350400000001,0.608346595,72.135964,1.353867,71.878424,0.291852071,71.84152900000001,0.028875012999999998,8.261796,1.0,1.0,72.468623,72.566802,45.105987,72.16810799999999,72.151917,45.735786,72.24031,72.360853,45.04107,72.581637,72.469746,45.257622999999995
 10/20/2017,15:05:47.781,0.0,72.734852,0.0,6.218682,0.0,0.0,0.0,73.784161,0.0,72.27896199999999,0.023835778,3.3182940000000003,32.434144,0.0,0.0,61.322745999999995,0.0,78.548952,27.738033,71.72064,0.0,0.0,0.0,146.183707,1.0,0.010448,99.268323,22.922338,10.764041,22.792210999999998,1.0,11212.073,1.0,0.00404,14.759859,42.527165000000004,0.0,1.989354,0.0,1.989197,0.0,1.981396,0.0,1.988939,10.0,8.934111999999999,0.0,0.0,0.0,0.137974019,0.0,0.136847429,0.0,0.44820135299999997,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9165620000000003,0.0,18.452864,72.96428900000001,0.0,4.238482,0.0,19.182791,71.798123,0.0,243.63857000000002,1.682567,0.0,86.696715,73.699724,74.119825,96.55481999999999,79.251363,0.00678121,0.0,69.077309,14.596098999999999,34.313013,74.86854699999999,75.681609,0.0,74.773184,78.237246,0.0,73.967977,0.050333752,6.209847,43.466358,10.0,58.0,68.9,24.46601,68.958894,27.303107,0.0,14.416409,14.695882999999998,0.0,10.0,1.0,15.54044,0.0,1039.036,10.0,0.0,0.0,73.795631,3.710357,4.342217,0.0,8.24,1.0,87.829895,48.648069,40.230745,261.758511,4.68,0.0,14.607691,14.846184,0.0,10.0,0.0,50.491823,19.048668,23.307194,7.355707616605747,27.333005,0.0,0.004330596,0.0,0.044069370999999996,0.0,0.023164679,0.0,0.024968473999999997,0.0,0.020201302,2.020867,2.013587,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.008501035,4.138024,0.0,0.084371137,0.0,0.044689337999999995,9.5,9.791476,0.0,0.023293522,9.5,9.700607000000002,0.0,0.042619893,0.52394805,72.406526,0.6435126489999999,72.05566400000001,0.13008820699999998,71.941362,1.782893,71.790166,0.009866102,6.975582000000001,1.0,1.0,72.470261,72.56759699999999,45.249586,72.166844,72.150326,45.819728000000005,72.244148,72.360619,44.854890999999995,72.583134,72.472039,45.199002
 10/20/2017,15:05:57.781,0.0,72.735834,0.0,4.893813,2.969595,0.0,0.0,73.801542,0.0,72.27868199999999,0.01635364,3.210872,17.315481,0.0,0.0,62.131682,0.0,78.551716,27.724290000000003,71.71970400000001,0.0,0.0,0.0,135.228414,1.0,0.010448,98.91024,22.856467000000002,11.478328,22.751237,1.0,11182.138,1.0,0.00404,15.541120999999999,42.511897,0.0,1.988452,0.0,1.9863279999999999,0.0,1.9823950000000001,0.0,1.9892290000000001,10.0,8.943736,0.0,0.0,0.0,0.137426818,0.0,0.137813077,0.0,0.45989822399999997,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,11.107812,72.968629,0.0,5.526162,0.0,5.416677,71.790889,0.0,243.65801800000003,1.717453,0.0,86.701312,73.70145600000001,74.120621,96.569859,79.251363,0.007830007,0.0,69.060847,14.593467,34.460097,74.86054200000001,75.686198,0.0,74.77379300000001,78.246427,0.0,73.968538,0.0,4.141916,43.494051,10.0,58.0,69.0,24.471269,68.952955,27.302643,0.0,14.515607000000001,14.689282,11.117933,10.0,1.0,15.346135,0.0,1045.982,10.0,0.0,0.0,73.798112,3.7151660000000004,4.537121,8.484276,8.24,1.0,88.174886,48.550712,40.263859000000004,265.382087,4.68,0.0,14.250020000000001,14.666825,9.338718,10.0,0.0,50.479936,19.439543,23.187317999999998,8.31199127756741,27.331798,0.0,0.007038371,0.0,0.044230424000000004,0.0,0.02580595,0.0,0.02058783,0.0,0.016625924,2.020931,2.013619,2.018322,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.008563044,4.138282,0.0,0.083855371,0.0,0.043142038,9.5,9.791766,0.0,0.026289108999999998,9.5,9.700671,0.0,0.045035689000000004,0.390317029,72.392781,0.18635391,72.032514,0.931874323,71.86250799999999,1.213203,71.932681,0.031774677,7.393793,1.0,1.0,72.470308,72.568112,44.995526,72.167406,72.151169,45.851256,72.244709,72.360104,45.095146,72.581683,72.471525,45.381076
 10/20/2017,15:06:07.781,0.0,72.738549,0.0,4.392512,14.336254,0.0,0.0,73.83268299999999,0.0,72.278635,0.018478198,3.6047519999999995,1.412057,0.0,0.0,62.034639,0.0,78.554152,27.717558,71.71713000000001,0.0,0.0,0.0,146.90339699999998,1.0,0.010448,98.557069,22.953094,11.826573,22.724465,1.0,11031.288999999999,1.0,0.00404,15.617747,42.492812,0.0,1.9900630000000001,0.0,1.9836200000000002,0.0,1.9820400000000002,0.0,1.988004,10.0,8.937105,0.0,0.0,0.0,0.137137124,0.0,0.140195009,0.0,0.472819561,0.0,0.0,0.0,0.20856050899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,0.0,72.97296999999999,0.0,6.1700029999999995,0.0,0.0,71.74169599999999,0.0,243.66182999999998,0.748117574,0.0,86.705206,73.70351600000001,74.123804,96.58555600000001,79.253424,0.015433785,0.0,69.04737800000001,14.597135999999999,34.273682,74.84954,75.690318,0.0,74.775572,78.25359399999999,0.0,73.969474,0.0,12.493791,43.539051,10.0,58.0,69.0,24.469210999999998,68.951832,27.299811,0.0,14.738651999999998,14.599877,4.073711,10.0,1.0,15.445087,0.0,1042.453,10.0,0.0,0.0,73.793852,3.6580510000000004,4.286018,11.307194,8.24,1.0,88.554579,48.571145,40.144048,281.271305,4.68,0.0,14.428555,14.6459,9.996038,10.0,0.0,50.472851,19.335869,23.030101000000002,9.575412978094159,27.335233000000002,0.0,0.04059544,0.0,0.044745794000000005,0.0,0.01849414,0.0,0.014564444,0.0,0.017785506,2.020867,2.013748,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.008631811999999999,4.1383779999999994,0.0,0.082017952,0.0,0.043464392000000004,9.5,9.794343,0.0,0.019267193999999998,9.5,9.699672999999999,0.0,0.04400495,0.116021778,72.395675,0.474715571,72.143198,0.749010823,71.947873,1.761793,71.942809,0.029197197999999997,6.67594,1.0,1.0,72.470823,72.569001,45.07206,72.1653,72.150092,45.820122,72.24311800000001,72.362585,44.87575,72.58304,72.472835,45.391557
 10/20/2017,15:06:17.781,0.0,72.73527299999999,0.0,5.359308,20.380303,0.0,0.0,73.800818,0.0,72.27896199999999,0.020325639,3.210872,9.483885,0.0,0.0,61.742059999999995,0.0,78.553637,27.709758,71.717505,0.0,0.0,0.0,107.40037199999999,1.0,0.010448,97.80961500000001,23.455185999999998,11.45154,22.730504999999997,1.0,11055.985,1.0,0.00404,15.172585999999999,42.476706,0.0,1.989773,0.0,1.988777,0.0,1.980557,0.0,1.9881,10.0,8.918661,0.0,0.0,0.0,0.136879618,0.0,0.134433309,0.0,0.45522592,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454624,0.0,18.517012,72.999737,0.0,4.453094999999999,0.0,5.593165,71.726504,0.0,243.653192,0.74389023,0.0,86.713698,73.702814,74.12450600000001,96.602522,79.260452,0.00022622875700000001,0.0,69.036902,14.591314,34.348658,74.851834,75.689897,0.0,74.777819,78.26825600000001,0.0,73.966526,0.0,11.002957,43.35982,10.0,58.0,69.0,24.458693,68.949634,27.303618,0.0,14.803581,14.679682000000001,12.546033,10.0,1.0,15.371323,0.0,1032.347,10.0,0.0,0.0,73.795163,3.662861,4.336836,15.172667,8.24,1.0,89.133014,48.589775,40.139834,259.80242200000004,4.68,0.0,14.464623000000001,14.703892999999999,16.665426,10.0,0.0,50.458913,18.960875,23.165653,8.196838525340763,27.33904,0.0,0.046139932,0.0,0.044906847,0.0,0.014725496999999999,0.0,0.019009508999999997,0.0,0.019138352,2.020931,2.013877,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.00873411,4.140441,0.0,0.082791602,0.0,0.044528161,9.5,9.793022,0.0,0.01536971,9.5,9.694486999999999,0.0,0.042201155,0.158221047,72.412313,1.234302,72.107027,0.38328382,71.950767,0.88264184,71.869019,0.029197197999999997,6.754878,1.0,1.0,72.470589,72.567036,45.285486,72.167827,72.152526,45.703075,72.243258,72.359122,44.929054,72.583742,72.471103,45.147369
 10/20/2017,15:06:27.781,0.0,72.736302,0.0,4.607355,0.0,0.0,0.0,73.784161,0.0,72.27802700000001,0.020602755,3.8195959999999998,0.0,0.0,0.0,61.708023,0.0,78.55775899999999,27.712405,71.713762,0.0,0.0,0.0,160.337625,1.0,0.010448,98.185539,22.812676,11.058525999999999,22.734749,1.0,11202.665,1.0,0.00404,14.957707999999998,42.477637,0.0,1.988548,0.0,1.990293,0.0,1.9818470000000001,0.0,1.9884549999999999,10.0,8.930024000000001,0.0,0.0,0.0,0.13617147599999999,0.0,0.138070584,0.0,0.445720199,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.065755000000001,0.0,3.842946,72.95705500000001,0.0,6.563461,0.0,0.876105118,71.735908,0.0,243.64479500000002,0.003941355,0.0,86.720313,73.701409,74.12708,96.61770200000001,79.263544,0.004945815,0.0,69.024181,14.5957,34.340872999999995,74.848885,75.68849200000001,0.0,74.77692900000001,78.28235600000001,0.0,73.968538,0.0,10.249525,43.320972999999995,10.0,58.0,69.0,24.471726,68.94388199999999,27.312114,0.0,14.163904999999998,14.609478,0.720083829,10.0,1.0,15.239386999999999,0.0,1030.069,10.0,0.0,0.0,73.79301,3.711559,4.371512,0.0,8.24,1.0,89.136252,48.443740000000005,40.098894,269.13392999999996,4.68,0.0,14.28188,14.693729000000001,0.8576939179999999,10.0,0.0,50.445440999999995,18.962009,23.419370999999998,7.4584566115966675,27.3467,0.0,0.0,0.0,0.051896551,0.0,0.023132469,0.0,0.024904053,0.0,0.019009508999999997,2.020867,2.013748,2.0184830000000002,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.008744819000000001,4.141151,0.0,0.08346854599999999,0.0,0.044238042000000005,9.5,9.793087,0.0,0.023390154,9.5,9.694004,0.0,0.040816097999999995,0.5591141079999999,72.37469499999999,0.650545866,72.07592,0.9670403809999999,71.936298,1.480465,71.831401,0.016631986,7.484975,1.0,1.0,72.470495,72.568908,45.326909,72.167546,72.148548,45.811452,72.243586,72.357484,44.982744,72.581262,72.470776,45.313138
 10/20/2017,15:06:37.781,0.0,72.737425,0.0,4.356705000000001,10.280169,0.0,0.0,73.751572,0.0,72.279945,0.011550293,3.4257160000000004,19.958044,0.0,0.0,61.432101,0.0,78.56249100000001,27.70298,71.71685,0.0,0.0,0.0,141.865562,1.0,0.010448,98.95608,22.803909,11.675385,22.751563,1.0,11191.011999999999,1.0,0.00404,15.758431,42.490297999999996,0.0,1.989225,0.0,1.9869080000000001,0.0,1.982427,0.0,1.9880360000000001,10.0,8.934014999999999,0.0,0.0,0.0,0.136815241,0.0,0.13591397,0.0,0.468082811,0.0,0.0,0.0,0.206691588,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,9.135232,72.9245,0.0,5.490393,0.0,15.33213,71.778591,0.0,243.630608,0.181325437,0.0,86.725755,73.704265,74.129655,96.634291,79.26659000000001,0.0,0.0,69.007672,14.590995000000001,34.324895,74.84598199999999,75.68750899999999,0.0,74.775759,78.28863299999999,0.0,73.967462,0.020019061,14.112869,43.48482,10.0,58.0,69.0,24.366088,68.942619,27.314434999999996,0.0,14.521619,14.553675,11.438855,10.0,1.0,15.247182999999998,0.0,1028.161,10.0,0.0,0.0,73.791137,3.6352050000000005,4.256722,12.895085,8.24,1.0,89.002303,48.435326,40.388486,273.495048,2.01,0.0,14.521128,14.392406,13.715504999999999,10.0,0.0,50.435466,19.007379999999998,23.436675,9.721522692620999,27.352364,0.0,0.005136482,0.0,0.043554000999999995,0.0,0.020555619,0.0,0.01698024,0.0,0.015852869,2.020995,2.013458,2.0186439999999997,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.008733245,4.13696,0.0,0.08301725,0.0,0.051942307,9.5,9.791766,0.0,0.019879196000000002,9.5,9.677608,0.0,0.043618422000000004,0.502848416,72.40869599999999,1.002206,72.08243,0.411416667,71.849487,0.566147319,71.77714399999999,0.027264088,8.323659,1.0,1.0,72.468998,72.568299,45.160823,72.167406,72.151075,45.639232,72.244054,72.359309,45.04725,72.581637,72.467641,45.258787
 10/20/2017,15:06:47.781,0.0,72.737706,0.0,5.287693,8.16395,0.0,0.0,73.83558000000001,0.0,72.27812,0.027992521,2.745378,26.908784999999998,0.0,0.0,59.922858999999995,0.0,78.56783100000001,27.696526000000002,71.711843,0.0,0.0,0.0,140.905974,1.0,0.010448,98.840422,23.071063,12.699755,22.757114,1.0,11177.327,1.0,0.00404,16.922012,42.500632,0.0,1.9898689999999999,0.0,1.986618,0.0,1.98117,0.0,1.9880360000000001,10.0,8.918146,0.0,0.0,0.0,0.138199337,0.0,0.13639679400000002,0.0,0.463571622,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,10.690844,72.921607,0.0,5.27578,0.0,13.615376999999999,71.75399399999999,0.0,243.618737,0.192981403,0.0,86.730118,73.699678,74.13208900000001,96.65050500000001,79.26968199999999,0.0,0.0,69.05560899999999,14.59259,34.244593,74.863959,75.690927,0.0,74.774074,78.294957,0.0,73.968491,0.034001852,6.546487,43.546359,10.0,58.0,69.0,24.391011,68.937522,27.318241999999998,0.0,14.571518,14.404867000000001,7.860582000000001,10.0,1.0,14.999504,0.0,1034.384,10.0,0.0,0.0,73.792214,3.5859059999999996,4.1813910000000005,19.824066000000002,8.24,1.0,89.15554200000001,45.631809999999994,40.323463000000004,152.554234,2.01,0.0,14.489269,14.378058,18.66945,10.0,0.0,50.424838,19.023714000000002,23.241410000000002,9.210438032715404,27.359282,0.0,0.04678464,0.0,0.043231895,0.0,0.014596655,0.0,0.017431189,0.0,0.019718143,2.0212209999999997,2.0135549999999998,2.0182900000000004,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.008767904,4.136734,0.0,0.082727131,0.0,0.044238042000000005,9.5,9.793892,0.0,0.015498551999999999,9.5,9.678252,0.0,0.041975680999999994,0.418449877,72.395675,1.002206,72.060728,1.452332,71.869743,0.59428017,71.787995,0.024686608999999998,8.165780999999999,1.0,1.0,72.468296,72.568393,45.273651,72.163288,72.151309,45.822093,72.242135,72.356782,44.993173,72.57981099999999,72.468951,45.247917
