date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,15:06:57.781,0.0,72.73691099999999,0.0,6.50514,0.0,0.0,0.00020807300800000002,73.865997,0.0,72.277886,0.025590847000000003,2.960222,0.0,0.0,0.0,61.106933,0.0,78.56844,27.701401,71.714229,0.0,0.0,0.0,153.700477,1.0,0.010448,98.529613,22.834525,9.448307000000002,22.744707000000002,1.0,11492.708999999999,1.0,0.00404,13.631956,42.510826,0.0,1.988677,0.0,1.9897770000000001,0.0,1.981589,0.0,1.988745,10.0,8.929412,0.0,0.0,0.0,0.136943994,0.0,0.135688652,0.0,0.44575242200000004,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,8.285259,72.9708,0.0,4.023868,0.0,6.684186,71.734462,0.0,243.61820600000001,0.193720162,0.0,86.73921899999999,73.703703,74.132932,96.667142,79.274836,0.0025860220000000003,0.0,69.09611,14.596179000000001,34.288431,74.827256,75.692565,0.0,74.774261,78.30278,0.0,73.966666,0.071252007,5.63275,43.560974,10.0,58.0,69.0,24.386438000000002,68.93644599999999,27.325715999999996,0.0,14.273925,14.586676999999998,0.0,10.0,1.0,15.022292000000002,0.0,1040.287,10.0,0.0,0.0,73.790154,3.532999,4.089918,0.0,8.24,1.0,89.362808,43.177456,40.359587,97.447055,2.01,0.0,14.371448000000001,14.422897,0.0,10.0,0.0,50.414396,19.198621,23.122417000000002,8.063557133722275,27.365363000000002,0.0,0.001977411,0.0,0.044455898,0.0,0.023390154,0.0,0.025483844,0.0,0.0211032,2.020995,2.013748,2.018386,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.00881184,4.256813,0.0,0.083210662,0.0,0.04362557,9.5,9.793248,0.0,0.02580595,9.5,9.661889,0.0,0.041492521,0.48174878,72.425335,0.882641844,72.092558,0.39031703100000004,71.952937,0.7208779740000001,71.838635,0.015343246000000001,9.872492999999999,1.0,1.0,72.468717,72.568159,45.214476,72.165019,72.149765,45.707805,72.244569,72.355987,45.041841999999995,72.582853,72.46979300000001,45.228507
 10/20/2017,15:07:07.781,0.0,72.737472,0.0,4.499934,11.258118,0.0,0.0,73.86816999999999,0.0,72.276389,0.018940058,3.962825,0.0,0.0,0.0,62.159926,0.0,78.571813,27.703676,71.712639,0.0,0.0,0.0,153.38061399999998,1.0,0.010448,99.714596,22.850714,7.223066,22.758909,1.0,11766.29,1.0,0.00404,10.132297,42.507428000000004,0.0,1.988645,0.0,1.986747,0.0,1.9826849999999998,0.0,1.988745,10.0,8.952846000000001,0.0,0.0,0.0,0.136042723,0.0,0.13639679400000002,0.0,0.450682508,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.775015,0.0,16.191614,72.957778,0.0,5.240011,0.0,3.9726790000000003,71.73156800000001,0.0,243.600834,0.7224251740000001,0.0,86.74301899999999,73.70365600000001,74.131855,96.685236,79.277178,0.0,0.0,69.07810400000001,14.599369,34.279008000000005,74.813913,75.69570300000001,0.0,74.775665,78.316693,0.0,73.96704,0.0,12.638065,43.398281,10.0,58.0,69.0,24.457092000000003,68.931722,27.334676,0.0,14.414004,14.486471,16.55755,10.0,1.0,15.052278,0.0,1035.4589999999998,10.0,0.0,0.0,73.78795500000001,3.4344,4.2477540000000005,9.719302,8.24,1.0,88.99517,42.41002,40.50649,93.470745,2.01,0.0,14.037220999999999,14.321859,13.234539000000002,10.0,0.0,50.401111,19.182969,23.222761,9.204358694901135,27.373998999999998,0.0,0.0,0.0,0.043682843,0.0,0.024034366,0.0,0.017237925,0.0,0.014500023,2.02077,2.012943,2.0185470000000003,2.0240560000000003,1.0,1.0,0.0,0.0,0.0,0.0,0.008763028,4.257232,0.0,0.08485466900000001,0.0,0.040917795,9.5,9.791637,0.0,0.024002155,9.5,9.661502,0.0,0.044520319,0.34811775899999997,72.407973,0.207453539,72.057834,0.995173228,71.845146,1.248369,71.773527,0.028875012999999998,9.922113000000001,1.0,1.0,72.472554,72.56951600000001,45.029453000000004,72.164505,72.150139,45.803964,72.245692,72.356314,44.998581,72.580888,72.470963,45.266164
 10/20/2017,15:07:17.781,0.0,72.737659,0.0,5.3951150000000005,22.576681,0.0,0.0,73.827614,0.0,72.27891600000001,0.024667126,3.175065,0.0,0.0,0.0,62.010016,0.0,78.576357,27.709758,71.710673,0.0,0.0,0.0,154.100305,1.0,0.010448,101.941362,22.796951,6.7518910000000005,22.739810000000002,1.0,11951.136,1.0,0.00404,9.003179,42.490764,0.0,1.989225,0.0,1.9879069999999999,0.0,1.9814599999999998,0.0,1.9882939999999998,10.0,8.922556,0.0,0.0,0.0,0.134755192,0.0,0.136943994,0.0,0.481229707,0.0,0.0,0.0,0.20659492,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,0.0,72.98382099999999,0.0,4.095406,0.0,1.646237,71.719993,0.0,243.599821,0.007758273,0.0,86.75099399999999,73.70375,74.13663000000001,96.699523,79.279849,0.001537225,0.0,69.051353,14.603435999999999,34.33145,74.829128,75.696779,0.0,74.778896,78.331028,0.0,73.968211,0.0,0.0,43.518665999999996,10.0,58.0,69.0,24.455034,68.927513,27.341129,0.0,14.435647,14.174454,9.962617,10.0,1.0,15.045681,0.0,1047.201,10.0,0.0,0.0,73.786784,3.4109529999999997,4.169434,8.548433000000001,8.24,1.0,87.95823100000001,42.548844,40.476387,89.89527199999999,2.01,0.0,14.304122,14.083909,7.559146000000001,10.0,0.0,50.393327,19.292085999999998,23.183142999999998,8.754819295748305,27.382819,0.0,0.054779024,0.0,0.045228952999999995,0.0,0.016658133999999998,0.0,0.015498551999999999,0.0,0.019460458,2.0212209999999997,2.013909,2.018612,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.00860426,4.255717,0.0,0.083242898,0.0,0.044947222,9.5,9.79154,0.0,0.013694757,9.5,9.66089,0.0,0.042845367,0.0,72.454272,1.002206,72.114985,0.36218418399999996,71.878424,1.740694,71.883488,0.028875012999999998,9.883125999999999,1.0,1.0,72.47129100000001,72.569797,45.151749,72.164505,72.14939,45.656572,72.24199499999999,72.35481700000001,44.912058,72.58140300000001,72.472039,45.488223
 10/20/2017,15:07:27.781,0.0,72.735834,0.0,4.392512,13.246081,0.0,0.0,73.93117600000001,0.0,72.27741800000001,0.022912057000000003,3.067643,0.0,0.0,0.0,60.585506,0.0,78.577669,27.711848,71.713013,0.0,0.0,0.0,111.238722,1.0,0.010448,104.535758,22.980139,6.790422,22.754175,1.0,11837.492,1.0,0.00404,9.157647,42.478521,0.0,1.989193,0.0,1.9888419999999998,0.0,1.981718,0.0,1.988423,10.0,8.917566,0.0,0.0,0.0,0.135624275,0.0,0.137459006,0.0,0.45783596600000004,0.0,0.0,0.0,0.20659492,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,19.976401,72.95488399999999,0.0,5.490393,0.0,9.556138,71.699014,0.0,243.611257,0.0007811116499999999,0.0,86.75531099999999,73.704124,74.13606800000001,96.717288,79.285752,0.003897018,0.0,69.033254,14.599448,34.167159000000005,74.826647,75.694345,0.0,74.776555,78.344659,0.0,73.967228,0.0,11.083110000000001,43.44482,10.0,58.0,69.0,24.445888,68.92274300000001,27.347210999999998,0.0,14.270317000000002,14.092849,13.268107,10.0,1.0,14.968319000000001,0.0,1033.31,10.0,0.0,0.0,73.786316,3.361654,4.2477540000000005,10.569385,8.24,1.0,86.587875,42.491151,40.632321999999995,83.273433,2.01,0.0,14.437572,14.354142999999999,10.156360000000001,10.0,0.0,50.379995,19.18569,23.047265,7.531005719907059,27.393637,0.0,0.037404134,0.0,0.046066429000000006,0.0,0.016464871000000002,0.0,0.02422763,0.0,0.024453104,2.020899,2.0135549999999998,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.008387941,4.255362,0.0,0.08346854599999999,0.0,0.044270277999999996,9.5,9.791927000000001,0.0,0.018429718,9.5,9.660922,0.0,0.042297787,0.18635389300000002,72.447761,0.60131338,72.101239,0.756044044,71.94932,1.761793,71.886381,0.023720053999999997,9.880871,1.0,1.0,72.471665,72.567925,45.24288,72.164551,72.150467,45.722386,72.239562,72.358747,44.989311,72.582385,72.473209,45.162898
 10/20/2017,15:07:37.781,0.0,72.735226,0.0,3.6047519999999995,2.953563,0.0,0.0,73.862376,0.0,72.276108,0.020048523000000002,3.6047519999999995,26.556442999999998,0.0,0.0,61.027269999999994,0.0,78.581464,27.711894,71.70800600000001,0.0,0.0,0.0,146.903398,1.0,0.010448,105.61938899999998,23.457691,6.901427,22.761848,1.0,11777.516000000001,1.0,0.00404,8.946824000000001,42.480569,0.0,1.988967,0.0,1.9874880000000001,0.0,1.981589,0.0,1.9882939999999998,10.0,8.936525999999999,0.0,0.0,0.0,0.134690816,0.0,0.13639679400000002,0.0,0.44462462399999997,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.096935,0.0,10.30595,72.987439,0.0,5.418856,0.0,19.423458,71.740249,0.0,243.61318799999998,0.002381754,0.0,86.762958,73.707541,74.142059,96.73331400000001,79.28846999999999,0.0,0.0,69.02240400000001,14.604073999999999,34.369962,74.7825,75.694953,0.0,74.782173,78.354778,0.0,73.96807,0.0,13.407528,43.381358,10.0,58.0,69.0,24.480415,68.920218,27.359189,0.0,14.000979999999998,14.213455999999999,4.523001,10.0,1.0,14.82199,0.0,1050.6019999999999,10.0,0.0,0.0,73.786597,3.3430160000000004,3.8382160000000005,0.0,8.24,1.0,85.554194,42.426247,40.56188,78.479413,2.01,0.0,14.132199,14.177176000000001,3.214425,10.0,0.0,50.369134,18.798218,23.132576999999998,8.148366431110817,27.410535999999997,0.0,0.0,0.0,0.042523261,0.0,0.025000685,0.0,0.024743,0.0,0.018461929,2.020673,2.013845,2.0185150000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.008221878,4.082868,0.0,0.084500079,0.0,0.042529565,9.5,9.793763,0.0,0.020813303999999998,9.5,9.660085,0.0,0.043038630999999994,0.256686009,72.467294,0.81934294,72.041195,0.31295170899999997,71.952937,0.8263761479999999,71.767739,0.024042239,9.879582000000001,1.0,1.0,72.469512,72.569937,45.239329,72.16506600000001,72.150654,45.63135,72.24269699999999,72.35973,45.058838,72.58187099999999,72.469185,45.230447999999996
 10/20/2017,15:07:47.781,0.0,72.737613,0.0,6.719983999999999,20.957453,0.0,0.0,73.74505400000001,0.0,72.276389,0.021618848,3.031836,0.0,0.0,0.0,60.74193399999999,0.0,78.584087,27.711708,71.70926999999999,0.0,0.0,0.0,136.58783,1.0,0.010448,105.615577,23.279034,7.020138,22.758909,1.0,11770.353000000001,1.0,0.00404,9.139402,42.496629,0.0,1.989193,0.0,1.9863279999999999,0.0,1.98262,0.0,1.988262,10.0,8.937073,0.0,0.0,0.0,0.13578521699999999,0.0,0.137040559,0.0,0.46234715600000004,0.0,0.0,0.0,0.20810939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,5.623079,72.99467299999999,0.0,4.095406,0.0,18.701459,71.691779,0.0,243.605177,0.001355701,0.0,86.767602,73.705575,74.143417,96.75061,79.29292099999999,0.0101898,0.0,69.015997,14.599767000000002,34.190102,74.831376,75.696311,0.0,74.783062,78.363538,0.0,73.968257,0.0,8.309838000000001,43.414435,10.0,58.0,69.0,24.449547,68.91778599999999,27.426924,0.0,14.366508999999999,14.406667,2.93444,10.0,1.0,14.925139999999999,0.0,1039.983,10.0,0.0,0.0,73.783742,3.312955,4.026544,15.349098999999999,8.24,1.0,85.03775300000001,42.702090999999996,40.553451,90.231976,2.01,0.0,14.06848,14.401972,8.521077,10.0,0.0,50.35804,19.130564,23.351545,8.70018959950996,27.428224,0.0,0.0,0.0,0.043167473,0.0,0.022101729,0.0,0.017817717,0.0,0.015595184,2.020931,2.013651,2.018161,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.008136508,4.075164,0.0,0.082856073,0.0,0.043077567000000004,9.5,9.791927000000001,0.0,0.02165078,9.5,9.77843,0.0,0.042201155,0.5942801670000001,72.47308100000001,0.5309812629999999,72.084601,0.467682363,71.95149,0.19338711,71.859615,0.025653164,9.859605,1.0,1.0,72.472554,72.570125,45.176998,72.16516,72.148922,45.678247,72.24269699999999,72.359356,45.083558000000004,72.581964,72.469559,45.283633
 10/20/2017,15:07:57.781,0.0,72.737379,0.0,4.213476,10.632872,0.0,0.0,73.79647299999999,0.0,72.275921,0.022912057000000003,3.6047519999999995,0.0,0.0,0.0,60.08580500000001,0.0,78.587273,27.704465000000003,71.7081,0.0,0.0,0.0,152.90081999999998,1.0,0.010448,105.205125,22.906798000000002,7.088576,22.754339,1.0,11627.843,1.0,0.00404,8.983313,42.499235,0.0,1.9895150000000001,0.0,1.987552,0.0,1.9816529999999999,0.0,1.9881,10.0,8.919852,0.0,0.0,0.0,0.13848903099999998,0.0,0.135205828,0.0,0.45622482700000005,0.0,0.0,0.0,0.208818292,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.851141,0.0,0.0,72.951267,0.0,5.383087000000001,0.0,11.690046,71.738802,0.0,243.613381,0.0028332179999999998,0.0,86.77342,73.708337,74.145009,96.765649,79.29854300000001,0.001275026,0.0,69.01276999999999,14.604073999999999,34.284744,74.83643199999999,75.700197,0.0,74.78184499999999,78.369721,0.0,73.965777,0.000107566914,3.3884839999999996,43.445204,10.0,57.0,69.0,24.453205,68.912735,27.454501,0.0,14.275127,14.299860999999998,13.316244000000001,10.0,1.0,14.854373999999998,0.0,1042.934,10.0,0.0,0.0,73.784865,3.4283879999999995,3.982302,12.077081,8.24,1.0,85.01158199999999,42.363145,40.644965,87.378011,2.01,0.0,14.045035999999998,14.355339,6.308636,10.0,0.0,50.345874,18.997626,23.568387,8.53635976713269,27.454083,0.0,0.052973840999999994,0.0,0.044101580999999994,0.0,0.0138236,0.0,0.018558561,0.0,0.021328674,2.020738,2.013684,2.0185470000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.008129128000000001,4.0713919999999995,0.0,0.083113956,0.0,0.042980860999999995,9.5,9.787192,0.0,0.014822129,9.5,9.779332,0.0,0.042555472000000004,0.312951703,72.43980400000001,0.425483104,72.081707,0.995173228,71.88059399999999,1.8250919999999997,71.918212,0.035318711,9.87636,1.0,1.0,72.468623,72.570312,45.221971,72.162025,72.151356,45.814999,72.244241,72.358935,44.987765,72.582572,72.469138,45.118253
 10/20/2017,15:08:07.781,0.0,72.73859499999999,0.0,4.893813,0.0,0.0,0.0,73.839925,0.0,72.27741800000001,0.02614508,3.461523,0.0,0.0,0.0,60.659374,0.0,78.592145,27.720715000000002,71.710252,0.0,0.0,0.0,154.819996,1.0,0.010448,104.807035,22.764711,7.165636999999999,22.760542,1.0,11557.39,1.0,0.00404,9.193324,42.503658,0.0,1.9894180000000001,0.0,1.9868759999999999,0.0,1.981718,0.0,1.989068,10.0,8.926933,0.0,0.0,0.0,0.13446549800000002,0.0,0.137233689,0.0,0.448169131,0.0,0.0,0.0,0.208657178,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.457683,0.0,20.281108,72.876754,0.0,4.989629,0.0,5.801743,71.765569,0.0,243.62163199999998,0.001642996,0.0,86.779472,73.707962,74.14674000000001,96.783226,79.303228,0.007305608000000001,0.0,69.026098,14.607184,34.319159,74.845139,75.702211,0.0,74.7825,78.374031,0.0,73.967274,0.017446226999999998,5.167866,43.392511999999996,10.0,57.0,69.0,24.379120999999998,68.910444,27.475439,0.0,14.358694,14.331063,0.0,10.0,1.0,14.690654,0.0,1053.89,10.0,0.0,0.0,73.78215,3.294318,3.9093620000000002,4.298017,8.24,1.0,85.545704,42.680456,40.560074,81.52578000000001,2.01,0.0,14.000551999999999,14.191525,0.0,10.0,0.0,50.335106,18.733110999999997,23.524591,7.228829531532036,27.479803000000004,0.0,0.010938857,0.0,0.044520319,0.0,0.021167621,0.0,0.025129527000000002,0.0,0.02216615,2.020963,2.013587,2.018193,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.00821271,4.061173999999999,0.0,0.084629021,0.0,0.043303215,9.5,9.777174,0.0,0.02319689,9.5,9.777979,0.0,0.046420746,0.369217394,72.415931,0.974073608,72.039748,1.480465,71.94570300000001,1.1217709999999999,71.924,0.029841567000000003,9.873138,1.0,1.0,72.469278,72.569282,45.167134999999995,72.16483199999999,72.14733100000001,45.771648,72.241574,72.357952,45.130296,72.57990500000001,72.46965300000001,45.279751
 10/20/2017,15:08:17.781,0.0,72.738174,0.0,4.607355,8.644909,0.0,0.0,73.739985,0.0,72.277652,0.022080707999999998,3.64056,0.0,0.0,0.0,60.690515000000005,0.0,78.592098,27.751172999999998,71.710533,0.0,0.0,0.0,151.061611,1.0,0.010448,104.28534300000001,22.952583999999998,7.13995,22.681206,1.0,11474.321000000002,1.0,0.00404,9.006827000000001,42.512549,0.0,1.988935,0.0,1.9888419999999998,0.0,1.9829430000000001,0.0,1.9891,10.0,8.949337,0.0,0.0,0.0,0.13639679400000002,0.0,0.138907479,0.0,0.458448199,0.0,0.0,0.0,0.206659365,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,10.674807000000001,72.987439,0.0,5.776545,0.0,19.680169,71.76991,0.0,243.624142,0.0,0.0,86.785524,73.709273,74.14964300000001,96.79765400000001,79.306086,0.0,0.0,69.02941899999999,14.601282999999999,34.301132,74.833904,75.706378,0.0,74.785075,78.379278,0.0,73.967602,0.045411809000000004,7.877016,43.523666,10.0,57.0,69.0,24.389182,68.905486,27.499628,0.0,14.130238,14.10965,7.411293,10.0,1.0,14.671463000000001,0.0,1057.451,10.0,0.0,0.0,73.779951,3.183695,3.9326790000000003,9.398516,8.24,1.0,86.292753,42.320476,40.295165999999995,79.120754,2.01,0.0,13.845460999999998,13.951184,4.464935,10.0,0.0,50.324245,19.158694,23.169411,8.590959835343225,27.510584,0.0,0.0,0.0,0.043908317999999995,0.0,0.024581947000000003,0.0,0.019331616,0.0,0.013759179,2.020738,2.013587,2.0182900000000004,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.008332629,4.06372,0.0,0.083661958,0.0,0.043561099000000006,9.5,9.755077,0.0,0.024420893,9.5,9.779492999999999,0.0,0.042523261,0.312951702,72.424612,0.49581521700000003,72.14609200000001,0.9248411120000001,71.957277,1.0936379999999999,71.835018,0.026941903,9.819329,1.0,1.0,72.472227,72.569563,45.112299,72.163522,72.149063,45.732633,72.24059100000001,72.35753100000001,44.936779,72.580607,72.46726600000001,45.362053
 10/20/2017,15:08:27.781,0.0,72.738642,0.0,4.571548,1.5106870000000001,0.0,0.0,73.768953,0.0,72.27465699999999,0.023373917,2.530535,6.136639,0.0,0.0,60.26613199999999,0.0,78.59439300000001,27.771555,71.704123,0.0,0.0,0.0,155.619653,1.0,0.010448,103.478263,22.839813,7.0639899999999995,22.659658,1.0,11469.083,1.0,0.00404,9.321034,42.514178,0.0,1.99003,0.0,1.987552,0.0,1.9807830000000002,0.0,1.9871009999999998,10.0,8.923296,0.0,0.0,0.0,0.13778088900000002,0.0,0.135656464,0.0,0.46656834,0.0,0.0,0.0,0.207336044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,0.0,72.988885,0.0,5.1684730000000005,0.0,13.358666,71.74676,0.0,243.61897799999997,0.0,0.0,86.79059000000001,73.709554,74.14940899999999,96.814715,79.30955300000001,0.001799424,0.0,69.001826,14.603994,34.245002,74.843407,75.70783,0.0,74.787791,78.37890300000001,0.0,73.97162800000001,0.071811318,0.0,43.520589,10.0,57.0,69.0,24.449547,68.905767,27.530223,0.0,14.292562,13.856435999999999,1.361926,10.0,1.0,14.375207000000001,0.0,1039.614,10.0,0.0,0.0,73.779389,3.121169,3.612821,18.492804,8.24,1.0,87.008889,42.283817,40.499266,79.842262,2.01,0.0,13.835242000000001,13.938031,6.3407,10.0,0.0,50.312732000000004,19.163458,23.190426000000002,10.026136652329194,27.53793,0.0,0.05445667,0.0,0.045390006,0.0,0.0138236,0.0,0.017141293999999998,0.0,0.023164679,2.021028,2.013619,2.0186439999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.008449953,4.057886,0.0,0.082372541,0.0,0.044270277999999996,9.5,9.754755000000001,0.0,0.0138236,9.5,9.778946000000001,0.0,0.041717996,0.0,72.430399,0.594280176,72.02528000000001,0.777143673,71.87553,1.7758599999999998,71.890722,0.028230643,9.871203999999999,1.0,1.0,72.46965300000001,72.568955,45.205796,72.16296,72.148922,45.72278,72.241106,72.35608,44.960727,72.58140300000001,72.46998,45.347689
 10/20/2017,15:08:37.781,0.0,72.73934399999999,0.0,4.213476,0.0,0.0,0.0,73.84644300000001,0.0,72.277325,0.026237452,3.461523,13.007302000000001,0.0,0.0,60.8636,0.0,78.59818800000001,27.792215999999996,71.708989,0.0,0.0,0.0,153.300649,1.0,0.010448,103.03230400000001,23.185509,7.052981,22.628315,1.0,11422.577,1.0,0.00404,9.203866,42.507242,0.0,1.989225,0.0,1.989293,0.0,1.981396,0.0,1.989132,10.0,8.928736,0.0,0.0,0.0,0.135946158,0.0,0.13498051,0.0,0.448652472,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.775015,0.0,14.65204,73.03156800000001,0.0,5.1684730000000005,0.0,11.080358,71.769186,0.0,243.61516600000002,0.000657985282,0.0,86.79734599999999,73.708898,74.151375,96.83125799999999,79.315878,0.0,0.0,68.977367,14.607264,34.160603,74.819204,75.706378,0.0,74.789429,78.38176,0.0,73.971815,0.0,5.504506,43.555205,10.0,57.0,69.0,24.365402,68.903195,27.560632000000002,0.0,13.981742,13.801232999999998,0.0,10.0,1.0,14.675660999999998,0.0,1038.892,10.0,0.0,0.0,73.779248,3.097721,3.5440669999999996,13.4725,8.24,1.0,87.514719,42.175042,40.360791,74.166399,2.01,0.0,13.689167999999999,13.872266,0.0,10.0,0.0,50.302523,19.297531,23.118845,7.972716631074343,27.57145,0.0,0.010552032,0.0,0.042845367,0.0,0.021457517000000002,0.0,0.025032895,0.0,0.021521937999999997,2.021028,2.013523,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.008535429,4.061625,0.0,0.08346854599999999,0.0,0.047364878,9.5,9.752822,0.0,0.023100258,9.5,9.779428999999999,0.0,0.038464723,0.010523606000000001,72.395675,0.938907536,72.063621,1.00924,71.857444,1.044406,71.931234,0.03854056,9.870882,1.0,1.0,72.468623,72.569563,45.156483,72.163101,72.149437,45.900518,72.239609,72.359169,44.979268,72.582572,72.46637700000001,45.198226
 10/20/2017,15:08:47.781,0.0,72.737847,0.0,5.71738,23.089704,0.0,0.0,73.751572,0.0,72.27250500000001,0.019586663,3.8195959999999998,0.0,0.0,0.0,62.09836899999999,0.0,78.601608,27.809627000000003,71.702906,0.0,0.0,0.0,154.500133,1.0,0.010448,102.650316,22.878037,7.004542,22.63109,1.0,11687.284,1.0,0.00404,9.236705,42.505427000000005,0.0,1.988838,0.0,1.985038,0.0,1.981782,0.0,1.9889709999999998,10.0,8.949949,0.0,0.0,0.0,0.134304556,0.0,0.136203664,0.0,0.45200364200000004,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,14.475629999999999,73.04820699999999,0.0,4.667708999999999,0.0,10.133737,71.787272,0.0,243.627375,0.000288606167,0.0,86.802648,73.70857099999999,74.15399599999999,96.847238,79.32360899999999,0.0,0.0,68.962542,14.602,34.242954,74.815599,75.70722099999999,0.0,74.790272,78.397922,0.0,73.970036,0.065099579,10.954866,43.562897,10.0,57.0,69.0,24.356941,68.895525,27.596753000000003,0.0,13.680541,13.933841000000001,8.101272999999999,10.0,1.0,14.532931,0.0,1046.5910000000001,10.0,0.0,0.0,73.77615899999999,2.9390009999999998,3.497433,8.85318,8.24,1.0,87.784708,42.474925,40.422804,81.092875,2.01,0.0,13.490796,13.816664999999999,13.058185,10.0,0.0,50.293154,19.463363,23.22123,8.451444179707888,27.606688000000002,0.0,0.0,0.0,0.042684314,0.0,0.024420893,0.0,0.018429718,0.0,0.014049073999999998,2.0211240000000004,2.013362,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.008584225,4.060787,0.0,0.083726429,0.0,0.04291639,9.5,9.753434,0.0,0.023325732000000002,9.5,9.778817,0.0,0.043586211,0.137121413,72.47018800000001,0.903741479,72.053493,1.002206,71.850933,0.319984918,71.751824,0.026619717999999997,9.872492999999999,1.0,1.0,72.471197,72.572324,45.062197,72.16179100000001,72.14429,45.666424,72.243025,72.358747,44.994332,72.582806,72.464739,45.258399
 10/20/2017,15:08:57.781,0.0,72.739017,0.0,4.213476,19.626801,0.0,0.0,73.775471,0.0,72.276061,0.028454381,3.389909,0.0,0.0,0.0,60.601438,0.0,78.605824,27.819284000000003,71.70253199999999,0.0,0.0,0.0,166.335048,1.0,0.010448,102.979796,22.780066,6.903629,22.640395,1.0,11740.311000000002,1.0,0.00404,8.880739,42.489785999999995,0.0,1.989193,0.0,1.985425,0.0,1.9816529999999999,0.0,1.98852,10.0,8.925292,0.0,0.0,0.0,0.137169312,0.0,0.137813077,0.0,0.46589166200000004,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,0.0,73.060505,0.0,5.669238,0.0,6.892763,71.767739,0.0,243.6336,0.002217586,0.0,86.811139,73.708337,74.157273,96.86298199999999,79.323094,0.0070434090000000005,0.0,68.964225,14.604232999999999,34.318749,74.84013,75.710124,0.0,74.790787,78.408462,0.0,73.97106600000001,0.0,0.0,43.524051,10.0,59.0,69.0,24.394441,68.89365500000001,27.633663000000002,0.0,13.706392000000001,13.603823,5.453672,10.0,1.0,14.225879999999998,0.0,1047.827,10.0,0.0,0.0,73.77405300000001,2.907738,3.5111839999999996,11.515705,8.24,1.0,87.915953,42.439468,40.546828999999995,97.49515600000001,2.01,0.0,13.428279000000002,13.747910999999998,9.563169,10.0,0.0,50.280662,18.843363,23.259967,8.936986877996144,27.645734,0.0,0.054714553,0.0,0.04297421,0.0,0.013469283,0.0,0.017012451,0.0,0.024292051000000002,2.020899,2.01349,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.008611353,4.058369,0.0,0.08269489599999999,0.0,0.043851217000000005,9.5,9.753563,0.0,0.013630336000000002,9.5,9.777399,0.0,0.041879049,0.0,72.375419,0.55911411,72.086047,0.861542213,71.878424,0.92484111,71.934128,0.026619717999999997,9.885381,1.0,1.0,72.470823,72.57096700000001,45.064170000000004,72.162773,72.145974,45.818152000000005,72.239281,72.356922,44.934461,72.582245,72.467173,45.251022999999996
 10/20/2017,15:09:07.781,0.0,72.739953,0.0,3.1392580000000003,0.0,0.0,0.0,73.795025,0.0,72.277886,0.018755314,3.282487,0.0,0.0,0.0,61.26698199999999,0.0,78.608822,27.850949,71.700614,0.0,0.0,0.0,154.420168,1.0,0.010448,103.809344,23.022771,6.860144,22.602359,1.0,11669.11,1.0,0.00404,9.164133999999999,42.481454,0.0,1.988419,0.0,1.988423,0.0,1.98175,0.0,1.988939,10.0,8.926998,0.0,0.0,0.0,0.13761994800000002,0.0,0.13832809,0.0,0.449909161,0.0,0.0,0.0,0.20868940100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,20.168847,73.02360999999999,0.0,4.131175,0.0,6.9890300000000005,71.759782,0.0,243.628292,0.001807165,0.0,86.81508000000001,73.71208100000001,74.159754,96.87886800000001,79.32881,0.005470214,0.0,68.963103,14.607025,34.244183,74.785263,75.712793,0.0,74.791302,78.413428,0.0,73.971347,0.0,8.806783,43.50482,10.0,59.0,69.0,24.436971,68.88930500000001,27.667740999999996,0.0,13.587354999999999,13.639825,0.0,10.0,1.0,14.129926999999999,0.0,1042.228,10.0,0.0,0.0,73.775598,2.916757,3.4262870000000003,11.804412,8.24,1.0,87.85284,42.534421,40.366209999999995,72.899752,2.01,0.0,13.438498000000001,13.62774,0.0,10.0,0.0,50.270174,19.054113,23.184581,7.313408842749707,27.689840999999998,0.0,0.008972496,0.0,0.044810215,0.0,0.0,0.0,0.026514584,0.0,0.019234984,2.020706,2.013877,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.008607324,4.1789629999999995,0.0,0.083404075,0.0,0.047332643,9.5,9.754594,0.0,0.024034366,9.5,9.778881,0.0,0.044778004,0.411416664,72.440527,0.903741479,72.047706,0.22855316899999997,71.857444,1.8954240000000002,71.77425,0.030163752000000002,9.887315,1.0,1.0,72.47100999999999,72.56858000000001,45.113088,72.159545,72.146208,45.763766,72.239562,72.35879399999999,45.036434,72.580045,72.467781,45.254517
 10/20/2017,15:09:17.781,0.0,72.73859499999999,0.0,5.287693,25.43037,0.0,0.0,73.779816,0.0,72.276576,0.026237452,3.4973300000000003,0.0,0.0,0.0,61.180802,0.0,78.612711,27.887534999999996,71.702251,0.0,0.0,0.0,148.422745,1.0,0.010448,104.49632,23.376735999999998,6.855557000000001,22.549958,1.0,11675.417,1.0,0.00404,9.287789,42.485038,0.0,1.989322,0.0,1.9871330000000003,0.0,1.9812020000000001,0.0,1.9890029999999999,10.0,8.94747,0.0,0.0,0.0,0.136525547,0.0,0.137652136,0.0,0.45374367200000004,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,7.868291,72.984545,0.0,5.096935,0.0,18.444748,71.74676,0.0,243.631187,0.0028332179999999998,0.0,86.822352,73.71049000000001,74.162094,96.895223,79.332839,0.010976398,0.0,68.98564499999999,14.603356,34.194609,74.80721899999999,75.714947,0.0,74.788774,78.416145,0.0,73.970411,0.0,7.2518270000000005,43.562128,10.0,59.0,69.0,24.449547,68.888697,27.710826,0.0,13.596974,13.717829,8.582655,10.0,1.0,14.161110999999998,0.0,1033.598,10.0,0.0,0.0,73.77424,2.905333,3.530914,10.858092999999998,8.24,1.0,87.67495600000001,42.535022,40.637138,86.96114,2.01,0.0,13.611022,13.784978,9.996038,10.0,0.0,50.261922999999996,19.265544000000002,23.106412,8.65163873808574,27.73743,0.0,0.0,0.0,0.043392948,0.0,0.024807421,0.0,0.018655193,0.0,0.014242338,2.021028,2.013426,2.0184189999999997,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.008584439000000001,4.178125,0.0,0.083178427,0.0,0.044109101,9.5,9.751566,0.0,0.024356472,9.5,9.778913000000001,0.0,0.042909789000000004,0.312951702,72.405079,0.657579073,72.10558,1.417166,71.947873,0.46768236,71.782931,0.025975348,9.892792,1.0,1.0,72.472039,72.569797,45.048784000000005,72.161182,72.14686400000001,45.831551,72.238579,72.359215,44.961113,72.581964,72.468296,45.324784
 10/20/2017,15:09:27.781,0.0,72.738127,0.0,4.356705000000001,0.0,0.0,0.0,73.743606,0.0,72.275313,0.019309546,3.282487,0.0,0.0,0.0,61.308262,0.0,78.611305,27.914835999999998,71.701549,0.0,0.0,0.0,157.378897,1.0,0.010448,104.55001899999999,23.615663,6.788036,22.524492000000002,1.0,11705.886999999999,1.0,0.00404,9.166161,42.488669,0.0,1.9898049999999998,0.0,1.9860369999999998,0.0,1.982105,0.0,1.987972,10.0,8.925742,0.0,0.0,0.0,0.138778725,0.0,0.137684324,0.0,0.47861966200000006,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,0.0,73.035185,0.0,5.5977,0.0,5.031611,71.69829,0.0,243.61507000000003,0.0,0.0,86.829436,73.709179,74.16289,96.910827,79.338274,0.0,0.0,68.97867600000001,14.606226999999999,34.250329,74.833014,75.717101,0.0,74.79050600000001,78.421298,0.0,73.97303199999999,0.0,2.426656,43.402896999999996,10.0,59.0,69.0,24.368145000000002,68.884816,27.760876,0.0,13.685351,13.704028,9.497281,10.0,1.0,14.285851000000001,0.0,1042.004,10.0,0.0,0.0,73.774568,2.817556,3.4771059999999996,9.125848,8.24,1.0,87.46991,42.724327,40.554655,75.30477900000001,2.01,0.0,13.256958,13.538658999999999,8.120272,10.0,0.0,50.249245,19.077479,23.20439,10.477510730816427,27.79008,0.0,0.053038311,0.0,0.044681372999999996,0.0,0.018139823,0.0,0.015562973,0.0,0.018687403000000002,2.020963,2.013587,2.018193,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.008556563,4.180059,0.0,0.08508031699999999,0.0,0.044205807,9.5,9.745317,0.0,0.016078343000000002,9.5,9.777818,0.0,0.043554000999999995,0.256686009,72.440527,1.044406,72.026003,0.868575419,71.866849,0.692745127,71.772803,0.033385602,9.88377,1.0,1.0,72.471712,72.571435,45.165163,72.16165,72.145834,45.712928000000005,72.239328,72.359262,44.837896,72.58318100000001,72.466798,45.217636999999996
 10/20/2017,15:09:37.781,0.0,72.73915699999999,0.0,2.924414,12.252099000000001,0.0,0.0,73.788507,0.0,72.273628,0.025775591,3.4257160000000004,17.059232,0.0,0.0,60.451528,0.0,78.61777,27.952166,71.695982,0.0,0.0,0.0,132.109754,1.0,0.010448,104.34991099999999,23.320369,6.85152,22.538531,1.0,11745.976999999999,1.0,0.00404,9.129267,42.492113,0.0,1.989934,0.0,1.9865529999999998,0.0,1.98175,0.0,1.9883259999999998,10.0,8.914475999999999,0.0,0.0,0.0,0.135334581,0.0,0.135559899,0.0,0.45764262899999997,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.53075,0.0,6.457015,73.056888,0.0,5.669238,0.0,11.690046,71.727227,0.0,243.616131,0.0,0.0,86.831969,73.710817,74.16434100000001,96.92845200000001,79.344786,0.00337262,0.0,68.96315,14.602398999999998,34.276959000000005,74.81396,75.717897,0.0,74.789804,78.422984,0.0,73.969381,0.0,6.626639,43.466743,10.0,59.0,69.0,24.328131,68.882524,27.816034000000002,0.0,13.578337,13.615223,9.609603,10.0,1.0,14.165308999999999,0.0,1047.057,10.0,0.0,0.0,73.77241500000001,2.825973,3.609832,10.665621,8.24,1.0,87.310007,42.660624,40.661823,79.249022,2.01,0.0,13.242531,13.616381,10.044134,10.0,0.0,50.240342,18.868091,23.621369,8.572758477766616,27.846398999999998,0.0,0.040015203,0.0,0.045422217,0.0,0.014693287,0.0,0.019718143,0.0,0.023808892,2.021028,2.013974,2.0184189999999997,2.024023,1.0,1.0,0.0,0.0,0.0,0.0,0.008535356,4.176158999999999,0.0,0.083694194,0.0,0.041626974,9.5,9.736555000000001,0.0,0.015659605,9.5,9.778881,0.0,0.042329997,0.43954951,72.397121,0.847475786,72.053493,1.227269,71.837912,1.459365,71.836465,0.028875012999999998,9.881836999999999,1.0,1.0,72.470682,72.56759699999999,45.141887,72.16034,72.144992,45.814999,72.242603,72.356735,44.87575,72.582385,72.466003,45.193179
 10/20/2017,15:09:47.781,0.0,72.735975,0.0,4.6431629999999995,0.0,0.0,0.0,73.768953,0.0,72.27325400000001,0.018293454,3.1392580000000003,27.149017999999998,0.0,0.0,60.425456000000004,0.0,78.619738,27.985828,71.69939699999999,0.0,0.0,0.0,141.785596,1.0,0.010448,104.581692,23.408886,6.868583999999999,22.552244,1.0,11853.421,1.0,0.00404,9.290222,42.485876,0.0,1.9889990000000002,0.0,1.9889709999999998,0.0,1.981911,0.0,1.989745,10.0,8.933339,0.0,0.0,0.0,0.134851757,0.0,0.138006207,0.0,0.44771801200000005,0.0,0.0,0.0,0.208657178,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.709595,0.0,9.455977,73.01782299999999,0.0,8.816902,0.0,13.535154,71.773527,0.0,243.629546,0.00151987,0.0,86.8391,73.711239,74.167992,96.94429000000001,79.348254,0.011238597,0.0,68.957865,14.606226999999999,34.175762,74.773184,75.723047,0.0,74.788306,78.423734,0.0,73.968023,0.0,3.9014589999999996,43.477128,10.0,59.0,69.0,24.327901999999998,68.877333,27.869659999999996,0.0,13.530241,13.506617000000002,0.0,10.0,1.0,14.173704999999998,0.0,1030.807,10.0,0.0,0.0,73.76960600000001,2.7237669999999996,3.446017,0.0,8.24,1.0,87.292037,42.901612,40.823778000000004,88.676725,2.01,0.0,13.311660999999999,13.432239000000001,0.0,10.0,0.0,50.226591,18.622177999999998,23.680801000000002,7.906116639354584,27.905642999999998,0.0,0.00690943,0.0,0.045422217,0.0,0.022391624,0.0,0.02525837,0.0,0.02216615,2.020867,2.013265,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.008536693,4.177126,0.0,0.08269489599999999,0.0,0.042819684000000004,9.5,9.740775,0.0,0.023647839,9.5,9.77318,0.0,0.042941999,0.43251629799999997,72.373972,0.594280171,72.1309,0.678678705,71.866125,1.051439,71.854551,0.030485937,9.877326,1.0,1.0,72.473303,72.56932900000001,45.144254,72.161135,72.145039,45.813029,72.240217,72.358326,44.953773999999996,72.583228,72.464318,45.181532000000004
 10/20/2017,15:09:57.781,0.0,72.738736,0.0,4.249283,1.141952,0.0,0.0,73.763159,0.0,72.27564,0.015060431,3.031836,22.968964,0.0,0.0,60.645615,0.0,78.623064,28.022879999999997,71.69453100000001,0.0,0.0,0.0,153.060752,1.0,0.010448,104.696057,23.244564999999998,6.837209,22.52335,1.0,11710.377,1.0,0.00404,9.476313000000001,42.473168,0.0,1.9888700000000001,0.0,1.9881,0.0,1.981686,0.0,1.9895509999999998,10.0,8.943093,0.0,0.0,0.0,0.134368933,0.0,0.136686488,0.0,0.458673758,0.0,0.0,0.0,0.21010720300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.246128,0.0,13.224726,72.99467299999999,0.0,4.238482,0.0,17.69066,71.77642,0.0,243.65652200000002,0.001191533,0.0,86.845153,73.713392,74.17052,96.95961199999999,79.353782,0.0020616239999999997,0.0,68.941216,14.603516,34.205261,74.80324,75.726699,0.0,74.788961,78.429636,0.0,73.96844499999999,0.0,11.131200999999999,43.432512,10.0,59.0,69.0,24.374776,68.874808,27.923008000000003,0.0,13.593967999999998,13.222802,12.754632,10.0,1.0,14.179103,0.0,1030.085,10.0,0.0,0.0,73.768389,2.623365,3.3001370000000003,11.756294,8.24,1.0,87.451892,42.644397999999995,40.569105,76.555392,2.01,0.0,13.205862,13.343157999999999,13.587247,10.0,0.0,50.218201,19.209737,23.629813000000002,8.748748854987573,27.962195,0.0,0.0,0.0,0.043876107000000004,0.0,0.026514584,0.0,0.022423835,0.0,0.017882138,2.020673,2.013426,2.0185150000000003,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.008566869,4.176481,0.0,0.081566656,0.0,0.043045332,9.5,9.722479,0.0,0.026740057999999997,9.5,9.740936,0.0,0.042684314,0.446582721,72.463677,0.348117764,72.119325,1.1217709999999999,71.963788,0.23558638,71.819826,0.025975348,9.878293,1.0,1.0,72.473911,72.57078,45.063381,72.16034,72.14461700000001,45.790171,72.238111,72.35842,45.053044,72.581637,72.46413100000001,45.2518
 10/20/2017,15:10:07.781,0.0,72.74079499999999,0.0,4.392512,1.4946549999999998,0.0,0.0,73.70812,0.0,72.27521899999999,0.022912057000000003,3.210872,0.0,0.0,0.0,61.316228,0.0,78.626015,28.062532,71.69696400000001,0.0,0.0,0.0,159.777866,1.0,0.010448,104.85876,23.17456,6.901242999999999,22.507189,1.0,11824.663,1.0,0.00404,9.010882,42.461158000000005,0.0,1.988838,0.0,1.9868430000000001,0.0,1.9821369999999998,0.0,1.9888740000000003,10.0,8.946666,0.0,0.0,0.0,0.136847429,0.0,0.138424655,0.0,0.46302383399999997,0.0,0.0,0.0,0.206691588,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,13.689805999999999,73.004801,0.0,5.096935,0.0,20.594701,71.746036,0.0,243.658886,0.002053417,0.0,86.849797,73.713298,74.169022,96.975592,79.356125,0.0,0.0,68.972737,14.601681,34.184366,74.825056,75.730913,0.0,74.790131,78.437787,0.0,73.971253,0.0,14.738057000000001,43.51982,10.0,58.0,68.9,24.341393,68.872844,27.980024,0.0,13.345673000000001,13.444214,10.636552,10.0,1.0,13.991394,0.0,1040.769,10.0,0.0,0.0,73.76857700000001,2.614347,3.176977,8.83714,8.24,1.0,87.679132,42.731538,40.594392,82.87259499999999,2.01,0.0,13.283407999999998,13.343755999999999,7.992014999999999,10.0,0.0,50.208459000000005,19.042317,23.638582,9.417204494392818,28.021022,0.0,0.0,0.0,0.042523261,0.0,0.024066577000000002,0.0,0.018268665,0.0,0.014661076,2.020899,2.013619,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.008608514,4.179930000000001,0.0,0.081212066,0.0,0.042722977999999995,9.5,9.718742,0.0,0.023357943,9.5,9.740485000000001,0.0,0.041782417,0.5520808970000001,72.406526,0.51691484,72.045536,0.404383455,71.8777,1.0584719999999999,71.858168,0.027908457999999997,9.877647999999999,1.0,1.0,72.473209,72.570312,45.091784999999994,72.158375,72.14569399999999,45.652237,72.23984300000001,72.358467,45.028323,72.58205799999999,72.464084,45.261893
 10/20/2017,15:10:17.781,0.0,72.738455,0.0,4.428319,15.330236,0.0,0.0,73.77691899999999,0.0,72.27316,0.021156987999999998,3.210872,17.683838,0.0,0.0,61.253221999999994,0.0,78.630887,28.109288,71.696637,0.0,0.0,0.0,158.898244,1.0,0.010448,105.021138,23.393855,6.845282000000001,22.558773000000002,1.0,11654.463,1.0,0.00404,9.065209,42.451895,0.0,1.9900950000000002,0.0,1.9875200000000002,0.0,1.981944,0.0,1.9884549999999999,10.0,8.933436,0.0,0.0,0.0,0.135688652,0.0,0.139454679,0.0,0.47053174299999995,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,0.0,73.07569699999999,0.0,4.560402,0.0,0.0,71.803187,0.0,243.65806600000002,0.002176544,0.0,86.857444,73.715311,74.173937,96.991619,79.36404300000001,0.0,0.0,69.02376,14.605189999999999,34.179859,74.801367,75.73409699999999,0.0,74.790834,78.445236,0.0,73.967508,0.0,5.8892370000000005,43.445974,10.0,58.0,68.9,24.335676,68.868728,28.039177000000002,0.0,13.366715,13.283404999999998,3.110947,10.0,1.0,13.737718,0.0,1021.808,10.0,0.0,0.0,73.763053,2.631782,3.284593,4.458409,8.24,1.0,87.849133,42.604734,40.451703,96.501078,2.01,0.0,13.248542,13.291144000000001,13.090249,10.0,0.0,50.198996,18.922764,23.420158999999998,10.569084343624507,28.078597,0.0,0.028797278,0.0,0.044616950999999995,0.0,0.01852635,0.0,0.014628865,0.0,0.016078343000000002,2.020963,2.01349,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.008641596,4.17661,0.0,0.081760069,0.0,0.044431455,9.5,9.714972999999999,0.0,0.019009508999999997,9.5,9.735847,0.0,0.042426629,0.24261958600000003,72.454272,0.467682359,72.062898,1.1217709999999999,71.845146,0.341084551,71.91459499999999,0.029841567000000003,9.876037,1.0,1.0,72.47012099999999,72.57073299999999,45.179365000000004,72.15669,72.144664,45.669971000000004,72.237503,72.356735,45.006306,72.581683,72.464552,45.222683
 10/20/2017,15:10:27.781,0.0,72.740655,0.0,5.430922,8.82126,0.0,0.0,73.842098,0.0,72.27671600000001,0.014783315,2.960222,0.0,0.0,0.0,61.509591,0.0,78.630465,28.154745000000002,71.693455,0.0,0.0,0.0,161.617075,1.0,0.010448,104.882998,22.897892000000002,6.847117,22.560243,1.0,11832.788,1.0,0.00404,9.145889,42.450638,0.0,1.9898049999999998,0.0,1.986521,0.0,1.981718,0.0,1.987972,10.0,8.933049,0.0,0.0,0.0,0.136042723,0.0,0.138263713,0.0,0.47591294799999995,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.989629,0.0,0.0,73.004801,0.0,5.776545,0.0,1.742504,71.73301500000001,0.0,243.649573,0.000288606169,0.0,86.862323,73.713532,74.17693299999999,97.005907,79.367416,0.0075678080000000005,0.0,68.994998,14.60535,34.093002,74.815599,75.73686,0.0,74.792519,78.448796,0.0,73.968866,0.0,14.000654999999998,43.497128000000004,10.0,58.0,68.9,24.249931,68.863116,28.096659000000002,0.0,13.016216,12.973788,8.133365,10.0,1.0,13.741914999999999,0.0,1024.856,10.0,0.0,0.0,73.766891,2.639598,3.142301,16.648283,8.24,1.0,88.007784,42.293433,40.272890000000004,89.526501,2.01,0.0,13.074816,13.199073,7.7355,10.0,0.0,50.189440999999995,18.968134,23.489424,10.550768131197554,28.139283000000002,0.0,0.045462987999999996,0.0,0.044971267999999995,0.0,0.018268665,0.0,0.015079813999999999,0.0,0.01849414,2.021157,2.013233,2.0184830000000002,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.008673387,4.177996,0.0,0.080406181,0.0,0.043174274000000006,9.5,9.716906,0.0,0.018687403000000002,9.5,9.733108999999999,0.0,0.043908317999999995,0.390317029,72.399292,1.002206,72.085324,0.291852073,71.927617,1.803993,71.846593,0.030163752000000002,9.875392999999999,1.0,1.0,72.471571,72.569376,45.142281,72.15926400000001,72.144524,45.692828999999996,72.238111,72.354021,45.000898,72.579531,72.46502,45.189296999999996
 10/20/2017,15:10:37.781,0.0,72.741076,0.0,5.645766,9.526666,0.0,0.0,73.800818,0.0,72.273441,0.019956151000000002,3.783788,30.576341999999997,0.0,0.0,61.43934300000001,0.0,78.63430699999999,28.198438,71.696543,0.0,0.0,0.0,142.345356,1.0,0.010448,105.256759,23.340364,6.808586,22.611664,1.0,11834.605,1.0,0.00404,9.20792,42.448311,0.0,1.9888700000000001,0.0,1.9868759999999999,0.0,1.9821369999999998,0.0,1.987843,10.0,8.935786,0.0,0.0,0.0,0.136074911,0.0,0.138617784,0.0,0.473496239,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956919,0.0,0.0,73.03590799999999,0.0,7.135763000000001,0.0,0.0,71.691779,0.0,243.633986,0.0,0.0,86.86846899999999,73.71446800000001,74.177963,97.024613,79.37041500000001,0.012287393999999998,0.0,68.961186,14.606705999999999,34.192151,74.799869,75.740418,0.0,74.79565600000001,78.455588,0.0,73.968304,0.0,15.411337,43.483666,10.0,58.0,68.9,24.26868,68.859188,28.161524,0.0,13.102788,13.243203,9.898433,10.0,1.0,13.854060999999998,0.0,1028.674,10.0,0.0,0.0,73.76207,2.5205580000000003,3.0908849999999997,9.574949,8.24,1.0,88.206796,42.323481,40.531777000000005,89.013429,2.01,0.0,12.950383,13.112981,11.551160000000001,10.0,0.0,50.179186,18.478576999999998,23.454073,10.715658125351586,28.201827,0.0,0.041949328,0.0,0.044616950999999995,0.0,0.018461929,0.0,0.014532233,0.0,0.017398979,2.020802,2.013233,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.008712250999999999,4.170679,0.0,0.081824539,0.0,0.042368388,9.5,9.717228,0.0,0.018912878,9.5,9.728631,0.0,0.040848309,0.151187835,72.446315,0.488781994,72.062898,1.0866049999999998,71.913872,0.9107746870000001,71.850933,0.029197197999999997,9.870882,1.0,1.0,72.47115,72.570031,45.062985999999995,72.15762600000001,72.142652,45.692040999999996,72.23769,72.356595,45.048021999999996,72.579297,72.461744,45.214531
 10/20/2017,15:10:47.781,0.0,72.73868900000001,0.0,5.287693,15.987546,0.0,0.0,73.77185,0.0,72.27175600000001,0.018847686000000002,2.781185,15.233460999999998,0.0,0.0,60.778144,0.0,78.640116,28.244266999999997,71.68905699999999,0.0,0.0,0.0,160.177694,1.0,0.010448,105.340731,23.471145,6.752992,22.577873,1.0,11847.648000000001,1.0,0.00404,9.353469,42.453198,0.0,1.990127,0.0,1.986005,0.0,1.9813310000000002,0.0,1.987391,10.0,8.930249,0.0,0.0,0.0,0.139519056,0.0,0.138199337,0.0,0.474688482,0.0,0.0,0.0,0.206562697,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,0.0,73.004801,0.0,5.418856,0.0,0.0,71.73301500000001,0.0,243.631477,0.00151987,0.0,86.875741,73.71273599999999,74.17712,97.04016999999999,79.376787,0.001012827,0.0,68.939299,14.606147,34.048753999999995,74.811994,75.742432,0.0,74.797107,78.46603499999999,0.0,73.96793000000001,0.0,14.561722,43.566743,10.0,58.0,68.9,24.250388,68.859796,28.222675,0.0,13.322826999999998,13.101595,17.953557999999997,10.0,1.0,13.795889,0.0,1038.892,10.0,0.0,0.0,73.764411,2.446007,3.131539,12.333708999999999,8.24,1.0,88.374138,42.467112,40.304798999999996,90.039573,2.01,0.0,12.972625,13.179344,10.781614999999999,10.0,0.0,50.172288,18.846766,23.387545000000003,10.727875758723584,28.270408000000003,0.0,0.051233127999999996,0.0,0.051413392,0.0,0.017882138,0.0,0.01488655,0.0,0.018784035,2.020802,2.013619,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.008746617,4.139313,0.0,0.082856073,0.0,0.041498032000000004,9.5,9.71391,0.0,0.018139823,9.5,9.705117,0.0,0.049674018,0.052722872999999996,72.429676,1.114738,72.112814,0.847475784,71.88059399999999,1.670362,71.810422,0.030163752000000002,9.883448,1.0,1.0,72.47218000000001,72.571669,45.115455,72.15552,72.143682,45.829187,72.237082,72.355378,44.917852,72.57939,72.462212,45.071279
 10/20/2017,15:10:57.781,0.0,72.740421,0.0,5.645766,22.512553,0.0,0.0,73.74215699999999,0.0,72.272879,0.019586663,3.5331379999999997,6.6171050000000005,0.0,0.0,60.201677000000004,0.0,78.640772,28.289492,71.697806,0.0,0.0,0.0,150.102023,1.0,0.010448,105.278129,23.553541,6.7711559999999995,22.559263,1.0,11864.753999999999,1.0,0.00404,9.215218,42.442073,0.0,1.989579,0.0,1.987843,0.0,1.981589,0.0,1.9874880000000001,10.0,8.924391,0.0,0.0,0.0,0.136750865,0.0,0.137652136,0.0,0.476364067,0.0,0.0,0.0,0.209043851,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.88691,0.0,0.0,73.04675999999999,0.0,4.131175,0.0,12.5404,71.73156800000001,0.0,243.62365899999998,0.00172508,0.0,86.879588,73.713626,74.179601,97.05680799999999,79.38077,0.0,0.0,68.98976,14.634379000000001,34.160603,74.821404,75.746833,0.0,74.797903,78.471422,0.0,73.966151,0.0,0.0,43.568666,10.0,58.0,68.9,24.249016,68.85441800000001,28.287217,0.0,13.126235000000001,13.048792,13.717395999999999,10.0,1.0,13.657357000000001,0.0,1038.988,10.0,0.0,0.0,73.762351,2.3912970000000002,2.9958240000000003,12.574299,8.24,1.0,88.54303399999999,42.691272999999995,40.601616,81.766283,2.01,0.0,12.904698,12.996398,14.7095,10.0,0.0,50.160215,18.749218,23.61775,10.251742894563419,28.340058000000003,0.0,0.054617847000000004,0.0,0.046034217999999995,0.0,0.016497081,0.0,0.015498551999999999,0.0,0.019814775,2.020963,2.013684,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.008781778,4.256426,0.0,0.081663362,0.0,0.04327098,9.5,9.716584,0.0,0.013791389,9.5,9.700124,0.0,0.041782417,0.038656452,72.42099499999999,0.305918503,72.058557,0.9459407459999999,71.859615,0.28481886,71.896509,0.031130307000000003,9.871849000000001,1.0,1.0,72.471899,72.56858000000001,45.089418,72.155988,72.141903,45.859532,72.23886,72.353179,44.996263,72.578969,72.46413100000001,45.261505
 10/20/2017,15:11:07.781,0.0,72.741591,0.0,5.896417,0.0,0.0,0.0,73.741433,0.0,72.273955,0.018662942,3.067643,5.928437000000001,0.0,0.0,59.260212,0.0,78.644145,28.347952000000003,71.688823,0.0,0.0,0.0,158.738312,1.0,0.010448,105.37843400000001,23.341385,6.795926,22.608563,1.0,11932.855,1.0,0.00404,9.074534,42.437558,0.0,1.989193,0.0,1.9874880000000001,0.0,1.9821369999999998,0.0,1.987714,10.0,8.91953,0.0,0.0,0.0,0.137362442,0.0,0.135688652,0.0,0.46286272,0.0,0.0,0.0,0.208302727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.675355,0.0,0.0,73.07208,0.0,5.5619309999999995,0.0,17.498127,71.72144,0.0,243.62419,0.0,0.0,86.891036,73.716528,74.185218,97.072788,79.38911,0.009403202,0.0,69.057854,14.633023000000001,34.166748999999996,74.811573,75.755542,0.0,74.79926,78.478262,0.0,73.96718100000001,0.0,1.88162,43.512512,10.0,57.0,68.9,24.277369,68.852453,28.355056,0.0,12.908,12.947386,7.716168,10.0,1.0,13.611179000000002,0.0,1038.379,10.0,0.0,0.0,73.762211,2.354623,3.011966,9.751381,8.24,1.0,88.66040600000001,42.834905,40.726845000000004,84.780582,2.01,0.0,12.914316,13.128525,14.48505,10.0,0.0,50.15271,18.809334,23.675651000000002,9.563240185826807,28.410127000000003,0.0,0.054424434,0.0,0.052154236,0.0,0.013340441000000001,0.0,0.018204243999999998,0.0,0.023615628,2.02077,2.0135549999999998,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.008809116,4.2560709999999995,0.0,0.082437012,0.0,0.046333345,9.5,9.710979,0.0,0.014403391000000001,9.5,9.699834,0.0,0.03988199,0.108988566,72.37975899999999,0.924841116,72.067238,0.7841768790000001,71.867572,1.1639700000000002,71.879147,0.032741232,9.866371000000001,1.0,1.0,72.473864,72.56801899999999,45.135969,72.154818,72.145085,45.788989,72.238439,72.35346,45.083172,72.582713,72.460762,45.237823999999996
