date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,15:11:17.781,0.0,72.740514,0.0,4.786392,17.975509,0.0,0.0,73.750848,0.0,72.272318,0.019863778999999998,3.461523,8.490922,0.0,0.0,58.893764000000004,0.0,78.647049,28.400840000000002,71.692332,0.0,0.0,0.0,107.480337,1.0,0.010448,105.79666499999999,23.466877,6.831154,22.547183,1.0,12005.446000000002,1.0,0.00404,9.089129,42.433788,0.0,1.9894830000000001,0.0,1.9881330000000002,0.0,1.981911,0.0,1.9876169999999997,10.0,8.912191,0.0,0.0,0.0,0.136589923,0.0,0.13501269800000001,0.0,0.461316027,0.0,0.0,0.0,0.20636936,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,14.331295,73.088718,0.0,6.026927,0.0,8.047962,71.77063299999999,0.0,243.628823,0.0,0.0,86.89150500000001,73.715124,74.188027,97.08717,79.391874,0.0,0.0,69.0637,14.630312,34.269994,74.846778,75.756525,0.0,74.80029,78.490863,0.0,73.96353,0.0,7.66862,43.476358000000005,10.0,57.0,68.9,24.264107,68.846467,28.419553000000004,0.0,13.025835,12.800378,4.410678,10.0,1.0,13.584192000000002,0.0,1029.412,10.0,0.0,0.0,73.759964,2.302318,2.836194,11.082643,8.24,1.0,88.768206,42.527209,40.723835,84.235443,2.01,0.0,12.501942,12.904327,20.545215,10.0,0.0,50.142549,18.763509,23.62406,8.166542076387051,28.477224,0.0,0.037404134,0.0,0.045937587,0.0,0.015562973,0.0,0.02268152,0.0,0.024485315,2.021092,2.0138130000000003,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.00883528,4.255427,0.0,0.082340306,0.0,0.043496627999999996,9.5,9.69613,0.0,0.017302347,9.5,9.700253,0.0,0.052540763,0.5098816279999999,72.441974,1.1639700000000002,72.046982,0.5591141070000001,71.85165699999999,0.92484111,71.905191,0.031452492,9.877326,1.0,1.0,72.471665,72.569376,45.110326,72.154584,72.141857,45.745638,72.239,72.35608,45.066177,72.57939,72.462774,45.062738
 10/20/2017,15:11:27.781,0.0,72.739251,0.0,4.6431629999999995,0.0,0.0,0.0,73.73129399999999,0.0,72.272879,0.018478198,3.210872,7.017492999999999,0.0,0.0,60.032938,0.0,78.65061,28.453543,71.690694,0.0,0.0,0.0,153.940374,1.0,0.010448,106.020362,23.209354,6.957938,22.554039000000003,1.0,12137.159,1.0,0.00404,9.390768,42.437698,0.0,1.988516,0.0,1.987327,0.0,1.981557,0.0,1.988552,10.0,8.92967,0.0,0.0,0.0,0.136557735,0.0,0.137491195,0.0,0.445301303,0.0,0.0,0.0,0.20836717300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.564989999999999,0.0,18.340603,73.02071600000001,0.0,4.417326,0.0,4.662589,71.759782,0.0,243.6336,0.0,0.0,86.89990300000001,73.716013,74.190508,97.10521899999999,79.396419,0.011500796,0.0,69.040269,14.636532,34.170435999999995,74.838538,75.76102,0.0,74.80235,78.499436,0.0,73.968257,0.04451691,14.337295000000001,43.579051,10.0,57.0,68.9,24.150694,68.84389499999999,28.479964000000002,0.0,12.713811999999999,12.736175,0.0,10.0,1.0,13.683144,0.0,1023.942,10.0,0.0,0.0,73.760479,2.227166,2.746514,0.12779676199999998,8.24,1.0,88.885441,42.694278000000004,40.910475,86.528235,2.01,0.0,12.660039,13.137493,0.0,10.0,0.0,50.136256,18.443414,23.693513,8.287745666402994,28.542697999999998,0.0,0.0031701209999999997,0.0,0.045132320999999996,0.0,0.023132469,0.0,0.025548265,0.0,0.020942147,2.021028,2.013523,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.008863326999999999,4.255330000000001,0.0,0.083081721,0.0,0.043786747,9.5,9.677093,0.0,0.023454575,9.5,9.7008,0.0,0.04348958,0.33405133600000003,72.41159,0.8615422090000001,72.086047,0.319984916,71.878424,0.96704038,71.92617,0.027908457999999997,9.877326,1.0,1.0,72.471384,72.57148199999999,44.939901,72.160106,72.14209100000001,45.657754,72.237128,72.355846,45.126433,72.58154300000001,72.45973199999999,45.129511
 10/20/2017,15:11:37.781,0.0,72.741918,0.0,5.251886,0.0,0.0,0.0,73.756642,0.0,72.272131,0.01321299,3.6405589999999997,0.0,0.0,0.0,61.53711,0.0,78.653561,28.511540000000004,71.68615600000001,0.0,0.0,0.0,154.26023600000002,1.0,0.010448,106.543345,23.292811999999998,6.852805,22.579342,1.0,12102.306,1.0,0.00404,9.066425,42.442772,0.0,1.9887419999999998,0.0,1.988068,0.0,1.98233,0.0,1.989132,10.0,8.941161,0.0,0.0,0.0,0.13517364,0.0,0.13961562,0.0,0.45603149,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,14.555816,73.065569,0.0,5.061167,0.0,8.786005000000001,71.75254699999999,0.0,243.618351,0.000822153778,0.0,86.90619000000001,73.716668,74.19088199999999,97.118238,79.40265,0.0004884280859999999,0.0,69.020907,14.632145999999999,34.06842,74.844624,75.764907,0.0,74.80426999999999,78.50725899999999,0.0,73.968117,0.082997552,13.054858,43.478666,10.0,57.0,68.9,24.17699,68.839453,28.543069,0.0,12.879142,12.727774,13.444613,10.0,1.0,13.526620000000001,0.0,1032.139,10.0,0.0,0.0,73.757015,2.26384,2.6945,18.139939000000002,8.24,1.0,88.97175,42.987551,40.967671,79.633826,2.01,0.0,12.657033,12.740513,7.254534,10.0,0.0,50.123625,18.601533,23.611626,9.325967186906961,28.605014,0.0,0.005813426,0.0,0.043972739000000004,0.0,0.02525837,0.0,0.019911407,0.0,0.015627394,2.0205450000000003,2.01349,2.01858,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.00888673,4.254782,0.0,0.082372541,0.0,0.044495926,9.5,9.675224,0.0,0.025934792999999998,9.5,9.700928999999999,0.0,0.041524732,0.270752432,72.43908,0.446582724,72.13306999999999,1.585963,71.90085,1.3187010000000001,71.803911,0.029519383,9.884414999999999,1.0,1.0,72.473537,72.56932900000001,45.088234,72.153789,72.143167,45.848103,72.235584,72.353881,45.082013,72.583321,72.464412,45.212202000000005
 10/20/2017,15:11:47.781,0.0,72.742339,0.0,2.8528,26.456415000000003,0.0,0.0,73.719707,0.0,72.274377,0.023096801,3.031836,0.0,0.0,0.0,61.1598,0.0,78.65595,28.572184000000004,71.689431,0.0,0.0,0.0,164.895667,1.0,0.010448,107.05653600000001,23.431433,6.906381,22.556815,1.0,12072.371000000001,1.0,0.00404,9.325494,42.436208,0.0,1.989322,0.0,1.9861659999999999,0.0,1.9821369999999998,0.0,1.988358,10.0,8.931987,0.0,0.0,0.0,0.13778088900000002,0.0,0.138521219,0.0,0.474108472,0.0,0.0,0.0,0.20350153199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,0.0,73.11765600000001,0.0,4.453094999999999,0.0,0.0,71.746036,0.0,243.61868900000002,0.000288606171,0.0,86.910787,73.715358,74.192989,97.13544,79.406586,0.007305608000000001,0.0,69.00089100000001,14.631907,34.195428,74.824213,75.76973000000001,0.0,74.807874,78.516628,0.0,73.96676,0.0,11.676237,43.550974,10.0,57.0,68.9,24.107936,68.837909,28.603248999999998,0.0,12.54728,12.901784,12.064651,10.0,1.0,13.323919,0.0,1007.773,10.0,0.0,0.0,73.75402,2.2157430000000002,2.796735,11.050564999999999,8.24,1.0,89.045576,42.651009,40.821369,77.91824,2.01,0.0,12.501942,12.646647999999999,12.144351,10.0,0.0,50.118497,18.128536999999998,23.496987,11.076276166620666,28.666774,0.0,0.044786045,0.0,0.051059075,0.0,0.018365297,0.0,0.014467812,0.0,0.017946558999999997,2.021189,2.013426,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.008908385,4.257103,0.0,0.083307369,0.0,0.04327098,9.5,9.674483,0.0,0.018655193,9.5,9.700639,0.0,0.039269989,0.0,72.380483,0.9248411240000001,72.120772,0.179320687,71.952937,0.17932068399999998,71.788719,0.029197197999999997,9.879904,1.0,1.0,72.470916,72.568065,45.093363000000004,72.154397,72.14195,45.75549,72.235771,72.35374,45.012485999999996,72.581683,72.460621,45.192014
 10/20/2017,15:11:57.781,0.0,72.74046700000001,0.0,4.392512,21.951435,0.0,0.0,73.590074,0.0,72.272037,0.006839316999999999,3.067643,26.268164000000002,0.0,0.0,60.720932,0.0,78.661291,28.62995,71.68503299999999,0.0,0.0,0.0,149.702195,1.0,0.010448,107.238235,23.541107,6.950783,22.552733,1.0,12186.444,1.0,0.00404,8.894524,42.432390999999996,0.0,1.9891599999999998,0.0,1.9879069999999999,0.0,1.9812020000000001,0.0,1.987552,10.0,8.918307,0.0,0.0,0.0,0.135238016,0.0,0.13710493599999998,0.0,0.462186042,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.353435000000001,0.0,0.0,73.15672099999999,0.0,4.989629,0.0,17.321638,71.793059,0.0,243.61357400000003,0.001684038,0.0,86.914024,73.718634,74.195797,97.153018,79.409491,0.006256811,0.0,68.988404,14.629195000000001,34.113078,74.842658,75.776613,0.0,74.80941899999999,78.525763,0.0,73.96676,0.046082983,2.827418,43.405974,10.0,57.0,68.9,24.098332,68.833794,28.666077,0.0,12.739664,12.851381,10.026800999999999,10.0,1.0,13.333514000000001,0.0,1037.1760000000002,10.0,0.0,0.0,73.754488,2.118948,2.7889630000000003,14.659409,8.24,1.0,89.168261,42.619758000000004,40.699151,89.526501,2.01,0.0,12.547027,12.683716,11.759578,10.0,0.0,50.110014,18.424585999999998,23.459733,9.04633835304068,28.733549,0.0,0.049556885999999994,0.0,0.043070842000000005,0.0,0.014403391000000001,0.0,0.017914348,0.0,0.02213394,2.020899,2.013426,2.018354,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.008938219,4.257296,0.0,0.0822436,0.0,0.042561800999999996,9.5,9.674097,0.0,0.015047603,9.5,9.701541,0.0,0.041170415,0.235586374,72.392057,0.41141668,72.069409,1.135837,71.968852,1.0584719999999999,71.798847,0.033063417000000005,9.905358,1.0,1.0,72.47054200000001,72.568814,45.074821,72.15786,72.141436,45.835886,72.237737,72.353787,44.950684,72.581777,72.462399,45.040997999999995
 10/20/2017,15:12:07.781,0.0,72.74131,0.0,4.070247,0.0,0.0,0.0,73.802267,0.0,72.27138199999999,0.021618848,3.24668,17.155325,0.0,0.0,61.891245999999995,0.0,78.661291,28.686695,71.689992,0.0,0.0,0.0,148.102882,1.0,0.010448,107.12283000000001,23.877983999999998,6.944177000000001,22.560079,1.0,12070.661,1.0,0.00404,9.316980000000001,42.442213,0.0,1.98858,0.0,1.987714,0.0,1.9814599999999998,0.0,1.989454,10.0,8.933017,0.0,0.0,0.0,0.134368933,0.0,0.134690816,0.0,0.448040239,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,6.13627,73.119102,0.0,6.1700029999999995,0.0,6.170764,71.775697,0.0,243.59668399999998,0.0,0.0,86.921437,73.72130200000001,74.19879300000001,97.164722,79.415675,0.008092206,0.0,68.973298,14.632545,34.183137,74.84715200000001,75.778673,0.0,74.812415,78.53044799999999,0.0,73.96867900000001,0.054808244000000006,6.690761,43.527896999999996,10.0,58.0,68.9,24.104049,68.831128,28.725469,0.0,12.806397,12.617367999999999,0.0,10.0,1.0,13.418073000000001,0.0,1027.7269999999999,10.0,0.0,0.0,73.752569,2.0912919999999997,2.603026,0.0,8.24,1.0,89.32075400000001,42.681057,40.765377,87.987284,2.01,0.0,12.497734,12.603003999999999,0.0,10.0,0.0,50.101717,18.979477,23.674167,8.499964525449883,28.797214,0.0,0.01506499,0.0,0.046420746,0.0,0.020974357000000002,0.0,0.020877725,0.0,0.022262782000000002,2.020899,2.013394,2.0182580000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.008973296,4.256361,0.0,0.083275133,0.0,0.045108399,9.5,9.674064999999999,0.0,0.023486786000000003,9.5,9.700510000000001,0.0,0.044327056,0.17932068199999998,72.41954799999999,0.6575790739999999,72.03613100000001,0.42548308700000004,71.867572,1.944657,71.859615,0.034674341000000004,9.881515,1.0,1.0,72.47054200000001,72.568908,45.143859,72.15463100000001,72.140079,45.742878999999995,72.239234,72.353226,45.140725,72.579858,72.459311,45.111265
 10/20/2017,15:12:17.781,0.0,72.742292,0.0,3.7121739999999996,6.224083,0.0,0.0,73.90220699999999,0.0,72.271335,0.014044339,2.315691,0.0,0.0,0.0,63.399765,0.0,78.665929,28.744926,71.685501,0.0,0.0,0.0,156.49927399999999,1.0,0.010448,107.079183,23.557577,6.959772999999999,22.55355,1.0,12118.236,1.0,0.00404,9.317386,42.445797,0.0,1.989096,0.0,1.9871009999999998,0.0,1.982105,0.0,1.988777,10.0,8.946601,0.0,0.0,0.0,0.136750865,0.0,0.136815241,0.0,0.458834872,0.0,0.0,0.0,0.20833495,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.137292,0.0,2.527893,73.141529,0.0,4.667708999999999,0.0,16.471284,71.76195200000001,0.0,243.59171400000002,0.0,0.0,86.927583,73.71854,74.199823,97.18300500000001,79.420408,0.0,0.0,68.955153,14.627679999999998,34.189692,74.81705,75.783964,0.0,74.814663,78.532088,0.0,73.965308,0.0,5.777024,43.530205,10.0,58.0,68.9,24.190479999999997,68.828088,28.786255,0.0,12.826236999999999,12.639569999999999,5.742502,10.0,1.0,13.307127,0.0,1038.282,10.0,0.0,0.0,73.754347,2.0323729999999998,2.56835,7.281328,8.24,1.0,89.552762,42.387184000000005,40.687109,88.981362,2.01,0.0,12.46347,12.548001,8.809656,10.0,0.0,50.094632,18.709744,23.866153,9.910348299531071,28.863434,0.0,0.0,0.0,0.045035689000000004,0.0,0.024871842,0.0,0.019299405,0.0,0.014177917,2.02077,2.013458,2.018612,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.00902179,4.371023999999999,0.0,0.083307369,0.0,0.043432157,9.5,9.676223,0.0,0.025580476,9.5,9.701058,0.0,0.046517378,0.20042031600000002,72.37975899999999,0.263719238,72.15405,0.137121418,71.97464000000001,0.312951705,71.828507,0.031774677,9.895692,1.0,1.0,72.473584,72.569563,44.909524,72.158328,72.141623,45.916676,72.239187,72.35055799999999,45.05343,72.579858,72.461791,45.142323
 10/20/2017,15:12:27.781,0.0,72.741123,0.0,4.1418610000000005,0.0,0.0,0.0,73.912346,0.0,72.27082,0.021434104,3.3182940000000003,32.081803,0.0,0.0,61.876762,0.0,78.666257,28.801671999999996,71.68339499999999,0.0,0.0,0.0,150.981645,1.0,0.010448,107.23908300000001,23.602811,6.965094000000001,22.561875,1.0,12158.113000000001,1.0,0.00404,9.205487,42.444401,0.0,1.9888700000000001,0.0,1.9876490000000002,0.0,1.9808150000000002,0.0,1.9872299999999998,10.0,8.926644,0.0,0.0,0.0,0.136300229,0.0,0.138199337,0.0,0.476718518,0.0,0.0,0.0,0.206208246,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.101523,0.0,0.0,73.09595300000001,0.0,4.345788,0.0,6.5558309999999995,71.750377,0.0,243.59509100000002,0.0017661229999999999,0.0,86.937248,73.722285,74.201415,97.199926,79.42766999999999,0.0,0.0,68.929899,14.631109,34.195018,74.84378199999999,75.79145600000001,0.0,74.818361,78.538459,0.0,73.968491,0.03635096,0.0,43.497128000000004,10.0,58.0,68.9,24.119826,68.827434,28.84811,0.0,12.666317999999999,12.64677,3.656513,10.0,1.0,13.234562,0.0,1032.684,10.0,0.0,0.0,73.749245,2.0131349999999997,2.609603,10.745818,8.24,1.0,89.835475,42.544637,40.65821,87.826949,2.01,0.0,12.293952,12.576101,16.585266,10.0,0.0,50.089132,18.582476999999997,23.920391,9.885977091534876,28.930490999999996,0.0,0.055488203,0.0,0.045454427,0.0,0.017592242,0.0,0.016013922,0.0,0.018107612,2.020899,2.013619,2.0182900000000004,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.009079277,4.371153,0.0,0.087497973,0.0,0.043561099000000006,9.5,9.675514,0.0,0.014113495,9.5,9.701187,0.0,0.043554000999999995,0.439549511,72.394951,1.241336,72.120049,0.376250607,71.960894,0.14415462699999998,71.83067700000001,0.030163752000000002,9.872171,1.0,1.0,72.47363,72.569423,45.077977000000004,72.15463100000001,72.141108,45.730662,72.234227,72.351213,45.002057,72.58233800000001,72.46356899999999,45.225401
 10/20/2017,15:12:37.781,0.0,72.741263,0.0,4.858006,7.602831,0.0,0.0,73.888447,0.0,72.274049,0.019217174,2.996029,7.738192,0.0,0.0,61.800720999999996,0.0,78.671738,28.85424,71.688027,0.0,0.0,0.0,143.864703,1.0,0.010448,107.56383999999998,23.496382999999998,6.975919,22.519105,1.0,12304.578000000001,1.0,0.00404,9.385497,42.43537,0.0,1.9888700000000001,0.0,1.9872619999999999,0.0,1.982105,0.0,1.988777,10.0,8.929476,0.0,0.0,0.0,0.137523383,0.0,0.13758776,0.0,0.45010249799999996,0.0,0.0,0.0,0.20636936,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,3.18542,73.10463399999999,0.0,4.846553,0.0,8.384895,71.743866,0.0,243.619702,0.0,0.0,86.942268,73.71882099999999,74.203287,97.21520100000001,79.430341,0.004683616,0.0,68.91339,14.627679999999998,34.092591999999996,74.83919399999999,75.79271999999999,0.0,74.821451,78.532931,0.0,73.970083,0.015992017,4.526648000000001,43.461358000000004,10.0,58.0,68.9,24.119369,68.82084,28.916745000000002,0.0,12.628442,12.450559,0.0,10.0,1.0,13.167395,0.0,1032.026,10.0,0.0,0.0,73.75153900000001,1.955418,2.616777,4.9235489999999995,8.24,1.0,90.12566600000001,42.371558,40.644965,88.740859,2.01,0.0,12.412975999999999,12.625125,1.162305,10.0,0.0,50.078410999999996,18.749444,23.856734,8.160483943071585,29.002703000000004,0.0,0.035760127999999995,0.0,0.04403716,0.0,0.017946558999999997,0.0,0.019879196000000002,0.0,0.023293522,2.020577,2.013458,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.009138899,4.374505999999999,0.0,0.080309475,0.0,0.049395709,9.5,9.674387,0.0,0.018172033,9.5,9.700833,0.0,0.043360737,0.38328381799999994,72.401462,0.756044035,72.038301,1.248369,71.901573,0.840442572,71.938468,0.031452492,9.865727,1.0,1.0,72.471384,72.570452,45.112694,72.153976,72.140406,45.837069,72.234742,72.35257,45.078922999999996,72.580888,72.465956,45.176486
 10/20/2017,15:12:47.781,0.0,72.74032700000001,0.0,4.249283,21.887307,0.0,0.00025233899900000003,73.914519,0.0,72.27208399999999,0.010626571999999999,3.568945,0.0,0.0,0.0,62.07447,0.0,78.674596,28.913123,71.680962,0.0,0.0,0.0,151.62136999999998,1.0,0.010448,107.91833100000001,23.659599,7.060503,22.469153,1.0,12262.135,1.0,0.00404,9.153592,42.440118,0.0,1.989193,0.0,1.986747,0.0,1.98233,0.0,1.988648,10.0,8.951300999999999,0.0,0.0,0.0,0.13739463,0.0,0.139551244,0.0,0.45938266,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,4.564622,73.128507,0.0,5.3473180000000005,0.0,14.674307999999998,71.72578,0.0,243.662071,0.002135502,0.0,86.946678,73.718634,74.204925,97.230195,79.435776,0.0,0.0,68.90230600000001,14.62776,34.090134,74.841301,75.79796400000001,0.0,74.823136,78.528715,0.0,73.96914699999999,0.08903811699999999,10.473952,43.58482,10.0,58.0,68.9,24.114567,68.820699,28.990071999999998,0.0,12.56712,12.394756,8.791253999999999,10.0,1.0,13.212973000000002,0.0,1042.517,10.0,0.0,0.0,73.748871,1.948805,2.55998,3.030911,8.24,1.0,90.409582,42.632379,40.595596,85.117286,2.01,0.0,12.044485,12.544414,6.725473,10.0,0.0,50.073516999999995,18.252174,23.792568,9.934721405575392,29.077377000000002,0.0,0.0,0.0,0.041267047,0.0,0.024968473999999997,0.0,0.018590771000000002,0.0,0.014081285,2.020963,2.013426,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.009198443,4.372152,0.0,0.08501584599999999,0.0,0.043077567000000004,9.5,9.675257,0.0,0.024710789,9.5,9.699029,0.0,0.042909789000000004,0.33405133600000003,72.385547,0.502848417,72.02745,1.297601,71.83357099999999,0.179320685,71.782208,0.029197197999999997,9.877647999999999,1.0,1.0,72.46984,72.569563,44.970672,72.153836,72.141436,45.814605,72.236427,72.352571,45.051499,72.578829,72.459311,45.184638
 10/20/2017,15:12:57.781,0.0,72.74131,0.0,3.3182940000000003,11.674949,0.0,0.0,74.140472,0.0,72.272645,0.027623032999999998,3.389909,31.104855,0.0,0.0,60.853460999999996,0.0,78.67445500000001,28.966248999999998,71.685641,0.0,0.0,0.0,170.013468,1.0,0.010448,108.13005700000001,23.490584,7.0726130000000005,22.417895,1.0,12444.309,1.0,0.00404,9.141835,42.434951,0.0,1.988419,0.0,1.986747,0.0,1.981041,0.0,1.9872299999999998,10.0,8.922684,0.0,0.0,0.0,0.139197173,0.0,0.136847429,0.0,0.47165954,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,0.0,73.12778399999999,0.0,5.633469,0.0,16.984704999999998,71.801017,0.0,243.758875,0.002053417,0.0,86.954513,73.721583,74.208623,97.248384,79.440555,0.004945815,0.0,68.903335,14.629754,34.022123,74.853332,75.802131,0.0,74.823885,78.535461,0.0,73.969521,0.0,0.0,43.44982,10.0,58.0,68.9,24.052373,68.815415,29.061356,0.0,12.444475,12.430158,6.785496000000001,10.0,1.0,12.922114,0.0,1031.096,10.0,0.0,0.0,73.749386,2.103316,2.643681,12.798849,8.24,1.0,90.59360799999999,43.012190000000004,40.869534,95.36269899999999,2.01,0.0,12.162306,12.30228,9.290622,10.0,0.0,50.065872999999996,18.220187,23.840726999999998,11.308756687656434,29.149684000000004,0.0,0.055036907,0.0,0.045003479000000006,0.0,0.013662546999999999,0.0,0.016497081,0.0,0.023164679,2.020834,2.013651,2.0185150000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.009242679,4.48833,0.0,0.081373243,0.0,0.044141335999999996,9.5,9.674967,0.0,0.013984653,9.5,9.700349000000001,0.0,0.043167473,0.5942801670000001,72.43980400000001,0.967040382,72.024556,0.305918495,71.95004300000001,0.10898857,71.839359,0.029197197999999997,9.877004,1.0,1.0,72.471665,72.570499,45.045628,72.156222,72.139236,45.679035,72.230016,72.348499,44.891586,72.58130899999999,72.45996600000001,45.159791999999996
 10/20/2017,15:13:07.781,0.0,72.74121600000001,0.0,3.676367,0.0,0.0,0.0,73.922485,0.0,72.27358100000001,0.022265452999999998,3.210872,20.470541,0.0,0.0,61.504521,0.0,78.683356,29.026712,71.675768,0.0,0.0,0.0,154.89996100000002,1.0,0.010448,108.542511,23.5367,7.070962,22.37186,1.0,12440.353000000001,1.0,0.00404,9.098049000000001,42.444959000000004,0.0,1.989064,0.0,1.983555,0.0,1.9821369999999998,0.0,1.9899380000000002,10.0,8.929766,0.0,0.0,0.0,0.137233689,0.0,0.135688652,0.0,0.44887803200000004,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,8.092812,73.155997,0.0,6.456154,0.0,18.66937,71.79450600000001,0.0,243.81717000000003,0.0,0.0,86.956765,73.719477,74.211338,97.261874,79.44852,0.0,0.0,68.886453,14.631428,34.075794,74.82692800000001,75.804754,0.0,74.82519599999999,78.546235,0.0,73.968117,0.0,4.927409,43.428666,10.0,58.0,68.9,24.129887,68.812609,29.133477000000003,0.0,12.371129,12.311952,0.0,10.0,1.0,12.991681,0.0,1031.272,10.0,0.0,0.0,73.74741999999999,1.98127,2.3746419999999997,7.313407000000001,8.24,1.0,90.734496,42.987551,41.018244,87.746782,2.01,0.0,11.98317,12.430819999999999,0.0,10.0,0.0,50.060699,18.139426999999998,23.863323,8.493899067034109,29.222178000000003,0.0,0.013678866999999999,0.0,0.045228952999999995,0.0,0.020974357000000002,0.0,0.025193947999999997,0.0,0.022617098999999998,2.02106,2.013651,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.009280502,4.489555,0.0,0.082308071,0.0,0.044205807,9.5,9.675514,0.0,0.023325732000000002,9.5,9.700704,0.0,0.044327056,0.33405133600000003,72.41665400000001,0.587246956,72.06434499999999,1.142871,71.865402,1.459365,71.926893,0.032096862000000004,9.859605,1.0,1.0,72.474473,72.57040500000001,45.151355,72.153461,72.137224,45.848892,72.23703499999999,72.347844,45.021757,72.580045,72.461791,45.022752000000004
 10/20/2017,15:13:17.781,0.0,72.742152,0.0,4.499934,22.624776999999998,0.0,0.0,73.895689,0.0,72.270586,0.010718944,3.067643,0.0,0.0,0.0,62.877614,0.0,78.68302800000001,29.089359,71.680635,0.0,0.0,0.0,159.458003,1.0,0.010448,109.08339199999999,23.398726,7.0738970000000005,22.458705,1.0,12482.903,1.0,0.00404,9.182783,42.441794,0.0,1.989096,0.0,1.984748,0.0,1.981041,0.0,1.988906,10.0,8.952975,0.0,0.0,0.0,0.136203664,0.0,0.137716513,0.0,0.457932634,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.846553,0.0,5.029701,73.098846,0.0,5.633469,0.0,18.027593,71.756888,0.0,243.839514,0.0,0.0,86.962817,73.720272,74.21138499999999,97.278842,79.451565,0.0,0.0,68.868167,14.626961999999999,34.080301,74.82842600000001,75.806814,0.0,74.828052,78.557338,0.0,73.970223,0.0,7.68465,43.480973999999996,10.0,58.0,68.9,24.116395999999998,68.809242,29.194592,0.0,12.214817,12.304751,12.947185000000001,10.0,1.0,12.750598,0.0,1028.112,10.0,0.0,0.0,73.746437,1.8676409999999999,2.5127490000000003,9.959892,8.24,1.0,90.868909,42.533219,40.820767,91.049685,2.01,0.0,11.979563,12.310052,6.084185,10.0,0.0,50.056224,18.045507999999998,23.764127,9.806784578781187,29.287056,0.0,0.0,0.0,0.048578857,0.0,0.02422763,0.0,0.018236455,0.0,0.014532233,2.020802,2.013426,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.009317731999999999,4.492102,0.0,0.083275133,0.0,0.043722276,9.5,9.793054,0.0,0.023551207,9.5,9.700253,0.0,0.042265576,0.207453528,72.361673,0.713844765,72.03540799999999,0.263719227,71.960171,1.761793,71.845146,0.027586272999999998,9.858316,1.0,1.0,72.473911,72.568206,44.934771999999995,72.15495899999999,72.139657,45.750367,72.235304,72.349622,45.095919,72.579577,72.458843,45.162122
 10/20/2017,15:13:27.781,0.0,72.742339,0.0,6.218682,29.566615999999996,0.0,0.0,73.79937,0.0,72.271709,0.021988336,3.282487,17.043217000000002,0.0,0.0,61.416168000000006,0.0,78.68536999999999,29.153306,71.677874,0.0,0.0,0.0,152.021199,1.0,0.010448,109.64933700000002,23.468408,7.052063,22.391939,1.0,12600.503,1.0,0.00404,9.204271,42.441561,0.0,1.9891279999999998,0.0,1.9869400000000002,0.0,1.9814599999999998,0.0,1.988906,10.0,8.929250999999999,0.0,0.0,0.0,0.133982674,0.0,0.138424655,0.0,0.478780776,0.0,0.0,0.0,0.206756033,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,0.0,73.110421,0.0,4.810784,0.0,1.132816,71.79523,0.0,243.819149,0.001027364,0.0,86.969385,73.720834,74.21241500000001,97.296327,79.454189,0.015958183,0.0,68.865454,14.63079,33.826284,74.827584,75.81027900000001,0.0,74.830627,78.575046,0.0,73.96867900000001,0.045747395999999996,7.476253999999999,43.45982,10.0,58.0,68.9,24.067007,68.806997,29.257937,0.0,12.115619,12.245348,0.415208064,10.0,1.0,12.770988000000001,0.0,1028.8339999999998,10.0,0.0,0.0,73.74535999999999,1.8532119999999999,2.384208,8.099332,8.24,1.0,91.00717399999999,42.916035,40.846053999999995,87.53834599999999,2.01,0.0,11.879776,12.354294,10.653358,10.0,0.0,50.046995,18.147593,23.729145000000003,10.038327475928268,29.353049,0.0,0.053973139,0.0,0.043908317999999995,0.0,0.017592242,0.0,0.014693287,0.0,0.0174634,2.020963,2.01378,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.009356024000000001,4.490684,0.0,0.083275133,0.0,0.043851217000000005,9.5,9.792925,0.0,0.016658133999999998,9.5,9.678961,0.0,0.043586211,0.0,72.410143,0.924841115,72.05566400000001,0.5591141079999999,71.95366,1.002206,71.808975,0.029197197999999997,9.871849000000001,1.0,1.0,72.472741,72.569048,44.924515,72.15299300000001,72.139002,45.787017999999996,72.23525699999999,72.346815,45.00592,72.581496,72.461229,44.925309999999996
 10/20/2017,15:13:37.781,0.0,72.743228,0.0,6.003838,9.654922000000001,0.0,0.0,74.01446,0.0,72.269791,0.012843502,3.747981,33.331014,0.0,0.0,60.300893,0.0,78.69277199999999,29.215954999999997,71.67665699999999,0.0,0.0,0.0,145.703913,1.0,0.010448,110.08168899999998,23.41037,7.0610539999999995,22.417568,1.0,12535.716,1.0,0.00404,8.942364,42.45278,0.0,1.9903529999999998,0.0,1.9857150000000001,0.0,1.9813310000000002,0.0,1.9881650000000002,10.0,8.921493,0.0,0.0,0.0,0.137169312,0.0,0.13601053400000002,0.0,0.46102602200000004,0.0,0.0,0.0,0.207432712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,11.877599,73.113315,0.0,4.31002,0.0,17.080972,71.77642,0.0,243.753181,0.000288606174,0.0,86.976517,73.720413,74.214381,97.31132,79.463466,0.007830007,0.0,68.85568,14.628318,33.979104,74.838351,75.811262,0.0,74.834746,78.593129,0.0,73.96896,0.0,12.093029,43.602897,10.0,58.0,68.9,24.033166,68.80250799999999,29.317707000000002,0.0,12.066321,12.144542,9.850294,10.0,1.0,12.687629,0.0,1035.5710000000001,10.0,0.0,0.0,73.743348,1.7437919999999998,2.370457,14.370702,8.24,1.0,91.23112900000001,42.953896,40.703967,81.124942,2.01,0.0,12.069131,12.057155999999999,16.76162,10.0,0.0,50.041449,18.218372,23.701214999999998,10.880635405228027,29.412449,0.0,0.047429349,0.0,0.045100111,0.0,0.01488655,0.0,0.018848456,0.0,0.024678578,2.020931,2.013523,2.0185470000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.00940869,4.488653,0.0,0.083307369,0.0,0.045430753,9.5,9.793022,0.0,0.015852869,9.5,9.700382000000001,0.0,0.042040102,0.411416664,72.44848499999999,0.46064914700000004,72.051323,1.297601,71.88131700000001,1.803993,71.906637,0.028230643,9.894081,1.0,1.0,72.472039,72.571248,45.146621,72.154444,72.138441,45.70347,72.235304,72.351401,44.960727,72.578314,72.459779,44.964908
 10/20/2017,15:13:47.781,0.0,72.742526,0.0,5.538344,0.0,0.0,0.0,73.85730600000001,0.0,72.27152199999999,0.022357825,3.6047519999999995,0.0,0.0,0.0,61.203252,0.0,78.691179,29.277164000000003,71.68012,0.0,0.0,0.0,150.102023,1.0,0.010448,110.551341,23.373488000000002,7.120500999999999,22.407447,1.0,12692.766000000001,1.0,0.00404,9.275221,42.454036,0.0,1.989032,0.0,1.9846840000000001,0.0,1.981234,0.0,1.988616,10.0,8.932374000000001,0.0,0.0,0.0,0.135398957,0.0,0.136976182,0.0,0.449361374,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,6.473052,73.080037,0.0,4.775015,0.0,13.358666,71.743866,0.0,243.69623700000002,0.001355701,0.0,86.98092700000001,73.722425,74.219577,97.328053,79.465621,0.010451999,0.0,68.845579,14.63095,33.876678000000005,74.828192,75.809904,0.0,74.837649,78.607745,0.0,73.96694699999999,0.0,13.135010000000001,43.557128000000006,10.0,58.0,68.9,23.963654000000002,68.79806500000001,29.375527,0.0,12.232853,12.071938000000001,0.0,10.0,1.0,12.712216999999999,0.0,1033.053,10.0,0.0,0.0,73.739416,1.692087,2.38361,12.445985,8.24,1.0,91.460822,43.059065999999994,41.03751,72.611149,2.01,0.0,12.016833,12.05895,0.0,10.0,0.0,50.036694,18.318416,23.700844,8.566691595830427,29.474171000000002,0.0,0.025638207000000003,0.0,0.045486637999999996,0.0,0.019267193999999998,0.0,0.025032895,0.0,0.022294993,2.0211240000000004,2.013748,2.018386,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.009463016,4.487009,0.0,0.084596785,0.0,0.044495926,9.5,9.792216999999999,0.0,0.021328674,9.5,9.697417999999999,0.0,0.040590624,0.39735024,72.424612,0.967040383,72.03613100000001,1.072539,71.907361,1.747727,71.814762,0.024686608999999998,9.876037,1.0,1.0,72.46998,72.56932900000001,45.081922,72.15570699999999,72.140079,45.755885,72.233385,72.349154,45.075833,72.579297,72.461697,45.041385999999996
 10/20/2017,15:13:57.781,0.0,72.74196500000001,0.0,6.11126,0.0,0.0,0.0,73.905828,0.0,72.27068,0.023096801,2.172462,22.504514,0.0,0.0,61.295226,0.0,78.693803,29.342832,71.67347600000001,0.0,0.0,0.0,168.094293,1.0,0.010448,110.974103,23.336327999999998,7.119584,22.350475,1.0,12792.192,1.0,0.00404,9.291438000000001,42.445239,0.0,1.9889990000000002,0.0,1.986521,0.0,1.983716,0.0,1.9888740000000003,10.0,8.942706,0.0,0.0,0.0,0.13456206199999998,0.0,0.135431146,0.0,0.454420351,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,18.24438,73.08365400000001,0.0,5.848082,0.0,17.899238,71.7511,0.0,243.652758,0.001478828,0.0,86.987495,73.72308100000001,74.21953,97.34328199999999,79.471853,0.010714198999999999,0.0,68.838891,14.629754,33.857012,74.844624,75.818051,0.0,74.8391,78.62592099999999,0.0,73.967228,0.0,9.528153999999999,43.469435,10.0,58.0,68.9,24.029278,68.79914000000001,29.433487,0.0,11.891973,12.09174,7.042233,10.0,1.0,12.585678,0.0,1039.1,10.0,0.0,0.0,73.73899499999999,1.615132,2.261047,0.0,8.24,1.0,91.655213,42.942478,40.914689,85.951029,2.01,0.0,11.66337,12.096017,7.014052,10.0,0.0,50.032872,18.245368,23.645912,9.715433390116818,29.538123,0.0,0.0,0.0,0.04558327,0.0,0.024710789,0.0,0.023873312999999997,0.0,0.018107612,2.020899,2.013426,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.009512352,4.605475,0.0,0.090495867,0.0,0.04404463,9.5,9.792732,0.0,0.027062164,9.5,9.685017,0.0,0.043328527,0.207453528,72.434016,0.073822526,72.05494,0.875608635,71.910255,0.130088205,71.84152900000001,0.025653164,9.889248,1.0,1.0,72.47596999999999,72.569001,45.02827,72.152198,72.139049,45.707805,72.23521,72.347657,45.024846999999994,72.57915600000001,72.461323,45.219966
 10/20/2017,15:14:07.781,0.0,72.744164,0.0,3.962825,13.310209,0.0,0.0,73.914519,0.0,72.269463,0.026237452,2.996029,0.0,0.0,0.0,61.960046,0.0,78.69680100000001,29.403253000000003,71.678576,0.0,0.0,0.0,144.1046,1.0,0.010448,111.38921699999999,23.348668,7.183068,22.362555,1.0,12777.758999999998,1.0,0.00404,9.343738,42.446821,0.0,1.988806,0.0,1.988068,0.0,1.98262,0.0,1.988616,10.0,8.948758,0.0,0.0,0.0,0.135946158,0.0,0.137426818,0.0,0.46041378899999996,0.0,0.0,0.0,0.20868940100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.067283999999999,0.0,12.182306,73.139358,0.0,6.2057720000000005,0.0,16.776128,71.759058,0.0,243.607011,0.0005759010349999999,0.0,86.991577,73.723876,74.22336899999999,97.35837,79.474571,0.0,0.0,68.83126899999999,14.627521,33.889379,74.850195,75.820814,0.0,74.844765,78.638242,0.0,73.970036,0.0,7.828924000000001,43.531359,10.0,59.0,69.0,24.014873,68.79278000000001,29.490937,0.0,11.898586,11.861327000000001,7.363154,10.0,1.0,12.625259,0.0,1037.496,10.0,0.0,0.0,73.739884,1.5886790000000002,1.996193,6.318969,8.24,1.0,91.99940600000001,43.000171,40.955628999999995,81.958685,2.01,0.0,11.691022,12.045797,10.605261,10.0,0.0,50.025601,18.465873000000002,23.623225,9.806784578781187,29.602865,0.0,0.006522605,0.0,0.04693611599999999,0.0,0.025483844,0.0,0.020040249,0.0,0.016271607,2.020867,2.0135549999999998,2.0184189999999997,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.009586663,4.606539,0.0,0.086853265,0.0,0.044689337999999995,9.5,9.792732,0.0,0.026160267,9.5,9.662403999999999,0.0,0.041556943,0.48878199299999997,72.428952,0.5661473220000001,72.113538,0.678678707,71.918212,0.9951732259999999,71.937021,0.031774677,9.885703999999999,1.0,1.0,72.471525,72.569937,44.926882,72.155801,72.138488,45.863079,72.232496,72.345972,45.070426,72.578548,72.46207199999999,45.002177
 10/20/2017,15:14:17.781,0.0,72.743135,0.0,4.67897,7.218064,0.0,0.0,73.815302,0.0,72.268059,0.023558662,1.957618,1.139793,0.0,0.0,61.965115000000004,0.0,78.702985,29.462653000000003,71.66870300000001,0.0,0.0,0.0,147.38319099999998,1.0,0.010448,111.73084899999999,23.3489,7.234808999999999,22.371534,1.0,12759.478000000001,1.0,0.00404,9.419553,42.447891999999996,0.0,1.988806,0.0,1.985844,0.0,1.982427,0.0,1.987972,10.0,8.930635,0.0,0.0,0.0,0.136493358,0.0,0.135109263,0.0,0.468437262,0.0,0.0,0.0,0.20488711199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,20.90656,73.10029300000001,0.0,3.8092550000000003,0.0,4.839077,71.753271,0.0,243.59431899999998,0.0,0.0,86.998614,73.723736,74.222245,97.374492,79.48084899999999,0.0,0.0,68.81611600000001,14.625526999999998,33.843492,74.853566,75.818988,0.0,74.84851,78.644379,0.0,73.968585,0.0,16.004464000000002,43.542512,10.0,59.0,69.0,23.934844000000002,68.790442,29.547829999999998,0.0,11.818627000000001,11.806124,18.162157,10.0,1.0,12.394971,0.0,1010.9169999999999,10.0,0.0,0.0,73.737637,1.6349719999999999,2.085873,14.739606,8.24,1.0,92.36291999999999,42.791635,40.897831,81.50974699999999,3.79,0.0,11.870158,11.940572999999999,15.895882,10.0,0.0,50.023457,18.415964000000002,23.589914,11.10685613486612,29.660827,0.0,0.0,0.0,0.043908317999999995,0.0,0.022874784,0.0,0.017817717,0.0,0.015047603,2.020834,2.013168,2.018386,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.009665232,4.604573,0.0,0.080083827,0.0,0.044366984000000005,9.5,9.792893,0.0,0.021393095,9.5,9.661116,0.0,0.042716525,0.052722874,72.413037,0.868575421,72.143922,1.5718969999999999,71.85238000000001,0.24261959,71.872636,0.025008793999999997,9.878293,1.0,1.0,72.47143100000001,72.564603,44.976195000000004,72.152713,72.135025,45.712928000000005,72.236614,72.345692,44.983517,72.578361,72.456877,45.023140000000005
 10/20/2017,15:14:27.781,0.0,72.741918,0.0,6.182875,11.755109,0.0,0.0,73.711016,0.0,72.270212,0.023651033999999998,3.7121739999999996,0.0,0.0,0.0,61.598668,0.0,78.705187,29.51922,71.675301,0.0,0.0,0.0,163.456285,1.0,0.010448,112.100683,23.381746,9.302441,22.363208,1.0,12663.473,1.0,0.00404,10.066616999999999,42.44212,0.0,1.989612,0.0,1.985941,0.0,1.982266,0.0,1.9879069999999999,10.0,8.934498,0.0,0.0,0.0,0.136686488,0.0,0.138070584,0.0,0.47623517600000004,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,0.0,73.126337,0.0,5.204242,0.0,0.0,71.768463,0.0,243.606383,0.000124437681,0.0,87.00537,73.725093,74.22734799999999,97.391789,79.487409,0.0,0.0,68.810738,14.631189000000001,33.822187,74.856188,75.824466,0.0,74.848463,78.652858,0.0,73.968164,0.0,8.662509,43.579436,10.0,59.0,69.0,23.991322,68.78628,29.607509999999998,0.0,11.842675,11.867927,9.288682000000001,10.0,1.0,12.553894,0.0,1012.8739999999999,10.0,0.0,0.0,73.737169,1.599501,2.128919,10.633543,8.24,1.0,92.77671,44.328309999999995,40.883984000000005,120.711679,3.79,0.0,11.700039,11.978836,4.032066,10.0,0.0,50.016745,17.901454,23.59344,11.486291704031885,29.722924,0.0,0.042110505,0.0,0.043972739000000004,0.0,0.018236455,0.0,0.013630336000000002,0.0,0.017302347,2.020899,2.0138130000000003,2.018386,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.009753152,4.723781,0.0,0.082179129,0.0,0.042658507000000005,9.5,9.793312,0.0,0.018300876,9.5,9.661760000000001,0.0,0.038625776,0.024590027,72.41159,0.530981268,72.08315400000001,0.43954951200000003,71.939192,0.7068115559999999,71.85021,0.030163752000000002,9.878936999999999,1.0,1.0,72.470167,72.568861,44.971067,72.15655,72.135867,45.754308,72.234882,72.3463,45.017121,72.580888,72.458141,44.902405
 10/20/2017,15:14:37.781,0.0,72.745288,0.0,6.4335260000000005,8.452525,0.0,0.0,73.779816,0.0,72.26759100000001,0.017646849,3.354101,36.582167999999996,0.0,0.0,60.895465,0.0,78.706171,29.576671,71.668329,0.0,0.0,0.0,164.97563300000002,1.0,0.010448,111.75115900000002,23.419278,11.823821,22.273425,1.0,12381.018999999998,1.0,0.00404,13.294234,42.427876,0.0,1.988645,0.0,1.9853599999999998,0.0,1.9809759999999998,0.0,1.98852,10.0,8.924069,0.0,0.0,0.0,0.136879618,0.0,0.136879618,0.0,0.473141789,0.0,0.0,0.0,0.208044945,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,0.0,73.12778399999999,0.0,4.417326,0.0,3.3309019999999996,71.729398,0.0,243.638619,0.002710091,0.0,87.010625,73.72340799999999,74.229407,97.40683,79.493125,0.0,0.0,68.80377,14.629594,33.859471,74.860027,75.82409200000001,0.0,74.848651,78.65505999999999,0.0,73.96942800000001,0.0,0.0,43.563282,10.0,59.0,69.0,23.988121,68.781042,29.657947999999998,0.0,12.014016999999999,11.842125999999999,5.549949,10.0,1.0,12.47893,0.0,1029.492,10.0,0.0,0.0,73.733659,1.4858719999999999,2.0314669999999997,13.584775,8.24,1.0,93.693063,46.131815,40.908669,187.138523,3.79,0.0,11.56719,11.806652,13.715504999999999,10.0,0.0,50.013808000000004,18.252174,23.603043,11.186377123399506,29.779355,0.0,0.054714553,0.0,0.045454427,0.0,0.015208656000000001,0.0,0.015691816,0.0,0.021393095,2.020867,2.013587,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.009924084,4.72304,0.0,0.083661958,0.0,0.047977350999999994,9.5,9.793988,0.0,0.013533703999999999,9.5,9.661502,0.0,0.047741381,0.010523603999999999,72.472358,0.8052765159999999,72.15477299999999,0.587246955,71.858168,0.671645493,71.765569,0.033063417000000005,9.870238,1.0,1.0,72.474239,72.570125,44.987241,72.15285300000001,72.137224,45.594305,72.236099,72.345364,44.876521999999994,72.57925,72.456924,45.168721000000005
 10/20/2017,15:14:47.781,0.0,72.743462,0.0,5.108657,15.185948000000002,0.0,0.0,73.768229,0.0,72.269697,0.022357825,2.996029,0.0,0.0,0.0,60.873015,0.0,78.710902,29.635097,71.66870300000001,0.0,0.0,0.0,156.739171,1.0,0.010448,108.028949,23.476156,13.2146,22.329743,1.0,12198.845,1.0,0.00404,15.732889000000002,42.420242,0.0,1.98974,0.0,1.9868759999999999,0.0,1.981267,0.0,1.9879069999999999,10.0,8.917438,0.0,0.0,0.0,0.137909642,0.0,0.13639679400000002,0.0,0.458931541,0.0,0.0,0.0,0.208399395,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,0.0,73.126337,0.0,5.418856,0.0,14.080665,71.736632,0.0,243.681953,0.003982397,0.0,87.01663,73.722659,74.22884499999999,97.422623,79.494577,0.005470214,0.0,68.793575,14.628398,33.771794,74.880579,75.827931,0.0,74.849915,78.66255600000001,0.0,73.968913,0.0,9.576246000000001,43.541743,10.0,59.0,69.0,23.905804999999997,68.780855,29.712474,0.0,11.757906,11.857727,7.8284899999999995,10.0,1.0,12.460339,0.0,1019.2260000000001,10.0,0.0,0.0,73.73277,1.432364,2.133702,12.911125,8.24,1.0,96.21476700000001,46.706942,40.948405,195.459917,3.79,0.0,11.712663000000001,11.781542,11.839739,10.0,0.0,50.007749,18.170506,23.62921,10.288343124220322,29.837922999999996,0.0,0.051619952999999996,0.0,0.044906847,0.0,0.014113495,0.0,0.018558561,0.0,0.018075402,2.020867,2.013426,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010358863000000001,4.837574,0.0,0.082952779,0.0,0.044205807,9.5,9.793538,0.0,0.01536971,9.5,9.661116,0.0,0.038690197,0.101955355,72.384823,0.812309732,72.085324,0.263719227,71.946426,0.432516303,71.826337,0.029519383,9.873782,1.0,1.0,72.473443,72.567785,45.07206,72.1529,72.138628,45.716869,72.23142,72.345177,44.981584999999995,72.578548,72.458281,44.948603000000006
 10/20/2017,15:14:57.781,0.0,72.744632,0.0,4.320897,23.314151000000003,0.0,0.0,73.872515,0.0,72.269931,0.02439001,3.747981,25.355278,0.0,0.0,60.956298,0.0,78.71287,29.691295,71.672166,0.0,0.0,0.0,75.89390999999999,1.0,0.010448,105.881492,23.516333,13.442298999999998,22.301176,1.0,12336.01,1.0,0.00404,16.032095,42.428993,0.0,1.9895150000000001,0.0,1.986134,0.0,1.981234,0.0,1.9881970000000002,10.0,8.915957,0.0,0.0,0.0,0.135688652,0.0,0.137813077,0.0,0.46341050799999994,0.0,0.0,0.0,0.208463841,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.810784,0.0,11.717227000000001,73.141529,0.0,6.098465,0.0,10.165826,71.755441,0.0,243.70202799999998,0.001889249,0.0,87.022307,73.726404,74.23385400000001,97.440202,79.502027,0.0,0.0,68.79614699999999,14.625766,33.820549,74.864755,75.832941,0.0,74.851787,78.678859,0.0,73.96844499999999,0.0,10.089221,43.452512,10.0,58.0,69.0,23.906491,68.776459,29.762541,0.0,11.647285,11.867327000000001,8.582655,10.0,1.0,12.561689999999999,0.0,1020.6210000000001,10.0,0.0,0.0,73.73445500000001,1.396291,1.950157,7.634192,8.24,1.0,98.268088,46.487588,40.826186,196.085225,3.79,0.0,11.623696,11.815022,18.66945,10.0,0.0,50.007329,18.035979,23.668321,9.703255140992473,29.892543,0.0,0.040982265,0.0,0.044874635999999996,0.0,0.015144235,0.0,0.019331616,0.0,0.023937734,2.0212209999999997,2.013394,2.018225,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010725726000000001,5.099619000000001,0.0,0.082598189,0.0,0.04433474900000001,9.5,9.792764,0.0,0.016078343000000002,9.5,9.661695,0.0,0.042265576,0.123054989,72.39856800000001,0.833409363,72.030344,0.0,71.89868,0.369217398,71.766292,0.029197197999999997,9.84865,1.0,1.0,72.471618,72.56670799999999,44.988819,72.153836,72.138488,45.62465,72.233432,72.344662,45.026778,72.579952,72.456503,44.847278
 10/20/2017,15:15:07.781,0.0,72.741871,0.0,4.1418610000000005,8.244110000000001,0.0,0.0,73.751572,0.0,72.26899499999999,0.022634941000000002,2.029233,0.0,0.0,0.0,61.39371800000001,0.0,78.71713299999999,29.745264000000002,71.663276,0.0,0.0,0.0,152.421027,1.0,0.010448,106.30060700000001,23.562077,13.490738,22.354067,1.0,12673.95,1.0,0.00404,16.123722,42.438163,0.0,1.9895470000000002,0.0,1.986747,0.0,1.980912,0.0,1.988004,10.0,8.916279,0.0,0.0,0.0,0.13517364,0.0,0.135141451,0.0,0.463346062,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,9.985206,73.14586899999999,0.0,4.2742510000000005,0.0,14.080665,71.749654,0.0,243.690736,0.0,0.0,87.027233,73.727106,74.232309,97.453222,79.506291,0.0075678080000000005,0.0,68.788712,14.628557,33.829562,74.885401,75.833925,0.0,74.854128,78.688322,0.0,73.97195500000001,0.0,7.925107000000001,43.472128000000005,10.0,58.0,69.0,23.916323000000002,68.77561700000001,29.854179,0.0,11.683958,11.834925,8.165457,10.0,1.0,12.279227,0.0,1044.586,10.0,0.0,0.0,73.73150600000001,1.340378,1.993802,10.200482000000001,8.24,1.0,98.274153,46.522444,41.139259,199.644665,3.79,0.0,11.535931,11.764204,8.168369,10.0,0.0,49.998986,18.221095000000002,23.713556,11.492415408454429,29.950740000000003,0.0,0.048202999,0.0,0.042813157000000004,0.0,0.014049073999999998,0.0,0.018333086000000002,0.0,0.020909936,2.020867,2.0135549999999998,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.010766583,5.309669,0.0,0.082791602,0.0,0.042658507000000005,9.5,9.793280000000001,0.0,0.015176446000000001,9.5,9.778817,0.0,0.039495463,0.12305499,72.420271,0.277785657,72.067962,1.473432,71.853104,0.228553166,71.82923100000001,0.034352156,9.875071,1.0,1.0,72.471525,72.56713,44.814448999999996,72.153461,72.136616,45.826034,72.232122,72.340965,45.158879,72.58154300000001,72.457065,44.841843
 10/20/2017,15:15:17.781,0.0,72.745194,0.0,4.249283,0.0,0.0,0.0,73.72188,0.0,72.267451,0.020325639,3.4257160000000004,7.67413,0.0,0.0,62.021603000000006,0.0,78.719522,29.801880999999998,71.673803,0.0,0.0,0.0,157.938656,1.0,0.010448,108.34631100000001,23.627772,13.63165,22.34819,1.0,12822.982,1.0,0.00404,16.342654,42.438815000000005,0.0,1.992061,0.0,1.986747,0.0,1.981589,0.0,1.9862950000000001,10.0,8.919659,0.0,0.0,0.0,0.13855340800000002,0.0,0.137233689,0.0,0.46308828,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,0.0,73.139358,0.0,3.8092550000000003,0.0,6.507697,71.76484599999999,0.0,243.6945,0.001560912,0.0,87.033755,73.72837,74.235446,97.470708,79.512101,0.007305608000000001,0.0,68.781042,14.629514000000002,33.8734,74.84954,75.834159,0.0,74.850336,78.701252,0.0,73.968819,0.0,6.450304,43.532897,10.0,58.0,69.0,23.926612,68.772531,29.96133,0.0,11.781953999999999,11.833725,10.123077,10.0,1.0,12.305015,0.0,1027.76,10.0,0.0,0.0,73.73300400000001,1.368034,1.949559,18.556960999999998,8.24,1.0,96.560037,46.500209000000005,40.673864,185.471038,3.79,0.0,11.464998,11.786922,8.136305,10.0,0.0,49.999033000000004,18.460202,23.753039,10.385963808839755,30.0101,0.0,0.05487573,0.0,0.043940528,0.0,0.013372651000000001,0.0,0.018333086000000002,0.0,0.023357943,2.0212209999999997,2.013684,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01052793,5.307412,0.0,0.082308071,0.0,0.048589824000000004,9.5,9.793472999999999,0.0,0.014596655,9.5,9.779268,0.0,0.041750206,0.20042031800000001,72.38771700000001,0.298885295,72.021662,1.417166,71.93340400000001,0.137121415,71.826337,0.027586272999999998,9.871527,1.0,1.0,72.473396,72.566755,44.907551,72.153929,72.137973,45.753126,72.232262,72.344054,45.008237,72.579063,72.459685,45.033621999999994
 10/20/2017,15:15:27.781,0.0,72.744632,0.0,4.356705000000001,17.718998000000003,0.0,0.0,73.74215699999999,0.0,72.26899499999999,0.022357825,3.783789,30.480249,0.0,0.0,61.07579200000001,0.0,78.72045899999999,29.853807,71.659018,0.0,0.0,0.0,157.538828,1.0,0.010448,110.030293,23.741301,13.745959,22.303135,1.0,12782.249,1.0,0.00404,16.182104000000002,42.426573,0.0,1.989064,0.0,1.988004,0.0,1.980719,0.0,1.987843,10.0,8.922363,0.0,0.0,0.0,0.137233689,0.0,0.13646117,0.0,0.462443824,0.0,0.0,0.0,0.20891496,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.989629,0.0,0.0,73.174806,0.0,5.383087000000001,0.0,9.395693,71.78148399999999,0.0,243.67215699999997,0.0,0.0,87.03961899999999,73.728931,74.23905,97.487065,79.511773,0.009927601,0.0,68.774214,14.629913,33.861928999999996,74.861665,75.834908,0.0,74.853238,78.704953,0.0,73.968819,0.0,0.0,43.544435,10.0,58.0,69.0,23.838809,68.767995,30.024590999999997,0.0,11.88536,11.834325,10.700736000000001,10.0,1.0,12.391973,0.0,1019.755,10.0,0.0,0.0,73.730242,1.2700360000000002,1.956136,9.655145,8.24,1.0,95.122233,46.268235,41.030887,189.99248899999998,6.46,0.0,11.421116,11.672133,14.340760000000001,10.0,0.0,49.995816999999995,18.173455,23.801894,12.209703660030288,30.070342,0.0,0.056358559,0.0,0.045261164000000007,0.0,0.014210127,0.0,0.015691816,0.0,0.022294993,2.020963,2.013716,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010328607,5.30738,0.0,0.08704667699999999,0.0,0.044366984000000005,9.5,9.792797,0.0,0.013114966,9.5,9.778785000000001,0.0,0.042587682,0.0,72.407249,0.488782004,72.120772,1.100671,71.879871,1.016273,71.82344300000001,0.031774677,9.872171,1.0,1.0,72.47218000000001,72.568253,45.071665,72.15304,72.135586,45.696376,72.23305699999999,72.340076,44.971156,72.58173000000001,72.454865,45.049151
