date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,15:15:37.781,0.0,72.745802,0.0,6.89902,5.326293,0.0,0.0,73.828338,0.0,72.26642199999999,0.021895964,3.927018,1.50815,0.0,0.0,60.418214,0.0,78.72439399999999,29.923337,71.670434,0.0,0.0,0.0,149.862126,1.0,0.010448,110.05356499999999,23.853022,14.179889999999999,22.304931,1.0,12558.595,1.0,0.00404,17.360281,42.416425,0.0,1.9894180000000001,0.0,1.9892290000000001,0.0,1.9818470000000001,0.0,1.9872619999999999,10.0,8.921526,0.0,0.0,0.0,0.136750865,0.0,0.136622112,0.0,0.46634278100000004,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,0.0,73.124166,0.0,4.2742510000000005,0.0,8.914361,71.714206,0.0,243.63963199999998,0.0,0.0,87.04417,73.72837,74.241906,97.501025,79.521518,0.008878804,0.0,68.76589,14.629913,33.866026,74.86953000000001,75.838654,0.0,74.85483,78.700924,0.0,73.967977,0.0,0.0,43.574436,10.0,58.0,69.0,23.867619,68.762663,30.082046999999996,0.0,11.747685,11.660316,9.962617,10.0,1.0,12.403967,0.0,1018.664,10.0,0.0,0.0,73.727387,1.310318,2.005759,13.536657,8.24,1.0,94.837845,48.451552,40.643761,283.7084,6.46,0.0,11.65255,11.825185000000001,6.180378,10.0,0.0,49.993206,18.173455,23.866385,11.35772212304869,30.129702,0.0,0.055391497000000005,0.0,0.045390006,0.0,0.0138236,0.0,0.016658133999999998,0.0,0.023293522,2.0211240000000004,2.013458,2.018386,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.010312041,5.151004,0.0,0.083500781,0.0,0.044270277999999996,9.5,9.794214,0.0,0.013211598,9.5,9.780009,0.0,0.040075254,0.08085572,72.418824,0.291852084,72.069409,1.494531,71.944979,1.199136,71.90302,0.031130307000000003,9.867016,1.0,1.0,72.469887,72.565538,44.990003,72.153602,72.135961,45.762584000000004,72.232028,72.342322,45.124502,72.577752,72.458141,44.980436
 10/20/2017,15:15:47.781,0.0,72.743509,0.0,2.781185,3.6589699999999996,0.0,0.0,73.791404,0.0,72.26983800000001,0.018478198,3.067643,2.9175169999999997,0.0,0.0,60.999026,0.0,78.727065,29.999648999999998,71.662246,0.0,0.0,0.0,129.71078500000002,1.0,0.010448,107.36918100000001,23.956813,18.305635000000002,22.303625,1.0,12126.895,1.0,0.00404,20.081116,42.417868,0.0,1.9903849999999998,0.0,1.986134,0.0,1.9812020000000001,0.0,1.9883259999999998,10.0,8.91821,0.0,0.0,0.0,0.13710493599999998,0.0,0.138006207,0.0,0.45848042200000005,0.0,0.0,0.0,0.209204965,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.350376,0.0,4.083505000000001,73.126337,0.0,5.025398,0.0,3.683879,71.749654,0.0,243.62201800000003,0.0,0.0,87.048393,73.726076,74.242467,97.518699,79.523205,0.008616605,0.0,68.75649,14.627919,33.911503,74.817846,75.83856,0.0,74.85539200000001,78.697598,0.0,73.96736800000001,0.0,6.017481,43.512896999999995,10.0,58.0,69.0,23.904660999999997,68.758361,30.134487,0.0,11.670732000000001,11.653716000000001,15.482463000000001,10.0,1.0,12.271431,0.0,1020.3810000000001,10.0,0.0,0.0,73.728651,1.225547,2.086471,17.049266,8.24,1.0,96.601206,51.475625,40.365005,406.653464,6.46,0.0,11.536532000000001,11.734908,8.408852,10.0,0.0,49.989244,18.43865,23.970175,9.642371013051209,30.188831,0.0,0.05136207,0.0,0.044842426,0.0,0.013952441999999999,0.0,0.019073931000000002,0.0,0.023454575,2.020995,2.0138130000000003,2.01858,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01062731,5.153325,0.0,0.082598189,0.0,0.04433474900000001,9.5,9.79299,0.0,0.01488655,9.5,9.780266000000001,0.0,0.039592095,0.502848416,72.415931,0.16525427199999998,72.132347,0.5661473220000001,71.879871,1.614096,71.772803,0.025008793999999997,9.875715,1.0,1.0,72.470916,72.566334,44.866523,72.154444,72.134838,45.773225,72.234227,72.340825,45.227247999999996,72.576676,72.457111,44.853102
 10/20/2017,15:15:57.781,0.0,72.745568,0.0,4.6431629999999995,30.656789,0.0,0.0,73.805164,0.0,72.266936,0.0207875,3.927018,24.058020000000003,0.0,0.0,61.05986,0.0,78.732405,30.069134000000002,71.666972,0.0,0.0,0.0,108.27999399999999,1.0,0.010448,104.39019499999999,23.992445999999997,20.891068,22.322561,1.0,12161.748,1.0,0.00404,23.418612,42.41056,0.0,1.989579,0.0,1.988906,0.0,1.9814599999999998,0.0,1.988229,10.0,8.913929,0.0,0.0,0.0,0.136879618,0.0,0.139004043,0.0,0.46946839100000004,0.0,0.0,0.0,0.20701381600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.135763000000001,0.0,17.49063,73.190722,0.0,6.670767,0.0,15.588841,71.780038,0.0,243.604067,0.0,0.0,87.056416,73.730336,74.246259,97.53609,79.52821899999999,0.015695984,0.0,68.74924200000001,14.628557,33.829152,74.819344,75.840152,0.0,74.857826,78.700455,0.0,73.969053,0.025835902,10.009068,43.516358000000004,10.0,58.0,69.0,23.94399,68.758595,30.188738,0.0,11.938266,11.839725999999999,7.892674,10.0,1.0,12.289422,0.0,1027.326,10.0,0.0,0.0,73.725936,1.438977,2.000378,7.2973669999999995,8.24,1.0,98.790962,54.825424,40.207867,600.322529,6.46,0.0,11.71687,11.751648,9.354751,10.0,0.0,49.984722999999995,18.482434,24.072111,11.296516515088445,30.244431,0.0,0.041755915,0.0,0.041234836000000004,0.0,0.01437118,0.0,0.019750353999999998,0.0,0.024743,2.020802,2.013587,2.0185150000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.0110176,5.15413,0.0,0.083146191,0.0,0.043206509000000004,9.5,9.785807,0.0,0.015852869,9.5,9.779461,0.0,0.043328527,0.12305499,72.384823,1.220236,72.05566400000001,0.376250608,71.879871,1.079572,71.806081,0.029519383,9.865082000000001,1.0,1.0,72.471525,72.56366700000001,44.957259,72.151262,72.136054,45.682582000000004,72.23329100000001,72.342884,45.198278,72.577612,72.453789,44.841843
 10/20/2017,15:16:07.781,0.0,72.745007,0.0,5.896417,3.9796089999999995,0.0,0.0,73.79647299999999,0.0,72.263848,0.019956151000000002,2.673764,0.0,0.0,0.0,60.471805,0.0,78.73175,30.129981,71.674458,0.0,0.0,0.0,119.075355,1.0,0.010448,104.556937,24.012629,22.0859,22.368759,1.0,12360.813,1.0,0.00404,26.218106,42.407627000000005,0.0,1.989225,0.0,1.986231,0.0,1.981815,0.0,1.988616,10.0,8.924101,0.0,0.0,0.0,0.137362442,0.0,0.137877454,0.0,0.45625704899999997,0.0,0.0,0.0,0.20624046899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.816902,0.0,15.838795000000001,73.147316,0.0,5.490393,0.0,5.75361,71.710589,0.0,243.606046,0.0,0.0,87.062702,73.728791,74.250472,97.549204,79.533794,0.001537225,0.0,68.740543,14.628238,33.836937,74.80909100000001,75.84549,0.0,74.857546,78.70336,0.0,73.966526,0.0,14.064777,43.462512,10.0,59.0,69.1,23.930728,68.75644399999999,30.240715,0.0,11.628648,11.671116,14.535746,10.0,1.0,12.283425,0.0,1023.076,10.0,0.0,0.0,73.725468,1.362623,2.1695740000000003,21.652547,8.24,1.0,98.586546,55.074826,40.303595,601.557112,6.46,0.0,11.697033,11.811435000000001,19.487091,10.0,0.0,49.983884,18.305939000000002,24.170987,11.504663173183541,30.303096000000004,0.0,0.035244361,0.0,0.045196742000000005,0.0,0.016497081,0.0,0.024710789,0.0,0.025000685,2.020641,2.013684,2.018225,2.023411,1.0,1.0,0.0,0.0,0.0,0.0,0.011025953,5.466723,0.0,0.084113254,0.0,0.049589122,9.5,9.760617,0.0,0.019170563,9.5,9.77843,0.0,0.042233365999999994,0.418449875,72.431123,0.9600071720000001,72.08749399999999,1.367933,71.93774499999999,0.8896750520000001,71.910978,0.029197197999999997,9.882804,1.0,1.0,72.470635,72.563245,45.032609,72.155895,72.13539899999999,45.687312,72.233104,72.34110600000001,45.077378,72.577097,72.454725,44.856984000000004
 10/20/2017,15:16:17.781,0.0,72.741591,0.0,4.8221989999999995,0.0,0.0,0.0,73.889896,0.0,72.26567299999999,0.023189172999999997,2.781185,0.0,0.0,0.0,60.119842000000006,0.0,78.735497,30.190410999999997,71.665662,0.0,0.0,0.0,143.065047,1.0,0.010448,106.09568300000001,24.045107,22.861844,22.339375,1.0,12394.168,1.0,0.00404,27.238574,42.407627000000005,0.0,1.989225,0.0,1.9871009999999998,0.0,1.981718,0.0,1.9884549999999999,10.0,8.936428999999999,0.0,0.0,0.0,0.13758776,0.0,0.136750865,0.0,0.45200364200000004,0.0,0.0,0.0,0.208431618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.535338000000001,0.0,8.012626,73.14804000000001,0.0,6.134233999999999,0.0,6.427475,71.706971,0.0,243.598807,0.0,0.0,87.066737,73.72930600000001,74.250566,97.563682,79.53904200000001,0.0020616239999999997,0.0,68.735212,14.626803,33.786543,74.77669499999999,75.84947,0.0,74.858622,78.70345400000001,0.0,73.96676,0.016775053,6.578548,43.470589000000004,10.0,59.0,69.1,23.916094,68.751674,30.293481,0.0,11.947885000000001,11.710119,0.0,10.0,1.0,12.464537,0.0,1031.657,10.0,0.0,0.0,73.72251899999999,1.3241450000000001,1.9142849999999998,8.067254,8.24,1.0,96.87125400000001,54.966651,40.032065,609.0768429999999,6.46,0.0,11.577409,11.925626,0.0,10.0,0.0,49.982905,18.181168,24.214046,9.368540846895717,30.361809,0.0,0.034793065,0.0,0.045228952999999995,0.0,0.01852635,0.0,0.02213394,0.0,0.023905523999999997,2.020834,2.013651,2.018161,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010788124,5.4674,0.0,0.079890414,0.0,0.044109101,9.5,9.75469,0.0,0.01698024,9.5,9.775692,0.0,0.043264105,0.376250606,72.376142,0.594280169,72.122219,0.664612281,71.86467900000001,1.705528,71.82344300000001,0.030163752000000002,9.867338,1.0,1.0,72.474426,72.567691,44.890588,72.154257,72.13802,45.761796000000004,72.230577,72.339187,45.130296,72.57892199999999,72.453181,44.880277
 10/20/2017,15:16:27.781,0.0,72.74495999999999,0.0,3.389909,0.0,0.0,0.0,74.065878,0.0,72.26759100000001,0.018478198,3.6405589999999997,0.0,0.0,0.0,60.046696999999995,0.0,78.739761,30.249168,71.67515999999999,0.0,0.0,0.0,160.97735,1.0,0.010448,105.483259,24.106307,23.417427,22.36533,1.0,12132.989,1.0,0.00404,27.022074,42.420195,0.0,1.988967,0.0,1.9857470000000002,0.0,1.981396,0.0,1.9896479999999999,10.0,8.936687,0.0,0.0,0.0,0.13813496,0.0,0.136943994,0.0,0.45026361200000004,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,20.008475,73.13357099999999,0.0,6.1700029999999995,0.0,2.512636,71.766292,0.0,243.61285,0.0,0.0,87.076215,73.73085,74.25201700000001,97.583236,79.539979,0.002323823,0.0,68.732827,14.631986999999999,33.841034,74.77838100000001,75.852982,0.0,74.864896,78.711933,0.0,73.967462,0.0,10.441891,43.530589,10.0,59.0,69.1,23.864189,68.750037,30.347038,0.0,11.835460000000001,11.779122000000001,0.0,10.0,1.0,12.642650999999999,0.0,1023.044,10.0,0.0,0.0,73.721676,1.364427,2.124734,16.760558,8.24,1.0,96.827874,55.044176,39.955,604.747787,6.46,0.0,11.544347,11.890352,0.0,10.0,0.0,49.979223,18.378307,24.244809,10.123676527458608,30.415227,0.0,0.028120334,0.0,0.045454427,0.0,0.018461929,0.0,0.025129527000000002,0.0,0.02268152,2.020931,2.0131360000000003,2.0185150000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.010816406,5.46582,0.0,0.08485466900000001,0.0,0.04559193,9.5,9.753144,0.0,0.020523409,9.5,9.779107000000002,0.0,0.044262634,0.284818855,72.372525,0.193387118,72.178646,0.938907534,71.82489,0.664612286,71.867572,0.026941903,9.873782,1.0,1.0,72.474707,72.565772,44.88112,72.154397,72.13362099999999,45.771648,72.230624,72.343913,45.156176,72.580279,72.453321,44.941615000000006
 10/20/2017,15:16:37.781,0.0,72.74495999999999,0.0,5.788995,0.0,0.0,0.0,73.923934,0.0,72.267451,0.021526476,3.210872,33.747417999999996,0.0,0.0,60.576815,0.0,78.7414,30.304304,71.656398,0.0,0.0,0.0,144.984222,1.0,0.010448,104.18265799999999,24.185371,23.407702,22.358310999999997,1.0,12244.708999999999,1.0,0.00404,26.962881,42.461531,0.0,1.988677,0.0,1.989841,0.0,1.9816529999999999,0.0,1.988939,10.0,8.926451,0.0,0.0,0.0,0.13552771,0.0,0.135559899,0.0,0.449683601,0.0,0.0,0.0,0.20936607899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.350376,0.0,9.808796000000001,73.13357099999999,0.0,5.1684730000000005,0.0,15.669063000000001,71.74169599999999,0.0,243.617048,0.0,0.0,87.079874,73.728276,74.251736,97.596585,79.545227,0.012549593000000001,0.0,68.722539,14.633342,33.841034,74.81367900000001,75.859912,0.0,74.86513000000001,78.71844499999999,0.0,73.964091,0.0,8.870905,43.557128000000006,10.0,59.0,69.1,23.926154999999998,68.745594,30.404961,0.0,12.081351,11.992734,0.0,10.0,1.0,12.352392,0.0,1035.796,10.0,0.0,0.0,73.719945,1.327152,2.1988689999999997,0.0,8.24,1.0,97.346337,54.866891,39.939949,597.404425,6.46,0.0,11.823269999999999,11.626695,0.0,10.0,0.0,49.977965000000005,18.415738,24.277335,9.934721405575392,30.468738000000002,0.0,0.020125951,0.0,0.044939057000000004,0.0,0.019750353999999998,0.0,0.02580595,0.0,0.022391624,2.020738,2.013394,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010935847,5.464208,0.0,0.082469248,0.0,0.044882751,9.5,9.75279,0.0,0.022649309,9.5,9.777335,0.0,0.044649162,0.418449875,72.396398,0.559114112,72.04336500000001,0.453615934,71.967405,0.235586378,71.853104,0.035640896,9.877647999999999,1.0,1.0,72.473584,72.56581899999999,44.939112,72.150326,72.137084,45.837463,72.230952,72.340591,45.003215999999995,72.579297,72.456737,44.940838
 10/20/2017,15:16:47.781,0.0,72.74524100000001,0.0,2.8528,0.0,0.0,0.0,73.828338,0.0,72.265626,0.018478198,3.6405589999999997,0.0,0.0,0.0,59.929376,0.0,78.744586,30.359765000000003,71.667346,0.0,0.0,0.0,146.6635,1.0,0.010448,104.274284,24.229357999999998,23.351373000000002,22.37186,1.0,12252.514,1.0,0.00404,26.953962,42.482245,0.0,1.989257,0.0,1.987327,0.0,1.9816209999999999,0.0,1.9884549999999999,10.0,8.934144,0.0,0.0,0.0,0.135753028,0.0,0.136525547,0.0,0.45052139399999996,0.0,0.0,0.0,0.207819385,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.888439,0.0,6.617387,73.130677,0.0,4.667708999999999,0.0,18.123859,71.74169599999999,0.0,243.615311,0.0,0.0,87.084425,73.730008,74.255387,97.611721,79.547616,0.0,0.0,68.735353,14.627042000000001,33.755406,74.791021,75.860427,0.0,74.86765799999999,78.726315,0.0,73.965964,0.0,1.7373459999999998,43.466743,10.0,59.0,69.1,23.905119,68.744425,30.453454999999998,0.0,12.074738,11.909930000000001,0.0,10.0,1.0,12.696025,0.0,1022.931,10.0,0.0,0.0,73.720413,1.342783,2.057773,20.032577,8.24,1.0,96.922671,54.817009999999996,40.014604999999996,607.553657,6.46,0.0,11.75955,11.902908,0.0,10.0,0.0,49.975727,18.106305,24.341924,10.630148785039731,30.525362,0.0,0.036469307,0.0,0.043940528,0.0,0.017914348,0.0,0.023003626,0.0,0.022778152000000003,2.021028,2.013458,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010903877,5.466626,0.0,0.08420996,0.0,0.049847005,9.5,9.752436,0.0,0.018558561,9.5,9.779397,0.0,0.043747265,0.29888527800000003,72.41954799999999,1.199136,72.05204599999999,0.284818857,71.87480699999999,0.9740735909999999,71.926893,0.031452492,9.870560000000001,1.0,1.0,72.473864,72.563199,45.074032,72.15257199999999,72.134791,45.723569,72.232496,72.34148,45.182055,72.57751800000001,72.455801,44.909393
 10/20/2017,15:16:57.781,0.0,72.74481999999999,0.0,4.249283,25.831169,0.0,0.0,73.79864599999999,0.0,72.26717,0.023558662,3.282487,0.0,0.0,0.0,59.943135999999996,0.0,78.749411,30.411325,71.65462,0.0,0.0,0.0,85.089959,1.0,0.010448,104.579904,24.263647,23.386418,22.318969,1.0,12138.335,1.0,0.00404,26.826657,42.463346,0.0,1.9897080000000003,0.0,1.987552,0.0,1.981396,0.0,1.987875,10.0,8.912609,0.0,0.0,0.0,0.137137124,0.0,0.136622112,0.0,0.460188229,0.0,0.0,0.0,0.209140519,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,13.192651999999999,73.143699,0.0,6.6349979999999995,0.0,15.011242000000001,71.766292,0.0,243.61892999999998,0.0,0.0,87.09165,73.732535,74.25711899999999,97.629253,79.551552,0.00678121,0.0,68.732079,14.626723000000002,33.932808,74.807172,75.861925,0.0,74.86953000000001,78.72650300000001,0.0,73.967087,0.0,7.187705,43.544435,10.0,59.0,69.1,23.912436,68.741479,30.501021,0.0,12.146882000000002,11.976533,17.151254,10.0,1.0,12.465736999999999,0.0,1031.625,10.0,0.0,0.0,73.71807199999999,1.334366,2.1348979999999997,7.810625,8.24,1.0,96.302175,54.881915,40.004971999999995,601.6052129999999,6.46,0.0,11.942293,11.937584,7.430889,10.0,0.0,49.973490000000005,18.27486,24.411710999999997,10.660685454297623,30.568933,0.0,0.041949328,0.0,0.045390006,0.0,0.014596655,0.0,0.019331616,0.0,0.023905523999999997,2.020802,2.013587,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010838545,5.46466,0.0,0.081566656,0.0,0.044012395,9.5,9.754046,0.0,0.015756237,9.5,9.778172999999999,0.0,0.043296315999999994,0.284818855,72.355886,0.68571192,72.12583599999999,1.473432,71.87480699999999,0.678678707,71.909531,0.031452492,9.882804,1.0,1.0,72.47264799999999,72.563573,45.016040000000004,72.151262,72.13539899999999,45.617162,72.230998,72.340965,44.995104,72.577191,72.45430400000001,44.786716999999996
 10/20/2017,15:17:07.781,0.0,72.743977,0.0,4.320897,16.628823999999998,0.0,0.0,73.82689,0.0,72.26445600000001,0.019124802,3.6405589999999997,0.0,0.0,0.0,59.812780000000004,0.0,78.749036,30.468597999999997,71.66004699999999,0.0,0.0,0.0,157.138999,1.0,0.010448,104.11508,24.309908,23.527516000000002,22.368922,1.0,12065.208999999999,1.0,0.00404,27.009911,42.439979,0.0,1.989966,0.0,1.9869400000000002,0.0,1.981396,0.0,1.9881650000000002,10.0,8.919884,0.0,0.0,0.0,0.13671867599999998,0.0,0.136042723,0.0,0.457320401,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,0.0,73.199403,0.0,5.1684730000000005,0.0,7.293874000000001,71.73084399999999,0.0,243.61285,0.0,0.0,87.096436,73.72968,74.259834,97.643261,79.553239,0.0,0.0,68.717067,14.627201999999999,33.742705,74.803801,75.862206,0.0,74.874352,78.725612,0.0,73.9625,0.0,0.0,43.480973999999996,10.0,58.0,69.1,23.978973999999997,68.735119,30.548077000000003,0.0,12.114417,11.946532000000001,8.88753,10.0,1.0,12.464537,0.0,1039.421,10.0,0.0,0.0,73.716902,1.417333,2.171368,19.487241,8.24,1.0,96.252127,54.830831999999994,40.061566,615.76283,10.0,0.0,11.845512,12.053569,9.178397,10.0,0.0,49.974236,18.375131,24.458251999999998,12.013360627746655,30.616965000000004,0.0,0.055520439000000005,0.0,0.044745794000000005,0.0,0.013404862,0.0,0.01694803,0.0,0.023261311,2.021189,2.01378,2.0185470000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010863893999999999,5.4625,0.0,0.08301725,0.0,0.04439922,9.5,9.752403,0.0,0.013630336000000002,9.5,9.777528,0.0,0.043457369,0.48878199200000005,72.392781,0.397350251,72.03540799999999,1.065505,71.856721,1.1639700000000002,71.82489,0.025653164,9.888926,1.0,1.0,72.471946,72.562543,44.963966,72.150841,72.134136,45.791746999999994,72.22973499999999,72.340685,44.99974,72.577004,72.4529,45.081373
 10/20/2017,15:17:17.781,0.0,72.744024,0.0,5.645766,10.055721,0.0,0.0,73.781265,0.0,72.267451,0.022542569,3.676367,0.0,0.0,0.0,60.197331999999996,0.0,78.755455,30.522714,71.656819,0.0,0.0,0.0,144.1046,1.0,0.010448,103.585076,24.338212,23.791179,22.362229,1.0,12088.301000000001,1.0,0.00404,27.907128000000004,42.433322,0.0,1.988838,0.0,1.987069,0.0,1.981234,0.0,1.987166,10.0,8.924036,0.0,0.0,0.0,0.137008371,0.0,0.136042723,0.0,0.469693951,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.068813,0.0,0.0,73.171913,0.0,4.918091,0.0,9.459871000000001,71.782931,0.0,243.601317,0.001478828,0.0,87.103802,73.73525,74.260162,97.657833,79.557456,0.0,0.0,68.703973,14.628478,33.769745,74.816067,75.864126,0.0,74.874399,78.72402,0.0,73.96441899999999,0.0,0.0,43.542128000000005,10.0,58.0,69.1,23.992465,68.732827,30.584402,0.0,12.00079,11.930931,8.374056,10.0,1.0,12.583279,0.0,1016.804,10.0,0.0,0.0,73.71465500000001,1.486473,2.225773,12.750731,8.24,1.0,96.30983499999999,58.6566,39.81773,824.070713,10.0,0.0,11.91945,12.132487,15.382852,10.0,0.0,49.975588,18.504666,24.498807,11.85392151068699,30.657982,0.0,0.055488203,0.0,0.045132320999999996,0.0,0.015724026000000002,0.0,0.015659605,0.0,0.020942147,2.020963,2.014167,2.018193,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.010906591,5.464595,0.0,0.082823837,0.0,0.040563205,9.5,9.752725,0.0,0.013630336000000002,9.5,9.774049,0.0,0.04403716,0.045689662,72.444868,0.45361594899999996,72.130177,1.149904,71.89144499999999,1.353867,71.90085,0.030485937,9.875071,1.0,1.0,72.471103,72.563386,44.890982,72.149156,72.131936,45.796082,72.231513,72.337877,45.060383,72.580467,72.452104,44.998294
 10/20/2017,15:17:27.781,0.0,72.74837600000001,0.0,4.28509,27.450397,0.0,0.0,73.816751,0.0,72.266328,0.023373917,4.858006,13.263551000000001,0.0,0.0,59.643316000000006,0.0,78.757235,30.576922999999997,71.651298,0.0,0.0,0.0,155.37975500000002,1.0,0.010448,102.988923,24.361784,27.146703000000002,22.331376000000002,1.0,12018.062,1.0,0.00404,31.04962,42.447845,0.0,1.989354,0.0,1.989325,0.0,1.98117,0.0,1.988906,10.0,8.92056,0.0,0.0,0.0,0.138424655,0.0,0.137716513,0.0,0.46260493799999997,0.0,0.0,0.0,0.20595046399999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.605347,0.0,0.0,73.143699,0.0,5.669238,0.0,14.658264,71.70986500000001,0.0,243.599821,0.0006579852860000001,0.0,87.107039,73.73422099999999,74.263111,97.67546,79.557643,0.008616605,0.0,68.694901,14.627042000000001,33.864796999999996,74.820936,75.86946400000001,0.0,74.880626,78.719944,0.0,73.966104,0.012076836,0.0,43.576743,10.0,58.0,69.1,23.988807,68.731985,30.619241,0.0,11.919027,11.977133,7.2187399999999995,10.0,1.0,12.549696,0.0,1033.278,10.0,0.0,0.0,73.714702,1.552606,2.350129,7.024699000000001,8.24,1.0,96.353164,63.073723,39.597375,1122.872,10.0,0.0,11.799225,11.935192,10.749551,10.0,0.0,49.97116,18.511471,24.543538,10.984554056085404,30.694819,0.0,0.054134315999999995,0.0,0.045261164000000007,0.0,0.013404862,0.0,0.017785506,0.0,0.023229101000000002,2.020867,2.01349,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010947139,5.462951,0.0,0.081727833,0.0,0.043722276,9.5,9.745671000000002,0.0,0.014210127,9.5,9.771600999999999,0.0,0.041460311,0.376250606,72.403632,0.5872469570000001,72.05277,0.25668601399999996,71.958724,1.037372,71.937021,0.034029971,9.869914999999999,1.0,1.0,72.470167,72.562075,44.873624,72.149484,72.132685,45.615586,72.22922,72.340731,45.002057,72.576442,72.452432,44.871348
 10/20/2017,15:17:37.781,0.0,72.74365,0.0,4.213476,3.610874,0.0,0.0,73.88193000000001,0.0,72.264363,0.018940058,2.673764,0.0,0.0,0.0,59.848266,0.0,78.75742199999999,30.624118,71.664445,0.0,0.0,0.0,132.749479,1.0,0.010448,102.30090899999999,24.385402,29.898028999999998,22.412997,1.0,11880.896999999999,1.0,0.00404,34.724446,42.472889,0.0,1.9895470000000002,0.0,1.987295,0.0,1.98175,0.0,1.987681,10.0,8.920785,0.0,0.0,0.0,0.13498051,0.0,0.136493358,0.0,0.45964044200000004,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,12.454939,73.16757199999999,0.0,4.667708999999999,0.0,11.30498,71.775697,0.0,243.610533,0.002792176,0.0,87.115672,73.731693,74.269758,97.69336899999999,79.563641,0.0,0.0,68.684285,14.615239,33.820139000000005,74.828613,75.870775,0.0,74.87837900000001,78.72833,0.0,73.963951,0.016663191,1.8335290000000002,43.455589,10.0,58.0,69.1,23.990636,68.726327,30.658958000000002,0.0,11.994778,11.906329,15.931753,10.0,1.0,12.708019,0.0,1017.67,10.0,0.0,0.0,73.71194100000001,1.486473,2.308279,13.600814999999999,8.24,1.0,96.436862,67.650706,39.56667,1454.543,10.0,0.0,11.935681,12.087049,13.042152999999999,10.0,0.0,49.968270000000004,18.600172,24.570545000000003,10.477510730816427,30.728451,0.0,0.047880645,0.0,0.041105994,0.0,0.014532233,0.0,0.018300876,0.0,0.023325732000000002,2.0211240000000004,2.013394,2.0186439999999997,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.010994388,5.465111,0.0,0.082340306,0.0,0.04472157400000001,9.5,9.741,0.0,0.015015393,9.5,9.73939,0.0,0.04036515,0.270752432,72.380483,0.186353905,72.0506,1.438266,71.95583,1.339801,71.939915,0.029519383,9.869271000000001,1.0,1.0,72.469278,72.560672,44.942662,72.14733100000001,72.134276,45.785835999999996,72.228144,72.34110600000001,45.025619,72.576208,72.45013900000001,44.75993
 10/20/2017,15:17:47.781,0.0,72.746832,0.0,4.571548,19.402353,0.0,0.0,73.83340799999999,0.0,72.26431600000001,0.022450197,2.960222,5.7842970000000005,0.0,0.0,59.96269,0.0,78.761826,30.669595,71.64011500000001,0.0,0.0,0.0,116.27655700000001,1.0,0.010448,101.821973,24.410273,32.093776,22.359126999999997,1.0,11863.043,1.0,0.00404,38.222103000000004,42.497141,0.0,1.9895470000000002,0.0,1.9871009999999998,0.0,1.981589,0.0,1.988391,10.0,8.918080999999999,0.0,0.0,0.0,0.137233689,0.0,0.13678305300000002,0.0,0.46399051799999996,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,14.379407,73.119102,0.0,5.240011,0.0,20.642834,71.774974,0.0,243.673508,0.00016547979899999998,0.0,87.120411,73.730897,74.269711,97.70859899999999,79.563172,0.0,0.0,68.685735,14.615159,33.931578,74.822855,75.87311600000001,0.0,74.87978299999999,78.73840200000001,0.0,73.964794,0.027737561,4.863287000000001,43.549820000000004,10.0,58.0,69.1,23.983547,68.723427,30.688222999999997,0.0,12.101792,12.157743,13.765533999999999,10.0,1.0,12.920314999999999,0.0,1026.508,10.0,0.0,0.0,73.711613,1.560422,2.411709,11.85253,8.24,1.0,96.305747,73.189243,39.359559999999995,1874.2079999999999,10.0,0.0,11.931473,12.278963000000001,12.577219,10.0,0.0,49.967804,18.46678,24.595323999999998,10.22734511401897,30.762734000000002,0.0,0.044592632,0.0,0.045196742000000005,0.0,0.014822129,0.0,0.018945088,0.0,0.023615628,2.020802,2.013619,2.0184830000000002,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011007002,5.445125,0.0,0.08807821099999999,0.0,0.044624867,9.5,9.741226,0.0,0.014983182,9.5,9.740388000000001,0.0,0.042233365999999994,0.319984913,72.428229,0.46064916,72.022386,0.636479436,71.887105,0.24261959,71.755441,0.032096862000000004,9.872815,1.0,1.0,72.47115,72.559736,45.037738,72.15056,72.134744,45.675095,72.227489,72.34129300000001,45.039138,72.577191,72.451075,44.778564
 10/20/2017,15:17:57.781,0.0,72.74599,0.0,3.855403,9.959529,0.0,0.0,74.088329,0.0,72.26356700000001,0.030948427,3.676367,10.829189999999999,0.0,0.0,60.179951,0.0,78.767822,30.713911,71.65494699999999,0.0,0.0,0.0,72.535353,1.0,0.010448,101.33329499999999,24.433984,34.528242,22.349006,1.0,11766.718,1.0,0.00404,41.266490999999995,42.489134,0.0,1.989966,0.0,1.988358,0.0,1.981815,0.0,1.987714,10.0,8.915957,0.0,0.0,0.0,0.136268041,0.0,0.139358114,0.0,0.46215381899999997,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,19.68773,73.210254,0.0,5.025398,0.0,13.214266,71.711312,0.0,243.758779,0.0,0.0,87.124774,73.733799,74.269009,97.721948,79.56439,0.0004884280520000001,0.0,68.694387,14.616195999999999,33.827923,74.809326,75.879953,0.0,74.882077,78.756345,0.0,73.965262,0.0,10.874713999999999,43.467897,10.0,58.0,69.3,23.972801,68.718751,30.718557,0.0,12.054898,12.367755,18.547262,10.0,1.0,12.827960000000001,0.0,1022.177,10.0,0.0,0.0,73.710115,1.525552,2.218599,19.567436999999998,8.24,1.0,96.13455,73.28359499999999,39.218075,1876.6129999999998,10.0,0.0,11.961528999999999,12.446962,14.693468,10.0,0.0,49.96841,18.402127,24.618942999999998,10.166358966618365,30.79697,0.0,0.042400624000000005,0.0,0.045840955,0.0,0.01485434,0.0,0.020265724,0.0,0.023873312999999997,2.021028,2.013587,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011012676,5.424976999999999,0.0,0.080406181,0.0,0.044495926,9.5,9.732046,0.0,0.015498551999999999,9.5,9.737522,0.0,0.041267047,0.270752432,72.399292,0.60131338,72.062898,1.213203,71.83357099999999,0.42548308799999995,71.842252,0.030485937,9.865727,1.0,1.0,72.46815500000001,72.560204,44.930827,72.151122,72.132826,45.691253,72.22805,72.341246,45.096305,72.576255,72.450654,44.863195000000005
 10/20/2017,15:18:07.781,0.0,72.746411,0.0,4.392512,18.360276000000002,0.0,0.0,74.02315,0.0,72.264643,0.029378102000000003,3.354101,27.981826,0.0,0.0,61.067826000000004,0.0,78.77063299999999,30.748194,71.639881,0.0,0.0,0.0,117.87586999999999,1.0,0.010448,101.096097,24.455977999999998,35.324932000000004,22.425404,1.0,11772.063,1.0,0.00404,41.388932000000004,42.467163,0.0,1.991255,0.0,1.9888099999999997,0.0,1.9792029999999998,0.0,1.987198,10.0,8.910839,0.0,0.0,0.0,0.13726587699999998,0.0,0.137169312,0.0,0.461863814,0.0,0.0,0.0,0.209978312,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.351906,0.0,16.368024,73.145146,0.0,4.810784,0.0,10.984091000000001,71.749654,0.0,243.86007200000003,0.002381754,0.0,87.13284399999999,73.733284,74.270975,97.736426,79.566827,0.009927601,0.0,68.678814,14.614920000000001,33.863977,74.80188199999999,75.88224699999999,0.0,74.885541,78.775318,0.0,73.966432,0.0,10.570135,43.551359000000005,10.0,58.0,69.3,24.024934,68.71646,30.749076000000002,0.0,12.032653999999999,11.996334,9.577511,10.0,1.0,12.989881,0.0,1029.7169999999999,10.0,0.0,0.0,73.711051,1.574851,2.454756,10.489189,8.24,1.0,95.82793199999999,73.372539,38.840582,1900.856,10.0,0.0,11.940489999999999,12.258636,10.733519,10.0,0.0,49.966359000000004,18.45453,24.645392,11.627166109126048,30.827025,0.0,0.037307428,0.0,0.046291902999999995,0.0,0.015820658,0.0,0.021908465,0.0,0.024485315,2.020867,2.0135549999999998,2.018386,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.010995788000000001,5.405216,0.0,0.081760069,0.0,0.044914986,9.5,9.714297,0.0,0.017560032,9.5,9.739647999999999,0.0,0.041589153,0.137121413,72.441251,1.241336,72.065792,0.5942801670000001,71.948596,1.677395,71.920383,0.031130307000000003,9.873782,1.0,1.0,72.46984,72.55982900000001,44.886643,72.149578,72.13385500000001,45.678641,72.229548,72.34031,45.040296999999995,72.575693,72.449998,44.811562
 10/20/2017,15:18:17.781,0.0,72.749874,0.0,4.929621,0.0,0.0,0.0,73.921761,0.0,72.26665600000001,0.023281545,3.8195959999999998,0.0,0.0,0.0,61.403856999999995,0.0,78.772835,30.788003999999997,71.643952,0.0,0.0,0.0,151.701336,1.0,0.010448,100.79259499999999,24.475049,35.695754,22.454624,1.0,11682.794,1.0,0.00404,41.45745,42.438163,0.0,1.988967,0.0,1.9872619999999999,0.0,1.981911,0.0,1.989745,10.0,8.932694999999999,0.0,0.0,0.0,0.137491195,0.0,0.14000188,0.0,0.453808118,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,18.581160999999998,73.18565799999999,0.0,5.1684730000000005,0.0,3.7480569999999997,71.756164,0.0,243.961753,0.0,0.0,87.138521,73.732535,74.271771,97.75278399999999,79.563547,0.0,0.0,68.665673,14.613245000000001,33.748031,74.820093,75.883652,0.0,74.88624399999999,78.785765,0.0,73.96334300000001,0.049886302,12.606005,43.551743,10.0,58.0,69.3,23.98309,68.713513,30.775369,0.0,12.187161999999999,12.005335,5.389489,10.0,1.0,12.749998,0.0,1026.524,10.0,0.0,0.0,73.705481,1.574851,2.300506,20.513756,8.24,1.0,95.544072,73.454872,38.984475,1866.463,10.0,0.0,12.096783,12.219177,0.0,10.0,0.0,49.969388,18.247864,24.666738,9.867700736127691,30.860101,0.0,0.035050949,0.0,0.043811685999999996,0.0,0.017656663,0.0,0.022391624,0.0,0.023937734,2.020706,2.013587,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010981601,5.4277489999999995,0.0,0.084177725,0.0,0.044528161,9.5,9.71565,0.0,0.017109083,9.5,9.729984,0.0,0.042201155,0.207453528,72.370355,0.23558638899999998,72.15621999999999,0.9670403809999999,71.843699,1.740694,71.87046600000001,0.025653164,9.877647999999999,1.0,1.0,72.4697,72.56011,44.858238,72.149016,72.13273199999999,45.668001000000004,72.229173,72.342276,45.061928,72.578408,72.44925,44.916381
 10/20/2017,15:18:27.781,0.0,72.747674,0.0,2.637956,4.636919,0.0,0.0,73.89134399999999,0.0,72.263661,0.013120618,4.356705000000001,33.651325,0.0,0.0,61.234393000000004,0.0,78.776208,30.817315999999998,71.640536,0.0,0.0,0.0,158.098587,1.0,0.010448,100.51902,24.493007000000002,35.838505,22.425076999999998,1.0,11696.158000000001,1.0,0.00404,41.482181,42.411724,0.0,1.988709,0.0,1.987391,0.0,1.9823950000000001,0.0,1.988616,10.0,8.939100999999999,0.0,0.0,0.0,0.13848903099999998,0.0,0.136589923,0.0,0.44523685700000004,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,17.185922,73.247149,0.0,4.453094999999999,0.0,9.267338,71.777867,0.0,244.02738599999998,0.000370690416,0.0,87.14461999999999,73.732348,74.273128,97.769048,79.565421,0.010976398,0.0,68.654964,14.61811,33.866434999999996,74.826039,75.890067,0.0,74.887086,78.803989,0.0,73.964138,0.05503196900000001,12.990736,43.503665999999996,10.0,58.0,69.3,24.058089000000002,68.709071,30.804913,0.0,11.977945,11.935131,9.047991,10.0,1.0,12.80817,0.0,1023.4119999999999,10.0,0.0,0.0,73.705669,1.5688389999999999,2.38062,0.0,8.24,1.0,95.292412,73.16881,39.170512,1852.4660000000001,10.0,0.0,11.787202,12.311845,0.0,10.0,0.0,49.965706,18.093374,24.689197,10.831744800808686,30.884721000000003,0.0,0.0,0.0,0.045293374000000004,0.0,0.023068047,0.0,0.023615628,0.0,0.018075402,2.020995,2.014135,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010971725,5.4243,0.0,0.08514478699999999,0.0,0.042432859,9.5,9.713395,0.0,0.026901111000000002,9.5,9.725539,0.0,0.042072312,0.235586375,72.400739,1.227269,72.075919,1.065505,71.87480699999999,0.643512647,71.810422,0.028552828,9.877647999999999,1.0,1.0,72.469138,72.56193499999999,45.031426,72.146957,72.131749,45.602185999999996,72.22669300000001,72.338813,45.134545,72.577846,72.449203,44.987035999999996
 10/20/2017,15:18:37.781,0.0,72.748002,0.0,4.858006,16.933432,0.0,0.0,73.992009,0.0,72.26389499999999,0.021434104,2.996029,0.0,0.0,0.0,61.180077000000004,0.0,78.776864,30.857684999999996,71.634266,0.0,0.0,0.0,147.703054,1.0,0.010448,100.266243,24.513331,35.902174,22.358964,1.0,11646.552,1.0,0.00404,41.402311,42.411165000000004,0.0,1.988935,0.0,1.986392,0.0,1.9826529999999998,0.0,1.988423,10.0,8.943318,0.0,0.0,0.0,0.139454679,0.0,0.138038395,0.0,0.463507176,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,9.632387,73.19650899999999,0.0,4.453094999999999,0.0,16.31084,71.73301500000001,0.0,244.05899700000003,0.001560912,0.0,87.14945300000001,73.735203,74.276452,97.785641,79.562235,0.00022622882499999999,0.0,68.6465,14.614042999999999,33.803751,74.860448,75.893625,0.0,74.888725,78.8135,0.0,73.965917,0.001449915,7.299919,43.537896999999994,10.0,58.0,69.3,23.95588,68.708042,30.832739,0.0,12.0056,12.022136,0.880544008,10.0,1.0,12.965893,0.0,1018.1030000000001,10.0,0.0,0.0,73.70351600000001,1.622948,2.238328,9.462672999999999,8.24,1.0,95.058523,73.060034,39.26323,1866.592,10.0,0.0,12.055305,12.296301,9.851749,10.0,0.0,49.968548999999996,18.149407999999998,24.709104,11.829399408743216,30.913940999999998,0.0,0.0,0.0,0.04403716,0.0,0.022617098999999998,0.0,0.018236455,0.0,0.014210127,2.0203830000000003,2.013523,2.0185150000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010963918000000001,5.425590000000001,0.0,0.08375866400000001,0.0,0.049492416,9.5,9.716777,0.0,0.022230571,9.5,9.700317,0.0,0.04348958,0.22151995100000002,72.438357,0.5169148410000001,72.09328199999999,1.367933,71.957277,1.494531,71.865402,0.032096862000000004,9.877971,1.0,1.0,72.466939,72.55865899999999,44.783677000000004,72.1456,72.133013,45.476469,72.229407,72.33998299999999,45.011327,72.574945,72.448829,44.902793
 10/20/2017,15:18:47.781,0.0,72.747113,0.0,4.750584,7.602831,0.0,0.0,73.937694,0.0,72.26314599999999,0.026699312000000003,3.389909,0.0,0.0,0.0,60.760763,0.0,78.78103399999999,30.893687,71.64755500000001,0.0,0.0,0.0,159.458003,1.0,0.010448,100.036098,24.525395,35.976485,22.42018,1.0,11606.568000000001,1.0,0.00404,41.53286,42.407674,0.0,1.9898049999999998,0.0,1.9872299999999998,0.0,1.981557,0.0,1.988487,10.0,8.924809,0.0,0.0,0.0,0.137652136,0.0,0.138263713,0.0,0.468018366,0.0,0.0,0.0,0.208302727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,0.0,73.213148,0.0,5.490393,0.0,11.657957000000001,71.699014,0.0,244.03737599999997,0.0,0.0,87.153159,73.736233,74.27486,97.80030699999999,79.559283,0.0,0.0,68.64060699999999,14.618348999999998,33.801702,74.82557,75.897512,0.0,74.891908,78.826477,0.0,73.966432,0.0,0.0,43.470589000000004,10.0,58.0,69.3,23.992008,68.70392700000001,30.857639000000002,0.0,12.193174,12.061738,12.578125,10.0,1.0,12.822563,0.0,1023.846,10.0,0.0,0.0,73.701316,1.7011049999999999,2.3961650000000003,7.521917,8.24,1.0,94.839959,73.15078100000001,39.101275,1872.781,10.0,0.0,12.107603,12.437994,9.963974,10.0,0.0,49.968548999999996,18.254443,24.726598000000003,11.676180893518564,30.940606,0.0,0.05535926099999999,0.0,0.045132320999999996,0.0,0.01385581,0.0,0.015756237,0.0,0.023680048999999998,2.020834,2.013716,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.010957841999999999,5.422366,0.0,0.081921246,0.0,0.049008884,9.5,9.714877,0.0,0.0138236,9.5,9.700865,0.0,0.041202626,0.270752432,72.41376,0.7771436690000001,72.032514,1.431232,71.935575,0.249652801,71.738079,0.034029971,9.876037,1.0,1.0,72.468202,72.56160799999999,44.821155,72.145647,72.13189,45.635290999999995,72.226974,72.34161999999999,45.019825,72.571669,72.44985799999999,44.982766
 10/20/2017,15:18:57.781,0.0,72.749078,0.0,3.389909,0.0,0.0,0.0,73.986215,0.0,72.264082,0.017092617,2.8528,34.420071,0.0,0.0,60.416766,0.0,78.782158,30.920491,71.6243,0.0,0.0,0.0,154.580099,1.0,0.010448,99.802999,24.546276000000002,36.030613,22.376431,1.0,11559.635,1.0,0.00404,41.578674,42.390311,0.0,1.988645,0.0,1.9864560000000002,0.0,1.9814919999999998,0.0,1.988777,10.0,8.930667,0.0,0.0,0.0,0.136943994,0.0,0.136428982,0.0,0.45245476100000004,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,6.60135,73.197233,0.0,5.883851,0.0,10.454625,71.766292,0.0,243.971743,0.0,0.0,87.158226,73.73674799999999,74.27626500000001,97.814926,79.55441,0.0,0.0,68.63209599999999,14.615957,33.745573,74.803146,75.899385,0.0,74.895935,78.837111,0.0,73.967462,0.0,5.0556529999999995,43.466743,10.0,59.0,69.3,23.993608,68.70229,30.882027,0.0,12.473333,12.205746000000001,0.0,10.0,1.0,12.9509,0.0,1030.743,10.0,0.0,0.0,73.703094,1.7888819999999999,2.310072,9.590988000000001,8.24,1.0,94.64029000000001,73.273379,39.062141,1848.474,10.0,0.0,12.073339,12.367447,0.0,10.0,0.0,49.968689000000005,18.442733999999998,24.747944,9.922534615297218,30.967875,0.0,0.032343174,0.0,0.04216894400000001,0.0,0.018268665,0.0,0.02425984,0.0,0.022939205,2.020738,2.0131040000000002,2.018354,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.010954125,5.414178,0.0,0.08456455,0.0,0.04643005099999999,9.5,9.715296,0.0,0.020555619,9.5,9.698803,0.0,0.041202626,0.35515097100000004,72.39784499999999,1.030339,72.065792,0.594280165,71.849487,0.6646122839999999,71.738079,0.037251821,9.871849000000001,1.0,1.0,72.470495,72.560484,44.877964,72.14676999999999,72.13217,45.720022,72.226506,72.337128,44.945663,72.57443,72.447191,44.833690999999995
 10/20/2017,15:19:07.781,0.0,72.747721,0.0,5.07285,9.55873,0.0,0.0,73.876136,0.0,72.263708,0.022450197,3.354101,1.251902,0.0,0.0,61.101863,0.0,78.785578,30.954914000000002,71.644326,0.0,0.0,0.0,154.500133,1.0,0.010448,99.612041,24.568456,36.1352,22.373656,1.0,11575.35,1.0,0.00404,41.057288,42.384446000000004,0.0,1.988645,0.0,1.99155,0.0,1.982234,0.0,1.9890349999999999,10.0,8.948694,0.0,0.0,0.0,0.13778088900000002,0.0,0.135398957,0.0,0.457964857,0.0,0.0,0.0,0.208399395,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,13.192651999999999,73.16901899999999,0.0,5.204242,0.0,12.139289999999999,71.726504,0.0,243.912674,0.0,0.0,87.16582700000001,73.738105,74.277435,97.833917,79.552817,0.0025860220000000003,0.0,68.63022600000001,14.615557999999998,33.778349,74.825009,75.903224,0.0,74.89925799999999,78.848449,0.0,73.965777,0.0,5.841146,43.548282,10.0,59.0,69.3,23.974859,68.700793,30.905487,0.0,12.268324,12.319152,4.9883370000000005,10.0,1.0,13.121817000000002,0.0,1030.39,10.0,0.0,0.0,73.70421800000001,1.7552150000000002,2.595254,7.233210000000001,8.24,1.0,94.424844,72.844286,38.535336,1907.8139999999999,10.0,0.0,12.049895,12.248472,6.565150999999999,10.0,0.0,49.969621000000004,18.756477,24.763304,10.788971043263976,30.991939000000002,0.0,0.0,0.0,0.042007891,0.0,0.025032895,0.0,0.019428248000000002,0.0,0.014274548,2.0205450000000003,2.013523,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010947196000000001,5.393321,0.0,0.083726429,0.0,0.043915688,9.5,9.710947,0.0,0.024871842,9.5,9.700446000000001,0.0,0.042684314,0.059756085,72.405803,1.135837,72.026726,1.20617,71.878424,1.304635,71.832848,0.027908457999999997,9.855094,1.0,1.0,72.469887,72.560204,44.933589000000005,72.151262,72.132264,45.544253999999995,72.230905,72.33708100000001,45.138794,72.577565,72.444757,44.879112
 10/20/2017,15:19:17.781,0.0,72.74505400000001,0.0,3.6405589999999997,1.927518,0.0,0.0,73.792852,0.0,72.26324,0.025775591,3.210872,17.043217000000002,0.0,0.0,61.100415000000005,0.0,78.78941999999999,30.982136999999998,71.62008900000001,0.0,0.0,0.0,173.611922,1.0,0.010448,99.385166,24.594348999999998,36.198869,22.382308,1.0,11544.133,1.0,0.00404,41.714088000000004,42.393197,0.0,1.990868,0.0,1.988423,0.0,1.981589,0.0,1.988004,10.0,8.924455,0.0,0.0,0.0,0.134690816,0.0,0.13810277199999998,0.0,0.477814092,0.0,0.0,0.0,0.208238282,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,0.0,73.182041,0.0,4.989629,0.0,8.160273,71.790889,0.0,243.86827599999998,0.0,0.0,87.170331,73.735203,74.27776300000001,97.84562199999999,79.546914,0.0,0.0,68.627794,14.617632,33.845541,74.82444699999999,75.904816,0.0,74.900663,78.86025500000001,0.0,73.966526,0.009951451,0.0,43.557897,10.0,59.0,69.3,24.064491,68.69448,30.924021999999997,0.0,12.473934,12.303550999999999,0.86449784,10.0,1.0,12.970091,0.0,1037.6889999999999,10.0,0.0,0.0,73.698367,1.7654349999999999,2.482855,8.484276,8.24,1.0,94.244685,72.861714,38.514865,1878.024,10.0,0.0,12.147277,12.537239,12.160383,10.0,0.0,49.968782,18.717229999999997,24.780288,13.322553742854515,31.011683,0.0,0.05564938,0.0,0.045905376,0.0,0.01591729,0.0,0.016174975,0.0,0.019814775,2.020963,2.013458,2.0185150000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010945301000000001,5.38652,0.0,0.08298501400000001,0.0,0.043045332,9.5,9.697064,0.0,0.013726968,9.5,9.700059,0.0,0.044359265999999994,0.0,72.379036,0.460649156,72.084601,0.523948052,71.944979,0.15118784,71.76195200000001,0.033385602,9.869593,1.0,1.0,72.47175899999999,72.561701,44.906762,72.146676,72.129971,45.5746,72.228706,72.338392,44.982744,72.57681600000001,72.447378,45.009164
 10/20/2017,15:19:27.781,0.0,72.746504,0.0,4.070247,7.506639999999999,0.0,0.0,73.795025,0.0,72.26178900000001,0.022727313,3.747981,0.0,0.0,0.0,60.166915,0.0,78.791996,31.012565000000002,71.63515500000001,0.0,0.0,0.0,128.351369,1.0,0.010448,99.207622,24.606692000000002,36.202355,22.465398,1.0,11523.392,1.0,0.00404,41.446908,42.427131,0.0,1.989579,0.0,1.9890029999999999,0.0,1.982234,0.0,1.9886810000000001,10.0,8.923715,0.0,0.0,0.0,0.13739463,0.0,0.138231525,0.0,0.45583815299999997,0.0,0.0,0.0,0.209172742,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,1.870367,73.203744,0.0,4.345788,0.0,11.914667999999999,71.750377,0.0,243.828173,0.000493816787,0.0,87.178823,73.73510999999999,74.278605,97.86291999999999,79.544758,0.009665401,0.0,68.62021800000001,14.613325,33.781627,74.82767700000001,75.907907,0.0,74.901787,78.865267,0.0,73.96498100000001,0.013419183000000001,2.378564,43.527512,10.0,59.0,69.3,24.010071,68.69275,30.940559999999998,0.0,12.321228999999999,12.185345,8.422195,10.0,1.0,13.101427000000001,0.0,1016.579,10.0,0.0,0.0,73.69832,1.803913,2.603624,10.713739,8.24,1.0,94.090556,72.907388,38.83998,1883.0420000000001,10.0,0.0,12.030058,12.184501,14.917919,10.0,0.0,49.969109,18.510791,24.804279,10.026136652329194,31.030078999999997,0.0,0.035889068999999996,0.0,0.045744322999999996,0.0,0.017366768,0.0,0.025000685,0.0,0.024324262000000003,2.020577,2.013297,2.0182580000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.01094705,5.3876800000000005,0.0,0.083597487,0.0,0.043303215,9.5,9.675224,0.0,0.019009508999999997,9.5,9.699254,0.0,0.041814627,0.158221047,72.395675,0.495815213,72.09328199999999,1.0866049999999998,71.853104,1.782893,71.76991,0.032741232,9.876037,1.0,1.0,72.471337,72.55996999999999,44.795118,72.146957,72.131328,45.580117,72.224775,72.339047,44.989697,72.573962,72.444102,44.871348
 10/20/2017,15:19:37.781,0.0,72.749967,0.0,4.034439,2.4726049999999997,0.0,0.0,73.762435,0.0,72.262538,0.017184988999999998,3.354101,34.115775,0.0,0.0,61.281466,0.0,78.795978,31.039974,71.6294,0.0,0.0,0.0,135.468311,1.0,0.010448,99.055803,24.620845000000003,36.159787,22.414467000000002,1.0,11481.805,1.0,0.00404,41.384877,42.454316,0.0,1.9886130000000002,0.0,1.985393,0.0,1.9825240000000002,0.0,1.9888740000000003,10.0,8.937427,0.0,0.0,0.0,0.135463334,0.0,0.136943994,0.0,0.44514018899999996,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,3.1693830000000003,73.22906400000001,0.0,4.4888639999999995,0.0,2.865613,71.809698,0.0,243.811283,0.0,0.0,87.183093,73.739369,74.27855799999999,97.878339,79.541572,0.0,0.0,68.614887,14.619546,33.72099,74.80941899999999,75.913573,0.0,74.90805999999999,78.864799,0.0,73.968211,0.0,6.851066,43.498282,10.0,59.0,69.3,24.020132,68.687044,30.954914000000002,0.0,12.351289,12.536364,0.0,10.0,1.0,13.083436,0.0,1018.5360000000001,10.0,0.0,0.0,73.699724,1.7756560000000001,2.672977,0.0,8.24,1.0,93.900684,72.648971,38.989290999999994,1857.934,10.0,0.0,12.140665,12.433809,0.0,10.0,0.0,49.971765000000005,18.497405999999998,24.825485999999998,11.155789444411948,31.050937,0.0,0.0,0.0,0.044906847,0.0,0.023390154,0.0,0.025516055,0.0,0.019396036999999998,2.020738,2.013458,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01094249,5.386906,0.0,0.083726429,0.0,0.043561099000000006,9.5,9.676513,0.0,0.022906994,9.5,9.701122,0.0,0.052540763,0.60834659,72.41665400000001,0.5098816310000001,72.129453,0.390317036,71.866125,1.1921030000000001,71.840805,0.022753499,9.874103999999999,1.0,1.0,72.470308,72.558285,44.857449,72.14840799999999,72.133247,45.597457,72.227816,72.338298,45.131840999999994,72.577893,72.444804,44.841843
 10/20/2017,15:19:47.781,0.0,72.748657,0.0,4.106054,8.32427,0.0,0.00063866036,73.791404,0.0,72.26455,0.01321299,2.888607,1.9565860000000002,0.0,0.0,62.230174,0.0,78.799492,31.062226000000003,71.632067,0.0,0.0,0.0,140.346215,1.0,0.010448,98.86971199999999,24.651193,36.100521,22.43781,1.0,11459.354,1.0,0.00404,41.5284,42.440584,0.0,1.988935,0.0,1.9875200000000002,0.0,1.982363,0.0,1.9893580000000002,10.0,8.943769,0.0,0.0,0.0,0.137813077,0.0,0.137523383,0.0,0.46289494299999995,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,13.721879999999999,73.242085,0.0,3.880793,0.0,18.23617,71.767739,0.0,243.821562,8.339555000000001e-05,0.0,87.188348,73.740259,74.281414,97.89352199999999,79.537121,0.005208014,0.0,68.658237,14.616276000000001,33.769745,74.81236899999999,75.91347900000001,0.0,74.908294,78.868734,0.0,73.967789,0.103356495,14.241112,43.570974,10.0,59.0,69.3,23.989264000000002,68.687933,30.970198,0.0,12.380747999999999,12.324552,12.610218,10.0,1.0,12.894528,0.0,1020.092,10.0,0.0,0.0,73.69700999999999,1.8033119999999998,2.615582,14.338623000000002,8.24,1.0,93.764931,72.66820200000001,38.93631,1872.861,10.0,0.0,12.106401,12.424244,9.162364,10.0,0.0,49.969342,18.600627,24.839639000000002,11.168024160122954,31.063015999999998,0.0,0.007489666999999999,0.0,0.040493992,0.0,0.025516055,0.0,0.020813303999999998,0.0,0.015595184,2.020802,2.013426,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010946108000000001,5.387293,0.0,0.082598189,0.0,0.045205105,9.5,9.675224,0.0,0.025548265,9.5,9.700253,0.0,0.045808744000000005,0.5942801670000001,72.382653,0.8334093640000001,72.114261,0.798243303,71.95149,1.818059,71.77135600000001,0.027264088,9.874103999999999,1.0,1.0,72.46712600000001,72.562075,44.74975,72.14765899999999,72.130533,45.700711,72.22613199999999,72.33759599999999,44.998195,72.575132,72.44419599999999,44.818162
